date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:19:57.781,0.0,72.747721,0.0,6.540947,0.0,0.0,0.0,73.936245,0.0,72.262491,0.023096801,3.3182940000000003,0.0,0.0,0.0,61.867348,0.0,78.80145999999999,31.081645,71.640536,0.0,0.0,0.0,159.458003,1.0,0.010448,98.733699,24.660102,36.13575,22.503760999999997,1.0,11400.981000000002,1.0,0.00404,41.515021000000004,42.418613,0.0,1.9895470000000002,0.0,1.987585,0.0,1.982234,0.0,1.988004,10.0,8.931472,0.0,0.0,0.0,0.13816714800000002,0.0,0.13761994800000002,0.0,0.470692857,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,73.290555,0.0,3.9165620000000003,0.0,0.0,71.787272,0.0,243.857273,0.001684038,0.0,87.193602,73.741007,74.280712,97.909552,79.53805799999999,0.0,0.0,68.739374,14.618908,33.754585999999996,74.822949,75.917225,0.0,74.907873,78.87028000000001,0.0,73.969708,0.0,10.025099,43.501743,10.0,56.0,69.3,24.0494,68.68335,30.980279,0.0,12.339867,12.666571000000001,12.064651,10.0,1.0,13.129613,0.0,1000.49,10.0,0.0,0.0,73.695839,1.8255560000000002,2.6628130000000003,10.152364,8.24,1.0,93.634066,72.596687,38.442617999999996,1858.6870000000001,10.0,0.0,12.278323,12.535446,0.0,10.0,0.0,49.971905,18.388968,24.855276999999997,12.664211619029258,31.075791,0.0,0.020319363,0.0,0.04384389599999999,0.0,0.018945088,0.0,0.014918761000000001,0.0,0.016013922,2.020802,2.013651,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010950078,5.3867769999999995,0.0,0.086724323,0.0,0.042465095,9.5,9.676383999999999,0.0,0.018880667,9.5,9.700124,0.0,0.04249105,0.137121412,72.407249,0.734944402,72.125113,0.594280165,71.840805,0.10898856800000001,71.858168,0.032096862000000004,9.871849000000001,1.0,1.0,72.471057,72.560859,44.859421999999995,72.147144,72.13217,45.560018,72.22613199999999,72.335584,45.134931,72.57639499999999,72.444009,44.927639
 10/20/2017,15:20:07.781,0.0,72.745896,0.0,3.4257160000000004,2.3603810000000003,0.0,0.0,73.802267,0.0,72.263006,0.016446012,4.249283,24.426378,0.0,0.0,61.195285999999996,0.0,78.804458,31.101203,71.619996,0.0,0.0,0.0,158.578381,1.0,0.010448,98.601731,24.67045,36.267492,22.451196,1.0,11444.921,1.0,0.00404,41.528806,42.400597999999995,0.0,1.9901919999999997,0.0,1.9874880000000001,0.0,1.981041,0.0,1.988584,10.0,8.920367,0.0,0.0,0.0,0.137459006,0.0,0.134723004,0.0,0.46225048700000004,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,73.270299,0.0,5.061167,0.0,14.000442999999999,71.80174,0.0,243.88034100000002,0.002258628,0.0,87.202001,73.740539,74.283286,97.924688,79.530608,0.0,0.0,68.742414,14.616675,33.803340999999996,74.806329,75.919566,0.0,74.911992,78.877636,0.0,73.972657,0.0,8.117473,43.446743,10.0,56.0,69.3,24.034538,68.679048,30.991893,0.0,12.390367,12.562764999999999,10.973519,10.0,1.0,13.019267,0.0,1025.001,10.0,0.0,0.0,73.69612,1.83217,2.6323220000000003,12.686574,8.24,1.0,93.49991700000001,72.332861,38.076564000000005,1885.0629999999999,10.0,0.0,12.365487,12.370436,5.6352839999999995,10.0,0.0,49.972325,18.19614,24.879547,11.394451181969197,31.08499,0.0,0.048106293,0.0,0.045100111,0.0,0.01488655,0.0,0.018977299,0.0,0.021811833,2.020963,2.013716,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01095309,5.386294,0.0,0.082404777,0.0,0.044270277999999996,9.5,9.673292,0.0,0.014596655,9.5,9.701541,0.0,0.04216894400000001,0.34811775899999997,72.403632,0.130088215,72.131623,1.0584719999999999,71.952213,1.8110259999999998,71.876977,0.034674341000000004,9.847039,1.0,1.0,72.470401,72.56259,44.875202,72.14644200000001,72.12969,45.705046,72.22580400000001,72.335584,45.007465,72.574383,72.445272,44.762259
 10/20/2017,15:20:17.781,0.0,72.746036,0.0,3.7121739999999996,0.0,0.0,0.0,73.750848,0.0,72.26267800000001,0.016168896000000002,3.5331379999999997,2.4690819999999998,0.0,0.0,60.899086,0.0,78.805254,31.124709999999997,71.646478,0.0,0.0,0.0,142.26539,1.0,0.010448,98.467886,24.681772,36.255565999999995,22.4574,1.0,11474.321000000002,1.0,0.00404,41.511778,42.40125,0.0,1.9886130000000002,0.0,1.988391,0.0,1.98175,0.0,1.9888099999999997,10.0,8.928479,0.0,0.0,0.0,0.137716513,0.0,0.135077075,0.0,0.447653566,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,11.653078,73.320215,0.0,4.882322,0.0,14.802664000000002,71.777867,0.0,243.887,0.000699027415,0.0,87.203314,73.740352,74.28319300000001,97.940859,79.525173,0.005208014,0.0,68.708556,14.619385999999999,33.674694,74.80745300000001,75.922048,0.0,74.910494,78.886209,0.0,73.9713,0.0,6.177786,43.557512,10.0,56.0,69.3,24.104049,68.679609,30.998209999999997,0.0,12.262312,12.403157,0.174517278,10.0,1.0,13.147604999999999,0.0,1024.295,10.0,0.0,0.0,73.693312,1.885678,2.6825419999999998,0.0,8.24,1.0,93.39724,72.248725,38.028399,1849.6760000000002,10.0,0.0,12.337835,12.552783999999999,0.0,10.0,0.0,49.971253000000004,18.364695,24.896114,10.178555247074424,31.093212,0.0,0.00017222766899999999,0.0,0.044842426,0.0,0.023647839,0.0,0.025193947999999997,0.0,0.020201302,2.020963,2.013587,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010960778999999999,5.386906,0.0,0.082791602,0.0,0.046462286,9.5,9.675611,0.0,0.021682991000000002,9.5,9.700671,0.0,0.045164532,0.045689664000000005,72.407973,0.474715586,72.05421700000001,1.276502,71.871189,1.473432,71.92110600000001,0.016631986,9.867016,1.0,1.0,72.471712,72.559782,44.910707,72.148033,72.130767,45.579723,72.22674,72.33684699999999,44.97077,72.573634,72.442043,44.901629
 10/20/2017,15:20:27.781,0.0,72.748329,0.0,4.750584,7.186000999999999,0.0,0.0,73.764608,0.0,72.263474,0.019679035,1.563739,0.0,0.0,0.0,60.951953,0.0,78.80769000000001,31.141759000000004,71.612884,0.0,0.0,0.0,139.546558,1.0,0.010448,98.35172,24.69458,36.231346,22.472744,1.0,11381.31,1.0,0.00404,41.268924,42.404090000000004,0.0,1.988548,0.0,1.987166,0.0,1.982072,0.0,1.9893580000000002,10.0,8.945764,0.0,0.0,0.0,0.13906842,0.0,0.140967528,0.0,0.46225048700000004,0.0,0.0,0.0,0.205982687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,12.054008,73.284044,0.0,5.096935,0.0,20.257768,71.77714399999999,0.0,243.891392,0.0,0.0,87.210024,73.738105,74.283286,97.95594799999999,79.523205,0.0,0.0,68.678159,14.615638,33.750899,74.823089,75.921205,0.0,74.910026,78.890941,0.0,73.97195500000001,0.0,7.524344999999999,43.505589,10.0,56.0,69.3,24.111137,68.67371700000001,31.007083,0.0,12.576739,12.490161,11.422808999999999,10.0,1.0,13.090632000000001,0.0,1026.428,10.0,0.0,0.0,73.691018,1.8652360000000001,2.684336,7.971017999999999,8.24,1.0,93.261123,72.37492900000001,38.274642,1856.651,10.0,0.0,12.250671,12.451147,10.460971,10.0,0.0,49.973442999999996,18.494229999999998,24.905256,11.09462379168391,31.101482,0.0,0.005233188,0.0,0.043554000999999995,0.0,0.025548265,0.0,0.021296462999999998,0.0,0.01643266,2.021028,2.013362,2.0185150000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.010962702,5.385456,0.0,0.084081019,0.0,0.041336855,9.5,9.675289,0.0,0.025838161000000002,9.5,9.700156,0.0,0.044810215,0.123054989,72.41810100000001,0.8193429390000001,72.01442800000001,0.481748794,71.887105,1.002206,71.929787,0.026941903,9.880871,1.0,1.0,72.469887,72.561654,44.933194,72.144805,72.129878,45.676671,72.226225,72.336005,44.969997,72.574336,72.44457,44.897358000000004
 10/20/2017,15:20:37.781,0.0,72.74776800000001,0.0,3.783789,1.9916459999999998,0.0,0.0,73.775471,0.0,72.262163,0.0207875,3.6405589999999997,13.824095000000002,0.0,0.0,61.644293000000005,0.0,78.80895500000001,31.162478999999998,71.63319,0.0,0.0,0.0,141.545699,1.0,0.010448,98.22592,24.710775,36.213181,22.402876000000003,1.0,11401.088,1.0,0.00404,41.369065,42.402972,0.0,1.98945,0.0,1.984877,0.0,1.982492,0.0,1.9879069999999999,10.0,8.935432,0.0,0.0,0.0,0.134304556,0.0,0.13633241699999998,0.0,0.47107953,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,13.866216,73.260171,0.0,7.028455999999999,0.0,10.213959,71.76339899999999,0.0,243.893708,0.0,0.0,87.215748,73.741148,74.284035,97.973811,79.518426,0.013860589,0.0,68.672641,14.612687,33.748031,74.835261,75.927198,0.0,74.912273,78.89258000000001,0.0,73.970457,0.0,16.565531,43.515974,10.0,56.0,69.3,24.029507000000002,68.671706,31.013679999999997,0.0,12.470327000000001,12.474561,10.251446000000001,10.0,1.0,13.175791,0.0,991.154408,10.0,0.0,0.0,73.69055,2.038987,2.647866,2.854479,8.24,1.0,93.166905,72.603297,38.244539,1869.766,10.0,0.0,12.400953,12.479845,15.36682,10.0,0.0,49.974888,18.508522,24.918388,12.651919013164163,31.11212,0.0,0.0,0.0,0.043715054,0.0,0.021586359,0.0,0.018429718,0.0,0.016142764,2.020867,2.01378,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01097099,5.386874,0.0,0.080631829,0.0,0.045076162999999995,9.5,9.675836,0.0,0.019879196000000002,9.5,9.701187,0.0,0.042652104,0.08788893099999999,72.414484,0.48174878200000004,72.101239,0.636479435,71.858168,1.874325,71.832124,0.024686608999999998,9.883125999999999,1.0,1.0,72.46880999999999,72.560438,44.896505,72.14690999999999,72.128661,45.457947,72.225009,72.335116,45.246561,72.574477,72.442698,44.903181
 10/20/2017,15:20:47.781,0.0,72.747253,0.0,4.893814,10.039689,0.0,0.0,73.82689,0.0,72.262865,0.025221359,2.029233,0.0,0.0,0.0,62.044054,0.0,78.816779,31.175858,71.614475,0.0,0.0,0.0,160.657488,1.0,0.010448,98.139798,24.718663,36.243639,22.485314000000002,1.0,11355.117,1.0,0.00404,41.284735999999995,42.410793,0.0,1.9891599999999998,0.0,1.9861990000000003,0.0,1.9821689999999998,0.0,1.987681,10.0,8.935271,0.0,0.0,0.0,0.137523383,0.0,0.13739463,0.0,0.474044026,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,0.0,73.242809,0.0,8.888439,0.0,0.0,71.76195200000001,0.0,243.883574,0.0,0.0,87.222269,73.744331,74.28618900000001,97.989089,79.510695,0.0,0.0,68.738299,14.619546,33.744344,74.82102900000001,75.93155300000001,0.0,74.911899,78.886677,0.0,73.972611,0.004805785,7.476253999999999,43.567896999999995,10.0,56.0,69.3,24.03408,68.667965,31.017582,0.0,12.435457000000001,12.45776,9.754017999999999,10.0,1.0,13.129613,0.0,1008.815,10.0,0.0,0.0,73.68924,1.968645,2.662215,11.884609,8.24,1.0,93.04356899999999,72.691039,38.761109000000005,1888.414,10.0,0.0,12.417785,12.455332,9.146332000000001,10.0,0.0,49.975028,18.322046,24.930779,13.150145847419818,31.117044,0.0,0.038467903,0.0,0.044198213,0.0,0.018622982,0.0,0.014177917,0.0,0.018107612,2.020834,2.013877,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01097424,5.386004,0.0,0.083371839,0.0,0.044302512999999995,9.5,9.674516,0.0,0.018622982,9.5,9.698932000000001,0.0,0.045905376,0.24965279699999998,72.381206,0.819342938,72.122219,0.43954951700000006,71.924723,1.445299,71.830678,0.030163752000000002,9.885059,1.0,1.0,72.470495,72.562497,44.88112,72.147565,72.129503,45.558442,72.227536,72.337362,45.029095,72.5734,72.440078,44.823597
 10/20/2017,15:20:57.781,0.0,72.750201,0.0,3.6405589999999997,18.055669,0.0,0.0,73.80733599999999,0.0,72.262631,0.020510383,5.144464,0.0,0.0,0.0,62.267832999999996,0.0,78.818138,31.183895,71.620464,0.0,0.0,0.0,142.345356,1.0,0.010448,98.02049,24.715879,36.186941999999995,22.505719,1.0,11416.911,1.0,0.00404,41.445692,42.418287,0.0,1.989257,0.0,1.9875200000000002,0.0,1.9818790000000002,0.0,1.988745,10.0,8.926354,0.0,0.0,0.0,0.136074911,0.0,0.138810914,0.0,0.47881299899999996,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,73.1777,0.0,4.846553,0.0,3.732012,71.722887,0.0,243.849021,0.000781111652,0.0,87.22747700000001,73.744424,74.286376,98.005306,79.50779,0.0,0.0,68.766779,14.61819,33.818090000000005,74.82889399999999,75.932911,0.0,74.916815,78.885319,0.0,73.972049,0.0,0.0,43.485589000000004,10.0,55.0,69.3,24.055574,68.66408299999999,31.020322999999998,0.0,12.543673,12.429558,15.370141,10.0,1.0,13.090632000000001,0.0,1025.979,10.0,0.0,0.0,73.687882,1.976461,2.8027130000000002,12.349749000000001,8.24,1.0,92.94555,72.465074,38.563031,1855.2079999999999,10.0,0.0,12.242857,12.548001,13.635344,10.0,0.0,49.976054,18.56569,24.946881,12.983983486321023,31.119041999999997,0.0,0.054488905,0.0,0.045228952999999995,0.0,0.017721085,0.0,0.014950971,0.0,0.018268665,2.020802,2.013619,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010981204,5.369596,0.0,0.08498361,0.0,0.043238745,9.5,9.676674,0.0,0.014950971,9.5,9.699834,0.0,0.044681372999999996,0.031623239,72.43474,0.0,72.007194,0.643512648,71.955107,0.664612281,71.831401,0.031130307000000003,9.880548,1.0,1.0,72.471244,72.562216,44.886643,72.147285,72.126228,45.597851,72.226881,72.338298,44.960727,72.575787,72.438627,44.919098
 10/20/2017,15:21:07.781,0.0,72.74884399999999,0.0,4.356705000000001,11.626853,0.0,0.0,73.901483,0.0,72.26239699999999,0.028916242,3.6047519999999995,15.970176,0.0,0.0,62.65311,0.0,78.819965,31.193744,71.62275600000001,0.0,0.0,0.0,156.739171,1.0,0.010448,97.92797900000001,24.712213000000002,36.225291,22.519269,1.0,11335.339,1.0,0.00404,41.249463,42.401809,0.0,1.989032,0.0,1.9869720000000002,0.0,1.9818790000000002,0.0,1.9890029999999999,10.0,8.919691,0.0,0.0,0.0,0.136268041,0.0,0.137748701,0.0,0.461058244,0.0,0.0,0.0,0.205306008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,73.220382,0.0,4.918091,0.0,14.257153,71.750377,0.0,243.832179,0.000206521921,0.0,87.23460899999999,73.744752,74.288436,98.019221,79.50399499999999,0.012025195,0.0,68.773279,14.617073000000001,33.737379,74.850476,75.939045,0.0,74.917142,78.889301,0.0,73.971019,0.0,7.235797,43.46982,10.0,55.0,69.3,24.028135,68.664036,31.026688,0.0,12.517822,12.436158,11.888145,10.0,1.0,13.225567000000002,0.0,1021.295,10.0,0.0,0.0,73.685636,1.9752580000000002,2.794941,17.867271,8.24,1.0,92.86232700000001,72.371323,38.184934999999996,1873.358,10.0,0.0,12.40997,12.589851,8.152337,10.0,0.0,49.975634,18.756023000000003,24.954167,11.731330791226004,31.126614,0.0,0.052522545,0.0,0.043876107000000004,0.0,0.0138236,0.0,0.018622982,0.0,0.021972886,2.02106,2.013845,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010990253,5.346676,0.0,0.083178427,0.0,0.04517287,9.5,9.674,0.0,0.014274548,9.5,9.694777,0.0,0.041846838,0.21448673899999998,72.397121,0.48878199299999997,72.131623,1.016273,71.961618,0.045689667,71.82706,0.031452492,9.882159,1.0,1.0,72.469606,72.562731,44.859421999999995,72.147565,72.128474,45.429178,72.224307,72.334742,44.986607,72.576536,72.439376,44.711014
 10/20/2017,15:21:17.781,0.0,72.750155,0.0,5.645766,0.0,0.0,0.0,74.021702,0.0,72.262491,0.014229083,3.461523,0.0,0.0,0.0,62.07374599999999,0.0,78.82418100000001,31.20573,71.614568,0.0,0.0,0.0,157.138999,1.0,0.010448,97.825691,24.718478,36.471711,22.533797,1.0,11356.293,1.0,0.00404,41.253923,42.382677,0.0,1.9886130000000002,0.0,1.9887130000000002,0.0,1.981524,0.0,1.9879069999999999,10.0,8.933725,0.0,0.0,0.0,0.136203664,0.0,0.137362442,0.0,0.45113362700000004,0.0,0.0,0.0,0.21146056,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,15.999167000000002,73.22761700000001,0.0,8.280368,0.0,12.8292,71.746036,0.0,243.847042,0.0,0.0,87.240474,73.744378,74.290074,98.03426400000001,79.4987,0.008878804,0.0,68.804004,14.617871,33.746802,74.842845,75.9434,0.0,74.918547,78.896984,0.0,73.96793000000001,0.0,3.965581,43.457128000000004,10.0,55.0,69.3,24.076610000000002,68.659313,31.02836,0.0,12.793772,12.520163,0.0,10.0,1.0,13.309526000000002,0.0,1037.095,10.0,0.0,0.0,73.68381,1.984276,2.8792400000000002,11.964805,8.24,1.0,92.784881,72.184421,38.100044,1859.906,10.0,0.0,12.454452999999999,12.677736999999999,0.0,10.0,0.0,49.972931,18.408478,24.951242999999998,10.257842636269556,31.129913000000002,0.0,0.027572332,0.0,0.050543705,0.0,0.018397508,0.0,0.025000685,0.0,0.022874784,2.020931,2.013362,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010999971,5.349416000000001,0.0,0.083919842,0.0,0.052329132,9.5,9.675063,0.0,0.020942147,9.5,9.699447,0.0,0.043876107000000004,0.44658272200000004,72.454996,1.114738,72.02528000000001,1.0936379999999999,71.869019,0.988140015,71.735185,0.036607451,9.870882,1.0,1.0,72.467407,72.561374,44.905184000000006,72.146349,72.129082,45.584846,72.224775,72.335584,45.035662,72.576302,72.43970300000001,44.860478
 10/20/2017,15:21:27.781,0.0,72.74837600000001,0.0,4.1418610000000005,6.6409139999999995,0.0,0.0,73.75591700000001,0.0,72.26150799999999,0.020418011,2.924414,18.997111999999998,0.0,0.0,62.942792000000004,0.0,78.82999000000001,31.204894,71.625096,0.0,0.0,0.0,151.941233,1.0,0.010448,97.758237,24.720612,36.675195,22.54049,1.0,11336.836000000001,1.0,0.00404,41.618406,42.383515,0.0,1.989773,0.0,1.9862630000000001,0.0,1.982427,0.0,1.989616,10.0,8.946117999999998,0.0,0.0,0.0,0.13572084,0.0,0.137716513,0.0,0.46138047200000004,0.0,0.0,0.0,0.209656084,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,12.246455000000001,73.264511,0.0,7.135763000000001,0.0,18.893992,71.747483,0.0,243.85626000000002,0.0014377860000000001,0.0,87.245963,73.742412,74.28754599999999,98.049964,79.49382800000001,0.00337262,0.0,68.792172,14.616195999999999,33.730823,74.792051,75.947193,0.0,74.91878100000001,78.90429300000001,0.0,73.969474,0.0,8.309838000000001,43.516358000000004,10.0,55.0,69.3,24.116625,68.65763000000001,31.030496999999997,0.0,12.41682,12.343153,12.160928,10.0,1.0,13.088833000000001,0.0,1047.971,10.0,0.0,0.0,73.685214,1.9433939999999998,2.6992830000000003,9.270202000000001,8.24,1.0,92.697434,72.404376,37.98806,1869.269,10.0,0.0,12.483908999999999,12.737523,16.569232999999997,10.0,0.0,49.977171999999996,18.096324,24.948459,11.970426604751509,31.132189,0.0,0.006941665,0.0,0.043199684,0.0,0.025902582,0.0,0.020394566,0.0,0.017012451,2.020899,2.013974,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011007811000000001,5.348351999999999,0.0,0.08082524099999999,0.0,0.043045332,9.5,9.675578999999999,0.0,0.026224688,9.5,9.683277,0.0,0.04352179,0.29888527800000003,72.38916400000001,0.8967082679999999,72.067238,0.566147319,71.874083,1.0936379999999999,71.872636,0.031774677,9.87926,1.0,1.0,72.469466,72.56053100000001,44.739887,72.147565,72.127912,45.556077,72.223558,72.333899,45.019825,72.575272,72.43853399999999,44.881440999999995
 10/20/2017,15:21:37.781,0.0,72.747113,0.0,5.968031,6.224083,0.0,0.0,73.746503,0.0,72.26239699999999,0.018662942,2.781185,0.0,0.0,0.0,63.045629000000005,0.0,78.832661,31.219063000000002,71.598567,0.0,0.0,0.0,145.224119,1.0,0.010448,97.662439,24.721401,36.835011,22.576729999999998,1.0,11271.835,1.0,0.00404,41.448935999999996,42.387751,0.0,1.98974,0.0,1.9888740000000003,0.0,1.9822009999999999,0.0,1.987843,10.0,8.930861,0.0,0.0,0.0,0.13601053400000002,0.0,0.13906842,0.0,0.472432887,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,73.223276,0.0,4.131175,0.0,0.0,71.73735500000001,0.0,243.852447,0.001396744,0.0,87.249107,73.743114,74.290121,98.064208,79.490641,0.014384988000000001,0.0,68.749943,14.619864999999999,33.841444,74.845139,75.945554,0.0,74.918079,78.913709,0.0,73.969849,0.0,10.377769,43.575205,10.0,55.0,69.3,24.101991,68.652766,31.032727,0.0,12.429445,12.452959,6.673172999999999,10.0,1.0,13.015669,0.0,1007.388,10.0,0.0,0.0,73.684653,1.9662400000000002,2.813475,3.7687190000000004,8.24,1.0,92.58246700000001,72.29079300000001,38.219253,1860.547,10.0,0.0,12.337234,12.570122,7.254534,10.0,0.0,49.977405,18.326584,24.953796,12.74412431102006,31.137392,0.0,0.033245765,0.0,0.044745794000000005,0.0,0.018300876,0.0,0.014983182,0.0,0.017334557,2.020867,2.013458,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011010896000000001,5.4242360000000005,0.0,0.08188901,0.0,0.043045332,9.5,9.675578999999999,0.0,0.018590771000000002,9.5,9.690009,0.0,0.042523261,0.270752432,72.41159,1.445299,72.070856,0.854508998,71.92544699999999,0.875608629,71.89361600000001,0.030163752000000002,9.87636,1.0,1.0,72.46815500000001,72.55908000000001,44.857449,72.147191,72.126696,45.478834,72.220704,72.334087,45.048409,72.575319,72.438721,44.832526
 10/20/2017,15:21:47.781,0.0,72.750997,0.0,4.320897,30.416309000000002,0.0,0.0,73.78778299999999,0.0,72.262772,0.026052707,2.709571,21.559597,0.0,0.0,62.057089000000005,0.0,78.83664300000001,31.229747999999997,71.622242,0.0,0.0,0.0,155.699618,1.0,0.010448,97.58050899999999,24.731888,37.004551,22.619826,1.0,11327.214,1.0,0.00404,41.223921000000004,42.391987,0.0,1.990159,0.0,1.986521,0.0,1.981557,0.0,1.9881970000000002,10.0,8.918854,0.0,0.0,0.0,0.13758776,0.0,0.137169312,0.0,0.460736016,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,12.647386000000001,73.208084,0.0,4.4888639999999995,0.0,9.989336999999999,71.73301500000001,0.0,243.85099900000003,0.001396744,0.0,87.257458,73.745501,74.290308,98.082306,79.484176,0.01700698,0.0,68.756631,14.615,33.770974,74.84626300000001,75.948363,0.0,74.919202,78.91488100000001,0.0,73.968726,0.0,11.371658,43.496358,10.0,55.0,69.3,24.10885,68.651036,31.03268,0.0,12.709003,12.532164,10.010755,10.0,1.0,13.097228999999999,0.0,1016.691,10.0,0.0,0.0,73.682827,1.939185,2.757276,7.6181529999999995,8.24,1.0,92.39997199999999,72.11470899999999,38.169281,1889.5839999999998,10.0,0.0,12.133450999999999,12.505552999999999,13.282635999999998,10.0,0.0,49.977219,18.205215,24.954399,10.905083958246133,31.142595,0.0,0.044173572,0.0,0.0450679,0.0,0.014693287,0.0,0.019009508999999997,0.0,0.022939205,2.020963,2.013426,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011002633000000001,5.424976999999999,0.0,0.083371839,0.0,0.04439922,9.5,9.793344,0.0,0.015498551999999999,9.5,9.661631,0.0,0.039946412,0.411416665,72.42750500000001,0.25668602,72.032514,0.671645493,71.95438399999999,1.262435,71.86250799999999,0.030163752000000002,9.866693,1.0,1.0,72.46712600000001,72.558379,44.847587,72.144196,72.127678,45.504844,72.22252900000001,72.333572,45.108278999999996,72.575506,72.438066,44.7708
 10/20/2017,15:21:57.781,0.0,72.749219,0.0,5.287693,0.0,0.0,0.0,73.83558000000001,0.0,72.263661,0.018755314,3.6047519999999995,27.837685999999998,0.0,0.0,61.705126,0.0,78.837861,31.237925,71.596227,0.0,0.0,0.0,144.424462,1.0,0.010448,97.40057900000001,24.723628,37.062165,22.505392999999998,1.0,11225.33,1.0,0.00404,41.238921999999995,42.39492,0.0,1.9896759999999998,0.0,1.9884549999999999,0.0,1.981557,0.0,1.9887130000000002,10.0,8.931279,0.0,0.0,0.0,0.138778725,0.0,0.139325926,0.0,0.452229201,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,15.774645999999999,73.189275,0.0,4.989629,0.0,11.288935,71.758335,0.0,243.85099900000003,0.0,0.0,87.26299499999999,73.74231800000001,74.292415,98.096691,79.47836600000001,0.009927601,0.0,68.753264,14.616037,33.795147,74.88076600000001,75.94864399999999,0.0,74.92056,78.915302,0.0,73.970457,0.010175176,13.102949,43.462128,10.0,57.0,69.3,24.115939,68.64678,31.034491999999997,0.0,12.696378,12.340753,0.0,10.0,1.0,13.158999,0.0,1036.422,10.0,0.0,0.0,73.681657,1.9866810000000001,2.574329,10.2486,8.24,1.0,92.31459699999999,72.36891899999999,38.390238000000004,1851.8729999999998,10.0,0.0,12.267503,12.552783999999999,0.0,10.0,0.0,49.978571,17.994692,24.958622000000002,10.026136652329194,31.145011,0.0,0.034825301,0.0,0.043618422000000004,0.0,0.017753295,0.0,0.024002155,0.0,0.022649309,2.020834,2.013748,2.0184509999999998,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01100956,5.427975,0.0,0.08443560800000001,0.0,0.04630110900000001,9.5,9.792507,0.0,0.020040249,9.5,9.66031,0.0,0.042426629,0.566147321,72.404356,0.952973972,72.086771,1.346834,71.863232,1.8461919999999998,71.762675,0.025330979,9.866049,1.0,1.0,72.46866999999999,72.55889300000001,44.783283000000004,72.146489,72.12632099999999,45.676671,72.22079699999999,72.33418,44.962272,72.574617,72.437504,44.898523
 10/20/2017,15:22:07.781,0.0,72.74964,0.0,5.037042,7.891407000000001,0.0,0.0,73.843547,0.0,72.26389499999999,0.02124936,3.282487,7.433897,0.0,0.0,61.561733,0.0,78.842733,31.241222999999998,71.613913,0.0,0.0,0.0,164.175976,1.0,0.010448,97.28528100000001,24.715925,37.211338,22.466704,1.0,11267.771999999999,1.0,0.00404,41.443665,42.401343,0.0,1.988838,0.0,1.987843,0.0,1.982492,0.0,1.9895189999999998,10.0,8.938329,0.0,0.0,0.0,0.13456206199999998,0.0,0.13832809,0.0,0.445720199,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,14.411481,73.27463900000001,0.0,5.740776,0.0,9.652403999999999,71.787995,0.0,243.843471,0.001150491,0.0,87.26684200000001,73.743629,74.29236800000001,98.113896,79.472462,0.004421417,0.0,68.714355,14.619147,33.571039,74.88441800000001,75.952203,0.0,74.922854,78.913381,0.0,73.9713,0.0,11.724329,43.503665999999996,10.0,57.0,69.3,24.043454999999998,68.645143,31.035467999999998,0.0,12.301991000000001,12.508761999999999,3.4639599999999997,10.0,1.0,13.124216,0.0,1033.983,10.0,0.0,0.0,73.67997199999999,2.120752,2.6311259999999996,0.0,8.24,1.0,92.20898299999999,72.1093,38.443220000000004,1845.844,10.0,0.0,12.211598,12.439788,0.52101755,10.0,0.0,49.978244000000004,18.481753,24.964191,10.538557378187287,31.146776000000003,0.0,0.0,0.0,0.04403716,0.0,0.02165078,0.0,0.024614157,0.0,0.019202773,2.020867,2.013587,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01101292,5.426782,0.0,0.0837909,0.0,0.046655699,9.5,9.792893,0.0,0.026128056,9.5,9.66147,0.0,0.040622835,0.34811775899999997,72.402185,0.228553175,72.07230200000001,0.7982433040000001,71.964512,1.8461919999999998,71.92110600000001,0.028230643,9.872815,1.0,1.0,72.465254,72.56029699999999,44.754089,72.14326,72.127772,45.475287,72.22103100000001,72.332963,44.997808,72.573728,72.439142,44.884159000000004
 10/20/2017,15:22:17.781,0.0,72.7473,0.0,2.924414,11.546693,0.0,0.0,73.781265,0.0,72.262772,0.018940058,3.031836,0.0,0.0,0.0,62.048398999999996,0.0,78.84348299999999,31.242524,71.59870699999999,0.0,0.0,0.0,154.580099,1.0,0.010448,97.184838,24.716575,37.312622,22.473561,1.0,11266.917,1.0,0.00404,41.543807,42.41326,0.0,1.988935,0.0,1.987037,0.0,1.9822009999999999,0.0,1.989293,10.0,8.946859,0.0,0.0,0.0,0.139325926,0.0,0.138424655,0.0,0.461670477,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,6.5532379999999995,73.368685,0.0,4.238482,0.0,12.315778,71.786548,0.0,243.85109599999998,0.000493816792,0.0,87.273176,73.746765,74.293538,98.127153,79.469417,0.007830007,0.0,68.695696,14.616356,33.766058,74.88189,75.952624,0.0,74.92585,78.922845,0.0,73.973219,0.0,11.163262,43.574436,10.0,57.0,69.3,23.981261,68.639625,31.03793,0.0,12.568923,12.538764,11.791868,10.0,1.0,13.134410999999998,0.0,1027.6789999999999,10.0,0.0,0.0,73.676509,2.003515,2.737546,2.7582430000000002,8.24,1.0,92.067026,72.397165,38.168679,1857.4370000000001,10.0,0.0,12.413577,12.533652,6.981986999999999,10.0,0.0,49.979783000000005,18.340195,24.959364,11.100739903961017,31.148542,0.0,0.007650844,0.0,0.043972739000000004,0.0,0.025387212000000003,0.0,0.019460458,0.0,0.015724026000000002,2.020802,2.013684,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011010031000000002,5.425364,0.0,0.083694194,0.0,0.044302512999999995,9.5,9.793312,0.0,0.025967003,9.5,9.660922,0.0,0.045486637999999996,0.256686009,72.381929,0.7419776109999999,72.128006,1.262435,71.958001,1.7758599999999998,71.887105,0.028875012999999998,9.865082000000001,1.0,1.0,72.466143,72.557255,44.802613,72.144524,72.127491,45.614009,72.220704,72.334414,45.070426,72.57808,72.436942,44.806515999999995
 10/20/2017,15:22:27.781,0.0,72.748189,0.0,5.287693,4.139928,0.0,0.00048171730499999997,73.918864,0.0,72.26352,0.013397734,2.996029,0.290969845,0.0,0.0,61.088828,0.0,78.84446700000001,31.251305,71.599689,0.0,0.0,0.0,150.34192,1.0,0.010448,97.035423,24.715554,37.347668,22.477968,1.0,11185.452,1.0,0.00404,41.427448,42.411351,0.0,1.989225,0.0,1.989132,0.0,1.983007,0.0,1.988777,10.0,8.935818,0.0,0.0,0.0,0.1372015,0.0,0.140516892,0.0,0.47001617799999995,0.0,0.0,0.0,0.204693775,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,19.495283999999998,73.272469,0.0,5.418856,0.0,11.513557,71.78148399999999,0.0,243.83850099999998,0.001930291,0.0,87.279979,73.748403,74.293257,98.140316,79.464965,0.004421417,0.0,68.673576,14.613325,33.745163,74.876365,75.952109,0.0,74.924024,78.931934,0.0,73.97392099999999,0.045971121,14.657905,43.548282,10.0,57.0,69.3,23.984691,68.63794200000001,31.03714,0.0,12.494375,12.454759,9.047991,10.0,1.0,13.291535000000001,0.0,990.0796740000001,10.0,0.0,0.0,73.676836,1.981872,2.750101,14.081994,8.24,1.0,92.002833,72.416997,37.834534000000005,1848.1370000000002,10.0,0.0,12.178536,12.607787,17.210521,10.0,0.0,49.97871,18.148954999999997,24.955745,13.063977182596542,31.149796000000002,0.0,0.0,0.0,0.044455898,0.0,0.021489727,0.0,0.017817717,0.0,0.014725496999999999,2.020641,2.013458,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011019318,5.426299,0.0,0.079761473,0.0,0.04601099,9.5,9.793312,0.0,0.019782564,9.5,9.661567,0.0,0.04278094599999999,0.32701812399999997,72.429676,0.530981265,72.057834,0.495815205,71.913872,0.664612285,71.89361600000001,0.026941903,9.86476,1.0,1.0,72.46736,72.559361,44.861,72.143354,72.12763199999999,45.556471,72.222482,72.331138,45.100553999999995,72.57705,72.435726,44.935792
 10/20/2017,15:22:37.781,0.0,72.750997,0.0,5.037043,14.817213,0.0,0.0,73.84644300000001,0.0,72.262117,0.016076524,2.279884,6.649136,0.0,0.0,61.177181000000004,0.0,78.84966700000001,31.245776,71.607222,0.0,0.0,0.0,161.777007,1.0,0.010448,96.967555,24.721169,37.452071000000004,22.500985,1.0,11153.7,1.0,0.00404,41.564484,42.407022,0.0,1.9898689999999999,0.0,1.989454,0.0,1.9823950000000001,0.0,1.98852,10.0,8.937202000000001,0.0,0.0,0.0,0.138392466,0.0,0.139551244,0.0,0.475751834,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,73.229787,0.0,5.096935,0.0,0.0,71.72578,0.0,243.83618399999997,0.0,0.0,87.28378000000001,73.747326,74.29746999999999,98.15785,79.452221,0.0057324130000000004,0.0,68.64659300000001,14.619785,33.676333,74.872807,75.956604,0.0,74.926412,78.944255,0.0,73.973874,0.0,6.225877,43.485974,10.0,57.0,69.3,23.981718,68.63630500000001,31.038952000000002,0.0,12.492571,12.552565,9.641695,10.0,1.0,13.101427000000001,0.0,1002.8639999999999,10.0,0.0,0.0,73.675853,1.959627,2.6383,12.221434,8.24,1.0,91.87473299999999,72.100285,37.671977000000005,1902.684,10.0,0.0,12.402155,12.543816,7.623275,10.0,0.0,49.98146,18.539375,24.954445,12.82405705073655,31.153187,0.0,0.028732807000000003,0.0,0.044713583,0.0,0.01849414,0.0,0.014177917,0.0,0.016786976999999998,2.02077,2.0135549999999998,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011018011000000001,5.427459,0.0,0.08266266,0.0,0.042884155,9.5,9.792216999999999,0.0,0.018558561,9.5,9.663757,0.0,0.052025392999999996,0.137121412,72.41810100000001,0.9951732409999999,72.171412,0.49581521,71.87046600000001,0.235586378,71.837912,0.032741232,9.868304,1.0,1.0,72.468436,72.558332,44.862183,72.143869,72.126181,45.465435,72.222388,72.331232,45.076219,72.576255,72.436708,44.939674
 10/20/2017,15:22:47.781,0.0,72.750763,0.0,6.003838,7.586799000000001,0.0,0.0,73.80950899999999,0.0,72.262912,0.012196897,4.67897,12.911209,0.0,0.0,61.041030000000006,0.0,78.852571,31.251815999999998,71.58794499999999,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,96.850951,24.721865,37.448401000000004,22.519595000000002,1.0,11147.927,1.0,0.00404,41.39177,42.414842,0.0,1.989579,0.0,1.990131,0.0,1.982588,0.0,1.987843,10.0,8.935464,0.0,0.0,0.0,0.136525547,0.0,0.137877454,0.0,0.473206234,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,0.0,73.247149,0.0,5.991158,0.0,4.7909440000000005,71.736632,0.0,243.850903,0.000165479808,0.0,87.29161500000001,73.74625,74.297096,98.170355,79.450909,0.015433785,0.0,68.637801,14.619147,33.580872,74.856796,75.956838,0.0,74.924118,78.952688,0.0,73.97453,0.024157967000000002,12.878522,43.546743,10.0,57.0,69.3,23.960911,68.63116099999999,31.039184000000002,0.0,12.541267999999999,12.718774,12.995322999999999,10.0,1.0,13.127814,0.0,1021.423,10.0,0.0,0.0,73.675947,1.96143,2.623952,7.6181529999999995,8.24,1.0,91.78575,72.130935,37.781553,1854.5339999999999,10.0,0.0,12.279525,12.628115,9.034107,10.0,0.0,49.980715000000004,18.449313,24.957044,12.90401065094936,31.154581,0.0,0.03321353,0.0,0.043392948,0.0,0.018397508,0.0,0.014596655,0.0,0.016851398,2.020931,2.013619,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011022644,5.42588,0.0,0.08794926900000001,0.0,0.042787449000000005,9.5,9.794697,0.0,0.018784035,9.5,9.661083,0.0,0.039559884,0.09492214300000001,72.423888,0.101955364,72.060728,0.432516299,71.936298,1.7758599999999998,71.905914,0.028230643,9.883125999999999,1.0,1.0,72.46628299999999,72.55894,44.880725,72.14209100000001,72.12674200000001,45.581693,72.220844,72.33184,45.22802,72.57475699999999,72.435773,44.837961
 10/20/2017,15:22:57.781,0.0,72.750435,0.0,4.499934,10.232073,0.0,0.0,73.682048,0.0,72.264503,0.019124802,3.4257160000000004,5.720235,0.0,0.0,61.40313199999999,0.0,78.853883,31.252791,71.611106,0.0,0.0,0.0,146.423603,1.0,0.010448,96.754087,24.718524,37.485282,22.495435,1.0,11176.472,1.0,0.00404,41.411229999999996,42.429319,0.0,1.990127,0.0,1.985167,0.0,1.982878,0.0,1.9882939999999998,10.0,8.934756,0.0,0.0,0.0,0.13517364,0.0,0.13906842,0.0,0.469307277,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,73.260171,0.0,3.201184,0.0,1.469749,71.79233599999999,0.0,243.85099900000003,0.001314659,0.0,87.296307,73.74830899999999,74.29864,98.188124,79.44200699999999,0.0,0.0,68.62540899999999,14.617073000000001,33.601766,74.82692800000001,75.9574,0.0,74.926927,78.963604,0.0,73.972096,0.003910886,7.796864,43.581359,10.0,57.0,69.2,23.973487,68.627747,31.117927,0.0,12.633853,12.571766,7.956859,10.0,1.0,13.222567999999999,0.0,998.212367,10.0,0.0,0.0,73.675011,1.944596,2.886415,7.377563,8.24,1.0,91.700572,72.14595899999999,37.778542,1893.4,10.0,0.0,12.176132,12.570122,14.436952999999999,10.0,0.0,49.98216,18.340421,24.958251,13.341031620717452,31.160342,0.0,0.01119674,0.0,0.044616950999999995,0.0,0.02007246,0.0,0.015949501,0.0,0.015724026000000002,2.020641,2.013845,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011027606,5.424365,0.0,0.079020058,0.0,0.04059544,9.5,9.793344,0.0,0.019299405,9.5,9.776722999999999,0.0,0.043167473,0.6716454940000001,72.425335,0.48174878299999996,72.047706,0.341084551,71.899403,1.656295,71.846593,0.027908457999999997,9.884414999999999,1.0,1.0,72.470261,72.55776999999999,44.782888,72.141482,72.128614,45.543071999999995,72.21901899999999,72.330998,45.12682,72.574196,72.431514,44.854265999999996
 10/20/2017,15:23:07.781,0.0,72.749687,0.0,6.2544889999999995,2.280221,0.0,0.0,73.792128,0.0,72.264363,0.025775591,2.996029,0.0,0.0,0.0,60.802043000000005,0.0,78.861098,31.265798999999998,71.58729,0.0,0.0,0.0,157.938656,1.0,0.010448,96.67217099999999,24.721215,37.536107,22.516820000000003,1.0,11147.5,1.0,0.00404,41.234056,42.432438,0.0,1.989612,0.0,1.987037,0.0,1.9825560000000002,0.0,1.988423,10.0,8.932148,0.0,0.0,0.0,0.135592087,0.0,0.13761994800000002,0.0,0.46927505399999997,0.0,0.0,0.0,0.205306008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,10.658769,73.305747,0.0,6.277309,0.0,7.935650999999999,71.77135600000001,0.0,243.87348799999998,0.002258628,0.0,87.300108,73.74596899999999,74.297611,98.205424,79.438118,0.0,0.0,68.60866700000001,14.614521,33.677971,74.84565400000001,75.958196,0.0,74.925663,78.973677,0.0,73.973547,0.008720966,8.7106,43.48482,10.0,57.0,69.2,24.095817,68.626251,31.129077000000002,0.0,12.387361,12.621569000000001,3.255361,10.0,1.0,13.193782,0.0,988.347266,10.0,0.0,0.0,73.67253000000001,1.985479,2.867881,8.724865,8.24,1.0,91.63544499999999,71.84908,37.894139,1901.705,10.0,0.0,12.267503,12.521097,5.875767,10.0,0.0,49.982999,18.057305,24.95426,12.81790841674432,31.158205,0.0,0.0,0.0,0.044971267999999995,0.0,0.020845515,0.0,0.017366768,0.0,0.015305288,2.020673,2.013362,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01103555,5.426557,0.0,0.082727131,0.0,0.044689337999999995,9.5,9.793054,0.0,0.020201302,9.5,9.778978,0.0,0.044810215,0.474715568,72.382653,0.045689675,72.01876899999999,1.241336,71.95583,1.881358,71.793059,0.032096862000000004,9.857672,1.0,1.0,72.469044,72.557864,44.860211,72.143682,72.12552600000001,45.518244,72.221499,72.330764,45.009782,72.576536,72.435211,44.99053
 10/20/2017,15:23:17.781,0.0,72.751091,0.0,4.320897,4.813271,0.0,0.0,73.732743,0.0,72.261742,0.028639125,3.4973300000000003,0.0,0.0,0.0,61.238014,0.0,78.864565,31.270490999999996,71.611901,0.0,0.0,0.0,137.947246,1.0,0.010448,96.601394,24.715925,37.511887,22.517636,1.0,11163.857,1.0,0.00404,41.2746,42.442446000000004,0.0,1.9891279999999998,0.0,1.987875,0.0,1.983523,0.0,1.9884549999999999,10.0,8.931826,0.0,0.0,0.0,0.136364605,0.0,0.137523383,0.0,0.47024173799999996,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,11.973822,73.332514,0.0,4.596171,0.0,15.653018,71.786548,0.0,243.872812,0.0,0.0,87.306066,73.745922,74.297283,98.219386,79.432449,0.016744781,0.0,68.597163,14.612846,33.572677,74.88507299999999,75.957915,0.0,74.926927,78.988247,0.0,73.973547,0.0,15.122788,43.489051,10.0,57.0,69.2,24.110451,68.621434,31.127265,0.0,12.531649,12.566966,11.438855,10.0,1.0,13.215971,0.0,1011.462,10.0,0.0,0.0,73.669534,2.084078,2.852336,10.408992,8.24,1.0,91.556467,72.22228199999999,38.25658,1866.1589999999999,10.0,0.0,12.605936999999999,12.578492,5.026061,10.0,0.0,49.980668,18.59314,24.953146,12.805609879510206,31.158669,0.0,0.0,0.0,0.043940528,0.0,0.022810362999999997,0.0,0.018043191,0.0,0.015498551999999999,2.021028,2.013329,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011041031000000001,5.426234,0.0,0.083629723,0.0,0.044012395,9.5,9.793441,0.0,0.021457517000000002,9.5,9.778398,0.0,0.042813157000000004,0.432516299,72.386993,0.91077469,72.070132,0.376250611,71.939192,0.509881632,71.727951,0.025653164,9.879904,1.0,1.0,72.474473,72.557115,44.776576,72.14326,72.128333,45.290061,72.220704,72.331981,45.068494,72.576629,72.43216899999999,44.813503000000004
 10/20/2017,15:23:27.781,0.0,72.749546,0.0,6.039646,12.941474000000001,0.0,0.0,73.786334,0.0,72.261976,0.02124936,2.637956,0.0,0.0,0.0,61.473380000000006,0.0,78.865595,31.299202,71.597631,0.0,0.0,0.0,137.227555,1.0,0.010448,96.52295699999999,24.708269,37.500327,22.523023000000002,1.0,11178.183,1.0,0.00404,41.33136,42.446216,0.0,1.989257,0.0,1.9878099999999999,0.0,1.9833619999999998,0.0,1.9889709999999998,10.0,8.952653,0.0,0.0,0.0,0.135978346,0.0,0.137040559,0.0,0.45983377799999997,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,6.649462,73.30646999999999,0.0,4.63194,0.0,2.047348,71.74893,0.0,243.863981,0.001027364,0.0,87.31362,73.75065,74.300326,98.232314,79.424437,0.0025860220000000003,0.0,68.58421,14.61484,33.61037,74.857826,75.957073,0.0,74.929174,79.00099,0.0,73.973734,0.041832215,14.802179,43.39482,10.0,57.0,69.2,24.116625,68.620078,31.126289,0.0,12.634454,12.64377,14.246916,10.0,1.0,13.238160999999998,0.0,1024.952,10.0,0.0,0.0,73.668177,2.049809,2.762059,15.910475,8.24,1.0,91.471386,72.022159,38.30595,1897.986,10.0,0.0,12.343846000000001,12.531261,15.943978,10.0,0.0,49.98202,18.232664,24.958854000000002,12.02562855911162,31.158158,0.0,0.0,0.0,0.048772120999999995,0.0,0.025000685,0.0,0.018880667,0.0,0.014435601999999999,2.020963,2.0128779999999997,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011045263999999999,5.42185,0.0,0.083823135,0.0,0.043367685999999996,9.5,9.794117,0.0,0.022971416,9.5,9.778849000000001,0.0,0.042877578,0.17228747,72.42678199999999,0.390317034,72.131623,0.312951703,71.961618,1.241336,71.845869,0.030163752000000002,9.850261,1.0,1.0,72.470308,72.556226,44.63061,72.14078,72.126696,45.474893,72.225196,72.333057,45.05343,72.574383,72.43240300000001,44.797587
 10/20/2017,15:23:37.781,0.0,72.747721,0.0,4.6431629999999995,4.1880239999999995,0.0,0.0,73.797197,0.0,72.26431600000001,0.012474013,3.998632,31.953678999999998,0.0,0.0,60.670962,0.0,78.868359,31.323034999999997,71.615972,0.0,0.0,0.0,143.864703,1.0,0.010448,96.449973,24.743814,37.489135,22.408263,1.0,11197.212,1.0,0.00404,41.496777,42.450312,0.0,1.989064,0.0,1.9881,0.0,1.982234,0.0,1.9901959999999999,10.0,8.94393,0.0,0.0,0.0,0.136268041,0.0,0.137748701,0.0,0.460993799,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,11.909673,73.33179,0.0,4.882322,0.0,11.70609,71.816209,0.0,243.85717599999998,0.000657985281,0.0,87.320846,73.74845,74.298828,98.253374,79.42008,0.0,0.0,68.607311,14.616994,33.634953,74.846965,75.95875799999999,0.0,74.93296600000001,79.017482,0.0,73.971487,0.0,10.74647,43.386743,10.0,57.0,69.2,24.050542999999998,68.618207,31.124059000000003,0.0,12.36151,12.509962,9.031945,10.0,1.0,13.220169,0.0,1027.407,10.0,0.0,0.0,73.667007,2.0323729999999998,2.75608,12.478063,8.24,1.0,91.416075,71.94403299999999,38.195170000000005,1844.1129999999998,10.0,0.0,12.380514999999999,12.592243,8.713463,10.0,0.0,49.980855,18.581797,24.953889,12.062435200278692,31.16155,0.0,0.0,0.0,0.044778004,0.0,0.026095846000000002,0.0,0.022939205,0.0,0.017688874,2.020899,2.013748,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011054058,5.387777,0.0,0.082275835,0.0,0.041498032000000004,9.5,9.793924,0.0,0.0268689,9.5,9.778881,0.0,0.04216894400000001,0.383283817,72.400739,1.002206,72.0506,0.6083465889999999,71.860338,1.044406,71.82271999999999,0.030163752000000002,9.882159,1.0,1.0,72.468342,72.558613,44.866129,72.141997,72.12328000000001,45.439424,72.22061,72.33039000000001,44.910127,72.575506,72.434837,44.922979999999995
 10/20/2017,15:23:47.781,0.0,72.752916,0.0,4.177668,0.0,0.0,0.0,73.761711,0.0,72.26478399999999,0.01542992,3.927018,0.0,0.0,0.0,59.532512,0.0,78.87014,31.332559000000003,71.606521,0.0,0.0,0.0,159.218106,1.0,0.010448,96.38324,24.774998,37.548217,22.474214,1.0,11128.47,1.0,0.00404,41.534482000000004,42.465348,0.0,1.989902,0.0,1.98607,0.0,1.981686,0.0,1.9892290000000001,10.0,8.930507,0.0,0.0,0.0,0.136943994,0.0,0.137072747,0.0,0.44781468,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,9.183344,73.341918,0.0,5.5977,0.0,5.496899,71.762675,0.0,243.845836,0.0,0.0,87.3223,73.748262,74.301964,98.26766500000001,79.412536,0.008878804,0.0,68.616617,14.620343,33.584149,74.823745,75.958899,0.0,74.930532,79.0306,0.0,73.971487,0.0,12.269364999999999,43.452128,10.0,57.0,69.2,24.114567,68.61493399999999,31.124106,0.0,12.821427,12.562165,0.0,10.0,1.0,13.127215,0.0,1031.224,10.0,0.0,0.0,73.667803,2.014337,2.791354,3.5762480000000005,8.24,1.0,91.367009,71.61109599999999,37.988662,1855.4,10.0,0.0,12.202581,12.62931,0.0,10.0,0.0,49.979503,18.367418,24.956905,10.117579395552962,31.160853000000003,0.0,0.023736317000000003,0.0,0.045100111,0.0,0.018816246000000002,0.0,0.024936262999999997,0.0,0.022649309,2.02106,2.0135549999999998,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011063687,5.388744,0.0,0.083081721,0.0,0.048106293,9.5,9.79299,0.0,0.022037308,9.5,9.778785000000001,0.0,0.042652104,0.08085572,72.41810100000001,1.227269,72.08026,0.664612282,71.924,1.0936379999999999,71.855274,0.027586272999999998,9.869914999999999,1.0,1.0,72.470355,72.561374,44.709115999999995,72.14298000000001,72.123935,45.558442,72.219628,72.330343,45.045318,72.574711,72.435117,44.846502
 10/20/2017,15:23:57.781,0.0,72.748704,0.0,4.1418610000000005,9.79921,0.0,0.0,73.757366,0.0,72.26445600000001,0.021064616,3.031836,19.093204999999998,0.0,0.0,58.932871,0.0,78.877776,31.332140999999996,71.604883,0.0,0.0,0.0,74.61446,1.0,0.010448,96.321584,24.789522,37.424915000000006,22.45136,1.0,11101.742,1.0,0.00404,41.418934,42.462740999999994,0.0,1.9894180000000001,0.0,1.986747,0.0,1.9808150000000002,0.0,1.988777,10.0,8.917019,0.0,0.0,0.0,0.137233689,0.0,0.13401486199999998,0.0,0.466278335,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,23.616851999999998,73.35276999999999,0.0,7.457683,0.0,2.400325,71.73735500000001,0.0,243.85196499999998,0.00032964830399999996,0.0,87.328212,73.750275,74.304351,98.280781,79.407335,0.008092206,0.0,68.60918199999999,14.614521,33.683298,74.833248,75.953982,0.0,74.93128100000001,79.038096,0.0,73.975185,0.0,10.425861,43.527896999999996,10.0,58.0,69.2,24.12417,68.613016,31.120064000000003,0.0,12.525637,12.547765,13.364382999999998,10.0,1.0,13.265148000000002,0.0,1032.01,10.0,0.0,0.0,73.666913,2.002313,2.861902,19.791988,8.24,1.0,91.30799,72.037785,37.565412,1861.0279999999998,10.0,0.0,12.343245,12.498975999999999,14.949983,10.0,0.0,49.981833,18.806385000000002,24.982289,10.874523563543521,31.161271000000003,0.0,0.048718765,0.0,0.051381181,0.0,0.01437118,0.0,0.017431189,0.0,0.022069518,2.021028,2.013845,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011071538999999998,5.386358,0.0,0.082598189,0.0,0.051587718,9.5,9.792539,0.0,0.014757708000000001,9.5,9.779171,0.0,0.041234836000000004,0.003490393,72.400015,0.5942801679999999,72.092558,0.974073594,71.93340400000001,0.305918495,71.810422,0.024364424,9.875071,1.0,1.0,72.469185,72.559268,44.791173,72.139845,72.125385,45.520608,72.219206,72.3317,45.032958,72.576302,72.433339,44.798363
 10/20/2017,15:24:07.781,0.0,72.74926500000001,0.0,4.499934,1.12592,0.0,0.0,73.765332,0.0,72.262023,0.022173081,2.888607,32.273989,0.0,0.0,59.40143199999999,0.0,78.87824499999999,31.339899,71.609889,0.0,0.0,0.0,142.745184,1.0,0.010448,96.26646,24.793513,37.460878,22.423282,1.0,11127.08,1.0,0.00404,41.290817,42.448078,0.0,1.99003,0.0,1.987746,0.0,1.981589,0.0,1.987972,10.0,8.929991000000001,0.0,0.0,0.0,0.137716513,0.0,0.13678305300000002,0.0,0.4769763,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,73.297066,0.0,6.956919,0.0,12.010933999999999,71.75399399999999,0.0,243.83242,0.0,0.0,87.33708,73.749854,74.302947,98.297094,79.40077600000001,0.0,0.0,68.599408,14.619466000000001,33.572677,74.81794000000001,75.958056,0.0,74.933715,79.037674,0.0,73.973781,0.0,11.628146000000001,43.557128000000006,10.0,58.0,69.2,24.197111,68.609042,31.118856,0.0,12.427642,12.456560000000001,12.000467,10.0,1.0,13.361101000000001,0.0,1024.07,10.0,0.0,0.0,73.663169,1.968645,2.661019,18.476764000000003,8.24,1.0,91.275687,71.77395899999999,37.295086,1903.389,10.0,0.0,12.249469,12.564741,11.759578,10.0,0.0,49.981972999999996,18.336112,25.003914,12.424592206315122,31.159924,0.0,0.047816174,0.0,0.045486637999999996,0.0,0.017914348,0.0,0.0138236,0.0,0.018268665,2.020931,2.0135549999999998,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011083541,5.385166000000001,0.0,0.083919842,0.0,0.042948626,9.5,9.793633999999999,0.0,0.018816246000000002,9.5,9.779139,0.0,0.039495463,0.179320681,72.407249,0.291852082,72.049876,0.60834659,71.837912,0.362184189,71.846593,0.029519383,9.814817999999999,1.0,1.0,72.46923199999999,72.558051,44.714245,72.14312,72.128567,45.455582,72.21658599999999,72.330483,45.08858,72.574711,72.432637,44.919486
