date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:24:17.781,0.0,72.75286899999999,0.0,4.428319,5.246133,0.0,0.0,73.758814,0.0,72.265065,0.024759497999999998,2.745378,19.861951,0.0,0.0,60.73107099999999,0.0,78.88044599999999,31.341944,71.5959,0.0,0.0,0.0,160.657488,1.0,0.010448,96.22082900000001,24.790497,37.559043,22.411202,1.0,11095.862,1.0,0.00404,41.353254,42.432717,0.0,1.988967,0.0,1.986489,0.0,1.982266,0.0,1.988358,10.0,8.93952,0.0,0.0,0.0,0.139229361,0.0,0.138038395,0.0,0.469693951,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,16.400098,73.340471,0.0,5.5619309999999995,0.0,11.16058,71.738079,0.0,243.817894,0.0,0.0,87.339754,73.751913,74.304632,98.314347,79.39698100000001,0.0,0.0,68.585052,14.614201999999999,33.609961,74.842518,75.959461,0.0,74.934979,79.034816,0.0,73.97284499999999,0.0,15.667824,43.589051,10.0,58.0,69.2,24.117082,68.604552,31.114814000000003,0.0,12.564114,12.616168,14.343193,10.0,1.0,13.183587,0.0,1018.263,10.0,0.0,0.0,73.66256,1.9975029999999998,2.766244,12.895085,8.24,1.0,91.24310200000001,71.391141,37.252941,1858.671,10.0,0.0,12.328818,12.713609,9.771588000000001,10.0,0.0,49.979503,18.617186,25.022105,12.30178084147218,31.162571999999997,0.0,0.0,0.0,0.04194347,0.0,0.021715201,0.0,0.05621277400000001,0.0,0.013726968,2.02077,2.013458,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011095391999999999,5.3871,0.0,0.089238686,0.0,0.043754510999999996,9.5,9.792281,0.0,0.023068047,9.5,9.778108,0.0,0.049126438,0.418449877,72.366737,0.298885291,72.044089,0.41844989,71.97102199999999,1.7266270000000001,71.753271,0.029519383,9.858316,1.0,1.0,72.469044,72.56146700000001,44.852715,72.141248,72.128146,45.312131,72.219768,72.327488,44.969225,72.573775,72.432497,44.884547
 10/20/2017,15:24:27.781,0.0,72.75048199999999,0.0,4.1418610000000005,24.997507000000002,0.0,0.0,73.66466700000001,0.0,72.26431600000001,0.014413826999999999,1.6711599999999998,0.0,0.0,0.0,60.49425600000001,0.0,78.885975,31.346171000000002,71.610638,0.0,0.0,0.0,146.503569,1.0,0.010448,96.208282,24.789382999999997,37.505649,22.461154,1.0,11135.419,1.0,0.00404,41.234056,42.426898,0.0,1.9898049999999998,0.0,1.9868430000000001,0.0,1.98233,0.0,1.988906,10.0,8.944927,0.0,0.0,0.0,0.135463334,0.0,0.14009844400000002,0.0,0.462218265,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,13.240763000000001,73.289108,0.0,3.737717,0.0,9.138983,71.77135600000001,0.0,243.82793199999998,0.001027364,0.0,87.348012,73.75299,74.30467900000001,98.329249,79.389391,0.010451999,0.0,68.574951,14.616435000000001,33.494424,74.844437,75.96124,0.0,74.9332,79.041375,0.0,73.972236,0.027961286000000002,14.770118,43.477512,10.0,58.0,69.2,24.107707,68.60343,31.112399,0.0,12.372933,12.622769,14.054363,10.0,1.0,13.237561,0.0,1021.183,10.0,0.0,0.0,73.662982,1.976461,2.841575,10.184442,8.24,1.0,91.18342700000001,71.790786,37.313148,1851.52,10.0,0.0,12.379914,12.57072,6.48499,10.0,0.0,49.980062,18.677984,25.030829999999998,11.85392151068699,31.163128999999998,0.0,0.002138588,0.0,0.044584741,0.0,0.026289108999999998,0.0,0.021586359,0.0,0.017302347,2.020738,2.01378,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011102735,5.385939,0.0,0.082856073,0.0,0.043722276,9.5,9.787707000000001,0.0,0.026031423999999997,9.5,9.779042,0.0,0.045905376,0.116021779,72.413037,1.156937,72.06506800000001,0.5872469539999999,71.92255300000001,0.48878199200000005,71.829954,0.028552828,9.870238,1.0,1.0,72.471665,72.56362,44.768291999999995,72.14059300000001,72.123233,45.416567,72.221312,72.33184,45.035662,72.574617,72.428987,44.813115
 10/20/2017,15:24:37.781,0.0,72.752214,0.0,4.213476,1.077824,0.0,0.0,73.82689,0.0,72.265813,0.014413826999999999,3.568945,39.913399,0.0,0.0,60.207471,0.0,78.88826999999999,31.345289,71.59014499999999,0.0,0.0,0.0,134.348792,1.0,0.010448,96.153112,24.782283,37.503263000000004,22.440585000000002,1.0,11109.653999999999,1.0,0.00404,41.215812,42.424478,0.0,1.989225,0.0,1.9871009999999998,0.0,1.9838779999999998,0.0,1.9874880000000001,10.0,8.941902,0.0,0.0,0.0,0.140935339,0.0,0.13671867599999998,0.0,0.457320401,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,8.573929,73.294172,0.0,5.740776,0.0,6.84463,71.75471800000001,0.0,243.836281,0.001191533,0.0,87.35016999999999,73.750837,74.306551,98.341143,79.384049,0.019366773,0.0,68.560594,14.61811,33.63864,74.84102,75.962692,0.0,74.931936,79.046154,0.0,73.972564,0.0,8.00526,43.561359,10.0,58.0,69.2,24.187051,68.599455,31.107753000000002,0.0,12.253895,12.567566000000001,6.143653,10.0,1.0,13.17879,0.0,1022.931,10.0,0.0,0.0,73.660641,1.9512099999999999,2.701076,9.959892,8.24,1.0,91.181361,71.733694,37.584076,1862.375,10.0,0.0,12.280126,12.518706,10.332714,10.0,0.0,49.983232,18.540055,25.026839000000002,11.131321436526033,31.15918,0.0,0.0,0.0,0.044842426,0.0,0.024034366,0.0,0.024743,0.0,0.017849926999999998,2.020641,2.013329,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011119245,5.387906,0.0,0.084951375,0.0,0.043432157,9.5,9.788447999999999,0.0,0.026611216,9.5,9.777786,0.0,0.047966855,0.671645495,72.41086700000001,0.538014475,72.073026,1.3187010000000001,71.923276,0.819342938,71.70986500000001,0.031452492,9.728789,1.0,1.0,72.473864,72.559689,44.827073,72.141295,72.121923,45.310159999999996,72.21799,72.332074,45.075833,72.572698,72.429642,44.933462
 10/20/2017,15:24:47.781,0.0,72.751746,0.0,4.034439,0.0,0.0,0.0,73.75809,0.0,72.26314599999999,0.024482382,3.461523,4.342899,0.0,0.0,60.540605000000006,0.0,78.88958199999999,31.345196,71.616253,0.0,0.0,0.0,162.576663,1.0,0.010448,96.14611,24.776715,37.447666999999996,22.461317,1.0,11079.078000000001,1.0,0.00404,41.297304,42.420102,0.0,1.9882900000000001,0.0,1.990389,0.0,1.982266,0.0,1.9890349999999999,10.0,8.931054,0.0,0.0,0.0,0.137555571,0.0,0.135559899,0.0,0.44813690799999994,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,12.599274000000001,73.265235,0.0,5.311548999999999,0.0,14.818707999999999,71.821996,0.0,243.799991,8.339554899999999e-05,0.0,87.356317,73.75317700000001,74.306411,98.357315,79.377349,0.008354405,0.0,68.549137,14.618668,33.51409,74.812322,75.964939,0.0,74.932264,79.055477,0.0,73.97448299999999,0.0,6.145725,43.465589,10.0,58.0,69.2,24.235754,68.597538,31.107707,0.0,12.383754,12.509362,0.0,10.0,1.0,12.967092999999998,0.0,1032.54,10.0,0.0,0.0,73.658441,2.073256,2.78418,0.0,8.24,1.0,91.146335,71.794392,37.992877,1863.513,10.0,0.0,12.407565,12.588058,0.0,10.0,0.0,49.977918,18.415284,25.025679,10.935647318648932,31.16155,0.0,0.006458134,0.0,0.046903905,0.0,0.022391624,0.0,0.025193947999999997,0.0,0.020909936,2.020931,2.013265,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011130393,5.389195,0.0,0.084500079,0.0,0.044173572,9.5,9.753885,0.0,0.023518996,9.5,9.778656,0.0,0.043972739000000004,0.362184183,72.385547,0.706811553,72.133794,0.502848415,71.88059399999999,0.249652801,71.81259200000001,0.025975348,9.700435,1.0,1.0,72.468951,72.56343299999999,44.655858,72.142184,72.125853,45.512726,72.22014200000001,72.331747,45.039911,72.573728,72.428519,44.824762
 10/20/2017,15:24:57.781,0.0,72.750295,0.0,4.499934,0.0,0.0,0.0,73.75809,0.0,72.262959,0.025036615,3.354101,0.0,0.0,0.0,60.58478100000001,0.0,78.894173,31.353744,71.597818,0.0,0.0,0.0,151.941233,1.0,0.010448,96.118291,24.769197,37.380145,22.515677,1.0,11103.239,1.0,0.00404,41.286763,42.407953000000006,0.0,1.989032,0.0,1.9877779999999998,0.0,1.9813630000000002,0.0,1.988939,10.0,8.93012,0.0,0.0,0.0,0.136622112,0.0,0.136525547,0.0,0.450908067,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,16.801029,73.347706,0.0,5.27578,0.0,15.636973999999999,71.801017,0.0,243.796661,0.00287426,0.0,87.36161899999999,73.754441,74.309875,98.374098,79.373882,0.004421417,0.0,68.539457,14.613963,33.554241,74.806985,75.964471,0.0,74.93132800000001,79.06231700000001,0.0,73.97120600000001,0.008832828000000001,6.867096000000001,43.449435,10.0,58.0,69.2,24.178819,68.595246,31.103526000000002,0.0,12.70239,12.544164,0.0,10.0,1.0,13.088234,0.0,1032.107,10.0,0.0,0.0,73.655774,2.131573,2.861902,12.061041000000001,8.24,1.0,91.00219799999999,71.963264,38.130146999999994,1864.8120000000001,10.0,0.0,12.370296000000002,12.658008,0.0,10.0,0.0,49.979223,18.546861,25.021873,10.294442771601368,31.160249,0.0,0.034148357000000004,0.0,0.045132320999999996,0.0,0.018236455,0.0,0.021586359,0.0,0.023325732000000002,2.021092,2.01349,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011123696,5.502892,0.0,0.08740126699999999,0.0,0.050749597,9.5,9.752274,0.0,0.017076872,9.5,9.779107000000002,0.0,0.05241192099999999,0.42548308700000004,72.402185,0.327018138,72.136687,1.311668,71.855997,0.348117764,71.861785,0.027908457999999997,9.647592999999999,1.0,1.0,72.470823,72.565445,44.775787,72.141436,72.1259,45.485928,72.215182,72.330624,45.044546000000004,72.5734,72.429502,44.695873999999996
 10/20/2017,15:25:07.781,0.0,72.751512,0.0,4.499934,0.0,0.0,0.0,73.73419100000001,0.0,72.26324,0.023835778,3.747981,16.690875,0.0,0.0,60.070595999999995,0.0,78.896141,31.354487,71.605632,0.0,0.0,0.0,128.991094,1.0,0.010448,96.025669,24.759452,37.399044,22.526451,1.0,11076.833,1.0,0.00404,41.32163,42.392127,0.0,1.9898689999999999,0.0,1.9872299999999998,0.0,1.9821369999999998,0.0,1.988939,10.0,8.92571,0.0,0.0,0.0,0.136074911,0.0,0.136911806,0.0,0.45387256299999995,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,16.576508,73.33613100000001,0.0,4.453094999999999,0.0,8.144229,71.790889,0.0,243.786913,0.001684038,0.0,87.36959499999999,73.75285,74.309547,98.388295,79.36652600000001,0.004159217,0.0,68.527766,14.614920000000001,33.593982000000004,74.768128,75.966438,0.0,74.93146800000001,79.079699,0.0,73.973079,0.010175176,13.391498,43.297127,10.0,56.0,69.3,24.109994,68.592347,31.100088,0.0,12.401189,12.486561,12.465803,10.0,1.0,13.265747,0.0,1031.144,10.0,0.0,0.0,73.654416,2.0347779999999998,2.8828270000000003,11.130761,8.24,1.0,90.837547,72.006534,38.03743,1882.8339999999998,10.0,0.0,12.279525,12.600613000000001,2.557105,10.0,0.0,49.978804,18.445229,25.013984,10.562979358719842,31.158809,0.0,0.034889772,0.0,0.045937587,0.0,0.01698024,0.0,0.024002155,0.0,0.02371226,2.02106,2.013587,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011113197,5.505342,0.0,0.08904527300000001,0.0,0.044270277999999996,9.5,9.753885,0.0,0.018075402,9.5,9.774178,0.0,0.038368091,0.144154625,72.413037,1.1639700000000002,72.13524100000001,1.1639700000000002,71.963065,0.917807898,71.82489,0.027264088,9.647915,1.0,1.0,72.469466,72.561982,44.670849,72.139143,72.122437,45.332623999999996,72.219066,72.328424,45.049566999999996,72.575413,72.43011,44.854654
 10/20/2017,15:25:17.781,0.0,72.75254100000001,0.0,5.609959,5.13391,0.0,0.0,73.795749,0.0,72.263193,0.022727313,3.568945,27.933778999999998,0.0,0.0,60.4537,0.0,78.90106,31.360759,71.59580600000001,0.0,0.0,0.0,136.347933,1.0,0.010448,95.832584,24.754904999999997,37.431154,22.508004999999997,1.0,11071.701000000001,1.0,0.00404,41.368255,42.394314,0.0,1.989193,0.0,1.9874560000000001,0.0,1.981267,0.0,1.988616,10.0,8.929637,0.0,0.0,0.0,0.137040559,0.0,0.136525547,0.0,0.453195885,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,13.14454,73.32672600000001,0.0,6.026927,0.0,5.384588,71.82489,0.0,243.766017,0.0,0.0,87.376914,73.753598,74.30664499999999,98.404279,79.360576,0.0,0.0,68.725392,14.614123000000001,33.548915,74.79991600000001,75.968311,0.0,74.93254499999999,79.085181,0.0,73.972049,0.0,8.470142999999998,43.280589,10.0,56.0,69.3,24.115939,68.58926,31.102689,0.0,12.386159,12.542364,9.545419,10.0,1.0,13.209375,0.0,1019.835,10.0,0.0,0.0,73.655399,2.028165,2.759667,6.318969,8.24,1.0,90.731773,71.907975,37.94712,1882.5929999999998,10.0,0.0,12.390734,12.629908,21.218567,10.0,0.0,49.977592,17.977678,25.009622,11.964293647407079,31.154813,0.0,0.032472115,0.0,0.044778004,0.0,0.022005097,0.0,0.0268689,0.0,0.014918761000000001,2.021189,2.013362,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011111731000000001,5.504117,0.0,0.083307369,0.0,0.044657103,9.5,9.753756,0.0,0.018880667,9.5,9.737425,0.0,0.040204097,0.362184182,72.404356,0.734944402,72.109921,1.18507,71.854551,0.298885282,71.838635,0.034352156,9.413027,1.0,1.0,72.468998,72.562216,44.758429,72.141061,72.12566600000001,45.462282,72.217803,72.328144,44.96768,72.571528,72.422951,44.806127000000004
 10/20/2017,15:25:27.781,0.0,72.750108,0.0,4.858006,0.0,0.0,0.000228193906,73.764608,0.0,72.260666,0.025960335,3.067643,6.16867,0.0,0.0,60.646339000000005,0.0,78.907104,31.365312,71.593373,0.0,0.0,0.0,146.823432,1.0,0.010448,95.716755,24.755369,37.346016999999996,22.509801,1.0,11032.038,1.0,0.00404,41.319603,42.41433,0.0,1.989225,0.0,1.987004,0.0,1.981138,0.0,1.9880360000000001,10.0,8.937299000000001,0.0,0.0,0.0,0.135753028,0.0,0.138070584,0.0,0.45445257299999997,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,15.534088,73.360004,0.0,5.240011,0.0,14.770575,71.79523,0.0,243.762398,0.001355701,0.0,87.38048,73.754488,74.312216,98.416549,79.353267,0.0,0.0,68.840014,14.614042999999999,33.483771999999995,74.81719100000001,75.965735,0.0,74.935307,79.08921,0.0,73.973781,0.076621399,11.339597,43.486358,10.0,56.0,69.3,24.129429000000002,68.585847,31.096697,0.0,12.515417,12.605967999999999,6.897817999999999,10.0,1.0,13.26035,0.0,1033.5819999999999,10.0,0.0,0.0,73.651327,2.031772,2.766841,19.984459,8.24,1.0,90.581919,72.027568,37.670171,1889.648,10.0,0.0,12.328217,12.659203,0.0,10.0,0.0,49.978571,18.402807,25.001269,10.520242138381953,31.156903999999997,0.0,0.03440624,0.0,0.043618422000000004,0.0,0.018622982,0.0,0.021232042000000003,0.0,0.023486786000000003,2.021157,2.0135549999999998,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011102758,5.503504,0.0,0.083823135,0.0,0.045140634000000006,9.5,9.754947999999999,0.0,0.01694803,9.5,9.715457,0.0,0.043070842000000005,0.22151995100000002,72.449208,0.509881632,72.143198,1.382,71.889999,1.8250919999999997,71.80174,0.027908457999999997,9.174918,1.0,1.0,72.46876400000001,72.56160799999999,44.635738,72.139938,72.122578,45.338535,72.217381,72.33039000000001,45.053044,72.569891,72.430578,44.8861
 10/20/2017,15:25:37.781,0.0,72.75048199999999,0.0,4.1418610000000005,0.0,0.0,0.0,73.921761,0.0,72.26076,0.023189172999999997,3.6047519999999995,10.380755,0.0,0.0,60.775971,0.0,78.906588,31.359551,71.599877,0.0,0.0,0.0,145.623947,1.0,0.010448,95.577763,24.751656,37.392989,22.507842,1.0,11048.822,1.0,0.00404,41.411229999999996,42.425548,0.0,1.9883549999999999,0.0,1.9882939999999998,0.0,1.9818470000000001,0.0,1.988584,10.0,8.931858,0.0,0.0,0.0,0.138392466,0.0,0.137491195,0.0,0.451198072,0.0,0.0,0.0,0.209752752,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,14.363370000000002,73.345535,0.0,4.453094999999999,0.0,11.30498,71.772803,0.0,243.737594,0.002176544,0.0,87.385172,73.754207,74.308986,98.43347299999999,79.347645,0.008354405,0.0,68.805875,14.613963,33.598079,74.790927,75.96798299999999,0.0,74.937273,79.09979799999999,0.0,73.973968,0.0,16.405226000000003,43.460974,10.0,56.0,69.3,24.138347,68.58098299999999,31.095256,0.0,12.734253,12.710973,0.0,10.0,1.0,13.185386,0.0,1020.605,10.0,0.0,0.0,73.653293,1.999307,2.744123,14.114073000000001,8.24,1.0,90.47845,72.295601,37.760481,1860.6429999999998,10.0,0.0,12.425599,12.418265,0.0,10.0,0.0,49.975121,18.315920000000002,24.999551999999998,10.23344438121308,31.155232,0.0,0.035727892000000004,0.0,0.045228952999999995,0.0,0.017560032,0.0,0.022391624,0.0,0.023100258,2.020931,2.013587,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011100836000000001,5.503504,0.0,0.084177725,0.0,0.045398518,9.5,9.754143,0.0,0.01849414,9.5,9.73765,0.0,0.042877578,0.284818855,72.362397,0.186353905,72.110644,1.065505,71.946426,1.262435,71.801017,0.026297532999999998,8.806317,1.0,1.0,72.468389,72.56118599999999,44.743832,72.138347,72.12402800000001,45.551742,72.21668000000001,72.329922,45.042228,72.570125,72.431655,44.763424
 10/20/2017,15:25:47.781,0.0,72.75324300000001,0.0,5.001234999999999,0.0,0.0,0.0,73.76388399999999,0.0,72.261976,0.02974759,3.4257160000000004,13.279566,0.0,0.0,61.200355,0.0,78.90668199999999,31.348819,71.58579300000001,0.0,0.0,0.0,140.98594,1.0,0.010448,95.471712,24.742283,37.346934000000005,22.401734,1.0,11039.413999999999,1.0,0.00404,41.324873,42.433508,0.0,1.989032,0.0,1.9900349999999998,0.0,1.9813310000000002,0.0,1.9888740000000003,10.0,8.931891,0.0,0.0,0.0,0.135946158,0.0,0.13601053400000002,0.0,0.451778082,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,8.830525,73.38821800000001,0.0,5.1684730000000005,0.0,12.748978,71.76339899999999,0.0,243.709604,0.002176544,0.0,87.38981700000001,73.754535,74.311607,98.447624,79.342866,0.0,0.0,68.783661,14.612846,33.497702000000004,74.822762,75.971448,0.0,74.93783499999999,79.12149000000001,0.0,73.971721,0.0,6.594578,43.35905,10.0,56.0,69.3,24.04597,68.578739,31.092004,0.0,12.713211,12.499162,1.169373,10.0,1.0,12.947902000000001,0.0,1024.3110000000001,10.0,0.0,0.0,73.648612,1.981872,2.704066,11.676098,8.24,1.0,90.350619,72.321442,37.718938,1870.376,10.0,0.0,12.520577000000001,12.556371,1.611206,10.0,0.0,49.977452,18.587467999999998,24.993612,10.36155558909335,31.151933000000003,0.0,0.034116122,0.0,0.041589153,0.0,0.017849926999999998,0.0,0.022649309,0.0,0.024098787000000003,2.020963,2.013909,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011094618,5.504503,0.0,0.080083827,0.0,0.043851217000000005,9.5,9.747603999999999,0.0,0.016400448999999998,9.5,9.739164,0.0,0.041975680999999994,0.094922145,72.410143,0.523948056,72.03179,1.051439,71.930511,0.376250611,71.920383,0.034674341000000004,8.513435000000001,1.0,1.0,72.469887,72.564509,44.715823,72.13933,72.123654,45.343264000000005,72.21813,72.32571,45.109438,72.57185600000001,72.429783,44.620948
 10/20/2017,15:25:57.781,0.0,72.751044,0.0,5.359308,1.2381440000000001,0.0,0.0,73.755193,0.0,72.261649,0.022173081,3.24668,28.414245,0.0,0.0,60.50366999999999,0.0,78.91296,31.355323,71.60240300000001,0.0,0.0,0.0,66.937758,1.0,0.010448,95.37745699999999,24.728872,37.151339,22.453808,1.0,11033.962,1.0,0.00404,40.762539000000004,42.434812,0.0,1.990127,0.0,1.9879069999999999,0.0,1.9813630000000002,0.0,1.988262,10.0,8.91718,0.0,0.0,0.0,0.13761994800000002,0.0,0.138585596,0.0,0.46547276600000004,0.0,0.0,0.0,0.21042943100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,12.920019,73.365791,0.0,4.882322,0.0,8.096095,71.756888,0.0,243.711728,0.001396744,0.0,87.39793399999999,73.75406600000001,74.309641,98.464548,79.334385,0.0,0.0,68.78165,14.614362,33.537853000000005,74.856375,75.971776,0.0,74.939848,79.146181,0.0,73.97364,0.0,8.277777,43.44482,10.0,56.0,69.3,24.038425,68.576213,31.084571999999998,0.0,12.568322,12.774577,11.198164,10.0,1.0,13.298731,0.0,1031.994,10.0,0.0,0.0,73.651046,1.974056,2.65803,9.639106,8.24,1.0,90.23894,71.85809499999999,37.770114,1863.5929999999998,10.0,0.0,12.403358,12.533652,13.45899,10.0,0.0,49.973677,18.468141,24.991616,11.54140850515226,31.157321999999997,0.0,0.04791288,0.0,0.044069370999999996,0.0,0.01433897,0.0,0.019009508999999997,0.0,0.022842572999999998,2.020802,2.013458,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01109061,5.505664,0.0,0.083146191,0.0,0.042658507000000005,9.5,9.748472999999999,0.0,0.015144235,9.5,9.730435,0.0,0.042265576,0.29888527800000003,72.371801,0.657579072,72.097622,0.488781991,71.94208499999999,0.92484111,71.801017,0.030485937,8.10714,1.0,1.0,72.469138,72.561748,44.771053,72.140968,72.123046,45.412231,72.218926,72.327348,45.038365999999996,72.571903,72.426647,44.614349
 10/20/2017,15:26:07.781,0.0,72.752822,0.0,5.323501,0.805280911,0.0,0.0,73.760987,0.0,72.26239699999999,0.020233267,3.461523,12.606914,0.0,0.0,61.274947999999995,0.0,78.916567,31.35026,71.58013199999999,0.0,0.0,0.0,164.096011,1.0,0.010448,95.381028,24.729197,36.790240000000004,22.462623,1.0,11101.528999999999,1.0,0.00404,39.566515,42.421685,0.0,1.98974,0.0,1.987939,0.0,1.9810729999999999,0.0,1.987681,10.0,8.925775,0.0,0.0,0.0,0.135044886,0.0,0.135656464,0.0,0.480810811,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,73.312258,0.0,4.918091,0.0,11.930712,71.73301500000001,0.0,243.723888,0.0016019539999999998,0.0,87.40215699999999,73.754769,74.311982,98.48025,79.329466,0.005208014,0.0,68.770052,14.618668,33.591524,74.845467,75.977722,0.0,74.940691,79.155785,0.0,73.971674,0.013195459,0.0,43.37405,10.0,57.0,69.3,24.02562,68.578271,31.085175,0.0,12.443273,12.356954,9.433097,10.0,1.0,13.138608999999999,0.0,1019.29,10.0,0.0,0.0,73.649034,1.987282,2.710044,15.958592999999999,8.24,1.0,90.132708,72.457262,38.075962,1850.654,10.0,0.0,12.279525,12.72437,8.553141,10.0,0.0,49.972651,18.574991,24.978855,13.49505464176918,31.153095,0.0,0.054295493,0.0,0.044133792000000005,0.0,0.017527821000000002,0.0,0.014661076,0.0,0.018139823,2.020963,2.01378,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011087123999999999,5.502473,0.0,0.08401654800000001,0.0,0.049975947,9.5,9.744093,0.0,0.01485434,9.5,9.716197,0.0,0.04400495,0.277785643,72.35660899999999,0.7701104590000001,72.123666,0.130088208,71.87335999999999,1.107705,71.773527,0.029841567000000003,7.728556,1.0,1.0,72.471384,72.56376,44.814842999999996,72.138722,72.123373,45.41499,72.21916,72.330015,45.046477,72.57162199999999,72.428005,44.719167
 10/20/2017,15:26:17.781,0.0,72.752494,0.0,6.003838,0.5167057039999999,0.0,0.0,73.89134399999999,0.0,72.26207,0.022542569,2.1366549999999997,0.739404623,0.0,0.0,62.330839000000005,0.0,78.919612,31.344917,71.59959599999999,0.0,0.0,0.0,164.255942,1.0,0.010448,95.564042,24.718385,34.826404,22.508820999999998,1.0,10963.188,1.0,0.00404,37.620442,42.419451,0.0,1.9904169999999999,0.0,1.98852,0.0,1.9825240000000002,0.0,1.9881330000000002,10.0,8.935013,0.0,0.0,0.0,0.137877454,0.0,0.136976182,0.0,0.47327068,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,0.0,73.33540699999999,0.0,6.92115,0.0,0.0,71.753271,0.0,243.72996899999998,0.0,0.0,87.407084,73.755143,74.313058,98.497598,79.324499,0.0,0.0,68.778049,14.620742000000002,33.522284,74.82337,75.983576,0.0,74.94176800000001,79.15883000000001,0.0,73.970036,0.013531046000000001,11.77242,43.37982,10.0,57.0,69.3,24.03408,68.572051,31.085036,0.0,12.629645,12.521963000000001,12.144882,10.0,1.0,13.053450999999999,0.0,1001.7410000000001,10.0,0.0,0.0,73.648238,1.923554,2.858315,9.286241,8.24,1.0,89.951324,72.453055,38.173496,1828.64,10.0,0.0,12.346852,12.468485000000001,11.022098,10.0,0.0,49.974702,18.025318,24.971848,13.710810940438236,31.153838,0.0,0.033600355,0.0,0.044874635999999996,0.0,0.018751825,0.0,0.014822129,0.0,0.01643266,2.021157,2.01349,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01107108,5.506115,0.0,0.07956806,0.0,0.043432157,9.5,9.741935,0.0,0.019106141,9.5,9.700510000000001,0.0,0.044810215,0.263719221,72.425335,0.749010825,72.096899,1.4663979999999999,71.92544699999999,0.080855725,71.82271999999999,0.033707786,7.447277000000001,1.0,1.0,72.46965300000001,72.56118599999999,44.790384,72.141061,72.12402800000001,45.256563,72.218598,72.328939,45.117936,72.570639,72.42505600000001,44.735084
 10/20/2017,15:26:27.781,0.0,72.75286899999999,0.0,4.714777,4.8613669999999995,0.0,0.0,73.95942,0.0,72.260198,0.023004429,4.177668,12.206526,0.0,0.0,62.627763,0.0,78.918769,31.343104999999998,71.57699699999999,0.0,0.0,0.0,145.464016,1.0,0.010448,95.640962,24.70683,33.367521,22.510943,1.0,11032.893,1.0,0.00404,35.815867,42.414935,0.0,1.989257,0.0,1.98607,0.0,1.982492,0.0,1.988068,10.0,8.934208,0.0,0.0,0.0,0.137877454,0.0,0.137137124,0.0,0.47417291799999994,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,73.383877,0.0,5.096935,0.0,0.0,71.743866,0.0,243.73344300000002,8.3395552e-05,0.0,87.41271400000001,73.752101,74.31179399999999,98.51141899999999,79.318502,0.003897018,0.0,68.777722,14.620742000000002,33.571039,74.8391,75.983154,0.0,74.94055,79.16642,0.0,73.97087900000001,0.0,13.151041000000001,43.475974,10.0,57.0,69.3,23.986520000000002,68.56784300000001,31.081366,0.0,12.487762,12.539363999999999,11.005611,10.0,1.0,13.160798000000002,0.0,1018.809,10.0,0.0,0.0,73.64571,2.0323729999999998,2.674172,10.296717,8.24,1.0,89.92086,72.832868,37.597321,1749.963,10.0,0.0,12.410571000000001,12.417069,7.783597,10.0,0.0,49.974143,18.302084,24.969527,13.679980297051925,31.152537,0.0,0.023510668999999998,0.0,0.044778004,0.0,0.019234984,0.0,0.014435601999999999,0.0,0.016336028,2.020867,2.013523,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011078971000000002,5.504439,0.0,0.081179831,0.0,0.043367685999999996,9.5,9.738134,0.0,0.018268665,9.5,9.699254,0.0,0.042104523,0.35515097100000004,72.420271,0.6786787059999999,72.070856,1.149904,71.82489,0.47471557200000003,71.91170100000001,0.028230643,7.151501,1.0,1.0,72.46998,72.565024,44.687813,72.138628,72.12239100000001,45.350358,72.219674,72.329454,45.284028,72.57096700000001,72.42515,44.747119
 10/20/2017,15:26:37.781,0.0,72.750857,0.0,6.11126,13.358305,0.0,0.0,73.817475,0.0,72.26150799999999,0.027530661,3.210872,4.37493,0.0,0.0,62.792156999999996,0.0,78.92378199999999,31.342779999999998,71.59402800000001,0.0,0.0,0.0,162.49669699999998,1.0,0.010448,95.89921600000001,24.698245999999997,31.599103999999997,22.458216,1.0,11083.996000000001,1.0,0.00404,33.798035999999996,42.410187,0.0,1.9898689999999999,0.0,1.9868430000000001,0.0,1.9821689999999998,0.0,1.9877779999999998,10.0,8.932019,0.0,0.0,0.0,0.137330253,0.0,0.136750865,0.0,0.47665407200000004,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,73.331067,0.0,4.238482,0.0,0.0,71.807528,0.0,243.77663399999997,0.0,0.0,87.41872,73.755845,74.316335,98.526416,79.311099,0.0,0.0,68.74610899999999,14.620423,33.519826,74.854034,75.986994,0.0,74.944811,79.178742,0.0,73.969755,0.0,10.153342,43.308281,10.0,57.0,69.3,23.969371,68.565738,31.080298,0.0,12.460106,12.467360000000001,5.79064,10.0,1.0,13.122417,0.0,1023.3480000000001,10.0,0.0,0.0,73.646085,2.078667,2.6418880000000002,11.62798,8.24,1.0,89.8397,72.901979,37.919425,1738.066,10.0,0.0,12.515768,12.493596,8.280594,10.0,0.0,49.972278,18.785062,24.957601,13.679980297051925,31.155509999999996,0.0,0.049395709,0.0,0.052089814000000005,0.0,0.018139823,0.0,0.015305288,0.0,0.019299405,2.020802,2.013426,2.018612,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011078526000000002,5.502086,0.0,0.083081721,0.0,0.04291639,9.5,9.723864,0.0,0.018880667,9.5,9.700768,0.0,0.044971267999999995,0.158221047,72.410143,1.016273,72.094729,0.376250611,71.860338,0.2496528,71.79378299999999,0.030808122,7.17051,1.0,1.0,72.466705,72.563386,44.700831,72.137692,72.12164200000001,45.314889,72.21883199999999,72.326833,44.909354,72.56961,72.425197,44.644241
 10/20/2017,15:26:47.781,0.0,72.75446,0.0,4.965428,20.733006,0.0,0.0,73.781265,0.0,72.259496,0.024944242999999998,3.282487,0.0,0.0,0.0,62.125889,0.0,78.930013,31.333023999999998,71.572833,0.0,0.0,0.0,159.218106,1.0,0.010448,96.071017,24.689847,30.712878999999997,22.41463,1.0,11093.617,1.0,0.00404,32.740671999999996,42.393477000000004,0.0,1.990256,0.0,1.988358,0.0,1.9801060000000001,0.0,1.9895189999999998,10.0,8.924487,0.0,0.0,0.0,0.138843102,0.0,0.13906842,0.0,0.46924283200000005,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,0.0,73.35928100000001,0.0,5.096935,0.0,8.497206,71.772803,0.0,243.849552,0.001889249,0.0,87.422708,73.758747,74.31568,98.539345,79.307445,0.0,0.0,68.71646,14.617313000000001,33.346111,74.817003,75.985776,0.0,74.94490400000001,79.191767,0.0,73.969521,0.000107566827,0.0,43.330973,10.0,57.0,69.3,23.980804,68.563119,31.078021000000003,0.0,12.635657,12.478761,13.717395999999999,10.0,1.0,13.030662,0.0,1025.787,10.0,0.0,0.0,73.643323,2.038987,2.696891,10.296717,8.24,1.0,89.81177,72.442838,37.958559,1743.309,10.0,0.0,12.260289,12.579089999999999,13.619311999999999,10.0,0.0,49.969575,18.378079999999997,24.948134,13.778650587593193,31.155743,0.0,0.053973139,0.0,0.044230424000000004,0.0,0.014210127,0.0,0.016754766,0.0,0.022230571,2.020834,2.013329,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011086466000000001,5.5017309999999995,0.0,0.083533016,0.0,0.043045332,9.5,9.713942999999999,0.0,0.013565915,9.5,9.699351,0.0,0.042523261,0.453615935,72.35878000000001,0.9951732390000001,72.15043299999999,0.650545858,71.939915,1.023306,71.84804,0.032096862000000004,7.011989999999999,1.0,1.0,72.470027,72.563011,44.683868,72.137739,72.1208,45.390556,72.216212,72.328144,44.957251,72.57195,72.426039,44.704803000000005
 10/20/2017,15:26:57.781,0.0,72.750061,0.0,3.927018,14.111807,0.0,0.000554152566,73.713189,0.0,72.260245,0.019679035,3.783789,20.983038,0.0,0.0,60.930951,0.0,78.932683,31.337669,71.582705,0.0,0.0,0.0,103.641987,1.0,0.010448,96.046769,24.691192,30.142613,22.411528,1.0,11082.178,1.0,0.00404,32.54201,42.382397999999995,0.0,1.9895470000000002,0.0,1.987585,0.0,1.9809759999999998,0.0,1.9883259999999998,10.0,8.913253,0.0,0.0,0.0,0.135334581,0.0,0.136847429,0.0,0.46234715600000004,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,21.981054999999998,73.370855,0.0,6.277309,0.0,4.806989,71.79233599999999,0.0,243.94828900000002,0.0006990274159999999,0.0,87.430685,73.760853,74.315914,98.555846,79.2977,0.0028482209999999997,0.0,68.68924200000001,14.615557999999998,33.488278,74.822574,75.989288,0.0,74.943781,79.203948,0.0,73.97031700000001,0.067784275,13.311345000000001,43.320204,10.0,57.0,69.3,23.972572,68.561717,31.075095,0.0,12.580346,12.456560000000001,15.209679999999999,10.0,1.0,13.106825,0.0,1023.7489999999999,10.0,0.0,0.0,73.643557,1.9602279999999999,2.653247,14.771684,8.24,1.0,89.96475,72.721688,37.536513,1739.381,10.0,0.0,12.234441,12.463105,15.094273000000001,10.0,0.0,49.969342,18.264423999999998,24.940199,10.935647318648932,31.156253999999997,0.0,0.036694955,0.0,0.046517378,0.0,0.015788448,0.0,0.023293522,0.0,0.024710789,2.021028,2.013426,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011123714,5.465562,0.0,0.081760069,0.0,0.041949328,9.5,9.714941,0.0,0.017624453,9.5,9.700865,0.0,0.050124967,0.045689663,72.371078,0.341084561,72.073026,0.8967082690000001,71.960894,1.909491,71.83357099999999,0.030485937,6.886011,1.0,1.0,72.469934,72.560812,44.714639,72.137037,72.11963,45.475287,72.217147,72.326693,45.025233,72.57335400000001,72.426179,44.572421000000006
 10/20/2017,15:27:07.781,0.0,72.750248,0.0,4.499934,2.007678,0.0,0.0,73.829062,0.0,72.260526,0.022357825,3.6405589999999997,0.17886097,0.0,0.0,62.164995999999995,0.0,78.933339,31.353233000000003,71.57905600000001,0.0,0.0,0.0,142.185425,1.0,0.010448,96.294656,24.692398999999998,29.617484,22.366963000000002,1.0,11112.54,1.0,0.00404,31.586815,42.395571000000004,0.0,1.988967,0.0,1.989841,0.0,1.9822009999999999,0.0,1.9893580000000002,10.0,8.939648,0.0,0.0,0.0,0.137008371,0.0,0.137941831,0.0,0.44320682200000006,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,9.423903,73.40485699999999,0.0,5.848082,0.0,9.684493,71.819103,0.0,244.009241,0.0,0.0,87.436596,73.75954300000001,74.317458,98.570279,79.291515,0.012287393999999998,0.0,68.660248,14.618986999999999,33.560796,74.852817,75.990459,0.0,74.94757299999999,79.203574,0.0,73.972096,0.0,12.028908,43.342127000000005,10.0,58.0,69.3,23.987663,68.55806899999999,31.076395,0.0,12.188364,12.499162,2.886302,10.0,1.0,13.105025,0.0,1035.315,10.0,0.0,0.0,73.639485,1.995098,2.669987,0.0,8.24,1.0,89.9141,72.549811,38.275244,1731.444,10.0,0.0,12.385925,12.475062,4.048098,10.0,0.0,49.969435,18.043692999999998,24.931382,11.964293647407079,31.158205,0.0,0.0,0.0,0.045486637999999996,0.0,0.02113541,0.0,0.024324262000000003,0.0,0.018816246000000002,2.020899,2.0135549999999998,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011128368000000001,5.464079,0.0,0.08669208699999999,0.0,0.041014501,9.5,9.714587,0.0,0.025355001000000002,9.5,9.700446000000001,0.0,0.045100111,0.017556818000000002,72.38627,1.1217709999999999,72.10775,1.332767,71.968129,0.777143666,71.78944200000001,0.029197197999999997,7.0464649999999995,1.0,1.0,72.467828,72.562403,44.819183,72.137224,72.12309300000001,45.42366,72.217147,72.327395,44.924032000000004,72.572137,72.427115,44.705191
 10/20/2017,15:27:17.781,0.0,72.752401,0.0,5.753188,10.937479,0.0,0.0,73.79864599999999,0.0,72.260853,0.017000245,3.210872,0.0,0.0,0.0,61.89559200000001,0.0,78.9369,31.350771,71.572365,0.0,0.0,0.0,148.262813,1.0,0.010448,96.467737,24.683675,29.222078000000003,22.471438,1.0,11162.466999999999,1.0,0.00404,31.127868,42.417309,0.0,1.9891599999999998,0.0,1.9881,0.0,1.9816529999999999,0.0,1.9886810000000001,10.0,8.949209,0.0,0.0,0.0,0.13887529,0.0,0.139551244,0.0,0.46150936299999995,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,11.492705,73.407027,0.0,4.596171,0.0,9.89307,71.81837900000001,0.0,244.06807,0.0,0.0,87.44260200000001,73.75762399999999,74.31876899999999,98.58602900000001,79.284675,0.0075678080000000005,0.0,68.6371,14.614920000000001,33.559567,74.842471,75.991864,0.0,74.94832199999999,79.20080899999999,0.0,73.973219,0.0,10.281586,43.363281,10.0,58.0,69.3,24.0478,68.556713,31.077928000000004,0.0,12.249085000000001,12.726574000000001,5.822732,10.0,1.0,12.972489999999999,0.0,1035.138,10.0,0.0,0.0,73.638409,1.942192,2.712436,2.9988330000000003,8.24,1.0,89.948273,72.754141,37.569025,1715.346,10.0,0.0,12.142468,12.436799,4.384774,10.0,0.0,49.96813,17.947960000000002,24.930129,12.940919074382457,31.158483,0.0,0.005587778000000001,0.0,0.04822454,0.0,0.025451632999999998,0.0,0.019653722,0.0,0.013179386999999999,2.020867,2.013523,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011146642,5.464595,0.0,0.083178427,0.0,0.05168442400000001,9.5,9.716036,0.0,0.022391624,9.5,9.700768,0.0,0.038915672000000005,0.33405133600000003,72.385547,0.889675056,72.062898,0.179320686,71.847316,0.27075243600000004,71.84804,0.034674341000000004,6.784197,1.0,1.0,72.466143,72.565351,44.55447,72.137037,72.121314,45.474499,72.216212,72.328565,44.969997,72.570546,72.426928,44.723048999999996
 10/20/2017,15:27:27.781,0.0,72.751278,0.0,5.001234999999999,17.462486,0.0,0.0,73.850789,0.0,72.26076,0.024759497999999998,3.6047519999999995,0.0,0.0,0.0,62.615451,0.0,78.942943,31.336646999999996,71.583267,0.0,0.0,0.0,160.017763,1.0,0.010448,96.424314,24.687526000000002,28.990338,22.508331,1.0,11118.741000000002,1.0,0.00404,30.966101000000002,42.420288,0.0,1.989225,0.0,1.987391,0.0,1.9820080000000002,0.0,1.988552,10.0,8.943703999999999,0.0,0.0,0.0,0.137555571,0.0,0.13910060800000001,0.0,0.467567247,0.0,0.0,0.0,0.20488711199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,16.111428,73.448262,0.0,4.775015,0.0,7.438274000000001,71.786548,0.0,244.08341600000003,0.002710091,0.0,87.44555799999999,73.75912199999999,74.31811400000001,98.60210699999999,79.280458,0.022775364,0.0,68.634855,14.614282000000001,33.450176,74.849446,75.99846600000001,0.0,74.950101,79.204839,0.0,73.976355,0.001897364,14.353326000000001,43.417512,10.0,58.0,69.3,24.041626,68.55269100000001,31.077184999999997,0.0,12.460708,12.592167,15.017128,10.0,1.0,13.007273,0.0,1021.1510000000001,10.0,0.0,0.0,73.640374,1.919345,2.779397,10.6977,8.24,1.0,90.111724,72.771569,38.081379999999996,1725.031,10.0,0.0,12.289143,12.545012,10.348746,10.0,0.0,49.966265,18.000364,24.931057,12.682650605330647,31.159877,0.0,0.0,0.0,0.042329997,0.0,0.023293522,0.0,0.018300876,0.0,0.014435601999999999,2.020995,2.013523,2.0185470000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011186035,5.466175,0.0,0.083726429,0.0,0.043335451,9.5,9.715392,0.0,0.023132469,9.5,9.69977,0.0,0.040751677,0.5309812620000001,72.39350400000001,0.615379815,72.08315400000001,0.34811776299999997,71.94425600000001,0.49581520799999995,71.84442299999999,0.028875012999999998,6.897932000000001,1.0,1.0,72.46853,72.56160799999999,44.594315,72.135446,72.121502,45.440607,72.215276,72.326599,45.004761,72.570312,72.426601,44.718391
 10/20/2017,15:27:37.781,0.0,72.754788,0.0,2.5663419999999997,10.071753,0.0,0.0,73.737812,0.0,72.263848,0.021618848,3.5331379999999997,0.0,0.0,0.0,61.479174,0.0,78.945192,31.329075,71.564364,0.0,0.0,0.0,149.542264,1.0,0.010448,96.55435,24.680798,28.81658,22.472091,1.0,11076.083999999999,1.0,0.00404,31.271390000000004,42.41298,0.0,1.98974,0.0,1.986779,0.0,1.9819759999999997,0.0,1.988939,10.0,8.934175999999999,0.0,0.0,0.0,0.13778088900000002,0.0,0.136203664,0.0,0.46988728700000004,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,13.673769,73.45839000000001,0.0,3.773486,0.0,15.829507000000001,71.858891,0.0,244.063195,0.0,0.0,87.454801,73.760666,74.319799,98.616493,79.27431999999999,0.0,0.0,68.65632,14.614362,33.423955,74.846216,75.99973,0.0,74.950429,79.211445,0.0,73.974249,0.020578373,7.027400999999999,43.302512,10.0,58.0,69.3,24.104049,68.549511,31.074305,0.0,12.368724,12.498562,3.0307169999999997,10.0,1.0,13.048653,0.0,1008.19,10.0,0.0,0.0,73.63564699999999,1.940388,2.762059,11.114722,8.24,1.0,90.158808,72.79440600000001,37.414294,1700.692,10.0,0.0,12.403959,12.408101,6.933891,10.0,0.0,49.96291,18.449766,24.925488,12.934767373906928,31.157740000000004,0.0,0.0015583510000000001,0.0,0.044488109000000005,0.0,0.020909936,0.0,0.017173504,0.0,0.014693287,2.02077,2.013233,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011207048999999998,5.464563,0.0,0.08817491699999999,0.0,0.044689337999999995,9.5,9.713009,0.0,0.020136881000000002,9.5,9.700188,0.0,0.043264105,0.02459003,72.358056,0.9037414779999999,72.02310899999999,1.072539,71.942809,1.5929959999999999,71.806804,0.030163752000000002,7.196286,1.0,1.0,72.469091,72.560204,44.679134000000005,72.134838,72.120051,45.264839,72.216773,72.327488,45.090511,72.571248,72.423419,44.691604
 10/20/2017,15:27:47.781,0.0,72.753384,0.0,6.11126,0.0,0.0,0.0,73.850064,0.0,72.25959,0.014321455,3.3182940000000003,7.161633,0.0,0.0,61.618945,0.0,78.946832,31.333209000000004,71.586308,0.0,0.0,0.0,160.73745300000002,1.0,0.010448,96.710098,24.681494,28.631996,22.461807,1.0,11099.604,1.0,0.00404,31.060971999999996,42.406045,0.0,1.9894180000000001,0.0,1.987681,0.0,1.982492,0.0,1.9881330000000002,10.0,8.934401,0.0,0.0,0.0,0.137555571,0.0,0.1372015,0.0,0.47285178299999997,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,73.446815,0.0,5.5619309999999995,0.0,0.0,71.746036,0.0,244.03819700000003,0.0,0.0,87.460995,73.761275,74.318207,98.628811,79.265699,0.0070434090000000005,0.0,68.659594,14.620582,33.45796,74.849212,76.00174399999999,0.0,74.952301,79.219925,0.0,73.976683,0.0,13.247223000000002,43.380204,10.0,58.0,69.3,24.052373,68.545583,31.072678999999997,0.0,12.577941000000001,12.558565,8.037089,10.0,1.0,13.191982999999999,0.0,1018.1030000000001,10.0,0.0,0.0,73.636022,1.894696,2.906144,13.921601,8.24,1.0,90.188147,72.75534300000001,38.121116,1716.356,10.0,0.0,12.220614999999999,12.622734,16.040171,10.0,0.0,49.961138,18.276221,24.927391,13.49505464176918,31.159413,0.0,0.029022926,0.0,0.044230424000000004,0.0,0.018655193,0.0,0.01488655,0.0,0.017012451,2.020899,2.013877,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011225333,5.463112000000001,0.0,0.08146995,0.0,0.042336153,9.5,9.699931,0.0,0.018622982,9.5,9.700317,0.0,0.043296315999999994,0.460649145,72.453549,0.291852083,72.096175,1.18507,71.846593,1.740694,71.84152900000001,0.035963081,7.333864,1.0,1.0,72.470308,72.560484,44.595104,72.13685,72.118554,45.285332000000004,72.214855,72.32776899999999,45.007465,72.571528,72.424729,44.739742
 10/20/2017,15:27:57.781,0.0,72.754975,0.0,6.0754529999999995,26.135776,0.0,0.0,74.05067,0.0,72.263848,0.012474013,3.568945,9.948336,0.0,0.0,61.05986,0.0,78.948987,31.339853,71.560013,0.0,0.0,0.0,159.058175,1.0,0.010448,96.725043,24.687944,28.743921000000004,22.429157999999997,1.0,11146.003,1.0,0.00404,31.832912,42.402321,0.0,1.9900950000000002,0.0,1.9876169999999997,0.0,1.982363,0.0,1.9878099999999999,10.0,8.933950999999999,0.0,0.0,0.0,0.139776562,0.0,0.137169312,0.0,0.477266305,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,73.451879,0.0,3.8092550000000003,0.0,0.0,71.751824,0.0,243.982843,0.0,0.0,87.462215,73.756922,74.320923,98.64601800000001,79.26345,0.0004884280339999999,0.0,68.643413,14.619704999999998,33.557928000000004,74.807827,76.00623900000001,0.0,74.960635,79.219269,0.0,73.974811,0.040042417000000004,9.993038,43.391358000000004,10.0,58.0,69.3,24.042082999999998,68.544508,31.071378000000003,0.0,12.388564,12.532764,2.77398,10.0,1.0,13.160198999999999,0.0,1030.47,10.0,0.0,0.0,73.633494,2.056422,2.6723790000000003,5.420768,8.24,1.0,90.324471,72.73130400000001,37.614179,1754.661,10.0,0.0,12.176733,12.386578,5.31464,10.0,0.0,49.958808000000005,18.372635,24.922704,14.309524815572779,31.163083,0.0,0.049653592999999996,0.0,0.051928761,0.0,0.018397508,0.0,0.014789918,0.0,0.019814775,2.020802,2.013684,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011261097,5.458986,0.0,0.082308071,0.0,0.043174274000000006,9.5,9.675642999999999,0.0,0.018880667,9.5,9.700285000000001,0.0,0.043650633,0.0,72.392781,0.087888939,72.111367,1.023306,71.915319,0.875608629,71.705525,0.032096862000000004,7.47692,1.0,1.0,72.46979300000001,72.563011,44.702804,72.136054,72.120285,45.293214,72.215884,72.325429,44.92635,72.570499,72.426179,44.672581
 10/20/2017,15:28:07.781,0.0,72.752635,0.0,5.216079,3.402458,0.0,0.0,74.00214799999999,0.0,72.260666,0.020879872,3.282487,0.0,0.0,0.0,60.252371999999994,0.0,78.954141,31.339156,71.581161,0.0,0.0,0.0,173.132128,1.0,0.010448,96.575358,24.684371,29.051438,22.415283,1.0,11165.033000000001,1.0,0.00404,32.581337,42.412189,0.0,1.989032,0.0,1.9881,0.0,1.9809439999999998,0.0,1.9878099999999999,10.0,8.924745,0.0,0.0,0.0,0.136589923,0.0,0.136976182,0.0,0.47955412299999994,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,0.0,73.379537,0.0,3.30849,0.0,7.630807000000001,71.77714399999999,0.0,243.94852999999998,0.000945280147,0.0,87.467611,73.76010500000001,74.32190600000001,98.660545,79.25403299999999,0.0,0.0,68.652018,14.617472,33.418628999999996,74.808904,76.008674,0.0,74.959932,79.23191899999999,0.0,73.97415500000001,0.0,0.0,43.270973,10.0,58.0,69.3,24.038653,68.543853,31.071146000000002,0.0,12.549685,12.412757000000001,11.856053,10.0,1.0,13.204576999999999,0.0,1023.445,10.0,0.0,0.0,73.630639,2.031171,2.780592,10.072167,8.24,1.0,90.44084699999999,72.523368,37.82731,1752.079,10.0,0.0,12.241653999999999,12.408101,17.13036,10.0,0.0,49.957596,18.405075,24.918342000000003,12.326339480654127,31.161178000000003,0.0,0.054198786,0.0,0.043070842000000005,0.0,0.015756237,0.0,0.016239396,0.0,0.020394566,2.020867,2.013426,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011294063,5.581096,0.0,0.081856775,0.0,0.043561099000000006,9.5,9.673871,0.0,0.013920232,9.5,9.700382000000001,0.0,0.043972739000000004,0.523948051,72.38844,0.91077469,72.041195,0.207453532,71.918936,0.080855723,71.766292,0.031130307000000003,7.5758339999999995,1.0,1.0,72.469325,72.562403,44.7892,72.13614799999999,72.12033199999999,45.216759,72.216352,72.327067,44.961113,72.57087299999999,72.42730300000001,44.745566
 10/20/2017,15:28:17.781,0.0,72.752822,0.0,5.07285,5.743124,0.0,0.0,73.927555,0.0,72.26169499999999,0.016261268,3.4973300000000003,27.437298,0.0,0.0,59.806986,0.0,78.956998,31.341107,71.562586,0.0,0.0,0.0,160.97735,1.0,0.010448,96.577238,24.70813,29.481706,22.466704,1.0,11141.833,1.0,0.00404,33.461528,42.428388,0.0,1.9887419999999998,0.0,1.987198,0.0,1.9821369999999998,0.0,1.9881330000000002,10.0,8.921814999999999,0.0,0.0,0.0,0.13671867599999998,0.0,0.136107099,0.0,0.462540492,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,73.38966500000001,0.0,6.384616,0.0,6.748364,71.76195200000001,0.0,243.94785499999998,0.0,0.0,87.47601,73.759824,74.321812,98.677376,79.248177,0.010976398,0.0,68.66604699999999,14.616356,33.585378000000006,74.828099,76.012045,0.0,74.96035400000001,79.252721,0.0,73.972891,0.0,0.0,43.396743,10.0,58.0,69.3,24.054659,68.541187,31.068172999999998,0.0,12.654294,12.589167,8.759162,10.0,1.0,13.306526999999999,0.0,1019.45,10.0,0.0,0.0,73.630498,2.038987,2.634115,15.605728,8.24,1.0,90.32775699999999,72.480098,37.908588,1782.527,10.0,0.0,12.193564,12.497781,7.655339,10.0,0.0,49.955778,18.538014999999998,24.921544,11.817139879535535,31.164802,0.0,0.053940903,0.0,0.045422217,0.0,0.013662546999999999,0.0,0.017560032,0.0,0.023841102000000003,2.020995,2.013265,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011290118,5.581580000000001,0.0,0.083178427,0.0,0.042013799000000004,9.5,9.675869,0.0,0.014435601999999999,9.5,9.701509,0.0,0.041782417,0.39735024,72.40942,0.854508997,72.143198,0.636479436,71.854551,1.8110259999999998,71.788719,0.035640896,7.683449,1.0,1.0,72.46984,72.565679,44.668877,72.134183,72.12094,45.483957000000004,72.21658599999999,72.32875200000001,44.96768,72.56909499999999,72.42393299999999,44.742459999999994
 10/20/2017,15:28:27.781,0.0,72.753196,0.0,6.0754529999999995,9.334283000000001,0.0,0.0,74.039807,0.0,72.260947,0.026699312000000003,3.676367,0.0,0.0,0.0,60.159673,0.0,78.96159,31.339295,71.574283,0.0,0.0,0.0,115.79676299999998,1.0,0.010448,96.432491,24.712305999999998,29.733628000000003,22.49217,1.0,11163.857,1.0,0.00404,33.7879,42.434207,0.0,1.989612,0.0,1.9880360000000001,0.0,1.9820400000000002,0.0,1.988068,10.0,8.915667,0.0,0.0,0.0,0.13671867599999998,0.0,0.138006207,0.0,0.460671571,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,8.910711000000001,73.394005,0.0,6.062696,0.0,8.978538,71.785102,0.0,243.96788199999997,0.0,0.0,87.477699,73.760245,74.323216,98.69180899999999,79.24124300000001,0.0,0.0,68.650428,14.614521,33.421496999999995,74.858388,76.012982,0.0,74.96110300000001,79.261248,0.0,73.97336,0.0,11.355628,43.349435,10.0,58.0,69.3,24.051001,68.534874,31.063713,0.0,12.367522,12.515363,11.936283,10.0,1.0,13.147004999999998,0.0,1033.3419999999999,10.0,0.0,0.0,73.62965600000001,1.9866810000000001,2.6735740000000003,10.890172,8.24,1.0,90.367613,72.25954200000001,37.243911,1898.29,10.0,0.0,12.33543,12.429624,18.509128,10.0,0.0,49.952515000000005,18.671178,24.926695000000002,10.764531505911734,31.161457000000002,0.0,0.038661315,0.0,0.045969797,0.0,0.015273078,0.0,0.021811833,0.0,0.02425984,2.020899,2.013329,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01131066,5.581676,0.0,0.0822436,0.0,0.041852622,9.5,9.676513,0.0,0.016271607,9.5,9.700575,0.0,0.041234836000000004,0.312951702,72.41159,0.636479441,72.065792,0.657579069,71.843699,1.382,71.837912,0.029841567000000003,7.626742,1.0,1.0,72.468998,72.562309,44.844035999999996,72.136429,72.120145,45.302671999999994,72.218271,72.32688,44.983903000000005,72.56923499999999,72.42412,44.544081
