date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:28:37.781,0.0,72.752728,0.0,6.4335260000000005,0.0,0.0,0.0,74.05139399999999,0.0,72.262117,0.018940058,3.7121739999999996,12.847147,0.0,0.0,60.644166000000006,0.0,78.963417,31.335486,71.561978,0.0,0.0,0.0,152.820855,1.0,0.010448,96.400722,24.727155,30.029403000000002,22.509801,1.0,11124.942,1.0,0.00404,33.649648,42.428340999999996,0.0,1.989322,0.0,1.9861990000000003,0.0,1.9814599999999998,0.0,1.9876490000000002,10.0,8.931794,0.0,0.0,0.0,0.13517364,0.0,0.134883945,0.0,0.45084362200000005,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,6.5372010000000005,73.395452,0.0,4.882322,0.0,5.095788,71.78148399999999,0.0,243.999637,0.0,0.0,87.486379,73.762585,74.32050100000001,98.705584,79.23524499999999,0.004159217,0.0,68.626485,14.617153,33.328084000000004,74.829316,76.024173,0.0,74.962882,79.272024,0.0,73.973734,0.0,11.083110000000001,43.32982,10.0,58.0,69.3,24.057632,68.535622,31.061715000000003,0.0,12.750486,12.566966,0.0,10.0,1.0,12.974289,0.0,1042.052,10.0,0.0,0.0,73.63040500000001,1.978865,2.705261,18.236175,8.24,1.0,90.31794599999999,72.51195,37.103629999999995,1910.4920000000002,10.0,0.0,12.389532,12.505552999999999,0.0,10.0,0.0,49.951209999999996,18.549583,24.94289,11.161906742953443,31.161039000000002,0.0,0.032601057,0.0,0.049126438,0.0,0.01797877,0.0,0.024710789,0.0,0.022778152000000003,2.020738,2.014102,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011316784,5.583095,0.0,0.079825943,0.0,0.045366282,9.5,9.676094,0.0,0.0211032,9.5,9.700768,0.0,0.042877578,0.43251629799999997,72.366737,0.608346591,72.076643,0.495815204,71.956554,0.622413015,71.697567,0.032741232,7.645751,1.0,1.0,72.473022,72.562216,44.608123,72.133808,72.11869399999999,45.448094,72.216305,72.326225,44.957637,72.57251099999999,72.422717,44.711014
 10/20/2017,15:28:47.781,0.0,72.753664,0.0,4.428319,0.0,0.0,0.0,73.95435,0.0,72.26314599999999,0.019863778999999998,3.783788,20.999053,0.0,0.0,61.40096,0.0,78.965384,31.329353,71.569932,0.0,0.0,0.0,152.500993,1.0,0.010448,96.400299,24.71574,30.183346000000004,22.447605,1.0,11144.72,1.0,0.00404,33.511396000000005,42.418985,0.0,1.988516,0.0,1.987327,0.0,1.982363,0.0,1.988487,10.0,8.939969999999999,0.0,0.0,0.0,0.138263713,0.0,0.13710493599999998,0.0,0.44272348,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.314755543,73.339025,0.0,5.5619309999999995,0.0,18.075726,71.77425,0.0,244.045436,0.0,0.0,87.490883,73.762024,74.322467,98.71809,79.229951,0.0,0.0,68.604926,14.617871,33.355534000000006,74.813773,76.02571800000001,0.0,74.966534,79.280598,0.0,73.97541899999999,0.0,5.344201,43.370204,10.0,52.0,70.3,24.041397,68.530619,31.060136,0.0,12.194376,12.262749000000001,4.876014,10.0,1.0,12.980286,0.0,1020.076,10.0,0.0,0.0,73.628345,1.9187439999999998,2.8092900000000003,0.0,8.24,1.0,90.273208,72.172402,37.120488,1882.225,10.0,0.0,12.438824,12.478649,0.0,10.0,0.0,49.950465,18.944995000000002,24.953471,11.976559680723927,31.16285,0.0,0.0,0.0,0.045003479000000006,0.0,0.023293522,0.0,0.024807421,0.0,0.017817717,2.020867,2.013587,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011323547,5.581451,0.0,0.079825943,0.0,0.044689337999999995,9.5,9.676642,0.0,0.026772268999999998,9.5,9.697676,0.0,0.042845367,0.0,72.404356,0.221519957,72.048429,0.383283821,71.931234,1.9165240000000001,71.810422,0.031130307000000003,7.67926,1.0,1.0,72.472975,72.563901,44.694914000000004,72.135633,72.11869399999999,45.332623999999996,72.21565,72.326412,44.978109,72.567925,72.42501,44.717614000000005
 10/20/2017,15:28:57.781,0.0,72.754834,0.0,4.858006,5.390421,0.0,0.0,74.005769,0.0,72.262163,0.009702851,4.786392,9.884274000000001,0.0,0.0,61.563906,0.0,78.968149,31.328703000000004,71.569136,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,96.358098,24.700844,30.304995,22.464745,1.0,11114.572,1.0,0.00404,33.725869,42.405812,0.0,1.988709,0.0,1.989164,0.0,1.982492,0.0,1.9888419999999998,10.0,8.948082000000001,0.0,0.0,0.0,0.136364605,0.0,0.13549552199999998,0.0,0.454839247,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,6.264568,73.35276999999999,0.0,4.4888639999999995,0.0,15.572795999999999,71.775697,0.0,244.077529,0.002504881,0.0,87.495857,73.759964,74.323216,98.737883,79.225172,0.0,0.0,68.66558,14.615718,33.328084000000004,74.793736,76.026561,0.0,74.965784,79.29366999999999,0.0,73.975466,0.0,14.257143,43.290589000000004,10.0,52.0,70.3,24.027449,68.528421,31.060925,0.0,12.421028,12.442758999999999,7.4594309999999995,10.0,1.0,13.101427000000001,0.0,1024.134,10.0,0.0,0.0,73.626614,1.902512,2.5785139999999998,12.189356,8.24,1.0,90.280203,71.88634,37.084965999999994,1848.1689999999999,10.0,0.0,12.444835000000001,12.504955,8.713463,10.0,0.0,49.949065999999995,18.635562,24.963123,11.964293647407079,31.162107000000002,0.0,0.006748253,0.0,0.042555472000000004,0.0,0.025419422999999997,0.0,0.020394566,0.0,0.015949501,2.020963,2.013297,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011338572,5.581612000000001,0.0,0.083081721,0.0,0.044624867,9.5,9.67487,0.0,0.025516055,9.5,9.674483,0.0,0.042652104,0.636479436,72.43691,0.446582738,72.109921,0.798243314,71.931957,0.20042032,71.788719,0.027586272999999998,7.365439,1.0,1.0,72.472086,72.561514,44.616802,72.136475,72.119162,45.327106,72.214387,72.327676,45.019053,72.571809,72.42580500000001,44.650064
 10/20/2017,15:29:07.781,0.0,72.753056,0.0,4.893813,21.454444,0.0,0.0,73.950005,0.0,72.26225699999999,0.026052707,3.4257160000000004,10.861221,0.0,0.0,61.474105,0.0,78.972787,31.330422,71.561463,0.0,0.0,0.0,151.381473,1.0,0.010448,96.300483,24.694533,30.434534999999997,22.411202,1.0,11176.686000000002,1.0,0.00404,34.059539,42.401716,0.0,1.9892889999999999,0.0,1.987552,0.0,1.9825240000000002,0.0,1.988391,10.0,8.931826,0.0,0.0,0.0,0.138070584,0.0,0.135592087,0.0,0.473754021,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,11.701189,73.38604699999999,0.0,5.526162,0.0,12.989644,71.773527,0.0,244.100887,0.0,0.0,87.503411,73.763053,74.323638,98.75556,79.21701999999999,0.0020616239999999997,0.0,68.656086,14.614920000000001,33.465334999999996,74.811854,76.027966,0.0,74.96967,79.301307,0.0,73.975747,0.019124162,15.940342999999999,43.378665999999996,10.0,52.0,70.3,23.996123,68.527673,31.057209000000004,0.0,12.49197,12.559165,5.678317,10.0,1.0,13.158999,0.0,989.149306,10.0,0.0,0.0,73.623665,1.9073209999999998,2.500791,15.317020999999999,8.24,1.0,90.289498,71.81662800000001,37.431152000000004,1812.27,10.0,0.0,12.382919000000001,12.395546000000001,5.298608,10.0,0.0,49.946829,18.636923,24.953981,12.842506102134777,31.159366,0.0,0.0,0.0,0.044069370999999996,0.0,0.021328674,0.0,0.017914348,0.0,0.015112025,2.02077,2.013362,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011353993,5.581193,0.0,0.080793006,0.0,0.043367685999999996,9.5,9.677221000000001,0.0,0.020394566,9.5,9.7008,0.0,0.038271459,0.39735024,72.371801,1.065505,72.059281,1.178037,71.850933,0.312951704,71.809698,0.036929636,7.514939,1.0,1.0,72.474613,72.562309,44.598259999999996,72.137271,72.121268,45.361787,72.214995,72.323043,45.080855,72.56975,72.42346500000001,44.722273
 10/20/2017,15:29:17.781,0.0,72.753852,0.0,3.927018,24.147813,0.0,0.0,74.029668,0.0,72.261649,0.016538384,1.850197,0.323000768,0.0,0.0,60.384177,0.0,78.976254,31.337809000000004,71.570447,0.0,0.0,0.0,162.49669699999998,1.0,0.010448,96.314911,24.684139000000002,30.570679,22.421323,1.0,11115.641000000001,1.0,0.00404,34.120759,42.412701,0.0,1.9894830000000001,0.0,1.9868430000000001,0.0,1.982298,0.0,1.988068,10.0,8.934466,0.0,0.0,0.0,0.137748701,0.0,0.137362442,0.0,0.474076249,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,73.42873,0.0,3.845024,0.0,4.51819,71.77208,0.0,244.12661,0.001930291,0.0,87.508713,73.76174300000001,74.324901,98.764916,79.21032,0.0,0.0,68.621481,14.621779,33.435427000000004,74.814709,76.02927700000001,0.0,74.973884,79.30632,0.0,73.974717,0.0,9.848764,43.225204,10.0,52.0,70.3,23.996351999999998,68.52164,31.057302000000004,0.0,12.52684,12.594567,7.186647,10.0,1.0,13.200979,0.0,1025.337,10.0,0.0,0.0,73.623056,1.9175419999999999,2.7315669999999996,4.153663,8.24,1.0,90.234902,71.959058,37.933273,1746.003,10.0,0.0,12.433413999999999,12.31603,9.931909,10.0,0.0,49.944731,18.703619,24.941545,14.043978031338213,31.162710999999998,0.0,0.044947222,0.0,0.04455253,0.0,0.018397508,0.0,0.013984653,0.0,0.017914348,2.020738,2.013909,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011359062,5.5823529999999995,0.0,0.082308071,0.0,0.042110505,9.5,9.674645,0.0,0.018912878,9.5,9.698127000000001,0.0,0.044842426,0.277785644,72.392781,0.179320696,72.04625899999999,1.0936379999999999,71.839359,1.072539,71.795953,0.028552828,7.464353999999999,1.0,1.0,72.47129100000001,72.560063,44.662959,72.136241,72.120051,45.179320000000004,72.217803,72.325429,44.947981,72.571341,72.425384,44.645794
 10/20/2017,15:29:27.781,0.0,72.753337,0.0,6.612562,1.8954540000000002,0.0,0.0,73.851513,0.0,72.26445600000001,0.019124802,2.637956,10.36474,0.0,0.0,59.573068000000006,0.0,78.979439,31.337065000000003,71.554726,0.0,0.0,0.0,140.746043,1.0,0.010448,96.30386700000001,24.684789000000002,30.659669,22.463929,1.0,11090.41,1.0,0.00404,34.123597,42.432577,0.0,1.989354,0.0,1.987295,0.0,1.981234,0.0,1.9881330000000002,10.0,8.927931,0.0,0.0,0.0,0.13758776,0.0,0.13832809,0.0,0.481133039,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,73.39834599999999,0.0,4.739246,0.0,3.5876129999999997,71.775697,0.0,244.13824,0.0006990274090000001,0.0,87.515047,73.761509,74.323216,98.78057199999999,79.207275,0.0007506273769999999,0.0,68.599642,14.618589000000002,33.525560999999996,74.824306,76.030775,0.0,74.974492,79.310397,0.0,73.97565300000001,0.0,0.0,43.354434999999995,10.0,52.0,70.4,23.96617,68.52014399999999,31.055676000000002,0.0,12.564114,12.398956,11.823960000000001,10.0,1.0,12.925113,0.0,1020.7660000000001,10.0,0.0,0.0,73.623244,1.901309,2.557589,16.600165,8.24,1.0,90.22603000000001,72.228893,37.386599,1736.366,10.0,0.0,12.252475,12.455332,8.456947999999999,10.0,0.0,49.941748,18.327944,24.934445,13.119368364717708,31.159831,0.0,0.055165849,0.0,0.044681372999999996,0.0,0.018043191,0.0,0.016110554,0.0,0.018139823,2.021028,2.013587,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011371383999999998,5.582708,0.0,0.0837909,0.0,0.049137825999999996,9.5,9.67706,0.0,0.016819187,9.5,9.661695,0.0,0.043457369,0.284818855,72.368184,0.713844765,72.020216,0.116021783,71.956554,0.9951732259999999,71.808251,0.030163752000000002,7.424078999999999,1.0,1.0,72.474473,72.564322,44.597471,72.13460400000001,72.118881,45.336565,72.21579,72.325851,44.889269,72.57040500000001,72.42435400000001,44.454015000000005
 10/20/2017,15:29:37.781,0.0,72.75563000000001,0.0,4.535741000000001,18.119796,0.0,0.0,73.844995,0.0,72.261274,0.021064616,3.354101,29.599395,0.0,0.0,60.065527,0.0,78.980189,31.331026,71.57189699999999,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,96.247286,24.687619,30.69765,22.418058,1.0,11126.758999999998,1.0,0.00404,33.991832,42.431041,0.0,1.98945,0.0,1.985812,0.0,1.981815,0.0,1.9876490000000002,10.0,8.927738,0.0,0.0,0.0,0.13810277199999998,0.0,0.137362442,0.0,0.47926411799999996,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,73.43813399999999,0.0,5.740776,0.0,0.860060762,71.78148399999999,0.0,244.13645499999998,0.0,0.0,87.518801,73.76609599999999,74.326914,98.797309,79.198326,0.008354405,0.0,68.631067,14.618828,33.437065000000004,74.802631,76.03161800000001,0.0,74.97425799999999,79.316019,0.0,73.976074,0.0,0.0,43.357896999999994,10.0,52.0,70.4,23.997953,68.515514,31.052982,0.0,12.620025,12.327552,5.229028,10.0,1.0,13.001275999999999,0.0,1030.823,10.0,0.0,0.0,73.622916,2.027564,2.5265,8.981494,8.24,1.0,90.226453,72.319639,37.623812,1782.271,10.0,0.0,12.244660000000001,12.317226,19.102319,10.0,0.0,49.942308000000004,18.179807,24.929942999999998,14.569108620590328,31.159087,0.0,0.053296195,0.0,0.044681372999999996,0.0,0.018236455,0.0,0.016239396,0.0,0.018365297,2.020963,2.013716,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011385187,5.583933,0.0,0.083113956,0.0,0.047719468,9.5,9.676932,0.0,0.016174975,9.5,9.660986999999999,0.0,0.043392948,0.376250607,72.425335,0.9318743290000001,72.065792,1.0936379999999999,71.955107,1.9024580000000002,71.77714399999999,0.031130307000000003,7.370595,1.0,1.0,72.473396,72.56118599999999,44.527644,72.136709,72.118039,45.295185,72.21611800000001,72.32697399999999,44.811244,72.570171,72.426413,44.608914
 10/20/2017,15:29:47.781,0.0,72.751839,0.0,4.929621,8.548717,0.0,0.0,74.01301099999999,0.0,72.261461,0.018385826,1.599546,0.0,0.0,0.0,59.728772,0.0,78.985249,31.332420000000003,71.553883,0.0,0.0,0.0,172.412437,1.0,0.010448,96.258659,24.684974,30.691411,22.448584,1.0,11119.169,1.0,0.00404,33.671136,42.439653,0.0,1.989064,0.0,1.988229,0.0,1.98175,0.0,1.988262,10.0,8.924584,0.0,0.0,0.0,0.137523383,0.0,0.137491195,0.0,0.48387197600000004,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,73.414261,0.0,5.240011,0.0,6.780453,71.765569,0.0,244.15325,0.0009042380259999999,0.0,87.526825,73.762773,74.32719499999999,98.810991,79.195375,0.0,0.0,68.67072399999999,14.618748000000002,33.418219,74.842471,76.035036,0.0,74.981515,79.322813,0.0,73.97340600000001,0.0,0.198420877,43.382897,10.0,52.0,70.4,23.997267,68.515514,31.047266999999998,0.0,12.662711,12.551965,5.854824,10.0,1.0,13.285538,0.0,1024.872,10.0,0.0,0.0,73.618282,2.031171,2.762059,10.92225,8.24,1.0,90.18321800000001,72.532383,37.897751,1752.4,10.0,0.0,12.402155,12.501966,4.785578,10.0,0.0,49.939931,18.263517999999998,24.926880999999998,15.268549654682737,31.159552,0.0,0.054263257,0.0,0.043811685999999996,0.0,0.017076872,0.0,0.014081285,0.0,0.019170563,2.020802,2.013587,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011391897,5.580967,0.0,0.082114658,0.0,0.040692147000000005,9.5,9.675192,0.0,0.01485434,9.5,9.661341,0.0,0.041299258,0.179320681,72.423165,0.8123097340000001,72.070132,0.186353899,71.95583,0.059756089000000005,71.931234,0.028552828,7.343208,1.0,1.0,72.474239,72.561561,44.521332,72.13614799999999,72.117805,45.289667,72.214527,72.324353,44.895449,72.571528,72.423278,44.593773
 10/20/2017,15:29:57.781,0.0,72.75506800000001,0.0,5.609959,16.308185,0.0,0.0,74.037634,0.0,72.258092,0.027807777000000002,3.067643,0.0,0.0,0.0,59.09654200000001,0.0,78.9897,31.322059999999997,71.56778,0.0,0.0,0.0,145.224119,1.0,0.010448,96.22933499999999,24.680798,30.710677,22.465725,1.0,11106.34,1.0,0.00404,33.924935999999995,42.462694,0.0,1.9898049999999998,0.0,1.986521,0.0,1.980493,0.0,1.987843,10.0,8.921975999999999,0.0,0.0,0.0,0.139004043,0.0,0.13633241699999998,0.0,0.46428052299999995,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,73.420048,0.0,7.314608,0.0,12.219512,71.804634,0.0,244.17979300000002,0.0,0.0,87.528889,73.76459799999999,74.324855,98.827822,79.185301,0.000488428105,0.0,68.638924,14.61827,33.404289,74.855579,76.034615,0.0,74.983903,79.331152,0.0,73.97523199999999,0.0,0.0,43.341358,10.0,52.0,70.4,23.994752,68.512147,31.047314,0.0,12.464916,12.428358,17.1673,10.0,1.0,13.068442999999998,0.0,1027.631,10.0,0.0,0.0,73.617533,1.922352,2.550414,6.431244,8.24,1.0,90.166647,72.29319699999999,36.995259000000004,1764.97,10.0,0.0,12.252475,12.450549,9.931909,10.0,0.0,49.934058,18.191603,24.925349,12.578173342726185,31.157646999999997,0.0,0.054907965999999996,0.0,0.045390006,0.0,0.013211598,0.0,0.017721085,0.0,0.023454575,2.021318,2.013909,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.0114028,5.542187,0.0,0.082598189,0.0,0.042787449000000005,9.5,9.674967,0.0,0.013759179,9.5,9.661824000000001,0.0,0.04194347,0.502848416,72.407973,0.8826418429999999,72.08821800000001,1.241336,71.865402,0.9951732259999999,71.74459,0.028875012999999998,7.337086,1.0,1.0,72.471805,72.562497,44.479909,72.137505,72.12108,45.212424,72.21434,72.324213,45.010555,72.569189,72.425758,44.503319
 10/20/2017,15:30:07.781,0.0,72.753103,0.0,4.535741000000001,23.394311,0.0,0.0,74.103537,0.0,72.25954300000001,0.008224898000000001,3.24668,0.0,0.0,0.0,58.706196,0.0,78.991105,31.317459999999997,71.54915799999999,0.0,0.0,0.0,77.253325,1.0,0.010448,96.212417,24.678431,30.789758000000003,22.461644,1.0,11115.427,1.0,0.00404,33.978047,42.467582,0.0,1.989966,0.0,1.986779,0.0,1.981428,0.0,1.988004,10.0,8.910485000000001,0.0,0.0,0.0,0.136042723,0.0,0.136364605,0.0,0.466117221,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,23.600815,73.42800600000001,0.0,5.776545,0.0,8.416984,71.738079,0.0,244.24562200000003,0.001027364,0.0,87.53461300000001,73.765206,74.328974,98.841785,79.17981999999999,0.0025860220000000003,0.0,68.610725,14.615478,33.399782,74.86030799999999,76.044448,0.0,74.986899,79.342725,0.0,73.97326600000001,0.0013380520000000002,9.512124,43.251742,10.0,52.0,70.4,24.027221,68.511259,31.047686,0.0,12.590567,12.428358,15.305957000000001,10.0,1.0,13.167995000000001,0.0,1023.862,10.0,0.0,0.0,73.61411700000001,1.945198,2.557589,16.231261,8.24,1.0,90.170496,72.10509300000001,37.930864,1745.105,10.0,0.0,12.323408,12.571318,14.324728,10.0,0.0,49.934897,18.107213,24.923493,12.762568735973023,31.158902,0.0,0.03785543,0.0,0.043715054,0.0,0.015885079,0.0,0.022617098999999998,0.0,0.024420893,2.020867,2.013651,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011416967,5.544412,0.0,0.083081721,0.0,0.046623463,9.5,9.676287,0.0,0.017205715,9.5,9.660729,0.0,0.043328527,0.0,72.349375,0.629446233,72.08098299999999,1.389033,71.971746,1.079572,71.80174,0.030485937,7.313888,1.0,1.0,72.46876400000001,72.56376,44.591947999999995,72.137037,72.122016,45.291244,72.212374,72.325289,44.983129999999996,72.566662,72.42510300000001,44.457509
 10/20/2017,15:30:17.781,0.0,72.753571,0.0,4.965428,0.0,0.0,0.0,73.976801,0.0,72.259169,0.021988336,3.461523,0.0,0.0,0.0,59.931549,0.0,78.99325999999999,31.309795,71.563896,0.0,0.0,0.0,156.739171,1.0,0.010448,96.20988,24.675786,30.777098,22.471111999999998,1.0,11114.785,1.0,0.00404,33.837362,42.459715,0.0,1.989322,0.0,1.9890349999999999,0.0,1.9816529999999999,0.0,1.9886810000000001,10.0,8.929831,0.0,0.0,0.0,0.136847429,0.0,0.135592087,0.0,0.449490265,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,13.000205000000001,73.38243,0.0,4.775015,0.0,9.524049,71.777867,0.0,244.316567,0.002504881,0.0,87.541605,73.764645,74.3308,98.854056,79.172933,0.009141003,0.0,68.586174,14.619546,33.3203,74.85675,76.047445,0.0,74.98615,79.357249,0.0,73.97490400000001,0.0,5.3762620000000005,43.256358,10.0,52.0,70.4,24.051001,68.508266,31.040159999999997,0.0,12.43185,12.440358999999999,0.0,10.0,1.0,13.001876,0.0,1029.187,10.0,0.0,0.0,73.615521,1.940388,2.6526490000000003,0.0,8.24,1.0,90.068021,72.30882199999999,37.594913,1768.899,10.0,0.0,12.294554,12.503161,0.0,10.0,0.0,49.930655,18.211567000000002,24.922936,10.801191523708138,31.155743,0.0,0.008005434,0.0,0.044391477,0.0,0.021908465,0.0,0.02632132,0.0,0.021489727,2.020899,2.013426,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011413868999999998,5.621519999999999,0.0,0.087723621,0.0,0.044850515,9.5,9.793119,0.0,0.023583417000000002,9.5,9.662500999999999,0.0,0.042748735,0.376250606,72.392057,0.01052362,72.083877,0.6435126489999999,71.879147,0.20042032,71.850933,0.045306442999999995,7.058064,1.0,1.0,72.470214,72.560344,44.615224,72.136756,72.119349,45.400803,72.214621,72.320797,45.049181,72.566896,72.423372,44.469156
 10/20/2017,15:30:27.781,0.0,72.756847,0.0,4.607355,22.737001,0.0,0.0,73.802267,0.0,72.260432,0.014136711000000001,3.3182940000000003,30.240015999999997,0.0,0.0,60.111876,0.0,78.99668,31.302919,71.551778,0.0,0.0,0.0,135.708208,1.0,0.010448,96.203019,24.67509,30.714714,22.487273000000002,1.0,11113.823,1.0,0.00404,33.547074,42.454688,0.0,1.98858,0.0,1.986618,0.0,1.9818790000000002,0.0,1.989164,10.0,8.942224000000001,0.0,0.0,0.0,0.135624275,0.0,0.139229361,0.0,0.464989424,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,8.79845,73.399069,0.0,5.848082,0.0,10.823647,71.806081,0.0,244.380322,0.0,0.0,87.546766,73.766423,74.327102,98.872957,79.167873,0.0,0.0,68.644442,14.616595000000002,33.345292,74.83886600000001,76.04782,0.0,74.988959,79.36067,0.0,73.976262,0.0,9.38388,43.269819,10.0,52.0,70.5,24.05786,68.504478,31.040253000000003,0.0,12.315217,12.482961,13.284151999999999,10.0,1.0,13.052850999999999,0.0,1021.054,10.0,0.0,0.0,73.610138,1.919345,2.6418880000000002,11.595901,8.24,1.0,89.934426,72.192835,37.208991,1777.733,10.0,0.0,12.289143,12.299888000000001,12.112286,10.0,0.0,49.929536999999996,18.121732,24.919548000000002,12.013360627746655,31.154442,0.0,0.0,0.0,0.044359265999999994,0.0,0.026031423999999997,0.0,0.023035837000000003,0.0,0.017624453,2.020673,2.013523,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011405381000000001,5.620101999999999,0.0,0.08420996,0.0,0.043109802999999995,9.5,9.791476,0.0,0.026804479,9.5,9.66002,0.0,0.041460311,0.151187835,72.386993,0.23558638899999998,72.10558,0.488781998,71.874083,1.705528,71.727227,0.031130307000000003,7.234627000000001,1.0,1.0,72.46965300000001,72.55996999999999,44.38799,72.13539899999999,72.11925600000001,45.253015999999995,72.215603,72.325289,45.099009,72.569563,72.423559,44.522341
 10/20/2017,15:30:37.781,0.0,72.752775,0.0,2.781185,5.983604,0.0,0.0,73.781989,0.0,72.2609,0.019771407,3.1392580000000003,0.0,0.0,0.0,59.689665000000005,0.0,79.002115,31.306216999999997,71.55655,0.0,0.0,0.0,147.783019,1.0,0.010448,96.11608199999999,24.67393,30.587376000000003,22.513229,1.0,11080.361,1.0,0.00404,32.955145,42.457946,0.0,1.988967,0.0,1.9861990000000003,0.0,1.982298,0.0,1.988487,10.0,8.949273,0.0,0.0,0.0,0.13739463,0.0,0.13864997199999998,0.0,0.46502164700000004,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,11.396482,73.415708,0.0,4.7034769999999995,0.0,8.721828,71.806081,0.0,244.403344,0.00151987,0.0,87.551364,73.77068299999999,74.327663,98.886074,79.160798,0.010714198000000001,0.0,68.663101,14.613644,33.423134999999995,74.838398,76.04927099999999,0.0,74.994624,79.37257,0.0,73.975279,0.0,13.519741,43.333281,10.0,52.0,70.5,24.037739000000002,68.501953,31.036257,0.0,12.539465,12.481161,16.445227,10.0,1.0,13.113420999999999,0.0,1029.989,10.0,0.0,0.0,73.613227,1.8790639999999998,2.735752,14.114072,8.24,1.0,89.85711500000001,72.337068,37.840555,1734.9070000000002,10.0,0.0,12.307777999999999,12.264614,16.200492999999998,10.0,0.0,49.926087,18.027812,24.916486,13.260968527465165,31.156067999999998,0.0,0.0,0.0,0.043908317999999995,0.0,0.024163208999999998,0.0,0.018558561,0.0,0.013888021,2.020867,2.013362,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011405605,5.620618,0.0,0.084500079,0.0,0.042174975999999996,9.5,9.793472999999999,0.0,0.02425984,9.5,9.660632000000001,0.0,0.045712112,0.270752432,72.39856800000001,0.46064914700000004,72.078813,0.5591141079999999,71.931234,1.030339,71.775697,0.028875012999999998,7.015211999999999,1.0,1.0,72.469606,72.559736,44.526461,72.134136,72.11761800000001,45.345234999999995,72.21850400000001,72.322903,44.955706,72.570125,72.423138,44.482743
 10/20/2017,15:30:47.781,0.0,72.755911,0.0,3.461523,9.045708,0.0,0.0,73.847892,0.0,72.258981,0.021526476,2.5663419999999997,13.359644,0.0,0.0,60.272649,0.0,79.004036,31.304777,71.554913,0.0,0.0,0.0,146.6635,1.0,0.010448,96.17003000000001,24.672631,30.236922999999997,22.519595000000002,1.0,11047.753,1.0,0.00404,32.085495,42.459343,0.0,1.9894830000000001,0.0,1.9886810000000001,0.0,1.98233,0.0,1.9883259999999998,10.0,8.934273,0.0,0.0,0.0,0.137169312,0.0,0.137748701,0.0,0.472819561,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,73.440304,0.0,5.132704,0.0,3.6999239999999998,71.745313,0.0,244.414541,0.00041173254,0.0,87.557182,73.76904499999999,74.328834,98.899661,79.154567,0.0075678080000000005,0.0,68.62447399999999,14.615159,33.365367,74.805112,76.052362,0.0,74.999539,79.377771,0.0,73.974389,0.0,7.396102000000001,43.280589,10.0,52.0,70.5,24.119369,68.499895,31.033702,0.0,12.405397,12.593967,7.74826,10.0,1.0,13.269945000000002,0.0,991.475225,10.0,0.0,0.0,73.611027,1.897702,2.6658020000000002,6.174615,8.24,1.0,89.752486,72.317236,37.46848,1699.906,10.0,0.0,12.334228,12.458322,5.362737,10.0,0.0,49.922871,18.059573,24.916068,13.7293112388535,31.15263,0.0,0.00887579,0.0,0.044616950999999995,0.0,0.019846986,0.0,0.016464871000000002,0.0,0.015144235,2.020738,2.013265,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011401138,5.622068,0.0,0.084081019,0.0,0.041336855,9.5,9.793569999999999,0.0,0.019138352,9.5,9.66031,0.0,0.043457369,0.319984914,72.396398,0.50988164,72.063621,1.339801,71.861785,1.051439,71.89868,0.031774677,6.887622,1.0,1.0,72.470401,72.562309,44.523699,72.13450999999999,72.117384,45.253803999999995,72.218177,72.324494,45.141110999999995,72.568955,72.424214,44.531659000000005
 10/20/2017,15:30:57.781,0.0,72.754554,0.0,5.5741510000000005,10.520648,0.0,0.0,73.823993,0.0,72.261368,0.021341732000000002,3.676367,22.328343,0.0,0.0,60.79987,0.0,79.007315,31.303337,71.551638,0.0,0.0,0.0,142.105459,1.0,0.010448,96.378635,24.668547,29.382258,22.563671,1.0,11101.636,1.0,0.00404,30.563914,42.457015000000006,0.0,1.9894180000000001,0.0,1.986618,0.0,1.98175,0.0,1.988906,10.0,8.930539,0.0,0.0,0.0,0.136976182,0.0,0.13591397,0.0,0.48148749,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,73.449709,0.0,4.345788,0.0,4.967433,71.79523,0.0,244.405516,0.0,0.0,87.56267199999999,73.768436,74.329723,98.91447099999999,79.147118,0.0,0.0,68.661137,14.618986999999999,33.341604,74.79420400000001,76.055406,0.0,74.99972700000001,79.375663,0.0,73.971487,0.0,0.0,43.37982,10.0,52.0,70.5,24.058089000000002,68.497978,31.084943,0.0,12.433052,12.350354,7.892674,10.0,1.0,13.004274,0.0,1023.717,10.0,0.0,0.0,73.609062,1.883273,2.81766,5.773633,8.24,1.0,89.567031,72.113507,37.788175,1709.879,10.0,0.0,12.385324,12.330977,10.637325,10.0,0.0,49.923477,18.290967000000002,24.915511,13.710810940438236,31.154117,0.0,0.053231724,0.0,0.043682843,0.0,0.01801098,0.0,0.014596655,0.0,0.01852635,2.020931,2.013523,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011383197,5.621714,0.0,0.080180533,0.0,0.043528863,9.5,9.793731,0.0,0.016561502,9.5,9.777335,0.0,0.045357795,0.312951701,72.423888,0.341084558,72.03179,1.044406,71.88131700000001,0.573180535,71.908084,0.030485937,6.931441,1.0,1.0,72.469559,72.56114000000001,44.5667,72.133668,72.11794499999999,45.243558,72.215884,72.324119,44.773776,72.566568,72.42229499999999,44.70325
 10/20/2017,15:31:07.781,0.0,72.756332,0.0,4.499934,2.504669,0.0,0.0,73.828338,0.0,72.26001099999999,0.025867962999999997,3.24668,28.334168,0.0,0.0,61.06275600000001,0.0,79.009517,31.308726,71.55781400000001,0.0,0.0,0.0,163.536251,1.0,0.010448,96.38690600000001,24.651703,28.698784000000003,22.572485999999998,1.0,11102.918,1.0,0.00404,30.11794,42.445797,0.0,1.989225,0.0,1.9869080000000001,0.0,1.9820080000000002,0.0,1.9890029999999999,10.0,8.924455,0.0,0.0,0.0,0.135334581,0.0,0.137909642,0.0,0.465859439,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,73.386771,0.0,4.560402,0.0,18.220126,71.782208,0.0,244.379888,0.0,0.0,87.57060200000001,73.76759399999999,74.330706,98.930927,79.14336899999999,0.0,0.0,68.652532,14.615797,33.368235,74.806938,76.05461,0.0,75.003753,79.370696,0.0,73.97162800000001,0.0,0.0,43.187127000000004,10.0,52.0,70.5,24.024019,68.493442,31.121596999999998,0.0,12.630847,12.595767,5.678317,10.0,1.0,13.288535999999999,0.0,1015.617,10.0,0.0,0.0,73.60910799999999,2.0353790000000003,2.4714959999999997,11.355312,8.24,1.0,89.560601,72.90979200000001,37.439581,1701.124,10.0,0.0,12.269907,12.391361,7.687403,10.0,0.0,49.918956,18.297092000000003,24.913191,12.277224100338355,31.155975,0.0,0.05535926099999999,0.0,0.045261164000000007,0.0,0.013662546999999999,0.0,0.016754766,0.0,0.023454575,2.020995,2.0135549999999998,2.01858,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011393745,5.62007,0.0,0.083661958,0.0,0.043980159000000005,9.5,9.792507,0.0,0.014306758999999999,9.5,9.779107000000002,0.0,0.043038630999999994,0.34811775899999997,72.394228,0.61537981,72.073026,1.283535,71.840805,1.452332,71.74676,0.029519383,6.881823,1.0,1.0,72.468623,72.560999,44.533955999999996,72.135914,72.118086,45.29952,72.215182,72.323604,44.874204999999996,72.568159,72.421687,44.58795
 10/20/2017,15:31:17.781,0.0,72.754413,0.0,5.216079,10.232073,0.0,0.0,73.804439,0.0,72.25926199999999,0.020510383,3.354101,26.396288000000002,0.0,0.0,60.29003,0.0,79.01275,31.309841,71.543309,0.0,0.0,0.0,114.597279,1.0,0.010448,96.267447,24.654301999999998,28.406312,22.498374,1.0,11131.463,1.0,0.00404,30.049828,42.450359000000006,0.0,1.9898369999999999,0.0,1.985844,0.0,1.9821689999999998,0.0,1.987972,10.0,8.916472,0.0,0.0,0.0,0.14000188,0.0,0.1372015,0.0,0.466375004,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,9.969168,73.48371,0.0,5.705007,0.0,9.074805,71.79523,0.0,244.385824,0.0006579852800000001,0.0,87.575106,73.768015,74.334591,98.94663,79.136482,0.00337262,0.0,68.614653,14.615557999999998,33.345701,74.81794000000001,76.060416,0.0,75.00258199999999,79.37481899999999,0.0,73.971674,0.0,9.335788,43.281743,10.0,52.0,70.5,23.99338,68.49231999999999,31.121178999999998,0.0,12.323033,12.548964999999999,12.385572999999999,10.0,1.0,12.912519,0.0,1028.626,10.0,0.0,0.0,73.604802,1.9794669999999999,2.533076,7.377563,8.24,1.0,89.618663,72.330457,37.339639,1716.421,10.0,0.0,12.043282000000001,12.466692,17.723551,10.0,0.0,49.918909,18.186839000000003,24.904931,11.045699164075392,31.154349,0.0,0.041917092,0.0,0.046163061,0.0,0.014628865,0.0,0.019170563,0.0,0.023808892,2.020738,2.01349,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011414752,5.620456,0.0,0.083597487,0.0,0.04433474900000001,9.5,9.793280000000001,0.0,0.015659605,9.5,9.779332,0.0,0.041395889,0.0,72.402909,0.573180541,72.047706,1.156937,71.959448,0.263719224,71.819103,0.028552828,6.8164169999999995,1.0,1.0,72.4675,72.562122,44.574196,72.135446,72.118179,45.278632,72.214621,72.322013,45.013259000000005,72.56727,72.423138,44.482743
 10/20/2017,15:31:27.781,0.0,72.755022,0.0,4.428319,0.0,0.0,0.0,73.768229,0.0,72.260666,0.020418011,3.031836,29.423223999999998,0.0,0.0,60.77235,0.0,79.016685,31.329259999999998,71.55753299999999,0.0,0.0,0.0,154.420168,1.0,0.010448,96.302222,24.643907000000002,28.200995000000002,22.508331,1.0,11121.093,1.0,0.00404,30.523776,42.453431,0.0,1.988935,0.0,1.985586,0.0,1.9813310000000002,0.0,1.988552,10.0,8.929089999999999,0.0,0.0,0.0,0.136139288,0.0,0.136074911,0.0,0.454355905,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.000334,0.0,14.411481,73.43524000000001,0.0,11.678414,0.0,6.331208999999999,71.759058,0.0,244.393015,0.0,0.0,87.57885999999999,73.76871700000001,74.332532,98.96191,79.128237,0.0,0.0,68.586267,14.614681,33.431329,74.809466,76.060463,0.0,75.00792,79.374398,0.0,73.972798,0.0,14.481570000000001,43.297896,10.0,53.0,70.5,24.024019,68.49157199999999,31.119181,0.0,12.526238000000001,12.365355000000001,0.0,10.0,1.0,13.13621,0.0,1022.466,10.0,0.0,0.0,73.605551,1.9578229999999999,2.714827,16.439772,8.24,1.0,89.586323,72.420602,37.558187,1687.0629999999999,10.0,0.0,12.316794999999999,12.372228999999999,0.0,10.0,0.0,49.912198,18.11175,24.899641,11.045699164075392,31.153048,0.0,0.035308832000000005,0.0,0.043779475,0.0,0.017398979,0.0,0.023680048999999998,0.0,0.022906994,2.020931,2.013587,2.018129,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011421258,5.620005,0.0,0.080889712,0.0,0.050523949000000005,9.5,9.792667999999999,0.0,0.019331616,9.5,9.778624,0.0,0.045776534,0.101955356,72.410143,0.411416669,72.099069,0.40438345200000003,71.95438399999999,1.142871,71.837188,0.023720053999999997,6.7658320000000005,1.0,1.0,72.46984,72.560016,44.509102,72.135961,72.117992,45.375186,72.214621,72.321733,44.982358000000005,72.566521,72.423559,44.424510999999995
 10/20/2017,15:31:37.781,0.0,72.75581700000001,0.0,4.571548,0.0,0.0,0.0,73.729846,0.0,72.258092,0.019956151000000002,3.389909,0.0,0.0,0.0,61.599392,0.0,79.01973000000001,31.347983000000003,71.540221,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,96.340616,24.668547,28.029438,22.466051,1.0,11110.081,1.0,0.00404,30.347819,42.451941999999995,0.0,1.988806,0.0,1.9881330000000002,0.0,1.9826849999999998,0.0,1.987972,10.0,8.941966,0.0,0.0,0.0,0.1372015,0.0,0.136750865,0.0,0.440693445,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,7.387174000000001,73.459837,0.0,5.91962,0.0,16.118307,71.795953,0.0,244.43447400000002,0.001109449,0.0,87.583881,73.770823,74.330519,98.977003,79.123926,0.0,0.0,68.567001,14.619147,33.43051,74.802584,76.067487,0.0,75.006702,79.377912,0.0,73.970598,0.0,9.928916000000001,43.321358000000004,10.0,53.0,70.5,24.041854999999998,68.48806400000001,31.11644,0.0,12.381349,12.446359,2.8542099999999997,10.0,1.0,13.071442,0.0,1031.0639999999999,10.0,0.0,0.0,73.603679,1.937382,2.6281369999999997,0.0,8.24,1.0,89.546613,72.606302,37.455837,1730.707,10.0,0.0,12.317396,12.432016,2.1563,10.0,0.0,49.912664,18.450673000000002,24.89152,11.535284660996453,31.151653999999997,0.0,0.0,0.0,0.04384389599999999,0.0,0.021972886,0.0,0.024614157,0.0,0.018977299,2.020867,2.013684,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011426461,5.621230000000001,0.0,0.08443560800000001,0.0,0.04285192,9.5,9.793376,0.0,0.024968473999999997,9.5,9.777625,0.0,0.045293374000000004,0.319984913,72.36456700000001,1.297601,72.101239,1.550797,71.842252,0.622413012,71.826337,0.027586272999999998,6.728135000000001,1.0,1.0,72.471805,72.56146700000001,44.573407,72.136756,72.116776,45.219912,72.214574,72.321312,44.958023,72.56951600000001,72.42524399999999,44.557669
 10/20/2017,15:31:47.781,0.0,72.758251,0.0,6.11126,13.246081,0.0,0.0,73.802267,0.0,72.260385,0.015060431,3.282487,0.0,0.0,0.0,61.57332099999999,0.0,79.022963,31.355788,71.55617600000001,0.0,0.0,0.0,154.02033899999998,1.0,0.010448,96.348276,24.68929,27.875128999999998,22.456583,1.0,11185.452,1.0,0.00404,29.961039000000003,42.453757,0.0,1.988838,0.0,1.9850700000000001,0.0,1.982298,0.0,1.9888099999999997,10.0,8.949819999999999,0.0,0.0,0.0,0.135753028,0.0,0.138424655,0.0,0.45925376799999995,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,5.2702599999999995,73.386771,0.0,4.417326,0.0,10.72738,71.774974,0.0,244.46985099999998,0.002217586,0.0,87.590684,73.771291,74.331315,98.991014,79.117367,0.005208014,0.0,68.54965200000001,14.615557999999998,33.397324,74.812415,76.076992,0.0,75.00923,79.378146,0.0,73.970504,0.0,10.826622,43.204819,10.0,53.0,70.5,24.114338,68.485866,31.113049,0.0,12.500988000000001,12.514163,5.485764,10.0,1.0,12.966493,0.0,1033.807,10.0,0.0,0.0,73.6041,1.9271610000000001,2.760863,6.527480000000001,8.24,1.0,89.548913,72.595485,37.84778,1693.5729999999999,10.0,0.0,12.113614,12.391361,12.192447,10.0,0.0,49.909727000000004,18.436382000000002,24.889478,12.02562855911162,31.151421999999997,0.0,0.006168015,0.0,0.043554000999999995,0.0,0.025548265,0.0,0.019814775,0.0,0.015627394,2.020738,2.0138130000000003,2.0185150000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011438361000000001,5.620618,0.0,0.08801374,0.0,0.041433561,9.5,9.793956,0.0,0.024936262999999997,9.5,9.778559,0.0,0.042716525,0.228553163,72.399292,0.28481887300000003,72.09545200000001,0.896708265,71.958001,1.888391,71.836465,0.030808122,6.679806,1.0,1.0,72.469512,72.559455,44.410871,72.136943,72.11846,45.447306,72.215089,72.321967,45.003215999999995,72.569937,72.42065799999999,44.522341
 10/20/2017,15:31:57.781,0.0,72.756238,0.0,3.3182940000000003,12.332259,0.0,0.0,73.79864599999999,0.0,72.26192900000001,0.01099606,4.67897,9.756149,0.0,0.0,60.951229000000005,0.0,79.02657099999999,31.360341,71.53956600000001,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,96.425724,24.704417000000003,27.577703999999997,22.460338,1.0,11158.938999999998,1.0,0.00404,29.421815999999996,42.448496999999996,0.0,1.9891599999999998,0.0,1.98636,0.0,1.982459,0.0,1.9881330000000002,10.0,8.935689,0.0,0.0,0.0,0.13671867599999998,0.0,0.137137124,0.0,0.47259400100000004,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,11.380445,73.409921,0.0,7.958448,0.0,12.861289,71.759782,0.0,244.49461000000002,0.001642996,0.0,87.595658,73.76815500000001,74.332157,99.00591800000001,79.112307,0.0,0.0,68.532723,14.612048999999999,33.309647,74.80853,76.081862,0.0,75.008809,79.376975,0.0,73.968117,0.0,15.010575,43.30982,10.0,53.0,70.5,24.11228,68.479928,31.109983000000003,0.0,12.262312,12.28195,18.547262,10.0,1.0,13.143407,0.0,1007.9010000000001,10.0,0.0,0.0,73.60288299999999,1.888684,2.548621,6.848266000000001,8.24,1.0,89.505261,72.704861,37.454633,1678.405,10.0,0.0,12.216407,12.336358,8.104241,10.0,0.0,49.906698,18.177992,24.908365,12.959374887577109,31.151235999999997,0.0,0.0,0.0,0.044166002999999995,0.0,0.022423835,0.0,0.018848456,0.0,0.015208656000000001,2.020738,2.013297,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011442801,5.620747,0.0,0.08556384800000001,0.0,0.043722276,9.5,9.792475,0.0,0.021264252999999997,9.5,9.779171,0.0,0.044359265999999994,0.277785643,72.43474,1.135837,72.148986,1.149904,71.85238000000001,1.874325,71.863955,0.025330979,6.631799000000001,1.0,1.0,72.468576,72.559268,44.570645,72.130813,72.11719699999999,45.296761,72.214433,72.321779,45.007851,72.566615,72.422061,44.466826
 10/20/2017,15:32:07.781,0.0,72.75595799999999,0.0,3.461523,20.364271,0.0,0.0,73.805888,0.0,72.25935600000001,0.017369733000000002,3.1392580000000003,0.0,0.0,0.0,61.114175,0.0,79.0291,31.369493,71.55028100000001,0.0,0.0,0.0,152.820855,1.0,0.010448,96.56055400000001,24.701539999999998,27.107988,22.509964,1.0,11054.168,1.0,0.00404,28.913001,42.443377000000005,0.0,1.9894180000000001,0.0,1.987359,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,8.933629,0.0,0.0,0.0,0.135109263,0.0,0.139551244,0.0,0.47040285200000004,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.395321,0.0,0.0,73.41064399999999,0.0,11.070343,0.0,1.341394,71.753271,0.0,244.54268100000002,0.001191533,0.0,87.602274,73.769559,74.334357,99.020399,79.105092,0.0,0.0,68.522014,14.615079999999999,33.528428999999996,74.788259,76.086545,0.0,75.011337,79.388172,0.0,73.970832,0.008161654,7.508315,43.202896,10.0,53.0,70.5,24.147722,68.479226,31.106963,0.0,12.425237,12.495562,9.33682,10.0,1.0,13.239360000000001,0.0,985.3155539999999,10.0,0.0,0.0,73.600637,1.9157380000000002,2.640692,8.115372,8.24,1.0,89.44015999999999,72.75354,37.77192,1681.74,10.0,0.0,12.252475,12.447560000000001,12.000061,10.0,0.0,49.902782,18.363787,24.930175,14.278636639436849,31.151515000000003,0.0,0.015129461,0.0,0.04455253,0.0,0.019782564,0.0,0.015595184,0.0,0.015885079,2.020673,2.013426,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011443614,5.620392,0.0,0.083049485,0.0,0.04369004,9.5,9.792797,0.0,0.019299405,9.5,9.779139,0.0,0.042362208,0.24261958600000003,72.39350400000001,1.149904,72.08749399999999,0.678678705,71.920383,0.8052765129999999,71.727951,0.035963081,6.761321000000001,1.0,1.0,72.46853,72.56245,44.649546,72.132451,72.117524,45.292426,72.214153,72.320376,45.130296,72.565258,72.422904,44.493613
 10/20/2017,15:32:17.781,0.0,72.75549000000001,0.0,3.6047519999999995,6.256147,0.0,0.0,73.93986600000001,0.0,72.258326,0.019679035,3.1392580000000003,26.508397,0.0,0.0,61.660949,0.0,79.032708,31.361456,71.538537,0.0,0.0,0.0,146.74346599999998,1.0,0.010448,96.620239,24.697178,26.741023,22.515841,1.0,11072.877,1.0,0.00404,28.869214000000003,42.434858,0.0,1.98945,0.0,1.988745,0.0,1.9823950000000001,0.0,1.987585,10.0,8.934208,0.0,0.0,0.0,0.138843102,0.0,0.137233689,0.0,0.471466204,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,0.0,73.396899,0.0,4.7034769999999995,0.0,0.0,71.764122,0.0,244.560105,0.001684038,0.0,87.607764,73.773117,74.332766,99.035256,79.10007900000001,0.003897018,0.0,68.551241,14.614760999999998,33.434607,74.83755500000001,76.092164,0.0,75.01508299999999,79.401666,0.0,73.96942800000001,0.024493554,15.972403,43.382897,10.0,53.0,70.5,24.114567,68.47637399999999,31.101435,0.0,12.56231,12.563965,10.107031,10.0,1.0,13.008472,0.0,1009.216,10.0,0.0,0.0,73.600215,1.8700459999999999,2.601233,11.980845,8.24,1.0,89.426783,72.679019,37.479317,1694.406,4.68,0.0,12.290346000000001,12.365055,11.422902,10.0,0.0,49.901244,18.162566,24.938992000000002,14.192163238016683,31.148124,0.0,0.012808511000000002,0.0,0.041492521,0.0,0.019879196000000002,0.0,0.015788448,0.0,0.015562973,2.020802,2.013458,2.0186439999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011452621000000001,5.613074,0.0,0.083597487,0.0,0.042465095,9.5,9.793280000000001,0.0,0.014403391000000001,9.5,9.7793,0.0,0.043682843,0.460649145,72.365291,1.107705,72.028897,1.389033,71.957277,0.193387107,71.784378,0.026619717999999997,6.826083000000001,1.0,1.0,72.46876400000001,72.559034,44.475175,72.133247,72.117899,45.214395,72.212281,72.318972,44.93871,72.568627,72.416914,44.464884999999995
 10/20/2017,15:32:27.781,0.0,72.757221,0.0,4.965428,24.548612,0.0,0.0,73.813854,0.0,72.257531,0.02882387,3.3182940000000003,22.504514,0.0,0.0,62.236692000000005,0.0,79.034254,31.365173,71.546725,0.0,0.0,0.0,136.907692,1.0,0.010448,96.612109,24.698895,25.597194000000002,22.46801,1.0,11158.938999999998,1.0,0.00404,27.860504,42.417821,0.0,1.9886130000000002,0.0,1.987424,0.0,1.9830720000000002,0.0,1.9887130000000002,10.0,8.936719,0.0,0.0,0.0,0.13678305300000002,0.0,0.13758776,0.0,0.46698723700000005,0.0,0.0,0.0,0.20524156300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,9.488052,73.440304,0.0,4.2742510000000005,0.0,12.765022,71.78148399999999,0.0,244.568648,0.000288606168,0.0,87.610814,73.770917,74.331923,99.052605,79.094879,0.0025860220000000003,0.0,68.54418000000001,14.613006,33.367416,74.858903,76.094131,0.0,75.013819,79.410849,0.0,73.968632,0.0,11.980816,43.300973,10.0,53.0,70.5,24.120969,68.477636,31.098601000000002,0.0,12.28636,12.455959,18.06588,10.0,1.0,13.030662,0.0,1032.46,10.0,0.0,0.0,73.59754699999999,1.868844,2.664009,12.895085,8.24,1.0,89.466961,65.687939,37.676192,1217.198,4.68,0.0,12.289745,12.516912,11.727514,10.0,0.0,49.897609,18.312291000000002,24.939085000000002,13.371830456382511,31.148124,0.0,0.0,0.0,0.043425158,0.0,0.023776681,0.0,0.018139823,0.0,0.013984653,2.02077,2.013684,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011470287,5.617007,0.0,0.07885888099999999,0.0,0.042368388,9.5,9.791830000000001,0.0,0.022971416,9.5,9.779525,0.0,0.040751677,0.566147319,72.39784499999999,0.650545862,72.094729,0.270752439,71.858891,1.796959,71.889275,0.030163752000000002,7.129269,1.0,1.0,72.465488,72.560484,44.3442,72.134744,72.116495,45.269174,72.21405899999999,72.319767,45.014031,72.570686,72.416774,44.494778000000004
 10/20/2017,15:32:37.781,0.0,72.75286899999999,0.0,5.645766,17.462486,0.0,0.0,73.748675,0.0,72.262163,0.021434104,3.282487,12.334651,0.0,0.0,61.488589000000005,0.0,79.038658,31.353651,71.539987,0.0,0.0,0.0,151.861267,1.0,0.010448,97.139247,24.684464000000002,22.798726000000002,22.516004000000002,1.0,11266.703000000001,1.0,0.00404,25.480629,42.394175,0.0,1.988838,0.0,1.987424,0.0,1.9821369999999998,0.0,1.988487,10.0,8.944541000000001,0.0,0.0,0.0,0.1372015,0.0,0.137909642,0.0,0.46363606700000004,0.0,0.0,0.0,0.204532661,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,14.154886,73.417878,0.0,5.418856,0.0,12.620623,71.76991,0.0,244.56990299999998,0.002669049,0.0,87.617195,73.77110400000001,74.33108100000001,99.065347,79.08593,0.0,0.0,68.538522,14.613006,33.462057,74.854034,76.09764200000001,0.0,75.01695500000001,79.416097,0.0,73.967743,0.0,9.816703,43.297512,10.0,53.0,70.5,24.104963,68.474082,31.097068,0.0,11.91061,12.450559,7.603845,10.0,1.0,13.244757,0.0,1029.829,10.0,0.0,0.0,73.59501999999999,2.038987,2.687923,10.104246,8.24,1.0,89.182295,58.866939,37.174673,864.9242230000001,4.68,0.0,12.147277,12.409895,10.66939,10.0,0.0,49.894952,18.036888,24.938528,13.556684121212426,31.146079999999998,0.0,0.0,0.0,0.043682843,0.0,0.023422363999999998,0.0,0.018429718,0.0,0.014661076,2.020867,2.013651,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011435296999999999,5.6097220000000005,0.0,0.08179230400000001,0.0,0.043174274000000006,9.5,9.795084,0.0,0.023551207,9.5,9.778527,0.0,0.042040102,0.18635389300000002,72.379036,0.8545089990000001,72.102686,0.467682365,71.929787,1.1921030000000001,71.87480699999999,0.031774677,7.444056,1.0,1.0,72.467173,72.562731,44.539479,72.134276,72.11794499999999,45.176561,72.212515,72.316164,44.905878,72.568627,72.418084,44.535928999999996
 10/20/2017,15:32:47.781,0.0,72.75637900000001,0.0,5.287693,13.791167999999999,0.0,0.0,73.843547,0.0,72.259917,0.021618848,3.3182940000000003,0.0,0.0,0.0,60.803491,0.0,79.041937,31.357414000000002,71.539847,0.0,0.0,0.0,152.660923,1.0,0.010448,97.546995,24.663535999999997,21.892694,22.45691,1.0,11207.476,1.0,0.00404,24.176766,42.387611,0.0,1.989579,0.0,1.983684,0.0,1.982492,0.0,1.987585,10.0,8.933950999999999,0.0,0.0,0.0,0.135398957,0.0,0.13832809,0.0,0.47536516100000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,73.467795,0.0,4.2742510000000005,0.0,0.0,71.798123,0.0,244.58486499999998,0.000370690434,0.0,87.62423299999999,73.773678,74.33201700000001,99.084154,79.080214,0.012549593000000001,0.0,68.532162,14.615079999999999,33.376428999999995,74.83713399999999,76.09572299999999,0.0,75.019437,79.43174599999999,0.0,73.968023,0.0,11.644176,43.261742,10.0,53.0,70.5,24.126457000000002,68.469546,31.091679,0.0,12.440267,12.454158999999999,9.096129,10.0,1.0,12.983884,0.0,1005.88,10.0,0.0,0.0,73.596377,1.999307,2.659824,20.401481,8.24,1.0,88.92251800000001,52.90653100000001,37.478715,602.839795,4.68,0.0,12.135255,12.395546000000001,11.935932000000001,10.0,0.0,49.891643,17.570923999999998,24.934352,14.210691295244596,31.143478,0.0,0.013034158999999998,0.0,0.044391477,0.0,0.019750353999999998,0.0,0.01488655,0.0,0.015885079,2.020577,2.013523,2.01858,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011403425,5.5819019999999995,0.0,0.083726429,0.0,0.043399922,9.5,9.793119,0.0,0.019009508999999997,9.5,9.779622,0.0,0.044133792000000005,0.474715569,72.418824,0.615379803,72.042642,0.284818857,71.88565799999999,1.044406,71.839359,0.01953165,7.838748,1.0,1.0,72.470261,72.559502,44.556443,72.130954,72.118413,45.248287,72.21153199999999,72.317428,45.014418,72.569797,72.41827099999999,44.508365999999995
