date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:32:57.781,0.0,72.754834,0.0,5.251886,7.843311,0.0,0.0,73.772574,0.0,72.257531,0.020418011,2.6021490000000003,34.996629999999996,0.0,0.0,61.379234,0.0,79.044795,31.363732000000002,71.539847,0.0,0.0,0.0,167.614499,1.0,0.010448,97.723123,24.655182999999997,20.105034,22.436504,1.0,11344.961000000001,1.0,0.00404,22.721679,42.405905,0.0,1.988484,0.0,1.987843,0.0,1.9820080000000002,0.0,1.987939,10.0,8.9335,0.0,0.0,0.0,0.136976182,0.0,0.137491195,0.0,0.47571961100000004,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,73.452603,0.0,5.204242,0.0,0.0,71.785102,0.0,244.590608,0.002504881,0.0,87.63047399999999,73.77204,74.330519,99.095908,79.078059,0.015958183,0.0,68.514298,14.619147,33.470661,74.855017,76.096987,0.0,75.02318199999999,79.439102,0.0,73.970832,0.0,8.806783,43.27905,10.0,53.0,70.5,24.083012,68.465665,31.087220000000002,0.0,12.427642,12.383356,5.983193,10.0,1.0,13.070841999999999,0.0,1020.9580000000001,10.0,0.0,0.0,73.59141600000001,1.9343759999999999,2.786571,8.227647,8.24,1.0,88.861036,48.265853,37.314954,375.452221,4.68,0.0,12.298160000000001,12.438592,8.328691000000001,10.0,0.0,49.889685,18.096323,24.923725,13.83416642996792,31.140922999999997,0.0,0.050943009000000004,0.0,0.043135263,0.0,0.017882138,0.0,0.014532233,0.0,0.019202773,2.020867,2.013362,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011402933,5.583321,0.0,0.079890414,0.0,0.043077567000000004,9.5,9.794085,0.0,0.01904172,9.5,9.779944,0.0,0.050543705,0.312951702,72.378312,0.868575423,72.131623,1.199136,71.938468,0.960007168,71.821996,0.030808122,8.673248,1.0,1.0,72.467968,72.559782,44.426257,72.131422,72.11523100000001,45.293608,72.210643,72.31579,44.852574,72.569797,72.418552,44.500989000000004
 10/20/2017,15:33:07.781,0.0,72.75446,0.0,5.753188,0.74115309,0.0,0.0,73.768229,0.0,72.260292,0.009518107,3.031836,8.651078,0.0,0.0,60.942539000000004,0.0,79.04610699999999,31.366148,71.534747,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.184881,24.664185999999997,17.108422,22.469479,1.0,11358.538,1.0,0.00404,20.305723999999998,42.428295,0.0,1.9897080000000003,0.0,1.988648,0.0,1.981234,0.0,1.9881330000000002,10.0,8.926097,0.0,0.0,0.0,0.137877454,0.0,0.137362442,0.0,0.46653611799999994,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,73.43813399999999,0.0,4.202713,0.0,12.5404,71.75471800000001,0.0,244.60750099999998,0.001889249,0.0,87.635307,73.774989,74.33211,99.11189399999999,79.071219,0.0028482209999999997,0.0,68.496949,14.616595000000002,33.323577,74.822293,76.096612,0.0,75.02557,79.443366,0.0,73.970036,0.0,0.0,43.339434999999995,10.0,53.0,70.5,24.109536,68.462438,31.086197,0.0,12.565917,12.390556,10.090985,10.0,1.0,12.961096000000001,0.0,1013.1139999999999,10.0,0.0,0.0,73.595394,1.9127319999999999,2.4152970000000002,10.408992,8.24,1.0,88.64149300000001,45.663059999999994,37.415498,279.571752,4.68,0.0,12.280728,12.597624,8.649335,10.0,0.0,49.887168,18.257165,24.907901000000003,12.166743064471211,31.139901000000002,0.0,0.054779024,0.0,0.04455253,0.0,0.013598125,0.0,0.015756237,0.0,0.02268152,2.020834,2.013072,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011376555,5.582547,0.0,0.08179230400000001,0.0,0.041530267,9.5,9.788674,0.0,0.013759179,9.5,9.750213,0.0,0.041717996,0.0,72.415207,0.706811555,72.028897,0.207453535,71.93774499999999,0.341084554,71.753271,0.027908457999999997,9.714934,1.0,1.0,72.470776,72.558753,44.408109,72.131328,72.117243,45.208483,72.209099,72.316445,44.931758,72.56975,72.42014300000001,44.510695
 10/20/2017,15:33:17.781,0.0,72.756753,0.0,4.750584,1.8473580000000003,0.0,0.0,73.801542,0.0,72.261836,0.021434104,3.175065,33.715387,0.0,0.0,61.009165,0.0,79.05041700000001,31.367681,71.540408,0.0,0.0,0.0,156.419309,1.0,0.010448,99.00074599999999,24.661123,16.346427,22.508657999999997,1.0,11387.083,1.0,0.00404,19.406482,42.425734999999996,0.0,1.9895150000000001,0.0,1.987359,0.0,1.9818470000000001,0.0,1.9881650000000002,10.0,8.920914,0.0,0.0,0.0,0.136750865,0.0,0.138263713,0.0,0.46614944399999997,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,73.427283,0.0,3.8092550000000003,0.0,17.899237,71.769186,0.0,244.631296,0.0,0.0,87.639013,73.774334,74.33365500000001,99.124495,79.067424,0.0,0.0,68.480115,14.615877,33.455092,74.842752,76.098907,0.0,75.025897,79.450113,0.0,73.971581,0.060289499,7.059462,43.264435,10.0,53.0,70.5,24.100848000000003,68.46108199999999,31.083038000000002,0.0,12.455297,12.486561,14.118548,10.0,1.0,13.041456,0.0,1031.513,10.0,0.0,0.0,73.59066700000001,1.910327,2.579112,12.173316,8.24,1.0,88.200367,45.558492,37.429947999999996,289.753037,4.68,0.0,12.260289,12.285539,10.172392,10.0,0.0,49.885956,18.471999,24.898573000000003,11.676180893518564,31.138647,0.0,0.052812662999999996,0.0,0.04551884900000001,0.0,0.013533703999999999,0.0,0.019428248000000002,0.0,0.023808892,2.02077,2.013458,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011313456999999999,5.582901000000001,0.0,0.081856775,0.0,0.042465095,9.5,9.752692999999999,0.0,0.014628865,9.5,9.744479,0.0,0.050640337,0.22151995100000002,72.426059,1.072539,72.09545200000001,0.439549518,71.87553,1.487498,71.837188,0.033707786,9.87636,1.0,1.0,72.470963,72.55865899999999,44.539874,72.130673,72.119536,45.297155,72.21480799999999,72.315228,44.892359,72.56713,72.420938,44.470709
 10/20/2017,15:33:27.781,0.0,72.758204,0.0,4.714777,3.626906,0.0,0.0,73.839201,0.0,72.25973,0.017554477,3.5331379999999997,0.0,0.0,0.0,61.339402,0.0,79.056227,31.366334000000002,71.527027,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,99.110672,24.640334,16.370463,22.428669,1.0,11290.865,1.0,0.00404,19.55122,42.410606,0.0,1.9904169999999999,0.0,1.9865529999999998,0.0,1.9812020000000001,0.0,1.9881970000000002,10.0,8.920528,0.0,0.0,0.0,0.136686488,0.0,0.13813496,0.0,0.46434496799999997,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,73.50469,0.0,4.846553,0.0,6.539786,71.811868,0.0,244.672804,0.000493816787,0.0,87.643377,73.777236,74.336698,99.142455,79.065925,0.0,0.0,68.468237,14.614282000000001,33.311696000000005,74.828005,76.102138,0.0,75.025991,79.453721,0.0,73.969943,0.0,3.5006980000000003,43.265972999999995,10.0,53.0,70.5,24.128743,68.460989,31.077603000000003,0.0,12.397582,12.379155,14.615976000000002,10.0,1.0,12.994079,0.0,1023.268,10.0,0.0,0.0,73.59179,1.8700459999999999,2.709446,13.857444000000001,8.24,1.0,88.12763100000001,45.896236,37.319168,291.228121,4.68,0.0,12.136457,12.478050999999999,13.154378,10.0,0.0,49.882134,17.891018,24.905534,11.535284660996453,31.137903,0.0,0.053038311,0.0,0.042909788,0.0,0.013630336000000002,0.0,0.01849414,0.0,0.022778152000000003,2.020802,2.013329,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011308789,5.583933,0.0,0.081244302,0.0,0.041272384,9.5,9.751469,0.0,0.015079813999999999,9.5,9.740260000000001,0.0,0.045679902,0.0,72.405079,0.636479437,71.997066,0.51691484,71.90085,0.945940745,71.746036,0.026619717999999997,9.873460000000001,1.0,1.0,72.473069,72.560016,44.539085,72.128099,72.114951,45.219124,72.211158,72.314526,44.958023,72.57040500000001,72.41775600000001,44.423734
 10/20/2017,15:33:37.781,0.0,72.75745500000001,0.0,3.89121,21.662860000000002,0.0,0.0,73.76678000000001,0.0,72.260947,0.017923965,3.855403,0.0,0.0,0.0,60.59564399999999,0.0,79.054728,31.363592999999998,71.54209300000001,0.0,0.0,0.0,141.145871,1.0,0.010448,98.84145600000001,24.629894,16.397068,22.473233999999998,1.0,11304.335,1.0,0.00404,19.312017,42.39883,0.0,1.9895470000000002,0.0,1.987681,0.0,1.981267,0.0,1.987972,10.0,8.924101,0.0,0.0,0.0,0.136847429,0.0,0.137137124,0.0,0.464441637,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,73.525669,0.0,4.560402,0.0,3.683879,71.787272,0.0,244.705769,0.002381754,0.0,87.647506,73.775036,74.338102,99.15590300000001,79.06288,0.0,0.0,68.48581999999999,14.616515,33.506715,74.840036,76.099796,0.0,75.026974,79.457188,0.0,73.967883,0.0,0.0,43.193281,10.0,53.0,70.5,24.030422,68.458791,31.077416999999997,0.0,12.445076,12.410957000000002,14.295055,10.0,1.0,13.201578,0.0,1017.3969999999999,10.0,0.0,0.0,73.588982,1.8820700000000001,2.500194,15.284942000000001,8.24,1.0,88.41341700000001,45.742989,37.205378,283.74046699999997,4.68,0.0,12.195969,12.440984,19.118351,10.0,0.0,49.88013,18.260794,24.898248000000002,14.451651562135513,31.136556,0.0,0.054231022000000004,0.0,0.043103052,0.0,0.015176446000000001,0.0,0.015498551999999999,0.0,0.021167621,2.020899,2.013748,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011362144,5.582386,0.0,0.082630425,0.0,0.042303917,9.5,9.754239,0.0,0.013276018999999998,9.5,9.7391,0.0,0.042845367,0.0,72.401462,0.9600071790000001,72.132347,1.494531,71.970299,0.40438345299999995,71.802464,0.029519383,9.658225999999999,1.0,1.0,72.472227,72.55982900000001,44.556443,72.130205,72.11729,45.096165,72.210128,72.31639799999999,44.867638,72.568393,72.418645,44.632595
 10/20/2017,15:33:47.781,0.0,72.756847,0.0,3.461523,0.949568544,0.0,0.0,73.797921,0.0,72.25715600000001,0.017092617,3.461523,19.525624,0.0,0.0,61.442964,0.0,79.060303,31.354208,71.526606,0.0,0.0,0.0,156.019481,1.0,0.010448,98.633089,24.629754000000002,16.333767,22.455604,1.0,11314.598999999998,1.0,0.00404,19.511488,42.385843,0.0,1.989612,0.0,1.987327,0.0,1.981557,0.0,1.9875200000000002,10.0,8.930024000000001,0.0,0.0,0.0,0.13224450699999998,0.0,0.137233689,0.0,0.47604183899999997,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258,0.0,0.0,73.506136,0.0,5.669238,0.0,1.068638,71.735185,0.0,244.728165,0.000904238021,0.0,87.657172,73.775504,74.33946,99.171183,79.06447299999999,0.016220383,0.0,68.561109,14.618348999999998,33.509993,74.835636,76.100031,0.0,75.025476,79.456391,0.0,73.969381,0.0,8.277778,43.368666,10.0,53.0,70.5,24.093531,68.454909,31.071842999999998,0.0,12.145679,12.28435,6.23993,10.0,1.0,12.937107000000001,0.0,1025.722,10.0,0.0,0.0,73.58725,1.9043150000000002,2.703468,4.2980160000000005,8.24,1.0,88.66387900000001,45.810297,37.512431,300.174826,4.68,0.0,12.237446,12.481638,3.8557120000000005,10.0,0.0,49.875702000000004,18.144871,24.881635,13.52586830585679,31.138321,0.0,0.051555482,0.0,0.044455898,0.0,0.018075402,0.0,0.014757708000000001,0.0,0.01955709,2.021028,2.0140700000000002,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011410687,5.5828370000000005,0.0,0.081276537,0.0,0.044979457,9.5,9.752564,0.0,0.018300876,9.5,9.740677999999999,0.0,0.044488109000000005,0.0,72.44559100000001,0.868575432,72.121495,0.256686012,71.90229699999999,0.158221052,71.821273,0.030163752000000002,9.869914999999999,1.0,1.0,72.470401,72.560438,44.503974,72.129222,72.118226,45.044539,72.209239,72.31345,44.836737,72.56783100000001,72.416212,44.462556
 10/20/2017,15:33:57.781,0.0,72.759467,0.0,4.356705000000001,16.388345,0.0,0.0,73.72115500000001,0.0,72.259964,0.022819685,2.816993,9.387792,0.0,0.0,60.739761,0.0,79.063348,31.348726,71.538443,0.0,0.0,0.0,163.776148,1.0,0.010448,98.7384,24.61936,16.363674,22.47454,1.0,11324.862,1.0,0.00404,19.358235999999998,42.377464,0.0,1.989966,0.0,1.988648,0.0,1.982427,0.0,1.9882939999999998,10.0,8.938039,0.0,0.0,0.0,0.136525547,0.0,0.137233689,0.0,0.475977394,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,73.50830699999999,0.0,4.4888639999999995,0.0,0.0,71.779314,0.0,244.751091,0.001232575,0.0,87.663976,73.778359,74.34175400000001,99.186934,79.062505,0.005470214,0.0,68.60249499999999,14.620263000000001,33.351847,74.837836,76.101997,0.0,75.02669300000001,79.458874,0.0,73.970972,0.0,9.624336999999999,43.25405,10.0,53.0,70.5,24.038653,68.452057,31.068915999999998,0.0,12.446278999999999,12.45956,13.605073999999998,10.0,1.0,13.206976000000001,0.0,1010.4839999999999,10.0,0.0,0.0,73.585987,1.877862,2.743525,7.810625,8.24,1.0,88.693022,45.882413,37.803227,282.826556,4.68,0.0,12.156895,12.392557,7.238502,10.0,0.0,49.874303999999995,18.002631,24.874628,14.241573763184604,31.137392,0.0,0.03243988,0.0,0.045261164000000007,0.0,0.018590771000000002,0.0,0.015240867,0.0,0.017012451,2.020899,2.013297,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011424081,5.583063,0.0,0.08269489599999999,0.0,0.043786747,9.5,9.754850999999999,0.0,0.018751825,9.5,9.734204,0.0,0.043715054,0.228553163,72.376142,0.770110463,72.100516,0.10898857099999999,71.939192,1.107705,71.767016,0.033063417000000005,9.871849000000001,1.0,1.0,72.470916,72.55776999999999,44.473203000000005,72.133247,72.11555899999999,45.133998999999996,72.208912,72.313637,44.982744,72.568721,72.418458,44.473814000000004
 10/20/2017,15:34:07.781,0.0,72.755209,0.0,5.896417,12.284163000000001,0.0,0.0,73.715362,0.0,72.257999,0.023281545,3.89121,18.164304,0.0,0.0,60.276993999999995,0.0,79.067846,31.346171000000002,71.52239499999999,0.0,0.0,0.0,162.896526,1.0,0.010448,99.01870600000001,24.606924,16.317804000000002,22.510127,1.0,11343.999,1.0,0.00404,19.334315,42.385703,0.0,1.989064,0.0,1.988358,0.0,1.981686,0.0,1.988262,10.0,8.934144,0.0,0.0,0.0,0.136139288,0.0,0.138199337,0.0,0.476686295,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,73.493115,0.0,4.31002,0.0,6.812541,71.77425,0.0,244.7592,0.0,0.0,87.665149,73.775176,74.34049,99.203156,79.063114,0.0,0.0,68.579861,14.620023999999999,33.322348,74.812462,76.101857,0.0,75.026412,79.46159200000001,0.0,73.970177,0.0,8.886935000000001,43.365204,10.0,53.0,70.5,24.109079,68.45060699999999,31.066128999999997,0.0,12.292973,12.27835,9.978663000000001,10.0,1.0,13.129613,0.0,1013.788,10.0,0.0,0.0,73.58434799999999,1.951811,2.583895,13.93764,8.24,1.0,88.59446899999999,45.624598,37.603944,282.84259,4.68,0.0,12.156895,12.314237,10.124295,10.0,0.0,49.868757,17.923459,24.873282999999997,13.778650587593193,31.132282,0.0,0.04946018,0.0,0.044745794000000005,0.0,0.018172033,0.0,0.014016863999999999,0.0,0.018558561,2.020867,2.013426,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011416818,5.584707,0.0,0.079084529,0.0,0.043335451,9.5,9.754850999999999,0.0,0.018784035,9.5,9.708048,0.0,0.041041573,0.29888527800000003,72.43908,0.32701814,72.037578,1.107705,71.927617,1.607063,71.671523,0.029197197999999997,9.868627,1.0,1.0,72.470401,72.559782,44.397852,72.130205,72.115512,45.23607,72.209333,72.316211,44.951071,72.56951600000001,72.413404,44.519236
 10/20/2017,15:34:17.781,0.0,72.758204,0.0,6.11126,2.889436,0.0,0.0,73.709568,0.0,72.260245,0.023004429,3.64056,12.751054,0.0,0.0,59.670111,0.0,79.069532,31.35091,71.533437,0.0,0.0,0.0,167.614499,1.0,0.010448,99.176261,24.602748000000002,16.32863,22.516493,1.0,11329.78,1.0,0.00404,19.797721,42.397852,0.0,1.9894180000000001,0.0,1.987327,0.0,1.981557,0.0,1.987939,10.0,8.927996,0.0,0.0,0.0,0.138521219,0.0,0.13887529,0.0,0.481648604,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,73.472135,0.0,4.810784,0.0,5.448766,71.782931,0.0,244.7759,0.001684038,0.0,87.669888,73.777189,74.34320500000001,99.217731,79.06124,0.0,0.0,68.543479,14.619147,33.433378000000005,74.817565,76.098626,0.0,75.02744200000001,79.460421,0.0,73.970177,0.063086057,2.009864,43.278665999999994,10.0,53.0,70.5,24.120282999999997,68.450888,31.064177,0.0,12.473934,12.293351,0.736129382,10.0,1.0,13.140407999999999,0.0,1015.569,10.0,0.0,0.0,73.58280400000001,1.992693,2.6131900000000003,9.719302,8.24,1.0,88.567625,45.771834999999996,37.552167,301.136837,4.68,0.0,12.137659,12.316628,3.278553,10.0,0.0,49.8668,18.308435,24.859639,15.218981592398825,31.138786,0.0,0.054295493,0.0,0.04403716,0.0,0.018172033,0.0,0.015498551999999999,0.0,0.017656663,2.020899,2.013523,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011420888,5.584191000000001,0.0,0.081921246,0.0,0.044205807,9.5,9.750664,0.0,0.017560032,9.5,9.699544,0.0,0.04216894400000001,0.0,72.353716,0.523948054,72.024556,0.341084557,71.846593,1.663328,71.780038,0.028230643,9.875071,1.0,1.0,72.469278,72.56179499999999,44.552103,72.13086,72.116214,45.218336,72.211813,72.313824,44.895063,72.569189,72.41663299999999,44.504872
 10/20/2017,15:34:27.781,0.0,72.75581700000001,0.0,5.430922,7.875375,0.0,0.0,73.884826,0.0,72.25954300000001,0.023373917,3.568945,7.610067999999999,0.0,0.0,59.84899,0.0,79.071641,31.336090000000002,71.519915,0.0,0.0,0.0,160.817419,1.0,0.010448,99.150307,24.600753,16.316703,22.512249,1.0,11343.464,1.0,0.00404,19.202145,42.405346,0.0,1.989579,0.0,1.9857470000000002,0.0,1.981557,0.0,1.988358,10.0,8.926772999999999,0.0,0.0,0.0,0.138295901,0.0,0.13810277199999998,0.0,0.479393009,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,73.516264,0.0,3.8092550000000003,0.0,8.721828,71.772803,0.0,244.78357400000002,0.0,0.0,87.676363,73.77784399999999,74.342128,99.232824,79.06124,0.0,0.0,68.504244,14.618828,33.326855,74.837228,76.099562,0.0,75.02552299999999,79.45615699999999,0.0,73.97116,0.0,0.0,43.271741999999996,10.0,53.0,70.5,24.074552,68.44607099999999,31.060693,0.0,12.217823,12.492561,14.311101,10.0,1.0,12.851949000000001,0.0,1023.701,10.0,0.0,0.0,73.580464,1.829164,2.564165,12.734691999999999,8.24,1.0,88.685936,45.786859,37.418509,282.217283,4.68,0.0,12.262694,12.405710000000001,16.296685999999998,10.0,0.0,49.862931,18.458160999999997,24.851379,15.082709386664343,31.134837,0.0,0.054682318,0.0,0.043972739000000004,0.0,0.035082608,0.0,0.014661076,0.0,0.022842572999999998,2.020995,2.013168,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011448458,5.5819339999999995,0.0,0.08472572699999999,0.0,0.043432157,9.5,9.747475,0.0,0.015691816,9.5,9.700865,0.0,0.043231895,0.137121412,72.382653,1.149904,72.034684,1.332767,71.930511,1.072539,71.866125,0.027264088,9.888603999999999,1.0,1.0,72.470355,72.558613,44.458606,72.13189,72.119022,45.150551,72.209567,72.313497,44.733605,72.569469,72.414293,44.599208000000004
 10/20/2017,15:34:37.781,0.0,72.759467,0.0,4.607355,15.618810999999999,0.0,0.0,73.76388399999999,0.0,72.260338,0.021895964,3.461523,0.0,0.0,0.0,59.247176,0.0,79.071875,31.335718,71.528805,0.0,0.0,0.0,140.186284,1.0,0.010448,99.09525,24.604789999999998,16.315419,22.517310000000002,1.0,11423.112,1.0,0.00404,19.494055,42.400552000000005,0.0,1.989032,0.0,1.986489,0.0,1.982072,0.0,1.988939,10.0,8.925871,0.0,0.0,0.0,0.13758776,0.0,0.137298065,0.0,0.47839410200000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,73.499626,0.0,5.454625,0.0,9.235249000000001,71.806804,0.0,244.769577,0.0,0.0,87.680868,73.777891,74.345639,99.245848,79.061099,0.0,0.0,68.527907,14.617951000000001,33.337917,74.844437,76.100312,0.0,75.024867,79.469651,0.0,73.969334,0.0,0.0,43.274435,10.0,51.0,70.5,24.0869,68.44326600000001,31.059903000000002,0.0,12.288765,12.397155999999999,6.721311999999999,10.0,1.0,13.203378,0.0,1032.427,10.0,0.0,0.0,73.578591,1.9253580000000001,2.5719369999999997,10.617503,8.24,1.0,88.844094,45.509813,37.558789000000004,299.341083,4.68,0.0,11.989181,12.403317999999999,12.448962,10.0,0.0,49.860414,18.238563,24.845672,13.40879215984887,31.133815000000002,0.0,0.053811961,0.0,0.044874635999999996,0.0,0.017656663,0.0,0.015498551999999999,0.0,0.018236455,2.020931,2.013523,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011482888,5.582934,0.0,0.082340306,0.0,0.043335451,9.5,9.744576,0.0,0.015112025,9.5,9.701155,0.0,0.04352179,0.045689662,72.381929,0.706811553,72.12728299999999,0.7841768809999999,71.959448,0.284818858,71.831401,0.031774677,9.838984,1.0,1.0,72.472227,72.562169,44.489377000000005,72.131281,72.112751,45.072914000000004,72.208584,72.30994,44.86223,72.569282,72.415791,44.573198
 10/20/2017,15:34:47.781,0.0,72.758578,0.0,3.855403,2.408477,0.0,0.0,73.792852,0.0,72.260385,0.02614508,3.6405589999999997,5.672189,0.0,0.0,58.66419200000001,0.0,79.077591,31.344452,71.52131899999999,0.0,0.0,0.0,171.772712,1.0,0.010448,99.14048100000001,24.599268,16.325143,22.476825,1.0,11398.416000000001,1.0,0.00404,19.474594,42.404462,0.0,1.9897080000000003,0.0,1.988777,0.0,1.9806860000000002,0.0,1.987681,10.0,8.926933,0.0,0.0,0.0,0.13726587699999998,0.0,0.13855340800000002,0.0,0.476460735,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,73.521328,0.0,4.095406,0.0,5.111833,71.76195200000001,0.0,244.78024399999998,0.00045277466200000004,0.0,87.683824,73.778734,74.346856,99.260847,79.061708,0.013336191,0.0,68.51196,14.616435000000001,33.435016999999995,74.830112,76.100593,0.0,75.023041,79.483941,0.0,73.970925,0.0,0.0,43.241358,10.0,51.0,70.5,24.060376,68.442143,31.057581,0.0,12.421028,12.241748,11.230255999999999,10.0,1.0,12.835757000000001,0.0,1030.198,10.0,0.0,0.0,73.577047,1.8363779999999998,2.664009,10.777896,8.24,1.0,88.868686,45.603564,37.511226,291.773261,4.68,0.0,12.299964,12.311845,3.454907,10.0,0.0,49.857617,18.19183,24.841820000000002,14.556742703024216,31.13428,0.0,0.053973139,0.0,0.045035689000000004,0.0,0.016593713,0.0,0.015756237,0.0,0.019299405,2.0212209999999997,2.013909,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011496128000000001,5.657947,0.0,0.08398431199999999,0.0,0.042561800999999996,9.5,9.741484,0.0,0.013018334,9.5,9.700897,0.0,0.044166002999999995,0.151187837,72.378312,1.044406,72.07230200000001,1.100671,71.846593,1.100671,71.888552,0.027586272999999998,9.881836999999999,1.0,1.0,72.470308,72.561888,44.381678,72.132638,72.11565300000001,45.305825,72.21106400000001,72.31345,44.9418,72.568065,72.41668,44.559998
 10/20/2017,15:34:57.781,0.0,72.759842,0.0,3.783789,23.987494,0.0,0.0,73.797921,0.0,72.260572,0.026422196000000002,2.6021490000000003,4.615163,0.0,0.0,60.058285,0.0,79.08110500000001,31.343011999999998,71.526512,0.0,0.0,0.0,157.698759,1.0,0.010448,99.272367,24.592447,16.353032000000002,22.455767,1.0,11361.639,1.0,0.00404,19.567032,42.412329,0.0,1.9894180000000001,0.0,1.9858759999999998,0.0,1.982105,0.0,1.9874560000000001,10.0,8.934111999999999,0.0,0.0,0.0,0.136268041,0.0,0.136750865,0.0,0.473754021,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,73.511924,0.0,4.667708999999999,0.0,3.2988129999999996,71.830678,0.0,244.79926099999997,0.00151987,0.0,87.694428,73.778359,74.350554,99.276034,79.061474,0.003634819,0.0,68.482827,14.61827,33.232213,74.87411800000001,76.100967,0.0,75.02468,79.501137,0.0,73.97242299999999,0.0,11.836542,43.29405,10.0,51.0,70.5,24.119826,68.437186,31.054282,0.0,12.316419999999999,12.235147,10.171216000000001,10.0,1.0,12.970691,0.0,1007.9010000000001,10.0,0.0,0.0,73.576953,1.845998,2.603026,15.477414000000001,8.24,1.0,88.623002,45.658252000000005,37.469082,283.051026,4.68,0.0,12.090771,12.324997999999999,7.767564,10.0,0.0,49.85538,18.425039,24.84776,13.969911459107609,31.133258,0.0,0.035502244,0.0,0.051638866,0.0,0.015015393,0.0,0.013469283,0.0,0.017366768,2.020995,2.013265,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011465528000000001,5.658431,0.0,0.080599593,0.0,0.041272384,9.5,9.737715,0.0,0.018880667,9.5,9.699544,0.0,0.042813157000000004,0.5380144720000001,72.382653,1.079572,72.1309,0.988140017,71.892892,0.657579069,71.764122,0.030163752000000002,9.882804,1.0,1.0,72.47143100000001,72.56202900000001,44.576563,72.132638,72.115185,45.190355,72.209614,72.30834899999999,45.013645000000004,72.568159,72.41555699999999,44.491284
 10/20/2017,15:35:07.781,0.0,72.757221,0.0,4.356705000000001,8.228078,0.0,0.0,73.676255,0.0,72.256876,0.012474013,2.8528,10.829191,0.0,0.0,60.72020799999999,0.0,79.083025,31.337947999999997,71.524454,0.0,0.0,0.0,157.298931,1.0,0.010448,99.370919,24.591333,16.34551,22.465725,1.0,11410.176000000001,1.0,0.00404,19.354587,42.422290000000004,0.0,1.988806,0.0,1.986392,0.0,1.981557,0.0,1.9887130000000002,10.0,8.94673,0.0,0.0,0.0,0.136042723,0.0,0.13671867599999998,0.0,0.464892756,0.0,0.0,0.0,0.205853796,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,14.860524,73.526392,0.0,4.524633000000001,0.0,9.475916,71.804634,0.0,244.82701400000002,0.0,0.0,87.698511,73.777189,74.349618,99.292491,79.061802,0.0,0.0,68.45028,14.612926000000002,33.267038,74.892236,76.102793,0.0,75.023088,79.51182,0.0,73.972751,0.0,12.317456,43.205203999999995,10.0,51.0,70.5,24.040025,68.435783,31.052238,0.0,12.450486999999999,12.340753,9.015899000000001,10.0,1.0,12.774586,0.0,1015.97,10.0,0.0,0.0,73.57559599999999,1.841789,2.448777,11.708176,8.24,1.0,88.552233,45.833735,37.676192,280.40549500000003,4.68,0.0,12.235042,12.248472,16.296687,10.0,0.0,49.852677,18.129445,24.840289000000002,12.83635629970737,31.136277000000003,0.0,0.0,0.0,0.042265576,0.0,0.02425984,0.0,0.019750353999999998,0.0,0.014596655,2.020834,2.013458,2.0186759999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011462551999999999,5.65914,0.0,0.082727131,0.0,0.048525353,9.5,9.722704,0.0,0.023454575,9.5,9.700092,0.0,0.041685785,0.270752432,72.450655,0.49581521799999995,72.129453,0.594280179,71.838635,1.1710040000000002,71.857444,0.030163752000000002,9.885381,1.0,1.0,72.471197,72.56015699999999,44.524094,72.12941,72.116354,45.155674,72.211111,72.310174,44.951071,72.568487,72.41551,44.604642999999996
 10/20/2017,15:35:17.781,0.0,72.757549,0.0,4.249283,0.0,0.0,0.0,73.724052,0.0,72.258841,0.024112894,3.8195959999999998,0.0,0.0,0.0,61.31260699999999,0.0,79.087195,31.334278,71.518979,0.0,0.0,0.0,138.906833,1.0,0.010448,99.254265,24.590405,16.371747,22.458216,1.0,11356.293,1.0,0.00404,19.587303,42.426945,0.0,1.988677,0.0,1.986811,0.0,1.982266,0.0,1.988777,10.0,8.946117999999998,0.0,0.0,0.0,0.135978346,0.0,0.137072747,0.0,0.46034934299999997,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,22.23765,73.512647,0.0,5.669238,0.0,8.096095,71.784378,0.0,244.839419,0.001971333,0.0,87.703672,73.781402,74.351537,99.306126,79.059787,0.012025195,0.0,68.428395,14.615877,33.403059999999996,74.869249,76.102793,0.0,75.027068,79.511351,0.0,73.97284499999999,0.0,14.016685999999998,43.270204,10.0,51.0,70.5,24.050086,68.43540899999999,31.052982,0.0,12.527441,12.240548,11.599314999999999,10.0,1.0,12.9527,0.0,1028.513,10.0,0.0,0.0,73.57470699999999,1.8423900000000002,2.6281369999999997,7.570035000000001,8.24,1.0,88.52130600000001,46.018232,37.697264000000004,290.314211,4.68,0.0,12.269306,12.209611,8.008047,10.0,0.0,49.850486,18.498086999999998,24.838154,12.443018125392982,31.138228,0.0,0.0,0.0,0.045905376,0.0,0.025032895,0.0,0.023937734,0.0,0.018139823,2.020738,2.013329,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011465821000000001,5.660784,0.0,0.08501584599999999,0.0,0.049782534,9.5,9.714394,0.0,0.02735206,9.5,9.699866,0.0,0.045196742000000005,0.21448673899999998,72.38916400000001,0.896708278,72.138134,0.30591849600000004,71.931234,0.875608629,71.66863000000001,0.027908457999999997,9.867982000000001,1.0,1.0,72.46998,72.561374,44.378127,72.129878,72.116167,45.048874,72.208584,72.306431,44.902402,72.565258,72.413825,44.457896999999996
 10/20/2017,15:35:27.781,0.0,72.75628499999999,0.0,5.3951150000000005,0.0,0.0,0.0,73.711016,0.0,72.260058,0.0270688,2.45892,32.434144,0.0,0.0,61.149661,0.0,79.089163,31.328564,71.525717,0.0,0.0,0.0,152.820855,1.0,0.010448,99.09021899999999,24.599221,16.357436,22.488089000000002,1.0,11279.746000000001,1.0,0.00404,19.469323000000003,42.440909999999995,0.0,1.988806,0.0,1.987972,0.0,1.981686,0.0,1.9892290000000001,10.0,8.936944,0.0,0.0,0.0,0.135270204,0.0,0.137877454,0.0,0.451359186,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,16.704805,73.567628,0.0,4.882322,0.0,14.385508999999999,71.767739,0.0,244.87252999999998,0.0,0.0,87.70874,73.78191600000001,74.355001,99.322959,79.060959,0.002323823,0.0,68.423017,14.616195999999999,33.253108000000005,74.854456,76.103636,0.0,75.027489,79.510695,0.0,73.971862,0.0,19.27468,43.282127,10.0,51.0,70.5,24.041169,68.43204200000001,31.050752000000003,0.0,12.471528999999999,12.183545,0.0,10.0,1.0,12.981486,0.0,1024.6,10.0,0.0,0.0,73.574332,1.843593,2.535468,17.947467,8.24,1.0,88.55800500000001,45.839745,37.585882,290.21801,4.68,0.0,12.151485000000001,12.400927000000001,0.0,10.0,0.0,49.846757000000004,18.069782,24.833282,11.070160528855597,31.136509999999998,0.0,0.034922007000000005,0.0,0.045164532,0.0,0.017849926999999998,0.0,0.024420893,0.0,0.022810362999999997,2.020899,2.014006,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011479979,5.65972,0.0,0.082791602,0.0,0.048783235999999994,9.5,9.713395,0.0,0.019267193999999998,9.5,9.701187,0.0,0.042394419,0.017556818000000002,72.424612,0.165254273,72.046982,1.0866049999999998,71.837188,1.7266270000000001,71.72361,0.026619717999999997,9.867338,1.0,1.0,72.471057,72.561374,44.595893,72.130112,72.118226,45.226612,72.207835,72.31111,44.866479,72.568533,72.414153,44.518071
 10/20/2017,15:35:37.781,0.0,72.75778299999999,0.0,4.571548,23.554631,0.0,0.0,73.789231,0.0,72.260058,0.020510383,3.855403,0.0,0.0,0.0,61.110554,0.0,79.09445699999999,31.322245000000002,71.517155,0.0,0.0,0.0,106.44078400000001,1.0,0.010448,99.007704,24.593282000000002,16.419819,22.500169,1.0,11309.038999999999,1.0,0.00404,19.725149,42.455712,0.0,1.989579,0.0,1.9875200000000002,0.0,1.981524,0.0,1.988262,10.0,8.913124,0.0,0.0,0.0,0.13761994800000002,0.0,0.138585596,0.0,0.46208937299999997,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,17.20196,73.59439499999999,0.0,3.9880989999999996,0.0,10.246048,71.81403900000001,0.0,244.899319,0.00037069041899999997,0.0,87.713713,73.777704,74.354252,99.335607,79.060209,0.006519011,0.0,68.410391,14.614601,33.413302,74.855767,76.103402,0.0,75.02650600000001,79.513038,0.0,73.969615,0.0,11.547993,43.361358,10.0,50.0,70.5,23.974401,68.428489,31.049544,0.0,12.366319,12.523763,16.236628,10.0,1.0,13.05465,0.0,1027.391,10.0,0.0,0.0,73.571477,1.9325720000000002,2.516336,16.038789,8.24,1.0,88.58236099999999,46.020635999999996,37.741215000000004,285.58432200000004,4.68,0.0,12.132249,12.418863,7.078180000000001,10.0,0.0,49.843540999999995,18.306166,24.833467000000002,12.228117123261423,31.138182,0.0,0.044979457,0.0,0.044262634,0.0,0.014918761000000001,0.0,0.017688874,0.0,0.024292051000000002,2.021092,2.013265,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011492251,5.659107,0.0,0.082888308,0.0,0.045140634000000006,9.5,9.714619,0.0,0.014822129,9.5,9.700382000000001,0.0,0.041299258,0.42548308700000004,72.429676,0.629446225,72.069409,1.072539,71.934851,0.960007168,71.766292,0.033707786,9.878936999999999,1.0,1.0,72.470682,72.559736,44.604966999999995,72.131469,72.11579300000001,45.271933000000004,72.207695,72.312421,44.979268,72.565398,72.411158,44.485073
 10/20/2017,15:35:47.781,0.0,72.757081,0.0,5.46673,9.093803999999999,0.0,0.0,73.791404,0.0,72.260572,0.022357825,3.4973300000000003,15.521741,0.0,0.0,61.28219,0.0,79.09576899999999,31.320945000000002,71.524454,0.0,0.0,0.0,171.132987,1.0,0.010448,99.01692,24.589477,16.402939,22.526451,1.0,11362.493999999999,1.0,0.00404,19.744204,42.458458,0.0,1.989064,0.0,1.985554,0.0,1.980912,0.0,1.988004,10.0,8.92336,0.0,0.0,0.0,0.134368933,0.0,0.13813496,0.0,0.47894189,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,73.48877399999999,0.0,4.775015,0.0,0.0,71.807528,0.0,244.91071000000002,0.002463839,0.0,87.7162,73.780138,74.35673299999999,99.350042,79.06288,0.005994612,0.0,68.416891,14.617951000000001,33.378887,74.853145,76.104854,0.0,75.02786400000001,79.509571,0.0,73.971487,0.038476345,0.0,43.255589,10.0,50.0,70.5,23.969142,68.427787,31.049404,0.0,12.295978999999999,12.464960000000001,10.427953,10.0,1.0,12.872938000000001,0.0,1031.5610000000001,10.0,0.0,0.0,73.572226,1.8964990000000002,2.62993,11.756294,8.24,1.0,88.522573,46.070516,37.815267999999996,292.590971,4.68,0.0,12.018035000000001,12.240102,8.825689,10.0,0.0,49.838508000000004,18.348815,24.838108,14.408389520764533,31.138693,0.0,0.054198786,0.0,0.04455253,0.0,0.018204243999999998,0.0,0.015885079,0.0,0.01849414,2.02106,2.013684,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011490928000000001,5.6608160000000005,0.0,0.083404075,0.0,0.043786747,9.5,9.71391,0.0,0.01536971,9.5,9.7008,0.0,0.040590624,0.277785643,72.406526,0.988140018,72.08749399999999,0.19338711100000003,71.939192,0.960007168,71.830678,0.029519383,9.884093,1.0,1.0,72.472367,72.561748,44.435725,72.12941,72.11555899999999,45.088677000000004,72.209567,72.311204,44.930212,72.567317,72.411018,44.495943
 10/20/2017,15:35:57.781,0.0,72.758953,0.0,4.177668,14.721020999999999,0.0,0.0,73.78054,0.0,72.25711,0.01542992,4.571548,0.0,0.0,0.0,62.139649,0.0,79.097127,31.315695,71.511306,0.0,0.0,0.0,151.061611,1.0,0.010448,99.083872,24.593003,16.413764999999998,22.528573,1.0,11353.621000000001,1.0,0.00404,19.461215,42.444075,0.0,1.989322,0.0,1.9881,0.0,1.982492,0.0,1.988648,10.0,8.933307000000001,0.0,0.0,0.0,0.136686488,0.0,0.139358114,0.0,0.46911394,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,14.636003,73.587884,0.0,5.025398,0.0,9.508004,71.81837900000001,0.0,244.90742799999998,0.002997386,0.0,87.725913,73.782759,74.35795,99.367675,79.060865,0.003634819,0.0,68.55835,14.613485,33.349389,74.864147,76.10644599999999,0.0,75.0288,79.513694,0.0,73.970411,0.020913959,15.555610999999999,43.211358000000004,10.0,50.0,70.5,23.998639,68.426244,31.048104,0.0,12.479345,12.314352,14.102502,10.0,1.0,13.03426,0.0,994.5550599999999,10.0,0.0,0.0,73.567545,1.85201,2.4511689999999997,12.381827000000001,8.24,1.0,88.457952,46.094555,37.553973,296.952089,4.68,0.0,12.049294,12.320215,6.677376,10.0,0.0,49.837389,18.494684,24.834906,13.655317265787788,31.137299,0.0,0.0,0.0,0.044262634,0.0,0.02213394,0.0,0.018236455,0.0,0.01485434,2.020802,2.013297,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011488625,5.6612029999999995,0.0,0.080793006,0.0,0.044366984000000005,9.5,9.714136,0.0,0.021038777999999998,9.5,9.7008,0.0,0.04278094599999999,0.39735024,72.412313,0.495815219,72.09834599999999,0.19338711100000003,71.968852,0.207453532,71.709142,0.024042239,9.87926,1.0,1.0,72.47466,72.56245,44.383256,72.131843,72.115091,44.927096999999996,72.208444,72.307975,44.93253,72.56581899999999,72.413591,44.5336
 10/20/2017,15:36:07.781,0.0,72.759935,0.0,2.8528,0.0,0.0,0.0,73.758814,0.0,72.257858,0.024205266,3.5331379999999997,0.0,0.0,0.0,61.602289,0.0,79.098674,31.330794,71.524547,0.0,0.0,0.0,142.505287,1.0,0.010448,99.048891,24.58892,16.37138,22.564487,1.0,11342.502,1.0,0.00404,19.567436999999998,42.442492,0.0,1.988645,0.0,1.986811,0.0,1.982234,0.0,1.988648,10.0,8.94908,0.0,0.0,0.0,0.136107099,0.0,0.13848903099999998,0.0,0.46138047200000004,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,12.871907,73.53218000000001,0.0,5.490393,0.0,14.128798000000002,71.809698,0.0,244.885949,0.000534858912,0.0,87.728588,73.78224399999999,74.357155,99.38215699999999,79.061099,0.007830007,0.0,68.544601,14.614681,33.409615,74.86784499999999,76.103543,0.0,75.025148,79.521846,0.0,73.973874,0.066218202,11.628146000000001,43.224435,10.0,50.0,70.5,24.053745000000003,68.424467,31.044945000000002,0.0,12.19137,12.325752,13.958086999999999,10.0,1.0,12.959296,0.0,1014.2689999999999,10.0,0.0,0.0,73.567686,1.8387830000000003,2.6586279999999998,14.226348000000002,8.24,1.0,88.429983,46.074121999999996,37.480521,298.44320600000003,4.68,0.0,12.148480000000001,12.332173,16.360815,10.0,0.0,49.833985999999996,18.190242,24.834535,12.565884058445292,31.136974,0.0,0.006296957,0.0,0.044133792000000005,0.0,0.025741529,0.0,0.020716672,0.0,0.01591729,2.020802,2.013394,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011492068999999999,5.661944,0.0,0.083081721,0.0,0.044914986,9.5,9.706888000000001,0.0,0.025580476,9.5,9.700897,0.0,0.042877578,0.0,72.403632,0.727911187,72.08315400000001,0.734944398,71.938468,1.4663979999999999,71.858168,0.026941903,9.870560000000001,1.0,1.0,72.473443,72.563994,44.444404,72.129222,72.11569899999999,45.247105,72.208444,72.308724,44.987379,72.567083,72.411298,44.424898999999996
 10/20/2017,15:36:17.781,0.0,72.761714,0.0,5.860608999999999,4.604855000000001,0.0,0.000670853812,73.817475,0.0,72.256033,0.022450197,3.389909,0.0,0.0,0.0,61.752199,0.0,79.105467,31.31904,71.50545799999999,0.0,0.0,0.0,144.904256,1.0,0.010448,98.995104,24.589013,16.395049,22.557141,1.0,11376.927,1.0,0.00404,19.665146,42.442865000000005,0.0,1.9887740000000003,0.0,1.98607,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,8.952331,0.0,0.0,0.0,0.13617147599999999,0.0,0.13726587699999998,0.0,0.464441637,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,3.538239,73.549542,0.0,4.131175,0.0,16.118307,71.838635,0.0,244.85578199999998,0.0,0.0,87.732529,73.781355,74.361742,99.397297,79.064426,0.006256811,0.0,68.52959,14.614521,33.400192,74.85866899999999,76.10719499999999,0.0,75.028285,79.53473100000001,0.0,73.974249,0.08724832,4.141916,43.352512,10.0,50.0,70.5,24.118682999999997,68.417733,31.041321000000003,0.0,12.43185,12.297551,9.545419,10.0,1.0,13.07504,0.0,1041.924,10.0,0.0,0.0,73.566141,1.861028,2.573731,1.362823,8.24,1.0,88.43003,46.057295,37.665957,290.58678,4.68,0.0,12.046889,12.446363999999999,10.925905,10.0,0.0,49.830025,17.844966,24.8324,12.713385975325265,31.136416999999998,0.0,0.0060068380000000005,0.0,0.043779475,0.0,0.025226158999999998,0.0,0.02062004,0.0,0.015208656000000001,2.0205450000000003,2.013458,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011499974,5.660429,0.0,0.08298501400000001,0.0,0.044431455,9.5,9.695775,0.0,0.025838161000000002,9.5,9.700092,0.0,0.045873165,0.453615935,72.38771700000001,1.1639700000000002,72.01442800000001,0.052722881,71.850933,1.7688270000000001,71.68092800000001,0.027908457999999997,9.865727,1.0,1.0,72.47199300000001,72.564322,44.382861,72.128287,72.114717,45.128875,72.206806,72.310455,45.001284999999996,72.568299,72.41064300000001,44.519236
 10/20/2017,15:36:27.781,0.0,72.758063,0.0,4.356705000000001,0.0,0.0,0.0,73.90220699999999,0.0,72.258045,0.022727313,3.175065,11.069423,0.0,0.0,61.022925,0.0,79.108137,31.318575,71.522769,0.0,0.0,0.0,138.42703899999998,1.0,0.010448,98.96585999999999,24.582563,16.411196,22.469316,1.0,11359.714,1.0,0.00404,19.394319,42.443144000000004,0.0,1.9888700000000001,0.0,1.9890349999999999,0.0,1.98262,0.0,1.988262,10.0,8.941097000000001,0.0,0.0,0.0,0.137684324,0.0,0.137330253,0.0,0.467502801,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,16.015204999999998,73.59005400000001,0.0,4.918091,0.0,5.015566000000001,71.858168,0.0,244.86224900000002,8.3395555e-05,0.0,87.739568,73.78280600000001,74.36263199999999,99.409193,79.066019,0.007305608000000001,0.0,68.632517,14.613086,33.439933,74.867705,76.108787,0.0,75.02725500000001,79.54696,0.0,73.972798,0.0,13.295314999999999,43.292896,10.0,50.0,70.5,24.174246,68.41838800000001,31.040903000000004,0.0,12.378945,12.257949,11.117934,10.0,1.0,12.99288,0.0,1021.584,10.0,0.0,0.0,73.563754,1.826759,2.551012,11.563823,8.24,1.0,88.435896,46.042271,37.670171,292.462703,4.68,0.0,12.182143,12.334564,10.733519,10.0,0.0,49.825829999999996,17.841564,24.828409,13.236338576510695,31.137067,0.0,0.0,0.0,0.043715054,0.0,0.02319689,0.0,0.017785506,0.0,0.014049073999999998,2.020673,2.013651,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011508823999999999,5.660332,0.0,0.081856775,0.0,0.043980159000000005,9.5,9.676964,0.0,0.023003626,9.5,9.7008,0.0,0.044455898,0.108988567,72.351545,0.573180546,72.12728299999999,0.56614732,71.866125,0.981106803,71.835741,0.024364424,9.860571,1.0,1.0,72.472554,72.56479,44.532773,72.12870799999999,72.109289,45.003946,72.20853699999999,72.310221,44.973859999999995,72.567551,72.409006,44.624054
 10/20/2017,15:36:37.781,0.0,72.759608,0.0,4.750584,23.554631,0.0,0.0,73.768229,0.0,72.25959,0.023281545,3.6047519999999995,12.767069000000001,0.0,0.0,61.150385,0.0,79.10860600000001,31.319876,71.508359,0.0,0.0,0.0,159.218106,1.0,0.010448,98.94601899999999,24.579825,16.460002,22.514045,1.0,11331.063,1.0,0.00404,19.443781,42.43537,0.0,1.9902240000000002,0.0,1.9892610000000002,0.0,1.9821369999999998,0.0,1.9881330000000002,10.0,8.937105,0.0,0.0,0.0,0.136622112,0.0,0.136525547,0.0,0.476686295,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,73.583543,0.0,4.345788,0.0,0.0,71.842252,0.0,244.899029,0.000411732539,0.0,87.74599599999999,73.78304,74.36230400000001,99.425556,79.0663,0.010451999,0.0,68.62293000000001,14.618348999999998,33.327674,74.86498900000001,76.111456,0.0,75.02969,79.56087600000001,0.0,73.978274,0.006148132,7.107553,43.217127000000005,10.0,49.0,70.5,24.061976,68.41474000000001,31.039509000000002,0.0,12.359706,12.358754,2.8542099999999997,10.0,1.0,12.963494,0.0,1005.607,10.0,0.0,0.0,73.564269,1.8087220000000002,2.603026,13.504579000000001,8.24,1.0,88.445563,45.645031,37.629231,300.351195,4.68,0.0,12.075142,12.38897,3.791583,10.0,0.0,49.822987,18.635789000000003,24.828084,14.14276112096249,31.135859000000004,0.0,0.038596845,0.0,0.045228952999999995,0.0,0.018461929,0.0,0.014016863999999999,0.0,0.017012451,2.020641,2.013362,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011518312,5.659527,0.0,0.081663362,0.0,0.042787449000000005,9.5,9.676287,0.0,0.018558561,9.5,9.698030000000001,0.0,0.042523261,0.1300882,72.41954799999999,0.087888945,72.086771,1.18507,71.832124,1.8110259999999998,71.68960899999999,0.030808122,9.880225999999999,1.0,1.0,72.47466,72.564836,44.578534999999995,72.128755,72.114436,45.272327000000004,72.210924,72.30820899999999,44.854119,72.569376,72.41097099999999,44.416358
 10/20/2017,15:36:47.781,0.0,72.76016899999999,0.0,6.147067,3.7711930000000002,0.0,0.000586346007,73.887723,0.0,72.256454,0.018016337,3.24668,0.0,0.0,0.0,61.432825,0.0,79.110105,31.317691999999997,71.514067,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.948276,24.572260999999997,16.428442999999998,22.512739,1.0,11350.52,1.0,0.00404,19.532976,42.435975,0.0,1.9896759999999998,0.0,1.9869720000000002,0.0,1.9810729999999999,0.0,1.988616,10.0,8.926097,0.0,0.0,0.0,0.137974019,0.0,0.138038395,0.0,0.47977968200000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,73.585714,0.0,5.383087000000001,0.0,11.497513,71.87046600000001,0.0,244.925045,0.001027364,0.0,87.750501,73.782899,74.364738,99.43815699999999,79.070001,0.00678121,0.0,68.557461,14.616116,33.328084000000004,74.887601,76.104104,0.0,75.030017,79.577838,0.0,73.977198,0.058275977,0.0,43.263666,10.0,49.0,70.5,24.088729,68.413852,31.035885999999998,0.0,12.507601,12.295751,13.70135,10.0,1.0,13.081037,0.0,1018.071,10.0,0.0,0.0,73.56043100000001,1.7720479999999998,2.454158,15.268903,8.24,1.0,88.441011,45.95453,37.419111,284.205439,4.68,0.0,12.123232000000002,12.345326,11.454967,10.0,0.0,49.822474,18.276221,24.821216,13.753979964199285,31.133722,0.0,0.054134315999999995,0.0,0.04384389599999999,0.0,0.018075402,0.0,0.015112025,0.0,0.01852635,2.021092,2.0138130000000003,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01152552,5.658721,0.0,0.088884096,0.0,0.04362557,9.5,9.677576,0.0,0.015434131,9.5,9.686949,0.0,0.04384389599999999,0.369217394,72.40869599999999,0.397350255,72.07519599999999,0.664612281,71.918936,0.16525426199999999,71.835741,0.029197197999999997,9.880871,1.0,1.0,72.47606400000001,72.563011,44.480304,72.12720999999999,72.115886,45.103259,72.20764799999999,72.309239,44.961113,72.565585,72.412702,44.465274
 10/20/2017,15:36:57.781,0.0,72.759421,0.0,6.147067,26.584671000000004,0.0,0.0,73.94203900000001,0.0,72.259028,0.020140895,2.637956,0.0,0.0,0.0,59.738186999999996,0.0,79.116149,31.312071000000003,71.50494300000001,0.0,0.0,0.0,151.141577,1.0,0.010448,98.955469,24.569663000000002,16.433213000000002,22.516657000000002,1.0,11392.428999999998,1.0,0.00404,19.340397,42.421638,0.0,1.9898049999999998,0.0,1.985522,0.0,1.980622,0.0,1.987972,10.0,8.925131,0.0,0.0,0.0,0.13646117,0.0,0.136589923,0.0,0.47452736799999995,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,73.632736,0.0,4.560402,0.0,17.626482,71.840805,0.0,244.94314599999998,0.0,0.0,87.757492,73.783976,74.366423,99.453298,79.07061,0.004683616,0.0,68.53291,14.614601,33.359631,74.895747,76.106212,0.0,75.030158,79.590488,0.0,73.982066,0.047537193,0.0,43.288281,10.0,49.0,70.5,24.114796,68.411046,31.031751,0.0,12.188364,12.392956,4.137894999999999,10.0,1.0,12.979087,0.0,1022.578,10.0,0.0,0.0,73.560337,1.813532,2.530685,11.371350999999999,8.24,1.0,88.408349,45.736979,37.676192,283.74046699999997,4.68,0.0,11.959726,12.304072999999999,5.09019,10.0,0.0,49.816275,18.537786999999998,24.820984,13.673814361293873,31.132979,0.0,0.053973139,0.0,0.04455253,0.0,0.015498551999999999,0.0,0.014661076,0.0,0.021328674,2.020738,2.01349,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011528146000000001,5.654788,0.0,0.084629021,0.0,0.043851217000000005,9.5,9.675965,0.0,0.01385581,9.5,9.681280000000001,0.0,0.044455898,0.601313379,72.425335,0.9951732409999999,72.125113,0.741977617,71.84442299999999,0.92484111,71.795953,0.033063417000000005,9.878615,1.0,1.0,72.47728000000001,72.56282399999999,44.472414,72.128801,72.11392099999999,45.183655,72.209801,72.310736,44.770686,72.56727,72.41186,44.530882
 10/20/2017,15:37:07.781,0.0,72.75914,0.0,5.788995,20.075696,0.0,0.0,73.847892,0.0,72.255144,0.024759497999999998,3.6405589999999997,9.964350999999999,0.0,0.0,61.022925,0.0,79.117367,31.310538,71.513271,0.0,0.0,0.0,147.543122,1.0,0.010448,98.959231,24.563723,16.473029,22.458869,1.0,11342.608999999999,1.0,0.00404,19.538652,42.400971000000006,0.0,1.990127,0.0,1.987424,0.0,1.981138,0.0,1.988939,10.0,8.923489,0.0,0.0,0.0,0.1366543,0.0,0.134755192,0.0,0.46160603200000005,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,0.0,73.60814,0.0,5.812314,0.0,4.036855999999999,71.810422,0.0,244.952896,0.0,0.0,87.763921,73.784865,74.367547,99.46909699999999,79.072906,0.009665401,0.0,68.566907,14.613006,33.403878999999996,74.832593,76.109115,0.0,75.029315,79.59728199999999,0.0,73.983189,0.0,1.7213150000000002,43.224819000000004,10.0,49.0,70.5,24.109079,68.408661,31.034353000000003,0.0,12.323634,12.375555,7.603845,10.0,1.0,13.047452999999999,0.0,1026.941,10.0,0.0,0.0,73.557857,1.942793,2.675966,19.455161999999998,8.24,1.0,88.398025,45.887221000000004,37.749643,281.15907000000004,4.68,0.0,12.197171,12.271789,11.358774,10.0,0.0,49.815016,18.38239,24.80943,11.749716495644497,31.136463,0.0,0.051426541,0.0,0.044745794000000005,0.0,0.014210127,0.0,0.01904172,0.0,0.021940676,2.020899,2.013619,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011534296000000001,5.646503,0.0,0.082920544,0.0,0.043528863,9.5,9.675417999999999,0.0,0.014242338,9.5,9.697257,0.0,0.041589153,0.0,72.415931,0.93890755,72.09545200000001,1.023306,71.90446700000001,1.881358,71.839359,0.025975348,9.880871,1.0,1.0,72.472273,72.56713,44.58248,72.128755,72.114576,45.205724,72.20685300000001,72.308911,45.018665999999996,72.564135,72.40989499999999,44.451685999999995
