date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:37:17.781,0.0,72.75965500000001,0.0,2.709571,0.0,0.0,0.0,73.75591700000001,0.0,72.25509699999999,0.025128987000000002,2.709571,25.291216,0.0,0.0,60.844046999999996,0.0,79.11896,31.311141999999997,71.50728199999999,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,98.932572,24.560243,16.462754,22.460828,1.0,11323.258,1.0,0.00404,19.522435,42.381188,0.0,1.989354,0.0,1.988906,0.0,1.981009,0.0,1.988391,10.0,8.933371000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.137652136,0.0,0.456160381,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,21.788608,73.57775600000001,0.0,4.238482,0.0,12.396,71.840082,0.0,244.969307,4.2353434e-05,0.0,87.766642,73.78280600000001,74.368904,99.482874,79.075014,0.000226228869,0.0,68.626017,14.610294,33.23713,74.871216,76.105603,0.0,75.02964300000001,79.612651,0.0,73.985998,0.0,13.968595,43.307127,10.0,49.0,70.5,24.120282999999997,68.40655699999999,31.029940000000003,0.0,12.328444000000001,12.194345,7.1545559999999995,10.0,1.0,12.924513000000001,0.0,1019.691,10.0,0.0,0.0,73.556546,1.861028,2.534272,14.386741,8.24,1.0,88.416655,46.238186999999996,37.937487,281.559909,4.68,0.0,12.074541,12.329781,0.0,10.0,0.0,49.816041999999996,17.822735,24.812492000000002,11.657799459661314,31.134697999999997,0.0,0.032987882,0.0,0.048772120999999995,0.0,0.018204243999999998,0.0,0.022906994,0.0,0.024066577000000002,2.020802,2.013329,2.0185470000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011545116999999999,5.642183999999999,0.0,0.079890414,0.0,0.043754510999999996,9.5,9.676803,0.0,0.016529292,9.5,9.698256,0.0,0.041814627,0.256686009,72.379036,0.974073595,72.151156,0.847475788,71.89361600000001,1.874325,71.755441,0.027908457999999997,9.873782,1.0,1.0,72.477,72.56596,44.619564000000004,72.129503,72.111535,45.160403,72.208023,72.311485,44.86223,72.567223,72.409848,44.412864
 10/20/2017,15:37:27.781,0.0,72.759748,0.0,4.428319,0.0,0.0,0.0,73.802267,0.0,72.251635,0.028546752999999998,3.5331379999999997,13.183473000000001,0.0,0.0,62.16789300000001,0.0,79.124723,31.301896999999997,71.508312,0.0,0.0,0.0,145.863844,1.0,0.010448,98.92961,24.554443,16.52055,22.463113,1.0,11381.417,1.0,0.00404,19.511893,42.366991,0.0,1.9887419999999998,0.0,1.986779,0.0,1.9818790000000002,0.0,1.9887130000000002,10.0,8.937459,0.0,0.0,0.0,0.1366543,0.0,0.136750865,0.0,0.448426913,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,5.783451,73.644311,0.0,4.417326,0.0,19.343235999999997,71.845869,0.0,245.00237099999998,0.0,0.0,87.771804,73.784491,74.368249,99.497168,79.07777800000001,0.007830007,0.0,68.591739,14.615239,33.367825,74.875148,76.104947,0.0,75.030439,79.624084,0.0,73.986138,0.037133997,8.341899,43.252896,10.0,49.0,70.5,24.110908,68.403471,31.024458000000003,0.0,12.097583,12.346753,0.0,10.0,1.0,12.983884,0.0,1036.614,10.0,0.0,0.0,73.556733,1.880868,2.726187,0.0,8.24,1.0,88.395256,46.151046,37.990469,294.755496,4.68,0.0,12.080552,12.199447,0.0,10.0,0.0,49.806346999999995,18.494003,24.808966,12.099246112054027,31.132236,0.0,0.0,0.0,0.049512965,0.0,0.02319689,0.0,0.025322791,0.0,0.020104671,2.0205450000000003,2.013651,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011549493000000001,5.623583,0.0,0.084532314,0.0,0.042787449000000005,9.5,9.675257,0.0,0.022069518,9.5,9.670392999999999,0.0,0.03984978,0.24965279699999998,72.41086700000001,0.615379804,72.057834,0.622413013,71.85165699999999,1.8954240000000002,71.80174,0.025008793999999997,9.876682,1.0,1.0,72.474707,72.566334,44.542635,72.128614,72.113126,45.15528,72.207882,72.310315,44.939097,72.565913,72.40858399999999,44.419464000000005
 10/20/2017,15:37:37.781,0.0,72.76279,0.0,4.356705000000001,7.682991,0.0,0.0,73.83558000000001,0.0,72.256408,0.026699312000000003,4.106054,31.345088,0.0,0.0,61.736267000000005,0.0,79.128564,31.291119000000002,71.50751600000001,0.0,0.0,0.0,163.616217,1.0,0.010448,98.95025,24.553097,16.482937,22.508004999999997,1.0,11328.176000000001,1.0,0.00404,19.391886,42.371365999999995,0.0,1.9882259999999998,0.0,1.9886810000000001,0.0,1.9826849999999998,0.0,1.988616,10.0,8.940389,0.0,0.0,0.0,0.13330672,0.0,0.13758776,0.0,0.44633243200000006,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,14.700152,73.604523,0.0,5.061167,0.0,9.588225999999999,71.82344300000001,0.0,245.029112,0.001150491,0.0,87.78071899999999,73.785989,74.369887,99.51465999999999,79.07984,0.009141003,0.0,68.539644,14.614123000000001,33.330542,74.869484,76.107851,0.0,75.029455,79.632049,0.0,73.9867,0.0,9.592276,43.202896,10.0,49.0,70.5,24.114567,68.400104,31.023436,0.0,12.169727,12.338953,6.962003,10.0,1.0,12.782982,0.0,1027.15,10.0,0.0,0.0,73.55528199999999,1.8105259999999999,2.4523639999999998,0.0,8.24,1.0,88.398916,46.183498,37.915813,279.988623,4.68,0.0,12.183345,12.194067,0.0,10.0,0.0,49.805788,18.439557999999998,24.805578,12.320199642916627,31.131771,0.0,0.0,0.0,0.044649162,0.0,0.019814775,0.0,0.024163208999999998,0.0,0.018655193,2.020834,2.01349,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011557873,5.622326,0.0,0.088110446,0.0,0.044205807,9.5,9.675482,0.0,0.025193947999999997,9.5,9.661341,0.0,0.042136734,0.26371922,72.362397,0.8404425729999999,72.09328199999999,1.0936379999999999,71.858891,0.305918495,71.824167,0.030163752000000002,9.879582000000001,1.0,1.0,72.476766,72.567785,44.55092,72.128287,72.111956,45.131634000000005,72.209614,72.313497,44.890041,72.564228,72.409193,44.431886999999996
 10/20/2017,15:37:47.781,0.0,72.758812,0.0,4.034439,8.276174000000001,0.0,0.0,73.805888,0.0,72.255565,0.023743406,1.993426,20.646712,0.0,0.0,61.39371800000001,0.0,79.12715899999999,31.302408000000003,71.500872,0.0,0.0,0.0,136.427898,1.0,0.010448,98.937791,24.553654,16.525137,22.470132,1.0,11326.893,1.0,0.00404,19.353371,42.377464,0.0,1.988387,0.0,1.9864560000000002,0.0,1.982427,0.0,1.9890349999999999,10.0,8.933886,0.0,0.0,0.0,0.13591397,0.0,0.13639679400000002,0.0,0.44108011799999997,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,5.2702599999999995,73.662397,0.0,4.31002,0.0,11.609824,71.82344300000001,0.0,245.029594,0.001560912,0.0,87.786772,73.787814,74.372322,99.528343,79.08274399999999,0.0101898,0.0,68.509061,14.614760999999998,33.389949,74.869624,76.10424499999999,0.0,75.031141,79.64015500000001,0.0,73.986513,0.0,3.9174900000000004,43.257127000000004,10.0,49.0,70.5,24.033166,68.400571,31.021392,0.0,12.138465,12.272949,0.0,10.0,1.0,12.88973,0.0,1018.1510000000001,10.0,0.0,0.0,73.555891,1.8453959999999998,2.633518,0.0,8.24,1.0,88.43331500000001,46.380015,38.180721000000005,291.773261,4.68,0.0,12.134053,12.190479,0.0,10.0,0.0,49.804762,18.424585,24.801819000000002,12.056300463514162,31.130377000000003,0.0,0.0013971729999999998,0.0,0.044327056,0.0,0.023615628,0.0,0.02525837,0.0,0.020877725,2.020963,2.013523,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011571258999999999,5.620811,0.0,0.079116764,0.0,0.041433561,9.5,9.675224,0.0,0.021876255,9.5,9.661728,0.0,0.044649162,0.0,72.383376,1.030339,72.122219,1.0866049999999998,71.863232,0.362184185,71.740249,0.015665431,9.867982000000001,1.0,1.0,72.474613,72.566802,44.406137,72.12824,72.112471,45.082766,72.20938000000001,72.308864,44.907037,72.566755,72.40938,44.432275
 10/20/2017,15:37:57.781,0.0,72.76016899999999,0.0,4.106054,0.0,0.0,0.0,73.784886,0.0,72.251541,0.019217174,3.210872,13.263551000000001,0.0,0.0,61.057687,0.0,79.133531,31.301896999999997,71.508125,0.0,0.0,0.0,143.224978,1.0,0.010448,98.929422,24.544466,16.519816,22.467031,1.0,11359.821000000002,1.0,0.00404,19.509460999999998,42.391242,0.0,1.9888700000000001,0.0,1.987939,0.0,1.9813630000000002,0.0,1.989487,10.0,8.933822,0.0,0.0,0.0,0.13739463,0.0,0.135109263,0.0,0.45061806200000004,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,9.953130999999999,73.619715,0.0,4.63194,0.0,12.765022,71.811145,0.0,245.035869,0.000452774664,0.0,87.787758,73.786597,74.375552,99.544095,79.08429,0.0,0.0,68.504198,14.609735999999998,33.390769,74.849915,76.10466600000001,0.0,75.031094,79.639686,0.0,73.98496800000001,0.0,5.29611,43.245973,10.0,49.0,70.5,24.012815,68.40043100000001,31.076628000000003,0.0,12.55209,12.470360000000001,0.0,10.0,1.0,12.805171000000001,0.0,1020.5089999999999,10.0,0.0,0.0,73.550742,1.781668,2.544436,3.175265,8.24,1.0,88.459266,46.514031,38.480548,285.60035600000003,4.68,0.0,12.189957000000001,12.470877,0.0,10.0,0.0,49.798657,18.032123000000002,24.7969,11.572033551727012,31.131214,0.0,0.035985776000000004,0.0,0.050447072999999995,0.0,0.017431189,0.0,0.02319689,0.0,0.023776681,2.021092,2.013233,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011583383999999999,5.623196,0.0,0.083081721,0.0,0.043561099000000006,9.5,9.675869,0.0,0.018977299,9.5,9.778205,0.0,0.044359265999999994,0.523948051,72.35660899999999,0.327018132,72.138858,0.446582727,71.992002,1.522664,71.72361,0.032096862000000004,9.867982000000001,1.0,1.0,72.47596999999999,72.56844,44.548947,72.12870799999999,72.114202,45.113506,72.207789,72.30909799999999,44.853733,72.56787800000001,72.411673,44.573586
 10/20/2017,15:38:07.781,0.0,72.75759599999999,0.0,3.6405589999999997,0.0,0.0,0.0,73.80733599999999,0.0,72.253179,0.020418011,3.7121739999999996,3.6382160000000003,0.0,0.0,61.571148,0.0,79.131469,31.301571999999997,71.497457,0.0,0.0,0.0,137.307521,1.0,0.010448,98.93149100000001,24.544234,16.512660999999998,22.447768,1.0,11341.219,1.0,0.00404,19.616494,42.401855,0.0,1.98974,0.0,1.986618,0.0,1.981557,0.0,1.9888099999999997,10.0,8.930539,0.0,0.0,0.0,0.135817405,0.0,0.135978346,0.0,0.45686928200000004,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,10.177653,73.628396,0.0,5.418856,0.0,8.978538,71.81403900000001,0.0,245.041179,0.0,0.0,87.792966,73.785895,74.377611,99.557261,79.087242,0.009141003,0.0,68.505039,14.609337,33.278919,74.853707,76.104292,0.0,75.029877,79.64559,0.0,73.986513,0.0,8.181595,43.015972999999995,10.0,49.0,70.5,23.978745999999997,68.39482,31.096975,0.0,12.133655000000001,12.136742,5.389488,10.0,1.0,13.023465,0.0,1018.1669999999999,10.0,0.0,0.0,73.550602,1.7918880000000001,2.430243,16.648283,8.24,1.0,88.468746,46.743,38.366758000000004,301.95454700000005,4.68,0.0,12.242857,12.342934,11.214483999999999,10.0,0.0,49.794415,18.262383,24.791703,11.320997334736454,31.132421,0.0,0.036146952999999996,0.0,0.043554000999999995,0.0,0.016658133999999998,0.0,0.024034366,0.0,0.023937734,2.020995,2.013362,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011592917,5.6207139999999995,0.0,0.08401654800000001,0.0,0.042948626,9.5,9.676674,0.0,0.018365297,9.5,9.777561,0.0,0.045196742000000005,0.516914839,72.392781,0.432516315,72.067238,1.079572,71.918212,1.818059,71.7974,0.030808122,9.871527,1.0,1.0,72.477936,72.569563,44.584058,72.12852099999999,72.113219,45.014587,72.207227,72.309894,44.955706,72.56876700000001,72.40989499999999,44.457121
 10/20/2017,15:38:17.781,0.0,72.75914,0.0,5.3951150000000005,3.514682,0.0,0.0,73.74433,0.0,72.251822,0.025406103,3.067643,27.261127000000002,0.0,0.0,61.828965000000004,0.0,79.13845,31.299295,71.505271,0.0,0.0,0.0,91.08738100000001,1.0,0.010448,98.962663,24.548318,16.479817999999998,22.416915,1.0,11343.892,1.0,0.00404,19.520001999999998,42.393615999999994,0.0,1.9894830000000001,0.0,1.98636,0.0,1.979977,0.0,1.987875,10.0,8.914058,0.0,0.0,0.0,0.135463334,0.0,0.1366543,0.0,0.462701606,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,24.755496,73.578479,0.0,4.023868,0.0,9.572182000000002,71.775697,0.0,245.056963,0.00016547980599999998,0.0,87.798128,73.784491,74.376769,99.572449,79.08963100000001,0.012811791999999999,0.0,68.470528,14.610215,33.416990000000006,74.84710600000001,76.107289,0.0,75.031375,79.644981,0.0,73.98571700000001,0.0,14.609813,43.074434000000004,10.0,49.0,70.5,23.971429,68.395661,31.095163,0.0,12.327843,12.269949,13.765535,10.0,1.0,12.914918,0.0,1032.315,10.0,0.0,0.0,73.55121,1.768441,2.738742,12.301631,8.24,1.0,88.450772,46.820525,38.625645,281.062869,4.68,0.0,12.145474,12.301084,13.378829000000001,10.0,0.0,49.792085,18.484249,24.790497,12.019494534115129,31.131166999999998,0.0,0.037178486000000004,0.0,0.04551884900000001,0.0,0.014950971,0.0,0.021779622999999998,0.0,0.025451632999999998,2.020706,2.013587,2.018322,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01159802,5.621843,0.0,0.082823837,0.0,0.043432157,9.5,9.791798,0.0,0.016851398,9.5,9.779107000000002,0.0,0.037208509,0.453615934,72.36963100000001,0.341084558,72.13524100000001,0.474715571,71.963065,0.28481886,71.813315,0.029841567000000003,9.930489999999999,1.0,1.0,72.47466,72.56801899999999,44.433752,72.128755,72.115465,45.033898,72.206338,72.31059599999999,44.875363,72.56844,72.41195400000001,44.355796999999995
 10/20/2017,15:38:27.781,0.0,72.761527,0.0,5.788995,25.398305999999998,0.0,0.0,73.78560999999999,0.0,72.24952900000001,0.022357825,3.7121739999999996,30.736497999999997,0.0,0.0,61.66529499999999,0.0,79.14093299999999,31.322989,71.491936,0.0,0.0,0.0,93.406385,1.0,0.010448,98.984243,24.54739,16.511927,22.419037,1.0,11366.877,1.0,0.00404,19.349316,42.390172,0.0,1.9896759999999998,0.0,1.984909,0.0,1.982072,0.0,1.987939,10.0,8.915474,0.0,0.0,0.0,0.136074911,0.0,0.136815241,0.0,0.46289494299999995,0.0,0.0,0.0,0.209591638,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,11.749300999999999,73.58209599999999,0.0,4.4888639999999995,0.0,4.839078,71.764122,0.0,245.07134700000003,0.0,0.0,87.80633900000001,73.787627,74.379671,99.58787199999999,79.09277,0.00048842807,0.0,68.438168,14.609497,33.371103000000005,74.83329499999999,76.104807,0.0,75.033248,79.64291899999999,0.0,73.984406,0.0,10.313647,43.252896,10.0,49.0,70.5,24.067693,68.39154599999999,31.091493,0.0,12.312211,12.378555,12.449757,10.0,1.0,13.010272,0.0,1024.84,10.0,0.0,0.0,73.54854300000001,1.801508,2.544436,10.505228,8.24,1.0,88.438618,46.907064,38.9044,288.245886,4.68,0.0,12.418386,12.250266,19.743606,10.0,0.0,49.788216,18.521453,24.784325,11.363843336298753,31.128426,0.0,0.035050949,0.0,0.046195272,0.0,0.020362355,0.0,0.022649309,0.0,0.024807421,2.020899,2.013426,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01160401,5.621551999999999,0.0,0.082146894,0.0,0.043561099000000006,9.5,9.793248,0.0,0.01694803,9.5,9.777689,0.0,0.040655045,0.277785644,72.392781,0.14415464,72.126559,1.065505,71.96668199999999,1.156937,71.808975,0.030808122,9.877004,1.0,1.0,72.47653199999999,72.565164,44.393513,72.128427,72.112471,45.018528,72.207695,72.310408,45.007079,72.564836,72.411345,44.458674
 10/20/2017,15:38:37.781,0.0,72.759467,0.0,4.499934,0.0,0.0,0.0,73.729122,0.0,72.251213,0.021895964,2.996029,28.686509,0.0,0.0,61.726128,0.0,79.143088,31.338738,71.507657,0.0,0.0,0.0,129.230991,1.0,0.010448,98.96971500000001,24.571565,16.473395999999997,22.402876000000003,1.0,11330.313999999998,1.0,0.00404,19.577168,42.396735,0.0,1.98974,0.0,1.987681,0.0,1.981524,0.0,1.988487,10.0,8.923747,0.0,0.0,0.0,0.13810277199999998,0.0,0.138521219,0.0,0.454001455,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,13.288875,73.647205,0.0,4.63194,0.0,6.427475,71.787272,0.0,245.0852,0.000616943156,0.0,87.810562,73.79184000000001,74.380841,99.601226,79.09605,0.004945815,0.0,68.438963,14.609178,33.275642,74.831422,76.109536,0.0,75.032873,79.635938,0.0,73.983283,0.0,15.555610999999999,43.165973,10.0,49.0,70.5,24.075238,68.391687,31.089031,0.0,12.149888,12.193145,4.699508,10.0,1.0,12.880135000000001,0.0,1016.8839999999999,10.0,0.0,0.0,73.549385,1.745595,2.690913,15.140588000000001,8.24,1.0,88.449787,47.405266999999995,39.032038,295.605273,4.68,0.0,12.126839,12.017697,8.633302,10.0,0.0,49.785140000000006,18.257846,24.786042000000002,11.872314332738904,31.124384000000003,0.0,0.034502947,0.0,0.043779475,0.0,0.01694803,0.0,0.02422763,0.0,0.024710789,2.020834,2.01349,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01161375,5.6221,0.0,0.0822436,0.0,0.041336855,9.5,9.790188,0.0,0.018236455,9.5,9.778300999999999,0.0,0.042040102,0.256686009,72.361673,1.0936379999999999,72.118602,0.43954951299999995,71.882041,0.235586378,71.73735500000001,0.027908457999999997,9.884737,1.0,1.0,72.475549,72.56932900000001,44.537507,72.12688299999999,72.111067,45.173803,72.207274,72.309005,44.84369,72.56834599999999,72.410409,44.499047999999995
 10/20/2017,15:38:47.781,0.0,72.758531,0.0,4.499934,0.0,0.0,0.0,73.7943,0.0,72.247376,0.017369733000000002,3.783789,28.382214,0.0,0.0,62.465541,0.0,79.146602,31.351839000000002,71.487725,0.0,0.0,0.0,148.182848,1.0,0.010448,98.970985,24.590173,16.432296,22.41969,1.0,11348.275,1.0,0.00404,19.514326,42.400412,0.0,1.988709,0.0,1.9880360000000001,0.0,1.9816209999999999,0.0,1.9888740000000003,10.0,8.931311,0.0,0.0,0.0,0.13578521699999999,0.0,0.138006207,0.0,0.45419479100000004,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,13.769992000000002,73.578479,0.0,5.204242,0.0,7.0050740000000005,71.808251,0.0,245.105763,0.0,0.0,87.813096,73.788891,74.37948399999999,99.616414,79.097924,0.00048842805,0.0,68.434895,14.608699,33.243685,74.835261,76.111971,0.0,75.034231,79.63055,0.0,73.983283,0.0,9.175483999999999,43.205203999999995,10.0,50.0,70.5,23.980804,68.390517,31.086105,0.0,12.458302999999999,12.254947999999999,1.8433080000000002,10.0,1.0,12.89093,0.0,1017.75,10.0,0.0,0.0,73.545266,1.7552150000000002,2.614386,7.377563,8.24,1.0,88.429795,47.238797999999996,38.966413,296.519183,4.68,0.0,12.134654,12.388372,10.124295,10.0,0.0,49.782109999999996,18.799353,24.788084,11.688434966229776,31.125964,0.0,0.03243988,0.0,0.04278094599999999,0.0,0.021682991000000002,0.0,0.023808892,0.0,0.024517525,2.020995,2.01349,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011618463999999998,5.737699,0.0,0.082275835,0.0,0.045366282,9.5,9.792281,0.0,0.010312642,9.5,9.777883000000001,0.0,0.038464723,0.038656451,72.378312,0.889675055,72.05204599999999,0.242619593,71.916042,0.882641841,71.814762,0.027264088,9.862183,1.0,1.0,72.476625,72.56713,44.480698,72.12955,72.114436,45.043356,72.207274,72.311017,44.914761999999996,72.56741,72.41064300000001,44.424510999999995
 10/20/2017,15:38:57.781,0.0,72.760263,0.0,3.855403,0.0,0.0,0.0,73.753745,0.0,72.246534,0.019679035,3.24668,9.676072,0.0,0.0,61.982496,0.0,79.1511,31.352535999999997,71.503773,0.0,0.0,0.0,144.744325,1.0,0.010448,98.987111,24.600474,16.464772,22.42622,1.0,11357.683,1.0,0.00404,19.624197,42.398271,0.0,1.988484,0.0,1.9888419999999998,0.0,1.9812990000000001,0.0,1.989422,10.0,8.931311,0.0,0.0,0.0,0.135141451,0.0,0.136074911,0.0,0.45210031,0.0,0.0,0.0,0.21088055,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,6.697572999999999,73.563287,0.0,5.3473180000000005,0.0,11.064313,71.740972,0.0,245.116527,0.000165479797,0.0,87.821448,73.790903,74.38261999999999,99.632401,79.100735,0.003634819,0.0,68.443359,14.611491000000001,33.207221000000004,74.86658100000001,76.11239300000001,0.0,75.03366899999999,79.625817,0.0,73.984032,0.0,9.72052,43.153665000000004,10.0,50.0,70.5,24.035452,68.385514,31.082991999999997,0.0,12.461910000000001,12.260949,0.0,10.0,1.0,12.938906,0.0,1024.519,10.0,0.0,0.0,73.54339399999999,1.874255,2.5115529999999997,15.300981,8.24,1.0,88.190372,47.545291999999996,39.112714000000004,301.37734,4.68,0.0,12.245861999999999,12.442777,0.0,10.0,0.0,49.777263,18.846539,24.809801,12.117652358655567,31.122062,0.0,0.034793065,0.0,0.044874635999999996,0.0,0.017688874,0.0,0.022520467000000002,0.0,0.022617098999999998,2.0211240000000004,2.013845,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011587453999999999,5.7370220000000005,0.0,0.085886202,0.0,0.051458776,9.5,9.791412,0.0,0.019009508999999997,9.5,9.778172999999999,0.0,0.041556943,0.291852066,72.375419,1.023306,72.133794,1.1710040000000002,71.853104,0.20745353100000002,71.710589,0.034674341000000004,9.875392999999999,1.0,1.0,72.477889,72.567364,44.500423,72.12838,72.110739,45.164738,72.20839699999999,72.311204,44.917466,72.566194,72.410175,44.408206
 10/20/2017,15:39:07.781,0.0,72.759795,0.0,4.8221989999999995,0.0,0.0,0.0,73.770402,0.0,72.247002,0.009610479,3.676367,30.400171999999998,0.0,0.0,62.044054,0.0,79.154661,31.344034000000004,71.48599399999999,0.0,0.0,0.0,155.459721,1.0,0.010448,98.983726,24.602191,16.467708,22.428342,1.0,11301.448999999999,1.0,0.00404,19.551626000000002,42.403903,0.0,1.988838,0.0,1.9888099999999997,0.0,1.981396,0.0,1.989164,10.0,8.933049,0.0,0.0,0.0,0.136074911,0.0,0.135592087,0.0,0.454162568,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,17.586853,73.58209599999999,0.0,5.705007,0.0,5.063699,71.796676,0.0,245.138779,0.0,0.0,87.824123,73.790389,74.385195,99.645285,79.104389,0.009927601,0.0,68.42554200000001,14.608220999999999,33.360859999999995,74.826132,76.117122,0.0,75.03184300000001,79.62445799999999,0.0,73.980755,0.0,14.225082,43.154819,10.0,50.0,70.5,24.040025,68.385,31.075745,0.0,12.500988000000001,12.426558,0.0,10.0,1.0,13.151203,0.0,1019.916,10.0,0.0,0.0,73.542224,1.903714,2.3949689999999997,14.130111999999999,8.24,1.0,88.070992,47.524258,39.442645,288.726892,4.68,0.0,12.214003,12.353098,0.0,10.0,0.0,49.774978999999995,18.553667,24.828316,11.872314332738904,31.122805,0.0,0.036985074,0.0,0.045228952999999995,0.0,0.017914348,0.0,0.02216615,0.0,0.023325732000000002,2.020963,2.01378,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011575173999999999,5.739279,0.0,0.078472056,0.0,0.04481828,9.5,9.793472999999999,0.0,0.018172033,9.5,9.780041,0.0,0.044681372999999996,0.158221047,72.36746099999999,0.6435126520000001,72.06434499999999,0.5520809,71.913872,0.16525426099999999,71.779314,0.029197197999999997,9.817718,1.0,1.0,72.476766,72.56727,44.404953000000006,72.12459,72.109944,45.018528,72.205496,72.30966,44.885791999999995,72.566474,72.412188,44.53127
 10/20/2017,15:39:17.781,0.0,72.760778,0.0,3.354101,0.0,0.0,0.0,73.75591700000001,0.0,72.245692,0.019956151000000002,2.637956,1.524166,0.0,0.0,62.294629,0.0,79.156019,31.345521,71.498299,0.0,0.0,0.0,141.465734,1.0,0.010448,98.824014,24.609244,16.482203,22.446299,1.0,11315.775,1.0,0.00404,19.618927,42.425455,0.0,1.9891599999999998,0.0,1.987327,0.0,1.982105,0.0,1.989293,10.0,8.928994,0.0,0.0,0.0,0.134658627,0.0,0.135753028,0.0,0.454355905,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,11.268184,73.59294799999999,0.0,5.132704,0.0,13.679554000000001,71.785102,0.0,245.1382,0.0,0.0,87.829707,73.789733,74.387395,99.660708,79.106498,0.007830007,0.0,68.411467,14.608061,33.299814000000005,74.852255,76.119417,0.0,75.02894,79.630128,0.0,73.981925,0.0,5.953359,43.140972999999995,10.0,50.0,70.5,24.030422,68.383082,31.074862,0.0,12.549083999999999,12.270549,8.406148,10.0,1.0,13.042656,0.0,1022.707,10.0,0.0,0.0,73.540633,1.865838,2.519923,5.340571,8.24,1.0,88.031669,47.872820000000004,39.533556,288.59862400000003,4.68,0.0,12.198974,12.311247999999999,13.442957,10.0,0.0,49.773022,18.312972,24.835183999999998,11.841660222459085,31.123223,0.0,0.033729297000000005,0.0,0.045293374000000004,0.0,0.01797877,0.0,0.021779622999999998,0.0,0.024614157,2.020802,2.013362,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011575513999999999,5.736184,0.0,0.082340306,0.0,0.044914986,9.5,9.792249,0.0,0.016529292,9.5,9.777689,0.0,0.04297421,0.186353894,72.35226899999999,0.467682359,72.04625899999999,0.256686016,71.884935,1.100671,71.695397,0.035963081,9.878293,1.0,1.0,72.47728000000001,72.567551,44.319346,72.127257,72.113313,44.939315,72.20699300000001,72.308911,45.014418,72.56787800000001,72.412983,44.410146999999995
 10/20/2017,15:39:27.781,0.0,72.760918,0.0,4.893813,0.0,0.0,0.0,73.739985,0.0,72.241855,0.023835778,3.4973300000000003,15.34557,0.0,0.0,62.17730699999999,0.0,79.160049,31.338831,71.483046,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,98.662801,24.603676,16.527523000000002,22.418711,1.0,11314.813,1.0,0.00404,19.574735,42.453897,0.0,1.9891279999999998,0.0,1.985006,0.0,1.9812020000000001,0.0,1.989293,10.0,8.929798,0.0,0.0,0.0,0.137459006,0.0,0.13552771,0.0,0.45364700399999996,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,12.198344,73.568351,0.0,5.1684730000000005,0.0,8.753916,71.790889,0.0,245.132408,0.0,0.0,87.835009,73.78935899999999,74.388472,99.675614,79.112776,0.008616605,0.0,68.40216099999999,14.607025,33.373151,74.86527,76.124895,0.0,75.035027,79.642217,0.0,73.981177,0.0,7.716711,43.151742,10.0,49.0,70.5,24.059918,68.379061,31.068637,0.0,12.375939,12.28075,4.410678,10.0,1.0,13.108623999999999,0.0,1035.347,10.0,0.0,0.0,73.537871,1.840587,2.383012,17.129462,8.24,1.0,87.996897,47.974985,39.593763,295.172368,4.68,0.0,12.313188,12.255646,0.0,10.0,0.0,49.767988,18.434114,24.841402,11.596535724290957,31.125221000000003,0.0,0.034535182000000005,0.0,0.04300642,0.0,0.01852635,0.0,0.022810362999999997,0.0,0.023969945,2.020963,2.013329,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011576467,5.738924,0.0,0.084145489,0.0,0.044173572,9.5,9.792507,0.0,0.01694803,9.5,9.779397,0.0,0.041975680999999994,0.08085572,72.378312,1.100671,72.143198,0.516914843,71.878424,1.1288040000000001,71.70190699999999,0.030485937,9.871527,1.0,1.0,72.47905899999999,72.565632,44.296465000000005,72.124309,72.107838,45.005129,72.203811,72.309566,44.946049,72.564696,72.41078399999999,44.514189
 10/20/2017,15:39:37.781,0.0,72.76045,0.0,4.249283,3.226107,0.0,0.0,73.674082,0.0,72.243071,0.023189172999999997,3.1034509999999997,0.0,0.0,0.0,61.180077000000004,0.0,79.161735,31.3412,71.49493000000001,0.0,0.0,0.0,118.35566399999999,1.0,0.010448,98.56618900000001,24.592122,16.471560999999998,22.387857999999998,1.0,11299.204,1.0,0.00404,19.335937,42.46693,0.0,1.989322,0.0,1.9845869999999999,0.0,1.9814599999999998,0.0,1.988229,10.0,8.923875,0.0,0.0,0.0,0.137169312,0.0,0.136589923,0.0,0.456740391,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,18.677385,73.66311999999999,0.0,4.381557,0.0,8.689739,71.837188,0.0,245.13009100000002,0.0,0.0,87.83810600000001,73.790669,74.388846,99.688639,79.116617,0.008354405,0.0,68.374478,14.608220999999999,33.342424,74.876506,76.125504,0.0,75.032779,79.648261,0.0,73.97981899999999,0.037805171,12.702187,42.997510999999996,10.0,49.0,70.5,24.055574,68.379248,31.070263,0.0,12.497982,12.379155,11.503039,10.0,1.0,12.874738,0.0,1012.0880000000001,10.0,0.0,0.0,73.537216,1.800907,2.643681,14.964156,8.24,1.0,87.935473,48.120419,39.719594,298.01030099999997,4.68,0.0,12.319801,12.520499000000001,8.521077,10.0,0.0,49.763886,18.419821,24.845160999999997,11.909103179798915,31.120482,0.0,0.037210722,0.0,0.045969797,0.0,0.016013922,0.0,0.023583417000000002,0.0,0.024936262999999997,2.020738,2.013329,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011572975,5.737925,0.0,0.083210662,0.0,0.04517287,9.5,9.792893,0.0,0.01801098,9.5,9.77872,0.0,0.040236307,0.369217394,72.378312,0.734944405,72.132347,0.889675055,71.869019,1.016273,71.715652,0.029841567000000003,9.882482000000001,1.0,1.0,72.477327,72.563573,44.333154,72.125619,72.11139399999999,45.034292,72.206946,72.310736,44.762575,72.564743,72.410035,44.388407
 10/20/2017,15:39:47.781,0.0,72.76129300000001,0.0,3.1034509999999997,8.16395,0.0,0.0,73.711741,0.0,72.240544,0.024574754,2.924414,23.145135,0.0,0.0,61.714541000000004,0.0,79.16328100000001,31.338552000000004,71.48445,0.0,0.0,0.0,126.91198700000001,1.0,0.010448,98.542213,24.576345,16.420552999999998,22.416589000000002,1.0,11288.941,1.0,0.00404,19.71177,42.451709,0.0,1.989966,0.0,1.9862950000000001,0.0,1.98059,0.0,1.9883259999999998,10.0,8.92188,0.0,0.0,0.0,0.137523383,0.0,0.13710493599999998,0.0,0.46353939899999996,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,10.209727,73.647205,0.0,3.558873,0.0,5.063699,71.829954,0.0,245.13317999999998,0.546025949,0.0,87.846036,73.79038800000001,74.392123,99.703499,79.117086,0.004159217,0.0,68.355259,14.609577,33.242046,74.83184399999999,76.127143,0.0,75.035167,79.64648000000001,0.0,73.97893,0.077068848,3.4205449999999997,43.079434,10.0,49.0,70.5,24.102677,68.376115,31.065246000000002,0.0,12.339265,12.464360000000001,16.124306,10.0,1.0,13.066644,0.0,1018.1189999999999,10.0,0.0,0.0,73.536186,1.829765,2.6927060000000003,18.34845,8.24,1.0,87.862084,47.903469,39.846027,279.475551,4.68,0.0,12.140665,12.383589,9.627298,10.0,0.0,49.763327000000004,18.236748000000002,24.840799,13.772482753802706,31.119739000000003,0.0,0.051877836,0.0,0.044971267999999995,0.0,0.013791389,0.0,0.020362355,0.0,0.022713731,2.020834,2.013297,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01156734,5.737215,0.0,0.082920544,0.0,0.044141335999999996,9.5,9.792475,0.0,0.014403391000000001,9.5,9.778108,0.0,0.045776533,0.16525425800000001,72.36456700000001,0.284818872,72.021662,1.0866049999999998,71.87335999999999,0.538014475,71.69829,0.024686608999999998,9.880548,1.0,1.0,72.475175,72.56179499999999,44.373393,72.127912,72.114576,45.058726,72.20512099999999,72.310034,44.925577000000004,72.565913,72.411252,44.389959999999995
 10/20/2017,15:39:57.781,0.0,72.761995,0.0,6.290297,5.566773,0.0,0.0,73.80733599999999,0.0,72.241855,0.019586663,3.6047519999999995,8.170612,0.0,0.0,61.624015,0.0,79.165764,31.336972999999997,71.489784,0.0,0.0,0.0,171.772712,1.0,0.010448,98.51019699999999,24.562981,16.436516,22.41365,1.0,11224.688,1.0,0.00404,19.403238,42.422057,0.0,1.989612,0.0,1.9875200000000002,0.0,1.9812990000000001,0.0,1.987681,10.0,8.926193,0.0,0.0,0.0,0.13761994800000002,0.0,0.137523383,0.0,0.47849077100000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,73.676142,0.0,4.95386,0.0,14.610130999999999,71.85021,0.0,245.137862,1.615134,0.0,87.854107,73.79081,74.39273100000001,99.717605,79.122286,0.0,0.0,68.345766,14.611011999999999,33.160105,74.869062,76.133839,0.0,75.03849100000001,79.64484,0.0,73.98127,0.001897364,0.0,43.265589,10.0,49.0,70.5,24.109079,68.374618,31.061018,0.0,12.360307,12.272349,9.770064,10.0,1.0,12.921515,0.0,1020.252,10.0,0.0,0.0,73.53716899999999,1.7858759999999998,2.636507,6.110458,8.24,1.0,87.78334699999999,47.837964,39.591956,289.83320499999996,4.68,0.0,12.247666,12.473268,19.647413,10.0,0.0,49.757874,18.020553,24.831797,13.790986611058198,31.117044,0.0,0.055004672000000004,0.0,0.043038630999999994,0.0,0.018397508,0.0,0.015498551999999999,0.0,0.018461929,2.020834,2.013458,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011560596999999999,5.7374730000000005,0.0,0.08269489599999999,0.0,0.04291639,9.5,9.792378,0.0,0.015852869,9.5,9.77843,0.0,0.042040102,0.362184183,72.406526,0.39735024399999996,72.015875,0.83340936,71.884935,0.566147319,71.68526899999999,0.031130307000000003,9.880225999999999,1.0,1.0,72.474145,72.562731,44.299621,72.127865,72.11102,45.106018,72.204841,72.309894,44.851801,72.566428,72.412094,44.51186
 10/20/2017,15:40:07.781,0.0,72.76162,0.0,3.89121,7.169969,0.0,0.0,73.824717,0.0,72.238439,0.021156987999999998,2.781185,0.0,0.0,0.0,61.962219,0.0,79.170168,31.330561,71.48285899999999,0.0,0.0,0.0,143.065047,1.0,0.010448,98.452513,24.559965,16.379087,22.392266,1.0,11268.841999999999,1.0,0.00404,19.520407000000002,42.395618,0.0,1.990159,0.0,1.984877,0.0,1.981686,0.0,1.987746,10.0,8.934691,0.0,0.0,0.0,0.136911806,0.0,0.137137124,0.0,0.47417291799999994,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,73.666014,0.0,4.882322,0.0,3.39508,71.819826,0.0,245.14992999999998,2.370805,0.0,87.854342,73.791371,74.39572700000001,99.735568,79.125753,0.0007506272939999999,0.0,68.346982,14.613485,33.406337,74.86545699999999,76.137023,0.0,75.03924,79.65992800000001,0.0,73.979772,0.0,10.906775,43.218281,10.0,49.0,70.5,24.10885,68.371439,31.060182,0.0,12.33145,12.247748,10.861196000000001,10.0,1.0,12.9527,0.0,1021.52,10.0,0.0,0.0,73.533612,1.8423900000000002,2.661019,10.441071,8.24,1.0,87.740319,48.287488,40.035075,302.579854,4.68,0.0,12.087766,12.384186999999999,8.777592,10.0,0.0,49.756289,18.11538,24.817875,14.550559922183181,31.112538,0.0,0.04481828,0.0,0.044939057000000004,0.0,0.017914348,0.0,0.015144235,0.0,0.017688874,2.020867,2.013426,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011559401,5.737667,0.0,0.082437012,0.0,0.04285192,9.5,9.793215,0.0,0.018751825,9.5,9.756075,0.0,0.043038630999999994,0.1300882,72.38916400000001,0.65054586,72.113538,0.7701104559999999,71.92834,0.27778564699999997,71.84804,0.026941903,9.876037,1.0,1.0,72.476766,72.56282399999999,44.285813,72.126508,72.111722,45.055572999999995,72.204654,72.31026800000001,44.912058,72.565866,72.410924,44.530494
 10/20/2017,15:40:17.781,0.0,72.761012,0.0,6.612562,21.919370999999998,0.0,0.0,73.822544,0.0,72.239375,0.024297637999999996,2.924414,10.252631,0.0,0.0,62.511166,0.0,79.17349499999999,31.334743,71.483467,0.0,0.0,0.0,153.940374,1.0,0.010448,98.380491,24.558294,16.418167999999998,22.45642,1.0,11202.665,1.0,0.00404,19.568248,42.371925,0.0,1.9896759999999998,0.0,1.9829430000000001,0.0,1.9820400000000002,0.0,1.9876490000000002,10.0,8.936301,0.0,0.0,0.0,0.137716513,0.0,0.1372015,0.0,0.47227177299999995,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,73.689887,0.0,5.418856,0.0,0.0,71.811868,0.0,245.137621,2.64862,0.0,87.862084,73.792401,74.395821,99.750897,79.131422,0.010451999,0.0,68.332392,14.613404999999998,33.171987,74.866534,76.142361,0.0,75.043547,79.675625,0.0,73.980568,0.024269829,12.413639,43.177510999999996,10.0,49.0,70.5,24.061976,68.369802,31.055304,0.0,12.220829,12.449959,12.144882,10.0,1.0,13.023465,0.0,1001.196,10.0,0.0,0.0,73.533237,1.7780610000000001,2.4954110000000003,13.809326,8.24,1.0,87.709678,48.106597,39.978481,289.961473,4.68,0.0,12.293952,12.173739,1.9158169999999999,10.0,0.0,49.750929,18.173909,24.809151,15.014595223587511,31.115558,0.0,0.020964071,0.0,0.044971267999999995,0.0,0.019009508999999997,0.0,0.01488655,0.0,0.016207186000000002,2.02106,2.01349,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011560078,5.733057,0.0,0.081147596,0.0,0.042787449000000005,9.5,9.792152,0.0,0.018719614,9.5,9.739132000000001,0.0,0.04403716,0.6224130139999999,72.396398,0.559114113,72.048429,1.248369,71.926893,1.8954240000000002,71.780761,0.032096862000000004,9.769387,1.0,1.0,72.480041,72.56624000000001,44.325658000000004,72.125573,72.109944,45.033898,72.20535500000001,72.31083000000001,45.017894,72.564462,72.413966,44.452462
 10/20/2017,15:40:27.781,0.0,72.76279,0.0,5.037042,10.007625,0.0,0.0,73.930451,0.0,72.240404,0.021526476,3.031836,0.0,0.0,0.0,62.687148,0.0,79.174526,31.329911,71.48688299999999,0.0,0.0,0.0,158.97820900000002,1.0,0.010448,98.298457,24.552494,16.428993,22.460010999999998,1.0,11233.027,1.0,0.00404,19.384994,42.365967,0.0,1.9897080000000003,0.0,1.989873,0.0,1.982234,0.0,1.987295,10.0,8.933758000000001,0.0,0.0,0.0,0.136300229,0.0,0.137748701,0.0,0.47178843200000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,73.71086700000001,0.0,7.207300999999999,0.0,0.0,71.759782,0.0,245.14119300000002,2.65096,0.0,87.867058,73.793244,74.39717900000001,99.76020799999999,79.13409300000001,0.0,0.0,68.31985999999999,14.613006,33.231394,74.874961,76.146716,0.0,75.04439,79.690009,0.0,73.982113,0.002904125,17.591480999999998,43.295204,10.0,50.0,70.5,24.113652,68.370082,31.050565999999996,0.0,12.399986,12.28795,7.603845,10.0,1.0,13.011471,0.0,1015.424,10.0,0.0,0.0,73.53225400000001,1.7888819999999999,2.438613,17.41817,8.24,1.0,87.71474599999999,48.339171,40.052535,291.115887,4.68,0.0,12.108805,12.198252,9.066171,10.0,0.0,49.748692,17.924366,24.806181,15.070323776974409,31.112213,0.0,0.022543607,0.0,0.044810215,0.0,0.015659605,0.0,0.01437118,0.0,0.017398979,2.020899,2.013265,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011566458,5.707783999999999,0.0,0.082340306,0.0,0.041852622,9.5,9.787772,0.0,0.019267193999999998,9.5,9.739486,0.0,0.042813157000000004,0.24965279699999998,72.362397,1.1921030000000001,72.030344,0.355150975,71.950766,1.691461,71.678758,0.026619717999999997,9.873138,1.0,1.0,72.47770200000001,72.565632,44.332759,72.129737,72.111254,44.949954999999996,72.207227,72.31008100000001,44.989311,72.567036,72.41186,44.558445
 10/20/2017,15:40:37.781,0.0,72.76016899999999,0.0,4.428319,0.0,0.0,0.0,73.89206800000001,0.0,72.239047,0.020048523000000002,3.89121,2.613222,0.0,0.0,62.48581899999999,0.0,79.177243,31.322013000000002,71.47935,0.0,0.0,0.0,155.219824,1.0,0.010448,98.282003,24.548967,16.407159,22.505392999999998,1.0,11296.317,1.0,0.00404,19.584464999999998,42.354888,0.0,1.989579,0.0,1.988487,0.0,1.982072,0.0,1.9878099999999999,10.0,8.937363000000001,0.0,0.0,0.0,0.138907479,0.0,0.139422491,0.0,0.47578405700000004,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,73.643588,0.0,4.775015,0.0,3.9085019999999995,71.811868,0.0,245.137862,7.779089999999999,0.0,87.87283000000001,73.794788,74.398443,99.779487,79.135171,0.000488428083,0.0,68.379014,14.614201999999999,33.360451,74.856001,76.15130500000001,0.0,75.04528,79.702988,0.0,73.981177,0.035791649,10.682348,43.201741999999996,10.0,50.0,70.5,24.030193,68.366996,31.047128000000004,0.0,12.348885000000001,12.238748,6.288068,10.0,1.0,13.048053,0.0,1025.867,10.0,0.0,0.0,73.52968,1.8207470000000001,2.595852,12.028963000000001,8.24,1.0,87.710898,48.181117,39.853252000000005,293.392647,4.68,0.0,12.043884,12.409297,8.681399,10.0,0.0,49.744264,18.33906,24.796204,14.754652690579302,31.109333000000003,0.0,0.048364175999999995,0.0,0.052444131,0.0,0.017946558999999997,0.0,0.015562973,0.0,0.018848456,2.020802,2.013297,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011571405,5.698597,0.0,0.08501584599999999,0.0,0.043593334000000004,9.5,9.77785,0.0,0.018622982,9.5,9.739809,0.0,0.044810215,0.144154623,72.403632,1.0373729999999999,72.101963,0.6857119159999999,71.84152900000001,1.7266270000000001,71.850933,0.030163752000000002,9.874426,1.0,1.0,72.475689,72.566428,44.343016,72.129269,72.111582,45.00907,72.204747,72.306852,44.868411,72.564462,72.41265600000001,44.479248999999996
 10/20/2017,15:40:47.781,0.0,72.76386600000001,0.0,4.965428,9.013644000000001,0.0,0.0,73.83268299999999,0.0,72.23638000000001,0.023096801,2.996029,13.679955,0.0,0.0,61.138073999999996,0.0,79.179632,31.320898,71.48824,0.0,0.0,0.0,146.503569,1.0,0.010448,98.277349,24.538573,16.414865,22.495762,1.0,11250.56,1.0,0.00404,19.466485000000002,42.345206,0.0,1.989032,0.0,1.9872619999999999,0.0,1.980912,0.0,1.988745,10.0,8.922266,0.0,0.0,0.0,0.138263713,0.0,0.138585596,0.0,0.463378285,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,73.66311999999999,0.0,5.204242,0.0,4.742811,71.83357099999999,0.0,245.111362,10.038786,0.0,87.877147,73.794086,74.40101700000001,99.79020799999999,79.141542,0.015433785,0.0,68.410111,14.612048999999999,33.387081,74.86953000000001,76.155613,0.0,75.04804200000001,79.713578,0.0,73.98258100000001,0.0,0.0,43.167127,10.0,50.0,70.5,24.053745000000003,68.364097,31.044108,0.0,12.222032,12.27775,12.770678,10.0,1.0,13.025264,0.0,1020.653,10.0,0.0,0.0,73.528276,1.778662,2.557589,10.874132000000001,8.24,1.0,87.682182,48.196141,39.953194,290.53868,4.68,0.0,12.212199,12.298691999999999,7.062148,10.0,0.0,49.741934,18.500582,24.791657,14.414569573177076,31.112724,0.0,0.059517630999999994,0.0,0.042523261,0.0,0.011923173,0.0,0.021232042000000003,0.0,0.030154384,2.020706,2.013458,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011572299,5.699498999999999,0.0,0.08388760599999999,0.0,0.042658507000000005,9.5,9.760005,0.0,0.014242338,9.5,9.739068,0.0,0.042104523,0.0,72.36746099999999,1.114738,72.075919,0.446582724,71.92617,1.1217709999999999,71.88131700000001,0.035318711,9.873138,1.0,1.0,72.478404,72.568533,44.226243,72.12674200000001,72.11364,44.942073,72.203811,72.30919200000001,44.80545,72.565679,72.412234,44.494002
 10/20/2017,15:40:57.781,0.0,72.759421,0.0,5.860608999999999,10.103817,0.0,0.0,73.7943,0.0,72.237643,0.021803592000000004,2.387306,0.0,0.0,0.0,61.93976800000001,0.0,79.18324,31.316206,71.476824,0.0,0.0,0.0,135.468311,1.0,0.010448,98.278901,24.528365,16.408811,22.43781,1.0,11258.471000000001,1.0,0.00404,19.577978,42.344694,0.0,1.989322,0.0,1.987875,0.0,1.981911,0.0,1.9878099999999999,10.0,8.927481,0.0,0.0,0.0,0.135978346,0.0,0.140130633,0.0,0.45522592,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,15.052971,73.6378,0.0,7.064225,0.0,12.748978,71.826337,0.0,245.11290699999998,10.050360000000001,0.0,87.882074,73.795303,74.400175,99.80760699999999,79.14304200000001,0.0,0.0,68.382661,14.608620000000002,33.346111,74.857218,76.165353,0.0,75.051038,79.72271500000001,0.0,73.977713,0.0,11.740359,42.992896,10.0,50.0,70.5,24.085528,68.362741,31.041041999999997,0.0,12.499184,12.388755999999999,15.370141,10.0,1.0,12.713416,0.0,1012.954,10.0,0.0,0.0,73.528697,1.7498040000000001,2.583297,17.65876,8.24,1.0,87.67931899999999,48.314532,40.14164,278.88231099999996,4.68,0.0,12.234441,12.415275999999999,0.5851473739999999,10.0,0.0,49.738718,18.612422,24.788687,11.516911412424683,31.110447999999998,0.0,0.034083886,0.0,0.0450679,0.0,0.018429718,0.0,0.022262782000000002,0.0,0.023454575,2.020673,2.013523,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011577301000000002,5.699918,0.0,0.080921948,0.0,0.044528161,9.5,9.753531,0.0,0.016819187,9.5,9.735782,0.0,0.040944941,0.0,72.426059,0.523948052,72.048429,1.1921030000000001,71.895786,1.9305900000000003,71.767016,0.028230643,9.866049,1.0,1.0,72.475877,72.565866,44.505946,72.127351,72.111582,44.998823,72.20339,72.307133,44.947981,72.565211,72.412,44.417134999999995
 10/20/2017,15:41:07.781,0.0,72.758719,0.0,5.3951150000000005,1.8954540000000002,0.0,0.0,73.786334,0.0,72.236754,0.019401918,3.568945,0.0,0.0,0.0,63.175986,0.0,79.18576999999999,31.316903000000003,71.486789,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,98.278713,24.523493,16.414682,22.480254000000002,1.0,11230.568000000001,1.0,0.00404,19.426753,42.354702,0.0,1.989096,0.0,1.9881650000000002,0.0,1.982492,0.0,1.988552,10.0,8.947664,0.0,0.0,0.0,0.136525547,0.0,0.136750865,0.0,0.461412695,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,11.0597,73.668908,0.0,6.420385,0.0,9.941203999999999,71.819103,0.0,245.11387200000001,0.143689801,0.0,87.888784,73.793244,74.404481,99.820491,79.14669599999999,0.013073992,0.0,68.350022,14.610613,33.354305,74.81929699999999,76.16329300000001,0.0,75.05319200000001,79.729415,0.0,73.981317,0.0,16.19683,43.074434000000004,10.0,50.0,70.5,24.041626,68.359842,31.038905,0.0,12.323634,12.040137,7.138509,10.0,1.0,12.947302,0.0,1025.578,10.0,0.0,0.0,73.529119,1.834575,2.536663,13.953679000000001,8.24,1.0,87.663413,48.517058,40.132007,275.98024300000003,4.68,0.0,12.02585,12.076288,4.208419999999999,10.0,0.0,49.735548,18.630118,24.780845000000003,12.510588963035067,31.110028999999997,0.0,0.0,0.0,0.044745794000000005,0.0,0.025934792999999998,0.0,0.021586359,0.0,0.017914348,2.020738,2.013329,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011580173999999999,5.698726000000001,0.0,0.084951375,0.0,0.042239447,9.5,9.754304,0.0,0.026031423999999997,9.5,9.712074000000001,0.0,0.044810215,0.249652798,72.41665400000001,1.283535,72.091835,0.601313377,71.915319,1.705528,71.73156800000001,0.026297532999999998,9.867338,1.0,1.0,72.475034,72.568533,44.269244,72.127117,72.110739,44.942073,72.204045,72.310221,44.872273,72.565164,72.40956700000001,44.503707
 10/20/2017,15:41:17.781,0.0,72.762697,0.0,6.039646,0.0,0.0,0.0,73.860203,0.0,72.238392,0.024205266,2.996029,33.074766,0.0,0.0,62.778397,0.0,79.189518,31.316345000000002,71.471677,0.0,0.0,0.0,148.422744,1.0,0.010448,98.261601,24.521544,16.432479999999998,22.460664,1.0,11227.895,1.0,0.00404,19.558518,42.36592,0.0,1.9894830000000001,0.0,1.9853599999999998,0.0,1.982298,0.0,1.9872619999999999,10.0,8.936043,0.0,0.0,0.0,0.13578521699999999,0.0,0.137330253,0.0,0.47452736799999995,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,73.684823,0.0,3.7019480000000002,0.0,0.0,71.805358,0.0,245.128546,0.007224725,0.0,87.89192800000001,73.796801,74.405652,99.837561,79.15030300000001,0.018842375,0.0,68.324443,14.613485,33.355944,74.84528,76.16334,0.0,75.06105699999999,79.731664,0.0,73.97640200000001,0.00044315391000000005,15.170879999999999,43.017896,10.0,50.0,70.5,24.089643,68.356802,31.03505,0.0,12.467321,12.369555,11.326532,10.0,1.0,12.935308000000001,0.0,999.992895,10.0,0.0,0.0,73.525515,1.9319709999999999,2.57134,11.499665,8.24,1.0,87.68105600000001,48.595785,40.48301,292.751306,4.68,0.0,12.078147999999999,12.289724,14.773629000000001,10.0,0.0,49.732519,18.402807,24.77277,15.274746196294261,31.106545,0.0,0.045559695,0.0,0.041299258,0.0,0.018590771000000002,0.0,0.014628865,0.0,0.018043191,2.02077,2.013233,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011588447,5.69966,0.0,0.078568762,0.0,0.042690742000000004,9.5,9.75221,0.0,0.018816246000000002,9.5,9.701187,0.0,0.043135263,0.137121412,72.422441,0.509881637,72.089665,1.311668,71.927617,0.903741475,71.75471800000001,0.029519383,9.881836999999999,1.0,1.0,72.475923,72.56624000000001,44.241628999999996,72.12693,72.11102,44.938526,72.205964,72.30788100000001,44.854890999999995,72.565445,72.41045600000001,44.411312
 10/20/2017,15:41:27.781,0.0,72.762603,0.0,4.499934,1.703071,0.0,0.0,73.852961,0.0,72.237316,0.007578294,3.89121,29.823612,0.0,0.0,61.86010600000001,0.0,79.19359399999999,31.309655,71.48632099999999,0.0,0.0,0.0,64.778686,1.0,0.010448,98.225779,24.517367999999998,16.482753,22.362229,1.0,11208.545,1.0,0.00404,19.459188,42.370761,0.0,1.9897080000000003,0.0,1.986489,0.0,1.981428,0.0,1.987714,10.0,8.917019,0.0,0.0,0.0,0.136268041,0.0,0.137877454,0.0,0.46515053799999995,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,12.005897000000001,73.659503,0.0,4.989629,0.0,5.737565,71.804634,0.0,245.14230299999997,0.003489892,0.0,87.900937,73.794414,74.404481,99.849082,79.15438,0.01359839,0.0,68.329306,14.608699,33.325626,74.865504,76.165681,0.0,75.061198,79.72904,0.0,73.977151,0.0,13.647985,43.026357,10.0,50.0,70.5,24.090787,68.355165,31.034213,0.0,12.421028,12.331153,16.846379000000002,10.0,1.0,12.923314,0.0,1015.7289999999999,10.0,0.0,0.0,73.522566,1.884475,2.554001,16.407694,8.24,1.0,87.689642,48.626434,40.383669,290.153875,4.68,0.0,12.104597,12.301682000000001,11.198452,10.0,0.0,49.727903999999995,18.297091,24.763861,12.209703660030288,31.108310999999997,0.0,0.037114015,0.0,0.048836542000000004,0.0,0.015208656000000001,0.0,0.022488256,0.0,0.024646368,2.021028,2.013619,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011595306000000001,5.699854,0.0,0.084500079,0.0,0.043818982,9.5,9.753241000000001,0.0,0.017237925,9.5,9.701606,0.0,0.043135263,0.193387105,72.402185,0.8193429390000001,72.120049,1.325734,71.963788,0.981106803,71.65633100000001,0.030808122,9.886992,1.0,1.0,72.47671899999999,72.567785,44.420734,72.129597,72.110973,45.022863,72.203203,72.310174,44.830557,72.565398,72.410877,44.446251000000004
