date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:41:37.781,0.0,72.763633,0.0,4.177668,0.0,0.0,0.0,73.797197,0.0,72.238579,0.02392815,3.210872,0.0,0.0,0.0,61.981772,0.0,79.19589,31.311374,71.467232,0.0,0.0,0.0,158.658347,1.0,0.010448,98.20904399999999,24.51463,16.479451,22.366636,1.0,11257.508999999998,1.0,0.00404,19.59379,42.380443,0.0,1.9889990000000002,0.0,1.987327,0.0,1.981686,0.0,1.988584,10.0,8.932148,0.0,0.0,0.0,0.13678305300000002,0.0,0.13633241699999998,0.0,0.44813690799999994,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,10.578583,73.680483,0.0,7.099994000000001,0.0,8.545339,71.767016,0.0,245.145247,0.0017661229999999999,0.0,87.903987,73.795865,74.407524,99.867797,79.156769,0.001537225,0.0,68.31985999999999,14.611889000000001,33.175674,74.873276,76.169849,0.0,75.062555,79.733351,0.0,73.976823,0.0,12.493791,43.095973,10.0,50.0,70.5,24.004584,68.356755,31.029846999999997,0.0,12.133054,12.46556,1.4261110000000001,10.0,1.0,12.7464,0.0,1039.437,10.0,0.0,0.0,73.520928,1.835176,2.63292,0.0,8.24,1.0,87.667401,48.720185,40.466152,283.323596,4.68,0.0,12.102193,12.38598,0.649275136,10.0,0.0,49.722916999999995,18.574991,24.761308,12.375462453162372,31.109471999999997,0.0,0.0,0.0,0.04352179,0.0,0.02371226,0.0,0.024968473999999997,0.0,0.020265724,2.020706,2.013426,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011597183,5.687121,0.0,0.08466125599999999,0.0,0.044076865,9.5,9.753885,0.0,0.020008039,9.5,9.700349000000001,0.0,0.042040102,0.291852066,72.37975899999999,0.37625062,72.071579,0.34811776200000005,71.952213,1.888391,71.780038,0.011154842,9.88667,1.0,1.0,72.47578299999999,72.56670799999999,44.353668,72.124964,72.109757,44.929068,72.203296,72.309285,44.947981,72.566755,72.411439,44.500213
 10/20/2017,15:41:47.781,0.0,72.761012,0.0,4.535741000000001,25.863232999999997,0.0,0.0,73.923209,0.0,72.237175,0.022357825,1.456317,0.7714363390000001,0.0,0.0,61.922387,0.0,79.193547,31.296275,71.48459,0.0,0.0,0.0,155.859549,1.0,0.010448,98.249942,24.518945000000002,16.529541000000002,22.454298,1.0,11275.256000000001,1.0,0.00404,19.452701,42.398596999999995,0.0,1.988838,0.0,1.986489,0.0,1.982459,0.0,1.9889709999999998,10.0,8.951300999999999,0.0,0.0,0.0,0.135753028,0.0,0.139422491,0.0,0.45496813799999997,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,8.782413,73.69278100000001,0.0,7.779603,0.0,10.679247,71.780038,0.0,245.16141800000003,0.0029153020000000003,0.0,87.908961,73.795022,74.408648,99.88148100000001,79.159439,0.0,0.0,68.29035400000001,14.608220999999999,33.26458,74.809747,76.171675,0.0,75.06489599999999,79.737381,0.0,73.97776,0.0,13.856380999999999,43.225204,10.0,50.0,70.5,24.027449,68.354043,31.031519,0.0,12.461910000000001,12.199145,12.209066,10.0,1.0,12.823762,0.0,1029.54,10.0,0.0,0.0,73.520741,1.8472,2.600037,10.858092999999998,8.24,1.0,87.650275,48.81033,40.585361,296.198513,4.68,0.0,11.952511999999999,12.432016,6.292604,10.0,0.0,49.721006,18.448632,24.758755999999998,14.14893525646514,31.106963,0.0,0.0,0.0,0.043264105,0.0,0.024163208999999998,0.0,0.018912878,0.0,0.013533703999999999,2.02077,2.013458,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011599818999999999,5.676966,0.0,0.082920544,0.0,0.04404463,9.5,9.748505999999999,0.0,0.023937734,9.5,9.701283,0.0,0.04352179,0.376250605,72.403632,0.93187434,72.099793,0.446582724,71.892169,0.207453533,71.772803,0.026619717999999997,9.885703999999999,1.0,1.0,72.47770200000001,72.565632,44.273584,72.128474,72.11219,45.041385999999996,72.204654,72.30755400000001,44.844462,72.566755,72.409801,44.451298
 10/20/2017,15:41:57.781,0.0,72.761105,0.0,3.89121,4.460567,0.0,0.0,73.976801,0.0,72.239281,0.020972243999999998,4.177668,0.0,0.0,0.0,61.967288,0.0,79.19949799999999,31.299295,71.463723,0.0,0.0,0.0,165.61535800000001,1.0,0.010448,98.233959,24.510593,16.527523000000002,22.445646,1.0,11254.195,1.0,0.00404,19.410535999999997,42.403112,0.0,1.9895150000000001,0.0,1.986779,0.0,1.9816529999999999,0.0,1.9879069999999999,10.0,8.928897000000001,0.0,0.0,0.0,0.135946158,0.0,0.137523383,0.0,0.479715237,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,73.673248,0.0,4.238482,0.0,3.10628,71.796676,0.0,245.17893999999998,0.001027364,0.0,87.913043,73.79731600000001,74.409911,99.89474200000001,79.165483,0.0,0.0,68.266459,14.613006,33.241636,74.824166,76.173688,0.0,75.067705,79.744784,0.0,73.977806,0.060736948,0.0,43.001357,10.0,50.0,70.5,24.034766,68.350676,31.026548,0.0,12.397582,12.263349,6.40039,10.0,1.0,12.913719,0.0,1016.258,10.0,0.0,0.0,73.51849399999999,1.768441,2.483453,9.655145,8.24,1.0,87.638075,48.842783000000004,40.625097,291.13192000000004,4.68,0.0,12.058311,12.509139999999999,7.87979,10.0,0.0,49.717278,17.693428,24.758014000000003,15.96950625263397,31.110028999999997,0.0,0.054392199,0.0,0.044327056,0.0,0.031764915,0.0,0.014403391000000001,0.0,0.023551207,2.020931,2.013748,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.0116032,5.661106,0.0,0.08430666699999999,0.0,0.042658507000000005,9.5,9.750406,0.0,0.014725496999999999,9.5,9.701831,0.0,0.050350440999999996,0.080855719,72.394228,0.685711917,72.078813,0.5591141079999999,71.850933,0.763077243,71.860338,0.027264088,9.883448,1.0,1.0,72.472086,72.563058,44.262143,72.126275,72.108961,45.016558,72.201846,72.307133,44.80854,72.56362,72.40989499999999,44.552234000000006
 10/20/2017,15:42:07.781,0.0,72.763539,0.0,4.499934,13.037666,0.0,0.0,74.020977,0.0,72.23853199999999,0.022265452999999998,2.996029,15.63385,0.0,0.0,60.557986,0.0,79.20212099999999,31.300364000000002,71.48196999999999,0.0,0.0,0.0,132.829445,1.0,0.010448,98.222206,24.507901999999998,16.524587,22.375615,1.0,11226.826000000001,1.0,0.00404,19.377291,42.392173,0.0,1.989644,0.0,1.9871330000000003,0.0,1.982298,0.0,1.988229,10.0,8.920689,0.0,0.0,0.0,0.136976182,0.0,0.13761994800000002,0.0,0.466826123,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,14.7643,73.673248,0.0,5.204242,0.0,5.272277,71.787995,0.0,245.189077,0.0031205129999999997,0.0,87.918487,73.796286,74.41066,99.91068299999999,79.1697,0.006519011,0.0,68.284976,14.610454,33.326035,74.834372,76.179869,0.0,75.06733100000001,79.77435,0.0,73.97776,0.0,9.896855,42.98905,10.0,50.0,70.5,23.997038,68.346514,31.025201000000003,0.0,12.417421000000001,12.386356,8.213596,10.0,1.0,12.91072,0.0,1011.574,10.0,0.0,0.0,73.521068,1.7750549999999998,2.591069,16.086907,8.24,1.0,87.654498,48.968986,40.819563,279.347282,4.68,0.0,12.010822000000001,12.314835,12.994056,10.0,0.0,49.714667999999996,18.158256,24.756714000000002,12.99013613580494,31.110494,0.0,0.044431455,0.0,0.04300642,0.0,0.014596655,0.0,0.023261311,0.0,0.024130997999999997,2.0211240000000004,2.013877,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011611193,5.659655,0.0,0.08101865400000001,0.0,0.045205105,9.5,9.746798,0.0,0.013920232,9.5,9.699963,0.0,0.041267047,0.425483089,72.38844,0.383283834,72.086047,0.6294462239999999,71.889275,1.818059,71.842252,0.029841567000000003,9.851227,1.0,1.0,72.475081,72.568533,44.297253999999995,72.124964,72.110505,45.108382,72.201284,72.302921,44.840986,72.565024,72.409707,44.393842
 10/20/2017,15:42:17.781,0.0,72.76148,0.0,4.6431629999999995,0.0,0.0,0.0,74.189718,0.0,72.239749,0.02392815,2.06504,0.0,0.0,0.0,61.47845,0.0,79.206666,31.299992,71.46545400000001,0.0,0.0,0.0,142.105459,1.0,0.010448,98.211864,24.505489,16.579631,22.444014000000003,1.0,11276.325,1.0,0.00404,19.483513000000002,42.380536,0.0,1.988548,0.0,1.9882939999999998,0.0,1.981267,0.0,1.989197,10.0,8.932406,0.0,0.0,0.0,0.136911806,0.0,0.136493358,0.0,0.45071473,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,12.743609,73.601629,0.0,5.383087000000001,0.0,13.262398999999998,71.811868,0.0,245.19076600000002,0.0,0.0,87.923461,73.798673,74.41389000000001,99.927141,79.175135,0.004945815,0.0,68.314109,14.609975,33.199847,74.832874,76.185582,0.0,75.071497,79.793655,0.0,73.977713,0.019795336,14.930423000000001,42.985973,10.0,50.0,70.5,24.03065,68.345486,31.024040000000003,0.0,12.403594,12.293351,0.0,10.0,1.0,12.923914,0.0,1023.765,10.0,0.0,0.0,73.515311,1.7383810000000002,2.586884,9.991971000000001,8.24,1.0,87.679366,48.970789,40.788256,290.185943,4.68,0.0,12.088367,12.317226,0.296567487,10.0,0.0,49.713409000000006,18.400312,24.753188,12.443018125392982,31.112027,0.0,0.031440582,0.0,0.044778004,0.0,0.017688874,0.0,0.024388682999999998,0.0,0.023325732000000002,2.020834,2.013587,2.018032,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011620611000000001,5.659816999999999,0.0,0.083726429,0.0,0.045559695,9.5,9.746058,0.0,0.020008039,9.5,9.699705,0.0,0.044423687999999996,0.0,72.35660899999999,0.538014478,72.040472,0.495815203,71.804634,0.397350246,71.715652,0.027264088,9.869593,1.0,1.0,72.475596,72.566755,44.337099,72.124169,72.10671500000001,44.990941,72.200395,72.30058199999999,44.855664000000004,72.56479,72.406572,44.414029
 10/20/2017,15:42:27.781,0.0,72.761527,0.0,4.213476,6.079795,0.0,0.0,74.312833,0.0,72.236988,0.026422196000000002,3.64056,12.270588,0.0,0.0,61.541456000000004,0.0,79.207134,31.301757000000002,71.48089399999999,0.0,0.0,0.0,160.25766000000002,1.0,0.010448,98.200676,24.508782999999998,16.518532,22.463276,1.0,11280.388,1.0,0.00404,19.39067,42.368201,0.0,1.9888700000000001,0.0,1.9881970000000002,0.0,1.9818470000000001,0.0,1.989487,10.0,8.943961999999999,0.0,0.0,0.0,0.137941831,0.0,0.137008371,0.0,0.454323682,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,20.762225,73.697845,0.0,5.025398,0.0,9.652403999999999,71.787995,0.0,245.17362999999997,0.00209446,0.0,87.928904,73.795771,74.416886,99.940308,79.178133,0.0,0.0,68.32982,14.611410999999999,33.193701000000004,74.843079,76.19462,0.0,75.07472800000001,79.824768,0.0,73.976683,0.0,10.041129,43.102896,10.0,50.0,70.6,24.039111,68.34188499999999,31.025897999999998,0.0,12.164316,12.263349,9.577511,10.0,1.0,12.87054,0.0,1024.728,10.0,0.0,0.0,73.516622,1.801508,2.589873,3.223383,8.24,1.0,87.704892,49.081367,40.812338000000004,301.02460299999996,4.68,0.0,12.012625,12.261625,4.753514,10.0,0.0,49.707443,18.352898,24.748501,12.47373036308291,31.1137,0.0,0.0,0.0,0.045325585,0.0,0.025709318,0.0,0.023873312999999997,0.0,0.018139823,2.020738,2.013394,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011630217,5.6598809999999995,0.0,0.084403373,0.0,0.043915688,9.5,9.732658,0.0,0.02738427,9.5,9.700382000000001,0.0,0.042652104,0.277785643,72.438357,0.90374148,72.06434499999999,0.889675056,71.857444,1.107705,71.76339899999999,0.026297532999999998,9.881193,1.0,1.0,72.474379,72.564603,44.258987,72.125011,72.110178,45.019709999999996,72.201846,72.305308,44.889655,72.565679,72.40573,44.503707
 10/20/2017,15:42:37.781,0.0,72.762697,0.0,4.428319,10.312232,0.0,0.0,74.12164200000001,0.0,72.23525699999999,0.023651033999999998,3.89121,3.077673,0.0,0.0,62.246106999999995,0.0,79.212475,31.313046999999997,71.462928,0.0,0.0,0.0,146.983363,1.0,0.010448,98.217176,24.524514,16.536146,22.446136,1.0,11212.607,1.0,0.00404,19.493648999999998,42.368201,0.0,1.988935,0.0,1.9861990000000003,0.0,1.9827169999999998,0.0,1.9884549999999999,10.0,8.942480999999999,0.0,0.0,0.0,0.138746537,0.0,0.136589923,0.0,0.46892060399999996,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,3.458053,73.668908,0.0,4.31002,0.0,13.856043,71.793059,0.0,245.145585,0.0032436390000000004,0.0,87.933878,73.79881400000001,74.41599699999999,99.95775400000001,79.18324,0.009665401,0.0,68.356849,14.608141,33.165431,74.875897,76.201972,0.0,75.0766,79.846322,0.0,73.977525,0.0,5.0556529999999995,43.029819,10.0,50.0,70.6,23.981032,68.340529,31.024458000000003,0.0,12.402992,12.28375,11.422808999999999,10.0,1.0,12.956897999999999,0.0,1025.353,10.0,0.0,0.0,73.514656,1.756417,2.339966,6.222733,8.24,1.0,87.715215,49.205767,40.92071,302.46762,4.68,0.0,12.046889,12.304671,6.789600999999999,10.0,0.0,49.708049,18.637376999999997,24.744417000000002,13.85267303087908,31.114210999999997,0.0,0.0,0.0,0.044294845,0.0,0.022778152000000003,0.0,0.018784035,0.0,0.014596655,2.020867,2.013329,2.0186439999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011637435,5.657786,0.0,0.078407585,0.0,0.043367685999999996,9.5,9.728148,0.0,0.021554148,9.5,9.699512,0.0,0.04455253,0.108988566,72.397121,0.7982433179999999,72.146815,0.967040383,71.842252,0.25668601399999996,71.762675,0.029519383,9.870238,1.0,1.0,72.473724,72.564743,44.356429,72.125853,72.110271,44.930644,72.200723,72.303764,44.822832,72.562122,72.405777,44.516518
 10/20/2017,15:42:47.781,0.0,72.762322,0.0,5.359308,9.670954,0.0,0.0,74.15568,0.0,72.239141,0.023835778,2.208269,0.0,0.0,0.0,61.353887,0.0,79.212335,31.307890000000004,71.474952,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,98.212475,24.527669,16.498533,22.40304,1.0,11284.237,1.0,0.00404,19.415807,42.367782,0.0,1.98974,0.0,1.9864560000000002,0.0,1.98117,0.0,1.9869400000000002,10.0,8.925355999999999,0.0,0.0,0.0,0.139905315,0.0,0.136300229,0.0,0.474140695,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,0.0,73.69422800000001,0.0,5.240011,0.0,16.005996,71.78944200000001,0.0,245.145441,0.001027364,0.0,87.93861700000001,73.79797099999999,74.41894599999999,99.96941600000001,79.185301,0.009141003,0.0,68.324303,14.611092000000001,33.215825,74.865411,76.205671,0.0,75.079784,79.856022,0.0,73.978134,0.0,0.0,43.031742,10.0,50.0,70.6,23.982176000000003,68.340248,31.023993,0.0,12.482952000000001,12.071938000000001,8.341964,10.0,1.0,12.963494,0.0,1027.022,10.0,0.0,0.0,73.513205,1.7359759999999997,2.5223150000000003,8.532392999999999,8.24,1.0,87.72619499999999,49.244229,40.96165,290.26611,4.68,0.0,12.214604,12.304671,11.086227000000001,10.0,0.0,49.701524,18.564783,24.749057999999998,14.056324256749145,31.112956,0.0,0.05416655099999999,0.0,0.045261164000000007,0.0,0.014210127,0.0,0.016207186000000002,0.0,0.022359413999999998,2.020834,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011644793999999998,5.659688,0.0,0.083081721,0.0,0.045720872,9.5,9.71594,0.0,0.013694757,9.5,9.700639,0.0,0.042909789000000004,0.19338710399999998,72.405079,0.559114109,72.126559,0.52394805,71.780761,0.840442571,71.79523,0.032096862000000004,9.87926,1.0,1.0,72.474098,72.56455600000001,44.396274,72.122437,72.109289,45.06779,72.204513,72.30015999999999,44.850643,72.565538,72.406806,44.527
 10/20/2017,15:42:57.781,0.0,72.762743,0.0,3.855403,18.296148000000002,0.0,0.0,74.005045,0.0,72.23886,0.0207875,3.7121739999999996,12.670976,0.0,0.0,61.14604,0.0,79.21406800000001,31.300457,71.460916,0.0,0.0,0.0,133.149307,1.0,0.010448,98.231608,24.529432,16.49578,22.464582,1.0,11263.496000000001,1.0,0.00404,19.478243,42.364290999999994,0.0,1.989644,0.0,1.9868759999999999,0.0,1.98175,0.0,1.988358,10.0,8.9288,0.0,0.0,0.0,0.136943994,0.0,0.138263713,0.0,0.452196979,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,5.8957120000000005,73.680483,0.0,5.27578,0.0,5.561077,71.78365500000001,0.0,245.124105,0.001642996,0.0,87.942653,73.801248,74.420304,99.981549,79.188862,0.004945815,0.0,68.295872,14.608699,33.227706,74.856328,76.213819,0.0,75.085074,79.861223,0.0,73.975747,0.0,7.860985,43.06905,10.0,50.0,70.6,23.957023,68.339079,31.02246,0.0,12.312211,12.089339,8.19755,10.0,1.0,12.880135000000001,0.0,1028.385,10.0,0.0,0.0,73.510724,1.7486009999999998,2.4816599999999998,5.757593,8.24,1.0,87.734266,49.25685,41.176587,296.294714,4.68,0.0,11.98858,12.488215,15.687464000000002,10.0,0.0,49.695279,18.364015,24.761262,12.050165845377634,31.113234999999996,0.0,0.035050949,0.0,0.045486637999999996,0.0,0.018204243999999998,0.0,0.023518996,0.0,0.023680048999999998,2.020834,2.013265,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011651715,5.776705000000001,0.0,0.08101865400000001,0.0,0.043786747,9.5,9.715618,0.0,0.0,9.5,9.700575,0.0,0.041138204,0.0,72.36746099999999,0.28481887100000003,72.08315400000001,0.432516301,71.839359,1.0936379999999999,71.722163,0.036607451,9.867338,1.0,1.0,72.47578299999999,72.563994,44.380889,72.123654,72.111815,45.076066,72.201986,72.300441,44.9615,72.566287,72.40601099999999,44.504095
 10/20/2017,15:43:07.781,0.0,72.763352,0.0,4.786392,12.155908,0.0,0.0,73.911622,0.0,72.239,0.029378102000000003,5.001234999999999,0.0,0.0,0.0,61.815205000000006,0.0,79.218051,31.292790999999998,71.469104,0.0,0.0,0.0,130.19057800000002,1.0,0.010448,98.231185,24.530082,16.455048,22.46295,1.0,11280.921999999999,1.0,0.00404,19.331477,42.368434,0.0,1.9887419999999998,0.0,1.987327,0.0,1.982363,0.0,1.9890029999999999,10.0,8.94232,0.0,0.0,0.0,0.137909642,0.0,0.13761994800000002,0.0,0.457449292,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,4.80518,73.725335,0.0,5.418856,0.0,11.288935,71.796676,0.0,245.13124900000003,0.000657985282,0.0,87.94795500000001,73.799656,74.421614,99.99664399999999,79.19171999999999,0.001275026,0.0,68.27511,14.61181,33.214596,74.86747,76.216769,0.0,75.086198,79.86721999999999,0.0,73.978883,0.0,8.309838000000001,43.10405,10.0,50.0,70.6,24.046198999999998,68.336928,31.019997999999998,0.0,12.274937,12.198545,10.15517,10.0,1.0,12.954499,0.0,1021.905,10.0,0.0,0.0,73.509601,1.725154,2.500791,7.409642,8.24,1.0,87.605277,49.408294,41.250038,294.082088,4.68,0.0,12.017434,12.036829,11.40687,10.0,0.0,49.694067,18.349722,24.765578,13.365670451993486,31.114628999999997,0.0,0.0,0.0,0.04558327,0.0,0.025483844,0.0,0.023229101000000002,0.0,0.018139823,2.020738,2.013233,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011636391000000001,5.776253,0.0,0.08346854599999999,0.0,0.042303917,9.5,9.713975,0.0,0.02841501,9.5,9.69948,0.0,0.04403716,0.474715569,72.392057,0.995173243,72.090388,1.374967,71.917489,2.000922,71.7974,0.032741232,9.89827,1.0,1.0,72.475268,72.564088,44.251886,72.124309,72.108634,44.933009000000006,72.200536,72.301939,44.993559000000005,72.563854,72.406479,44.483132
 10/20/2017,15:43:17.781,0.0,72.762275,0.0,5.180272,24.789092,0.0,0.00031672589100000003,73.98042199999999,0.0,72.24269699999999,0.021895964,3.5331379999999997,19.205314,0.0,0.0,62.036812,0.0,79.219691,31.303848,71.460916,0.0,0.0,0.0,138.507005,1.0,0.010448,98.23931800000001,24.521219,16.421104,22.460991,1.0,11228.323,1.0,0.00404,19.470945,42.379745,0.0,1.988838,0.0,1.987939,0.0,1.982878,0.0,1.9880360000000001,10.0,8.936719,0.0,0.0,0.0,0.136847429,0.0,0.137845266,0.0,0.470628411,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.642645,0.0,9.985206,73.682653,0.0,5.991158,0.0,10.342314,71.757611,0.0,245.14626099999998,0.0,0.0,87.95396099999999,73.799609,74.423955,100.012914,79.19439100000001,0.007830007,0.0,68.25879,14.607742000000002,33.160925,74.840739,76.219391,0.0,75.094298,79.87528,0.0,73.977245,0.157274139,14.722026999999999,43.006741999999996,10.0,50.0,70.6,23.97806,68.335245,31.015492,0.0,12.267723,12.138542,12.931139,10.0,1.0,12.987483000000001,0.0,1013.868,10.0,0.0,0.0,73.509835,1.781668,2.47329,9.991971000000001,8.24,1.0,87.423365,49.447357000000004,41.197057,286.14549500000004,4.68,0.0,12.094978999999999,12.111562,20.128379000000002,10.0,0.0,49.690851,18.382163000000002,24.768037,14.340416773675003,31.114535999999998,0.0,0.0,0.0,0.042394419,0.0,0.021554148,0.0,0.01801098,0.0,0.01488655,2.020899,2.01349,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011612048,5.777736,0.0,0.079858179,0.0,0.040240851,9.5,9.714780000000001,0.0,0.020330145,9.5,9.701799000000001,0.0,0.041234836000000004,0.045689662,72.415207,0.5802137470000001,72.069409,0.7490108209999999,71.845869,1.923557,71.756164,0.030485937,9.869271000000001,1.0,1.0,72.47583,72.564369,44.181664000000005,72.125011,72.111067,44.856947999999996,72.1996,72.302032,44.97077,72.56366700000001,72.406713,44.535153
 10/20/2017,15:43:27.781,0.0,72.762837,0.0,3.067643,0.0,0.0,0.0,73.81240600000001,0.0,72.239983,0.023189172999999997,4.1418610000000005,6.857338,0.0,0.0,61.180077000000004,0.0,79.223158,31.313093,71.464378,0.0,0.0,0.0,167.374602,1.0,0.010448,98.210971,24.515419,16.414131,22.423118,1.0,11222.657,1.0,0.00404,19.581222,42.386262,0.0,1.9898049999999998,0.0,1.9857470000000002,0.0,1.9825560000000002,0.0,1.987681,10.0,8.928414,0.0,0.0,0.0,0.137169312,0.0,0.13832809,0.0,0.48419420399999996,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,73.74486800000001,0.0,6.491923,0.0,6.026365,71.849487,0.0,245.137573,0.003407808,0.0,87.959639,73.801248,74.424844,100.026034,79.202543,0.00022622885600000003,0.0,68.244294,14.612687,33.162563,74.803895,76.228148,0.0,75.096311,79.899458,0.0,73.979023,0.0,0.0,42.987896,10.0,52.0,70.6,24.055117000000003,68.333141,31.014052000000003,0.0,12.336259,12.119941,12.529987,10.0,1.0,12.736805,0.0,1028.337,10.0,0.0,0.0,73.507869,1.900708,2.4416029999999997,11.692136999999999,8.24,1.0,87.361056,49.692552,41.482434999999995,286.498233,4.68,0.0,12.125036,12.324401,7.110245,10.0,0.0,49.68605,18.527124,24.766042000000002,14.14276112096249,31.112677,0.0,0.05377972599999999,0.0,0.0450679,0.0,0.017882138,0.0,0.015498551999999999,0.0,0.018687403000000002,2.021028,2.01349,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011606548000000001,5.77822,0.0,0.08388760599999999,0.0,0.050427243,9.5,9.716584,0.0,0.014661076,9.5,9.700736000000001,0.0,0.044455898,0.003490392,72.363844,0.47471557200000003,72.13524100000001,1.2554020000000001,71.858168,1.761793,71.743143,0.031130307000000003,9.868627,1.0,1.0,72.474754,72.563854,44.355246,72.123561,72.110318,44.966901,72.203296,72.30025400000001,44.775708,72.56282399999999,72.408959,44.468379
 10/20/2017,15:43:37.781,0.0,72.76339899999999,0.0,3.1034509999999997,16.75708,0.0,0.0,73.720431,0.0,72.241667,0.024759497999999998,2.709571,25.243170000000003,0.0,0.0,60.988163,0.0,79.225875,31.298365999999998,71.463255,0.0,0.0,0.0,157.138999,1.0,0.010448,98.051986,24.508457999999997,16.420737,22.416915,1.0,11216.67,1.0,0.00404,19.536219,42.384586,0.0,1.9886130000000002,0.0,1.988391,0.0,1.9806860000000002,0.0,1.987746,10.0,8.925195,0.0,0.0,0.0,0.13639679400000002,0.0,0.135398957,0.0,0.462540492,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,73.79695500000001,0.0,3.9880989999999996,0.0,14.513864000000002,71.793059,0.0,245.15161899999998,0.001478828,0.0,87.964613,73.800873,74.42540600000001,100.041741,79.207041,0.011762995,0.0,68.280955,14.610693,33.136752,74.84322,76.248471,0.0,75.100899,79.933899,0.0,73.978836,0.027961286000000002,0.0,42.974434,10.0,52.0,70.6,24.043912,68.330288,31.009824,0.0,12.163715,12.205146000000001,10.267491999999999,10.0,1.0,12.93051,0.0,1022.995,10.0,0.0,0.0,73.50543499999999,1.8904869999999998,2.467909,5.83779,8.24,1.0,87.303251,49.669715000000004,41.490262,282.072981,4.68,0.0,12.11662,12.295703,11.935932000000001,10.0,0.0,49.68358,18.451128,24.758478,13.24249608972724,31.110215000000004,0.0,0.053973139,0.0,0.045357796,0.0,0.013888021,0.0,0.018687403000000002,0.0,0.022552678,2.020834,2.0135549999999998,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011601578000000001,5.775383000000001,0.0,0.082920544,0.0,0.044914986,9.5,9.712912,0.0,0.015015393,9.5,9.698964,0.0,0.041911259,0.0,72.40942,1.1921030000000001,72.08315400000001,0.495815204,71.81837900000001,0.931874322,71.65777800000001,0.035640896,9.751988,1.0,1.0,72.473677,72.564462,44.283052000000005,72.12445,72.106668,44.923551,72.203998,72.297914,44.881157,72.563245,72.404794,44.437321999999995
 10/20/2017,15:43:47.781,0.0,72.763118,0.0,4.392512,16.821208,0.0,0.0,74.083259,0.0,72.24003,0.017000245,2.8528,0.0,0.0,0.0,61.763062,0.0,79.22803,31.300503000000003,71.45679799999999,0.0,0.0,0.0,84.290302,1.0,0.010448,97.971461,24.494677,16.482203,22.408753,1.0,11167.598999999998,1.0,0.00404,19.623387,42.381234,0.0,1.989612,0.0,1.9875200000000002,0.0,1.982298,0.0,1.9878099999999999,10.0,8.915925,0.0,0.0,0.0,0.136589923,0.0,0.134883945,0.0,0.46434496799999997,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,16.416135,73.722441,0.0,5.705007,0.0,15.428396,71.814762,0.0,245.18178799999998,0.0,0.0,87.97001,73.802137,74.42779399999999,100.054061,79.209008,0.001799424,0.0,68.308871,14.609337,33.254337,74.85660899999999,76.261489,0.0,75.102584,79.956672,0.0,73.97995999999999,0.0,12.493791,43.01828,10.0,52.0,70.6,24.046656,68.332205,31.011636,0.0,12.202793,12.149343,15.963845000000001,10.0,1.0,12.857946,0.0,1020.99,10.0,0.0,0.0,73.50815,1.789484,2.520521,18.781511,8.24,1.0,87.294102,49.776086,41.355399,277.439294,4.68,0.0,11.857534,12.264016,15.254594,10.0,0.0,49.67808,18.591098000000002,24.755601000000002,12.49215912923296,31.112259,0.0,0.041659208999999996,0.0,0.041331467999999996,0.0,0.015079813999999999,0.0,0.018300876,0.0,0.02374447,2.021157,2.013329,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011604327,5.778768,0.0,0.080599593,0.0,0.044302512999999995,9.5,9.700865,0.0,0.01591729,9.5,9.696484,0.0,0.042523261,0.0,72.377589,0.44658273,72.148262,0.13008820599999998,71.853104,0.960007168,71.821996,0.028230643,9.877326,1.0,1.0,72.474473,72.564977,44.440064,72.122063,72.110833,44.917245,72.199085,72.301049,44.890428,72.565398,72.40769499999999,44.369384000000004
 10/20/2017,15:43:57.781,0.0,72.763913,0.0,4.356705000000001,12.460515,0.0,0.0,74.02315,0.0,72.24105899999999,0.014875687,3.7121739999999996,8.138581,0.0,0.0,61.710195,0.0,79.231029,31.29386,71.464518,0.0,0.0,0.0,97.72453,1.0,0.010448,97.913312,24.483262,16.564219,22.372676000000002,1.0,11209.186000000002,1.0,0.00404,19.348910999999998,42.368946,0.0,1.989354,0.0,1.9881650000000002,0.0,1.980525,0.0,1.988552,10.0,8.917824000000001,0.0,0.0,0.0,0.13578521699999999,0.0,0.136428982,0.0,0.461348249,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,7.06643,73.723888,0.0,7.457683,0.0,10.101647999999999,71.7974,0.0,245.16455499999998,0.002053417,0.0,87.97245,73.803026,74.42868299999999,100.069862,79.211913,0.009403202,0.0,68.278243,14.608699,33.15355,74.814148,76.270292,0.0,75.108671,79.974853,0.0,73.978649,0.016439466,7.652589,43.052510999999996,10.0,52.0,70.6,24.051687,68.327155,31.007687,0.0,12.143274,12.152343,6.576897,10.0,1.0,12.651646000000001,0.0,1031.224,10.0,0.0,0.0,73.503938,1.80752,2.675368,5.982144,8.24,1.0,87.25089,49.563344,41.463169,281.271305,4.68,0.0,12.146676,12.444571,14.677435999999998,10.0,0.0,49.677707,18.573176,24.74683,12.191291264451209,31.109703999999997,0.0,0.036533777999999996,0.0,0.046388535,0.0,0.01540192,0.0,0.022520467000000002,0.0,0.024936262999999997,2.020931,2.013877,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011601511,5.777607,0.0,0.084113254,0.0,0.050072652999999995,9.5,9.677447,0.0,0.016625924,9.5,9.69977,0.0,0.041105994,0.010523603999999999,72.348652,0.6224130139999999,72.09328199999999,0.6716454940000001,71.921829,0.29888528,71.688162,0.029197197999999997,9.868949,1.0,1.0,72.47363,72.565585,44.322108,72.123139,72.10825899999999,44.998428999999994,72.199225,72.297259,44.644765,72.565679,72.405496,44.414417
 10/20/2017,15:44:07.781,0.0,72.763352,0.0,4.249283,15.298172000000001,0.0,0.0,74.00214799999999,0.0,72.240217,0.017831593,5.037042,32.001725,0.0,0.0,61.54218,0.0,79.23473,31.292234000000004,71.454599,0.0,0.0,0.0,79.972158,1.0,0.010448,97.892347,24.472497,16.593025,22.418058,1.0,11211.431,1.0,0.00404,19.210254,42.362429,0.0,1.989644,0.0,1.9886810000000001,0.0,1.981911,0.0,1.9881330000000002,10.0,8.91277,0.0,0.0,0.0,0.139486867,0.0,0.13591397,0.0,0.46434496799999997,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.871907,73.71376,0.0,6.098465,0.0,5.769654,71.787995,0.0,245.157508,0.000206521926,0.0,87.980755,73.805741,74.43196,100.08556800000001,79.218191,0.0,0.0,68.246725,14.608699,33.234671,74.825851,76.277457,0.0,75.11162,79.985396,0.0,73.981551,0.027961286000000002,5.023592,43.076357,10.0,52.0,70.6,24.042082999999998,68.32837099999999,31.002623999999997,0.0,12.243675,12.27475,10.652598,10.0,1.0,12.868141,0.0,1029.059,10.0,0.0,0.0,73.500006,1.789484,2.554599,14.707526999999999,8.24,1.0,87.194165,49.843996000000004,41.581173,278.994545,4.68,0.0,12.084159,12.339347,9.563169,10.0,0.0,49.67328,18.508295,24.737318,12.36318099826727,31.110028999999997,0.0,0.038822492,0.0,0.046163061,0.0,0.01488655,0.0,0.021457517000000002,0.0,0.023293522,2.02077,2.013523,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011596358999999999,5.777801,0.0,0.08498361,0.0,0.044528161,9.5,9.675869,0.0,0.016303816999999998,9.5,9.691749,0.0,0.040783888,0.298885279,72.38844,1.1639700000000002,72.062174,0.0,71.912425,0.474715569,71.74169599999999,0.029197197999999997,9.884737,1.0,1.0,72.473724,72.565585,44.361558,72.121876,72.109944,44.993306,72.201565,72.295387,44.823991,72.565492,72.40077,44.430334
 10/20/2017,15:44:17.781,0.0,72.76293100000001,0.0,5.860608999999999,9.045708,0.0,0.0,74.192615,0.0,72.24035699999999,0.022357825,4.106054,25.819729000000002,0.0,0.0,61.332159999999995,0.0,79.23393399999999,31.288006,71.466016,0.0,0.0,0.0,106.680681,1.0,0.010448,97.86550600000001,24.470966,16.518532,22.359289999999998,1.0,11186.735,1.0,0.00404,19.449052,42.354842,0.0,1.990159,0.0,1.9871009999999998,0.0,1.981428,0.0,1.9881650000000002,10.0,8.920174000000001,0.0,0.0,0.0,0.138231525,0.0,0.13710493599999998,0.0,0.462443824,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,7.018317999999999,73.712313,0.0,5.025398,0.0,2.480547,71.83067700000001,0.0,245.169286,0.0,0.0,87.98432199999999,73.803682,74.430087,100.097842,79.22114300000001,0.0,0.0,68.230406,14.609257999999999,33.196569000000004,74.825992,76.278862,0.0,75.117285,79.994908,0.0,73.98145699999999,0.0,4.927409,42.994434000000005,10.0,52.0,70.6,23.99155,68.32392800000001,31.002670000000002,0.0,12.383754,12.169744,13.556935000000001,10.0,1.0,12.787180000000001,0.0,1026.861,10.0,0.0,0.0,73.499398,1.744393,2.4511689999999997,14.819802,8.24,1.0,87.14828,49.761062,41.676901,276.268847,4.68,0.0,12.037872,12.429624,11.503063000000001,10.0,0.0,49.667359999999995,18.241058,24.727573,14.698978586366213,31.110587,0.0,0.050652891,0.0,0.044874635999999996,0.0,0.014177917,0.0,0.019009508999999997,0.0,0.018977299,2.020963,2.013297,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011592783,5.776479,0.0,0.082630425,0.0,0.044979457,9.5,9.677544000000001,0.0,0.015047603,9.5,9.698191,0.0,0.041105994,0.207453528,72.36312,0.974073603,72.091111,0.56614732,71.93340400000001,1.6000290000000001,71.670077,0.028230643,9.873782,1.0,1.0,72.473677,72.563901,44.264509999999994,72.119957,72.107791,45.040203000000005,72.200816,72.295808,44.919011,72.565304,72.405449,44.370160999999996
 10/20/2017,15:44:27.781,0.0,72.76236899999999,0.0,5.538344,9.975561,0.0,0.0,74.048497,0.0,72.24124599999999,0.0207875,2.8528,14.432685000000001,0.0,0.0,62.283041000000004,0.0,79.236979,31.284846999999996,71.449967,0.0,0.0,0.0,158.97820900000002,1.0,0.010448,97.805948,24.469713,16.473579,22.374962,1.0,11233.775,1.0,0.00404,19.856914,42.342087,0.0,1.989386,0.0,1.986231,0.0,1.9814919999999998,0.0,1.988552,10.0,8.92188,0.0,0.0,0.0,0.136493358,0.0,0.13478738,0.0,0.460123784,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,0.0,73.743421,0.0,3.9880989999999996,0.0,2.689125,71.803187,0.0,245.164073,0.0008221537760000001,0.0,87.99028100000001,73.804197,74.43369200000001,100.113078,79.224751,0.006256811,0.0,68.212122,14.611011999999999,33.183868,74.8266,76.284481,0.0,75.127445,79.999875,0.0,73.983564,0.042055939,0.0,43.000203000000006,10.0,51.0,70.7,24.052373,68.32271300000001,31.000905,0.0,12.190769,12.043737,9.577511,10.0,1.0,12.886732,0.0,1012.2,10.0,0.0,0.0,73.497385,1.7299639999999998,2.482855,4.041387,8.24,1.0,87.118018,49.726206,41.469792,298.202703,4.68,0.0,11.879175,12.304072999999999,15.511109,10.0,0.0,49.664144,18.910967000000003,24.71755,13.482730006530193,31.111655,0.0,0.055165849,0.0,0.044810215,0.0,0.01385581,0.0,0.017882138,0.0,0.023518996,2.0211240000000004,2.013877,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011591598,5.7735129999999995,0.0,0.081953481,0.0,0.043818982,9.5,9.675482,0.0,0.013662546999999999,9.5,9.671649,0.0,0.04091273,0.0,72.402909,1.044406,72.117878,1.0866049999999998,71.824167,1.262435,71.724334,0.028230643,9.88667,1.0,1.0,72.473584,72.564977,44.276345,72.121829,72.110271,44.921186,72.203156,72.29637,44.846394000000004,72.56455600000001,72.40339,44.496719
 10/20/2017,15:44:37.781,0.0,72.76180699999999,0.0,4.893814,20.059664,0.0,0.000799627603,74.354113,0.0,72.24180799999999,0.020048523000000002,3.067643,16.610797,0.0,0.0,61.76089,0.0,79.240961,31.282106,71.465361,0.0,0.0,0.0,156.57924,1.0,0.010448,97.76039899999999,24.470595,16.473029,22.392592,1.0,11205.872,1.0,0.00404,19.592979,42.338643,0.0,1.9903529999999998,0.0,1.988648,0.0,1.9809439999999998,0.0,1.988358,10.0,8.924648,0.0,0.0,0.0,0.137974019,0.0,0.137169312,0.0,0.471015085,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.0,73.718824,0.0,4.524633000000001,0.0,7.213652000000001,71.735185,0.0,245.16537599999998,0.0,0.0,87.993143,73.804805,74.436267,100.12652800000001,79.230092,0.0,0.0,68.195476,14.61165,33.175264,74.85895,76.287712,0.0,75.128381,80.018618,0.0,73.981879,0.083333139,0.0,43.030203,10.0,51.0,70.7,23.976916,68.320702,31.000812,0.0,12.368724,12.157743,5.614133,10.0,1.0,12.875337,0.0,1026.268,10.0,0.0,0.0,73.497151,1.725755,2.517532,10.601464,8.24,1.0,87.133266,49.762865000000005,41.711219,281.832478,4.68,0.0,12.148480000000001,12.248472,8.777592,10.0,0.0,49.662187,18.3225,24.713188,15.615737032755558,31.109471999999997,0.0,0.05410208,0.0,0.04558327,0.0,0.01536971,0.0,0.016174975,0.0,0.021038777999999998,2.020963,2.013394,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011597709,5.775705,0.0,0.079858179,0.0,0.046462286,9.5,9.675997,0.0,0.013565915,9.5,9.660278,0.0,0.042813157000000004,0.17228747,72.38627,0.467682362,72.08243,1.199136,71.82706,0.664612285,71.710589,0.030808122,9.871527,1.0,1.0,72.473256,72.56713,44.253858,72.123046,72.110786,44.990547,72.200161,72.292486,44.846394000000004,72.564415,72.403858,44.533988
 10/20/2017,15:44:47.781,0.0,72.765738,0.0,4.786392,0.244162364,0.0,0.0,74.428706,0.0,72.242837,0.020879872,2.530535,23.73771,0.0,0.0,61.762338,0.0,79.241336,31.269702000000002,71.44407199999999,0.0,0.0,0.0,166.894808,1.0,0.010448,97.715884,24.464934,16.461469,22.428504999999998,1.0,11222.122,1.0,0.00404,19.395941,42.340924,0.0,1.988709,0.0,1.987552,0.0,1.981428,0.0,1.988616,10.0,8.925355999999999,0.0,0.0,0.0,0.137652136,0.0,0.139519056,0.0,0.482003054,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,73.772358,0.0,4.560402,0.0,5.898009,71.837188,0.0,245.18285,0.001807165,0.0,87.997085,73.805414,74.437671,100.142752,79.23088800000001,0.006256811,0.0,68.19009799999999,14.612207999999999,33.272774,74.885401,76.29290999999999,0.0,75.13704200000001,80.036659,0.0,73.984734,0.006371857,0.0,43.007126,10.0,51.0,70.7,24.053745000000003,68.31813000000001,30.997607000000002,0.0,12.128244,12.083938999999999,12.802769999999999,10.0,1.0,12.899326,0.0,1022.53,10.0,0.0,0.0,73.495326,1.722148,2.4565490000000003,10.505228,8.24,1.0,87.115719,49.812745,41.663656,298.01030099999997,4.68,0.0,12.062517999999999,12.346521000000001,9.146332000000001,10.0,0.0,49.658551,18.06411,24.708918,15.58472288843274,31.108775,0.0,0.052651486,0.0,0.045454427,0.0,0.017817717,0.0,0.015627394,0.0,0.018461929,2.020867,2.013362,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011598541,5.7748029999999995,0.0,0.083307369,0.0,0.043367685999999996,9.5,9.676416,0.0,0.014950971,9.5,9.661341,0.0,0.044810215,0.20042031600000002,72.402909,0.854508997,72.114985,0.45361593899999997,71.905914,1.881358,71.79233599999999,0.028230643,9.87636,1.0,1.0,72.473256,72.567972,44.210858,72.124496,72.109429,44.965325,72.19974,72.294966,44.80545,72.564509,72.407134,44.54214
 10/20/2017,15:44:57.781,0.0,72.76433399999999,0.0,4.858006,11.242086,0.0,0.0,74.25562099999999,0.0,72.24124599999999,0.020972243999999998,2.2440759999999997,0.0,0.0,0.0,61.377061,0.0,79.24813,31.268819,71.461056,0.0,0.0,0.0,158.25851799999998,1.0,0.010448,97.695202,24.457973000000003,16.411746,22.43275,1.0,11152.417,1.0,0.00404,19.535814000000002,42.355259999999994,0.0,1.9898049999999998,0.0,1.986618,0.0,1.9822009999999999,0.0,1.988391,10.0,8.940324,0.0,0.0,0.0,0.137716513,0.0,0.139744373,0.0,0.47314178799999995,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,73.770911,0.0,4.2742510000000005,0.0,0.0,71.809698,0.0,245.183284,0.000288606174,0.0,88.001918,73.805835,74.441744,100.15911700000001,79.233887,0.011500796,0.0,68.22914300000001,14.615239,33.260073,74.905204,76.302088,0.0,75.14055400000001,80.040689,0.0,73.984921,0.037469584,14.128898999999999,43.04405,10.0,51.0,70.7,24.024704999999997,68.315278,31.057813,0.0,12.154096000000001,12.452959,6.143653,10.0,1.0,12.765591,0.0,1006.04,10.0,0.0,0.0,73.49579399999999,1.848402,2.400948,13.360225,8.24,1.0,87.112059,50.087989,41.853908000000004,293.392647,4.68,0.0,11.978361,12.068515,15.142369,10.0,0.0,49.653518,18.485156,24.708362,15.101288690909284,31.108543,0.0,0.028378217,0.0,0.042104523,0.0,0.018429718,0.0,0.014693287,0.0,0.016786976999999998,2.020963,2.014102,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011601572,5.737344,0.0,0.081147596,0.0,0.043593334000000004,9.5,9.675353,0.0,0.018622982,9.5,9.77872,0.0,0.043618422000000004,0.0,72.438357,0.34811777200000005,72.118602,0.9881400309999999,71.859615,1.002206,71.64765,0.028875012999999998,9.87636,1.0,1.0,72.475128,72.564696,44.28818,72.12374799999999,72.106668,44.870346999999995,72.20282900000001,72.294498,44.934461,72.56310500000001,72.405355,44.450521
 10/20/2017,15:45:07.781,0.0,72.763305,0.0,4.535741000000001,8.292206,0.0,0.0,73.994182,0.0,72.242791,0.014229083,2.709571,0.0,0.0,0.0,60.93746899999999,0.0,79.247849,31.273418,71.440657,0.0,0.0,0.0,138.347074,1.0,0.010448,97.680959,24.458066,16.413764999999998,22.447442000000002,1.0,11181.817,1.0,0.00404,19.517164,42.371133,0.0,1.9891279999999998,0.0,1.987327,0.0,1.9823950000000001,0.0,1.988004,10.0,8.936333,0.0,0.0,0.0,0.139293738,0.0,0.137362442,0.0,0.468437262,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,14.411481,73.825168,0.0,4.775015,0.0,11.01618,71.889275,0.0,245.180436,0.0,0.0,88.010646,73.806443,74.442025,100.17219,79.238713,0.009403202,0.0,68.253833,14.607663,33.205582,74.908013,76.306818,0.0,75.14546899999999,80.041813,0.0,73.985202,0.0,10.714409,43.101742,10.0,51.0,70.7,24.02905,68.315558,31.07384,0.0,12.135458999999999,12.219547,15.675016000000001,10.0,1.0,12.942505,0.0,998.212366,10.0,0.0,0.0,73.491113,1.778662,2.364478,15.10851,8.24,1.0,87.073024,50.092797,41.817182,281.75231099999996,4.68,0.0,12.195367999999998,12.281952,17.867841000000002,10.0,0.0,49.650488,18.153492,24.706273,14.606208403263942,31.107196000000002,0.0,0.0,0.0,0.042426629,0.0,0.022874784,0.0,0.018268665,0.0,0.014145706000000001,2.020738,2.013329,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011598843000000001,5.6986930000000005,0.0,0.082469248,0.0,0.050878539,9.5,9.675933,0.0,0.022713731,9.5,9.778688,0.0,0.041234836000000004,0.0,72.41159,0.7982433059999999,72.05421700000001,1.445299,71.910978,0.291852071,71.761228,0.025975348,9.872171,1.0,1.0,72.474192,72.566334,44.26096,72.122063,72.108306,44.903452,72.196792,72.295107,44.917852,72.564649,72.405309,44.556115999999996
 10/20/2017,15:45:17.781,0.0,72.764756,0.0,4.499934,8.292206,0.0,0.0,73.900035,0.0,72.245832,0.015707036,2.100847,0.0,0.0,0.0,61.763062,0.0,79.250472,31.281781,71.461805,0.0,0.0,0.0,141.065906,1.0,0.010448,97.67409599999999,24.446651,16.422021,22.468989999999998,1.0,11205.872,1.0,0.00404,19.590547,42.375974,0.0,1.989644,0.0,1.9871330000000003,0.0,1.982266,0.0,1.988745,10.0,8.948436000000001,0.0,0.0,0.0,0.13646117,0.0,0.136911806,0.0,0.464216077,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,7.002281,73.768017,0.0,5.1684730000000005,0.0,3.9245449999999997,71.835018,0.0,245.187725,0.002053417,0.0,88.01426,73.804103,74.441978,100.18658,79.243398,0.017531379,0.0,68.275624,14.609098000000001,33.224019,74.89490500000001,76.306584,0.0,75.150339,80.037081,0.0,73.985202,0.0,9.73655,42.998665,10.0,51.0,70.7,24.124399,68.313501,31.070821000000002,0.0,12.437261,12.386356,10.877241999999999,10.0,1.0,12.827361,0.0,1021.247,10.0,0.0,0.0,73.49116,1.7780610000000001,2.5522080000000003,12.686574,8.24,1.0,87.051114,50.106619,41.836448,277.936333,4.68,0.0,12.005411,12.262821,15.96001,10.0,0.0,49.647319,18.400992000000002,24.699313,13.858842406817994,31.104594,0.0,0.006039073000000001,0.0,0.043972739000000004,0.0,0.027062164,0.0,0.062977004,0.0,0.016819187,2.021092,2.013426,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01159877,5.719421,0.0,0.083275133,0.0,0.045011693,9.5,9.675997,0.0,0.027319849,9.5,9.779042,0.0,0.042329997,0.29888527800000003,72.373972,0.945940762,72.079537,0.22855316899999997,71.935575,0.988140015,71.732291,0.026941903,9.872171,1.0,1.0,72.47531500000001,72.56787800000001,44.204545,72.121595,72.104375,45.025622,72.198336,72.294966,44.922487,72.565538,72.40442,44.380254
 10/20/2017,15:45:27.781,0.0,72.766628,0.0,6.397718,0.0,0.0,0.0,73.895689,0.0,72.24311800000001,0.017831593,3.031836,10.364739,0.0,0.0,60.45732099999999,0.0,79.255579,31.300271000000002,71.43480799999999,0.0,0.0,0.0,137.86728,1.0,0.010448,97.666247,24.450874,16.484588000000002,22.458705,1.0,11103.025,1.0,0.00404,19.372831,42.399993,0.0,1.989386,0.0,1.986489,0.0,1.981911,0.0,1.9889709999999998,10.0,8.929058,0.0,0.0,0.0,0.135334581,0.0,0.136911806,0.0,0.447460229,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,3.650499,73.741974,0.0,6.277309,0.0,9.299427,71.785825,0.0,245.200323,0.002217586,0.0,88.019374,73.807192,74.442727,100.19998299999999,79.247661,0.012025195,0.0,68.256919,14.61157,33.237949,74.826741,76.30649,0.0,75.152399,80.031692,0.0,73.98716800000001,0.0,13.15104,43.087511,10.0,49.0,70.8,24.14132,68.314576,31.066546999999996,0.0,12.496178,12.241147999999999,0.0,10.0,1.0,12.737404,0.0,1027.118,10.0,0.0,0.0,73.488726,1.7023080000000002,2.52351,7.586074000000001,8.24,1.0,87.02043,50.400493,42.113397,275.338902,4.68,0.0,12.061917,12.201241,0.0,10.0,0.0,49.643264,18.519866,24.695693,11.93363145039908,31.10622,0.0,0.011003328,0.0,0.046549587999999996,0.0,0.021006568,0.0,0.025451632999999998,0.0,0.021715201,2.021028,2.013297,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0115972,5.701304,0.0,0.081566656,0.0,0.045301811,9.5,9.675514,0.0,0.023003626,9.5,9.778624,0.0,0.042684314,0.024590029,72.391334,0.9881400229999999,72.03540799999999,1.142871,71.847316,1.199136,71.687439,0.028552828,9.867338,1.0,1.0,72.476251,72.566568,44.216775,72.122297,72.109663,45.047691,72.199225,72.292907,44.844076,72.56727,72.402548,44.329786
 10/20/2017,15:45:37.781,0.0,72.764381,0.0,4.034439,6.9936169999999995,0.0,0.0,73.93696899999999,0.0,72.241714,0.022357825,3.1034509999999997,0.0,0.0,0.0,60.490635,0.0,79.254221,31.321688,71.458389,0.0,0.0,0.0,67.337587,1.0,0.010448,97.623989,24.478065,16.472478,22.475846,1.0,11177.007,1.0,0.00404,19.447836,42.416053000000005,0.0,1.989386,0.0,1.988616,0.0,1.981396,0.0,1.987552,10.0,8.91821,0.0,0.0,0.0,0.139551244,0.0,0.136750865,0.0,0.465118315,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,16.464247,73.748485,0.0,6.277309,0.0,11.786311999999999,71.787995,0.0,245.24077400000002,0.0,0.0,88.023645,73.806771,74.44581600000001,100.214373,79.252253,0.006256811,0.0,68.21988499999999,14.608779,33.29162,74.8369,76.306724,0.0,75.154786,80.01979,0.0,73.985015,0.009615864,11.227383999999999,43.077896,10.0,49.0,70.8,24.098561,68.305458,31.064921000000002,0.0,12.36151,12.550765,12.802769999999999,10.0,1.0,12.814167,0.0,1013.98,10.0,0.0,0.0,73.489756,1.718541,2.528293,20.465638000000002,8.24,1.0,87.023292,50.108422,42.043558000000004,295.509071,4.68,0.0,11.921855,12.404514,8.61727,10.0,0.0,49.639908,18.6097,24.695415,13.377990579399551,31.104129999999998,0.0,0.048718765,0.0,0.047548118,0.0,0.014628865,0.0,0.017302347,0.0,0.021844044,2.020802,2.013619,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011600982,5.697726,0.0,0.079084529,0.0,0.052167955,9.5,9.793763,0.0,0.014918761000000001,9.5,9.778849000000001,0.0,0.040751677,0.291852066,72.35660899999999,1.276502,72.09328199999999,1.044406,71.89868,1.002206,71.64548,0.025008793999999997,9.866371000000001,1.0,1.0,72.475689,72.56745699999999,44.271217,72.123046,72.10793199999999,45.032322,72.198524,72.294685,44.925191,72.565024,72.40222,44.304552
 10/20/2017,15:45:47.781,0.0,72.767049,0.0,6.755791,2.953563,0.0,0.0,73.93117600000001,0.0,72.245458,0.016723129,1.814389,4.086651,0.0,0.0,61.572596,0.0,79.259421,31.325823,71.43340500000001,0.0,0.0,0.0,150.421886,1.0,0.010448,97.578582,24.496812,16.472845,22.458216,1.0,11120.559,1.0,0.00404,19.479054,42.408326,0.0,1.990159,0.0,1.986747,0.0,1.9820080000000002,0.0,1.988229,10.0,8.935174,0.0,0.0,0.0,0.137298065,0.0,0.13813496,0.0,0.474881819,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,73.768017,0.0,4.238482,0.0,4.518189,71.846593,0.0,245.298554,0.002217586,0.0,88.03030799999999,73.806537,74.447689,100.230221,79.25951500000001,0.004159217,0.0,68.196925,14.613164999999999,33.155598,74.82529,76.307895,0.0,75.156097,80.008356,0.0,73.986653,0.0,10.778531,43.030972999999996,10.0,49.0,70.8,24.104735,68.310087,31.057859000000004,0.0,12.203996,12.368955,12.722539999999999,10.0,1.0,12.831559,0.0,1008.061,10.0,0.0,0.0,73.487228,1.627156,2.332193,13.24795,8.24,1.0,87.04332600000001,50.102412,41.893042,278.866277,4.68,0.0,12.016232,12.353098,7.687403,10.0,0.0,49.635853000000004,18.40621,24.697318,15.107482029580291,31.102596000000002,0.0,0.032697763,0.0,0.044359265999999994,0.0,0.018075402,0.0,0.014596655,0.0,0.016883608999999997,2.020834,2.013877,2.018612,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011607563000000001,5.696276,0.0,0.081179831,0.0,0.044528161,9.5,9.794504,0.0,0.019073931000000002,9.5,9.778462,0.0,0.044874635999999996,0.34811775899999997,72.42099499999999,0.643512658,72.120049,0.6857119159999999,71.84152900000001,1.8954240000000002,71.81548599999999,0.024042239,9.866693,1.0,1.0,72.473584,72.56727,44.18127,72.124122,72.107323,44.967295,72.196324,72.29417099999999,44.91708,72.565492,72.40315600000001,44.432275
