date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:45:57.781,0.0,72.765224,0.0,5.502537,0.0,0.0,0.0,73.801542,0.0,72.24274399999999,0.021803592000000004,1.599546,0.0,0.0,0.0,61.59794399999999,0.0,79.264387,31.332604999999997,71.453851,0.0,0.0,0.0,152.421027,1.0,0.010448,97.559263,24.503865,16.432479999999998,22.355209,1.0,11171.233,1.0,0.00404,19.493648999999998,42.394268,0.0,1.9887740000000003,0.0,1.9868430000000001,0.0,1.9821689999999998,0.0,1.989132,10.0,8.947921000000001,0.0,0.0,0.0,0.134529874,0.0,0.13993750300000002,0.0,0.45989822399999997,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,13.930364,73.77959200000001,0.0,4.918091,0.0,13.422842999999999,71.847316,0.0,245.334371,0.001642996,0.0,88.03209100000001,73.804992,74.447361,100.242307,79.264622,0.000750627293,0.0,68.205342,14.610135000000001,33.243685,74.825711,76.312391,0.0,75.158625,80.00746600000001,0.0,73.988011,0.0,6.963278999999999,43.01328,10.0,49.0,70.8,24.125542000000003,68.303961,31.054375,0.0,12.038666000000001,12.233347,6.047377,10.0,1.0,12.62226,0.0,1015.681,10.0,0.0,0.0,73.48568399999999,1.722749,2.381218,9.78346,8.24,1.0,87.063641,49.993637,41.956259,282.890691,4.68,0.0,12.015029,12.317824,10.044135,10.0,0.0,49.631797999999996,18.698173999999998,24.71625,13.889691065932647,31.100924,0.0,0.0,0.0,0.044649162,0.0,0.026031423999999997,0.0,0.022778152000000003,0.0,0.01749561,2.020834,2.013394,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011614255,5.700079,0.0,0.0899801,0.0,0.04285192,9.5,9.792571,0.0,0.026579005,9.5,9.778366,0.0,0.044262634,0.35515097100000004,72.383376,0.952973959,72.030344,1.156937,71.835018,1.796959,71.665013,0.032741232,9.883125999999999,1.0,1.0,72.474987,72.566381,44.143792,72.12196999999999,72.104282,44.997640999999994,72.195856,72.296791,44.709271,72.566989,72.405309,44.437709999999996
 10/20/2017,15:46:07.781,0.0,72.76517700000001,0.0,4.750584,0.0,0.0,0.0,73.768229,0.0,72.246862,0.011180803999999999,3.676367,30.304078000000004,0.0,0.0,60.177778,0.0,79.265746,31.340457,71.434995,0.0,0.0,0.0,148.422745,1.0,0.010448,97.590427,24.514676,16.464038000000002,22.452502,1.0,11122.376,1.0,0.00404,19.624197,42.388496,0.0,1.988709,0.0,1.9880360000000001,0.0,1.9814919999999998,0.0,1.989164,10.0,8.935045,0.0,0.0,0.0,0.136589923,0.0,0.135205828,0.0,0.45396923200000006,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,8.846561999999999,73.832402,0.0,5.383087000000001,0.0,6.186808999999999,71.89795600000001,0.0,245.32476499999999,0.001027364,0.0,88.038567,73.81009399999999,74.44998299999999,100.256744,79.262701,0.0,0.0,68.355633,14.606705999999999,33.243275,74.844109,76.307193,0.0,75.15679899999999,80.007607,0.0,73.985764,0.0,4.975501,42.988279999999996,10.0,49.0,70.8,24.040025,68.304663,31.051588,0.0,12.309807000000001,12.166144000000001,10.187261999999999,10.0,1.0,12.809369,0.0,1029.604,10.0,0.0,0.0,73.486901,1.7071180000000001,2.3788270000000002,11.644019,8.24,1.0,87.042997,49.975007,41.858724,289.99354,4.68,0.0,12.103394999999999,12.213198,9.210461,10.0,0.0,49.628629,18.773264,24.731796,12.46144511212292,31.100924,0.0,0.034599653,0.0,0.045647691,0.0,0.018172033,0.0,0.023680048999999998,0.0,0.023808892,2.020995,2.013394,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011614356999999999,5.701272,0.0,0.086079615,0.0,0.04523734,9.5,9.793569999999999,0.0,0.017205715,9.5,9.777883000000001,0.0,0.040783888,0.0,72.38627,0.756044033,72.019492,0.559114109,71.872636,1.149904,71.726504,0.035640896,9.918247000000001,1.0,1.0,72.4748,72.567223,44.365503000000004,72.121408,72.105498,44.994094,72.196465,72.29548100000001,44.849484000000004,72.563292,72.40105,44.381031
 10/20/2017,15:46:17.781,0.0,72.764896,0.0,3.676367,17.302167,0.0,0.0,73.781265,0.0,72.245879,0.012012153000000001,3.1034509999999997,0.0,0.0,0.0,60.667341,0.0,79.266449,31.334139,71.449078,0.0,0.0,0.0,141.785596,1.0,0.010448,97.62135699999999,24.510593,16.417067000000003,22.467031,1.0,11175.831,1.0,0.00404,19.424726,42.408465,0.0,1.989096,0.0,1.9861659999999999,0.0,1.9814919999999998,0.0,1.987714,10.0,8.925903,0.0,0.0,0.0,0.138263713,0.0,0.137040559,0.0,0.47236844200000006,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,73.81359300000001,0.0,4.238482,0.0,2.721214,71.804634,0.0,245.277025,0.001027364,0.0,88.044949,73.808269,74.45143399999999,100.273627,79.267667,0.0,0.0,68.343522,14.612048999999999,33.244914,74.843969,76.306069,0.0,75.15502,79.999734,0.0,73.986981,0.01230056,0.0,43.067127,10.0,49.0,70.8,24.039339000000002,68.29951899999999,31.050147999999997,0.0,12.170328,12.317952,7.603845,10.0,1.0,13.021066000000001,0.0,1024.279,10.0,0.0,0.0,73.48554399999999,1.8333720000000002,2.488834,8.035175,8.24,1.0,87.035866,50.130658000000004,41.870765999999996,276.060411,4.68,0.0,11.877972999999999,12.378805999999999,14.7095,10.0,0.0,49.625833,18.534610999999998,24.740473,14.773213133065127,31.100552,0.0,0.055617145,0.0,0.04455253,0.0,0.01749561,0.0,0.015208656000000001,0.0,0.018655193,2.020995,2.013297,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011616588,5.699241000000001,0.0,0.08472572699999999,0.0,0.046462286,9.5,9.79299,0.0,0.014049073999999998,9.5,9.780202000000001,0.0,0.04384389599999999,0.284818855,72.44848499999999,0.43954952700000005,72.05421700000001,1.438266,71.89868,0.960007168,71.750377,0.032419047,9.878615,1.0,1.0,72.473724,72.565538,44.363136,72.119957,72.106996,45.014587,72.197026,72.296604,44.673348,72.563386,72.39988000000001,44.537482000000004
 10/20/2017,15:46:27.781,0.0,72.76508299999999,0.0,5.323501,10.745095,0.0,0.0,73.942763,0.0,72.246674,0.02346629,4.714777,24.378331,0.0,0.0,60.917191,0.0,79.269448,31.328749,71.431954,0.0,0.0,0.0,147.143294,1.0,0.010448,97.634236,24.503215,16.409728,22.480743,1.0,11133.067,1.0,0.00404,19.642035999999997,42.43267,0.0,1.989354,0.0,1.9883259999999998,0.0,1.9821369999999998,0.0,1.987585,10.0,8.935818,0.0,0.0,0.0,0.13739463,0.0,0.133660791,0.0,0.4693395,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,1.036432,73.76078299999999,0.0,4.95386,0.0,12.588533,71.837188,0.0,245.1968,0.001150491,0.0,88.047717,73.807239,74.452464,100.286888,79.270197,0.0,0.0,68.278663,14.608061,33.228526,74.838164,76.302931,0.0,75.154178,79.994158,0.0,73.990211,0.023039344,16.709805,43.006741999999996,10.0,49.0,70.9,24.061748,68.299192,31.046198999999998,0.0,12.306801,12.322752000000001,8.759162,10.0,1.0,12.802173,0.0,1011.4939999999999,10.0,0.0,0.0,73.480816,1.764834,2.328008,5.035825,8.24,1.0,87.03943199999999,49.944959000000004,42.112795,294.082088,4.68,0.0,11.910433,12.097213,11.9199,10.0,0.0,49.621171999999994,18.362652999999998,24.749615,14.965066071039217,31.097346999999996,0.0,0.0,0.0,0.042587682,0.0,0.021006568,0.0,0.017882138,0.0,0.015176446000000001,2.020706,2.01349,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011620533999999998,5.698726000000001,0.0,0.08724009,0.0,0.044979457,9.5,9.793988,0.0,0.020458986999999998,9.5,9.778300999999999,0.0,0.042684314,0.03865645,72.402185,0.383283834,71.99561899999999,0.116021785,71.95004300000001,1.18507,71.81548599999999,0.029519383,9.879904,1.0,1.0,72.475034,72.565679,44.187187,72.120987,72.103861,44.938526,72.199085,72.29534100000001,44.8912,72.56362,72.401939,44.462556
 10/20/2017,15:46:37.781,0.0,72.766534,0.0,3.568945,2.84134,0.0,0.0,73.908001,0.0,72.247844,0.024574754,4.070247,0.0,0.0,0.0,60.9773,0.0,79.269213,31.315695,71.445991,0.0,0.0,0.0,154.580099,1.0,0.010448,97.614212,24.502705,16.475781,22.465398,1.0,11159.794,1.0,0.00404,19.353371,42.430995,0.0,1.989579,0.0,1.98665,0.0,1.9823950000000001,0.0,1.988777,10.0,8.950561,0.0,0.0,0.0,0.1372015,0.0,0.135334581,0.0,0.46189603700000004,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,6.02401,73.796231,0.0,3.737717,0.0,13.278444,71.866849,0.0,245.13347000000002,0.000411732538,0.0,88.053489,73.808877,74.454617,100.298927,79.277225,0.0,0.0,68.256732,14.607902,33.260483,74.85056999999999,76.300965,0.0,75.15235200000001,79.984459,0.0,73.988011,0.087024595,11.275475,43.095973,10.0,49.0,70.9,24.053516000000002,68.29933199999999,31.044201,0.0,12.276741000000001,12.28255,8.678931,10.0,1.0,12.967692,0.0,1017.5089999999999,10.0,0.0,0.0,73.481004,1.76784,2.577916,16.086907,8.24,1.0,87.093949,49.936545,42.120622,288.26192000000003,4.68,0.0,12.027652999999999,12.182707,10.156360000000001,10.0,0.0,49.618935,18.545727,24.748732999999998,14.297168862727947,31.098508000000002,0.0,0.007554138,0.0,0.04455253,0.0,0.025741529,0.0,0.0211032,0.0,0.015885079,2.020802,2.013845,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011632771,5.698049,0.0,0.08395207699999999,0.0,0.044366984000000005,9.5,9.792249,0.0,0.025419422999999997,9.5,9.777818,0.0,0.044810215,0.30591849,72.391334,1.1710040000000002,72.04191800000001,1.410133,71.85238000000001,0.376250607,71.81548599999999,0.023397868999999998,9.877004,1.0,1.0,72.47859100000001,72.568065,44.196261,72.122344,72.103065,45.013799,72.19595,72.295528,44.784206,72.564603,72.401331,44.481190000000005
 10/20/2017,15:46:47.781,0.0,72.766674,0.0,4.106054,4.909462,0.0,5.9178311000000006e-05,74.130333,0.0,72.24644,0.020879872,4.249283,11.533873,0.0,0.0,61.08665500000001,0.0,79.273383,31.312257000000002,71.435089,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.608571,24.503401,16.4167,22.423445,1.0,11171.553999999998,1.0,0.00404,19.704472,42.425502,0.0,1.988709,0.0,1.986102,0.0,1.9816529999999999,0.0,1.9888740000000003,10.0,8.942674,0.0,0.0,0.0,0.136235852,0.0,0.13678305300000002,0.0,0.44533352600000004,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.626695,73.816487,0.0,5.418856,0.0,18.717503,71.849487,0.0,245.11754100000002,0.002012375,0.0,88.058369,73.808971,74.453634,100.31454000000001,79.282847,0.0,0.0,68.25098100000001,14.610454,33.306779,74.892798,76.29946600000001,0.0,75.153382,79.98370899999999,0.0,73.991428,0.035456062,5.023592,43.088665,10.0,49.0,70.9,24.040483,68.29718100000001,31.039091,0.0,12.167322,12.10614,1.281696,10.0,1.0,12.815366000000001,0.0,1018.52,10.0,0.0,0.0,73.482501,1.742589,2.469105,0.0,8.24,1.0,87.113326,50.372246999999994,42.29221,283.307562,4.68,0.0,11.819061999999999,12.244287,4.833675,10.0,0.0,49.615113,18.449313,24.745299,13.747812604920831,31.099019000000002,0.0,0.0,0.0,0.044488109000000005,0.0,0.0211032,0.0,0.025387212000000003,0.0,0.018558561,2.020899,2.013039,2.018612,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011639475,5.699822,0.0,0.084081019,0.0,0.044560397,9.5,9.791314999999999,0.0,0.021199832000000002,9.5,9.778946000000001,0.0,0.041009362,0.0,72.355163,0.355150989,72.005747,0.5098816420000001,71.89795600000001,0.79121009,71.819826,0.026297532999999998,9.875715,1.0,1.0,72.47962,72.566568,44.32842,72.12094,72.102878,44.977148,72.196511,72.294451,44.874204999999996,72.56506999999999,72.401939,44.449357
 10/20/2017,15:46:57.781,0.0,72.766534,0.0,5.430922,0.0,0.0,0.0,74.00939,0.0,72.248827,0.011457921000000001,2.996029,31.889615999999997,0.0,0.0,59.935894,0.0,79.27596,31.312907,71.440797,0.0,0.0,0.0,139.866421,1.0,0.010448,97.624835,24.499456,16.4167,22.469316,1.0,11183.848999999998,1.0,0.00404,19.467702,42.415820000000004,0.0,1.988967,0.0,1.988068,0.0,1.981718,0.0,1.9890029999999999,10.0,8.933243,0.0,0.0,0.0,0.135946158,0.0,0.135656464,0.0,0.45277698899999996,0.0,0.0,0.0,0.21007498,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,3.089196,73.867127,0.0,4.739246,0.0,11.272891,71.879871,0.0,245.10030899999998,0.0005759010409999999,0.0,88.059871,73.80976700000001,74.456068,100.32973,79.286455,0.008616604,0.0,68.222082,14.606705999999999,33.16707,74.89537299999999,76.29871700000001,0.0,75.15207099999999,79.98947199999999,0.0,73.989181,0.020242786000000002,7.267858,42.971742,10.0,49.0,70.9,24.020818,68.29521700000001,31.035421000000003,0.0,12.225038,12.310752,9.577511,10.0,1.0,12.883133,0.0,1029.187,10.0,0.0,0.0,73.478476,1.717338,2.3357810000000003,6.848266000000001,8.24,1.0,87.126369,50.445565,42.081488,297.80186499999996,4.68,0.0,12.13285,12.142053,19.984089,10.0,0.0,49.613062,18.601533,24.744742000000002,13.692312524452037,31.096882,0.0,0.034341769,0.0,0.048675489,0.0,0.018365297,0.0,0.023776681,0.0,0.02425984,2.020673,2.01378,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011645213,5.698049,0.0,0.082791602,0.0,0.047848409,9.5,9.792925,0.0,0.017141293999999998,9.5,9.776498,0.0,0.041492521,0.580213744,72.373248,1.016273,72.09400500000001,0.9178079,71.81403900000001,0.20042032,71.813315,0.031452492,9.858316,1.0,1.0,72.47695300000001,72.566615,44.348145,72.119817,72.102129,44.940891,72.198711,72.294545,44.926736,72.564696,72.401565,44.48352
 10/20/2017,15:47:07.781,0.0,72.76770400000001,0.0,4.535741000000001,13.278145,0.0,0.0,73.823993,0.0,72.245224,0.011642665,4.571548,0.0,0.0,0.0,60.228473,0.0,79.278865,31.308773,71.43504200000001,0.0,0.0,0.0,150.34192,1.0,0.010448,97.661546,24.498296,16.409360999999997,22.456094,1.0,11157.228000000001,1.0,0.00404,19.523245000000003,42.403764,0.0,1.989902,0.0,1.987585,0.0,1.982878,0.0,1.988487,10.0,8.923715,0.0,0.0,0.0,0.136622112,0.0,0.136203664,0.0,0.467245019,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,16.239726,73.92789499999999,0.0,5.740776,0.0,13.679554000000001,71.847316,0.0,245.10383199999998,0.001807165,0.0,88.066863,73.812388,74.460937,100.346378,79.288329,0.009665402,0.0,68.19299699999999,14.609417,33.084309999999995,74.876412,76.29937199999999,0.0,75.155863,79.98239699999999,0.0,73.994049,0.0,4.863287000000001,43.070204,10.0,49.0,70.9,24.051001,68.28993299999999,31.034539000000002,0.0,12.19618,12.292150999999999,13.492751,10.0,1.0,12.840554,0.0,1032.0910000000001,10.0,0.0,0.0,73.47870999999999,1.6842720000000002,2.419482,14.627331,8.24,1.0,87.122569,50.238231,42.204910999999996,273.174377,4.68,0.0,12.059513,12.212002,9.691426,10.0,0.0,49.608261999999996,18.503757999999998,24.745067000000002,13.544357927845446,31.093027000000003,0.0,0.052425837999999995,0.0,0.043747265,0.0,0.014016863999999999,0.0,0.019331616,0.0,0.02268152,2.020867,2.013684,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011648256000000001,5.699274,0.0,0.083371839,0.0,0.044753809000000006,9.5,9.793119,0.0,0.015273078,9.5,9.772825,0.0,0.039720937000000005,0.32701812399999997,72.384823,0.93187433,72.06434499999999,0.327018129,71.821273,1.789926,71.72578,0.031774677,9.882482000000001,1.0,1.0,72.474192,72.567785,44.217564,72.12000400000001,72.102784,45.022863,72.19712,72.294685,44.808926,72.563058,72.402501,44.466438000000004
 10/20/2017,15:47:17.781,0.0,72.76527,0.0,3.927018,5.983604,0.0,0.0,73.885551,0.0,72.24896700000001,0.022727313,2.924414,4.006573,0.0,0.0,60.842597999999995,0.0,79.279427,31.314346999999998,71.43565,0.0,0.0,0.0,167.534533,1.0,0.010448,97.689373,24.493285,16.357619,22.465725,1.0,11213.676000000001,1.0,0.00404,19.449052,42.392592,0.0,1.9898689999999999,0.0,1.988487,0.0,1.9813310000000002,0.0,1.9875200000000002,10.0,8.927769999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.136750865,0.0,0.48087525700000006,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,73.896064,0.0,4.775015,0.0,16.936572,71.86467900000001,0.0,245.09552999999997,8.339555099999999e-05,0.0,88.071274,73.810281,74.459579,100.35978100000001,79.292686,0.0,0.0,68.17354499999999,14.611410999999999,33.18059,74.88624399999999,76.296563,0.0,75.153663,79.98338100000001,0.0,73.992036,0.017222503,0.9197923,43.010973,10.0,49.0,70.9,24.034995000000002,68.29100799999999,31.029985999999997,0.0,12.181751,12.312552,4.490908999999999,10.0,1.0,13.022266,0.0,1020.14,10.0,0.0,0.0,73.477259,1.72335,2.589275,6.238772,8.24,1.0,87.122803,50.604221,42.379509000000006,300.014491,4.68,0.0,12.039075,12.124117,12.994056,10.0,0.0,49.604440000000004,18.759425,24.740148,15.466897006467416,31.090936,0.0,0.051619952999999996,0.0,0.044391477,0.0,0.018397508,0.0,0.014661076,0.0,0.018687403000000002,2.020931,2.013716,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011651943,5.699274,0.0,0.082469248,0.0,0.047977350999999994,9.5,9.792571,0.0,0.018300876,9.5,9.739164,0.0,0.043682843,0.516914839,72.402185,0.967040383,72.062174,0.453615936,71.86250799999999,1.002206,71.79233599999999,0.028875012999999998,9.875071,1.0,1.0,72.477047,72.56787800000001,44.191132,72.119817,72.101381,45.00907,72.198196,72.29871,44.712361,72.56235600000001,72.399974,44.42917
 10/20/2017,15:47:27.781,0.0,72.764896,0.0,5.323501,7.26616,0.0,0.0,73.947108,0.0,72.24995,0.027345916,2.960222,0.0,0.0,0.0,60.922261,0.0,79.28519,31.32494,71.436867,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.711137,24.490826000000002,16.376334,22.419364,1.0,11107.195,1.0,0.00404,19.325395999999998,42.392359,0.0,1.989193,0.0,1.9852319999999999,0.0,1.982234,0.0,1.9875200000000002,10.0,8.935013,0.0,0.0,0.0,0.133886109,0.0,0.13633241699999998,0.0,0.47140175799999995,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,73.877255,0.0,4.63194,0.0,7.213652000000001,71.869743,0.0,245.09219900000002,0.00037069041700000003,0.0,88.078125,73.81065600000001,74.46210699999999,100.3753,79.29652800000001,0.004683616,0.0,68.15919,14.607663,33.196979,74.88053199999999,76.29464300000001,0.0,75.153194,79.988816,0.0,73.99390799999999,0.020802097,4.911379,43.012126,10.0,49.0,70.9,24.05283,68.290634,31.028221000000002,0.0,12.317021,12.557364999999999,3.287454,10.0,1.0,12.823762,0.0,998.5492230000001,10.0,0.0,0.0,73.476417,1.669241,2.421873,1.042037,8.24,1.0,87.080484,50.633067,42.428878000000005,292.238233,4.68,0.0,12.111811,12.405710000000001,12.913895,10.0,0.0,49.601317,18.756702999999998,24.734209,15.491699069003786,31.089682,0.0,0.0,0.0,0.044069370999999996,0.0,0.021006568,0.0,0.017398979,0.0,0.016110554,2.020931,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011648715,5.698597,0.0,0.083919842,0.0,0.041691445,9.5,9.79154,0.0,0.019685932,9.5,9.740260000000001,0.0,0.042587682,0.30591849,72.41810100000001,0.938907536,72.134517,1.030339,71.948596,1.100671,71.7511,0.031774677,9.876682,1.0,1.0,72.47695300000001,72.567738,44.280685,72.12033199999999,72.104703,44.91488,72.195576,72.295153,44.989311,72.56193499999999,72.40062900000001,44.481578999999996
 10/20/2017,15:47:37.781,0.0,72.76616,0.0,4.67897,9.141899,0.0,0.0,73.90727700000001,0.0,72.249014,0.017000245,1.993426,0.0,0.0,0.0,61.368370999999996,0.0,79.287017,31.321502000000002,71.430176,0.0,0.0,0.0,133.46917,1.0,0.010448,97.709398,24.489155,16.405875,22.464419,1.0,11187.803999999998,1.0,0.00404,19.671227,42.396595,0.0,1.9889990000000002,0.0,1.987424,0.0,1.981524,0.0,1.988584,10.0,8.947664,0.0,0.0,0.0,0.136589923,0.0,0.138295901,0.0,0.466922791,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,7.64377,73.880872,0.0,3.9165620000000003,0.0,18.717503,71.85165699999999,0.0,245.077912,0.00151987,0.0,88.083474,73.812669,74.46206,100.38686899999999,79.303088,0.0,0.0,68.147312,14.607423,33.162154,74.879549,76.29000699999999,0.0,75.152867,79.990925,0.0,73.995594,0.002232951,8.870905,43.014434,10.0,49.0,70.9,24.04094,68.28839,31.020647999999998,0.0,12.321831,12.375555,2.8542099999999997,10.0,1.0,12.986883,0.0,1025.963,10.0,0.0,0.0,73.47651,1.722749,2.4416029999999997,4.618802,8.24,1.0,87.088741,50.828382,42.377101,298.411139,4.68,0.0,12.115418,12.173141000000001,6.597214999999999,10.0,0.0,49.59605,18.63715,24.73871,14.618576218846819,31.088288000000002,0.0,0.0,0.0,0.050575915,0.0,0.024163208999999998,0.0,0.018816246000000002,0.0,0.014500023,2.021028,2.01349,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011653568000000001,5.6999830000000005,0.0,0.082920544,0.0,0.044560397,9.5,9.791959,0.0,0.024195419,9.5,9.740292,0.0,0.04216894400000001,0.08788893099999999,72.352992,1.353867,72.071579,0.981106804,71.947149,1.276502,71.779314,0.028552828,9.863471,1.0,1.0,72.477982,72.565679,44.168646,72.123841,72.10521800000001,44.937344,72.19931899999999,72.296651,44.776094,72.56291800000001,72.402969,44.5336
 10/20/2017,15:47:47.781,0.0,72.76367900000001,0.0,5.71738,0.0,0.0,0.0,73.906553,0.0,72.251635,0.022450197,1.635353,0.0,0.0,0.0,61.621118,0.0,79.286642,31.307565000000004,71.43504200000001,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,97.648526,24.483169,16.425507,22.476499,1.0,11183.956,1.0,0.00404,19.359047,42.387425,0.0,1.9888700000000001,0.0,1.987359,0.0,1.983007,0.0,1.9888099999999997,10.0,8.951139999999999,0.0,0.0,0.0,0.13578521699999999,0.0,0.137426818,0.0,0.46160603200000005,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,23.841373,73.90329799999999,0.0,4.596171,0.0,13.823954,71.860338,0.0,245.042675,4.2353444e-05,0.0,88.089387,73.813418,74.464682,100.40351700000001,79.304681,0.0,0.0,68.137352,14.607184,33.252289000000005,74.892423,76.28939799999999,0.0,75.150994,80.008169,0.0,73.995172,0.08087216700000001,13.343406,43.002126000000004,10.0,49.0,70.9,24.039568,68.289606,31.019765999999997,0.0,12.317021,12.150542999999999,10.748874,10.0,1.0,12.796775,0.0,1020.3489999999999,10.0,0.0,0.0,73.472626,1.686075,2.543838,11.291153999999999,8.24,1.0,87.11586,50.658909,42.415031,298.09046800000004,4.68,0.0,12.17553,12.227547,9.146332000000001,10.0,0.0,49.594373,18.855614000000003,24.734533,14.56292560249327,31.089078000000004,0.0,0.0,0.0,0.043940528,0.0,0.024936262999999997,0.0,0.018977299,0.0,0.014661076,2.02106,2.0135549999999998,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011661513,5.694793,0.0,0.084145489,0.0,0.045108399,9.5,9.793538,0.0,0.025065106,9.5,9.739519,0.0,0.045196742000000005,0.341084548,72.379036,0.8615422090000001,72.026726,1.276502,71.90302,0.6224130179999999,71.76339899999999,0.031452492,9.862505,1.0,1.0,72.475643,72.56727,44.146553000000004,72.12164200000001,72.10194200000001,45.108776,72.195482,72.294826,44.748669,72.562637,72.402922,44.458286
 10/20/2017,15:47:57.781,0.0,72.766487,0.0,5.251886,19.94744,0.0,0.0,74.10933100000001,0.0,72.251869,0.029193358,2.781185,0.0,0.0,0.0,61.774649,0.0,79.291749,31.300689000000002,71.42517,0.0,0.0,0.0,137.947246,1.0,0.010448,97.63334300000001,24.482566000000002,16.362573,22.469969,1.0,11205.979,1.0,0.00404,19.669604999999997,42.382723999999996,0.0,1.9891279999999998,0.0,1.987166,0.0,1.981524,0.0,1.9888419999999998,10.0,8.953232,0.0,0.0,0.0,0.135656464,0.0,0.13910060800000001,0.0,0.455934822,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,10.738955,73.837466,0.0,4.453094999999999,0.0,13.615376999999999,71.853827,0.0,244.988373,0.0,0.0,88.09239000000001,73.810843,74.467444,100.415368,79.309038,0.001275026,0.0,68.124119,14.607822,33.242046,74.891627,76.291037,0.0,75.150573,80.020774,0.0,73.996249,0.056933629000000006,10.441891,43.043279999999996,10.0,49.0,70.9,24.056946,68.28506999999999,31.016653,0.0,12.228044,12.411557,9.882387,10.0,1.0,12.790778,0.0,1027.326,10.0,0.0,0.0,73.469349,1.848402,2.564763,6.623716,8.24,1.0,87.14372900000001,50.4672,42.39155,292.446669,4.68,0.0,12.148480000000001,12.29391,14.549178,10.0,0.0,49.589432,18.280531,24.729661,14.99602090167184,31.08564,0.0,0.0,0.0,0.04403716,0.0,0.024678578,0.0,0.019267193999999998,0.0,0.014242338,2.020802,2.013329,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011669668999999999,5.677192,0.0,0.080277239,0.0,0.041014501,9.5,9.792378,0.0,0.024904053,9.5,9.729887,0.0,0.042587682,0.26371922,72.392781,0.9811068190000001,72.066515,1.276502,71.905914,1.178037,71.667906,0.029519383,9.862505,1.0,1.0,72.47835699999999,72.564369,44.128012,72.123327,72.103206,44.987,72.195154,72.29220500000001,44.737468,72.56179499999999,72.401986,44.566986
 10/20/2017,15:48:07.781,0.0,72.764756,0.0,5.108657,10.007625,0.0,0.0,73.910898,0.0,72.252243,0.02439001,3.998632,9.579979,0.0,0.0,60.865773,0.0,79.294467,31.292419,71.435229,0.0,0.0,0.0,157.778725,1.0,0.010448,97.671511,24.483541,16.306795,22.467357,1.0,11238.907,1.0,0.00404,19.454322,42.384074,0.0,1.988935,0.0,1.986231,0.0,1.9830720000000002,0.0,1.9890349999999999,10.0,8.954488000000001,0.0,0.0,0.0,0.138392466,0.0,0.139551244,0.0,0.457545961,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,14.010551000000001,73.869297,0.0,4.381557,0.0,24.878562,71.876253,0.0,244.93045099999998,0.001109449,0.0,88.09788,73.812903,74.469363,100.42867700000001,79.314238,0.012549593000000001,0.0,68.113411,14.607184,33.256795000000004,74.851085,76.28818100000001,0.0,75.14841899999999,80.02794300000001,0.0,73.994423,0.0,11.852572,43.016742,10.0,49.0,70.9,24.005041000000002,68.284602,31.012565000000002,0.0,12.367522,12.388755999999999,4.28231,10.0,1.0,12.767389999999999,0.0,1035.86,10.0,0.0,0.0,73.469162,1.725755,2.476877,5.61324,8.24,1.0,87.15297199999999,50.419724,42.325926,283.580132,4.68,0.0,12.081755000000001,12.426036999999999,6.19641,10.0,0.0,49.585657,18.633067,24.724742000000003,14.464013446349366,31.085965,0.0,0.0,0.0,0.042941999,0.0,0.024195419,0.0,0.015788448,0.0,0.02161857,2.020609,2.013394,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011674888000000001,5.6643300000000005,0.0,0.083113956,0.0,0.041498032000000004,9.5,9.780588,0.0,0.021425306,9.5,9.731885,0.0,0.048675489,0.108988566,72.394228,0.355150976,72.14609200000001,1.030339,71.890722,1.023306,71.740972,0.029197197999999997,9.868949,1.0,1.0,72.47849699999999,72.567691,44.146159000000004,72.121548,72.10240999999999,44.949560999999996,72.195716,72.295996,44.889269,72.56202900000001,72.402641,44.394618
 10/20/2017,15:48:17.781,0.0,72.76442800000001,0.0,5.180272,26.135776,0.0,0.0,73.89134399999999,0.0,72.249763,0.013397734,3.4257160000000004,0.0,0.0,0.0,61.263360999999996,0.0,79.297372,31.294231,71.42264399999999,0.0,0.0,0.0,144.744325,1.0,0.010448,97.690783,24.471244,16.360554999999998,22.509964,1.0,11239.228000000001,1.0,0.00404,19.392697000000002,42.380955,0.0,1.988452,0.0,1.9876169999999997,0.0,1.982749,0.0,1.9881650000000002,10.0,8.935045,0.0,0.0,0.0,0.138939667,0.0,0.136074911,0.0,0.467792806,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,13.000205000000001,73.88376600000001,0.0,3.30849,0.0,8.769961,71.83357099999999,0.0,244.882377,0.001027364,0.0,88.10266700000001,73.811686,74.469269,100.444056,79.319673,0.004159217,0.0,68.108221,14.605908,33.270725,74.872714,76.28878900000001,0.0,75.155348,80.041579,0.0,73.997045,0.0,10.041129,42.979434000000005,10.0,49.0,70.9,24.060147,68.283106,31.010196,0.0,12.197382000000001,12.148143,8.598701,10.0,1.0,12.971291,0.0,990.384449,10.0,0.0,0.0,73.465277,1.716737,2.390784,6.8322270000000005,8.24,1.0,87.134392,50.462392,42.337967,284.606277,4.68,0.0,11.876169,12.307062,16.905910000000002,10.0,0.0,49.582767,18.57726,24.725856,14.680422414441626,31.088473999999998,0.0,0.0,0.0,0.043135263,0.0,0.02216615,0.0,0.017849926999999998,0.0,0.015466341000000002,2.020995,2.013426,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011675616000000002,5.7748349999999995,0.0,0.08298501400000001,0.0,0.04946018,9.5,9.776143,0.0,0.021521937999999997,9.5,9.701251,0.0,0.042104523,0.291852067,72.405803,0.27075244800000003,72.07374899999999,0.756044033,71.90446700000001,1.072539,71.70263100000001,0.027264088,9.882482000000001,1.0,1.0,72.47760799999999,72.56741,44.238867,72.122344,72.104001,44.821085,72.196605,72.296323,44.635881,72.562075,72.405215,44.535540999999995
 10/20/2017,15:48:27.781,0.0,72.76760999999999,0.0,5.5741510000000005,12.877346000000001,0.0,0.000566225105,73.737812,0.0,72.25420799999999,0.024574754,3.89121,0.0,0.0,0.0,60.531914,0.0,79.29774599999999,31.287588,71.437569,0.0,0.0,0.0,164.016045,1.0,0.010448,97.716872,24.471291,16.40404,22.482212,1.0,11211.323999999999,1.0,0.00404,19.377291,42.379419,0.0,1.990578,0.0,1.989197,0.0,1.982427,0.0,1.987552,10.0,8.935141999999999,0.0,0.0,0.0,0.13646117,0.0,0.139486867,0.0,0.47916744899999997,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,73.87146800000001,0.0,5.490393,0.0,0.0,71.79956999999999,0.0,244.819871,0.00229967,0.0,88.108251,73.812715,74.47296800000001,100.460704,79.320329,0.003634819,0.0,68.148668,14.612607,33.087178,74.875055,76.290335,0.0,75.154037,80.055074,0.0,73.997185,0.024605416,12.189212,43.072511,10.0,48.0,70.8,24.045513,68.281937,31.010707,0.0,12.34648,12.185345,10.797011999999999,10.0,1.0,12.929311,0.0,1006.971,10.0,0.0,0.0,73.4686,1.686075,2.574329,10.890172,8.24,1.0,86.990685,50.303737,42.257290000000005,280.164992,4.68,0.0,12.014428,12.089441,9.370783,10.0,0.0,49.579971,18.294596,24.71922,15.225177184986283,31.086244,0.0,0.046526757,0.0,0.044488109000000005,0.0,0.01797877,0.0,0.014918761000000001,0.0,0.017882138,2.020802,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01165595,5.777188,0.0,0.081663362,0.0,0.041207913,9.5,9.753498,0.0,0.019009508999999997,9.5,9.700961,0.0,0.038207038,0.116021778,72.384823,0.8826418429999999,72.08315400000001,1.417166,71.831401,1.881358,71.722887,0.029519383,9.883448,1.0,1.0,72.479386,72.566474,44.253464,72.12402800000001,72.104188,44.921186,72.193376,72.295247,44.759485,72.56179499999999,72.402688,44.434605
 10/20/2017,15:48:37.781,0.0,72.768078,0.0,4.356705000000001,12.059716,0.0,0.0,73.621939,0.0,72.253272,0.019679035,3.067643,32.033756,0.0,0.0,60.366795999999994,0.0,79.301963,31.286008000000002,71.417029,0.0,0.0,0.0,147.463157,1.0,0.010448,97.684391,24.47259,16.440002,22.470132,1.0,11198.281,1.0,0.00404,19.37121,42.392173,0.0,1.989644,0.0,1.98665,0.0,1.981267,0.0,1.988068,10.0,8.923489,0.0,0.0,0.0,0.136943994,0.0,0.13578521699999999,0.0,0.46579499399999996,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,73.921384,0.0,4.4888639999999995,0.0,21.092078,71.876253,0.0,244.774693,0.0,0.0,88.110597,73.810843,74.47367,100.473166,79.324359,0.002323823,0.0,68.147406,14.610055,33.177721999999996,74.854128,76.291833,0.0,75.155582,80.07344300000001,0.0,73.995313,0.0,0.0,43.046357,10.0,48.0,70.8,23.998867,68.28165600000001,31.008059000000003,0.0,12.333253,12.257349000000001,5.999239,10.0,1.0,12.948502000000001,0.0,1021.456,10.0,0.0,0.0,73.46537099999999,1.7203439999999999,2.421873,12.237474,8.24,1.0,86.94893,50.407103,42.321109,291.13192000000004,4.68,0.0,11.947102000000001,12.259831,13.394860999999999,10.0,0.0,49.578293,18.105398,24.714626000000003,13.679980297051925,31.084107,0.0,0.054069845,0.0,0.045390006,0.0,0.013726968,0.0,0.018719614,0.0,0.023325732000000002,2.021157,2.013523,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011652385,5.779445,0.0,0.082630425,0.0,0.043367685999999996,9.5,9.754497,0.0,0.014532233,9.5,9.701509,0.0,0.042040102,0.39031703,72.373248,0.474715574,72.07519599999999,0.312951705,71.892892,1.149904,71.706971,0.036285266000000004,9.881515,1.0,1.0,72.47873100000001,72.568814,44.273978,72.121595,72.102083,45.06779,72.19688599999999,72.293048,44.800815,72.56193499999999,72.40348399999999,44.45091
 10/20/2017,15:48:47.781,0.0,72.76728299999999,0.0,3.210872,8.212046,0.0,0.0,73.848616,0.0,72.25594,0.016630756,4.6431629999999995,30.207984999999997,0.0,0.0,60.395764,0.0,79.301401,31.301339000000002,71.43644599999999,0.0,0.0,0.0,100.44336,1.0,0.010448,97.599029,24.468553,16.436516,22.431281,1.0,11139.802,1.0,0.00404,19.337559,42.399109,0.0,1.989644,0.0,1.9874880000000001,0.0,1.9821369999999998,0.0,1.9883259999999998,10.0,8.920077000000001,0.0,0.0,0.0,0.136074911,0.0,0.137008371,0.0,0.46202492799999995,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,21.804645,73.868574,0.0,4.810784,0.0,13.390754999999999,71.853104,0.0,244.752877,0.0,0.0,88.117777,73.814962,74.476853,100.485676,79.330122,0.0,0.0,68.176491,14.606785,33.211728,74.867283,76.29628199999999,0.0,75.15399000000001,80.09565400000001,0.0,73.99873000000001,0.0,12.734248,43.005973,10.0,48.0,70.8,24.040025,68.277027,31.005736,0.0,12.193775,12.121141,13.974132999999998,10.0,1.0,12.917317,0.0,1014.8789999999999,10.0,0.0,0.0,73.46387299999999,1.651205,2.344749,8.067254,8.24,1.0,86.98088,50.310947999999996,42.210328999999994,293.424714,4.68,0.0,11.77518,12.330378999999999,15.992075,10.0,0.0,49.569857,18.501944,24.711099,12.30178084147218,31.084943,0.0,0.03517989,0.0,0.043167473,0.0,0.016497081,0.0,0.024517525,0.0,0.02422763,2.020802,2.0138130000000003,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011660661000000001,5.778897,0.0,0.081631127,0.0,0.041917092,9.5,9.753563,0.0,0.019299405,9.5,9.700510000000001,0.0,0.039688727,0.052722875999999995,72.358056,0.8334093659999999,72.141028,0.7982433040000001,71.79233599999999,0.8685754170000001,71.738802,0.031452492,9.859605,1.0,1.0,72.480322,72.572886,44.114204,72.12477700000001,72.100585,45.010646,72.196933,72.295575,44.77648,72.563479,72.408116,44.486625
 10/20/2017,15:48:57.781,0.0,72.764522,0.0,5.502537,0.0,0.0,0.0,73.951453,0.0,72.252337,0.016538384,3.6047519999999995,0.0,0.0,0.0,60.775971,0.0,79.30304100000001,31.288889,71.412678,0.0,0.0,0.0,159.378037,1.0,0.010448,97.49815799999999,24.466558,16.462020000000003,22.408753,1.0,11148.783000000001,1.0,0.00404,19.65501,42.403112,0.0,1.988645,0.0,1.989068,0.0,1.9813310000000002,0.0,1.989454,10.0,8.931633,0.0,0.0,0.0,0.135978346,0.0,0.135946158,0.0,0.450553617,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,17.683076999999997,73.90474499999999,0.0,6.849612,0.0,7.711028999999999,71.840805,0.0,244.744575,0.000370690415,0.0,88.12190600000001,73.81599200000001,74.47484,100.501008,79.333963,0.00311042,0.0,68.21394599999999,14.612687,33.251469,74.845093,76.29848299999999,0.0,75.15839100000001,80.10376099999999,0.0,73.997419,0.0048057840000000004,9.207545,42.901357,10.0,48.0,70.8,23.960225,68.27655899999999,31.000951,0.0,12.007403,12.130742,0.0,10.0,1.0,12.904722999999999,0.0,1012.9060000000001,10.0,0.0,0.0,73.46101800000001,1.623549,2.458941,4.394252,8.24,1.0,86.969714,50.616841,42.266321000000005,281.64007599999997,4.68,0.0,11.972349000000001,12.317824,0.0,10.0,0.0,49.571162,18.461336,24.710171,13.05782310957654,31.085594,0.0,0.005555541999999999,0.0,0.043070842000000005,0.0,0.022488256,0.0,0.024678578,0.0,0.021876255,2.020931,2.013039,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011662033999999998,5.776705000000001,0.0,0.084145489,0.0,0.045043928,9.5,9.754819,0.0,0.023454575,9.5,9.701509,0.0,0.042201155,0.5520808970000001,72.426059,0.502848417,72.070132,0.165254265,71.958724,0.530981264,71.765569,0.023720053999999997,9.881836999999999,1.0,1.0,72.482615,72.56984399999999,44.26885,72.12239100000001,72.09941500000001,45.018528,72.194125,72.294873,44.733992,72.56202900000001,72.40661899999999,44.517683
 10/20/2017,15:49:07.781,0.0,72.767142,0.0,5.3951150000000005,0.0,0.0,0.000550128377,74.06298100000001,0.0,72.25537800000001,0.022727313,5.001234999999999,27.325189,0.0,0.0,61.840552,0.0,79.307164,31.287495,71.439861,0.0,0.0,0.0,140.186283,1.0,0.010448,97.528382,24.460525,16.539998999999998,22.403203,1.0,11201.061000000002,1.0,0.00404,19.533381,42.415261,0.0,1.988323,0.0,1.987037,0.0,1.982266,0.0,1.98997,10.0,8.94496,0.0,0.0,0.0,0.13617147599999999,0.0,0.137684324,0.0,0.460446011,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,14.395444,73.94453399999999,0.0,5.061167,0.0,19.519724,71.854551,0.0,244.742065,0.001109449,0.0,88.126317,73.816086,74.48200200000001,100.514176,79.334526,0.001275026,0.0,68.174153,14.610215,33.171167,74.847433,76.300122,0.0,75.157595,80.107697,0.0,74.00036800000001,0.098098966,7.091523,42.939434000000006,10.0,48.0,70.8,24.023332999999997,68.27539,31.002716999999997,0.0,12.037463,12.243547999999999,6.368298,10.0,1.0,12.906522,0.0,1031.609,10.0,0.0,0.0,73.46162700000001,1.8429919999999997,2.507966,10.392953,8.24,1.0,86.93044499999999,50.775496999999994,42.557118,292.86354,4.68,0.0,11.986175,12.258636,7.831693,10.0,0.0,49.567527,18.64509,24.710032,14.241573763184604,31.085408,0.0,0.0,0.0,0.044359265999999994,0.0,0.026450162000000003,0.0,0.021779622999999998,0.0,0.017656663,2.020899,2.013458,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011658803999999998,5.777672,0.0,0.079310177,0.0,0.043142038,9.5,9.755011999999999,0.0,0.026611216,9.5,9.700671,0.0,0.043425158,0.0,72.392057,0.43954952700000005,71.990555,1.023306,71.924723,1.853225,71.716376,0.031452492,9.877647999999999,1.0,1.0,72.478778,72.56951600000001,44.192316,72.123982,72.10096,45.013011,72.19360999999999,72.29384300000001,44.789227000000004,72.56160799999999,72.404279,44.520012
 10/20/2017,15:49:17.781,0.0,72.767049,0.0,4.893813,15.650875,0.0,0.000811700145,74.42581,0.0,72.256922,0.02124936,2.208269,0.0,0.0,0.0,61.526247,0.0,79.308757,31.282849,71.408888,0.0,0.0,0.0,141.625665,1.0,0.010448,97.52480899999999,24.458901,16.557246,22.434219,1.0,11147.927,1.0,0.00404,19.472972,42.418706,0.0,1.989579,0.0,1.987746,0.0,1.98233,0.0,1.988423,10.0,8.933661,0.0,0.0,0.0,0.135656464,0.0,0.14009844400000002,0.0,0.469822842,0.0,0.0,0.0,0.20482266600000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,7.563584,73.900405,0.0,4.989629,0.0,18.300348,71.871913,0.0,244.739169,0.00045277466200000004,0.0,88.13162,73.81908100000001,74.477789,100.528896,79.339726,0.004159217,0.0,68.208288,14.606705999999999,33.069151,74.830861,76.306771,0.0,75.157268,80.12377,0.0,73.998683,0.072146905,7.796863,43.00905,10.0,48.0,70.8,24.042082999999998,68.272164,31.003971000000003,0.0,12.433653999999999,12.322152,3.4960519999999997,10.0,1.0,12.72661,0.0,1004.115,10.0,0.0,0.0,73.46134599999999,1.787079,2.411709,6.318969,8.24,1.0,86.859978,50.863839,42.504135999999995,290.699015,4.68,0.0,11.987979,12.170152,9.659362,10.0,0.0,49.562447,18.531208,24.705438,15.479297800479587,31.086197,0.0,0.003621417,0.0,0.044713583,0.0,0.020169092,0.0,0.01694803,0.0,0.01536971,2.020963,2.013619,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011650377,5.776123999999999,0.0,0.082823837,0.0,0.043432157,9.5,9.74944,0.0,0.019492669,9.5,9.700639,0.0,0.04300642,0.18635389300000002,72.41665400000001,0.924841116,72.067238,1.262435,71.84442299999999,0.882641841,71.76991,0.035640896,9.877326,1.0,1.0,72.479293,72.57148199999999,44.257803,72.124824,72.101568,44.791134,72.19524799999999,72.293328,44.797725,72.56259,72.402454,44.547575
 10/20/2017,15:49:27.781,0.0,72.767002,0.0,5.144464,14.688957,0.0,0.0,74.160025,0.0,72.258139,0.023004429,2.315691,24.906844,0.0,0.0,60.358830000000005,0.0,79.314004,31.284986,71.437148,0.0,0.0,0.0,147.623088,1.0,0.010448,97.529275,24.451013,16.421104,22.413324,1.0,11177.007,1.0,0.00404,19.569464,42.420846999999995,0.0,1.9896759999999998,0.0,1.9853599999999998,0.0,1.980848,0.0,1.987198,10.0,8.92864,0.0,0.0,0.0,0.13810277199999998,0.0,0.137684324,0.0,0.48116526200000004,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,73.94381,0.0,4.703478,0.0,1.630193,71.892892,0.0,244.71870499999997,0.0,0.0,88.136923,73.815337,74.479615,100.542299,79.344037,0.0,0.0,68.251963,14.609577,33.200666,74.861946,76.307661,0.0,75.161294,80.142841,0.0,73.999151,0.0,0.0,42.971357,10.0,48.0,70.8,24.008471,68.26991899999999,30.998582,0.0,12.244276,12.101339999999999,7.860582000000001,10.0,1.0,12.771588000000001,0.0,1028.7060000000001,10.0,0.0,0.0,73.458116,1.77265,2.4254599999999997,9.109809,8.24,1.0,86.817285,50.716602,42.647427,286.80287000000004,4.68,0.0,12.100991,12.228145,15.190466,10.0,0.0,49.556294,18.471318,24.702468,15.62814352088073,31.089868,0.0,0.053199487999999996,0.0,0.045390006,0.0,0.017431189,0.0,0.01591729,0.0,0.019460458,2.02077,2.0135549999999998,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011646235,5.775157,0.0,0.088045975,0.0,0.043367685999999996,9.5,9.745091,0.0,0.014564444,9.5,9.699963,0.0,0.043715054,0.130088201,72.38771700000001,0.446582725,72.068685,1.389033,71.82344300000001,0.298885284,71.753271,0.031452492,9.817718,1.0,1.0,72.479386,72.568721,44.266088,72.124543,72.099228,44.997640999999994,72.193189,72.294405,44.589143,72.561842,72.4069,44.592608
 10/20/2017,15:49:37.781,0.0,72.767189,0.0,4.571548,9.911434,0.0,0.0,74.286762,0.0,72.25495699999999,0.018847686000000002,2.637956,0.0,0.0,0.0,60.326240000000006,0.0,79.315831,31.291908000000003,71.405847,0.0,0.0,0.0,76.933463,1.0,0.010448,97.480437,24.445954999999998,16.336703,22.461807,1.0,11147.713,1.0,0.00404,19.487568,42.424803999999995,0.0,1.989934,0.0,1.9844259999999998,0.0,1.981234,0.0,1.987585,10.0,8.918983,0.0,0.0,0.0,0.137072747,0.0,0.137652136,0.0,0.46540832,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,12.454939,73.948874,0.0,3.880793,0.0,5.063699,71.837912,0.0,244.68820099999996,0.000781111654,0.0,88.14292900000001,73.816507,74.481815,100.556878,79.349519,0.016744781,0.0,68.432884,14.609098000000001,33.202714,74.820561,76.309534,0.0,75.166538,80.159711,0.0,74.000087,0.0,10.457921,43.064434000000006,10.0,49.0,70.7,24.073638,68.269358,30.998209999999997,0.0,12.175739,12.183545,20.071638,10.0,1.0,12.883133,0.0,1026.3319999999999,10.0,0.0,0.0,73.457555,1.689682,2.360891,14.210308,8.24,1.0,86.781301,50.837396999999996,42.764829999999996,286.06532799999997,4.68,0.0,12.070934,12.421254,18.220549,10.0,0.0,49.555642,18.439104,24.697689,12.596608158857583,31.0901,0.0,0.035373302999999995,0.0,0.04558327,0.0,0.01334044,0.0,0.027835218999999998,0.0,0.025934792999999998,2.020899,2.013168,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011643043999999998,5.775641,0.0,0.083823135,0.0,0.044657103,9.5,9.748087,0.0,0.018172033,9.5,9.700188,0.0,0.041814627,0.56614732,72.39856800000001,1.1217709999999999,72.086771,0.601313377,71.906637,0.172287473,71.821996,0.030808122,9.877971,1.0,1.0,72.478638,72.573166,44.224271,72.125479,72.102176,44.757636,72.196184,72.292159,44.74133,72.561327,72.404841,44.381419
 10/20/2017,15:49:47.781,0.0,72.76892099999999,0.0,4.356705000000001,0.0,0.0,0.0,74.1144,0.0,72.25673499999999,0.021341732000000002,3.5331379999999997,16.130330999999998,0.0,0.0,61.816653,0.0,79.317565,31.289586,71.434574,0.0,0.0,0.0,142.345356,1.0,0.010448,97.42835699999999,24.44215,16.32074,22.415609,1.0,11153.487,1.0,0.00404,19.578384,42.425222999999995,0.0,1.988709,0.0,1.987069,0.0,1.982427,0.0,1.989068,10.0,8.939906,0.0,0.0,0.0,0.137298065,0.0,0.13739463,0.0,0.44169235100000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,14.267145999999999,73.935129,0.0,6.563461,0.0,5.689432,71.84442299999999,0.0,244.65991699999998,0.0018482070000000001,0.0,88.14551,73.815617,74.48509200000001,100.571504,79.35420400000001,0.0,0.0,68.37401,14.611331,33.256795000000004,74.840739,76.313936,0.0,75.167287,80.16256899999999,0.0,74.001211,0.015432705,10.057160000000001,43.060204,10.0,49.0,70.7,24.106564000000002,68.266646,30.999046999999997,0.0,12.024838,12.155942999999999,8.502425,10.0,1.0,12.815366000000001,0.0,1017.7339999999999,10.0,0.0,0.0,73.455729,1.706516,2.5223150000000003,0.0,8.24,1.0,86.771027,50.647490999999995,42.751584,286.241696,4.68,0.0,11.826276,12.103789,3.711422,10.0,0.0,49.549723,18.305032,24.69096,13.488892264835682,31.090471,0.0,0.0,0.0,0.045035689000000004,0.0,0.022778152000000003,0.0,0.02422763,0.0,0.018107612,2.020706,2.013845,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011643913,5.779155,0.0,0.07937464799999999,0.0,0.044205807,9.5,9.740936,0.0,0.025193947999999997,9.5,9.701606,0.0,0.043231895,0.277785645,72.400739,0.538014478,72.044089,0.13008820599999998,71.803911,0.37625061,71.692503,0.031130307000000003,9.877326,1.0,1.0,72.482662,72.568299,44.372209999999995,72.12285899999999,72.100913,44.878624,72.194125,72.293983,44.7197,72.56114000000001,72.402454,44.408982
 10/20/2017,15:49:57.781,0.0,72.767096,0.0,4.714777,3.290235,0.0,0.0,74.241861,0.0,72.252524,0.017092617,3.855403,0.0,0.0,0.0,62.381533,0.0,79.322906,31.281222999999997,71.39953100000001,0.0,0.0,0.0,147.942951,1.0,0.010448,97.39202399999999,24.436675,16.301107000000002,22.451033,1.0,11134.35,1.0,0.00404,19.459188,42.420195,0.0,1.9887419999999998,0.0,1.9857150000000001,0.0,1.981267,0.0,1.989164,10.0,8.953265,0.0,0.0,0.0,0.13591397,0.0,0.138038395,0.0,0.46147714100000004,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,6.42494,73.91849,0.0,5.418856,0.0,9.459871000000001,71.798847,0.0,244.638246,0.0,0.0,88.150625,73.816694,74.48630899999999,100.585943,79.357343,0.001799424,0.0,68.302325,14.608220999999999,33.182229,74.85735799999999,76.317635,0.0,75.17089200000001,80.166787,0.0,74.00107,0.0,10.089221,42.933279999999996,10.0,49.0,70.7,24.108165,68.266085,30.996909999999996,0.0,12.170328,12.28195,10.861197,10.0,1.0,12.891529,0.0,1019.755,10.0,0.0,0.0,73.454419,1.665634,2.4392110000000002,8.692787,8.24,1.0,86.75155699999999,51.124659,42.553506,287.973317,4.68,0.0,11.827478,12.272984,3.983969,10.0,0.0,49.546088,17.810031,24.6898,14.105713903513168,31.088938,0.0,0.0,0.0,0.049126438,0.0,0.024130997999999997,0.0,0.01852635,0.0,0.015176446000000001,2.020931,2.013716,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011643255,5.777317,0.0,0.084467844,0.0,0.043109802999999995,9.5,9.736104,0.0,0.02371226,9.5,9.701316,0.0,0.046195272,0.010523605,72.410143,0.270752442,72.08315400000001,1.1288040000000001,71.929064,0.228553167,71.70263100000001,0.029841567000000003,9.845428,1.0,1.0,72.479386,72.57106,44.20928,72.121268,72.10152099999999,44.902269,72.19459300000001,72.294873,44.840986,72.56235600000001,72.405402,44.396171
 10/20/2017,15:50:07.781,0.0,72.766628,0.0,5.753188,20.52459,0.0,0.0,74.12164200000001,0.0,72.251401,0.025406103,3.7121739999999996,35.332956,0.0,0.0,62.291731999999996,0.0,79.323422,31.270955999999998,71.4291,0.0,0.0,0.0,150.261954,1.0,0.010448,97.371296,24.433056,16.309181,22.497231,1.0,11154.235,1.0,0.00404,19.363506,42.417589,0.0,1.989257,0.0,1.9881330000000002,0.0,1.981589,0.0,1.987746,10.0,8.9288,0.0,0.0,0.0,0.13601053400000002,0.0,0.137491195,0.0,0.48255084200000004,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,0.0,73.932236,0.0,4.560402,0.0,7.951696000000001,71.835018,0.0,244.60402599999998,0.0,0.0,88.15339399999999,73.817864,74.48776,100.599158,79.359826,0.015433785,0.0,68.29171,14.612048999999999,33.188784999999996,74.85759200000001,76.32199,0.0,75.172952,80.163975,0.0,74.00331700000001,0.0,0.7434566909999999,42.987511,10.0,49.0,70.7,24.057632,68.264916,30.991753000000003,0.0,12.076541,12.046737,3.6886050000000004,10.0,1.0,12.847151,0.0,1019.8510000000001,10.0,0.0,0.0,73.451236,1.700504,2.5223150000000003,6.463323,8.24,1.0,86.747101,50.819967999999996,42.68897,280.004657,4.68,0.0,12.094378,12.262222999999999,7.478985000000001,10.0,0.0,49.543338,18.365149,24.68451,14.38985007529493,31.090239,0.0,0.054005374,0.0,0.048514435999999994,0.0,0.01797877,0.0,0.015659605,0.0,0.017882138,2.020931,2.013716,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011644973999999999,5.777511,0.0,0.083113956,0.0,0.042980860999999995,9.5,9.725313,0.0,0.016046133,9.5,9.700253,0.0,0.041879049,0.42548308700000004,72.428952,1.072539,72.057834,1.051439,71.909531,0.9740735909999999,71.793059,0.027908457999999997,9.869914999999999,1.0,1.0,72.480603,72.57204300000001,44.338282,72.12309300000001,72.098854,45.004735,72.19534200000001,72.294124,44.636267,72.560204,72.400536,44.386854
