date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:50:17.781,0.0,72.768312,0.0,4.67897,34.632715000000005,0.0,0.0,74.140472,0.0,72.251213,0.029932333999999998,1.850197,16.610797,0.0,0.0,60.878083999999994,0.0,79.322859,31.268633,71.40042,0.0,0.0,0.0,117.076214,1.0,0.010448,97.349063,24.428276,16.255054,22.443197,1.0,11138.198999999999,1.0,0.00404,19.4377,42.415587,0.0,1.9894830000000001,0.0,1.984909,0.0,1.9808150000000002,0.0,1.987714,10.0,8.918532,0.0,0.0,0.0,0.13646117,0.0,0.13530239300000002,0.0,0.465956108,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,7.034355000000001,73.922108,0.0,4.63194,0.0,19.696213,71.816209,0.0,244.56748900000002,0.0,0.0,88.16184,73.816975,74.490148,100.611715,79.36587,0.0,0.0,68.31420200000001,14.608141,33.217054,74.870373,76.32414399999999,0.0,75.18020899999999,80.167115,0.0,74.002615,0.022032582999999998,9.977007,42.977896,10.0,49.0,70.7,24.033166,68.261362,30.993471999999997,0.0,12.245478,12.354553999999998,3.207223,10.0,1.0,12.9521,0.0,1024.423,10.0,0.0,0.0,73.451704,1.6590209999999999,2.716621,10.200481,8.24,1.0,86.754654,51.084996000000004,42.729308,288.117618,4.68,0.0,11.886989,12.113953,13.074216999999999,10.0,0.0,49.540029,18.071142000000002,24.678988,12.89170879216239,31.090657,0.0,0.039080376,0.0,0.043908317999999995,0.0,0.014628865,0.0,0.019879196000000002,0.0,0.024130997999999997,2.020995,2.01349,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011648628999999999,5.739794,0.0,0.082598189,0.0,0.044366984000000005,9.5,9.715102,0.0,0.016110554,9.5,9.700285000000001,0.0,0.041395889,0.291852067,72.39350400000001,1.0584719999999999,72.032514,0.038656458,71.894339,1.135837,71.82271999999999,0.028230643,9.862505,1.0,1.0,72.47685899999999,72.571435,44.292914,72.121034,72.098667,44.762759,72.195061,72.29038,44.749828,72.5588,72.404279,44.457121
 10/20/2017,15:50:27.781,0.0,72.769014,0.0,5.001234999999999,1.6068790000000002,0.0,0.0,74.36063100000001,0.0,72.246113,0.017462105,4.67897,0.0,0.0,0.0,61.023649,0.0,79.328857,31.272721,71.425966,0.0,0.0,0.0,154.500133,1.0,0.010448,97.33595,24.429761,16.203312,22.440422,1.0,11158.832,1.0,0.00404,19.41905,42.425734999999996,0.0,1.988452,0.0,1.9874880000000001,0.0,1.9813630000000002,0.0,1.989293,10.0,8.933243,0.0,0.0,0.0,0.1372015,0.0,0.13646117,0.0,0.451101404,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,9.119195,73.93585300000001,0.0,4.4888639999999995,0.0,14.561997,71.839359,0.0,244.55759500000002,0.0008631959010000001,0.0,88.165219,73.817349,74.491084,100.627893,79.37041500000001,0.00337262,0.0,68.32621999999999,14.610932,33.257615,74.843641,76.329717,0.0,75.18255,80.171754,0.0,74.0021,0.010510763000000001,11.580053999999999,42.962896,10.0,49.0,70.7,24.05969,68.260707,30.988594,0.0,12.328444000000001,12.077939,0.0,10.0,1.0,13.027063,0.0,1022.931,10.0,0.0,0.0,73.449364,1.841188,2.454756,15.09247,8.24,1.0,86.728429,50.974416999999995,42.78229,271.13812,4.68,0.0,11.861742,12.155205,0.0,10.0,0.0,49.537325,17.953404000000003,24.674858,13.248653721571795,31.088798999999998,0.0,0.028281511000000002,0.0,0.045454427,0.0,0.019009508999999997,0.0,0.025129527000000002,0.0,0.02213394,2.020931,2.013201,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01164682,5.7008209999999995,0.0,0.083823135,0.0,0.045753107,9.5,9.714909,0.0,0.021747412,9.5,9.69977,0.0,0.043908317999999995,0.277785644,72.378312,0.88967506,72.086047,1.065505,71.82271999999999,1.149904,71.819103,0.025653164,9.865405,1.0,1.0,72.47924599999999,72.570031,44.350906,72.11925600000001,72.099462,44.834879,72.191271,72.291878,44.873432,72.558847,72.404981,44.44004
 10/20/2017,15:50:37.781,0.0,72.768125,0.0,3.8195959999999998,2.151965,0.0,0.0,74.32514499999999,0.0,72.244148,0.02392815,3.5331379999999997,4.05462,0.0,0.0,61.744232999999994,0.0,79.330731,31.273047,71.39789300000001,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,97.319969,24.427998000000002,16.222578,22.463439,1.0,11124.514,1.0,0.00404,19.529732,42.432112,0.0,1.988258,0.0,1.987295,0.0,1.982911,0.0,1.987746,10.0,8.944123,0.0,0.0,0.0,0.134111427,0.0,0.13980875,0.0,0.455677039,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,12.358716000000001,73.908362,0.0,4.238482,0.0,17.883193,71.802464,0.0,244.541716,0.0,0.0,88.16958299999999,73.819643,74.49234799999999,100.640168,79.375147,0.0101898,0.0,68.266786,14.610055,33.100288,74.830439,76.334587,0.0,75.184563,80.17925100000001,0.0,73.9999,0.029527359,15.299123999999999,42.93828,10.0,50.0,70.8,23.969371,68.260801,30.988408000000003,0.0,12.250889,11.891328999999999,8.839392,10.0,1.0,12.825561,0.0,1026.573,10.0,0.0,0.0,73.449364,1.744393,2.6227560000000003,5.500965,8.24,1.0,86.708303,51.048937,42.77085,284.84677999999997,4.68,0.0,11.931473,12.174337,7.719467999999999,10.0,0.0,49.531313,18.334069,24.672353,13.80949153596574,31.090007,0.0,0.0,0.0,0.049867282,0.0,0.025612686000000003,0.0,0.023486786000000003,0.0,0.017882138,2.020834,2.013587,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011645916999999999,5.701047,0.0,0.083694194,0.0,0.044302512999999995,9.5,9.714941,0.0,0.026224688,9.5,9.701348,0.0,0.043618422000000004,0.327018125,72.36312,0.9178079020000001,72.096175,0.270752439,71.857444,0.348117765,71.835018,0.026619717999999997,9.88377,1.0,1.0,72.47770200000001,72.57148199999999,44.158389,72.119957,72.096935,44.748571000000005,72.193283,72.293562,44.837896,72.560344,72.403998,44.323187
 10/20/2017,15:50:47.781,0.0,72.76639399999999,0.0,4.1418610000000005,5.807252,0.0,0.0,74.30341899999999,0.0,72.238298,0.014321455,3.1392580000000003,3.013611,0.0,0.0,62.267109,0.0,79.33199599999999,31.287215999999997,71.42039799999999,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.311931,24.432035,16.215238,22.434545,1.0,11113.075,1.0,0.00404,19.665957000000002,42.441841,0.0,1.988967,0.0,1.988068,0.0,1.982363,0.0,1.9888740000000003,10.0,8.949788,0.0,0.0,0.0,0.135366769,0.0,0.13710493599999998,0.0,0.46711612799999996,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,7.226802,73.942364,0.0,5.204242,0.0,23.017409,71.810422,0.0,244.526561,0.00229967,0.0,88.17535500000001,73.817771,74.495204,100.652866,79.37575600000001,0.0,0.0,68.215723,14.605988,33.138391,74.81250899999999,76.341096,0.0,75.185499,80.197574,0.0,74.00069599999999,0.0,9.848764,42.976742,10.0,50.0,70.8,23.976001999999998,68.25879,30.988129999999998,0.0,12.158906,12.111541,4.186033,10.0,1.0,12.72601,0.0,1031.16,10.0,0.0,0.0,73.44838100000001,1.699302,2.6424849999999998,11.275115,8.24,1.0,86.72369,51.066365999999995,42.643213,285.792758,4.68,0.0,11.915844,12.246678,12.769606,10.0,0.0,49.528657,18.426173000000002,24.669058,14.82890086643501,31.092422999999997,0.0,0.0,0.0,0.039205567000000004,0.0,0.023615628,0.0,0.01849414,0.0,0.014145706000000001,2.0211240000000004,2.013394,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01165072,5.698951,0.0,0.0837909,0.0,0.041788151,9.5,9.714458,0.0,0.022810362999999997,9.5,9.694326,0.0,0.041492521,0.228553162,72.401462,0.587246964,72.094729,0.566147333,71.87335999999999,1.7266270000000001,71.648374,0.029197197999999997,9.880548,1.0,1.0,72.476485,72.568065,44.138269,72.121314,72.101147,44.858129999999996,72.193002,72.296932,44.64322,72.558051,72.405496,44.442757
 10/20/2017,15:50:57.781,0.0,72.76644,0.0,5.681573,2.376413,0.0,0.0,74.265035,0.0,72.233806,0.019586663,2.172462,0.8034667529999999,0.0,0.0,61.688469,0.0,79.332652,31.287495,71.395601,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.297737,24.437603,16.272851,22.406468,1.0,11083.782,1.0,0.00404,19.533787,42.445797,0.0,1.989064,0.0,1.987295,0.0,1.9825560000000002,0.0,1.9884549999999999,10.0,8.937942,0.0,0.0,0.0,0.138006207,0.0,0.138006207,0.0,0.47452736799999995,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,73.928618,0.0,4.95386,0.0,0.0,71.81403900000001,0.0,244.540461,0.0029153020000000003,0.0,88.180235,73.817771,74.49679499999999,100.666834,79.379036,0.0,0.0,68.18285,14.612926000000002,33.162563,74.82426,76.34929100000001,0.0,75.18634200000001,80.214724,0.0,74.001257,0.011517524,10.858683000000001,43.006357,10.0,50.0,70.8,23.960225,68.257481,30.987201000000002,0.0,12.117422999999999,12.260949,5.646225,10.0,1.0,12.920314999999999,0.0,1017.3330000000001,10.0,0.0,0.0,73.44604100000001,1.657818,2.467909,5.228296,8.24,1.0,86.73935999999999,50.923936,42.872599,289.817171,4.68,0.0,11.994591,12.248472,14.773629000000001,10.0,0.0,49.527724,18.473132,24.669012,15.683977769706093,31.0901,0.0,0.040627676,0.0,0.044649162,0.0,0.018139823,0.0,0.014950971,0.0,0.018655193,2.020673,2.013426,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011655618000000001,5.699016,0.0,0.081147596,0.0,0.043818982,9.5,9.71536,0.0,0.018590771000000002,9.5,9.700928999999999,0.0,0.041073782999999996,0.151187835,72.371078,0.629446231,72.076643,1.382,71.828507,1.0866049999999998,71.76195200000001,0.029197197999999997,9.880225999999999,1.0,1.0,72.477514,72.570592,44.196261,72.120191,72.099181,44.968478000000005,72.192206,72.29295400000001,44.718927,72.558566,72.402548,44.444309999999994
 10/20/2017,15:51:07.781,0.0,72.767142,0.0,3.354101,5.374389,0.0,0.0,74.49605799999999,0.0,72.235304,0.012196897,2.996029,28.222059,0.0,0.0,61.840552,0.0,79.3364,31.277041999999998,71.414035,0.0,0.0,0.0,158.73831299999998,1.0,0.010448,97.298113,24.425446,16.263861,22.452665,1.0,11074.588,1.0,0.00404,19.484323999999997,42.441887,0.0,1.98974,0.0,1.988616,0.0,1.9821369999999998,0.0,1.9881650000000002,10.0,8.927352,0.0,0.0,0.0,0.13726587699999998,0.0,0.137684324,0.0,0.476460735,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,0.0,73.96262,0.0,5.5619309999999995,0.0,5.75361,71.83067700000001,0.0,244.53360800000002,0.000575901037,0.0,88.18704,73.821702,74.499791,100.680144,79.38583,0.002323823,0.0,68.171347,14.610373999999998,33.201895,74.839334,76.355753,0.0,75.192756,80.227611,0.0,73.999432,0.0,0.0,42.94328,10.0,50.0,70.8,23.97966,68.254114,30.984553000000002,0.0,12.21602,12.121141,10.588413000000001,10.0,1.0,12.674435,0.0,1019.2260000000001,10.0,0.0,0.0,73.44739799999999,1.660223,2.493019,10.553346000000001,8.24,1.0,86.76708599999999,50.964802,42.731114,285.98516,4.68,0.0,12.019237,12.143248,6.501022,10.0,0.0,49.522644,18.757838,24.675507999999997,15.51650302958828,31.090286,0.0,0.054617847000000004,0.0,0.045325585,0.0,0.015176446000000001,0.0,0.015176446000000001,0.0,0.021167621,2.0214790000000002,2.013394,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011662526000000001,5.696758999999999,0.0,0.083533016,0.0,0.04439922,9.5,9.715457,0.0,0.013630336000000002,9.5,9.689525999999999,0.0,0.042909789000000004,0.432516299,72.38771700000001,0.587246965,71.98332099999999,1.18507,71.785102,1.079572,71.70263100000001,0.027586272999999998,9.883448,1.0,1.0,72.478638,72.571341,44.288575,72.120847,72.100117,44.770247,72.19459300000001,72.29384300000001,44.668713000000004,72.56025,72.401893,44.519236
 10/20/2017,15:51:17.781,0.0,72.76817199999999,0.0,5.3951150000000005,2.2000610000000003,0.0,0.0,74.146265,0.0,72.232028,0.02171122,2.673764,0.0,0.0,0.0,62.017258,0.0,79.342678,31.269237,71.395647,0.0,0.0,0.0,136.188002,1.0,0.010448,97.30177900000001,24.430272,16.237256,22.423282,1.0,11163.643,1.0,0.00404,19.498109,42.425362,0.0,1.991191,0.0,1.9868759999999999,0.0,1.980525,0.0,1.9860369999999998,10.0,8.921911999999999,0.0,0.0,0.0,0.13855340800000002,0.0,0.13552771,0.0,0.46347495299999997,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,9.664461,73.91270300000001,0.0,5.204242,0.0,17.530216,71.848763,0.0,244.504987,0.0016019539999999998,0.0,88.18849399999999,73.823387,74.497591,100.698251,79.387282,0.004421417,0.0,68.166297,14.607902,33.186735999999996,74.85145899999999,76.361092,0.0,75.194769,80.240779,0.0,73.999057,0.0005550160339999999,6.4022120000000005,42.966741999999996,10.0,50.0,70.8,23.973257999999998,68.252804,30.982647999999998,0.0,12.427642,12.146942999999998,3.881158,10.0,1.0,12.686428999999999,0.0,1036.229,10.0,0.0,0.0,73.441969,1.6307639999999999,2.409318,5.164139,8.24,1.0,86.784398,51.063962,42.566751000000004,294.514993,4.68,0.0,11.998799,12.298095,12.833734,10.0,0.0,49.521339000000005,18.421863000000002,24.675322,14.28481420067692,31.088473999999998,0.0,0.045334047,0.0,0.045357796,0.0,0.014016863999999999,0.0,0.024098787000000003,0.0,0.02161857,2.02106,2.013716,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011667832,5.700692,0.0,0.084145489,0.0,0.044173572,9.5,9.709465,0.0,0.023164679,9.5,9.700349000000001,0.0,0.042201155,0.0,72.395675,0.488781996,72.042642,0.988140015,71.916765,1.501564,71.73735500000001,0.034352156,9.881515,1.0,1.0,72.479012,72.56844,44.224271,72.1208,72.097918,44.968478000000005,72.19272099999999,72.2952,44.663692,72.560063,72.402782,44.230790999999996
 10/20/2017,15:51:27.781,0.0,72.76681500000001,0.0,4.320897,8.997612,0.0,0.0,74.259966,0.0,72.232168,0.021618848,5.001234999999999,0.0,0.0,0.0,61.945562,0.0,79.33906999999999,31.262779,71.41136800000001,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.322601,24.431107,16.226981,22.366473000000003,1.0,11129.003999999999,1.0,0.00404,19.4004,42.40651,0.0,1.9889990000000002,0.0,1.988552,0.0,1.9816209999999999,0.0,1.9888740000000003,10.0,8.93321,0.0,0.0,0.0,0.136525547,0.0,0.13591397,0.0,0.454001455,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,6.0079720000000005,73.927172,0.0,5.311548999999999,0.0,14.128798000000002,71.854551,0.0,244.495769,0.0,0.0,88.196472,73.82090699999999,74.49941700000001,100.711937,79.394779,0.012287393999999998,0.0,68.15297,14.606546,33.19534,74.88844399999999,76.364791,0.0,75.19935699999999,80.255868,0.0,73.999713,0.004134611,10.185404,42.967896,10.0,50.0,70.8,23.966856,68.249718,30.980186,0.0,12.234657,11.981333,7.716168,10.0,1.0,12.72541,0.0,1018.472,10.0,0.0,0.0,73.442203,1.669241,2.242514,6.703913000000001,8.24,1.0,86.77463900000001,51.021894,42.725094,284.445942,4.68,0.0,11.951310000000001,12.154010000000001,11.070195,10.0,0.0,49.513369,18.283027,24.668036999999998,14.081018131107106,31.09089,0.0,0.033729297000000005,0.0,0.052122025,0.0,0.0,0.0,0.023068047,0.0,0.024130997999999997,2.020931,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011668796,5.700144,0.0,0.083565252,0.0,0.044914986,9.5,9.693843,0.0,0.017592242,9.5,9.698417,0.0,0.043618422000000004,0.193387105,72.361673,0.552080904,72.032514,1.290568,71.917489,1.5578299999999998,71.824167,0.033385602,9.870560000000001,1.0,1.0,72.481211,72.569797,44.260565,72.120566,72.098526,45.03311,72.193189,72.292626,44.927122,72.558145,72.403811,44.468768
 10/20/2017,15:51:37.781,0.0,72.767844,0.0,4.67897,3.3222980000000004,0.0,0.0,74.25344799999999,0.0,72.232075,0.020233267,4.8221989999999995,0.0,0.0,0.0,63.081115000000004,0.0,79.344974,31.25753,71.394712,0.0,0.0,0.0,145.863844,1.0,0.010448,97.339005,24.429761,16.254687,22.376104,1.0,11179.252,1.0,0.00404,19.297826999999998,42.401855,0.0,1.9889029999999999,0.0,1.987585,0.0,1.9830720000000002,0.0,1.987391,10.0,8.939005,0.0,0.0,0.0,0.13584959300000002,0.0,0.136428982,0.0,0.44758912,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,7.6918820000000006,73.96696,0.0,7.743834,0.0,15.460485,71.809698,0.0,244.50474599999998,0.002340712,0.0,88.199241,73.818988,74.502085,100.72449399999999,79.39749599999999,0.0,0.0,68.130619,14.609257999999999,33.101108,74.852724,76.371253,0.0,75.19949799999999,80.260273,0.0,73.99994699999999,0.0,9.38388,42.971742,10.0,51.0,70.9,23.997038,68.249204,30.974333,0.0,12.028445,12.09774,8.582655,10.0,1.0,13.000077000000001,0.0,1030.855,10.0,0.0,0.0,73.442858,1.739583,2.653247,0.0,8.24,1.0,86.759158,51.269493,43.099577000000004,284.975048,4.68,0.0,12.060114,12.235319,6.084185,10.0,0.0,49.51034,18.342463000000002,24.666738,13.107059015320806,31.090982,0.0,0.0,0.0,0.045390006,0.0,0.023132469,0.0,0.024002155,0.0,0.018268665,2.020867,2.013716,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011668798000000001,5.699466999999999,0.0,0.084113254,0.0,0.044141335999999996,9.5,9.674709,0.0,0.026804479,9.5,9.663628,0.0,0.043876107000000004,0.446582721,72.405079,0.327018133,72.09400500000001,0.594280165,71.806081,0.5872469539999999,71.73301500000001,0.029519383,9.881515,1.0,1.0,72.478216,72.571669,44.305538,72.122063,72.098292,44.837243,72.193329,72.29164399999999,44.814334,72.558098,72.40105,44.504872
 10/20/2017,15:51:47.781,0.0,72.76845300000001,0.0,5.860608999999999,11.402406,0.0,0.0,74.181752,0.0,72.22959499999999,0.011088433,2.351498,0.0,0.0,0.0,63.074597,0.0,79.345864,31.254557000000002,71.407578,0.0,0.0,0.0,151.301508,1.0,0.010448,97.347324,24.422569,16.256155,22.397653,1.0,11118.741000000002,1.0,0.00404,19.554464000000003,42.400971000000006,0.0,1.988548,0.0,1.987424,0.0,1.982782,0.0,1.988616,10.0,8.951236999999999,0.0,0.0,0.0,0.13549552199999998,0.0,0.135077075,0.0,0.464763865,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,17.009513000000002,73.98576899999999,0.0,5.132704,0.0,21.733855,71.805358,0.0,244.47303599999998,0.0,0.0,88.205247,73.82090699999999,74.504566,100.736675,79.40176,0.0,0.0,68.11126,14.606626,33.175264,74.84345400000001,76.374438,0.0,75.202073,80.26894200000001,0.0,73.999291,0.0,9.38388,43.039434,10.0,51.0,70.9,23.973487,68.246024,30.974379,0.0,12.220228,12.28255,10.123078,10.0,1.0,12.927512,0.0,1023.461,10.0,0.0,0.0,73.439114,1.7299639999999998,2.650258,5.950065,8.24,1.0,86.75390300000001,51.23644,42.875007000000004,286.017227,4.68,0.0,12.006013000000001,12.1008,5.795605999999999,10.0,0.0,49.507683,18.375584,24.672399,14.927924189004305,31.087684000000003,0.0,0.0,0.0,0.044520319,0.0,0.024871842,0.0,0.019073931000000002,0.0,0.015015393,2.020706,2.013072,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011670411,5.698274,0.0,0.083210662,0.0,0.044302512999999995,9.5,9.674934,0.0,0.025193947999999997,9.5,9.662339999999999,0.0,0.050221599000000006,0.383283817,72.418824,0.601313387,71.990555,1.4031,71.863232,0.875608629,71.680205,0.032096862000000004,9.883448,1.0,1.0,72.47859100000001,72.571294,44.13748,72.122344,72.099275,44.916851,72.191458,72.291925,44.757553,72.55702099999999,72.39726,44.441981
 10/20/2017,15:51:57.781,0.0,72.769482,0.0,5.144464,6.801233,0.0,0.0,74.125988,0.0,72.23156,0.026329823999999998,3.067643,0.0,0.0,0.0,62.264936,0.0,79.352049,31.248656,71.39419699999999,0.0,0.0,0.0,141.945528,1.0,0.010448,97.34041500000001,24.424611,16.26276,22.417405,1.0,11136.274,1.0,0.00404,19.452295,42.395385,0.0,1.989257,0.0,1.985586,0.0,1.982588,0.0,1.987972,10.0,8.935077,0.0,0.0,0.0,0.13761994800000002,0.0,0.138360278,0.0,0.46979061899999996,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,6.184382,73.949598,0.0,4.918091,0.0,11.593779,71.82344300000001,0.0,244.42409700000002,0.001068407,0.0,88.208157,73.821702,74.50400400000001,100.750502,79.403868,0.0,0.0,68.096999,14.605908,33.102746999999994,74.824213,76.37729399999999,0.0,75.207972,80.284593,0.0,73.999385,0.0,8.422052,42.965203,10.0,51.0,70.9,23.983319,68.24555600000001,30.972334999999998,0.0,12.145078,12.28555,9.160314,10.0,1.0,12.701422,0.0,1008.783,10.0,0.0,0.0,73.438271,1.706516,2.113375,7.4737990000000005,8.24,1.0,86.767696,51.183554,42.95749,294.162256,4.68,0.0,11.941091,12.203632,15.639367000000002,10.0,0.0,49.504002,18.045734,24.670775,15.683977769706093,31.088566999999998,0.0,0.0,0.0,0.042040102,0.0,0.021070989,0.0,0.017656663,0.0,0.014822129,2.020706,2.013329,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011675103000000001,5.699274,0.0,0.082082423,0.0,0.042303917,9.5,9.676158000000001,0.0,0.020136881000000002,9.5,9.661695,0.0,0.046227482,0.26371922,72.415931,0.411416667,72.033237,0.622413015,71.941362,1.909491,71.745313,0.022753499,9.874749000000001,1.0,1.0,72.47891800000001,72.566989,44.381678,72.122297,72.097497,44.680787,72.192862,72.291691,44.766051000000004,72.559127,72.398055,44.387242
 10/20/2017,15:52:07.781,0.0,72.771027,0.0,4.8221989999999995,21.630796,0.0,0.0,74.042704,0.0,72.229922,0.02124936,3.8195959999999998,0.0,0.0,0.0,61.653707,0.0,79.350362,31.252512,71.403274,0.0,0.0,0.0,159.537969,1.0,0.010448,97.318888,24.432638,16.256155,22.435035,1.0,11095.542,1.0,0.00404,19.438105,42.385843,0.0,1.989579,0.0,1.9888740000000003,0.0,1.9822009999999999,0.0,1.9876490000000002,10.0,8.937202000000001,0.0,0.0,0.0,0.137748701,0.0,0.137072747,0.0,0.475751834,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,73.976365,0.0,4.7034769999999995,0.0,0.0,71.848763,0.0,244.406674,0.0,0.0,88.211676,73.820953,74.50765600000001,100.765787,79.40682,0.007830007,0.0,68.182149,14.613325,33.150271999999994,74.851366,76.383054,0.0,75.21096800000001,80.292091,0.0,73.999806,0.0,10.682348,42.986357,10.0,51.0,70.9,23.962511,68.24724,30.969640999999996,0.0,12.19137,12.086939,12.176974000000001,10.0,1.0,12.745201,0.0,1006.7139999999999,10.0,0.0,0.0,73.43611800000001,1.6987009999999998,2.4392110000000002,12.221434,8.24,1.0,86.805275,51.215406,42.979164000000004,290.39437799999996,4.68,0.0,11.756545,12.201839,4.929868,10.0,0.0,49.500925,18.315922,24.666784,15.36770773680309,31.087822999999997,0.0,0.033664826,0.0,0.044745794000000005,0.0,0.018848456,0.0,0.014403391000000001,0.0,0.016497081,2.021189,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011683704,5.699918,0.0,0.08266266,0.0,0.041530267,9.5,9.674355,0.0,0.01849414,9.5,9.659666,0.0,0.042394419,0.26371922,72.34575799999999,0.608346594,72.037578,0.48174878200000004,71.838635,0.41844987899999997,71.779314,0.027908457999999997,9.874749000000001,1.0,1.0,72.478825,72.57171600000001,44.19705,72.12108,72.098292,44.973995,72.192908,72.29117600000001,44.700773,72.557864,72.399085,44.384525
 10/20/2017,15:52:17.781,0.0,72.765504,0.0,5.359308,17.879317,0.0,0.0,73.975352,0.0,72.230998,0.021434104,2.172462,33.555232000000004,0.0,0.0,60.720932,0.0,79.35486,31.256971999999998,71.399297,0.0,0.0,0.0,143.864703,1.0,0.010448,97.28843,24.440341,16.30019,22.410875,1.0,11155.303999999998,1.0,0.00404,19.466891,42.374159000000006,0.0,1.989257,0.0,1.9872619999999999,0.0,1.98175,0.0,1.9880360000000001,10.0,8.932953,0.0,0.0,0.0,0.136976182,0.0,0.1366543,0.0,0.479844128,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,73.98576899999999,0.0,7.064225,0.0,10.310226,71.829954,0.0,244.377523,0.002710091,0.0,88.217964,73.824511,74.50817099999999,100.77815600000001,79.412349,0.0,0.0,68.194353,14.611889000000001,33.230984,74.827209,76.385536,0.0,75.214012,80.295606,0.0,73.998402,0.015768292,0.0,42.980588,10.0,51.0,70.9,23.979889,68.243592,30.969455,0.0,12.004999,12.219547,12.144882,10.0,1.0,12.770388,0.0,1008.607,10.0,0.0,0.0,73.436025,1.6590209999999999,2.484649,6.222733,8.24,1.0,86.834221,51.24906,43.21999,288.213819,4.68,0.0,11.87677,12.102594,10.541132000000001,10.0,0.0,49.495473,18.692957,24.666135,16.124789682940335,31.087452000000003,0.0,0.052812662999999996,0.0,0.045293374000000004,0.0,0.018333086000000002,0.0,0.015659605,0.0,0.019621511,2.020931,2.0131040000000002,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011691025,5.697758,0.0,0.083210662,0.0,0.047429349,9.5,9.67574,0.0,0.017656663,9.5,9.662436,0.0,0.043682843,0.179320681,72.43980400000001,0.45361594299999997,72.09328199999999,1.339801,71.819826,0.291852072,71.798123,0.029197197999999997,9.868627,1.0,1.0,72.477982,72.569048,44.188371000000004,72.120659,72.101287,44.745813,72.192768,72.289959,44.632405,72.558332,72.39571600000001,44.400442
 10/20/2017,15:52:27.781,0.0,72.76728299999999,0.0,4.67897,18.183923999999998,0.0,0.0,74.038358,0.0,72.232777,0.019863778999999998,1.993426,0.0,0.0,0.0,59.718633999999994,0.0,79.354063,31.249771000000003,71.397566,0.0,0.0,0.0,162.096869,1.0,0.010448,97.306338,24.433891,16.324226,22.44483,1.0,11152.524,1.0,0.00404,19.577168,42.376114,0.0,1.988677,0.0,1.988584,0.0,1.981105,0.0,1.9872299999999998,10.0,8.92291,0.0,0.0,0.0,0.138585596,0.0,0.137491195,0.0,0.460123784,0.0,0.0,0.0,0.20926941100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,73.999514,0.0,6.2057720000000005,0.0,14.626175,71.816932,0.0,244.36787,0.182392532,0.0,88.223877,73.82043900000001,74.509435,100.792548,79.417034,0.0,0.0,68.170038,14.608939000000001,33.162154,74.81175999999999,76.390687,0.0,75.220004,80.307461,0.0,73.99919799999999,0.0,0.0,43.068665,10.0,51.0,70.9,23.988807,68.2406,30.966064000000003,0.0,12.347682,12.251947999999999,11.29444,10.0,1.0,12.893328,0.0,1018.937,10.0,0.0,0.0,73.434433,1.677057,2.417688,13.745169,8.24,1.0,86.843604,51.16252,43.095965,278.337171,4.68,0.0,11.985574,12.198849000000001,6.404829,10.0,0.0,49.492303,18.51805,24.67458,14.130411573967356,31.088009000000003,0.0,0.055069143,0.0,0.046968326,0.0,0.01385581,0.0,0.018043191,0.0,0.024453104,2.020673,2.013877,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011695261,5.699145,0.0,0.082501483,0.0,0.043013097,9.5,9.675933,0.0,0.014016863999999999,9.5,9.6606,0.0,0.042297787,0.21448674,72.407249,0.6435126489999999,72.08821800000001,0.48878199200000005,71.798123,0.235586378,71.709142,0.025975348,9.860571,1.0,1.0,72.477936,72.56801899999999,44.228609999999996,72.122157,72.098105,44.803351,72.189914,72.288602,44.742876,72.55323100000001,72.396698,44.396559
 10/20/2017,15:52:37.781,0.0,72.770371,0.0,4.1418610000000005,11.899396000000001,0.0,0.0,74.02604699999999,0.0,72.23286999999999,0.021803592000000004,2.960222,15.48971,0.0,0.0,61.04030600000001,0.0,79.35809300000001,31.243174,71.399063,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.348969,24.433334,16.305144,22.472091,1.0,11151.455,1.0,0.00404,19.426348,42.366896999999994,0.0,1.989322,0.0,1.988229,0.0,1.980461,0.0,1.988616,10.0,8.926739999999999,0.0,0.0,0.0,0.13639679400000002,0.0,0.13678305300000002,0.0,0.457868189,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,15.020895999999999,73.970577,0.0,6.062696,0.0,17.642526999999998,71.832848,0.0,244.362755,0.17988896199999999,0.0,88.22814699999999,73.823481,74.510979,100.807222,79.417596,0.0,0.0,68.15643100000001,14.606945000000001,33.091275,74.850945,76.38900100000001,0.0,75.225201,80.326534,0.0,73.999713,0.0,11.467841,42.897126,10.0,51.0,71.0,23.990636,68.236251,30.963369,0.0,12.162513,11.933330999999999,10.604460000000001,10.0,1.0,12.621061,0.0,1024.391,10.0,0.0,0.0,73.431344,1.632567,2.442798,13.360225,8.24,1.0,86.866264,51.078385,43.06827,289.897339,4.68,0.0,11.973552,12.146238,8.360755000000001,10.0,0.0,49.490159000000006,18.413695999999998,24.678756,14.51964779739808,31.090379,0.0,0.035663422,0.0,0.04561548,0.0,0.017721085,0.0,0.02422763,0.0,0.025161738,2.021028,2.013362,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011701685,5.698274,0.0,0.084145489,0.0,0.043303215,9.5,9.675901,0.0,0.018139823,9.5,9.661438,0.0,0.042136734,0.327018125,72.36095,0.9529739620000001,72.08098299999999,0.903741476,71.848763,0.10195535900000001,71.677311,0.026619717999999997,9.901492,1.0,1.0,72.479995,72.56670799999999,44.135507000000004,72.120847,72.101615,44.807686,72.191785,72.288976,44.728198,72.556928,72.397915,44.351526
 10/20/2017,15:52:47.781,0.0,72.77009100000001,0.0,4.535741000000001,0.0,0.0,0.0,73.969559,0.0,72.23286999999999,0.015337548000000001,2.781185,30.51228,0.0,0.0,61.105484,0.0,79.36245,31.239969,71.394805,0.0,0.0,0.0,141.945528,1.0,0.010448,97.37844,24.430411,16.414498000000002,22.469806,1.0,11131.356000000002,1.0,0.00404,19.358235999999998,42.366339,0.0,1.988645,0.0,1.9906150000000002,0.0,1.9818470000000001,0.0,1.988906,10.0,8.933307000000001,0.0,0.0,0.0,0.138456843,0.0,0.136750865,0.0,0.44836246700000004,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,10.658769,73.96262,0.0,5.3473180000000005,0.0,13.631421,71.817656,0.0,244.358604,0.181325437,0.0,88.232652,73.82441700000001,74.513835,100.82025,79.424437,0.0,0.0,68.130806,14.612448,33.084720000000004,74.83666600000001,76.391998,0.0,75.225061,80.337452,0.0,73.99994699999999,0.0,8.053351,42.979048999999996,10.0,51.0,71.0,23.978517,68.236345,30.961557,0.0,12.051291,12.318552,0.0,10.0,1.0,12.732007000000001,0.0,1029.9569999999999,10.0,0.0,0.0,73.429893,1.773852,2.501389,0.0,8.24,1.0,86.87893199999999,51.111438,43.167008,288.197786,4.68,0.0,12.128041,11.932801,0.0,10.0,0.0,49.483447999999996,18.594727,24.676389999999998,13.396471660218685,31.088520000000003,0.0,0.0050720109999999995,0.0,0.045261164000000007,0.0,0.022198361,0.0,0.024646368,0.0,0.022037308,2.02077,2.013297,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011706558999999998,5.70182,0.0,0.084693492,0.0,0.040756617,9.5,9.674483,0.0,0.023486786000000003,9.5,9.663596,0.0,0.05179991900000001,0.130088201,72.38771700000001,0.495815209,72.141028,1.0866049999999998,71.908808,1.079572,71.659225,0.02146476,9.874426,1.0,1.0,72.479573,72.569376,44.123278000000006,72.117337,72.099041,44.709162,72.193329,72.287994,44.743262,72.557349,72.39796199999999,44.349585
 10/20/2017,15:52:57.781,0.0,72.765879,0.0,4.571548,5.101846,0.0,0.0,74.013735,0.0,72.233104,0.02171122,2.960222,0.0,0.0,0.0,61.579114000000004,0.0,79.36305899999999,31.236345,71.40042,0.0,0.0,0.0,155.139859,1.0,0.010448,97.40034399999999,24.426884,16.412297,22.429810999999997,1.0,11113.716,1.0,0.00404,19.471351000000002,42.366896999999994,0.0,1.9887740000000003,0.0,1.989712,0.0,1.981815,0.0,1.987552,10.0,8.937009,0.0,0.0,0.0,0.137909642,0.0,0.136139288,0.0,0.444850184,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,18.228342,73.99228000000001,0.0,4.882322,0.0,11.722135,71.802464,0.0,244.34576600000003,0.001027364,0.0,88.235656,73.824558,74.51861,100.831725,79.425749,0.0,0.0,68.126598,14.611331,33.135113,74.829128,76.393918,0.0,75.226231,80.352917,0.0,73.996904,0.0,12.285395,42.949049,10.0,51.0,71.0,23.979889,68.239478,31.043271999999998,0.0,12.113816,12.161942999999999,1.5544790000000002,10.0,1.0,12.944303999999999,0.0,1030.567,10.0,0.0,0.0,73.42774,1.6878790000000001,2.225175,0.0,8.24,1.0,86.909943,51.306152000000004,43.130282,274.216556,4.68,0.0,11.799826,12.334564,5.266544000000001,10.0,0.0,49.480419,18.248317999999998,24.671471,14.006942202177594,31.084525,0.0,0.0,0.0,0.044778004,0.0,0.022713731,0.0,0.023841102000000003,0.0,0.019492669,2.020834,2.013362,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011714455,5.778155,0.0,0.083339604,0.0,0.044141335999999996,9.5,9.675578999999999,0.0,0.022745941000000002,9.5,9.779075,0.0,0.044327056,0.06678929900000001,72.426059,0.284818866,72.05277,1.023306,71.887828,0.24965280199999998,71.819103,0.025008793999999997,9.885703999999999,1.0,1.0,72.480322,72.565866,44.210463,72.12047199999999,72.095578,44.838031,72.18968000000001,72.28874300000001,44.740944,72.555992,72.39623,44.353466999999995
 10/20/2017,15:53:07.781,0.0,72.769763,0.0,6.648369000000001,25.189891,0.0,0.0,73.956523,0.0,72.232496,0.01275113,2.637956,29.647441999999998,0.0,0.0,61.679054,0.0,79.365542,31.240061999999998,71.390501,0.0,0.0,0.0,129.870716,1.0,0.010448,97.40556099999999,24.423497,16.480735,22.432097,1.0,11182.138,1.0,0.00404,19.511083,42.371878,0.0,1.988838,0.0,1.9854889999999998,0.0,1.982266,0.0,1.9893580000000002,10.0,8.94438,0.0,0.0,0.0,0.13646117,0.0,0.136976182,0.0,0.453937009,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,1.774144,73.979258,0.0,5.5619309999999995,0.0,2.079437,71.828507,0.0,244.342436,0.002628007,0.0,88.243211,73.824745,74.516925,100.847669,79.431043,0.0,0.0,68.276045,14.609337,33.131836,74.814616,76.39869499999999,0.0,75.226372,80.366272,0.0,73.994938,0.006148132,5.696872,42.994434000000005,10.0,51.0,71.0,23.975545,68.238262,31.054143,0.0,11.944278,12.349753999999999,2.838164,10.0,1.0,12.913719,0.0,1030.663,10.0,0.0,0.0,73.43003399999999,1.710725,2.391382,9.013573,8.24,1.0,86.809591,51.493053,43.236245000000004,297.513262,4.68,0.0,11.928467,12.242493,9.771588000000001,10.0,0.0,49.47408,18.016243,24.671749,13.618326277731803,31.082806,0.0,0.0,0.0,0.043618422000000004,0.0,0.023261311,0.0,0.023680048999999998,0.0,0.017753295,2.020899,2.013426,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011701105,5.776479,0.0,0.079406883,0.0,0.044528161,9.5,9.675417999999999,0.0,0.026965532,9.5,9.779171,0.0,0.044906847,0.18635389300000002,72.407249,0.432516302,72.112091,0.516914839,71.832848,0.530981261,71.82055,0.034029971,9.882482000000001,1.0,1.0,72.479948,72.56493,44.192316,72.121689,72.099041,44.83409,72.190241,72.287385,44.729356,72.557443,72.396839,44.36589
 10/20/2017,15:53:17.781,0.0,72.767142,0.0,4.6431629999999995,2.76118,0.0,0.0,73.984043,0.0,72.235023,0.020048523000000002,2.172462,1.5561969999999998,0.0,0.0,61.116347,0.0,79.367182,31.256275,71.398174,0.0,0.0,0.0,140.746043,1.0,0.010448,97.43663000000001,24.420342,16.42514,22.395529999999997,1.0,11128.042,1.0,0.00404,19.632710999999997,42.375741999999995,0.0,1.989644,0.0,1.987037,0.0,1.98262,0.0,1.9892610000000002,10.0,8.944155,0.0,0.0,0.0,0.136750865,0.0,0.138843102,0.0,0.46247604700000006,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,17.747225,74.009642,0.0,5.955389,0.0,11.321024000000001,71.834295,0.0,244.33896099999998,0.00028860617,0.0,88.245135,73.82437,74.51921899999999,100.860885,79.433527,0.0057324130000000004,0.0,68.346795,14.609178,33.165022,74.808296,76.402113,0.0,75.23053900000001,80.377847,0.0,73.99446999999999,0.0,9.528153999999999,42.949049,10.0,51.0,71.0,23.990864000000002,68.235035,31.050984000000003,0.0,11.977945,12.253748,6.416436,10.0,1.0,12.831559,0.0,1022.3860000000001,10.0,0.0,0.0,73.42881700000001,1.632567,2.470898,6.6557949999999995,8.24,1.0,86.67898100000001,51.26168,43.116434999999996,277.775998,4.68,0.0,12.046889,12.231732000000001,8.777592,10.0,0.0,49.472402,18.460882,24.669244,13.53203139455833,31.084061,0.0,0.0,0.0,0.046066429000000006,0.0,0.025419422999999997,0.0,0.023615628,0.0,0.017656663,2.020641,2.013394,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011682511999999999,5.775867,0.0,0.084532314,0.0,0.044173572,9.5,9.791057,0.0,0.026933322000000003,9.5,9.77785,0.0,0.043779475,0.207453528,72.37469499999999,0.42548309,72.096899,0.502848419,71.849487,0.390317035,71.826337,0.026297532999999998,9.874426,1.0,1.0,72.479012,72.569048,44.141425,72.119911,72.097356,44.795469,72.190147,72.289351,44.771459,72.554401,72.39585600000001,44.379478000000006
 10/20/2017,15:53:27.781,0.0,72.76859300000001,0.0,3.282487,0.0,0.0,0.0,73.906553,0.0,72.233993,0.020695127,2.781185,26.476366,0.0,0.0,60.662994999999995,0.0,79.37154,31.277739,71.38605600000001,0.0,0.0,0.0,139.466593,1.0,0.010448,97.43019100000001,24.426374,16.410277999999998,22.417405,1.0,11127.615,1.0,0.00404,19.610007,42.374019,0.0,1.9896759999999998,0.0,1.987295,0.0,1.9827169999999998,0.0,1.989583,10.0,8.943415,0.0,0.0,0.0,0.13584959300000002,0.0,0.138199337,0.0,0.456482609,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,22.269725,73.99011,0.0,6.062696,0.0,4.806989,71.82055,0.0,244.324193,0.002258628,0.0,88.251986,73.823856,74.519593,100.874336,79.437556,0.01359839,0.0,68.303634,14.609656,33.120364,74.839147,76.404267,0.0,75.23334799999999,80.381971,0.0,73.996764,0.0,7.412132000000001,42.939819,10.0,51.0,71.0,23.977601999999997,68.230453,31.045222999999996,0.0,11.874538000000001,12.312552,12.899047,10.0,1.0,12.736805,0.0,1020.846,10.0,0.0,0.0,73.426992,1.651205,2.400948,5.404729,8.24,1.0,86.624937,51.51589,43.325953000000005,283.772534,4.68,0.0,11.959726,12.347119000000001,8.344723,10.0,0.0,49.468486999999996,18.468595999999998,24.661773,13.53203139455833,31.082573999999997,0.0,0.032955647000000005,0.0,0.046324114000000007,0.0,0.026063635,0.0,0.022810362999999997,0.0,0.011375593,2.020802,2.013716,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011675936000000001,5.779251,0.0,0.08985115800000001,0.0,0.04481828,9.5,9.791025,0.0,0.028318377999999998,9.5,9.778881,0.0,0.042941999,0.390317029,72.361673,0.18635390699999999,72.091835,0.6927451290000001,71.910978,0.671645493,71.82055,0.026619717999999997,9.879582000000001,1.0,1.0,72.48093100000001,72.564369,44.191921,72.117243,72.096889,44.834879,72.191458,72.285139,44.753305,72.556787,72.395669,44.373655
 10/20/2017,15:53:37.781,0.0,72.769155,0.0,6.218682,16.997559,0.0,0.0,73.952178,0.0,72.236099,0.023558662,4.320897,0.0,0.0,0.0,60.710069,0.0,79.373976,31.293163,71.399063,0.0,0.0,0.0,140.106318,1.0,0.010448,97.310286,24.459457999999998,16.412297,22.431281,1.0,11126.225,1.0,0.00404,19.641225,42.364523999999996,0.0,1.9887740000000003,0.0,1.987391,0.0,1.982266,0.0,1.988648,10.0,8.944058,0.0,0.0,0.0,0.138585596,0.0,0.138939667,0.0,0.46009156100000004,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,13.593582999999999,73.97347099999999,0.0,7.457683,0.0,15.33213,71.81548599999999,0.0,244.312996,0.0,0.0,88.254145,73.823856,74.52085699999999,100.89159699999999,79.443085,0.0,0.0,68.283293,14.610135000000001,33.152731,74.85216199999999,76.40689,0.0,75.239294,80.384923,0.0,73.992879,0.0,4.590769,43.002896,10.0,48.0,71.0,23.976459,68.23035899999999,31.039927000000002,0.0,12.073535000000001,12.28315,4.715553,10.0,1.0,12.78778,0.0,1026.123,10.0,0.0,0.0,73.423528,1.6956950000000002,2.247296,0.753329495,8.24,1.0,86.590549,51.57178,43.387965,294.81962999999996,4.68,0.0,11.946501,12.351902,6.404829,10.0,0.0,49.466576,18.506254000000002,24.661587,14.38367049739442,31.079694,0.0,0.0,0.0,0.047483696,0.0,0.024646368,0.0,0.023518996,0.0,0.018107612,2.020641,2.013426,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01167238,5.776994999999999,0.0,0.08466125599999999,0.0,0.047687232,9.5,9.791444,0.0,0.027223217,9.5,9.779075,0.0,0.042394419,0.151187837,72.39784499999999,1.18507,71.992725,1.480465,71.865402,1.037372,71.706971,0.034029971,9.876682,1.0,1.0,72.47948000000001,72.56235600000001,44.124856,72.115278,72.09585899999999,44.738325,72.187667,72.281021,44.737468,72.555945,72.39454599999999,44.338715
 10/20/2017,15:53:47.781,0.0,72.769857,0.0,4.6431629999999995,12.797186,0.0,0.0,73.876136,0.0,72.23745600000001,0.02171122,4.750584,0.0,0.0,0.0,61.526970999999996,0.0,79.372196,31.303058,71.383623,0.0,0.0,0.0,138.187142,1.0,0.010448,97.210736,24.481220999999998,16.449176,22.412834,1.0,11123.124,1.0,0.00404,19.56014,42.366479,0.0,1.988709,0.0,1.988068,0.0,1.98175,0.0,1.988616,10.0,8.942544999999999,0.0,0.0,0.0,0.133789544,0.0,0.138746537,0.0,0.46450608200000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,11.909673,74.006749,0.0,5.776545,0.0,17.706704000000002,71.801017,0.0,244.27882599999998,0.000247564044,0.0,88.260855,73.825213,74.525211,100.902462,79.44486500000001,0.0,0.0,68.280534,14.609098000000001,33.214596,74.830533,76.410261,0.0,75.240605,80.38801600000001,0.0,73.995125,0.0,12.12509,42.915203000000005,10.0,48.0,71.0,23.996351999999998,68.228442,31.036535999999998,0.0,12.353694,12.250748,10.123077,10.0,1.0,12.836356,0.0,1019.306,10.0,0.0,0.0,73.424932,1.72335,2.323225,16.680362,8.24,1.0,86.576429,51.621059,43.409038,293.79348500000003,4.68,0.0,11.882782,12.283147999999999,6.773569,10.0,0.0,49.462241999999996,18.570227,24.669429,14.476375805075254,31.078578999999998,0.0,0.0,0.0,0.044198213,0.0,0.025902582,0.0,0.022649309,0.0,0.01801098,2.020738,2.0135549999999998,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011672004,5.777736,0.0,0.084532314,0.0,0.04369004,9.5,9.791734,0.0,0.027545322999999997,9.5,9.778269,0.0,0.049963914000000005,0.35515097100000004,72.402909,0.791210092,72.117878,1.389033,71.92834,1.002206,71.69612,0.025653164,9.785175,1.0,1.0,72.481913,72.56366700000001,44.234133,72.115091,72.09510999999999,44.882564,72.18972600000001,72.28312700000001,44.680301,72.557162,72.39113,44.421405
 10/20/2017,15:53:57.781,0.0,72.768266,0.0,6.326104,8.997612,0.0,0.0,73.7943,0.0,72.236941,0.023004429,3.89121,16.498689000000002,0.0,0.0,61.616049,0.0,79.376225,31.302687,71.399765,0.0,0.0,0.0,147.623088,1.0,0.010448,97.161526,24.485072,16.411012,22.417405,1.0,11183.313999999998,1.0,0.00404,19.272285,42.368852000000004,0.0,1.989032,0.0,1.987972,0.0,1.982298,0.0,1.9897770000000001,10.0,8.94908,0.0,0.0,0.0,0.136139288,0.0,0.138070584,0.0,0.46163825399999997,0.0,0.0,0.0,0.20556379,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,17.651002,74.027005,0.0,4.560402,0.0,15.075419,71.81403900000001,0.0,244.256577,0.000863195897,0.0,88.264516,73.827366,74.526802,100.917888,79.448848,0.018055777,0.0,68.224701,14.607742000000002,33.076526,74.861525,76.411479,0.0,75.241681,80.38511,0.0,73.992457,0.0,8.053351,42.90828,10.0,48.0,71.0,23.970971,68.227226,31.035792999999998,0.0,12.087964,12.123541000000001,5.036475,10.0,1.0,12.866941,0.0,1021.327,10.0,0.0,0.0,73.420299,1.757018,2.449973,11.194919,8.24,1.0,86.53519200000001,51.722623,43.601096000000005,286.931138,4.68,0.0,12.076344,12.300486,14.917917999999998,10.0,0.0,49.45898,18.772582999999997,24.697364,14.649497833794134,31.077371000000003,0.0,0.00732849,0.0,0.044713583,0.0,0.025934792999999998,0.0,0.020491198000000002,0.0,0.017109083,2.020641,2.013748,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011667176999999999,5.777607,0.0,0.083371839,0.0,0.045753107,9.5,9.792764,0.0,0.02632132,9.5,9.780363000000001,0.0,0.044359265999999994,0.312951701,72.40869599999999,1.044406,72.04336500000001,1.276502,71.839359,1.220236,71.83357099999999,0.026297532999999998,9.744899,1.0,1.0,72.48111800000001,72.562309,43.982045,72.11654200000001,72.09731,44.823844,72.193189,72.28378199999999,44.729743,72.554962,72.393469,44.362008
 10/20/2017,15:54:07.781,0.0,72.768406,0.0,5.5741510000000005,15.266108,0.0,0.0,73.750848,0.0,72.239375,0.022357825,1.9218110000000002,0.0,0.0,0.0,61.214839000000005,0.0,79.378286,31.300642,71.377307,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,97.14065699999999,24.480525,16.413948,22.42018,1.0,11152.738000000001,1.0,0.00404,19.254851000000002,42.38049,0.0,1.9891599999999998,0.0,1.9884549999999999,0.0,1.9825240000000002,0.0,1.989293,10.0,8.947245,0.0,0.0,0.0,0.14087096300000002,0.0,0.140967528,0.0,0.463958295,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,16.255763,74.098624,0.0,4.846553,0.0,11.882579,71.876253,0.0,244.25527400000001,0.000616943156,0.0,88.269818,73.829426,74.524977,100.92884699999999,79.453721,0.001012827,0.0,68.17139399999999,14.607503,33.151092,74.850523,76.41199399999999,0.0,75.24664399999999,80.382018,0.0,73.992457,0.0,7.989228999999999,42.897126,10.0,48.0,71.0,24.037739000000002,68.22409300000001,31.030542999999998,0.0,12.297783,12.170944,10.508183,10.0,1.0,12.841754,0.0,1029.797,10.0,0.0,0.0,73.41847299999999,1.669241,2.534272,15.525532,8.24,1.0,86.472987,51.660723,43.462621,285.11935,4.68,0.0,12.170721,12.272984,7.206438,10.0,0.0,49.454738,18.605163,24.714951,14.340416773675003,31.077416999999997,0.0,0.008134376,0.0,0.042748735,0.0,0.025483844,0.0,0.02007246,0.0,0.016046133,2.020673,2.013362,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011658808,5.776543,0.0,0.07956806,0.0,0.041755915,9.5,9.793087,0.0,0.025709318,9.5,9.779719,0.0,0.044294845,0.446582721,72.397121,0.7560440390000001,72.017322,1.431232,71.90446700000001,0.5520809010000001,71.746036,0.032419047,9.700757000000001,1.0,1.0,72.481258,72.561654,43.928787,72.115091,72.097637,44.892417,72.185562,72.282425,44.765279,72.555477,72.392768,44.317363
 10/20/2017,15:54:17.781,0.0,72.770137,0.0,5.037042,3.9635769999999995,0.0,0.0,73.815302,0.0,72.239889,0.02346629,2.494727,0.0,0.0,0.0,61.382855000000006,0.0,79.38091,31.30343,71.399297,0.0,0.0,0.0,140.186283,1.0,0.010448,97.136051,24.482566000000002,16.423856,22.439116000000002,1.0,11067.638,1.0,0.00404,19.605142,42.38561,0.0,1.988516,0.0,1.987037,0.0,1.9825240000000002,0.0,1.988068,10.0,8.944831,0.0,0.0,0.0,0.137523383,0.0,0.13910060800000001,0.0,0.46173492299999996,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,15.117119,74.008196,0.0,5.812314,0.0,6.6360529999999995,71.84442299999999,0.0,244.25430899999998,0.0,0.0,88.272775,73.82666400000001,74.527879,100.942486,79.45611,0.0,0.0,68.13688499999999,14.607902,33.16707,74.86175899999999,76.41681700000001,0.0,75.246363,80.3763,0.0,73.991708,0.054025208,12.766309,43.015588,10.0,48.0,71.0,23.990864000000002,68.22582299999999,31.024365000000003,0.0,12.134858,12.241147999999999,6.657127,10.0,1.0,12.76799,0.0,1025.45,10.0,0.0,0.0,73.41922199999999,1.655413,2.551012,15.7982,8.24,1.0,86.41702099999999,51.762287,43.629995,291.580859,4.68,0.0,12.026451,12.182707,10.172392,10.0,0.0,49.451895,18.581570000000003,24.720055,14.464013446349366,31.074258,0.0,0.0,0.0,0.047226011,0.0,0.025773739,0.0,0.022939205,0.0,0.018719614,2.020802,2.013845,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01165125,5.778897,0.0,0.084886904,0.0,0.041949328,9.5,9.793376,0.0,0.027029954,9.5,9.778881,0.0,0.04216894400000001,0.151187835,72.342864,0.7701104609999999,72.062174,0.031623246,71.79523,1.867291,71.67948100000001,0.023397868999999998,9.664992,1.0,1.0,72.481492,72.562403,44.210069,72.117524,72.09464200000001,44.791134,72.18715300000001,72.283969,44.812789,72.557396,72.396698,44.324739
 10/20/2017,15:54:27.781,0.0,72.769436,0.0,4.499934,6.833297,0.0,0.0,74.012287,0.0,72.240685,0.020048523000000002,4.750584,26.988863000000002,0.0,0.0,60.828838,0.0,79.384752,31.29451,71.37609,0.0,0.0,0.0,133.149307,1.0,0.010448,97.09563,24.483355,16.397068,22.421649,1.0,11062.934,1.0,0.00404,19.622576000000002,42.390637,0.0,1.988709,0.0,1.9872619999999999,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.940807000000001,0.0,0.0,0.0,0.135109263,0.0,0.136557735,0.0,0.442304584,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,7.3069880000000005,74.050154,0.0,7.314608,0.0,3.090235,71.832848,0.0,244.25382599999998,0.0,0.0,88.282066,73.829098,74.529985,100.954903,79.459905,0.0025860220000000003,0.0,68.123184,14.610055,33.256795000000004,74.873416,76.419955,0.0,75.24847,80.376254,0.0,73.991802,0.040378004,10.538074,42.979434000000005,10.0,48.0,71.0,23.996581,68.22442099999999,31.022089,0.0,11.864919,12.242348,0.0,10.0,1.0,12.693626,0.0,1015.071,10.0,0.0,0.0,73.416976,1.627156,2.503781,0.0,8.24,1.0,86.400226,51.671541,43.429508,276.076444,4.68,0.0,12.141266,12.193469,0.0,10.0,0.0,49.444532,18.899169,24.720195,13.439597519975957,31.075652,0.0,0.001235996,0.0,0.040558413,0.0,0.02371226,0.0,0.024710789,0.0,0.020909936,2.020963,2.013426,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011649877,5.779541,0.0,0.08056735799999999,0.0,0.04327098,9.5,9.793248,0.0,0.022101729,9.5,9.778300999999999,0.0,0.042362208,0.151187837,72.432569,0.847475792,72.039025,0.20042032199999998,71.863232,1.417166,71.79956999999999,0.02017602,9.483912,1.0,1.0,72.476672,72.563526,43.984807,72.11584,72.095766,44.785222,72.187761,72.280413,44.761416,72.555009,72.391176,44.366278
