date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:54:37.781,0.0,72.77079300000001,0.0,6.397718,0.0,0.0,0.0,73.989836,0.0,72.240544,0.008409642,3.1392580000000003,0.0,0.0,0.0,60.518879000000005,0.0,79.385502,31.292140999999997,71.397238,0.0,0.0,0.0,141.865562,1.0,0.010448,97.02644599999999,24.464145000000002,16.326978,22.464419,1.0,11093.51,1.0,0.00404,19.435673,42.389613,0.0,1.9891599999999998,0.0,1.989197,0.0,1.981267,0.0,1.989325,10.0,8.932374000000001,0.0,0.0,0.0,0.137909642,0.0,0.134723004,0.0,0.452615875,0.0,0.0,0.0,0.209688307,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,13.834141,74.059559,0.0,5.1684730000000005,0.0,15.203774,71.82706,0.0,244.25455,0.000370690415,0.0,88.286243,73.828864,74.53171800000001,100.971035,79.46712099999999,0.016482582,0.0,68.125008,14.605828,33.087996999999994,74.87351,76.424685,0.0,75.248751,80.386423,0.0,73.995125,0.005924408000000001,11.387689,42.827126,10.0,49.0,70.9,24.042312,68.222737,31.018558000000002,0.0,12.257502,12.143342,6.608989,10.0,1.0,12.900525,0.0,1016.178,10.0,0.0,0.0,73.414963,1.6932900000000002,2.442201,3.6885230000000004,8.24,1.0,86.42823299999999,51.500865999999995,43.44757,292.91164100000003,4.68,0.0,12.108203999999999,12.247276,15.783657,10.0,0.0,49.442994,18.505346,24.718014,12.965526249637305,31.073469,0.0,0.033954944,0.0,0.045196742000000005,0.0,0.017882138,0.0,0.022584887999999997,0.0,0.023680048999999998,2.020931,2.013362,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011655728,5.776962999999999,0.0,0.0853382,0.0,0.044850515,9.5,9.791508,0.0,0.017076872,9.5,9.777883000000001,0.0,0.042619893,0.207453528,72.36890799999999,0.60131338,72.074473,0.538014479,71.860338,1.8954240000000002,71.64548,0.031774677,9.36663,1.0,1.0,72.475502,72.561233,44.070809000000004,72.110786,72.09314499999999,44.786799,72.188369,72.281536,44.562490999999994,72.554401,72.392393,44.347644
 10/20/2017,15:54:47.781,0.0,72.768406,0.0,4.8221989999999995,3.145947,0.0,0.0,73.91814000000001,0.0,72.238486,0.019401918,3.210872,0.0,0.0,0.0,61.027269999999994,0.0,79.38911,31.288703,71.37309599999999,0.0,0.0,0.0,104.601574,1.0,0.010448,96.972114,24.46085,16.34129,22.461481,1.0,11091.586000000001,1.0,0.00404,19.423915,42.387146,0.0,1.989579,0.0,1.9881330000000002,0.0,1.981589,0.0,1.9881650000000002,10.0,8.921397,0.0,0.0,0.0,0.136686488,0.0,0.136493358,0.0,0.45964044200000004,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,8.461669,74.090666,0.0,4.810784,0.0,17.28955,71.85021,0.0,244.23061299999998,0.0,0.0,88.288824,73.826758,74.535416,100.98124200000001,79.470541,0.0,0.0,68.11210200000001,14.606067999999999,33.157237,74.856796,76.425247,0.0,75.245006,80.38258,0.0,73.9933,0.0,8.790752000000001,42.954434,10.0,49.0,70.9,23.962968,68.221849,31.014795,0.0,12.412612,12.424158,8.069181,10.0,1.0,12.670237,0.0,1025.0330000000001,10.0,0.0,0.0,73.415993,1.705915,2.307681,5.13206,8.24,1.0,86.460555,51.586203000000005,43.06827,300.52756400000004,4.68,0.0,12.072738000000001,12.322607000000001,14.966014999999999,10.0,0.0,49.441036,18.571135,24.716622,12.83020661590795,31.071982000000002,0.0,0.037758724,0.0,0.043908317999999995,0.0,0.01536971,0.0,0.023132469,0.0,0.024968473999999997,2.020577,2.013877,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011662373,5.775641,0.0,0.084403373,0.0,0.044302512999999995,9.5,9.793280000000001,0.0,0.01749561,9.5,9.778398,0.0,0.043715054,0.43954951,72.350099,0.952973964,72.10558,1.1639700000000002,71.829954,0.34108455200000004,71.663566,0.030808122,9.244836,1.0,1.0,72.476672,72.561233,44.151286999999996,72.114997,72.09520400000001,44.733990000000006,72.188182,72.281817,44.67219,72.557443,72.393282,44.341044000000004
 10/20/2017,15:54:57.781,0.0,72.770933,0.0,5.251886,0.0,0.0,0.0,73.862376,0.0,72.240732,0.010626571999999999,4.535741000000001,19.717810999999998,0.0,0.0,61.69860799999999,0.0,79.388875,31.294231,71.394384,0.0,0.0,0.0,134.668654,1.0,0.010448,96.969012,24.455282,16.362757000000002,22.468337,1.0,11053.42,1.0,0.00404,19.333099,42.388542,0.0,1.989354,0.0,1.9876169999999997,0.0,1.981396,0.0,1.988487,10.0,8.933243,0.0,0.0,0.0,0.13572084,0.0,0.136589923,0.0,0.456418163,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,27.000708000000003,74.069687,0.0,4.810784,0.0,2.223837,71.82706,0.0,244.22255299999998,0.0,0.0,88.295957,73.830549,74.535884,100.998315,79.473118,0.001799424,0.0,68.10752,14.605908,33.066283,74.873416,76.42253000000001,0.0,75.24865799999999,80.381783,0.0,73.990398,0.0,12.622035,42.950972,10.0,49.0,70.9,24.05786,68.221241,31.011404,0.0,12.091571,12.185345,16.364997,10.0,1.0,12.794377,0.0,1034.545,10.0,0.0,0.0,73.412389,1.8279610000000002,2.532478,14.932077,8.24,1.0,86.461399,51.407115000000005,43.173029,291.212088,4.68,0.0,12.033063,12.275974,6.196411,10.0,0.0,49.436282,18.013748,24.705949,13.310235750752584,31.070495,0.0,0.035212126,0.0,0.043586211,0.0,0.01801098,0.0,0.023776681,0.0,0.022971416,2.0211240000000004,2.013941,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011664006999999999,5.7770269999999995,0.0,0.084403373,0.0,0.044528161,9.5,9.791605,0.0,0.017527821000000002,9.5,9.778012,0.0,0.043908317999999995,0.270752432,72.413037,0.784176885,72.078813,1.276502,71.863232,1.5085979999999999,71.70190699999999,0.025330979,9.126586999999999,1.0,1.0,72.476111,72.560765,44.093295,72.115138,72.096046,44.739901,72.18804200000001,72.279103,44.722404,72.554869,72.393844,44.390736
 10/20/2017,15:55:07.781,0.0,72.77332,0.0,3.855403,0.0,0.0,0.0,73.85441,0.0,72.243773,0.020325639,2.888607,0.0,0.0,0.0,62.133855000000004,0.0,79.39416999999999,31.288238,71.37347,0.0,0.0,0.0,143.704772,1.0,0.010448,97.007129,24.452544,16.294686,22.514371,1.0,11104.308,1.0,0.00404,19.330667000000002,42.406184,0.0,1.9886130000000002,0.0,1.988229,0.0,1.981234,0.0,1.9890349999999999,10.0,8.931761999999999,0.0,0.0,0.0,0.135366769,0.0,0.136622112,0.0,0.451198072,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,10.001242999999999,74.071134,0.0,3.8092550000000003,0.0,13.583288,71.860338,0.0,244.198519,0.0,0.0,88.30074300000001,73.8298,74.537335,101.01233,79.474805,0.021464367,0.0,68.32378800000001,14.610454,33.104385,74.87388399999999,76.415132,0.0,75.247955,80.393733,0.0,73.992738,0.028296872999999997,3.7571849999999998,42.834818,10.0,49.0,70.9,24.030422,68.218014,31.011915000000002,0.0,12.483553,12.185945,0.0,10.0,1.0,12.779983999999999,0.0,1027.583,10.0,0.0,0.0,73.413184,1.7305650000000001,2.513347,2.645968,8.24,1.0,86.44436999999999,51.467812,43.449376,289.304099,4.68,0.0,11.906225,12.016501,0.0,10.0,0.0,49.432041,18.222455,24.698942000000002,13.193239305579075,31.067801,0.0,0.025315853,0.0,0.044939057000000004,0.0,0.019460458,0.0,0.025548265,0.0,0.022037308,2.020867,2.013329,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011662738999999998,5.735765,0.0,0.081308773,0.0,0.045334047,9.5,9.793280000000001,0.0,0.02216615,9.5,9.763710000000001,0.0,0.043650633,0.123054989,72.375419,0.36921740399999997,72.05494,0.44658272299999996,71.803911,0.8685754170000001,71.641863,0.034352156,9.330219999999999,1.0,1.0,72.478263,72.56104599999999,44.078303999999996,72.114062,72.095625,44.853795,72.188978,72.282004,44.748283,72.554448,72.393844,44.31814
 10/20/2017,15:55:17.781,0.0,72.771775,0.0,4.535741000000001,0.42051399700000003,0.0,0.0,74.12381500000001,0.0,72.243258,0.022634941000000002,2.45892,30.432203,0.0,0.0,62.761741,0.0,79.394076,31.278203,71.398361,0.0,0.0,0.0,159.537969,1.0,0.010448,97.038666,24.451291,16.262576,22.519269,1.0,11152.738000000001,1.0,0.00404,19.559329,42.412794,0.0,1.988419,0.0,1.986392,0.0,1.9820400000000002,0.0,1.9890349999999999,10.0,8.934691,0.0,0.0,0.0,0.136943994,0.0,0.137137124,0.0,0.447879125,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,11.621003,74.09356,0.0,3.8092550000000003,0.0,3.186502,71.829954,0.0,244.171975,8.339555000000001e-05,0.0,88.303606,73.830174,74.538599,101.022819,79.476679,0.004683616,0.0,68.312612,14.611251000000001,33.106434,74.850898,76.41649,0.0,75.25104499999999,80.410416,0.0,73.993862,0.0,12.493791,42.861357,10.0,49.0,70.9,24.031794,68.21530200000001,31.005411,0.0,11.947885000000001,12.424158,0.0,10.0,1.0,12.9527,0.0,1017.959,10.0,0.0,0.0,73.410797,1.7203439999999999,2.386001,0.0,8.24,1.0,86.440054,51.34822,43.284411,293.713317,4.68,0.0,12.113013,12.126508,0.0,10.0,0.0,49.431109,18.295957,24.697039,13.556684121212426,31.065618,0.0,0.00149388,0.0,0.044327056,0.0,0.023422363999999998,0.0,0.025902582,0.0,0.020877725,2.020834,2.013651,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011663482,5.739859,0.0,0.079342412,0.0,0.044979457,9.5,9.790574000000001,0.0,0.024614157,9.5,9.744962,0.0,0.0450679,0.453615935,72.431846,0.6083465889999999,72.090388,1.473432,71.91170100000001,1.8954240000000002,71.692503,0.011799212,9.097589,1.0,1.0,72.475689,72.558425,44.12525,72.114436,72.09571899999999,44.746995,72.190288,72.280553,44.737082,72.555009,72.388462,44.355796999999995
 10/20/2017,15:55:27.781,0.0,72.77023100000001,0.0,4.714777,4.268184,0.0,0.0,73.905828,0.0,72.24045100000001,0.022727313,3.175065,7.305772999999999,0.0,0.0,63.03331800000001,0.0,79.39862099999999,31.28257,71.36874499999999,0.0,0.0,0.0,142.425322,1.0,0.010448,97.017516,24.452266,16.260558,22.511105999999998,1.0,11110.081,1.0,0.00404,19.36675,42.421033,0.0,1.988548,0.0,1.986521,0.0,1.982363,0.0,1.9899060000000002,10.0,8.94232,0.0,0.0,0.0,0.13939030300000002,0.0,0.13678305300000002,0.0,0.447975794,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,2.8486380000000002,74.087049,0.0,3.9523309999999996,0.0,13.775820999999999,71.874083,0.0,244.166714,0.0,0.0,88.310317,73.828911,74.540472,101.035189,79.481599,0.010976398,0.0,68.252851,14.610055,33.079392999999996,74.889099,76.41859699999999,0.0,75.25174799999999,80.41636700000001,0.0,73.995032,0.0,7.331980000000001,42.904049,10.0,49.0,70.9,23.996581,68.214601,31.003134999999997,0.0,11.940069,12.342553,9.304727999999999,10.0,1.0,12.70562,0.0,1025.883,10.0,0.0,0.0,73.40775500000001,1.684873,2.528293,1.4911379999999999,8.24,1.0,86.486028,51.676348,43.434324,286.995272,4.68,0.0,12.005411,12.252059,1.851689,10.0,0.0,49.424490999999996,18.659609,24.694162,13.877351246402755,31.06506,0.0,0.000107756839,0.0,0.044778004,0.0,0.023293522,0.0,0.023680048999999998,0.0,0.018075402,2.020802,2.013458,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011672383,5.739279,0.0,0.083823135,0.0,0.04439922,9.5,9.792861,0.0,0.026643426,9.5,9.740227,0.0,0.047451485999999994,0.446582721,72.371078,0.41141668,72.022386,1.3609,71.916042,2.022022,71.68960899999999,0.033063417000000005,9.063113000000001,1.0,1.0,72.479386,72.56179499999999,44.126039,72.11415500000001,72.093847,44.723349,72.190147,72.281677,44.628156,72.552669,72.391364,44.407041
 10/20/2017,15:55:37.781,0.0,72.771916,0.0,3.962825,0.0,0.0,0.0,73.800818,0.0,72.24269699999999,0.022634941000000002,3.1034509999999997,0.0,0.0,0.0,62.430779,0.0,79.400963,31.278482,71.39840799999999,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,97.01140600000001,24.456256,16.260925,22.540164,1.0,11128.363000000001,1.0,0.00404,19.343235,42.433229,0.0,1.988323,0.0,1.986392,0.0,1.98233,0.0,1.9879069999999999,10.0,8.944863,0.0,0.0,0.0,0.134272368,0.0,0.13678305300000002,0.0,0.46711612799999996,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,11.941748,74.087773,0.0,4.417326,0.0,1.29326,71.87046600000001,0.0,244.17129900000003,0.0,0.0,88.31275699999999,73.831298,74.54150200000001,101.05118,79.485019,0.0057324130000000004,0.0,68.217734,14.608301,33.07038,74.87557,76.41944000000001,0.0,75.25039,80.422037,0.0,73.995734,0.032771366,14.064777,42.921742,10.0,49.0,70.7,24.055117000000003,68.21404,30.999233,0.0,12.071131,12.155342999999998,9.930525,10.0,1.0,12.85015,0.0,1024.118,10.0,0.0,0.0,73.40733399999999,1.6902840000000001,2.555197,19.74387,8.24,1.0,86.488139,51.373459999999994,43.363281,271.747394,4.68,0.0,11.990984,11.999163000000001,9.803652,10.0,0.0,49.422767,18.412335000000002,24.692631,14.643313273548655,31.066778999999997,0.0,0.0,0.0,0.044262634,0.0,0.026417952,0.0,0.023615628,0.0,0.017817717,2.020673,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011674305,5.737763,0.0,0.084338902,0.0,0.043657805,9.5,9.793763,0.0,0.027158796000000002,9.5,9.737876,0.0,0.041073782999999996,0.60834659,72.363844,0.45361595200000004,72.044089,0.256686012,71.803911,1.9165240000000001,71.745313,0.016631986,9.183295,1.0,1.0,72.47859100000001,72.55954799999999,43.980073,72.11228299999999,72.096655,44.79271,72.18794799999999,72.28148900000001,44.728970000000004,72.554073,72.392674,44.349197
 10/20/2017,15:55:47.781,0.0,72.772243,0.0,4.392512,11.594789,0.0,0.0,73.839201,0.0,72.245037,0.025590847000000003,3.3182940000000003,24.618564000000003,0.0,0.0,61.789134,0.0,79.400963,31.281874,71.366733,0.0,0.0,0.0,149.622229,1.0,0.010448,97.047737,24.441083,16.252485,22.522697,1.0,11157.015,1.0,0.00404,19.419860999999997,42.440351,0.0,1.989225,0.0,1.988358,0.0,1.982363,0.0,1.989132,10.0,8.946794,0.0,0.0,0.0,0.135270204,0.0,0.136750865,0.0,0.46463497299999995,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,10.915365,74.145647,0.0,5.311548999999999,0.0,14.225064999999999,71.850933,0.0,244.157786,0.0028332179999999998,0.0,88.316746,73.830362,74.541782,101.065572,79.48820500000001,0.0,0.0,68.188275,14.606785,33.142078000000005,74.88343499999999,76.416162,0.0,75.253854,80.429114,0.0,73.994845,0.0,9.688459,42.988279999999996,10.0,49.0,70.7,23.975773,68.214648,30.994448,0.0,12.339265,12.071938000000001,8.72707,10.0,1.0,12.599472,0.0,1017.092,10.0,0.0,0.0,73.40939300000001,1.6530080000000003,2.527695,4.073466000000001,8.24,1.0,86.483073,51.305551,43.103792,294.09812200000005,4.68,0.0,12.025249,12.125910000000001,15.559206,10.0,0.0,49.418805,18.531435000000002,24.689892999999998,14.686607686455151,31.067569,0.0,0.0,0.0,0.043682843,0.0,0.025999214,0.0,0.02161857,0.0,0.017688874,2.020995,2.014006,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011675068,5.734089,0.0,0.089270921,0.0,0.044270277999999996,9.5,9.792958,0.0,0.026707847000000003,9.5,9.738649,0.0,0.046903905,0.130088201,72.39061099999999,0.917807901,72.08821800000001,1.1639700000000002,71.798847,0.8896750520000001,71.662842,0.032096862000000004,8.921344,1.0,1.0,72.478544,72.56053100000001,43.931549,72.110833,72.093239,44.763153,72.184907,72.278307,44.702318,72.55402600000001,72.390381,44.380642
 10/20/2017,15:55:57.781,0.0,72.770886,0.0,4.535741000000001,5.534708999999999,0.0,0.0,73.837029,0.0,72.240498,0.014783315,3.998632,0.0,0.0,0.0,62.314181999999995,0.0,79.40124499999999,31.279596999999995,71.392185,0.0,0.0,0.0,143.145012,1.0,0.010448,97.06743,24.433705,16.307161999999998,22.558937,1.0,11120.452,1.0,0.00404,19.439322,42.437232,0.0,1.9882900000000001,0.0,1.9869400000000002,0.0,1.9821689999999998,0.0,1.9888419999999998,10.0,8.948694,0.0,0.0,0.0,0.135946158,0.0,0.137330253,0.0,0.46115491299999994,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,12.054008,74.12105,0.0,4.846553,0.0,14.337376,71.853827,0.0,244.154118,0.00037069042099999996,0.0,88.322987,73.83303000000001,74.545996,101.078695,79.494156,0.008354405,0.0,68.163445,14.607582999999998,33.178952,74.874399,76.414335,0.0,75.253058,80.432722,0.0,73.995125,0.07281807900000001,11.483872,42.787511,10.0,49.0,70.7,24.034995000000002,68.210205,30.994912,0.0,12.071732,12.365955,13.829719,10.0,1.0,12.922714,0.0,1017.1410000000001,10.0,0.0,0.0,73.40597700000001,1.711326,2.2849619999999997,10.280678,8.24,1.0,86.471345,51.084395,42.973144,285.39192,4.68,0.0,11.87677,12.207219,12.80167,10.0,0.0,49.415123,18.638510999999998,24.690589000000003,15.25615692734371,31.067708000000003,0.0,0.001622821,0.0,0.044423687999999996,0.0,0.026063635,0.0,0.020781094,0.0,0.01485434,2.020867,2.01378,2.018225,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011674733,5.702562,0.0,0.08420996,0.0,0.048299705,9.5,9.792539,0.0,0.026997742999999998,9.5,9.739583,0.0,0.045357796,0.17228747,72.392781,0.83340937,72.036854,0.63647944,71.87480699999999,1.135837,71.72144,0.033063417000000005,8.880746,1.0,1.0,72.476251,72.564135,43.926026,72.111862,72.097263,44.842760999999996,72.18603,72.276248,44.745193,72.55299699999999,72.39215899999999,44.386466
 10/20/2017,15:56:07.781,0.0,72.771635,0.0,4.893813,4.043737,0.0,0.0,73.864549,0.0,72.245551,0.019401919,2.06504,0.0,0.0,0.0,61.453827000000004,0.0,79.407195,31.290515000000003,71.36570400000001,0.0,0.0,0.0,139.066765,1.0,0.010448,97.051309,24.436443,16.313951,22.562038,1.0,11078.543,1.0,0.00404,19.506217000000003,42.434905,0.0,1.9897080000000003,0.0,1.9869720000000002,0.0,1.9828139999999999,0.0,1.989422,10.0,8.946473,0.0,0.0,0.0,0.136268041,0.0,0.138070584,0.0,0.463281616,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,17.410444000000002,74.20930899999999,0.0,4.7034769999999995,0.0,14.433642,71.908084,0.0,244.16468799999998,0.001560912,0.0,88.328055,73.831672,74.54861700000001,101.092288,79.49860699999999,0.015958183,0.0,68.139036,14.608620000000002,33.202304999999996,74.864006,76.420002,0.0,75.25380799999999,80.440079,0.0,73.996904,0.0,11.515933,42.908665,10.0,49.0,70.7,23.989492000000002,68.208943,30.991567,0.0,12.08075,12.164342999999999,10.572367,10.0,1.0,12.735605,0.0,1017.75,10.0,0.0,0.0,73.403543,1.6818669999999998,2.371055,9.446634,8.24,1.0,86.48448,51.042327,42.876814,297.09639,4.68,0.0,12.055906,12.206622,14.004083999999999,10.0,0.0,49.411115,18.488332,24.681355,14.321881242929642,31.061761999999998,0.0,0.0,0.0,0.051993183,0.0,0.026128056,0.0,0.023132469,0.0,0.018300876,2.020867,2.013394,2.018225,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011678398999999999,5.699822,0.0,0.083113956,0.0,0.042110505,9.5,9.793505,0.0,0.028125115,9.5,9.714361,0.0,0.04278094599999999,0.43251629799999997,72.36963100000001,0.397350243,72.05204599999999,0.186353897,71.782931,1.712561,71.641139,0.026619717999999997,8.850137,1.0,1.0,72.477795,72.56071800000001,44.03767,72.111675,72.09389399999999,44.802563,72.18584200000001,72.274517,44.733219,72.554307,72.39201899999999,44.355796999999995
 10/20/2017,15:56:17.781,0.0,72.770605,0.0,4.320897,0.0,0.0,0.0,73.863824,0.0,72.244007,0.020510383,2.6021490000000003,37.655209,0.0,0.0,62.053468,0.0,79.407804,31.290515000000003,71.39255899999999,0.0,0.0,0.0,145.94381,1.0,0.010448,97.043554,24.4299,16.363124,22.504903,1.0,11142.903,1.0,0.00404,19.241878,42.438117,0.0,1.989064,0.0,1.987875,0.0,1.981911,0.0,1.9890349999999999,10.0,8.945893,0.0,0.0,0.0,0.13401486199999998,0.0,0.139132796,0.0,0.46215381899999997,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,11.957785000000001,74.19266999999999,0.0,5.27578,0.0,16.182484,71.906637,0.0,244.132304,0.0016019539999999998,0.0,88.330871,73.830455,74.549741,101.10588,79.500996,0.013073992,0.0,68.112383,14.608699,33.095782,74.851647,76.415693,0.0,75.24982800000001,80.442001,0.0,73.998168,0.021249546,7.235797,42.874818,10.0,49.0,70.7,23.944219,68.209784,30.987758000000003,0.0,12.044077,12.398956,4.298356,10.0,1.0,12.913119,0.0,1031.16,10.0,0.0,0.0,73.404292,1.7864779999999998,2.339966,0.7372901559999999,8.24,1.0,86.504277,50.868046,42.80577,294.899798,4.68,0.0,12.081755000000001,12.370436,8.969978,10.0,0.0,49.407014000000004,18.087703,24.681307999999998,13.686146351437975,31.062226000000003,0.0,0.0,0.0,0.045840955,0.0,0.024904053,0.0,0.023261311,0.0,0.018397508,2.02106,2.013458,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011683191,5.699822,0.0,0.08501584599999999,0.0,0.04678464,9.5,9.778559,0.0,0.027255427999999998,9.5,9.707082000000002,0.0,0.04297421,0.16525425800000001,72.391334,0.538014474,72.112814,0.165254264,71.857444,0.7630772440000001,71.692503,0.034996526,8.790851,1.0,1.0,72.475923,72.559127,44.059763000000004,72.1135,72.09445500000001,44.822268,72.184485,72.276014,44.76412,72.554962,72.389258,44.3985
 10/20/2017,15:56:27.781,0.0,72.773273,0.0,4.392512,0.0,0.0,0.0,74.024598,0.0,72.242323,0.018201082,2.45892,25.002937,0.0,0.0,62.897167,0.0,79.41099,31.275137,71.363786,0.0,0.0,0.0,159.537969,1.0,0.010448,97.053565,24.430411,16.366977,22.519432000000002,1.0,11145.788999999999,1.0,0.00404,19.56095,42.430855,0.0,1.9883549999999999,0.0,1.987295,0.0,1.982878,0.0,1.9891,10.0,8.941450999999999,0.0,0.0,0.0,0.133886109,0.0,0.137877454,0.0,0.45438812799999995,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,11.123849,74.193393,0.0,5.955389,0.0,10.919914,71.879147,0.0,244.13327,0.002176544,0.0,88.33669,73.831906,74.551426,101.119003,79.503152,0.014384988000000001,0.0,68.18822800000001,14.609178,33.088817,74.842986,76.416115,0.0,75.251233,80.449264,0.0,73.99653,0.026954525,11.083110000000001,42.953665,10.0,49.0,70.7,23.976688,68.203285,30.986318,0.0,11.827044,12.152343,5.662271,10.0,1.0,12.604269,0.0,1019.867,10.0,0.0,0.0,73.40021999999999,1.7630299999999999,2.358499,0.0,8.24,1.0,86.509672,50.644486,42.543873,292.286334,4.68,0.0,12.002406,12.212002,3.583165,10.0,0.0,49.404544,18.018285000000002,24.68038,14.124236978411801,31.062179999999998,0.0,0.0,0.0,0.046259693,0.0,0.020394566,0.0,0.024453104,0.0,0.019653722,2.020673,2.013458,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011685706,5.698855,0.0,0.083178427,0.0,0.040563205,9.5,9.78017,0.0,0.026417952,9.5,9.700124,0.0,0.043650633,0.094922144,72.357333,0.92484112,72.121495,0.594280166,71.850933,1.818059,71.724334,0.028230643,8.747354,1.0,1.0,72.479714,72.558613,44.056607,72.11392099999999,72.092209,44.809262,72.186544,72.27629499999999,44.797725,72.550423,72.391551,44.395395
 10/20/2017,15:56:37.781,0.0,72.770044,0.0,4.858006,0.0,0.0,0.0,73.875412,0.0,72.24597299999999,0.010903688,4.929621,0.0,0.0,0.0,62.088954,0.0,79.41305200000001,31.268633,71.387787,0.0,0.0,0.0,134.348792,1.0,0.010448,97.07636,24.431664,16.360004999999997,22.458052,1.0,11107.516000000001,1.0,0.00404,19.452701,42.422197,0.0,1.98858,0.0,1.988584,0.0,1.982072,0.0,1.987972,10.0,8.942127000000001,0.0,0.0,0.0,0.133338908,0.0,0.13864997199999998,0.0,0.441789019,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,11.52478,74.157945,0.0,4.846553,0.0,7.791250999999999,71.912425,0.0,244.13076,0.0,0.0,88.340303,73.83335699999999,74.553439,101.13316,79.505822,0.002061623,0.0,68.21418,14.610294,33.087996999999994,74.855205,76.412275,0.0,75.246691,80.45624699999999,0.0,74.001211,0.0,13.022797,42.871742,10.0,48.0,70.6,23.962511,68.2045,30.990313,0.0,12.125238000000001,12.373155,2.388874,10.0,1.0,12.755995,0.0,1017.092,10.0,0.0,0.0,73.397692,1.680063,2.5462290000000003,0.0,8.24,1.0,86.518398,50.664919,42.672714,272.933875,4.68,0.0,11.947102000000001,12.265212,1.9959790000000002,10.0,0.0,49.39965,18.328398,24.674719,14.28481420067692,31.063572999999998,0.0,0.0,0.0,0.040590624,0.0,0.023325732000000002,0.0,0.024839632,0.0,0.01955709,2.020867,2.013716,2.018161,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01168878,5.701176,0.0,0.084113254,0.0,0.04369004,9.5,9.753788,0.0,0.02477521,9.5,9.700285000000001,0.0,0.043940528,0.390317029,72.361673,0.981106812,72.074473,0.080855725,71.835741,1.9305900000000003,71.722163,0.024364424,8.575298,1.0,1.0,72.47905899999999,72.559876,44.241628999999996,72.11317199999999,72.093519,44.762365,72.185141,72.27316,44.650172999999995,72.553325,72.39403100000001,44.403935
 10/20/2017,15:56:47.781,0.0,72.769248,0.0,3.24668,5.743124,0.0,0.0,73.754469,0.0,72.242042,0.022080707999999998,4.1418610000000005,13.776048000000001,0.0,0.0,60.957021999999995,0.0,79.41422299999999,31.262779,71.361446,0.0,0.0,0.0,138.586971,1.0,0.010448,97.120776,24.429251,16.354317,22.414956,1.0,11071.166000000001,1.0,0.00404,19.334315,42.420056,0.0,1.987839,0.0,1.988906,0.0,1.981911,0.0,1.9890029999999999,10.0,8.933725,0.0,0.0,0.0,0.13478738,0.0,0.136364605,0.0,0.447299115,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,1.517548,74.215096,0.0,4.775015,0.0,11.786311999999999,71.948596,0.0,244.145673,0.0,0.0,88.345747,73.836353,74.554937,101.14553000000001,79.511023,0.0,0.0,68.168027,14.609497,33.183868,74.885869,76.410308,0.0,75.246223,80.461261,0.0,74.003457,0.026842663,11.323567,42.893665000000006,10.0,48.0,70.6,23.922039,68.205202,30.982602000000004,0.0,12.185960000000001,12.047336999999999,0.0,10.0,1.0,12.854347,0.0,1013.997,10.0,0.0,0.0,73.396569,1.68848,2.419482,0.0,8.24,1.0,86.523042,50.682947999999996,42.331946,278.930411,4.68,0.0,12.035468,12.311845,0.0,10.0,0.0,49.394943,18.423451,24.671889,13.963739947864566,31.062133000000003,0.0,0.009552734,0.0,0.04245884,0.0,0.021908465,0.0,0.025838161000000002,0.0,0.022005097,2.020899,2.013684,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01169122,5.699628,0.0,0.08794926900000001,0.0,0.045301811,9.5,9.75308,0.0,0.023100258,9.5,9.700092,0.0,0.042297787,0.446582721,72.407973,0.875608632,72.007194,0.840442575,71.892892,0.137121415,71.780038,0.027908457999999997,8.608807,1.0,1.0,72.477795,72.56179499999999,43.972183,72.11715,72.09496999999999,44.778523,72.187527,72.2755,44.68455,72.55412,72.39005300000001,44.343374
 10/20/2017,15:56:57.781,0.0,72.77023100000001,0.0,4.858006,5.454549,0.0,0.00015978283799999998,73.98259399999999,0.0,72.242931,0.025683219,3.6047519999999995,14.817058,0.0,0.0,60.134326,0.0,79.415488,31.270072999999996,71.387179,0.0,0.0,0.0,144.584394,1.0,0.010448,97.157013,24.430920999999998,16.305511,22.42067,1.0,11115.427,1.0,0.00404,19.343235,42.423221000000005,0.0,1.989225,0.0,1.9878099999999999,0.0,1.982105,0.0,1.988777,10.0,8.931247,0.0,0.0,0.0,0.135946158,0.0,0.13646117,0.0,0.45409812299999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,10.289913,74.190499,0.0,5.418856,0.0,8.769961,71.887828,0.0,244.157738,0.0,0.0,88.35170699999999,73.829987,74.554141,101.160911,79.5136,0.0,0.0,68.126317,14.604154000000001,33.108482,74.883341,76.405813,0.0,75.243788,80.458449,0.0,74.001538,0.056933629000000006,9.752581,42.927896000000004,10.0,48.0,70.6,23.92364,68.20277,30.982183000000003,0.0,12.096381,12.049137,8.887531,10.0,1.0,12.978487,0.0,1010.179,10.0,0.0,0.0,73.397739,1.6812650000000002,2.421275,9.639106,8.24,1.0,86.523605,50.889681,42.643815000000004,281.143037,4.68,0.0,12.080552,12.081071000000001,19.262641000000002,10.0,0.0,49.389815999999996,18.395548,24.672538,15.181811346616835,31.067103999999997,0.0,0.03553448,0.0,0.045873165,0.0,0.016561502,0.0,0.024356472,0.0,0.024904053,2.021028,2.013297,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011693011000000001,5.699435,0.0,0.082727131,0.0,0.04446369,9.5,9.753112,0.0,0.018880667,9.5,9.700510000000001,0.0,0.044133792000000005,0.151187836,72.403632,0.538014485,72.040472,0.073822515,71.908808,0.18635389800000002,71.81548599999999,0.033707786,8.620406,1.0,1.0,72.47962,72.56268399999999,44.194288,72.112471,72.093192,44.759212,72.184673,72.276014,44.661761,72.55505600000001,72.39005300000001,44.274271
 10/20/2017,15:57:07.781,0.0,72.769155,0.0,5.46673,4.668983,0.0,0.0,73.908001,0.0,72.244849,0.0207875,2.745378,5.111644999999999,0.0,0.0,60.150983,0.0,79.417784,31.271606,71.360089,0.0,0.0,0.0,137.947246,1.0,0.010448,97.18465,24.424703,16.250283,22.362229,1.0,11117.565,1.0,0.00404,19.557302,42.450219,0.0,1.9900950000000002,0.0,1.985457,0.0,1.981267,0.0,1.987198,10.0,8.920302000000001,0.0,0.0,0.0,0.138617784,0.0,0.13939030300000002,0.0,0.464183854,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,1.2609540000000001,74.249821,0.0,4.166944,0.0,7.53454,71.900127,0.0,244.14697599999997,0.001971333,0.0,88.35475699999999,73.831298,74.558214,101.17314,79.518473,0.001275026,0.0,68.191174,14.606147,33.016299,74.85145899999999,76.406094,0.0,75.238732,80.456856,0.0,74.005517,0.0,2.763296,42.937896,10.0,48.0,70.6,23.880653,68.2009,30.981394,0.0,12.049487,12.380355,6.23993,10.0,1.0,12.913719,0.0,1015.905,10.0,0.0,0.0,73.39568,1.716737,2.32203,7.201131,8.24,1.0,86.56437199999999,50.725015,42.824434000000004,289.817171,4.68,0.0,12.039075,12.176131,14.885854,10.0,0.0,49.391541,18.547315,24.670496,15.095095470866298,31.067940000000004,0.0,0.050814068,0.0,0.045228952999999995,0.0,0.013694757,0.0,0.01904172,0.0,0.022037308,2.020834,2.013619,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011701338,5.699112,0.0,0.080599593,0.0,0.044947222,9.5,9.752564,0.0,0.014757708000000001,9.5,9.700349000000001,0.0,0.041975680999999994,0.073822508,72.42678199999999,0.530981267,71.998513,0.6083465889999999,71.88131700000001,1.585963,71.76195200000001,0.027264088,8.527934,1.0,1.0,72.480275,72.563199,44.058578999999995,72.112377,72.093987,44.775764,72.186498,72.274798,44.679915,72.552389,72.388416,44.278153
 10/20/2017,15:57:17.781,0.0,72.771495,0.0,4.786392,11.915428,0.0,0.0,73.852237,0.0,72.243726,0.018847686000000002,4.28509,22.312327,0.0,0.0,60.18719300000001,0.0,79.42111,31.264265999999996,71.383483,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,97.199597,24.418671,16.238723999999998,22.37839,1.0,11145.148000000001,1.0,0.00404,19.343235,42.47745,0.0,1.988967,0.0,1.9876490000000002,0.0,1.9812990000000001,0.0,1.988906,10.0,8.927449000000001,0.0,0.0,0.0,0.13758776,0.0,0.138231525,0.0,0.48100414799999996,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,0.0,74.22015999999999,0.0,4.7034769999999995,0.0,11.465424,71.889275,0.0,244.133511,0.0,0.0,88.35654,73.833264,74.557137,101.185181,79.519878,0.003634819,0.0,68.219931,14.609337,33.115446999999996,74.871403,76.396728,0.0,75.238732,80.457137,0.0,74.00664,0.036127236,0.0,43.052510999999996,10.0,48.0,70.6,23.992465,68.200292,30.981811999999998,0.0,12.169727,12.182344,2.164229,10.0,1.0,12.651646000000001,0.0,1029.38,10.0,0.0,0.0,73.394791,1.6584189999999999,2.3351830000000002,7.104895,8.24,1.0,86.62376400000001,51.223218,42.914142,299.37315,4.68,0.0,11.945299,12.210208999999999,9.162364,10.0,0.0,49.384316999999996,18.419141,24.671239,15.26235323169922,31.067196999999997,0.0,0.054359964000000004,0.0,0.04561548,0.0,0.016207186000000002,0.0,0.023841102000000003,0.0,0.018655193,2.020995,2.013201,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011712823,5.697694,0.0,0.084467844,0.0,0.04439922,9.5,9.754755000000001,0.0,0.016690345,9.5,9.7008,0.0,0.043070842000000005,0.277785643,72.392057,0.587246956,72.033237,0.305918492,71.780038,1.7336599999999998,71.811868,0.031130307000000003,8.480893,1.0,1.0,72.478638,72.562871,44.029385999999995,72.114108,72.09263,44.777735,72.185749,72.277839,44.63086,72.55515,72.389071,44.310764
 10/20/2017,15:57:27.781,0.0,72.773881,0.0,3.282487,13.534656,0.0,0.0,73.815302,0.0,72.245037,0.020695127,3.4973300000000003,0.0,0.0,0.0,61.303192,0.0,79.425608,31.260131,71.359247,0.0,0.0,0.0,140.106318,1.0,0.010448,97.221029,24.414078,16.219092,22.410059,1.0,11103.453000000001,1.0,0.00404,19.09349,42.475215999999996,0.0,1.9887419999999998,0.0,1.985844,0.0,1.982072,0.0,1.9881650000000002,10.0,8.936816,0.0,0.0,0.0,0.136750865,0.0,0.136235852,0.0,0.47014507,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,0.234569458,74.189776,0.0,4.989629,0.0,17.241416,71.89506300000001,0.0,244.134911,0.002504881,0.0,88.363298,73.83335699999999,74.560133,101.198444,79.527375,0.007305608000000001,0.0,68.182055,14.604154000000001,33.185916999999996,74.861244,76.391015,0.0,75.2311,80.45202900000001,0.0,74.00715500000001,0.0,8.902966000000001,42.915972,10.0,48.0,70.6,24.050314999999998,68.196504,30.980046999999995,0.0,12.151691,12.190745,7.8284899999999995,10.0,1.0,12.871739,0.0,1008.061,10.0,0.0,0.0,73.39231,1.7209450000000002,2.5785139999999998,5.196218,8.24,1.0,86.67124100000001,51.650507,43.129078,288.61465699999997,4.68,0.0,12.107002,12.36087,10.733519,10.0,0.0,49.380309000000004,18.548676,24.664092999999998,15.65295792066718,31.070031,0.0,0.0,0.0,0.043425158,0.0,0.024066577000000002,0.0,0.018912878,0.0,0.013920232,2.020899,2.013684,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011722565,5.698726000000001,0.0,0.079245706,0.0,0.042658507000000005,9.5,9.753048,0.0,0.023647839,9.5,9.69948,0.0,0.043586211,0.327018125,72.38771700000001,0.90374148,72.030344,1.037372,71.889999,0.988140015,71.750377,0.023397868999999998,8.448029,1.0,1.0,72.480369,72.565304,44.046744,72.114529,72.092303,44.736748,72.187012,72.276997,44.645538,72.553933,72.391223,44.404324
 10/20/2017,15:57:37.781,0.0,72.770699,0.0,4.464126,5.983604,0.0,0.0,73.810233,0.0,72.24382,0.022912057000000003,3.747981,19.157267,0.0,0.0,61.039581999999996,0.0,79.428185,31.259527000000002,71.381284,0.0,0.0,0.0,136.747761,1.0,0.010448,97.265211,24.418671,16.144598000000002,22.365657000000002,1.0,11127.294,1.0,0.00404,19.302692,42.456503000000005,0.0,1.988419,0.0,1.987004,0.0,1.9821369999999998,0.0,1.9888419999999998,10.0,8.943221000000001,0.0,0.0,0.0,0.134755192,0.0,0.136493358,0.0,0.441821242,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,14.106774,74.18832900000001,0.0,5.096935,0.0,19.311147000000002,71.843699,0.0,244.13061499999998,0.000945280156,0.0,88.368554,73.835791,74.56205200000001,101.213213,79.5285,0.009403202,0.0,68.14273,14.609816,33.122822,74.872012,76.389797,0.0,75.226465,80.454888,0.0,74.007343,0.0,11.051049,42.912895,10.0,48.0,70.6,23.978973999999997,68.19720600000001,30.978049,0.0,11.801192,12.213546000000001,0.0,10.0,1.0,12.867541000000001,0.0,1011.831,10.0,0.0,0.0,73.392638,1.6752529999999999,2.4870400000000004,0.0,8.24,1.0,86.67898100000001,51.721421,43.604708,275.64353900000003,4.68,0.0,11.927866,12.176729,0.0,10.0,0.0,49.377186,18.484929,24.66168,13.070131374244568,31.070356,0.0,0.0016872920000000002,0.0,0.044874635999999996,0.0,0.02371226,0.0,0.025612686000000003,0.0,0.021811833,2.021028,2.01349,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011726005,5.7004019999999995,0.0,0.083404075,0.0,0.04446369,9.5,9.749311,0.0,0.023647839,9.5,9.700575,0.0,0.044327056,0.5942801670000001,72.350099,0.495815205,72.089665,1.0866049999999998,71.808975,1.9165240000000001,71.734462,0.012443582,8.444162,1.0,1.0,72.480463,72.563339,44.132746000000004,72.11598000000001,72.091928,44.836455,72.185889,72.274704,44.72279,72.553839,72.388228,44.363172999999996
 10/20/2017,15:57:47.781,0.0,72.772571,0.0,4.392512,0.8373448309999999,0.0,0.0,73.768229,0.0,72.244288,0.023743406,4.965428,5.287816,0.0,0.0,60.295823999999996,0.0,79.425889,31.261339000000003,71.358124,0.0,0.0,0.0,113.957553,1.0,0.010448,97.324152,24.427766000000002,16.149185,22.467031,1.0,11101.101,1.0,0.00404,19.159575,42.445052000000004,0.0,1.989612,0.0,1.9856509999999998,0.0,1.9825240000000002,0.0,1.988552,10.0,8.922684,0.0,0.0,0.0,0.136042723,0.0,0.134368933,0.0,0.458319308,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,6.713611,74.14492299999999,0.0,7.135763000000001,0.0,0.0,71.853827,0.0,244.129505,0.002381754,0.0,88.37287099999999,73.835417,74.56472099999999,101.226477,79.53491899999999,0.0,0.0,68.120566,14.604473,33.016709000000006,74.862976,76.388486,0.0,75.225576,80.448702,0.0,74.007389,0.0,13.728137,42.840588000000004,10.0,48.0,70.6,23.983547,68.197346,30.978513,0.0,12.084958,12.174544000000001,15.979892000000001,10.0,1.0,12.876536999999999,0.0,1015.488,10.0,0.0,0.0,73.393761,1.6962959999999998,2.371055,9.31832,8.24,1.0,86.66917600000001,51.944379999999995,43.879249,284.013037,4.68,0.0,11.921254,12.149227,14.004083999999999,10.0,0.0,49.375648,18.561153,24.657039,13.03936160228456,31.069288,0.0,0.037307428,0.0,0.046710641,0.0,0.015498551999999999,0.0,0.022294993,0.0,0.024324262000000003,2.020899,2.013716,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011726618000000001,5.697275,0.0,0.082308071,0.0,0.044495926,9.5,9.745735,0.0,0.017721085,9.5,9.700027,0.0,0.043682843,0.467682359,72.39784499999999,1.149904,72.109921,0.116021783,71.884211,0.207453532,71.746036,0.029519383,8.599141,1.0,1.0,72.477936,72.566381,44.053845,72.113874,72.09389399999999,44.809262,72.18640400000001,72.277652,44.758712,72.55285699999999,72.391036,44.307658
 10/20/2017,15:57:57.781,0.0,72.775051,0.0,4.499934,16.404377,0.0,0.0,73.823993,0.0,72.243539,0.023651033999999998,3.175065,0.0,0.0,0.0,59.597692,0.0,79.434276,31.261618,71.37800899999999,0.0,0.0,0.0,159.37803799999998,1.0,0.010448,97.347465,24.439320000000002,16.140010999999998,22.471928,1.0,11088.165,1.0,0.00404,19.170522000000002,42.440909999999995,0.0,1.989257,0.0,1.9879069999999999,0.0,1.98175,0.0,1.988423,10.0,8.926966,0.0,0.0,0.0,0.137652136,0.0,0.13639679400000002,0.0,0.467051682,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,74.168797,0.0,7.278839,0.0,7.342007000000001,71.827784,0.0,244.111504,0.0,0.0,88.379347,73.836353,74.565049,101.2396,79.535622,0.003897018,0.0,68.113271,14.608301,32.949927,74.882545,76.383756,0.0,75.223141,80.433378,0.0,74.005236,0.0,0.0,42.809049,10.0,48.0,70.6,23.951992999999998,68.19285699999999,30.975912,0.0,12.375337,12.146942999999998,13.332291,10.0,1.0,12.715214999999999,0.0,1016.178,10.0,0.0,0.0,73.390766,1.630162,2.430841,12.510142,8.24,1.0,86.660638,52.150513000000004,43.914771,274.665495,4.68,0.0,11.951911,12.109767999999999,12.80167,10.0,0.0,49.371359999999996,18.350176,24.660798,15.107482029580291,31.071471000000003,0.0,0.053876432,0.0,0.044713583,0.0,0.015981711000000003,0.0,0.015466341000000002,0.0,0.019460458,2.020899,2.013523,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011727405,5.6999830000000005,0.0,0.08269489599999999,0.0,0.048879942999999995,9.5,9.743738,0.0,0.014145706000000001,9.5,9.699512,0.0,0.043360737,0.0,72.385547,0.8756086409999999,72.096899,0.13712142,71.826337,0.460649149,71.778591,0.029197197999999997,8.64586,1.0,1.0,72.478638,72.564462,44.100002,72.11336,72.091835,44.77537,72.18453199999999,72.279196,44.660216,72.552716,72.391176,44.462556
 10/20/2017,15:58:07.781,0.0,72.773133,0.0,5.323501,18.600755,0.0,0.0,73.851513,0.0,72.242042,0.022080707999999998,4.535741000000001,28.606432,0.0,0.0,60.6362,0.0,79.433573,31.263058,71.356814,0.0,0.0,0.0,145.623947,1.0,0.010448,97.339898,24.444517,16.150285999999998,22.465072,1.0,11109.546999999999,1.0,0.00404,19.306341,42.44212,0.0,1.98945,0.0,1.9880360000000001,0.0,1.98233,0.0,1.9881330000000002,10.0,8.935947,0.0,0.0,0.0,0.136622112,0.0,0.13633241699999998,0.0,0.47236844200000006,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,0.0,74.15722199999999,0.0,4.918091,0.0,0.0,71.871913,0.0,244.108271,1.3113059999999998e-06,0.0,88.38282,73.835932,74.568794,101.253711,79.537871,0.0,0.0,68.098869,14.609337,33.159696000000004,74.892236,76.38694100000001,0.0,75.217617,80.430285,0.0,74.002802,0.0,17.094535999999998,42.749434,10.0,48.0,70.6,23.961368,68.1944,30.975494,0.0,12.22143,12.256149,7.780352000000001,10.0,1.0,12.80757,0.0,1007.8689999999999,10.0,0.0,0.0,73.38674,1.6337700000000002,2.149247,11.595901,8.24,1.0,86.676964,52.370467,44.095991999999995,279.475551,4.68,0.0,12.040277,12.295105,7.943917999999999,10.0,0.0,49.369962,17.96815,24.668687,16.53509387917971,31.067987,0.0,0.016451113,0.0,0.044842426,0.0,0.019589301,0.0,0.015852869,0.0,0.016110554,2.02077,2.01378,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011732205,5.6978230000000005,0.0,0.078987823,0.0,0.041143442,9.5,9.741258,0.0,0.018848456,9.5,9.700188,0.0,0.039688727,0.35515097100000004,72.36890799999999,0.390317032,72.048429,1.473432,71.805358,0.931874322,71.704801,0.024686608999999998,8.675181,1.0,1.0,72.478123,72.566053,44.028202,72.114951,72.095485,44.731625,72.184298,72.277746,44.711588,72.553325,72.38930500000001,44.378313
 10/20/2017,15:58:17.781,0.0,72.772009,0.0,6.182875,28.845177000000003,0.0,0.0,73.839201,0.0,72.243352,0.018755314,3.89121,22.98498,0.0,0.0,60.303066,0.0,79.43624399999999,31.263151,71.37347,0.0,0.0,0.0,143.065047,1.0,0.010448,97.31334100000001,24.440248,16.154139,22.445320000000002,1.0,11191.546,1.0,0.00404,19.479054,42.440351,0.0,1.989773,0.0,1.9876490000000002,0.0,1.9825240000000002,0.0,1.988423,10.0,8.934627,0.0,0.0,0.0,0.138746537,0.0,0.137330253,0.0,0.46859837600000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,8.028663,74.242586,0.0,4.989629,0.0,18.23617,71.921829,0.0,244.112952,0.002422797,0.0,88.386809,73.833919,74.570713,101.263118,79.541478,0.0,0.0,68.080492,14.60535,33.083490999999995,74.910354,76.384412,0.0,75.219583,80.43858,0.0,74.00308299999999,0.011293798999999998,10.265556,42.837511,10.0,48.0,70.6,24.033623000000002,68.192249,30.972707,0.0,12.279747,12.242948,5.999239,10.0,1.0,12.66484,0.0,1006.056,10.0,0.0,0.0,73.38430699999999,1.630162,2.4816599999999998,6.703913000000001,8.24,1.0,86.720688,52.478641,44.151984000000006,278.94644500000004,4.68,0.0,11.99399,12.253255000000001,8.120272,10.0,0.0,49.362645,18.312746,24.675601,15.938458299485802,31.068823,0.0,0.0,0.0,0.044584741,0.0,0.021006568,0.0,0.017914348,0.0,0.015466341000000002,2.020995,2.013297,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011741511000000001,5.775447,0.0,0.084403373,0.0,0.042271682000000005,9.5,9.721577,0.0,0.02007246,9.5,9.699802,0.0,0.043135263,0.0,72.39856800000001,1.382,72.049876,0.502848415,71.871189,0.580213742,71.76195200000001,0.029519383,8.713523,1.0,1.0,72.476766,72.568393,44.033331,72.113781,72.091788,44.730049,72.184719,72.27891600000001,44.703477,72.55295,72.38879,44.439263000000004
 10/20/2017,15:58:27.781,0.0,72.773133,0.0,3.7121739999999996,9.510635,0.0,0.0,73.802267,0.0,72.24344599999999,0.015707036,3.175065,6.104608,0.0,0.0,59.646937,0.0,79.43765,31.262083,71.354147,0.0,0.0,0.0,160.97735,1.0,0.010448,97.342483,24.433613,16.049189000000002,22.406794,1.0,11124.407,1.0,0.00404,19.075651999999998,42.426619,0.0,1.9898049999999998,0.0,1.9851349999999999,0.0,1.982298,0.0,1.9877779999999998,10.0,8.936622999999999,0.0,0.0,0.0,0.137813077,0.0,0.13710493599999998,0.0,0.476299621,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,0.0,74.186882,0.0,5.311548999999999,0.0,0.0,71.879147,0.0,244.15580699999998,0.0,0.0,88.39,73.837991,74.572211,101.277746,79.547101,0.0,0.0,68.069177,14.610853,33.11217,74.918266,76.383101,0.0,75.218506,80.443172,0.0,74.007249,0.0,11.884633000000001,42.90328,10.0,48.0,70.6,23.992008,68.18902299999999,30.969408,0.0,12.222633,12.053937,6.705265,10.0,1.0,12.91012,0.0,1012.7289999999999,10.0,0.0,0.0,73.38341700000001,1.619341,2.447581,9.895735,8.24,1.0,86.572113,52.62768199999999,44.389196999999996,292.382535,4.68,0.0,12.161103,12.131291000000001,11.230516,10.0,0.0,49.360781,17.94002,24.683582,16.91477456015453,31.068544,0.0,0.037565311000000004,0.0,0.050479284000000006,0.0,0.018300876,0.0,0.014661076,0.0,0.017592242,2.020931,2.0131040000000002,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01171971,5.7770589999999995,0.0,0.081985716,0.0,0.041272384,9.5,9.714780000000001,0.0,0.019009508999999997,9.5,9.698288,0.0,0.042845367,0.29888527800000003,72.424612,0.41844989,72.028897,1.107705,71.89144499999999,1.818059,71.719993,0.032419047,8.967741,1.0,1.0,72.475128,72.567036,44.114993,72.115746,72.093192,44.713103000000004,72.18453199999999,72.278775,44.69382,72.55449399999999,72.38902399999999,44.423346
 10/20/2017,15:58:37.781,0.0,72.774677,0.0,2.494727,10.825255,0.0,0.0,73.818923,0.0,72.24251,0.020140895,4.607355,10.941299,0.0,0.0,59.145787,0.0,79.44139799999999,31.252652,71.376278,0.0,0.0,0.0,149.302367,1.0,0.010448,97.378346,24.437185,16.094325,22.434708999999998,1.0,11125.263,1.0,0.00404,19.292556,42.402181,0.0,1.989322,0.0,1.988262,0.0,1.981911,0.0,1.9881650000000002,10.0,8.933146,0.0,0.0,0.0,0.135688652,0.0,0.136428982,0.0,0.480456361,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,74.19484,0.0,4.381557,0.0,8.545339,71.85021,0.0,244.205372,0.00287426,0.0,88.39426999999999,73.83761700000001,74.571602,101.291386,79.55000600000001,0.0,0.0,68.056271,14.611172,33.147814000000004,74.898884,76.38328800000001,0.0,75.21963000000001,80.44804599999999,0.0,74.005049,0.0,0.0,42.794818,10.0,50.0,70.5,23.918381,68.189116,30.969594,0.0,11.978546000000001,12.398956,5.100658999999999,10.0,1.0,12.779384,0.0,1012.922,10.0,0.0,0.0,73.384213,1.722148,2.390784,11.547783,8.24,1.0,86.491986,52.616263000000004,44.586674,287.957283,4.68,0.0,12.049294,12.106779,7.623275,10.0,0.0,49.35682,18.420502,24.68103,16.10615165811388,31.070959999999996,0.0,0.049073355,0.0,0.0450679,0.0,0.018719614,0.0,0.014628865,0.0,0.01749561,2.020802,2.0138130000000003,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011708548000000001,5.776447,0.0,0.081953481,0.0,0.043367685999999996,9.5,9.715457,0.0,0.018043191,9.5,9.700285000000001,0.0,0.04561548,0.193387105,72.378312,0.608346591,72.066515,0.9881400159999999,71.842252,0.172287473,71.75399399999999,0.030163752000000002,8.790851,1.0,1.0,72.477514,72.564369,44.006899,72.11480999999999,72.091461,44.685516,72.183877,72.280834,44.5482,72.552716,72.392066,44.340656
 10/20/2017,15:58:47.781,0.0,72.772243,0.0,5.860608999999999,0.773216997,0.0,0.0,73.82689,0.0,72.244007,0.010164712,3.4973300000000003,0.0,0.0,0.0,58.936492,0.0,79.442335,31.256043,71.351621,0.0,0.0,0.0,158.97820900000002,1.0,0.010448,97.32998,24.434216,16.088637,22.416099,1.0,11144.827,1.0,0.00404,19.291339999999998,42.405952,0.0,1.989579,0.0,1.987198,0.0,1.981524,0.0,1.9876169999999997,10.0,8.929798,0.0,0.0,0.0,0.137523383,0.0,0.13810277199999998,0.0,0.48100414799999996,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,74.254161,0.0,5.991158,0.0,5.127877,71.878424,0.0,244.24311200000002,0.002956344,0.0,88.399198,73.836493,74.57249200000001,101.30587299999999,79.553473,0.0,0.0,68.084233,14.610932,32.897484999999996,74.886712,76.385349,0.0,75.22169,80.45202900000001,0.0,74.003785,0.053913345999999994,9.351819,42.800203,10.0,50.0,70.5,23.904889999999998,68.18616999999999,30.967736,0.0,12.087964,12.198545,11.438855,10.0,1.0,12.834557,0.0,1007.725,10.0,0.0,0.0,73.383277,1.7131299999999998,2.519325,9.751381,8.24,1.0,86.488702,52.483449,44.36391,298.042368,4.68,0.0,12.071535,12.111562,4.929868,10.0,0.0,49.349596000000005,18.418687,24.674348000000002,16.510212099061285,31.069288,0.0,0.05255478,0.0,0.044681372999999996,0.0,0.018172033,0.0,0.014822129,0.0,0.01852635,2.020802,2.013651,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011709613999999998,5.775995,0.0,0.083533016,0.0,0.042658507000000005,9.5,9.714522,0.0,0.017560032,9.5,9.697933,0.0,0.044230424000000004,0.263719221,72.366014,0.341084555,72.033237,0.9881400159999999,71.827784,0.130088203,71.82489,0.030163752000000002,8.688713,1.0,1.0,72.480556,72.56759699999999,43.93865,72.115278,72.091086,44.782464000000004,72.182333,72.27727800000001,44.587212,72.552716,72.389726,44.382195
