date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:58:57.781,0.0,72.772103,0.0,3.927018,1.1579840000000001,0.0,0.0,73.803715,0.0,72.24396,0.00785541,4.1418610000000005,32.498206,0.0,0.0,58.717783,0.0,79.446552,31.259016,71.371271,0.0,0.0,0.0,147.543123,1.0,0.010448,97.226388,24.429204000000002,16.037446,22.400917,1.0,11078.222,1.0,0.00404,19.200523999999998,42.41852,0.0,1.9903529999999998,0.0,1.9899060000000002,0.0,1.981944,0.0,1.9875200000000002,10.0,8.937846,0.0,0.0,0.0,0.137040559,0.0,0.136428982,0.0,0.474269586,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,74.261395,0.0,4.596171,0.0,7.342007000000001,71.876977,0.0,244.255709,0.0,0.0,88.40576800000001,73.835511,74.577314,101.31956,79.559564,0.011500796,0.0,68.100693,14.611092000000001,33.136342,74.905298,76.39017199999999,0.0,75.219677,80.4435,0.0,74.003036,0.0,12.541883,42.752126000000004,10.0,50.0,70.5,23.903747,68.18415999999999,30.966666999999998,0.0,11.988164999999999,11.968733,10.829104,10.0,1.0,12.654645,0.0,1003.57,10.0,0.0,0.0,73.38192,1.714332,2.458343,14.386741,8.24,1.0,86.538007,52.571792,44.558979,274.29672400000004,4.68,0.0,11.898411,12.0727,12.545155000000001,10.0,0.0,49.349363000000004,18.393051999999997,24.677411,16.858728097524335,31.069706,0.0,0.045398518,0.0,0.043264105,0.0,0.018397508,0.0,0.01385581,0.0,0.017785506,2.020867,2.013362,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011719213999999999,5.778251999999999,0.0,0.079149,0.0,0.042626272,9.5,9.71391,0.0,0.019299405,9.5,9.685919,0.0,0.041846838,0.5591141079999999,72.402185,0.39031703700000003,71.99417199999999,0.636479437,71.853104,1.740694,71.691779,0.030163752000000002,8.680014,1.0,1.0,72.476766,72.568299,44.060946,72.11326600000001,72.092162,44.736748,72.182941,72.279524,44.747896999999995,72.553044,72.385889,44.384136
 10/20/2017,15:59:07.781,0.0,72.773975,0.0,3.282487,16.195960999999997,0.0,0.0,73.83340799999999,0.0,72.24475600000001,0.025960335,2.816993,0.0,0.0,0.0,59.327563,0.0,79.446318,31.26854,71.35601899999999,0.0,0.0,0.0,144.904256,1.0,0.010448,97.194191,24.423219,16.039831,22.417895,1.0,11066.356000000002,1.0,0.00404,19.06511,42.431693,0.0,1.989612,0.0,1.9882939999999998,0.0,1.982427,0.0,1.987714,10.0,8.937331,0.0,0.0,0.0,0.137748701,0.0,0.138810914,0.0,0.47559072,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,74.267183,0.0,4.703478,0.0,0.0,71.89868,0.0,244.23804500000003,0.002176544,0.0,88.410414,73.83757,74.576939,101.332213,79.56289100000001,0.0070434090000000005,0.0,68.29493599999999,14.610613,33.086768,74.888491,76.39237299999999,0.0,75.224499,80.443453,0.0,74.001913,0.021473271000000002,9.464032000000001,42.885203000000004,10.0,50.0,70.5,23.973029,68.18401899999999,30.965784999999997,0.0,12.258705,12.319752000000001,7.363154,10.0,1.0,12.702621,0.0,1003.057,10.0,0.0,0.0,73.379626,1.6596220000000002,2.320236,6.206694000000001,8.24,1.0,86.583888,52.802563,44.539111,276.589517,4.68,0.0,12.016232,12.191675,13.523117999999998,10.0,0.0,49.347265,17.919603,24.674719,15.770851419828634,31.068172999999998,0.0,0.018062883999999998,0.0,0.044294845,0.0,0.019234984,0.0,0.014467812,0.0,0.015691816,2.020867,2.01349,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011728418000000001,5.776769,0.0,0.083339604,0.0,0.04362557,9.5,9.715746000000001,0.0,0.018880667,9.5,9.681731,0.0,0.042072312,0.453615935,72.412313,0.92484112,71.992002,1.1217709999999999,71.77714399999999,0.671645497,71.742419,0.030485937,8.627495,1.0,1.0,72.479995,72.566615,44.015972999999995,72.112892,72.089963,44.644529999999996,72.182941,72.27807299999999,44.714292,72.55070400000001,72.38673100000001,44.434605
 10/20/2017,15:59:17.781,0.0,72.77098000000001,0.0,4.499934,12.861314,0.0,0.0,73.863824,0.0,72.244662,0.016538384,3.354101,0.0,0.0,0.0,59.579586,0.0,79.448098,31.251026,71.371505,0.0,0.0,0.0,141.785596,1.0,0.010448,97.218914,24.414448999999998,16.083499,22.409243,1.0,11070.311000000002,1.0,0.00404,19.120654000000002,42.432996,0.0,1.989386,0.0,1.9869080000000001,0.0,1.982234,0.0,1.987746,10.0,8.934014999999999,0.0,0.0,0.0,0.135205828,0.0,0.13671867599999998,0.0,0.472884006,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,8.39752,74.312035,0.0,3.451566,0.0,7.101341000000001,71.90446700000001,0.0,244.220671,0.00061694316,0.0,88.416374,73.83850600000001,74.577033,101.345618,79.561813,0.004159217,0.0,68.325939,14.604951000000002,33.000321,74.86424,76.39944399999999,0.0,75.225248,80.463135,0.0,74.001304,0.054248933,10.345708,42.799434000000005,10.0,50.0,70.5,23.969142,68.18154100000001,30.964159000000002,0.0,11.98576,12.09774,2.822118,10.0,1.0,12.823762,0.0,1001.1,10.0,0.0,0.0,73.375976,1.692087,2.412905,11.082644,8.24,1.0,86.576992,52.884294999999995,44.645676,300.832201,4.68,0.0,12.020439999999999,12.272386000000001,9.883813,10.0,0.0,49.340927,18.427081,24.671889,15.677774218501742,31.068358,0.0,0.0,0.0,0.043972739000000004,0.0,0.021457517000000002,0.0,0.018075402,0.0,0.015337499,2.020609,2.013458,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011729195,5.777091,0.0,0.083081721,0.0,0.043335451,9.5,9.7142,0.0,0.020523409,9.5,9.692747,0.0,0.049996124,0.43251629799999997,72.38627,1.142871,72.020216,1.135837,71.90302,1.8110259999999998,71.82489,0.034352156,8.582064,1.0,1.0,72.476157,72.566802,44.08146,72.111114,72.091695,44.631524,72.180087,72.282051,44.660988,72.552014,72.387807,44.431499
 10/20/2017,15:59:27.781,0.0,72.77411500000001,0.0,3.031836,2.3283169999999997,0.0,0.0,73.795025,0.0,72.241714,0.022450197,2.172462,0.0,0.0,0.0,60.39141899999999,0.0,79.451565,31.250375,71.351293,0.0,0.0,0.0,156.179412,1.0,0.010448,97.287161,24.404332999999998,16.129920000000002,22.412508,1.0,11125.903999999999,1.0,0.00404,19.087409,42.425734999999996,0.0,1.989032,0.0,1.9857470000000002,0.0,1.981524,0.0,1.988487,10.0,8.944477000000001,0.0,0.0,0.0,0.135656464,0.0,0.13816714800000002,0.0,0.46689056799999995,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,14.331295,74.264289,0.0,4.345788,0.0,15.749285,71.934128,0.0,244.160634,0.00172508,0.0,88.418908,73.83757,74.578484,101.35893,79.56753,0.017793578,0.0,68.26210999999999,14.604393,32.932719,74.846216,76.402394,0.0,75.228385,80.481693,0.0,74.00397199999999,0.0,14.289204000000002,42.762126,10.0,50.0,70.5,23.986977,68.18186800000001,30.960116999999997,0.0,12.043475,12.214146000000001,7.892675,10.0,1.0,12.817765,0.0,1015.7610000000001,10.0,0.0,0.0,73.375788,1.619341,2.396763,7.6181529999999995,8.24,1.0,86.53856999999999,53.227447999999995,45.028589000000004,298.138569,4.68,0.0,11.947703,12.365653,6.036089,10.0,0.0,49.340554,18.089971,24.661912,15.646754142778558,31.067753999999997,0.0,0.0,0.0,0.04352179,0.0,0.02422763,0.0,0.018719614,0.0,0.014306758999999999,2.0211240000000004,2.01349,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011724827,5.776286,0.0,0.08179230400000001,0.0,0.043174274000000006,9.5,9.706663,0.0,0.023680048999999998,9.5,9.698062,0.0,0.044359265999999994,0.418449875,72.39856800000001,0.7630772459999999,72.123666,1.1217709999999999,71.887828,1.782893,71.761228,0.025653164,8.519557,1.0,1.0,72.47859100000001,72.56801899999999,44.061735,72.111114,72.091975,44.723743,72.182146,72.282472,44.611933,72.55566400000001,72.38776,44.392677
 10/20/2017,15:59:37.781,0.0,72.773413,0.0,3.927018,13.262113000000001,0.0,0.0,73.778368,0.0,72.241434,0.01542992,2.996029,5.544065,0.0,0.0,59.83016,0.0,79.45503199999999,31.246798,71.36926,0.0,0.0,0.0,140.666077,1.0,0.010448,97.309299,24.407396,16.092489999999998,22.409243,1.0,11149.21,1.0,0.00404,19.230930999999998,42.413958,0.0,1.9889990000000002,0.0,1.985941,0.0,1.982266,0.0,1.988487,10.0,8.954971,0.0,0.0,0.0,0.136686488,0.0,0.138360278,0.0,0.464119409,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,13.577545,74.335185,0.0,4.846553,0.0,9.652403999999999,71.929064,0.0,244.11806800000002,0.000493816785,0.0,88.422287,73.839115,74.584195,101.37257,79.568701,0.00678121,0.0,68.214694,14.605189999999999,33.082260999999995,74.844624,76.402675,0.0,75.229134,80.498001,0.0,74.00472099999999,0.0,11.243414,42.801741,10.0,48.0,70.4,23.970971,68.177286,30.957655,0.0,12.093976,12.123541000000001,15.626878,10.0,1.0,12.738603999999999,0.0,1012.2,10.0,0.0,0.0,73.375788,1.620543,2.3184419999999997,9.863656,8.24,1.0,86.50986,53.45221,44.919013,295.36477,4.68,0.0,11.96213,12.100202000000001,11.823707,10.0,0.0,49.335288,18.212928,24.660381,15.715001404191124,31.070449,0.0,0.0,0.0,0.050962442999999996,0.0,0.024453104,0.0,0.018622982,0.0,0.01485434,2.02077,2.013716,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011721912,5.776511,0.0,0.083533016,0.0,0.043883452999999996,9.5,9.686819999999999,0.0,0.024549736000000003,9.5,9.668460000000001,0.0,0.044069370999999996,0.390317029,72.392057,0.854509,72.012258,0.6083465889999999,71.816932,1.051439,71.816209,0.028230643,8.497648,1.0,1.0,72.477561,72.5661,44.015972999999995,72.11630799999999,72.091835,44.833696,72.180414,72.27891600000001,44.746352,72.55234200000001,72.387152,44.451685999999995
 10/20/2017,15:59:47.781,0.0,72.773647,0.0,3.4973300000000003,15.153884,0.0,0.000369040246,73.78054,0.0,72.242369,0.021618848,2.351498,0.0,0.0,0.0,60.719483,0.0,79.454751,31.239458000000003,71.350264,0.0,0.0,0.0,140.506146,1.0,0.010448,97.278513,24.404564999999998,16.036161,22.415936,1.0,11140.337,1.0,0.00404,19.136060999999998,42.409116999999995,0.0,1.9876459999999998,0.0,1.9880360000000001,0.0,1.9851349999999999,0.0,1.989293,10.0,8.952621,0.0,0.0,0.0,0.135978346,0.0,0.136203664,0.0,0.46173492299999996,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.347483,0.0,4.417326,0.0,19.760391000000002,71.923276,0.0,244.098667,0.001068407,0.0,88.428387,73.8386,74.585272,101.38447,79.572824,0.0,0.0,68.188836,14.605110999999999,33.045798,74.870139,76.406468,0.0,75.230726,80.50456199999999,0.0,74.003879,0.118010461,8.165564,42.911742,10.0,48.0,70.4,23.911064,68.179858,30.955796999999997,0.0,12.089167,12.044937,8.999853,10.0,1.0,12.653445,0.0,1027.375,10.0,0.0,0.0,73.37649,1.656616,2.218599,5.2443349999999995,8.24,1.0,86.50484,53.623486,45.425951,292.286334,4.68,0.0,12.134053,12.052373,8.072175999999999,10.0,0.0,49.331746,18.300948,24.645996,15.541308068757113,31.067290000000003,0.0,0.0,0.0,0.041879049,0.0,0.024034366,0.0,0.01849414,0.0,0.0138236,2.020802,2.012975,2.018612,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011722753,5.77635,0.0,0.081405479,0.0,0.04362557,9.5,9.675642999999999,0.0,0.023647839,9.5,9.662855,0.0,0.04194347,0.08788893099999999,72.38844,0.130088214,72.04625899999999,1.114738,71.854551,1.0936379999999999,71.790889,0.030163752000000002,8.458339,1.0,1.0,72.47891800000001,72.56741,43.978495,72.113781,72.09571899999999,44.791134,72.180368,72.278448,44.753690999999996,72.55374599999999,72.385374,44.341821
 10/20/2017,15:59:57.781,0.0,72.771682,0.0,4.571548,3.7711930000000002,0.0,0.0,73.766056,0.0,72.240264,0.024667126,4.177668,13.952219,0.0,0.0,60.259614,0.0,79.458687,31.232118,71.368511,0.0,0.0,0.0,156.819137,1.0,0.010448,97.240347,24.406375,15.991759,22.419037,1.0,11136.274,1.0,0.00404,19.372426,42.411491,0.0,1.9886130000000002,0.0,1.987746,0.0,1.982975,0.0,1.988004,10.0,8.934595,0.0,0.0,0.0,0.1372015,0.0,0.13906842,0.0,0.47075730200000004,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,11.460631,74.465402,0.0,4.846553,0.0,10.759469000000001,71.946426,0.0,244.09388900000002,4.2353449e-05,0.0,88.431531,73.83958299999999,74.585974,101.397217,79.574464,0.014909386,0.0,68.17116,14.604792000000002,33.017117999999996,74.884465,76.408622,0.0,75.23419,80.507701,0.0,74.004019,0.0,18.521248,42.80328,10.0,48.0,70.4,23.991093,68.17752,30.95445,0.0,12.135458999999999,12.173944,9.047991,10.0,1.0,12.844152000000001,0.0,995.14857,10.0,0.0,0.0,73.372185,1.773852,2.481062,6.094419,8.24,1.0,86.512064,53.53875,45.422940000000004,291.180021,4.68,0.0,12.055305,12.220372,13.523119,10.0,0.0,49.331792,17.956127,24.646274,16.18692332208834,31.068219,0.0,0.0,0.0,0.044262634,0.0,0.02213394,0.0,0.018429718,0.0,0.015562973,2.020706,2.013523,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011725568,5.777833,0.0,0.081566656,0.0,0.041884857000000005,9.5,9.675546,0.0,0.021521937999999997,9.5,9.66031,0.0,0.04352179,0.40438345200000003,72.38844,0.509881632,72.03106700000001,1.142871,71.81548599999999,1.00924,71.7974,0.022109128999999998,8.463816,1.0,1.0,72.479293,72.567785,44.012817,72.112798,72.091227,44.728866,72.183082,72.277325,44.621203,72.55374599999999,72.388977,44.300670000000004
 10/20/2017,16:00:07.781,0.0,72.77472399999999,0.0,4.786392,15.747067000000001,0.0,0.0,73.660322,0.0,72.237222,0.021434104,5.538344,29.951736999999998,0.0,0.0,59.826539000000004,0.0,79.458874,31.224313000000002,71.34745699999999,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.214402,24.403962,16.084417000000002,22.418874,1.0,11060.688999999998,1.0,0.00404,18.957672,42.407069,0.0,1.9898369999999999,0.0,1.988648,0.0,1.9820080000000002,0.0,1.9888419999999998,10.0,8.934756,0.0,0.0,0.0,0.13530239300000002,0.0,0.13939030300000002,0.0,0.473335125,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,74.387272,0.0,4.846553,0.0,0.0,71.960171,0.0,244.10349300000001,0.0014377860000000001,0.0,88.43627099999999,73.840847,74.58794,101.411516,79.58004,0.008878804,0.0,68.160359,14.608779,32.958940000000005,74.880204,76.407452,0.0,75.232037,80.50891999999999,0.0,74.00242800000001,0.0,6.402213,42.906742,10.0,48.0,70.4,23.985834,68.175976,31.025759000000004,0.0,12.318825,12.151743,4.041619,10.0,1.0,12.733806,0.0,1004.5319999999999,10.0,0.0,0.0,73.37349499999999,1.672848,2.430841,3.175265,8.24,1.0,86.501322,53.732262,45.767321,286.16152900000003,4.68,0.0,11.983771,12.11754,10.733518,10.0,0.0,49.325594,18.899851,24.644325,16.665753542352476,31.069334,0.0,0.015580756999999999,0.0,0.04403716,0.0,0.019718143,0.0,0.015498551999999999,0.0,0.015627394,2.020899,2.013941,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011725486,5.7748669999999995,0.0,0.083629723,0.0,0.041788151,9.5,9.676383999999999,0.0,0.019363826,9.5,9.77843,0.0,0.045486637999999996,0.48878199299999997,72.405803,0.48174878200000004,72.009364,0.495815219,71.86250799999999,0.30591849600000004,71.832124,0.029197197999999997,8.445772999999999,1.0,1.0,72.479152,72.568908,44.085405,72.113734,72.091461,44.683939,72.18149100000001,72.279898,44.659442999999996,72.551874,72.388275,44.329398
 10/20/2017,16:00:17.781,0.0,72.77664200000001,0.0,4.965428,0.0,0.0,0.0,73.80733599999999,0.0,72.240778,0.017000245,3.3182940000000003,0.0,0.0,0.0,60.29872099999999,0.0,79.461405,31.225103000000004,71.3643,0.0,0.0,0.0,147.703054,1.0,0.010448,97.229302,24.39329,16.047721,22.385082999999998,1.0,11108.692,1.0,0.00404,19.440538,42.397899,0.0,1.989257,0.0,1.9871009999999998,0.0,1.981782,0.0,1.9881,10.0,8.932052,0.0,0.0,0.0,0.137169312,0.0,0.13832809,0.0,0.481390821,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,74.325057,0.0,4.95386,0.0,4.9193,71.918212,0.0,244.136021,0.0,0.0,88.44256,73.840659,74.589298,101.423464,79.58266400000001,0.004945815,0.0,68.15240899999999,14.611011999999999,33.003598,74.87837900000001,76.413961,0.0,75.23405,80.507701,0.0,74.003925,0.065099579,0.0,42.954049,10.0,48.0,70.4,23.979889,68.17550899999999,31.037698,0.0,12.205198,12.297551,9.609603,10.0,1.0,12.836356,0.0,1008.5269999999999,10.0,0.0,0.0,73.369049,1.699302,2.384806,9.847617,8.24,1.0,86.45961700000001,53.905341,45.883519,279.523651,4.68,0.0,11.981366,12.287931,10.252553,10.0,0.0,49.321912,18.452489,24.643397,16.896091338292397,31.067987,0.0,0.053586314,0.0,0.042748735,0.0,0.018107612,0.0,0.015079813999999999,0.0,0.018107612,2.020995,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011720339,5.7370220000000005,0.0,0.088045975,0.0,0.043657805,9.5,9.677382000000001,0.0,0.017141293999999998,9.5,9.777625,0.0,0.043715054,0.34811776,72.418824,0.903741479,72.065792,1.332767,71.854551,0.741977608,71.65777800000001,0.029841567000000003,8.393899000000001,1.0,1.0,72.47714,72.568159,44.086194,72.114623,72.09132,44.79271,72.182286,72.278448,44.476355,72.553558,72.38762,44.296788
 10/20/2017,16:00:27.781,0.0,72.774771,0.0,2.244077,26.344192,0.0,0.0,73.781989,0.0,72.245083,0.029193358,1.993426,29.086897999999998,0.0,0.0,60.098116000000005,0.0,79.465575,31.225334999999998,71.34853299999999,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.228738,24.390598999999998,16.089738,22.419854,1.0,11095.649,1.0,0.00404,19.45635,42.401297,0.0,1.989193,0.0,1.987552,0.0,1.981428,0.0,1.9883259999999998,10.0,8.919948,0.0,0.0,0.0,0.136686488,0.0,0.137813077,0.0,0.46225048700000004,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,74.34314300000001,0.0,3.773486,0.0,16.134351000000002,71.897233,0.0,244.14605899999998,0.002545923,0.0,88.447112,73.840378,74.590094,101.43842099999999,79.585709,0.0,0.0,68.13225600000001,14.608220999999999,32.942962,74.87912800000001,76.414757,0.0,75.232458,80.50803,0.0,74.003411,0.020578373,7.2518270000000005,42.802895,10.0,48.0,70.4,23.963883,68.170506,31.034491999999997,0.0,12.157703,12.178744,6.031331,10.0,1.0,12.670237,0.0,1016.707,10.0,0.0,0.0,73.369049,1.596495,2.390186,9.943853,8.24,1.0,86.455864,54.143925,45.833548,296.66348500000004,4.68,0.0,11.940489999999999,12.301084,8.553141,10.0,0.0,49.315714,18.571815,24.639406,14.532012291428101,31.065385,0.0,0.051136422,0.0,0.044681372999999996,0.0,0.013888021,0.0,0.01904172,0.0,0.021199832000000002,2.020738,2.013523,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011721222,5.737925,0.0,0.082565954,0.0,0.044560397,9.5,9.675289,0.0,0.015240867,9.5,9.778591,0.0,0.04039736,0.615379801,72.39856800000001,0.312951718,72.078813,0.502848425,71.774974,0.24965280199999998,71.653438,0.034674341000000004,8.350724000000001,1.0,1.0,72.479199,72.56998399999999,44.038854,72.111675,72.09164799999999,44.813992,72.183316,72.281162,44.645924,72.551546,72.387526,44.219533
 10/20/2017,16:00:37.781,0.0,72.77594,0.0,5.753188,24.708932,0.0,0.0,73.789231,0.0,72.241855,0.025221359,4.177668,17.539698,0.0,0.0,60.374762,0.0,79.465575,31.251305,71.35789,0.0,0.0,0.0,131.070201,1.0,0.010448,97.205566,24.397095,16.092673,22.417895,1.0,11082.285,1.0,0.00404,19.156737,42.405858,0.0,1.989096,0.0,1.9865529999999998,0.0,1.981105,0.0,1.9883259999999998,10.0,8.927384,0.0,0.0,0.0,0.135753028,0.0,0.136364605,0.0,0.455064806,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,9.824833,74.392336,0.0,5.418856,0.0,14.016487,71.944979,0.0,244.166039,0.001971333,0.0,88.451288,73.838787,74.591498,101.451074,79.590676,0.0,0.0,68.108408,14.605429999999998,33.050304,74.891768,76.417098,0.0,75.232084,80.50971700000001,0.0,74.003411,0.0,8.389991,42.734818,10.0,48.0,70.3,24.048257,68.17275,31.029940000000003,0.0,12.252091,12.09534,9.128222000000001,10.0,1.0,12.888531,0.0,1026.861,10.0,0.0,0.0,73.367457,1.6169360000000002,2.387197,13.648933,8.24,1.0,86.454362,54.14873299999999,45.847997,283.083093,4.68,0.0,12.187553,12.159391000000001,15.382852,10.0,0.0,49.313337,18.471544,24.636715,13.797154800732702,31.063109000000004,0.0,0.035631186,0.0,0.045679902,0.0,0.017366768,0.0,0.024614157,0.0,0.024453104,2.020899,2.013297,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01172246,5.7400199999999995,0.0,0.082952779,0.0,0.043722276,9.5,9.676835,0.0,0.018429718,9.5,9.779268,0.0,0.04348958,0.33405133600000003,72.38916400000001,1.0936379999999999,72.10558,0.045689669,71.81837900000001,0.643512646,71.826337,0.031774677,8.306582,1.0,1.0,72.47816999999999,72.567738,44.111048,72.111628,72.092771,44.638224,72.180414,72.27891600000001,44.723562,72.55103100000001,72.386123,44.330174
 10/20/2017,16:00:47.781,0.0,72.771822,0.0,6.0754529999999995,0.0,0.0,0.0,73.740709,0.0,72.240404,0.013951966000000001,2.530535,27.485344,0.0,0.0,60.211092,0.0,79.470401,31.275509000000003,71.348393,0.0,0.0,0.0,156.819137,1.0,0.010448,97.179057,24.420063,16.101297,22.370228,1.0,11131.356000000002,1.0,0.00404,19.178225,42.39855,0.0,1.988935,0.0,1.988262,0.0,1.981589,0.0,1.989454,10.0,8.935174,0.0,0.0,0.0,0.136074911,0.0,0.138810914,0.0,0.45190697399999996,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,14.395444,74.364846,0.0,4.95386,0.0,1.83877,71.959448,0.0,244.170865,0.001560912,0.0,88.455934,73.839536,74.59468100000001,101.46170500000001,79.593019,0.009927601,0.0,68.084186,14.610215,33.00155,74.87454,76.42047,0.0,75.230164,80.51459,0.0,74.00472099999999,0.0,16.501409,42.901357,10.0,48.0,70.3,24.039111,68.171675,31.026362,0.0,12.269525999999999,12.148143,0.0,10.0,1.0,12.742802000000001,0.0,1019.1460000000001,10.0,0.0,0.0,73.366568,1.6445919999999998,2.421873,18.204096,8.24,1.0,86.484527,54.121689,45.899173,278.192869,4.68,0.0,12.027652999999999,12.167761,0.0,10.0,0.0,49.311378999999995,18.3867,24.633745,14.426930033886196,31.062737,0.0,0.028700571,0.0,0.047934645,0.0,0.018816246000000002,0.0,0.025644897000000003,0.0,0.022423835,2.020963,2.01378,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011728838,5.738601999999999,0.0,0.085402671,0.0,0.044786045,9.5,9.674483,0.0,0.021876255,9.5,9.777335,0.0,0.043038630999999994,0.151187835,72.394228,0.0,72.062174,0.059756092000000004,71.784378,0.7490108240000001,71.65199100000001,0.029841567000000003,8.251808,1.0,1.0,72.478544,72.568721,44.055029,72.11541899999999,72.088747,44.852613,72.184439,72.27980500000001,44.698454999999996,72.55374599999999,72.386216,44.411312
 10/20/2017,16:00:57.781,0.0,72.77551899999999,0.0,4.392512,2.216093,0.0,0.0,73.797921,0.0,72.241106,0.022173081,1.886004,0.0,0.0,0.0,60.589127000000005,0.0,79.47030699999999,31.288424,71.359107,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,97.220136,24.444563,16.090288,22.404346,1.0,11111.899,1.0,0.00404,19.074435,42.388542,0.0,1.988967,0.0,1.986747,0.0,1.981944,0.0,1.988487,10.0,8.935013,0.0,0.0,0.0,0.136750865,0.0,0.13591397,0.0,0.443013485,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,7.018317999999999,74.392336,0.0,5.27578,0.0,15.219819000000001,71.947149,0.0,244.190025,0.0,0.0,88.460346,73.84070600000001,74.595899,101.475063,79.596673,0.015695984,0.0,68.128,14.611011999999999,32.995814,74.83207800000001,76.42018900000001,0.0,75.230398,80.52401,0.0,74.00528299999999,0.078970507,12.060967999999999,42.701741,10.0,48.0,70.3,24.024248,68.167373,31.021159,0.0,11.968325,12.311952,1.105189,10.0,1.0,12.805171000000001,0.0,1029.171,10.0,0.0,0.0,73.364181,1.7720479999999998,2.382414,0.0,8.24,1.0,86.484668,54.079622,45.907602000000004,279.331249,4.68,0.0,11.98317,12.298691999999999,0.0,10.0,0.0,49.306439000000005,18.472452,24.639313,14.260104667484693,31.062365999999997,0.0,0.0,0.0,0.043682843,0.0,0.023164679,0.0,0.024807421,0.0,0.018784035,2.020867,2.01378,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011730436,5.731284,0.0,0.082275835,0.0,0.043303215,9.5,9.676480999999999,0.0,0.019750353999999998,9.5,9.779236000000001,0.0,0.041556943,0.538014474,72.376142,0.7912100990000001,72.078813,0.6153798,71.835018,0.16525426199999999,71.74893,0.023075684,8.2125,1.0,1.0,72.478965,72.57040500000001,44.220326,72.114296,72.093192,44.680393,72.182707,72.280226,44.6494,72.550657,72.38977299999999,44.370160999999996
 10/20/2017,16:01:07.781,0.0,72.773179,0.0,4.428319,0.693057237,0.0,0.000280508262,73.862376,0.0,72.241106,0.021895964,2.745378,0.0,0.0,0.0,60.48121999999999,0.0,79.47330500000001,31.291862,71.346428,0.0,0.0,0.0,143.864703,1.0,0.010448,97.25059300000001,24.455004000000002,16.087719,22.411365,1.0,11131.998,1.0,0.00404,19.162008,42.390777,0.0,1.987582,0.0,1.9888740000000003,0.0,1.9821689999999998,0.0,1.988358,10.0,8.945282,0.0,0.0,0.0,0.13633241699999998,0.0,0.135431146,0.0,0.461251581,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,17.153848,74.338802,0.0,4.810784,0.0,5.288321,71.926893,0.0,244.199339,0.0,0.0,88.465273,73.841736,74.595899,101.490774,79.60089,0.008354405,0.0,68.191969,14.607104000000001,32.922886,74.852349,76.42590200000001,0.0,75.229555,80.536147,0.0,74.003925,0.076062087,8.325869,42.895203,10.0,48.0,70.3,24.057403,68.166063,31.019952000000004,0.0,12.076541,12.09174,6.608989,10.0,1.0,12.865142,0.0,1023.91,10.0,0.0,0.0,73.364088,1.72816,2.372848,9.286241,8.24,1.0,86.48846800000001,54.206426,45.978645,294.082088,4.68,0.0,11.993389,12.247276,10.573197,10.0,0.0,49.301639,18.528485999999997,24.661912,15.473097344159495,31.05995,0.0,0.0,0.0,0.044488109000000005,0.0,0.026707847000000003,0.0,0.021811833,0.0,0.017624453,2.02077,2.013587,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011732629,5.6982099999999996,0.0,0.084822433,0.0,0.04249733,9.5,9.675578999999999,0.0,0.026997742999999998,9.5,9.779075,0.0,0.050769179000000005,0.495815204,72.402185,0.5450476870000001,72.020939,0.573180531,71.879871,2.000922,71.74676,0.025330979,8.170936,1.0,1.0,72.478216,72.56932900000001,43.995458,72.110926,72.089215,44.797834,72.182286,72.280226,44.669486,72.552529,72.39080200000001,44.31154
 10/20/2017,16:01:17.781,0.0,72.772384,0.0,4.177668,12.460515,0.0,0.0,73.818923,0.0,72.24269699999999,0.012935873999999998,2.816993,0.0,0.0,0.0,61.078689000000004,0.0,79.476164,31.292884,71.354428,0.0,0.0,0.0,137.067624,1.0,0.010448,97.248666,24.457556,16.035244,22.395041,1.0,11107.729,1.0,0.00404,19.110113000000002,42.394360999999996,0.0,1.9887419999999998,0.0,1.9893580000000002,0.0,1.98088,0.0,1.9890029999999999,10.0,8.951172,0.0,0.0,0.0,0.136074911,0.0,0.13726587699999998,0.0,0.460381566,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,15.165231,74.461062,0.0,4.882322,0.0,9.074805,71.95583,0.0,244.188963,0.000165479796,0.0,88.469872,73.840987,74.59838,101.505308,79.60566899999999,0.0,0.0,68.163725,14.606147,33.004008,74.846591,76.43002299999999,0.0,75.23409699999999,80.547535,0.0,74.00753,0.0,11.259445,42.830971999999996,10.0,48.0,70.3,23.980118,68.167139,31.016096,0.0,12.07594,12.28135,10.315631,10.0,1.0,12.89033,0.0,1036.245,10.0,0.0,0.0,73.360109,1.70832,2.181531,15.333060000000001,8.24,1.0,86.523839,54.130704,46.118324,285.359853,4.68,0.0,12.010822000000001,12.277766999999999,9.194429,10.0,0.0,49.299309,18.387154000000002,24.682793,15.466897006467416,31.061018,0.0,0.0,0.0,0.044359265999999994,0.0,0.024388682999999998,0.0,0.018172033,0.0,0.013984653,2.02077,2.013265,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011739963999999999,5.699048,0.0,0.080921948,0.0,0.043045332,9.5,9.675514,0.0,0.02422763,9.5,9.779848,0.0,0.042007891,0.0,72.379036,0.8404425759999999,72.011534,0.6083465889999999,71.819103,1.789926,71.81837900000001,0.026941903,8.118416999999999,1.0,1.0,72.47831,72.568112,44.04201,72.11340600000001,72.091133,44.678028000000005,72.18074200000001,72.281396,44.561333000000005,72.550517,72.388509,44.388019
 10/20/2017,16:01:27.781,0.0,72.775566,0.0,5.287693,14.592766000000001,0.0,0.0,73.768229,0.0,72.239094,0.02124936,2.351498,12.959256,0.0,0.0,60.216161,0.0,79.479959,31.288238,71.341796,0.0,0.0,0.0,148.742607,1.0,0.010448,97.261028,24.450085,16.045519,22.401897,1.0,11051.281,1.0,0.00404,19.005917999999998,42.394082,0.0,1.9898049999999998,0.0,1.9892610000000002,0.0,1.9825560000000002,0.0,1.987327,10.0,8.933082,0.0,0.0,0.0,0.13498051,0.0,0.137362442,0.0,0.47198176799999997,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,74.385825,0.0,3.845024,0.0,10.406492,71.93340400000001,0.0,244.196154,0.0,0.0,88.474189,73.841923,74.601376,101.51786700000001,79.605857,0.0028482209999999997,0.0,68.122857,14.606785,32.935178,74.824072,76.429508,0.0,75.233535,80.55840699999999,0.0,74.00753,0.0,7.957167999999999,42.991741999999995,10.0,48.0,70.3,23.987663,68.163164,31.012054,0.0,12.059107000000001,12.28075,10.411907000000001,10.0,1.0,12.68463,0.0,1002.96,10.0,0.0,0.0,73.358003,1.6710450000000001,2.443994,9.366438,8.24,1.0,86.551799,54.460035,46.269442,289.576669,4.68,0.0,12.029457,12.268201,16.264622,10.0,0.0,49.294788,18.493323,24.692073999999998,16.615972772959417,31.056511999999998,0.0,0.0036536529999999998,0.0,0.042845367,0.0,0.020008039,0.0,0.016303816999999998,0.0,0.015627394,2.02077,2.013265,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01174621,5.7000470000000005,0.0,0.081083125,0.0,0.043722276,9.5,9.675514,0.0,0.019460458,9.5,9.779042,0.0,0.042297787,0.0,72.37469499999999,0.17932069899999997,71.944979,0.615379801,71.872636,1.585963,71.765569,0.028875012999999998,8.068475999999999,1.0,1.0,72.48022900000001,72.569469,44.092506,72.11116,72.092443,44.704038,72.181865,72.27741800000001,44.844076,72.552669,72.38514,44.230015
 10/20/2017,16:01:37.781,0.0,72.775051,0.0,5.144464,25.189891,0.0,0.0,73.726225,0.0,72.24003,0.025313731000000003,5.430922,0.0,0.0,0.0,60.679652000000004,0.0,79.479678,31.293395,71.353492,0.0,0.0,0.0,164.575804,1.0,0.010448,97.403399,24.455189,15.884423000000002,22.40157,1.0,11159.687,1.0,0.00404,18.473184,42.403345,0.0,1.9894830000000001,0.0,1.987327,0.0,1.981686,0.0,1.987681,10.0,8.937459,0.0,0.0,0.0,0.137523383,0.0,0.13617147599999999,0.0,0.478200766,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.435742,0.0,4.846553,0.0,2.6089029999999998,71.91459499999999,0.0,244.198277,0.002751134,0.0,88.479727,73.838927,74.602406,101.52878,79.609652,0.0,0.0,68.105135,14.611331,32.90363,74.84013,76.428431,0.0,75.23316,80.562015,0.0,74.00884,0.01420222,12.622035,42.900588,10.0,48.0,70.3,23.998639,68.16363199999999,31.007083,0.0,12.078946,12.257349000000001,6.84968,10.0,1.0,12.685829,0.0,1018.408,10.0,0.0,0.0,73.35908,1.637377,2.2742,10.328796,8.24,1.0,86.474488,54.800183,46.219471,285.937059,4.68,0.0,11.965736999999999,11.991989,10.140328,10.0,0.0,49.292411,18.483114,24.691423999999998,16.871182036601663,31.061390000000003,0.0,0.048557588,0.0,0.044166002999999995,0.0,0.01797877,0.0,0.014016863999999999,0.0,0.018816246000000002,2.021028,2.013748,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01173544,5.699628,0.0,0.083629723,0.0,0.04059544,9.5,9.676642,0.0,0.018461929,9.5,9.779364,0.0,0.044520319,0.158221047,72.36312,0.13008820699999998,72.056387,0.144154629,71.858891,1.923557,71.735185,0.031130307000000003,8.200578,1.0,1.0,72.480509,72.572979,44.122489,72.113313,72.092724,44.69655,72.18252,72.27521899999999,44.553221,72.55164,72.38893,44.31814
 10/20/2017,16:01:47.781,0.0,72.774396,0.0,4.356705000000001,4.204056,0.0,0.0,73.923934,0.0,72.238486,0.009148619,2.781185,0.0,0.0,0.0,60.336380000000005,0.0,79.483239,31.280108000000002,71.340065,0.0,0.0,0.0,137.947246,1.0,0.010448,97.545491,24.446698,15.783325,22.384756,1.0,11184.597,1.0,0.00404,18.689683,42.408465,0.0,1.9891279999999998,0.0,1.9865849999999998,0.0,1.981557,0.0,1.9875200000000002,10.0,8.923103,0.0,0.0,0.0,0.135817405,0.0,0.137748701,0.0,0.46875949,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,74.338802,0.0,4.775015,0.0,4.421922,71.901573,0.0,244.22549700000002,0.0,0.0,88.480149,73.84309300000001,74.60474599999999,101.542609,79.614572,0.008616604,0.0,68.097981,14.609975,32.920428,74.816816,76.43063199999999,0.0,75.238732,80.55840699999999,0.0,74.007343,0.0,0.0,42.773664000000004,10.0,49.0,70.2,23.961825,68.16293,31.004807,0.0,12.396379,12.196745,9.641695,10.0,1.0,12.809369,0.0,1037.4,10.0,0.0,0.0,73.356973,1.640984,2.507966,7.9229,8.24,1.0,86.384417,54.822419,46.552412,299.421251,4.68,0.0,11.901416000000001,11.953128,8.793624000000001,10.0,0.0,49.289660999999995,18.653937,24.693884,15.572318061099661,31.056652000000003,0.0,0.054617847000000004,0.0,0.0450679,0.0,0.013791389,0.0,0.015949501,0.0,0.022971416,2.020834,2.013684,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011722346000000002,5.815485,0.0,0.08585396699999999,0.0,0.040659911,9.5,9.793312,0.0,0.013694757,9.5,9.778236999999999,0.0,0.04278094599999999,0.291852067,72.35226899999999,0.559114115,72.048429,0.685711925,71.915319,0.9951732259999999,71.739526,0.034029971,8.375533,1.0,1.0,72.48022900000001,72.56965699999999,44.027808,72.11434200000001,72.091273,44.728472,72.180087,72.27802700000001,44.579101,72.550283,72.38996,44.302999
 10/20/2017,16:01:57.781,0.0,72.77715699999999,0.0,4.858006,24.211941,0.0,0.0,73.863824,0.0,72.23783,0.007670666,2.5663419999999997,15.025260000000001,0.0,0.0,60.660099,0.0,79.48300400000001,31.279411,71.35255699999999,0.0,0.0,0.0,130.270544,1.0,0.010448,97.580462,24.448879,15.707548000000001,22.394388,1.0,11148.248,1.0,0.00404,18.632112,42.41689,0.0,1.989902,0.0,1.985683,0.0,1.981396,0.0,1.9883259999999998,10.0,8.920335000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.13633241699999998,0.0,0.460284897,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,15.662385,74.373527,0.0,4.739246,0.0,10.599025,71.897233,0.0,244.24359500000003,0.002258628,0.0,88.48808000000001,73.842625,74.606572,101.558084,79.618273,0.003634819,0.0,68.083298,14.608220999999999,32.993765,74.842096,76.43583000000001,0.0,75.238966,80.555501,0.0,74.007483,0.0,11.259445,42.795588,10.0,49.0,70.2,23.981032,68.15923599999999,31.001277,0.0,12.29658,12.232747,13.075553,10.0,1.0,12.767389999999999,0.0,1012.2,10.0,0.0,0.0,73.356599,1.6379780000000002,2.446386,15.333060000000001,8.24,1.0,86.209347,55.055595,46.530134999999994,280.40549500000003,4.68,0.0,12.050496,12.252657000000001,13.202475,10.0,0.0,49.282111,18.53461,24.6969,13.988426704604779,31.055676000000002,0.0,0.049524650999999996,0.0,0.044359265999999994,0.0,0.014725496999999999,0.0,0.017817717,0.0,0.019814775,2.021092,2.013716,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011695146000000002,5.81816,0.0,0.083178427,0.0,0.04249733,9.5,9.79299,0.0,0.015015393,9.5,9.778172999999999,0.0,0.039753147999999995,0.123054989,72.403632,0.24965281,71.986938,0.256686017,71.87046600000001,1.796959,71.735185,0.025653164,8.487982,1.0,1.0,72.480135,72.574523,44.16115,72.113126,72.094128,44.723743,72.180461,72.274938,44.54511,72.550844,72.390662,44.158583
 10/20/2017,16:02:07.781,0.0,72.773413,0.0,4.6431629999999995,0.0,0.0,0.0,74.05139399999999,0.0,72.23792399999999,0.023558662,2.924414,15.95416,0.0,0.0,60.247302000000005,0.0,79.48516,31.268587,71.338708,0.0,0.0,0.0,137.547417,1.0,0.010448,97.506478,24.445027,15.714887,22.377247,1.0,11105.377,1.0,0.00404,18.593191,42.417821,0.0,1.989386,0.0,1.988745,0.0,1.9812990000000001,0.0,1.988262,10.0,8.930989,0.0,0.0,0.0,0.137491195,0.0,0.133757356,0.0,0.456547054,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,15.614273999999998,74.374974,0.0,6.348847,0.0,12.379956,71.887828,0.0,244.269946,0.000247564057,0.0,88.490286,73.843468,74.606432,101.567915,79.62056899999999,0.015695984,0.0,68.072684,14.604393,32.941733,74.876927,76.434753,0.0,75.243695,80.558079,0.0,74.007202,0.0,10.265556,42.731741,10.0,49.0,70.2,23.996581,68.158909,30.997932000000002,0.0,12.143875999999999,12.116941,12.000467,10.0,1.0,12.762592,0.0,1018.68,10.0,0.0,0.0,73.354025,1.6139299999999999,2.232948,15.766121,8.24,1.0,86.09399599999999,54.987685,46.902211,293.905719,4.68,0.0,12.146075,12.326194000000001,3.967937,10.0,0.0,49.281366,18.550491,24.685902,13.482730006530193,31.058417,0.0,0.034825301,0.0,0.047612539,0.0,0.018333086000000002,0.0,0.023390154,0.0,0.023390154,2.020899,2.013458,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011677082,5.81542,0.0,0.079342412,0.0,0.042013799000000004,9.5,9.792539,0.0,0.017431189,9.5,9.778817,0.0,0.042201155,0.193387105,72.371801,1.234302,72.067962,0.08788893699999999,71.82344300000001,0.938907533,71.828507,0.030485937,8.45705,1.0,1.0,72.482522,72.57335400000001,43.995458,72.11401500000001,72.091601,44.80138,72.178917,72.282051,44.731288,72.555243,72.389351,44.19624
 10/20/2017,16:02:17.781,0.0,72.776174,0.0,3.855403,0.0,0.0,0.0,73.957971,0.0,72.240076,0.020048523000000002,2.960222,17.60376,0.0,0.0,60.418214,0.0,79.488486,31.262546999999998,71.347551,0.0,0.0,0.0,137.86728,1.0,0.010448,97.351742,24.439645000000002,15.574157000000001,22.37284,1.0,11137.236,1.0,0.00404,18.62076,42.421685,0.0,1.988935,0.0,1.9892290000000001,0.0,1.982234,0.0,1.9895189999999998,10.0,8.940066999999999,0.0,0.0,0.0,0.14054908,0.0,0.136976182,0.0,0.44559130799999996,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,10.963477000000001,74.339526,0.0,5.776545,0.0,13.487020999999999,71.867572,0.0,244.318594,0.0006169431579999999,0.0,88.49727800000001,73.843889,74.607321,101.581603,79.625489,0.0,0.0,68.076144,14.610055,32.970411999999996,74.860027,76.44248,0.0,75.243039,80.554845,0.0,74.007483,0.0,7.027400999999999,42.789818,10.0,49.0,70.2,23.942161,68.160031,30.997049,0.0,11.994778,12.317952,0.0,10.0,1.0,12.866941,0.0,1028.161,10.0,0.0,0.0,73.352527,1.803913,2.354314,0.0,8.24,1.0,86.08301999999999,55.279756000000006,47.042491999999996,295.460971,4.68,0.0,11.833489,12.408101,0.0,10.0,0.0,49.280294,18.767819,24.685438,15.36770773680309,31.054746999999995,0.0,0.0,0.0,0.044327056,0.0,0.021844044,0.0,0.024292051000000002,0.0,0.019267193999999998,2.020963,2.013748,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011675604,5.817193,0.0,0.08343631,0.0,0.044366984000000005,9.5,9.791830000000001,0.0,0.025548265,9.5,9.778946000000001,0.0,0.044069370999999996,0.411416664,72.36022700000001,0.411416671,72.041195,0.319984917,71.856721,1.079572,71.735185,0.030485937,8.370056,1.0,1.0,72.47962,72.575272,44.104735999999995,72.11434200000001,72.089448,44.767882,72.180789,72.276997,44.696138,72.552763,72.38977299999999,44.374819
 10/20/2017,16:02:27.781,0.0,72.77500500000001,0.0,4.499934,6.52869,0.0,0.0,73.866721,0.0,72.239328,0.017646849,3.1034509999999997,14.544794,0.0,0.0,61.121417,0.0,79.490173,31.264265999999996,71.33941,0.0,0.0,0.0,137.067623,1.0,0.010448,97.166931,24.440434,15.547735999999999,22.377574,1.0,11114.892,1.0,0.00404,18.928886,42.426293,0.0,1.989064,0.0,1.9865849999999998,0.0,1.9814919999999998,0.0,1.988552,10.0,8.952910000000001,0.0,0.0,0.0,0.136622112,0.0,0.13848903099999998,0.0,0.46250827,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,7.098503999999999,74.381484,0.0,5.812314,0.0,6.8285860000000005,71.897233,0.0,244.36232,0.0,0.0,88.502253,73.841081,74.607649,101.59585600000001,79.626989,0.0,0.0,68.241208,14.607184,32.902811,74.884371,76.447209,0.0,75.245427,80.554096,0.0,74.007389,0.0,12.509822,42.792511,10.0,49.0,70.2,23.976001999999998,68.158675,30.992310999999997,0.0,12.302592,12.187145,13.027415,10.0,1.0,12.82916,0.0,1025.851,10.0,0.0,0.0,73.352761,1.7756560000000001,2.3770330000000004,14.482976999999998,8.24,1.0,86.08100300000001,55.25631800000001,46.841402,289.624769,4.68,0.0,12.046889,12.039817999999999,13.394860999999999,10.0,0.0,49.274189,18.615372,24.683629,15.820503944877597,31.052982,0.0,0.0,0.0,0.043811685999999996,0.0,0.024871842,0.0,0.01904172,0.0,0.014532233,2.020899,2.013394,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011675546,5.815775,0.0,0.082888308,0.0,0.043432157,9.5,9.79415,0.0,0.024936262999999997,9.5,9.778817,0.0,0.043876107000000004,0.0,72.406526,0.8193429390000001,72.10413299999999,1.0936379999999999,71.7511,0.9951732259999999,71.751824,0.025653164,8.202511999999999,1.0,1.0,72.478076,72.573447,43.928787,72.11490400000001,72.091695,44.90424,72.180461,72.275827,44.686481,72.552576,72.390568,44.429946
 10/20/2017,16:02:37.781,0.0,72.776268,0.0,4.571548,7.474576,0.0,0.0,73.87034200000001,0.0,72.239468,0.021618848,5.108657,31.056808,0.0,0.0,60.78611,0.0,79.492609,31.267796999999998,71.345585,0.0,0.0,0.0,145.224119,1.0,0.010448,97.066396,24.436860999999997,15.54425,22.428832,1.0,11143.223,1.0,0.00404,18.915101999999997,42.432345,0.0,1.9896759999999998,0.0,1.988004,0.0,1.981718,0.0,1.988068,10.0,8.934466,0.0,0.0,0.0,0.134819569,0.0,0.137974019,0.0,0.479457454,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,74.304801,0.0,6.992686999999999,0.0,0.860060775,71.855997,0.0,244.398083,0.000288606171,0.0,88.50582,73.84309300000001,74.610973,101.60916800000001,79.627363,0.0070434090000000005,0.0,68.250186,14.611491000000001,32.948288,74.885635,76.454796,0.0,75.24664399999999,80.560141,0.0,74.006734,0.0,0.0,42.781741,10.0,49.0,70.2,24.016931,68.155636,30.987896999999997,0.0,12.141471000000001,12.164944,12.112789999999999,10.0,1.0,12.716415,0.0,1019.547,10.0,0.0,0.0,73.35032700000001,1.700504,2.437418,8.243686,8.24,1.0,86.07865699999999,55.31341,46.946764,286.674601,4.68,0.0,11.995792999999999,12.265212,13.090249,10.0,0.0,49.271299,18.83202,24.677967000000002,16.22420969228383,31.049219,0.0,0.053586314,0.0,0.043231895,0.0,0.017592242,0.0,0.015466341000000002,0.0,0.018429718,2.020995,2.0135549999999998,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011675428,5.816065,0.0,0.081083125,0.0,0.043754510999999996,9.5,9.79299,0.0,0.016239396,9.5,9.738358999999999,0.0,0.044584741,0.059756085,72.38771700000001,0.411416667,71.992002,1.311668,71.850933,0.713844762,71.75471800000001,0.030485937,8.259541,1.0,1.0,72.47924599999999,72.57457,44.111048,72.112143,72.089027,44.731625,72.18252,72.273955,44.645538,72.55056400000001,72.38977299999999,44.22225
 10/20/2017,16:02:47.781,0.0,72.775613,0.0,4.499934,5.005654,0.0,0.0,73.83268299999999,0.0,72.236052,0.012012153000000001,3.855403,20.230307999999997,0.0,0.0,59.98079499999999,0.0,79.496123,31.260271000000003,71.33529200000001,0.0,0.0,0.0,83.570611,1.0,0.010448,97.072788,24.427812,15.551773,22.416426,1.0,11087.844,1.0,0.00404,18.710765,42.444121,0.0,1.989902,0.0,1.9880360000000001,0.0,1.9794939999999999,0.0,1.988358,10.0,8.916021,0.0,0.0,0.0,0.137008371,0.0,0.135753028,0.0,0.455612594,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,15.886907,74.365569,0.0,7.386145,0.0,3.844323,71.894339,0.0,244.399917,0.002586965,0.0,88.510841,73.844451,74.613454,101.62200899999999,79.633548,0.0,0.0,68.21619100000001,14.606226999999999,32.995404,74.841254,76.452267,0.0,75.250671,80.570216,0.0,74.006874,0.0,11.275475,42.678664000000005,10.0,50.0,70.2,23.996809,68.154046,30.983715999999998,0.0,12.149286,12.175144,13.187876000000001,10.0,1.0,12.799774000000001,0.0,1021.953,10.0,0.0,0.0,73.350187,1.70832,2.43383,14.226348000000002,8.24,1.0,85.966359,55.289372,46.919671,275.21063399999997,4.68,0.0,12.094978999999999,12.132487,18.909933,10.0,0.0,49.268549,18.351765,24.676529000000002,13.642986461923766,31.047593,0.0,0.036662718999999996,0.0,0.045390006,0.0,0.015627394,0.0,0.024517525,0.0,0.02477521,2.021157,2.0138130000000003,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011657435,5.816452,0.0,0.083855371,0.0,0.044528161,9.5,9.793151,0.0,0.01852635,9.5,9.739614999999999,0.0,0.043199684,0.18635389300000002,72.426059,0.713844763,72.003577,1.0866049999999998,71.876977,1.874325,71.735185,0.029841567000000003,8.066543,1.0,1.0,72.479714,72.57326,44.103552,72.111207,72.091741,44.776552,72.179245,72.273955,44.602663,72.551921,72.38635699999999,44.142666
 10/20/2017,16:02:57.781,0.0,72.775098,0.0,4.750584,0.0,0.0,0.0,73.822544,0.0,72.23871899999999,0.026514568,2.387305,22.664669,0.0,0.0,60.80494,0.0,79.49645100000001,31.256926,71.34160899999999,0.0,0.0,0.0,163.456285,1.0,0.010448,97.072271,24.425770999999997,15.490307000000001,22.373166,1.0,11087.951000000001,1.0,0.00404,18.557108,42.448776,0.0,1.988806,0.0,1.9889709999999998,0.0,1.982782,0.0,1.9879069999999999,10.0,8.942835,0.0,0.0,0.0,0.138392466,0.0,0.134755192,0.0,0.445301303,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,14.459593,74.35037700000001,0.0,7.386145,0.0,3.090235,71.86467900000001,0.0,244.365071,0.001355701,0.0,88.515111,73.844498,74.616075,101.63499200000001,79.636875,0.0,0.0,68.21792099999999,14.610853,32.921248,74.810964,76.45357800000001,0.0,75.24907900000001,80.57509,0.0,74.005423,0.0,11.403719,42.782126,10.0,50.0,70.2,24.053516000000002,68.15297,30.981533000000002,0.0,12.072934,12.336553,3.3676839999999997,10.0,1.0,12.517311999999999,0.0,1016.9,10.0,0.0,0.0,73.344758,1.611525,2.341161,0.0,8.24,1.0,85.879767,55.191414,47.153271000000004,280.53376299999996,4.68,0.0,11.992187,12.072103,1.771528,10.0,0.0,49.26552,18.142829000000003,24.672677,15.36770773680309,31.047732,0.0,0.0,0.0,0.04561548,0.0,0.021586359,0.0,0.024871842,0.0,0.018655193,2.020931,2.013748,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011643255,5.8171610000000005,0.0,0.079664766,0.0,0.044624867,9.5,9.790606,0.0,0.025516055,9.5,9.739647999999999,0.0,0.053120554,0.0,72.392057,0.5661473260000001,72.05204599999999,1.030339,71.86467900000001,0.334051342,71.652714,0.031774677,7.963117,1.0,1.0,72.480977,72.57335400000001,44.073570000000004,72.110739,72.087624,44.678816,72.17643699999999,72.27185,44.694979,72.55285699999999,72.388369,44.23545
 10/20/2017,16:03:07.781,0.0,72.772899,0.0,4.67897,14.015614999999999,0.0,0.0,73.81240600000001,0.0,72.23871899999999,0.016261268,2.709571,0.0,0.0,0.0,60.61954300000001,0.0,79.501418,31.259946000000003,71.331924,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.125382,24.414170000000002,15.445170999999998,22.433729,1.0,11131.463,1.0,0.00404,18.417234,42.439187,0.0,1.9889029999999999,0.0,1.986005,0.0,1.9822009999999999,0.0,1.988745,10.0,8.953489999999999,0.0,0.0,0.0,0.138907479,0.0,0.136879618,0.0,0.455677039,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,15.133157,74.334462,0.0,6.134233999999999,0.0,14.321330999999999,71.901573,0.0,244.33577599999998,0.0,0.0,88.519194,73.846417,74.615654,101.646987,79.641233,0.001012827,0.0,68.189584,14.607503,32.906908,74.840317,76.459947,0.0,75.255165,80.575278,0.0,74.002381,0.0,8.918996,42.901742,10.0,50.0,70.2,24.035909,68.151381,30.977072999999997,0.0,12.226239999999999,11.998733999999999,9.33682,10.0,1.0,12.802773,0.0,1027.134,10.0,0.0,0.0,73.345085,1.635573,2.373446,7.810625,8.24,1.0,85.778871,55.220259999999996,47.1033,284.17337200000003,4.68,0.0,12.118423,12.317226,7.206438,10.0,0.0,49.259788,17.858124,24.667619000000002,15.789470227011947,31.045780999999998,0.0,0.0,0.0,0.051606655,0.0,0.024549736000000003,0.0,0.018751825,0.0,0.015176446000000001,2.020867,2.0135549999999998,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011626468000000001,5.816258,0.0,0.083919842,0.0,0.042561800999999996,9.5,9.79299,0.0,0.024678578,9.5,9.739358,0.0,0.043167473,0.024590029,72.405079,0.37625062200000003,71.98983199999999,0.643512657,71.837188,1.7266270000000001,71.796676,0.029519383,7.8435809999999995,1.0,1.0,72.48069699999999,72.571294,43.951668,72.109476,72.087202,44.764728999999996,72.179151,72.271897,44.570217,72.552201,72.385046,44.299894
