date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:03:17.781,0.0,72.775145,0.0,4.858006,8.196014,0.0,0.0,73.806612,0.0,72.238392,0.014229083,4.8221989999999995,0.0,0.0,0.0,60.854185,0.0,79.501184,31.25832,71.339129,0.0,0.0,0.0,147.463157,1.0,0.010448,97.13943499999999,24.405632999999998,15.309578,22.368595000000003,1.0,11074.374,1.0,0.00404,18.023563,42.435836,0.0,1.989579,0.0,1.9845220000000001,0.0,1.9820080000000002,0.0,1.987681,10.0,8.937717,0.0,0.0,0.0,0.13726587699999998,0.0,0.13739463,0.0,0.47517182399999996,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,74.317823,0.0,6.527692,0.0,0.0,71.869743,0.0,244.32192400000002,0.000288606171,0.0,88.52421600000001,73.84505899999999,74.61832199999999,101.660675,79.642404,0.0,0.0,68.180091,14.613404999999998,32.861431,74.85464300000001,76.46181999999999,0.0,75.256804,80.58511899999999,0.0,74.001866,0.0,8.101442,42.820203,10.0,50.0,70.2,24.002297,68.1511,30.974611,0.0,12.142072,12.011935000000001,10.31563,10.0,1.0,12.585078999999999,0.0,996.5601630000001,10.0,0.0,0.0,73.344898,1.6337700000000002,2.403339,9.029612,8.24,1.0,85.72319300000001,55.382521999999994,47.243581,281.720244,4.68,0.0,11.824472,11.988402,10.332714,10.0,0.0,49.258483,18.436608,24.658664,16.460455054752437,31.049404,0.0,0.032117526,0.0,0.043682843,0.0,0.018719614,0.0,0.013984653,0.0,0.016464871000000002,2.021028,2.0135549999999998,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011616702,5.816516,0.0,0.0853382,0.0,0.041917092,9.5,9.794375,0.0,0.019202773,9.5,9.739744,0.0,0.043038630999999994,0.21448674,72.397121,0.305918507,72.018045,1.0373729999999999,71.97319300000001,1.030339,71.684545,0.033063417000000005,7.854214,1.0,1.0,72.47924599999999,72.568908,43.922081,72.10723,72.090712,44.663446,72.181116,72.272411,44.636267,72.55070400000001,72.38649699999999,44.236226
 10/20/2017,16:03:27.781,0.0,72.77425600000001,0.0,5.001234999999999,6.753138000000001,0.0,0.0,73.884102,0.0,72.239749,0.012381641,2.1366549999999997,0.0,0.0,0.0,60.218334,0.0,79.502308,31.258691,71.33070699999999,0.0,0.0,0.0,159.6979,1.0,0.010448,97.25980600000001,24.400620999999997,15.112704,22.364188000000002,1.0,11191.653,1.0,0.00404,17.683408,42.432857,0.0,1.9888700000000001,0.0,1.988423,0.0,1.9812020000000001,0.0,1.9881,10.0,8.925355999999999,0.0,0.0,0.0,0.136943994,0.0,0.137362442,0.0,0.462637161,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,0.0,74.384378,0.0,4.95386,0.0,12.219512,71.878424,0.0,244.325448,0.000863195898,0.0,88.531724,73.84604200000001,74.619961,101.67760899999999,79.646012,0.0,0.0,68.170178,14.609816,32.867166999999995,74.859652,76.46762700000001,0.0,75.260269,80.589524,0.0,74.002521,0.0,0.0,42.690203000000004,10.0,50.0,70.2,24.05283,68.146377,30.975494,0.0,12.303795,12.093539999999999,11.823960000000001,10.0,1.0,12.969491,0.0,1023.685,10.0,0.0,0.0,73.345226,1.664432,2.598841,4.458409,8.24,1.0,85.592609,55.507523,47.362790000000004,286.14549500000004,4.68,0.0,12.137659,12.162978,19.102319,10.0,0.0,49.251539,18.754435,24.653281,16.292579129360924,31.046989,0.0,0.055455968,0.0,0.045100111,0.0,0.013694757,0.0,0.017431189,0.0,0.023615628,2.021157,2.013297,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011594583,5.816129,0.0,0.083081721,0.0,0.042400624000000005,9.5,9.792603,0.0,0.014049073999999998,9.5,9.739261,0.0,0.043876107000000004,0.123054989,72.37686500000001,0.348117776,71.97246899999999,0.6083466,71.879871,1.803993,71.816209,0.033707786,7.77302,1.0,1.0,72.478684,72.568908,43.97455,72.109663,72.088045,44.811627,72.178917,72.272645,44.540861,72.549815,72.384906,44.259519
 10/20/2017,16:03:37.781,0.0,72.776596,0.0,5.538344,9.382379,0.0,0.0,73.865997,0.0,72.23778399999999,0.021526476,5.180272,0.0,0.0,0.0,60.916467000000004,0.0,79.50601,31.25372,71.339176,0.0,0.0,0.0,102.522468,1.0,0.010448,97.345679,24.39561,15.017478,22.397653,1.0,11065.18,1.0,0.00404,17.785981,42.448125,0.0,1.989322,0.0,1.9875200000000002,0.0,1.98262,0.0,1.988004,10.0,8.919144000000001,0.0,0.0,0.0,0.138939667,0.0,0.135463334,0.0,0.46086490799999996,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,18.645311,74.403187,0.0,5.705007,0.0,11.99489,71.889999,0.0,244.311596,0.0,0.0,88.53200600000001,73.843374,74.621459,101.68480600000001,79.649526,0.0,0.0,68.151895,14.606626,32.829884,74.827349,76.468985,0.0,75.266121,80.597538,0.0,74.003504,0.0,11.660207000000002,42.756741,10.0,50.0,70.2,24.034309,68.150539,30.970152000000002,0.0,12.076541,12.073739,18.114017999999998,10.0,1.0,12.676834,0.0,1012.81,10.0,0.0,0.0,73.344103,1.7431900000000002,2.472094,11.595901,8.24,1.0,85.468875,55.728680000000004,47.411557,280.22912599999995,4.68,0.0,11.959125,12.189283999999999,13.378829000000001,10.0,0.0,49.251725,18.300948,24.647248,14.618576218846819,31.043319,0.0,0.036694955,0.0,0.045679902,0.0,0.016174975,0.0,0.023905523999999997,0.0,0.024388682999999998,2.020867,2.013329,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011573152,5.816644999999999,0.0,0.08398431199999999,0.0,0.044431455,9.5,9.793409,0.0,0.018172033,9.5,9.739197,0.0,0.043747265,0.34811775899999997,72.392781,1.0373729999999999,72.121495,0.5098816279999999,71.85021,1.7266270000000001,71.641863,0.028230643,7.734033999999999,1.0,1.0,72.479901,72.567691,43.980862,72.10568599999999,72.086547,44.733202,72.178917,72.273768,44.660602000000004,72.551172,72.385327,44.118984999999995
 10/20/2017,16:03:47.781,0.0,72.77463,0.0,4.571548,0.0,0.0,0.0,73.884826,0.0,72.236473,0.029655217999999997,1.706968,32.177896000000004,0.0,0.0,61.715989,0.0,79.50975799999999,31.256785999999998,71.332438,0.0,0.0,0.0,153.780443,1.0,0.010448,97.30934599999999,24.388510999999998,14.948672,22.346721,1.0,11090.303,1.0,0.00404,17.770575,42.467954,0.0,1.989225,0.0,1.988616,0.0,1.981686,0.0,1.988906,10.0,8.937878,0.0,0.0,0.0,0.13462643900000001,0.0,0.136268041,0.0,0.447685789,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.721879999999999,74.393783,0.0,5.740776,0.0,22.391676,71.94932,0.0,244.31077599999998,0.0029153020000000003,0.0,88.53899799999999,73.84196999999999,74.624876,101.70103399999999,79.65168100000001,0.005470214,0.0,68.15750600000001,14.612448,32.922886,74.788914,76.476384,0.0,75.268556,80.612018,0.0,74.001164,0.008609104,10.970896,42.840588000000004,10.0,49.0,70.3,24.043912,68.14689200000001,30.969548,0.0,12.017624,12.196145,0.0,10.0,1.0,12.815966,0.0,1019.2739999999999,10.0,0.0,0.0,73.33975,1.779864,2.4816599999999998,0.0,8.24,1.0,85.417798,55.590456999999994,47.253816,286.690635,4.68,0.0,11.816056,12.173739,0.0,10.0,0.0,49.245806,18.483114,24.639453,14.74846693113077,31.046245000000003,0.0,0.0,0.0,0.042845367,0.0,0.023551207,0.0,0.024356472,0.0,0.02062004,2.021092,2.013458,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011563126000000002,5.778832,0.0,0.08398431199999999,0.0,0.04404463,9.5,9.793441,0.0,0.023068047,9.5,9.700833,0.0,0.041814627,0.24261958600000003,72.400015,1.016273,72.040472,0.34108455299999996,71.91170100000001,1.156937,71.680205,0.024686608999999998,7.542325999999999,1.0,1.0,72.478872,72.56932900000001,44.040037,72.109055,72.08986999999999,44.717438,72.179806,72.272411,44.655967,72.55149899999999,72.381771,44.140725
 10/20/2017,16:03:57.781,0.0,72.77486400000001,0.0,6.361911,7.650927,0.0,0.0,73.966662,0.0,72.238298,0.017184988999999998,3.5331379999999997,30.448218,0.0,0.0,62.467714,0.0,79.510273,31.255067999999998,71.334918,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.206694,24.386329999999997,14.75455,22.344272,1.0,11162.36,1.0,0.00404,17.44461,42.463392999999996,0.0,1.9895150000000001,0.0,1.988777,0.0,1.9820080000000002,0.0,1.989454,10.0,8.947308999999999,0.0,0.0,0.0,0.13591397,0.0,0.137233689,0.0,0.46286272,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,12.10212,74.393783,0.0,5.061167,0.0,16.583595000000003,71.886381,0.0,244.34262900000002,0.0017661229999999999,0.0,88.543316,73.842485,74.625251,101.714299,79.65463299999999,0.001537225,0.0,68.155823,14.60854,32.832342,74.83493399999999,76.485047,0.0,75.27305,80.62898299999999,0.0,73.999525,0.0,1.5610110000000001,42.779818,10.0,49.0,70.3,24.117997,68.14843499999999,30.968246999999998,0.0,12.253294,12.207546,2.6135189999999997,10.0,1.0,13.058848,0.0,1037.464,10.0,0.0,0.0,73.340639,1.664432,2.476279,4.875432,8.24,1.0,85.451193,55.606683,47.338707,270.945718,4.68,0.0,11.800427,12.276572,10.188424000000001,10.0,0.0,49.244129,18.450674,24.637225,15.62814352088073,31.044759000000003,0.0,0.0,0.0,0.043747265,0.0,0.025709318,0.0,0.021554148,0.0,0.017592242,2.021092,2.013523,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01156666,5.776253,0.0,0.0837909,0.0,0.043109802999999995,9.5,9.793731,0.0,0.026579005,9.5,9.700671,0.0,0.042040102,0.502848414,72.39061099999999,0.9459407590000001,72.05494,0.573180531,71.796676,1.1217709999999999,71.753271,0.035963081,7.409258,1.0,1.0,72.48326999999999,72.56858000000001,43.896832,72.106996,72.089261,44.625613,72.179057,72.272786,44.561719000000004,72.550657,72.384672,44.141890000000004
 10/20/2017,16:04:07.781,0.0,72.775192,0.0,3.568945,19.979504000000002,0.0,0.0,73.90220699999999,0.0,72.23801800000001,0.022727313,3.1392580000000003,0.0,0.0,0.0,62.678456999999995,0.0,79.510086,31.254975,71.328041,0.0,0.0,0.0,158.898244,1.0,0.010448,97.348828,24.37807,14.495476000000002,22.382471,1.0,11147.5,1.0,0.00404,17.074859,42.445192,0.0,1.989225,0.0,1.9869080000000001,0.0,1.982234,0.0,1.988777,10.0,8.947503,0.0,0.0,0.0,0.136235852,0.0,0.137040559,0.0,0.467051682,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,11.925711,74.42416700000001,0.0,5.454624,0.0,5.32041,71.894339,0.0,244.35908700000002,0.0,0.0,88.548103,73.84210999999999,74.625251,101.726389,79.655851,0.005994612,0.0,68.13291,14.607104000000001,32.856514000000004,74.829222,76.494366,0.0,75.279558,80.646744,0.0,74.000087,0.0,14.770118,42.797895000000004,10.0,49.0,70.3,24.030879000000002,68.14605,30.966993,0.0,12.076541,12.381555,13.813673000000001,10.0,1.0,12.893328,0.0,1025.113,10.0,0.0,0.0,73.33829899999999,1.6878790000000001,2.388991,12.237473,8.24,1.0,85.328588,55.917984999999994,47.502468,266.055495,4.68,0.0,12.034867,12.137867,16.424944,10.0,0.0,49.24082,18.332255,24.632399,15.851539808195914,31.046153000000004,0.0,0.0,0.0,0.043554000999999995,0.0,0.023551207,0.0,0.018655193,0.0,0.014564444,2.02077,2.013587,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011544953,5.777382,0.0,0.08682102900000001,0.0,0.042722977999999995,9.5,9.794407000000001,0.0,0.023229101000000002,9.5,9.700349000000001,0.0,0.043360737,0.0,72.404356,0.327018135,72.020939,1.339801,71.758335,0.91077469,71.67296999999999,0.031130307000000003,7.419891000000001,1.0,1.0,72.482241,72.566662,43.975339,72.106434,72.08954200000001,44.654776,72.180274,72.276342,44.626996999999996,72.55224799999999,72.386825,44.181488
 10/20/2017,16:04:17.781,0.0,72.774537,0.0,5.3951150000000005,13.614816000000001,0.0,0.0,73.863824,0.0,72.236427,0.015799408,2.029233,0.0,0.0,0.0,62.832713,0.0,79.513131,31.251815999999998,71.33365500000001,0.0,0.0,0.0,141.865562,1.0,0.010448,97.524339,24.3648,13.97274,22.375615,1.0,10993.978000000001,1.0,0.00404,16.884712,42.418985,0.0,1.9894830000000001,0.0,1.9872619999999999,0.0,1.982298,0.0,1.988358,10.0,8.934691,0.0,0.0,0.0,0.134529874,0.0,0.13987312699999999,0.0,0.47265844700000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,7.483397999999999,74.441529,0.0,4.882322,0.0,9.427782,71.912425,0.0,244.38688599999998,0.000288606177,0.0,88.551247,73.839536,74.627779,101.738054,79.657445,0.001275026,0.0,68.113692,14.607663,32.936407,74.86676800000001,76.503311,0.0,75.282976,80.664084,0.0,74.002287,0.002904125,9.36785,42.731357,10.0,49.0,70.3,24.073638,68.14282299999999,30.963044,0.0,12.441469,12.146942999999998,5.469718,10.0,1.0,12.612065,0.0,986.2619609999999,10.0,0.0,0.0,73.33740999999999,1.602507,2.491823,8.532394,8.24,1.0,85.167668,55.602476,47.429619,293.761418,4.68,0.0,11.87677,12.206622,5.875767,10.0,0.0,49.237324,18.302763,24.623676,16.180709342253785,31.048382,0.0,0.00655484,0.0,0.042845367,0.0,0.015144235,0.0,0.023229101000000002,0.0,0.015305288,2.02077,2.013458,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011516621999999999,5.77693,0.0,0.08585396699999999,0.0,0.049879241,9.5,9.793763,0.0,0.01433897,9.5,9.700285000000001,0.0,0.043747265,0.0,72.36963100000001,0.7982433040000001,72.045536,0.8404425759999999,71.88059399999999,1.0584719999999999,71.664289,0.037251821,7.3709169999999995,1.0,1.0,72.481399,72.56801899999999,43.989934999999996,72.108727,72.08659399999999,44.570833,72.17868299999999,72.274377,44.735537,72.551125,72.384578,44.217203999999995
 10/20/2017,16:04:27.781,0.0,72.776034,0.0,7.042249000000001,1.222112,0.0,0.0,74.120194,0.0,72.234227,0.023373917,3.1034509999999997,0.0,0.0,0.0,62.012189,0.0,79.516927,31.24717,71.328321,0.0,0.0,0.0,147.22326,1.0,0.010448,97.579099,24.360485,13.875679000000002,22.385899,1.0,11043.798,1.0,0.00404,16.965393,42.404881,0.0,1.989579,0.0,1.987327,0.0,1.982234,0.0,1.9882939999999998,10.0,8.935464,0.0,0.0,0.0,0.13726587699999998,0.0,0.137652136,0.0,0.471498426,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,0.0,74.380038,0.0,5.705007,0.0,4.550278,71.908084,0.0,244.41873999999999,0.000493816784,0.0,88.55645600000001,73.83963,74.63129,101.753624,79.66559699999999,0.018580176,0.0,68.113785,14.610534,32.929851,74.870233,76.51300400000001,0.0,75.28751700000001,80.678706,0.0,73.999619,0.0,15.651794,42.767126,10.0,49.0,70.3,24.112966,68.141841,30.965227000000002,0.0,12.226239999999999,12.073138,7.234786,10.0,1.0,12.734406,0.0,996.5441210000001,10.0,0.0,0.0,73.336801,1.6818669999999998,2.429048,14.547134,8.24,1.0,85.105665,55.783368,47.337503000000005,279.202981,4.68,0.0,11.940489999999999,12.201241,11.022098,10.0,0.0,49.233083,18.418232999999997,24.618432000000002,17.00197622243,31.047593,0.0,0.016386642,0.0,0.047612539,0.0,0.019396036999999998,0.0,0.014822129,0.0,0.016142764,2.021092,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011503841,5.77361,0.0,0.082791602,0.0,0.040079673999999996,9.5,9.793505,0.0,0.018558561,9.5,9.700446000000001,0.0,0.04278094599999999,0.0,72.35660899999999,0.369217409,72.005024,0.390317034,71.785825,1.9165240000000001,71.727951,0.027586272999999998,7.3531960000000005,1.0,1.0,72.483926,72.564603,43.673543,72.105592,72.086688,44.590932,72.17704499999999,72.27175600000001,44.728584000000005,72.55210799999999,72.383081,44.238555
 10/20/2017,16:04:37.781,0.0,72.775987,0.0,4.67897,8.709037,0.0,0.0,73.97245600000001,0.0,72.236239,0.011457921000000001,2.6021490000000003,20.774835999999997,0.0,0.0,62.4344,0.0,79.516739,31.259249,71.331737,0.0,0.0,0.0,155.29979,1.0,0.010448,97.48683,24.357515,13.676420000000002,22.416752,1.0,11132.96,1.0,0.00404,16.876198000000002,42.41191,0.0,1.98945,0.0,1.9881330000000002,0.0,1.9818470000000001,0.0,1.9881650000000002,10.0,8.940421,0.0,0.0,0.0,0.135753028,0.0,0.136815241,0.0,0.47478515,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,0.0,74.380038,0.0,4.810784,0.0,0.0,71.850933,0.0,244.462418,0.0,0.0,88.561243,73.836072,74.633209,101.766795,79.668221,0.0,0.0,68.106771,14.612687,32.921248,74.816301,76.51829599999999,0.0,75.29079499999999,80.687469,0.0,74.000415,0.0,6.947247999999999,42.796741,10.0,49.0,70.3,24.040254,68.141982,30.961418,0.0,12.119828,12.087539,8.566609,10.0,1.0,12.794377,0.0,1010.7239999999999,10.0,0.0,0.0,73.334087,1.6043100000000001,2.555197,11.114722,8.24,1.0,85.161617,55.558606000000005,47.281511,276.97432200000003,4.68,0.0,11.783596000000001,12.214394,6.132282,10.0,0.0,49.230007,18.514874,24.609244,16.852501305927678,31.049404,0.0,0.04833194,0.0,0.044939057000000004,0.0,0.017882138,0.0,0.01433897,0.0,0.018945088,2.020706,2.013458,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011510026999999999,5.77519,0.0,0.079890414,0.0,0.041852622,9.5,9.792925,0.0,0.019170563,9.5,9.699995,0.0,0.044262634,0.263719221,72.34648100000001,0.432516301,72.044089,0.559114122,71.77063299999999,1.6422290000000002,71.81259200000001,0.032419047,7.206596,1.0,1.0,72.47962,72.566428,43.941016999999995,72.106902,72.08912099999999,44.702462,72.180227,72.273675,44.554766,72.55149899999999,72.383783,44.194299
 10/20/2017,16:04:47.781,0.0,72.778421,0.0,2.6021490000000003,4.428504,0.0,0.0,73.873963,0.0,72.23521,0.014506199,1.7785819999999999,1.780414,0.0,0.0,61.570423999999996,0.0,79.52072199999999,31.251723,71.322239,0.0,0.0,0.0,167.134705,1.0,0.010448,97.552213,24.356726000000002,13.284322,22.416099,1.0,11178.61,1.0,0.00404,16.215349,42.412189,0.0,1.9897080000000003,0.0,1.9872619999999999,0.0,1.98175,0.0,1.987359,10.0,8.934659,0.0,0.0,0.0,0.13498051,0.0,0.137330253,0.0,0.479844128,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,74.429231,0.0,3.30849,0.0,6.058454,71.916765,0.0,244.508993,0.0012736169999999999,0.0,88.56434,73.838693,74.632694,101.77737900000001,79.669252,0.005470214,0.0,68.089938,14.611491000000001,32.914691999999995,74.80885699999999,76.525414,0.0,75.297349,80.694827,0.0,74.00036800000001,0.0,0.0,42.816357,10.0,49.0,70.3,24.033852,68.140906,30.963044,0.0,12.247883,12.10074,11.262348,10.0,1.0,12.529905,0.0,1015.905,10.0,0.0,0.0,73.332776,1.7269580000000002,2.3357810000000003,13.360225,8.24,1.0,85.102288,55.817623,47.341716999999996,278.064601,4.68,0.0,11.88218,12.146238,13.154378,10.0,0.0,49.224973999999996,18.245595,24.604557999999997,16.908546700905816,31.048475,0.0,0.051942307,0.0,0.044327056,0.0,0.01801098,0.0,0.015434131,0.0,0.0,2.02077,2.01349,2.0182580000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011497661000000001,5.776898,0.0,0.083500781,0.0,0.041046736,9.5,9.780621,0.0,0.017141293999999998,9.5,9.700736000000001,0.0,0.046034217999999995,0.08085572,72.363844,0.629446229,72.062174,0.706811552,71.774974,0.327018126,71.663566,0.030163752000000002,7.40217,1.0,1.0,72.478825,72.566053,44.040826,72.109289,72.085237,44.695368,72.17868299999999,72.272458,44.604208,72.547896,72.382987,44.136066
 10/20/2017,16:04:57.781,0.0,72.775145,0.0,2.172462,15.85929,0.0,0.0,73.88120500000001,0.0,72.23549100000001,0.019771407,3.7121739999999996,0.0,0.0,0.0,61.606634,0.0,79.522362,31.245078999999997,71.32911700000001,0.0,0.0,0.0,144.264531,1.0,0.010448,97.86621099999999,24.344012,13.159556,22.46246,1.0,11119.489,1.0,0.00404,16.090477,42.391987,0.0,1.989064,0.0,1.987714,0.0,1.9814599999999998,0.0,1.987843,10.0,8.934498,0.0,0.0,0.0,0.137523383,0.0,0.13758776,0.0,0.47861966200000006,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,0.0,74.363399,0.0,4.238482,0.0,2.961881,71.884935,0.0,244.551466,0.000657985287,0.0,88.571708,73.837757,74.635971,101.790692,79.671782,0.002323823,0.0,68.073899,14.611331,32.859382000000004,74.80735899999999,76.530425,0.0,75.30109499999999,80.70106,0.0,74.000789,0.0,10.313647,42.779049,10.0,49.0,70.3,23.986291,68.141701,30.961418,0.0,11.958706,12.115141,6.304114,10.0,1.0,12.836356,0.0,1016.1139999999999,10.0,0.0,0.0,73.33104399999999,1.6956950000000002,2.174357,4.041387,8.24,1.0,84.934995,55.586851,47.308002,279.892422,4.68,0.0,11.905023,12.191675,10.813678999999999,10.0,0.0,49.222224,18.245595,24.599129,17.463287424089348,31.048708,0.0,0.045559695,0.0,0.044745794000000005,0.0,0.018687403000000002,0.0,0.014564444,0.0,0.017753295,2.020834,2.013845,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011467558000000001,5.776092,0.0,0.082146894,0.0,0.04327098,9.5,9.753692,0.0,0.01852635,9.5,9.699898,0.0,0.049835070999999995,0.362184183,72.35660899999999,0.608346594,72.034684,0.523948052,71.7974,1.7336599999999998,71.687439,0.028230643,7.464998,1.0,1.0,72.483083,72.564322,44.07002,72.107885,72.08612600000001,44.693397999999995,72.181023,72.27138199999999,44.526955,72.552482,72.38275300000001,44.040177
 10/20/2017,16:05:07.781,0.0,72.774022,0.0,3.998632,11.27415,0.0,0.0,73.914519,0.0,72.233432,0.02392815,2.172462,0.0,0.0,0.0,61.629084,0.0,79.524939,31.240759000000004,71.32121,0.0,0.0,0.0,154.02033899999998,1.0,0.010448,98.025426,24.335846,13.021212,22.422139,1.0,11117.565,1.0,0.00404,16.125344000000002,42.390079,0.0,1.9895150000000001,0.0,1.986134,0.0,1.9823950000000001,0.0,1.987843,10.0,8.936172000000001,0.0,0.0,0.0,0.135398957,0.0,0.1372015,0.0,0.47649295799999997,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,74.479147,0.0,6.384616,0.0,0.0,71.871189,0.0,244.590608,0.001889249,0.0,88.575744,73.83448100000001,74.635597,101.80555600000001,79.680076,0.0,0.0,68.07231,14.613485,32.952795,74.85689,76.53375,0.0,75.301985,80.707527,0.0,73.998496,0.0,6.610608999999999,42.859818,10.0,49.0,70.3,23.9712,68.13754,30.960441999999997,0.0,12.350087,12.215946,9.561465,10.0,1.0,12.821963,0.0,996.8007759999999,10.0,0.0,0.0,73.329921,1.660223,2.3023,4.827314,8.24,1.0,84.844246,55.51173000000001,47.184579,285.98516,4.68,0.0,12.12744,12.161782,10.845744,10.0,0.0,49.219986999999996,18.448632,24.595416,17.033125601975836,31.052471,0.0,0.024445496,0.0,0.044391477,0.0,0.018945088,0.0,0.014789918,0.0,0.016851398,2.020867,2.013716,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01144935,5.77851,0.0,0.082308071,0.0,0.04214274,9.5,9.75585,0.0,0.019138352,9.5,9.701058,0.0,0.043876107000000004,0.256686009,72.414484,1.156937,72.10775,1.114738,71.756888,0.28481886,71.72144,0.032741232,7.326776,1.0,1.0,72.481399,72.55996999999999,44.063313,72.105873,72.08837199999999,44.625219,72.17746600000001,72.27175600000001,44.730515000000004,72.550096,72.38364200000001,44.215262
 10/20/2017,16:05:17.781,0.0,72.77622099999999,0.0,4.893814,5.021686,0.0,0.0,73.895689,0.0,72.233572,0.017923965,2.888607,23.225213,0.0,0.0,61.167766,0.0,79.52676600000001,31.237228,71.325654,0.0,0.0,0.0,156.259377,1.0,0.010448,97.939683,24.3287,13.070935,22.406957000000002,1.0,11034.283000000001,1.0,0.00404,16.102234,42.399993,0.0,1.989257,0.0,1.9881330000000002,0.0,1.982298,0.0,1.9878099999999999,10.0,8.934562,0.0,0.0,0.0,0.137813077,0.0,0.139358114,0.0,0.477072968,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,74.456721,0.0,4.453094999999999,0.0,0.0,71.87046600000001,0.0,244.598717,0.001068407,0.0,88.578795,73.831766,74.638593,101.820797,79.67899799999999,0.004159217,0.0,68.070954,14.609975,32.895436,74.85056999999999,76.537075,0.0,75.307369,80.715447,0.0,73.999666,0.0,15.331185000000001,42.752126000000004,10.0,49.0,70.3,23.984919,68.13795999999999,30.958863,0.0,12.015219,12.140941999999999,11.422808999999999,10.0,1.0,12.717014,0.0,1001.5010000000001,10.0,0.0,0.0,73.32907900000001,1.633168,2.190499,11.130761,8.24,1.0,84.93044599999999,55.703439,47.146046999999996,285.311752,4.68,0.0,11.983771,11.981228,10.044134,10.0,0.0,49.21598,18.41415,24.587528,16.17449548104724,31.051540999999997,0.0,0.009423792,0.0,0.042909788,0.0,0.020136881000000002,0.0,0.015498551999999999,0.0,0.015627394,2.020931,2.013651,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011459602,5.777188,0.0,0.082340306,0.0,0.043593334000000004,9.5,9.752661,0.0,0.01904172,9.5,9.699608,0.0,0.04384389599999999,0.460649146,72.404356,0.348117775,71.946426,1.135837,71.8777,0.854508994,71.745313,0.023075684,7.4485660000000005,1.0,1.0,72.481726,72.560063,44.024652,72.10606,72.087717,44.503049,72.17886999999999,72.270072,44.642061,72.54719399999999,72.38022600000001,44.236226
 10/20/2017,16:05:27.781,0.0,72.77640799999999,0.0,4.714777,28.588665999999996,0.0,0.0,73.880481,0.0,72.23492900000001,0.020695127,2.06504,27.03691,0.0,0.0,60.783938,0.0,79.528359,31.238808000000002,71.31896400000001,0.0,0.0,0.0,159.458003,1.0,0.010448,97.686553,24.332598,13.011486999999999,22.407447,1.0,11065.286,1.0,0.00404,16.215754,42.411212,0.0,1.9889029999999999,0.0,1.987166,0.0,1.9845549999999998,0.0,1.9883259999999998,10.0,8.933146,0.0,0.0,0.0,0.13646117,0.0,0.13761994800000002,0.0,0.47153064899999997,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,16.768954,74.421273,0.0,4.739246,0.0,0.250372656,71.876977,0.0,244.57395699999998,0.0,0.0,88.583863,73.831485,74.64191600000001,101.832463,79.68429300000001,0.003634819,0.0,68.128982,14.606864999999999,32.844223,74.85216199999999,76.54349,0.0,75.312613,80.719712,0.0,73.998777,0.0,12.429669,42.794434,10.0,49.0,70.3,23.96274,68.134968,30.954032,0.0,12.261711,12.075539,10.909335,10.0,1.0,12.552095,0.0,1001.2439999999999,10.0,0.0,0.0,73.324352,1.6001020000000001,2.1390830000000003,10.585425,8.24,1.0,85.140465,55.889739,47.472967,272.597171,4.68,0.0,11.983771,12.237113,9.819684,10.0,0.0,49.211692,18.237656,24.576809,16.71554272611353,31.051588,0.0,0.0,0.0,0.040139675,0.0,0.022359413999999998,0.0,0.018558561,0.0,0.014789918,2.020802,2.013458,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011490253999999998,5.754043,0.0,0.083533016,0.0,0.043883452999999996,9.5,9.753337,0.0,0.021393095,9.5,9.701089999999999,0.0,0.041782417,0.0,72.400739,1.002206,72.099069,1.114738,71.76195200000001,0.770110455,71.674417,0.032741232,7.432456,1.0,1.0,72.48326999999999,72.56366700000001,43.893676,72.10793199999999,72.084629,44.578715,72.17896400000001,72.272973,44.50378,72.549862,72.382707,44.106562
 10/20/2017,16:05:37.781,0.0,72.77650200000001,0.0,4.965428,14.817213,0.0,0.0,73.957247,0.0,72.23450799999999,0.019863778999999998,2.673764,0.0,0.0,0.0,61.80579,0.0,79.530936,31.249446000000002,71.325608,0.0,0.0,0.0,148.662642,1.0,0.010448,97.581497,24.332829999999998,13.003231,22.404835000000002,1.0,11141.192,1.0,0.00404,16.218998000000003,42.406138,0.0,1.988967,0.0,1.988262,0.0,1.981815,0.0,1.98852,10.0,8.956194,0.0,0.0,0.0,0.135270204,0.0,0.139004043,0.0,0.46527942899999997,0.0,0.0,0.0,0.20537045399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,5.703265,74.403187,0.0,4.918091,0.0,8.834139,71.905191,0.0,244.532594,0.0,0.0,88.587664,73.829613,74.64149499999999,101.84445799999999,79.687104,0.0,0.0,68.175836,14.608301,32.883145,74.883201,76.543022,0.0,75.316405,80.731803,0.0,73.996015,0.0,8.806783,42.817510999999996,10.0,49.0,70.3,23.903289,68.131975,30.955610999999998,0.0,12.243675,12.157743,9.192406,10.0,1.0,12.804572,0.0,1032.155,10.0,0.0,0.0,73.328377,1.563428,2.342955,5.196218,8.24,1.0,85.265833,55.691419999999994,47.388076,279.122813,4.68,0.0,12.031260000000001,12.116344,14.420921,10.0,0.0,49.205447,18.364015,24.572958,16.18692332208834,31.052006,0.0,0.0,0.0,0.043682843,0.0,0.024839632,0.0,0.019202773,0.0,0.014822129,2.020577,2.013297,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011507831999999999,5.737989,0.0,0.083113956,0.0,0.040111909,9.5,9.754207000000001,0.0,0.024904053,9.5,9.701155,0.0,0.057179092,0.35515097100000004,72.38844,0.0,71.984044,0.594280165,71.824167,1.396066,71.684545,0.028875012999999998,7.351907000000001,1.0,1.0,72.48692,72.560765,43.948907,72.109008,72.087296,44.66857,72.179338,72.268574,44.556697,72.548926,72.380086,44.26146
 10/20/2017,16:05:47.781,0.0,72.77594,0.0,4.929621,8.308238000000001,0.0,0.0,73.889172,0.0,72.234087,0.027992521,2.387305,0.0,0.0,0.0,61.92890500000001,0.0,79.531077,31.245544,71.317607,0.0,0.0,0.0,146.343638,1.0,0.010448,97.650171,24.32986,12.999928,22.40859,1.0,11109.761,1.0,0.00404,16.373466,42.387239,0.0,1.989225,0.0,1.987972,0.0,1.981782,0.0,1.988777,10.0,8.949885,0.0,0.0,0.0,0.13646117,0.0,0.136235852,0.0,0.458995986,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,17.458555,74.385102,0.0,6.706536,0.0,18.797725,71.913872,0.0,244.493404,0.000822153774,0.0,88.593624,73.83171899999999,74.644257,101.856548,79.691415,0.0,0.0,68.15816099999999,14.608220999999999,32.831932,74.91026,76.550187,0.0,75.318325,80.747221,0.0,73.998636,0.0,8.678539,42.715972,10.0,50.0,70.3,23.983547,68.132209,30.951244,0.0,12.006200999999999,12.083339,7.74826,10.0,1.0,12.735605,0.0,1027.984,10.0,0.0,0.0,73.324492,1.654211,2.341161,9.462672999999999,8.24,1.0,85.27788699999999,55.524951,47.370616999999996,282.345551,4.68,0.0,11.766764,12.194067,8.440916,10.0,0.0,49.204328000000004,18.488332,24.569617,14.890787395395575,31.051447999999997,0.0,0.00613578,0.0,0.042362208,0.0,0.025483844,0.0,0.020008039,0.0,0.015434131,2.020963,2.013651,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011507405,5.737215,0.0,0.08301725,0.0,0.041498032000000004,9.5,9.753788,0.0,0.025773739,9.5,9.700961,0.0,0.044166002999999995,0.052722875999999995,72.39856800000001,0.5802137479999999,72.051323,0.5591141079999999,71.856721,1.269468,71.751824,0.034674341000000004,7.325487,1.0,1.0,72.4843,72.564603,43.82306,72.107651,72.085471,44.767094,72.179057,72.270072,44.736309000000006,72.548738,72.38158299999999,44.134125
 10/20/2017,16:05:57.781,0.0,72.77369399999999,0.0,5.001234999999999,8.773164,0.0,0.0,73.886999,0.0,72.234789,0.017462105,3.8195959999999998,0.0,0.0,0.0,62.568378,0.0,79.534029,31.2553,71.321303,0.0,0.0,0.0,149.222401,1.0,0.010448,97.815773,24.323178,13.062128,22.43177,1.0,11100.566,1.0,0.00404,16.160616,42.372763,0.0,1.9888700000000001,0.0,1.986811,0.0,1.982266,0.0,1.9888419999999998,10.0,8.947664,0.0,0.0,0.0,0.136364605,0.0,0.136428982,0.0,0.460381566,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,14.956747,74.390889,0.0,5.91962,0.0,7.53454,71.910255,0.0,244.4949,0.000165479801,0.0,88.597238,73.830315,74.642712,101.870284,79.690993,0.017793578,0.0,68.14114000000001,14.60854,32.828245,74.90225500000001,76.557165,0.0,75.321742,80.756922,0.0,73.995266,0.0,13.824320000000002,42.695203,10.0,50.0,70.3,23.981718,68.128795,30.949385999999997,0.0,12.038065,12.198545,10.492137,10.0,1.0,12.712216999999999,0.0,1026.428,10.0,0.0,0.0,73.32145,1.684873,2.38361,13.00736,8.24,1.0,85.211474,55.70404,47.297767,278.962478,4.68,0.0,11.891798,12.187489999999999,9.659362,10.0,0.0,49.201206,18.444549,24.572772,15.45449668696727,31.050937,0.0,0.006587076,0.0,0.043747265,0.0,0.025451632999999998,0.0,0.020201302,0.0,0.015788448,2.02077,2.013297,2.0185470000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011494266000000001,5.738537,0.0,0.083500781,0.0,0.04433474900000001,9.5,9.749922999999999,0.0,0.025870371,9.5,9.700027,0.0,0.04400495,0.502848414,72.405079,0.397350256,71.963788,0.17932068899999998,71.87553,0.96704038,71.803187,0.031774677,7.460488000000001,1.0,1.0,72.484534,72.55908000000001,43.935888,72.10807199999999,72.085003,44.810839,72.17643699999999,72.26717,44.596482,72.550517,72.379899,44.109279
 10/20/2017,16:06:07.781,0.0,72.776034,0.0,4.392512,28.62073,0.0,0.0,73.843547,0.0,72.234321,0.030856055,3.4257160000000004,4.070636,0.0,0.0,61.652983,0.0,79.536371,31.257437,71.318449,0.0,0.0,0.0,134.988517,1.0,0.010448,97.944572,24.319095,13.060477,22.410875,1.0,11177.007,1.0,0.00404,16.232377,42.372018,0.0,1.988967,0.0,1.988004,0.0,1.981944,0.0,1.988229,10.0,8.957449,0.0,0.0,0.0,0.13572084,0.0,0.138424655,0.0,0.463281616,0.0,0.0,0.0,0.205499345,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,6.986244,74.412592,0.0,5.883851,0.0,22.439809,71.910255,0.0,244.49919500000001,0.001314659,0.0,88.60361999999999,73.829238,74.647347,101.882091,79.694648,0.007830007,0.0,68.129871,14.607264,32.879048,74.87777,76.564564,0.0,75.325956,80.765498,0.0,73.995313,0.0,6.177786,42.73251,10.0,50.0,70.3,23.987206,68.12786,30.946552,0.0,11.908206,12.293951,1.95563,10.0,1.0,12.741602,0.0,1031.0639999999999,10.0,0.0,0.0,73.323603,1.62415,2.275994,6.206694000000001,8.24,1.0,85.18065899999999,55.67459300000001,47.548225,287.36404300000004,4.68,0.0,11.788405000000001,12.019491,8.39282,10.0,0.0,49.195986,18.364242,24.568596,15.510301861500151,31.050984000000003,0.0,0.0,0.0,0.043554000999999995,0.0,0.024485315,0.0,0.019106141,0.0,0.01437118,2.020931,2.013523,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011486696000000001,5.737957,0.0,0.080502887,0.0,0.04369004,9.5,9.742836,0.0,0.023873312999999997,9.5,9.699222,0.0,0.043650633,0.158221047,72.36312,0.727911193,72.003577,0.83340936,71.77135600000001,1.874325,71.82271999999999,0.027264088,7.471442,1.0,1.0,72.48490799999999,72.559455,43.911429,72.106013,72.084582,44.746995,72.176156,72.26338,44.672576,72.55046999999999,72.380554,44.214486
 10/20/2017,16:06:17.781,0.0,72.7758,0.0,5.108657,27.081661999999998,0.0,0.0,73.87686,0.0,72.234368,0.019124802,2.2440759999999997,0.21089210600000002,0.0,0.0,61.236565,0.0,79.535668,31.257158,71.31835600000001,0.0,0.0,0.0,155.699618,1.0,0.010448,97.953598,24.318214,13.061944,22.3779,1.0,11059.833999999999,1.0,0.00404,16.287110000000002,42.379465,0.0,1.988967,0.0,1.984877,0.0,1.9821689999999998,0.0,1.988391,10.0,8.935432,0.0,0.0,0.0,0.137491195,0.0,0.138263713,0.0,0.475751834,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,74.371356,0.0,5.418856,0.0,8.818094,71.918212,0.0,244.50711099999998,0.00012443767400000002,0.0,88.607609,73.82409,74.647628,101.896579,79.69502299999999,0.004683616,0.0,68.121454,14.609098000000001,32.926164,74.897807,76.568497,0.0,75.32487900000001,80.77056,0.0,73.997232,0.031764605,16.789957,42.745587,10.0,50.0,70.3,23.995209,68.126878,30.946088,0.0,12.028445,12.169744,12.578125,10.0,1.0,12.735605,0.0,1003.2489999999999,10.0,0.0,0.0,73.322058,1.587476,2.2395240000000003,15.814239,8.24,1.0,85.196793,55.857888,47.423598,260.828567,4.68,0.0,11.779989,12.106779,6.452925,10.0,0.0,49.195054,18.271457,24.563677,17.163984557959466,31.052516999999998,0.0,0.009423792,0.0,0.041202626,0.0,0.019460458,0.0,0.015176446000000001,0.0,0.016013922,2.020867,2.01349,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011486655,5.738215,0.0,0.07972923700000001,0.0,0.042787449000000005,9.5,9.746863000000001,0.0,0.018945088,9.5,9.700092,0.0,0.044327056,0.277785643,72.41665400000001,0.763077245,72.07230200000001,1.1639700000000002,71.773527,1.452332,71.673694,0.021142575,7.500439999999999,1.0,1.0,72.483972,72.558425,43.972577,72.108446,72.085986,44.614184,72.175969,72.265486,44.818197,72.54682,72.380741,44.146159999999995
 10/20/2017,16:06:27.781,0.0,72.779263,0.0,4.893813,13.085761,0.0,0.0,73.921761,0.0,72.234555,0.023373917,4.356705000000001,0.0,0.0,0.0,61.750027,0.0,79.54035400000001,31.245171999999997,71.313069,0.0,0.0,0.0,170.733159,1.0,0.010448,97.911855,24.322714,13.054238,22.3668,1.0,11160.008,1.0,0.00404,16.269271,42.394268,0.0,1.9895150000000001,0.0,1.9871330000000003,0.0,1.981267,0.0,1.987391,10.0,8.927481,0.0,0.0,0.0,0.137974019,0.0,0.13646117,0.0,0.47926411799999996,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,74.385825,0.0,5.27578,0.0,7.0050740000000005,71.867572,0.0,244.51854900000004,0.0008631959010000001,0.0,88.60732800000001,73.823107,74.649313,101.909092,79.70251999999999,0.0101898,0.0,68.110045,14.611172,32.941733,74.909511,76.57350799999999,0.0,75.33237,80.792446,0.0,73.997653,0.006931169,0.0,42.629049,10.0,50.0,70.3,23.960682000000002,68.12585,30.945204999999998,0.0,12.137864,12.169144000000001,14.888759,10.0,1.0,12.697824,0.0,1020.83,10.0,0.0,0.0,73.319765,1.5730469999999999,2.211425,10.45711,8.24,1.0,85.255749,55.652958,47.473569,267.033539,4.68,0.0,11.709056,12.064928,8.889816999999999,10.0,0.0,49.190394,17.891699,24.564744,15.597128190277848,31.052099,0.0,0.054811259,0.0,0.043876107000000004,0.0,0.01591729,0.0,0.016239396,0.0,0.021715201,2.020867,2.01349,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011493625,5.738859,0.0,0.082598189,0.0,0.044302512999999995,9.5,9.742643,0.0,0.023518996,9.5,9.700317,0.0,0.04384389599999999,0.32701812399999997,72.377589,0.988140025,71.993449,0.51691485,71.785825,0.16525426199999999,71.79450600000001,0.028230643,7.539426,1.0,1.0,72.481866,72.56029699999999,43.990724,72.10493699999999,72.083178,44.640589,72.177373,72.26520500000001,44.585281,72.55145300000001,72.378074,44.127137
 10/20/2017,16:06:37.781,0.0,72.778889,0.0,5.180272,8.580781,0.0,0.0,73.926106,0.0,72.231934,0.011735037,2.530535,0.0,0.0,0.0,61.57621700000001,0.0,79.54213399999999,31.241547999999998,71.315127,0.0,0.0,0.0,120.11490800000001,1.0,0.010448,97.881817,24.32355,13.008367999999999,22.406468,1.0,11162.788,1.0,0.00404,16.297245999999998,42.407162,0.0,1.9894830000000001,0.0,1.987391,0.0,1.981105,0.0,1.987972,10.0,8.920817,0.0,0.0,0.0,0.13778088900000002,0.0,0.137845266,0.0,0.46450608200000004,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,6.200419,74.45021,0.0,4.989629,0.0,15.845551,71.879147,0.0,244.532884,0.001314659,0.0,88.613663,73.826711,74.65245,101.92362800000001,79.705706,0.0,0.0,68.118836,14.607423,32.870444,74.846825,76.576739,0.0,75.335133,80.819908,0.0,73.99269100000001,0.0,10.586165,42.846740999999994,10.0,50.0,70.3,24.008014000000003,68.124447,30.943301,0.0,12.190168,12.271149000000001,9.689834,10.0,1.0,12.601271,0.0,1028.802,10.0,0.0,0.0,73.318688,1.582065,2.281973,6.687873,8.24,1.0,85.350492,55.69021800000001,47.492835,270.400578,4.68,0.0,12.248868,12.017099,11.984029,10.0,0.0,49.188390000000005,18.097685000000002,24.560661,14.340416773675003,31.051634000000004,0.0,0.040885559,0.0,0.045776534,0.0,0.01488655,0.0,0.020491198000000002,0.0,0.024517525,2.020867,2.013651,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011506602,5.738086,0.0,0.083146191,0.0,0.048944413,9.5,9.733495,0.0,0.015820658,9.5,9.695002,0.0,0.042652104,0.16525425800000001,72.397121,0.277785658,71.94353199999999,0.43954951299999995,71.874083,0.643512646,71.722887,0.028875012999999998,7.537814999999999,1.0,1.0,72.481679,72.559361,43.939044,72.103954,72.085752,44.655958,72.179245,72.264503,44.685323,72.547569,72.37765300000001,44.085986
 10/20/2017,16:06:47.781,0.0,72.77715699999999,0.0,4.428319,4.877399,0.0,0.0,73.89424100000001,0.0,72.231513,0.024759497999999998,3.4973300000000003,29.919706,0.0,0.0,62.421364000000004,0.0,79.544149,31.238436,71.313958,0.0,0.0,0.0,149.622229,1.0,0.010448,97.901372,24.319838,13.070568,22.453482,1.0,11111.899,1.0,0.00404,16.375899,42.406789,0.0,1.989096,0.0,1.984651,0.0,1.981782,0.0,1.9892290000000001,10.0,8.933243,0.0,0.0,0.0,0.136428982,0.0,0.134175803,0.0,0.451230295,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,12.984167999999999,74.466849,0.0,3.666179,0.0,4.839077,71.88131700000001,0.0,244.555278,0.001191533,0.0,88.620327,73.82268499999999,74.650671,101.93294200000001,79.707486,0.0,0.0,68.105088,14.612288000000001,32.929851,74.83367,76.58268699999999,0.0,75.3393,80.844138,0.0,73.995594,0.0,11.996847,42.632895,10.0,49.0,70.3,23.984919,68.125101,30.939490999999997,0.0,12.050089,12.026336,0.0,10.0,1.0,12.652846,0.0,1025.337,10.0,0.0,0.0,73.316629,1.513527,2.405133,0.961840466,8.24,1.0,85.39838,55.734088,47.587359,280.084824,4.68,0.0,11.944096,12.004544000000001,0.0,10.0,0.0,49.184895000000004,18.682748,24.559779000000002,14.068670956672108,31.049404,0.0,0.017063586000000002,0.0,0.044939057000000004,0.0,0.020716672,0.0,0.025902582,0.0,0.022649309,2.020899,2.013039,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011512273,5.730188,0.0,0.08640196900000001,0.0,0.049847005,9.5,9.715553,0.0,0.022713731,9.5,9.672229,0.0,0.04249105,0.0,72.39784499999999,0.78417689,71.97681,1.3187010000000001,71.82923100000001,2.0431220000000003,71.81548599999999,0.029841567000000003,7.623842,1.0,1.0,72.485049,72.56015699999999,43.883419,72.10329899999999,72.085378,44.727684,72.17325500000001,72.26586,44.520389,72.549487,72.376717,44.115491
 10/20/2017,16:06:57.781,0.0,72.778936,0.0,2.1366549999999997,3.7711930000000002,0.0,0.0,73.852961,0.0,72.233385,0.019401918,4.893813,26.492380999999998,0.0,0.0,63.278822999999996,0.0,79.544946,31.225056,71.31629699999999,0.0,0.0,0.0,155.139858,1.0,0.010448,97.937286,24.320441,13.075889,22.422466,1.0,11162.038999999999,1.0,0.00404,16.560775,42.405812,0.0,1.988677,0.0,1.9868759999999999,0.0,1.983007,0.0,1.987714,10.0,8.945153,0.0,0.0,0.0,0.134272368,0.0,0.13710493599999998,0.0,0.462927166,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,17.634965,74.39523,0.0,4.846553,0.0,18.204082,71.87335999999999,0.0,244.58129300000002,0.000986322269,0.0,88.62262700000001,73.821749,74.65375999999999,101.947572,79.709361,0.014384988000000001,0.0,68.190425,14.609337,32.935178,74.815177,76.585543,0.0,75.343982,80.863681,0.0,73.996483,0.0,12.862492,42.810203,10.0,49.0,70.3,23.970743,68.119069,30.937076,0.0,11.819228,12.044336999999999,13.476704999999999,10.0,1.0,12.719413000000001,0.0,1029.845,10.0,0.0,0.0,73.315085,1.631966,2.17615,9.109809,8.24,1.0,85.422347,55.883129000000004,47.515112,276.28488,4.68,0.0,11.86054,12.010523,13.571214999999999,10.0,0.0,49.18112,18.494911,24.56196,14.569108620590328,31.050472999999997,0.0,0.0,0.0,0.043457369,0.0,0.025870371,0.0,0.023261311,0.0,0.018172033,2.021028,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011514212,5.702787,0.0,0.08395207699999999,0.0,0.047171465,9.5,9.714972999999999,0.0,0.026997742999999998,9.5,9.664498,0.0,0.043747265,0.291852067,72.355163,0.35515098799999995,71.968129,1.1710040000000002,71.750377,1.114738,71.735185,0.026941903,7.692792,1.0,1.0,72.484347,72.559876,43.943384,72.104001,72.08355300000001,44.512901,72.173583,72.266936,44.658284,72.551125,72.37741899999999,44.123255
 10/20/2017,16:07:07.781,0.0,72.776783,0.0,4.249283,0.0,0.0,0.0,73.81313,0.0,72.23286999999999,0.017554477,3.4257160000000004,6.697183,0.0,0.0,63.269408,0.0,79.54920899999999,31.210236,71.312975,0.0,0.0,0.0,157.458862,1.0,0.010448,98.00761,24.312599,13.263956,22.411202,1.0,11136.06,1.0,0.00404,17.056209,42.412468,0.0,1.98858,0.0,1.988906,0.0,1.982459,0.0,1.9886810000000001,10.0,8.955325,0.0,0.0,0.0,0.137909642,0.0,0.13739463,0.0,0.461348249,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,4.596696,74.428507,0.0,4.4888639999999995,0.0,23.145764,71.894339,0.0,244.56468999999998,0.000329648294,0.0,88.628212,73.82189,74.658114,101.96351899999999,79.712125,0.0,0.0,68.23508199999999,14.606626,32.858153,74.806329,76.589196,0.0,75.34744599999999,80.888801,0.0,73.994704,0.0,4.767104,42.784434000000005,10.0,49.0,70.3,23.960682000000002,68.11939699999999,30.932570000000002,0.0,11.958706,12.076139,8.983807,10.0,1.0,12.539501,0.0,1021.472,10.0,0.0,0.0,73.31719100000001,1.64399,2.296919,4.2980160000000005,8.24,1.0,85.443641,55.58625,47.496448,275.96421000000004,4.68,0.0,11.710258,12.200045,10.348746,10.0,0.0,49.176691999999996,18.550264000000002,24.556485000000002,15.194201226915034,31.050704999999997,0.0,0.0,0.0,0.041524732,0.0,0.024292051000000002,0.0,0.018333086000000002,0.0,0.014435601999999999,2.020899,2.013362,2.0182900000000004,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011515795,5.700595,0.0,0.08159889099999999,0.0,0.04130462,9.5,9.714748,0.0,0.023873312999999997,9.5,9.662694,0.0,0.042297787,0.123054989,72.392057,0.0,72.060004,1.227269,71.932681,1.0866049999999998,71.753271,0.025330979,7.7929960000000005,1.0,1.0,72.48439300000001,72.559876,43.911823999999996,72.103674,72.084956,44.546399,72.17540699999999,72.266094,44.543951,72.55056400000001,72.375968,44.121702
 10/20/2017,16:07:17.781,0.0,72.775285,0.0,4.929621,11.049703,0.0,0.0,73.842822,0.0,72.232262,0.018755314,4.499934,36.309903999999996,0.0,0.0,62.821126,0.0,79.550287,31.211909000000002,71.315034,0.0,0.0,0.0,165.775289,1.0,0.010448,97.72693100000001,24.323921,13.480645999999998,22.420507,1.0,11088.806,1.0,0.00404,17.156755,42.411444,0.0,1.98974,0.0,1.9857470000000002,0.0,1.9816209999999999,0.0,1.987875,10.0,8.933371000000001,0.0,0.0,0.0,0.136493358,0.0,0.137362442,0.0,0.479586345,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,0.0,74.447316,0.0,4.4888639999999995,0.0,1.967126,71.856721,0.0,244.565752,4.2353426e-05,0.0,88.632529,73.82146800000001,74.65685,101.973256,79.716295,0.001537225,0.0,68.187386,14.609895999999999,32.823328000000004,74.784888,76.592568,0.0,75.349834,80.896815,0.0,73.993768,0.0,0.0,42.752895,10.0,49.0,70.3,23.985605,68.121688,30.932337,0.0,12.064517,12.019736,6.528759,10.0,1.0,12.580881,0.0,1019.081,10.0,0.0,0.0,73.31405500000001,1.610322,2.174357,8.372,8.24,1.0,85.666203,55.753319,47.508489000000004,271.202254,4.68,0.0,11.76977,12.13727,6.068153,10.0,0.0,49.172777,18.472225,24.555557,16.87740918408233,31.048986,0.0,0.053973139,0.0,0.045196742000000005,0.0,0.018300876,0.0,0.015240867,0.0,0.017914348,2.020931,2.013651,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011550153,5.69879,0.0,0.09117281099999999,0.0,0.043915688,9.5,9.716938,0.0,0.016013922,9.5,9.662339999999999,0.0,0.043360737,0.362184182,72.39350400000001,0.931874332,71.998513,0.165254264,71.910255,1.874325,71.767739,0.030163752000000002,7.72469,1.0,1.0,72.48546999999999,72.558051,43.947328999999996,72.104235,72.080839,44.530241,72.176765,72.26403499999999,44.438888,72.549066,72.375874,44.115103000000005
 10/20/2017,16:07:27.781,0.0,72.775894,0.0,2.709571,16.452473,0.0,0.0,73.90438,0.0,72.231841,0.028731497,2.709571,13.952219,0.0,0.0,61.969460999999995,0.0,79.55099,31.218134000000003,71.309326,0.0,0.0,0.0,67.417552,1.0,0.010448,97.570403,24.333804,13.554222,22.364351,1.0,11068.813999999998,1.0,0.00404,17.163242,42.409582,0.0,1.9895150000000001,0.0,1.9867139999999999,0.0,1.981105,0.0,1.987875,10.0,8.922169,0.0,0.0,0.0,0.135978346,0.0,0.135141451,0.0,0.468115034,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,13.288875,74.51531899999999,0.0,5.025398,0.0,12.572489,71.882764,0.0,244.547701,0.000822153781,0.0,88.638912,73.818145,74.662093,101.984734,79.71826300000001,0.001275026,0.0,68.148575,14.606626,32.909366,74.827537,76.599686,0.0,75.354188,80.911437,0.0,73.993862,0.0,12.269364999999999,42.746741,10.0,49.0,70.3,23.988121,68.11963,30.931362,0.0,12.068125,12.10374,6.705266,10.0,1.0,12.422558,0.0,1013.7239999999999,10.0,0.0,0.0,73.31232299999999,1.552606,2.157019,11.708176,8.24,1.0,85.85453100000001,55.854882999999994,47.581941,287.139573,4.68,0.0,11.718073,12.033242,16.649395000000002,10.0,0.0,49.169655,18.00422,24.554536,16.217995000681235,31.045363000000002,0.0,0.036952837999999995,0.0,0.045776534,0.0,0.015305288,0.0,0.023164679,0.0,0.023518996,2.020931,2.013651,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011579672,5.69763,0.0,0.082920544,0.0,0.044657103,9.5,9.715296,0.0,0.017173504,9.5,9.661050999999999,0.0,0.040848309,0.42548308799999995,72.394951,0.967040392,72.067962,1.396066,71.79450600000001,0.960007168,71.811145,0.030808122,7.698592,1.0,1.0,72.48439300000001,72.55702099999999,43.991908,72.10358000000001,72.08041700000001,44.689851000000004,72.176156,72.264831,44.549745,72.54850400000001,72.37302,44.06774
