date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:07:37.781,0.0,72.778,0.0,3.855403,7.795215,0.0,0.0,73.895689,0.0,72.230203,0.00831727,3.067643,0.0,0.0,0.0,61.797824,0.0,79.55591,31.209028000000004,71.310542,0.0,0.0,0.0,136.667796,1.0,0.010448,97.560909,24.336959,13.602476999999999,22.359942999999998,1.0,11146.216999999999,1.0,0.00404,17.144187,42.388589,0.0,1.98858,0.0,1.98665,0.0,1.982459,0.0,1.9886810000000001,10.0,8.942256,0.0,0.0,0.0,0.136879618,0.0,0.136107099,0.0,0.44262681200000004,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,0.346830029,74.44659300000001,0.0,4.63194,0.0,11.850489999999999,71.876253,0.0,244.530133,0.002463839,0.0,88.640695,73.819315,74.661017,101.998188,79.720934,0.010976398,0.0,68.121361,14.610773000000002,32.898303999999996,74.830112,76.601934,0.0,75.35564000000001,80.922919,0.0,73.99344,0.0,8.806783,42.727509999999995,10.0,49.0,70.3,24.04437,68.117667,30.926066,0.0,11.656303,12.124141,1.538433,10.0,1.0,12.784182000000001,0.0,1032.155,10.0,0.0,0.0,73.311153,1.558017,2.259852,5.533043,8.24,1.0,85.924798,56.122915,47.61385,289.897339,4.68,0.0,11.843107,11.972857000000001,6.8537300000000005,10.0,0.0,49.166812,18.39827,24.562795,14.90935484946495,31.045177000000002,0.0,0.0,0.0,0.045969797,0.0,0.023937734,0.0,0.023841102000000003,0.0,0.018043191,2.020931,2.013651,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011590617,5.699338,0.0,0.079439118,0.0,0.042239447,9.5,9.716036,0.0,0.027609745,9.5,9.660568,0.0,0.042362208,0.40438345200000003,72.389887,0.6224130139999999,71.979704,0.221519954,71.866849,1.0866049999999998,71.654161,0.033063417000000005,7.779142,1.0,1.0,72.483926,72.554822,43.937466,72.103533,72.084816,44.452604,72.173863,72.26338,44.528887,72.550236,72.37302,44.118208
 10/20/2017,16:07:47.781,0.0,72.77715699999999,0.0,4.8221989999999995,20.364271,0.0,0.0,73.822544,0.0,72.229548,0.027345916,4.213476,6.9214,0.0,0.0,61.736991,0.0,79.556519,31.206984000000002,71.308203,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,97.71391,24.339743,13.719171,22.358801,1.0,11092.441,1.0,0.00404,17.052965,42.363825,0.0,1.9891599999999998,0.0,1.988552,0.0,1.9822009999999999,0.0,1.98665,10.0,8.934208,0.0,0.0,0.0,0.13810277199999998,0.0,0.137684324,0.0,0.47649295799999997,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,0.0,74.451657,0.0,5.740776,0.0,0.0,71.884211,0.0,244.528685,0.001027364,0.0,88.645482,73.817677,74.663685,102.00999499999999,79.725151,0.008878804,0.0,68.108689,14.611172,32.867576,74.841394,76.606196,0.0,75.359713,80.926153,0.0,73.996811,0.048208367,6.915188000000001,42.648278999999995,10.0,49.0,70.4,24.017617,68.115329,31.004853999999998,0.0,11.982153,12.079139,4.956244,10.0,1.0,12.878336000000001,0.0,1008.318,10.0,0.0,0.0,73.312042,1.538778,2.183923,10.024049,8.24,1.0,85.88882,55.737694,47.391087,287.075439,4.68,0.0,11.947703,12.060145,7.607241999999999,10.0,0.0,49.161406,18.579302,24.572401,17.463287424089348,31.046523999999998,0.0,0.036340365,0.0,0.044455898,0.0,0.018816246000000002,0.0,0.014403391000000001,0.0,0.017270136000000002,2.020834,2.0131360000000003,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011584526999999999,5.700499,0.0,0.082630425,0.0,0.04207827,9.5,9.714716000000001,0.0,0.015724026000000002,9.5,9.779075,0.0,0.05134897,0.312951702,72.370355,1.1288040000000001,72.020939,0.48878199200000005,71.817656,0.319984917,71.802464,0.029519383,7.962472999999999,1.0,1.0,72.482147,72.555758,43.904723,72.10255,72.085892,44.595662,72.175267,72.263286,44.577942,72.54916,72.373722,44.093751
 10/20/2017,16:07:57.781,0.0,72.776549,0.0,4.392512,15.538651000000002,0.0,0.0,73.885551,0.0,72.230577,0.023096801,3.783788,15.729942999999999,0.0,0.0,61.407478000000005,0.0,79.558487,31.209818,71.308624,0.0,0.0,0.0,124.433052,1.0,0.010448,97.856669,24.336635,13.838616,22.391285999999997,1.0,11168.988000000001,1.0,0.00404,17.342036,42.344089000000004,0.0,1.989612,0.0,1.985393,0.0,1.9832009999999998,0.0,1.988616,10.0,8.923328,0.0,0.0,0.0,0.137008371,0.0,0.135978346,0.0,0.46051045700000004,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,11.300259,74.463955,0.0,6.599228999999999,0.0,7.967739999999999,71.90085,0.0,244.537179,0.0018482070000000001,0.0,88.652568,73.81688100000001,74.665464,102.02566,79.72416700000001,0.019366773,0.0,68.119069,14.604154000000001,32.850369,74.832171,76.607788,0.0,75.360743,80.935057,0.0,73.995874,0.0,5.744962999999999,42.777511,10.0,49.0,70.4,23.945133,68.119584,31.009406,0.0,12.204597,11.827725,8.694978,10.0,1.0,12.730208,0.0,1015.216,10.0,0.0,0.0,73.307643,1.567636,2.234741,11.018486,8.24,1.0,85.846698,56.01594300000001,47.494040000000005,278.914378,4.68,0.0,12.075142,11.96389,6.677376,10.0,0.0,49.161033,18.531435000000002,24.574814,14.105713903513168,31.046989,0.0,0.035437774,0.0,0.045744322999999996,0.0,0.017753295,0.0,0.023454575,0.0,0.023647839,2.021092,2.013619,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01157732,5.7004660000000005,0.0,0.082017952,0.0,0.044012395,9.5,9.701992,0.0,0.017946558999999997,9.5,9.778785000000001,0.0,0.044198213,0.08788893099999999,72.37686500000001,0.720877984,71.96234100000001,0.502848414,71.82489,0.179320686,71.70986500000001,0.033063417000000005,8.078465,1.0,1.0,72.480275,72.55702099999999,43.909457,72.101615,72.08505,44.582656,72.17405,72.260526,44.694593,72.547709,72.374564,44.011837
 10/20/2017,16:08:07.781,0.0,72.777298,0.0,4.070247,8.019662,0.0,0.0,73.805164,0.0,72.227255,0.024482382,4.6431629999999995,18.500629999999997,0.0,0.0,61.503797,0.0,79.561392,31.21228,71.304601,0.0,0.0,0.0,141.305802,1.0,0.010448,97.835045,24.332598,13.970539000000002,22.322398,1.0,11172.623,1.0,0.00404,17.577996,42.340412,0.0,1.990159,0.0,1.9865849999999998,0.0,1.982459,0.0,1.9891,10.0,8.948694,0.0,0.0,0.0,0.137137124,0.0,0.13591397,0.0,0.45938266,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,5.959861,74.453827,0.0,6.956919,0.0,17.40186,71.87480699999999,0.0,244.554217,0.000370690418,0.0,88.655901,73.813792,74.666353,102.037374,79.72838399999999,0.015433785,0.0,68.116077,14.607982000000002,32.757776,74.839709,76.612611,0.0,75.36313100000001,80.940494,0.0,73.99301899999999,0.0,6.626639,42.697126000000004,10.0,49.0,70.4,23.953135999999997,68.111728,31.005783,0.0,12.016421000000001,12.035936,8.341964,10.0,1.0,12.525707,0.0,1022.659,10.0,0.0,0.0,73.30670699999999,1.6956950000000002,2.363282,6.9765809999999995,8.24,1.0,85.918044,55.795387,47.55545,282.778456,4.68,0.0,11.847315,12.065526,8.633302,10.0,0.0,49.155394,18.294596,24.577737,16.267715855086234,31.042483,0.0,0.0060068380000000005,0.0,0.040687256,0.0,0.025709318,0.0,0.020942147,0.0,0.017012451,2.020931,2.013523,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011588416,5.70095,0.0,0.083533016,0.0,0.044528161,9.5,9.675578999999999,0.0,0.025548265,9.5,9.778108,0.0,0.040977151,0.101955354,72.353716,0.263719237,72.07230200000001,0.995173228,71.857444,0.96704038,71.773527,0.031130307000000003,8.023691,1.0,1.0,72.48219399999999,72.55631899999999,43.828583,72.10105300000001,72.0814,44.641377,72.17419100000001,72.260572,44.574079,72.550049,72.371289,44.093751
 10/20/2017,16:08:17.781,0.0,72.777766,0.0,4.213476,5.037718,0.0,0.0,73.831959,0.0,72.228752,0.022819685,2.45892,33.090781,0.0,0.0,61.028718999999995,0.0,79.56260999999999,31.233744,71.306893,0.0,0.0,0.0,170.49326200000002,1.0,0.010448,97.583424,24.340207,14.124112,22.317663,1.0,11160.436000000002,1.0,0.00404,17.820443,42.358845,0.0,1.989579,0.0,1.9871009999999998,0.0,1.981267,0.0,1.987714,10.0,8.930442,0.0,0.0,0.0,0.13601053400000002,0.0,0.136364605,0.0,0.48238972799999996,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,74.433571,0.0,10.390733,0.0,14.850797,71.89144499999999,0.0,244.56942,3.9853730000000005,0.0,88.659937,73.814166,74.671363,102.04965200000001,79.734757,0.0,0.0,68.102423,14.609577,32.72418,74.817378,76.614625,0.0,75.364114,80.94175899999999,0.0,73.993253,0.0,0.0,42.753664,10.0,49.0,70.4,23.963654000000002,68.115375,31.005365,0.0,12.136661,11.931531,8.053135000000001,10.0,1.0,12.901724,0.0,1036.47,10.0,0.0,0.0,73.302729,1.640984,2.329802,14.707526999999999,8.24,1.0,86.132509,55.755722999999996,47.698139000000005,274.98616499999997,4.68,0.0,11.846714,12.204828,9.322686000000001,10.0,0.0,49.153017,18.498314,24.57667,16.578641561565252,31.042715,0.0,0.054263257,0.0,0.043264105,0.0,0.014242338,0.0,0.016529292,0.0,0.02213394,2.020899,2.013684,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011623,5.699628,0.0,0.082308071,0.0,0.043883452999999996,9.5,9.676447999999999,0.0,0.013726968,9.5,9.778591,0.0,0.044198213,0.11602177699999999,72.36963100000001,0.35515098,72.020939,1.325734,71.905914,1.016273,71.757611,0.026297532999999998,7.974716,1.0,1.0,72.480977,72.555009,43.903539,72.105264,72.082617,44.553886999999996,72.17138299999999,72.260526,44.55438,72.55159300000001,72.37124200000001,44.186923
 10/20/2017,16:08:27.781,0.0,72.780199,0.0,4.965428,0.0,0.0,0.0,73.810957,0.0,72.229501,0.0207875,2.745378,16.146347,0.0,0.0,60.55146800000001,0.0,79.564718,31.252698,71.300203,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,97.452987,24.378349,14.235484,22.323703,1.0,11090.41,1.0,0.00404,18.079512,42.369271000000005,0.0,1.989064,0.0,1.989422,0.0,1.981686,0.0,1.989132,10.0,8.936912,0.0,0.0,0.0,0.13758776,0.0,0.13761994800000002,0.0,0.45045694799999997,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,9.263530000000001,74.44659300000001,0.0,5.490393,0.0,4.3256559999999995,71.89506300000001,0.0,244.57945899999999,3.981474,0.0,88.662565,73.814026,74.671877,102.064846,79.73789599999999,0.0,0.0,68.082082,14.610454,32.76515,74.85131899999999,76.615234,0.0,75.367813,80.936651,0.0,73.99301899999999,0.0,10.441891,42.612126,10.0,49.0,70.6,23.977373999999998,68.11275699999999,30.998396000000003,0.0,11.800591,12.053336999999999,0.0,10.0,1.0,12.490924,0.0,1026.412,10.0,0.0,0.0,73.30399200000001,1.567035,2.358499,0.0,8.24,1.0,86.310438,55.764738,47.53799,291.59689199999997,4.68,0.0,11.802832,11.978836,0.0,10.0,0.0,49.147145,18.641461,24.573329,14.272459196824794,31.041089000000003,0.0,0.0,0.0,0.044713583,0.0,0.021940676,0.0,0.024130997999999997,0.0,0.018139823,2.020931,2.013619,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011652343999999999,5.698822,0.0,0.082727131,0.0,0.044624867,9.5,9.674934,0.0,0.023454575,9.5,9.779687,0.0,0.041717996,0.383283817,72.372525,1.00924,72.039025,0.305918494,71.853827,0.9951732259999999,71.750377,0.021142575,7.940241,1.0,1.0,72.481399,72.554916,43.911823999999996,72.101147,72.082897,44.486102,72.171617,72.260058,44.559015,72.54883199999999,72.370212,44.054153
 10/20/2017,16:08:37.781,0.0,72.775473,0.0,4.571548,28.813114000000002,0.0,0.0,73.813854,0.0,72.23039,0.018847686000000002,1.993426,29.695488,0.0,0.0,60.274097999999995,0.0,79.563266,31.264684000000003,71.30712700000001,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,97.52386899999999,24.401781,14.349609,22.377574,1.0,11147.178999999998,1.0,0.00404,17.786387,42.358053000000005,0.0,1.9898049999999998,0.0,1.9895189999999998,0.0,1.983297,0.0,1.9877779999999998,10.0,8.934949000000001,0.0,0.0,0.0,0.13601053400000002,0.0,0.140452515,0.0,0.47343179399999996,0.0,0.0,0.0,0.204951558,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,0.0,74.454551,0.0,4.7034769999999995,0.0,0.0,71.866125,0.0,244.587954,3.982828,0.0,88.669792,73.812903,74.666775,102.078818,79.737849,0.0025860220000000003,0.0,68.06389300000001,14.611092000000001,32.815954,74.876834,76.619261,0.0,75.37184,80.942462,0.0,73.992645,0.0,11.355628,42.606741,10.0,49.0,70.6,23.98149,68.11514100000001,30.997559999999996,0.0,12.190168,11.91773,5.517857,10.0,1.0,12.692426,0.0,1017.1569999999999,10.0,0.0,0.0,73.30399200000001,1.586274,2.450571,6.2868900000000005,8.24,1.0,86.35688,55.991303,47.582543,287.652646,4.68,0.0,11.896607000000001,12.004544000000001,10.38081,10.0,0.0,49.145002000000005,18.313198999999997,24.585625,17.082970777905572,31.039927000000002,0.0,0.046397815,0.0,0.044520319,0.0,0.018075402,0.0,0.014274548,0.0,0.017334557,2.020802,2.013716,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0116609,5.700628,0.0,0.082630425,0.0,0.041433561,9.5,9.675611,0.0,0.019073931000000002,9.5,9.777399,0.0,0.044069370999999996,0.65054586,72.401462,0.523948052,72.071579,0.37625061299999996,71.896509,0.9951732259999999,71.75254699999999,0.028875012999999998,8.069443,1.0,1.0,72.47859100000001,72.552763,43.952852,72.103206,72.083038,44.558616,72.174986,72.257531,44.473651000000004,72.550283,72.368247,44.07007
 10/20/2017,16:08:47.781,0.0,72.778468,0.0,5.46673,0.0,0.0,0.0,73.790679,0.0,72.229314,0.01903243,3.461523,0.0,0.0,0.0,59.058882999999994,0.0,79.56795100000001,31.260084999999997,71.301466,0.0,0.0,0.0,139.70649,1.0,0.010448,97.718,24.400343,14.400433,22.380186,1.0,11151.135,1.0,0.00404,18.189789,42.361312,0.0,1.989225,0.0,1.987359,0.0,1.98233,0.0,1.988358,10.0,8.941322,0.0,0.0,0.0,0.13832809,0.0,0.137426818,0.0,0.455322589,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258,0.0,3.5222019999999996,74.466126,0.0,6.706536,0.0,8.753916,71.847316,0.0,244.591525,3.9805300000000003,0.0,88.672045,73.812575,74.67365600000001,102.089732,79.741176,0.0075678080000000005,0.0,68.048743,14.605589000000002,32.649614,74.879362,76.622961,0.0,75.373806,80.95338199999999,0.0,73.992785,0.0,7.299919,42.615587,10.0,49.0,70.6,23.921582,68.10925,30.992310999999997,0.0,12.145078,11.929731,0.0,10.0,1.0,12.758394000000001,0.0,1024.712,10.0,0.0,0.0,73.301793,1.542987,2.396763,6.3350089999999994,8.24,1.0,86.299837,55.673391,47.57592,283.16326000000004,4.68,0.0,11.925462,12.173141000000001,0.0,10.0,0.0,49.144908,18.209070999999998,24.615184,14.068670956672108,31.037791,0.0,0.035470009,0.0,0.044745794000000005,0.0,0.017624453,0.0,0.025226158999999998,0.0,0.022713731,2.020609,2.013523,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01165279,5.701466,0.0,0.082533719,0.0,0.050814068,9.5,9.674,0.0,0.019428248000000002,9.5,9.77843,0.0,0.042909789000000004,0.319984913,72.392057,1.0373729999999999,72.028173,0.671645493,71.766292,1.079572,71.651267,0.032741232,8.260508,1.0,1.0,72.480463,72.552903,43.802546,72.104095,72.08266400000001,44.560587,72.172647,72.255612,44.518457,72.54579,72.36950999999999,44.035517999999996
 10/20/2017,16:08:57.781,0.0,72.78024599999999,0.0,4.499934,1.927518,0.0,0.0,73.815302,0.0,72.22926700000001,0.019217174,1.850197,0.0,0.0,0.0,60.443560999999995,0.0,79.569497,31.259666999999997,71.299828,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.74155,24.406468,14.522631,22.357167999999998,1.0,11151.348,1.0,0.00404,18.133839000000002,42.375462,0.0,1.988838,0.0,1.9865849999999998,0.0,1.983297,0.0,1.988262,10.0,8.946891,0.0,0.0,0.0,0.136557735,0.0,0.138295901,0.0,0.468308371,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,14.0747,74.431401,0.0,7.314608,0.0,7.438274000000001,71.871189,0.0,244.59630299999998,0.22208027800000002,0.0,88.677723,73.810609,74.677167,102.10205699999999,79.744222,0.019366773,0.0,68.043319,14.604313000000001,32.731555,74.895935,76.625068,0.0,75.373993,80.962802,0.0,73.989742,0.0,16.228891,42.640972,10.0,49.0,70.6,23.876079999999998,68.106538,30.985482,0.0,12.229847,11.977733,11.695592,10.0,1.0,12.818365,0.0,1015.408,10.0,0.0,0.0,73.302261,1.577256,2.357902,13.745168,8.24,1.0,86.34914,55.898153,47.874544,287.812982,4.68,0.0,12.091372999999999,12.043405,3.759519,10.0,0.0,49.140248,18.78075,24.632724,16.118576889370175,31.036676,0.0,0.0,0.0,0.044230424000000004,0.0,0.022842572999999998,0.0,0.017334557,0.0,0.014725496999999999,2.020963,2.013458,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011661776,5.699338,0.0,0.07937464799999999,0.0,0.043496627999999996,9.5,9.67706,0.0,0.022359413999999998,9.5,9.777915,0.0,0.044069370999999996,0.636479437,72.350822,0.495815212,72.013705,1.20617,71.778591,0.327018128,71.740972,0.024364424,8.393253999999999,1.0,1.0,72.480182,72.553699,43.862116,72.10030400000001,72.082008,44.626401,72.173817,72.256033,44.529272999999996,72.549674,72.36834,44.105786
 10/20/2017,16:09:07.781,0.0,72.779872,0.0,4.607355,19.594737,0.0,0.0,73.802991,0.0,72.228284,0.021156987999999998,2.279884,29.871659,0.0,0.0,59.253693999999996,0.0,79.572215,31.254975,71.29908,0.0,0.0,0.0,68.13724300000001,1.0,0.010448,97.663191,24.4009,14.914728,22.296442000000003,1.0,11118.633999999998,1.0,0.00404,18.475210999999998,42.376160999999996,0.0,1.989773,0.0,1.9876490000000002,0.0,1.9823950000000001,0.0,1.987972,10.0,8.919626,0.0,0.0,0.0,0.136815241,0.0,0.136911806,0.0,0.46486053299999996,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.501099,0.0,19.270762,74.45238,0.0,8.709595,0.0,4.6305,71.87480699999999,0.0,244.602143,0.000822153788,0.0,88.680961,73.811826,74.678572,102.114993,79.74829799999999,0.012025195,0.0,68.133238,14.605110999999999,32.916740999999995,74.851085,76.630173,0.0,75.381672,80.976628,0.0,73.98876,0.0,11.692267999999999,42.538278999999996,10.0,49.0,70.6,23.928213,68.106491,30.983577,0.0,12.107804,12.179944,18.418894,10.0,1.0,12.58148,0.0,1010.596,10.0,0.0,0.0,73.299593,1.578458,2.354912,13.616854,8.24,1.0,86.467169,55.90897,47.496448,286.979238,4.68,0.0,12.141867,11.984217,15.703496,10.0,0.0,49.134562,18.675489000000002,24.638989000000002,14.600024673414522,31.032913,0.0,0.038048842,0.0,0.046066429000000006,0.0,0.01536971,0.0,0.023325732000000002,0.0,0.024066577000000002,2.020931,2.013651,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011682091,5.697758,0.0,0.082404777,0.0,0.044238042000000005,9.5,9.676255000000001,0.0,0.01694803,9.5,9.77872,0.0,0.047773592000000004,0.116021779,72.361673,0.76307725,72.001406,0.9178079,71.786548,0.9740735909999999,71.827784,0.032419047,8.423219,1.0,1.0,72.481773,72.550517,43.842785,72.101147,72.081447,44.534576,72.171477,72.255753,44.616182,72.55060999999999,72.367311,43.962922
 10/20/2017,16:09:17.781,0.0,72.77650200000001,0.0,4.499934,4.31628,0.0,0.0,73.781989,0.0,72.226179,0.019956151000000002,5.144464,0.0,0.0,0.0,60.472530000000006,0.0,79.574933,31.265195000000002,71.297115,0.0,0.0,0.0,138.986799,1.0,0.010448,97.454397,24.405354,15.183710999999999,22.311297,1.0,11137.45,1.0,0.00404,18.585488,42.364803,0.0,1.988838,0.0,1.987391,0.0,1.982588,0.0,1.9888740000000003,10.0,8.947792,0.0,0.0,0.0,0.13591397,0.0,0.135431146,0.0,0.46096157600000004,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,14.828448999999999,74.46323199999999,0.0,6.2057709999999995,0.0,12.059068,71.896509,0.0,244.572557,0.0,0.0,88.685748,73.810281,74.679649,102.128165,79.749563,0.0,0.0,68.174387,14.606147,32.821690000000004,74.828286,76.635511,0.0,75.38008,80.984595,0.0,73.98843199999999,0.0,10.538074,42.690203000000004,10.0,49.0,70.6,23.961368,68.103826,30.978606,0.0,12.217823,12.036536,3.175131,10.0,1.0,12.838755,0.0,1030.198,10.0,0.0,0.0,73.296223,1.6686400000000001,2.338172,14.996235,8.24,1.0,86.671475,56.023154000000005,47.728242,284.878847,4.68,0.0,11.902018,11.994978,11.791642,10.0,0.0,49.132512,18.403488,24.643397,15.299533549020422,31.031937,0.0,0.005329894,0.0,0.042007891,0.0,0.025709318,0.0,0.020362355,0.0,0.01540192,2.02077,2.013523,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011716809,5.77693,0.0,0.083597487,0.0,0.044366984000000005,9.5,9.676287,0.0,0.025548265,9.5,9.778946000000001,0.0,0.04819233,0.30591849,72.39856800000001,0.383283827,72.019492,0.5169148379999999,71.798847,0.671645492,71.654161,0.025653164,8.451573,1.0,1.0,72.48219399999999,72.549768,43.797812,72.099696,72.084722,44.600784999999995,72.169886,72.254302,44.577556,72.54995500000001,72.36721700000001,44.13102
 10/20/2017,16:09:27.781,0.0,72.7758,0.0,4.893813,12.82925,0.0,0.0,73.756642,0.0,72.229033,0.021434104,5.430922,0.35503195200000004,0.0,0.0,59.489059999999995,0.0,79.574792,31.253023,71.296366,0.0,0.0,0.0,140.186284,1.0,0.010448,97.46798100000001,24.414680999999998,15.347742000000002,22.315378,1.0,11227.04,1.0,0.00404,18.862801,42.361684000000004,0.0,1.988645,0.0,1.988068,0.0,1.982072,0.0,1.9876169999999997,10.0,8.922717,0.0,0.0,0.0,0.136943994,0.0,0.1372015,0.0,0.464312746,0.0,0.0,0.0,0.205853796,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,74.493616,0.0,4.846553,0.0,7.438274000000001,71.867572,0.0,244.553493,0.0,0.0,88.692178,73.807426,74.67913399999999,102.143737,79.752187,0.0101898,0.0,68.25168199999999,14.607344,32.837668,74.855767,76.63710400000001,0.0,75.382046,80.99340600000001,0.0,73.989977,0.049438853,3.308332,42.588664,10.0,49.0,70.8,23.908549,68.101114,30.976469,0.0,12.211811,12.014335,12.241158,10.0,1.0,12.88973,0.0,1019.45,10.0,0.0,0.0,73.294772,1.6842720000000002,2.223382,9.879695,8.24,1.0,86.690428,55.99370699999999,47.594584000000005,297.12845699999997,4.68,0.0,11.90322,12.103789,12.016093,10.0,0.0,49.127758,18.428895999999998,24.643258,15.181811346616835,31.029985999999997,0.0,0.053360665999999994,0.0,0.0414281,0.0,0.013630336000000002,0.0,0.018429718,0.0,0.023390154,2.020899,2.013941,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011722071,5.775383000000001,0.0,0.08627302699999999,0.0,0.044560397,9.5,9.674612,0.0,0.015208656000000001,9.5,9.779010000000001,0.0,0.04384389599999999,0.48878199299999997,72.365291,0.172287485,72.09328199999999,0.5450476879999999,71.84152900000001,1.867291,71.646927,0.033707786,8.501836,1.0,1.0,72.47831,72.550751,43.801363,72.100164,72.079996,44.464033,72.169792,72.252851,44.568284999999996,72.548177,72.369838,43.99825
 10/20/2017,16:09:37.781,0.0,72.77640799999999,0.0,4.929621,0.0,0.0,0.0,73.88337800000001,0.0,72.22762900000001,0.026514568,3.461523,34.163821999999996,0.0,0.0,60.379107,0.0,79.577744,31.24638,71.295477,0.0,0.0,0.0,146.183707,1.0,0.010448,97.60984,24.418067999999998,15.380585,22.364841000000002,1.0,11170.056999999999,1.0,0.00404,18.874559,42.362196000000004,0.0,1.989225,0.0,1.987359,0.0,1.983297,0.0,1.989164,10.0,8.940002,0.0,0.0,0.0,0.13758776,0.0,0.136493358,0.0,0.442949039,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,12.310604,74.479147,0.0,5.061167,0.0,12.203467,71.892892,0.0,244.57598399999998,0.001191533,0.0,88.69363299999999,73.806865,74.6811,102.153474,79.756826,0.014647186999999999,0.0,68.23068599999999,14.608699,32.797517,74.853473,76.642864,0.0,75.386635,80.9905,0.0,73.99152099999999,0.039930555,14.385387,42.701357,10.0,49.0,70.8,23.899402,68.10606999999999,30.974751,0.0,12.090369,12.220747,8.213596,10.0,1.0,12.480729,0.0,1031.401,10.0,0.0,0.0,73.294913,1.605513,2.393176,0.9137228409999999,8.24,1.0,86.49794399999999,55.918586,47.751121000000005,275.24270099999995,4.68,0.0,12.024046,12.141455,5.106222,10.0,0.0,49.126453000000005,18.630344,24.644882,15.095095470866298,31.028499,0.0,0.0,0.0,0.045776534,0.0,0.024195419,0.0,0.023873312999999997,0.0,0.018236455,2.020963,2.01378,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011693036,5.775834,0.0,0.0837909,0.0,0.042239447,9.5,9.674548,0.0,0.027191007000000003,9.5,9.77785,0.0,0.043360737,0.42548308700000004,72.39350400000001,0.812309727,72.09834599999999,0.960007169,71.845146,0.875608629,71.734462,0.026297532999999998,8.678403,1.0,1.0,72.478404,72.550844,43.775325,72.098667,72.082289,44.489255,72.170962,72.254021,44.573307,72.544948,72.366235,44.127914000000004
 10/20/2017,16:09:47.781,0.0,72.778234,0.0,4.858006,12.765122,0.0,0.0,73.860928,0.0,72.227255,0.019494291,2.673764,2.40502,0.0,0.0,60.200229,0.0,79.579243,31.246659,71.295851,0.0,0.0,0.0,161.936938,1.0,0.010448,97.58426999999999,24.41315,15.543332999999999,22.428504999999998,1.0,11119.276000000002,1.0,0.00404,19.249581,42.356004999999996,0.0,1.9896759999999998,0.0,1.98636,0.0,1.9822009999999999,0.0,1.9880360000000001,10.0,8.93952,0.0,0.0,0.0,0.136300229,0.0,0.136943994,0.0,0.477685201,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,74.55510699999999,0.0,4.846553,0.0,0.988416363,71.937021,0.0,244.56874399999998,0.0008631958960000001,0.0,88.698654,73.808362,74.68283199999999,102.16627,79.757857,0.004683616,0.0,68.196084,14.610373999999998,32.727047999999996,74.854222,76.65087199999999,0.0,75.39019300000001,80.997858,0.0,73.989462,0.0,10.522043,42.713664,10.0,49.0,70.8,23.965941,68.099524,30.970847999999997,0.0,12.027844,12.217746,12.128836,10.0,1.0,12.782382,0.0,1019.6110000000001,10.0,0.0,0.0,73.294913,1.593488,2.3919799999999998,14.595251999999999,8.24,1.0,86.460789,56.095271,47.865513,281.73627700000003,4.68,0.0,11.859939,12.214992,13.250570999999999,10.0,0.0,49.1217,18.479484,24.650821,17.382199621318787,31.031146999999997,0.0,0.048557588,0.0,0.044778004,0.0,0.018204243999999998,0.0,0.014693287,0.0,0.01849414,2.020867,2.013974,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011688617,5.777091,0.0,0.082533719,0.0,0.041659208999999996,9.5,9.676835,0.0,0.018655193,9.5,9.778785000000001,0.0,0.04352179,0.284818855,72.40869599999999,0.8826418429999999,72.028173,0.31295170899999997,71.855997,0.840442571,71.665736,0.028552828,8.68388,1.0,1.0,72.480743,72.55224799999999,43.710232,72.099462,72.082897,44.50029,72.166376,72.249622,44.502621000000005,72.546492,72.366937,44.060752
 10/20/2017,16:09:57.781,0.0,72.779263,0.0,3.89121,5.406453,0.0,0.0,73.84571899999999,0.0,72.22744200000001,0.007578294,4.6431629999999995,4.118682,0.0,0.0,59.441987,0.0,79.581773,31.241502,71.293185,0.0,0.0,0.0,134.74862,1.0,0.010448,97.38610200000001,24.417558,15.753785,22.385409,1.0,11112.433,1.0,0.00404,19.200523999999998,42.350699,0.0,1.989257,0.0,1.988616,0.0,1.982266,0.0,1.9889709999999998,10.0,8.930378,0.0,0.0,0.0,0.136107099,0.0,0.138231525,0.0,0.455322589,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,15.181268,74.546426,0.0,4.918091,0.0,5.480854,71.90446700000001,0.0,244.575308,0.003161555,0.0,88.704286,73.806162,74.684096,102.180195,79.762261,0.010451999,0.0,68.186778,14.603994,32.730734999999996,74.8766,76.652885,0.0,75.391317,81.014308,0.0,73.992317,0.0,11.002958,42.547895000000004,10.0,49.0,70.8,23.946963,68.100739,30.966528000000004,0.0,12.264114999999999,12.061738,4.651369,10.0,1.0,12.738603999999999,0.0,1021.664,10.0,0.0,0.0,73.293555,1.613328,2.472094,7.586075,8.24,1.0,86.53979,55.957048,47.839624,270.256277,4.68,0.0,11.858736,12.165369,9.947942,10.0,0.0,49.121047,18.302989999999998,24.653466,14.278636639436849,31.024969,0.0,0.036952837999999995,0.0,0.043747265,0.0,0.017592242,0.0,0.02425984,0.0,0.022810362999999997,2.020931,2.013587,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011702951999999999,5.780089,0.0,0.08420996,0.0,0.044205807,9.5,9.675321,0.0,0.017882138,9.5,9.778172999999999,0.0,0.04245884,0.17932068199999998,72.410143,0.559114109,72.040472,0.7771436709999999,71.777867,0.9951732259999999,71.724334,0.025653164,8.720289,1.0,1.0,72.481633,72.550376,43.707076,72.096514,72.081213,44.53103,72.168529,72.24896700000001,44.527342,72.545697,72.36754499999999,44.102292
 10/20/2017,16:10:07.781,0.0,72.77771899999999,0.0,4.428319,5.9355080000000005,0.0,0.0,73.78778299999999,0.0,72.225992,0.013951967,4.356705000000001,0.0,0.0,0.0,60.602162,0.0,79.58093000000001,31.243871000000002,71.289301,0.0,0.0,0.0,143.065047,1.0,0.010448,97.224413,24.414820000000002,15.864607000000001,22.406794,1.0,11123.338,1.0,0.00404,19.304719,42.351397,0.0,1.988387,0.0,1.988777,0.0,1.982427,0.0,1.988584,10.0,8.950754,0.0,0.0,0.0,0.137523383,0.0,0.135592087,0.0,0.452519206,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,9.119195,74.53268100000001,0.0,4.775015,0.0,5.849876,71.874083,0.0,244.586071,0.00151987,0.0,88.707899,73.806022,74.684985,102.18932099999999,79.760621,0.018317976,0.0,68.167466,14.605589000000002,32.80653,74.88601,76.659863,0.0,75.39520300000001,81.033336,0.0,73.990211,0.0,14.465539000000001,42.597126,10.0,49.0,70.8,23.895287,68.100646,30.964763,0.0,12.12584,12.246547999999999,12.674402,10.0,1.0,12.757794,0.0,1027.92,10.0,0.0,0.0,73.28953,1.577256,2.4254599999999997,7.762507,8.24,1.0,86.616962,56.126521,47.868522999999996,280.181026,4.68,0.0,12.179738,12.195262,21.475082,10.0,0.0,49.115268,18.699537,24.651935,16.39826839850071,31.025944,0.0,0.0,0.0,0.044166002999999995,0.0,0.024839632,0.0,0.019396036999999998,0.0,0.014210127,2.020867,2.013716,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011717247,5.775995,0.0,0.083404075,0.0,0.04285192,9.5,9.675031,0.0,0.024420893,9.5,9.740163,0.0,0.044230424000000004,0.29888527800000003,72.35878000000001,1.220236,71.99561899999999,0.847475784,71.86467900000001,1.7758599999999998,71.728674,0.028230643,8.589475,1.0,1.0,72.48069699999999,72.552763,43.690901000000004,72.099462,72.081634,44.531424,72.171243,72.253928,44.570989000000004,72.544948,72.37025899999999,44.117432
 10/20/2017,16:10:17.781,0.0,72.777953,0.0,5.001234999999999,11.787173,0.0,0.0,73.766056,0.0,72.224401,0.023558662,3.568945,0.0,0.0,0.0,59.213863,0.0,79.58411600000001,31.244846999999996,71.288787,0.0,0.0,0.0,141.145871,1.0,0.010448,97.235365,24.408973,15.927357,22.392266,1.0,11163.643,1.0,0.00404,19.099166,42.366432,0.0,1.988709,0.0,1.9869080000000001,0.0,1.9829430000000001,0.0,1.9875200000000002,10.0,8.922298,0.0,0.0,0.0,0.137555571,0.0,0.136428982,0.0,0.463346062,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,0.0,74.52617,0.0,8.20883,0.0,15.139597,71.872636,0.0,244.592249,0.0,0.0,88.711936,73.803026,74.687092,102.20456300000001,79.765541,0.0,0.0,68.138334,14.609098000000001,32.780309,74.871965,76.662954,0.0,75.39435999999999,81.044209,0.0,73.988385,0.0,0.0,42.566741,10.0,49.0,70.8,23.88614,68.09947700000001,30.957190999999998,0.0,12.194376,12.170344,11.166072,10.0,1.0,12.86994,0.0,1026.877,10.0,0.0,0.0,73.28939,1.565232,2.296321,7.842703,8.24,1.0,86.56760899999999,56.193229,47.974486999999996,278.657841,4.68,0.0,12.078749,12.180914,14.324728,10.0,0.0,49.112286,18.736060000000002,24.652585000000002,14.532012291428101,31.0239,0.0,0.053876432,0.0,0.04551884900000001,0.0,0.013888021,0.0,0.019106141,0.0,0.022939205,2.020995,2.0138130000000003,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011711232,5.778188,0.0,0.082533719,0.0,0.044173572,9.5,9.793215,0.0,0.014693287,9.5,9.740034,0.0,0.042233365999999994,0.235586374,72.36095,1.1639700000000002,71.97319300000001,0.39031703,71.83067700000001,0.9740735909999999,71.756164,0.034029971,8.547911000000001,1.0,1.0,72.479527,72.54939399999999,43.885391999999996,72.09642099999999,72.08126,44.484526,72.16824799999999,72.250558,44.52541,72.545743,72.366281,43.953604999999996
 10/20/2017,16:10:27.781,0.0,72.777953,0.0,4.750584,0.0,0.0,0.0,73.81240600000001,0.0,72.227395,0.02124936,4.499934,24.138098,0.0,0.0,60.309583999999994,0.0,79.584397,31.234719000000002,71.289301,0.0,0.0,0.0,150.821714,1.0,0.010448,97.301967,24.404101,15.931944,22.348516,1.0,11096.183,1.0,0.00404,19.209038,42.371459,0.0,1.98858,0.0,1.9872299999999998,0.0,1.9826849999999998,0.0,1.9886810000000001,10.0,8.934434,0.0,0.0,0.0,0.135624275,0.0,0.136428982,0.0,0.44775023399999997,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,16.720843,74.51097800000001,0.0,7.099994000000001,0.0,20.8835,71.887828,0.0,244.578928,0.001232575,0.0,88.719773,73.805273,74.689901,102.219852,79.773788,0.008616604,0.0,68.113598,14.609257999999999,32.861021,74.86878100000001,76.668621,0.0,75.397263,81.03896,0.0,73.993768,0.0,8.7106,42.610202,10.0,49.0,71.0,23.944905,68.098448,30.957098,0.0,12.032653999999999,12.119941,1.5223870000000002,10.0,1.0,12.76799,0.0,1019.627,10.0,0.0,0.0,73.289671,1.7431900000000002,2.502585,0.0,8.24,1.0,86.471204,56.008731000000004,48.104532,289.175831,4.68,0.0,12.01022,11.942366,0.0,10.0,0.0,49.107065999999996,18.57726,24.654673000000003,15.119869062806305,31.024365000000003,0.0,0.0,0.0,0.043876107000000004,0.0,0.023229101000000002,0.0,0.024324262000000003,0.0,0.018429718,2.021028,2.013684,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011697411000000001,5.777382,0.0,0.08221136400000001,0.0,0.04327098,9.5,9.793795,0.0,0.024936262999999997,9.5,9.739229,0.0,0.045969797,0.11602177699999999,72.431846,0.826376151,72.017322,0.56614732,71.87046600000001,0.418449881,71.711312,0.033063417000000005,8.675825,1.0,1.0,72.479199,72.55046999999999,43.836868,72.095578,72.079528,44.536153000000006,72.169371,72.248312,44.592620000000004,72.547054,72.36721700000001,44.137619
 10/20/2017,16:10:37.781,0.0,72.779544,0.0,3.676367,3.242139,0.0,0.0,73.76678000000001,0.0,72.22762900000001,0.017184988999999998,2.2440759999999997,3.5100919999999998,0.0,0.0,60.966437,0.0,79.589458,31.233837,71.28869300000001,0.0,0.0,0.0,141.865562,1.0,0.010448,97.342295,24.402013,15.925156,22.370228,1.0,11158.403999999999,1.0,0.00404,19.156737,42.381607,0.0,1.9891279999999998,0.0,1.986682,0.0,1.982459,0.0,1.9886810000000001,10.0,8.934369,0.0,0.0,0.0,0.135817405,0.0,0.137330253,0.0,0.47111175299999997,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,6.328717,74.46974300000001,0.0,5.383087000000001,0.0,23.113675,71.861785,0.0,244.544467,0.002340712,0.0,88.724841,73.80298,74.692803,102.229073,79.77444399999999,0.010976398,0.0,68.094474,14.603755,32.787274,74.884839,76.673725,0.0,75.396514,81.03568,0.0,73.988385,0.0,7.636558999999999,42.617895000000004,10.0,49.0,71.0,23.955423,68.098495,30.953428000000002,0.0,12.20099,12.316752000000001,3.5441910000000005,10.0,1.0,12.802773,0.0,1003.153,10.0,0.0,0.0,73.289671,1.7077189999999998,2.379425,6.99262,8.24,1.0,86.40111800000001,56.021952,47.842033,296.23058,4.68,0.0,11.968142,12.201839,6.501022,10.0,0.0,49.105622,18.729934,24.648965,16.38583249078646,31.022971000000002,0.0,0.004717420999999999,0.0,0.044069370999999996,0.0,0.020201302,0.0,0.017173504,0.0,0.015305288,2.020899,2.013716,2.018032,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011687553,5.778478,0.0,0.083694194,0.0,0.04095003,9.5,9.792636,0.0,0.019396036999999998,9.5,9.739711999999999,0.0,0.041556943,0.43954951,72.36022700000001,0.96000718,71.96668199999999,0.594280171,71.869743,0.474715574,71.673694,0.034029971,8.713845,1.0,1.0,72.481071,72.55341800000001,43.682221999999996,72.095625,72.07835899999999,44.469156,72.16778000000001,72.24644,44.738627,72.546679,72.364644,44.099574
 10/20/2017,16:10:47.781,0.0,72.77935699999999,0.0,4.213476,12.893378,0.0,0.0,73.78778299999999,0.0,72.226179,0.02171122,1.814389,27.693546,0.0,0.0,60.006866,0.0,79.59095699999999,31.234021999999996,71.288319,0.0,0.0,0.0,145.144153,1.0,0.010448,97.265258,24.395332,15.939283999999999,22.389001,1.0,11172.089,1.0,0.00404,19.082544,42.37765,0.0,1.989934,0.0,1.9865529999999998,0.0,1.9818470000000001,0.0,1.988552,10.0,8.91644,0.0,0.0,0.0,0.137652136,0.0,0.139164985,0.0,0.465859439,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,16.480284,74.461062,0.0,5.454625,0.0,9.106894,71.879147,0.0,244.50377999999998,0.602869341,0.0,88.725686,73.799656,74.69430200000001,102.243421,79.776318,0.0,0.0,68.071,14.606147,32.770067,74.910682,76.676488,0.0,75.40185100000001,81.035586,0.0,73.987589,0.0,10.329678,42.577125,10.0,49.0,71.0,24.013273,68.095596,30.951337,0.0,12.166721,12.216546000000001,11.791868,10.0,1.0,12.949701,0.0,1032.652,10.0,0.0,0.0,73.286582,1.7023080000000002,2.5061720000000003,11.692136999999999,8.24,1.0,86.429312,56.074237,48.01061,286.434099,4.68,0.0,12.116019,12.061939,10.573197,10.0,0.0,49.102919,18.452488,24.646088,14.779400184483087,31.025062,0.0,0.038790257,0.0,0.045679902,0.0,0.01485434,0.0,0.020330145,0.0,0.025000685,2.020995,2.013684,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011693439,5.771257,0.0,0.079310177,0.0,0.043818982,9.5,9.792507,0.0,0.015949501,9.5,9.729597,0.0,0.038657987000000005,0.045689662,72.366014,0.7419776159999999,71.97246899999999,0.390317036,71.816209,0.8052765129999999,71.641139,0.028230643,8.609452000000001,1.0,1.0,72.47845,72.55178000000001,43.883025,72.09684200000001,72.07878000000001,44.493984000000005,72.16745300000001,72.245832,44.448158,72.54462,72.364503,43.961369
 10/20/2017,16:10:57.781,0.0,72.780012,0.0,4.106054,9.927465,0.0,0.0,73.769677,0.0,72.227395,0.026699312000000003,2.387306,0.0,0.0,0.0,61.637051,0.0,79.592831,31.224916999999998,71.28649399999999,0.0,0.0,0.0,132.109754,1.0,0.010448,97.156449,24.396909,15.875065,22.379859,1.0,11078.65,1.0,0.00404,19.001053,42.367968,0.0,1.988258,0.0,1.987972,0.0,1.9827169999999998,0.0,1.988358,10.0,8.943833,0.0,0.0,0.0,0.135463334,0.0,0.13761994800000002,0.0,0.452583652,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,13.545471,74.47119,0.0,5.061167,0.0,15.813463,71.878424,0.0,244.511213,2.658142,0.0,88.732632,73.80134100000001,74.693178,102.256264,79.778848,0.00311042,0.0,68.053933,14.607582999999998,32.865528000000005,74.91438000000001,76.681031,0.0,75.402788,81.035961,0.0,73.98866600000001,0.0,5.472445,42.570972,10.0,49.0,71.0,24.019218,68.093819,30.948318,0.0,12.085559,12.071938000000001,7.331061999999999,10.0,1.0,12.947302,0.0,1021.632,10.0,0.0,0.0,73.284429,1.6211440000000001,2.575525,3.0790290000000002,8.24,1.0,86.476646,56.178805000000004,48.311642,289.416334,4.68,0.0,12.007816,11.97226,7.655339,10.0,0.0,49.097513,18.481526000000002,24.640659,15.727411688381185,31.023482,0.0,0.0,0.0,0.045840955,0.0,0.025548265,0.0,0.023454575,0.0,0.01797877,2.021092,2.013523,2.01858,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011702526000000001,5.778993,0.0,0.08485466900000001,0.0,0.04433474900000001,9.5,9.79154,0.0,0.027255427999999998,9.5,9.738778,0.0,0.042877578,0.53098126,72.407973,0.411416677,71.993449,0.376250606,71.74459,2.014989,71.780761,0.024364424,8.547589,1.0,1.0,72.477327,72.551874,43.763096000000004,72.096982,72.075317,44.479403000000005,72.167733,72.244148,44.694979,72.546352,72.36281899999999,44.111609
 10/20/2017,16:11:07.781,0.0,72.781977,0.0,4.965428,14.656893,0.0,0.0,73.804439,0.0,72.22631899999999,0.017739221,5.180272,11.629967,0.0,0.0,61.46179300000001,0.0,79.59423699999999,31.220829,71.287243,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,97.119178,24.392594,15.924422,22.412344,1.0,11065.286,1.0,0.00404,19.151467,42.375555,0.0,1.989644,0.0,1.986005,0.0,1.9821369999999998,0.0,1.9881970000000002,10.0,8.935786,0.0,0.0,0.0,0.137652136,0.0,0.138070584,0.0,0.47539738299999995,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,74.474807,0.0,4.059637,0.0,0.0,71.910978,0.0,244.533994,3.2541189999999998,0.0,88.734838,73.797831,74.695893,102.269671,79.780395,0.001012826,0.0,68.04042,14.610613,32.87618,74.932732,76.680562,0.0,75.402226,81.04252199999999,0.0,73.987449,0.0,9.38388,42.61251,10.0,49.0,71.0,24.050772,68.09185500000001,30.947296,0.0,12.150489,12.179944,7.507569,10.0,1.0,12.956897999999999,0.0,1001.372,10.0,0.0,0.0,73.280357,1.5970959999999998,2.36388,9.703263,8.24,1.0,86.490954,56.351282999999995,47.901035,294.883764,4.68,0.0,11.766764,12.183902999999999,5.122254,10.0,0.0,49.094949,18.592914,24.637736,17.04558618419022,31.024458000000003,0.0,0.038467903,0.0,0.042652104,0.0,0.018719614,0.0,0.013372651000000001,0.0,0.017849926999999998,2.020706,2.013523,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0117064,5.7770589999999995,0.0,0.082017952,0.0,0.043851217000000005,9.5,9.792024000000001,0.0,0.018429718,9.5,9.703408999999999,0.0,0.043103052,0.123054989,72.413037,0.42548310100000003,72.038301,0.784176889,71.87480699999999,1.156937,71.859615,0.032419047,8.514402,1.0,1.0,72.475175,72.55299699999999,43.726012,72.096889,72.075738,44.4195,72.163756,72.245692,44.424982,72.545837,72.361976,44.027366
 10/20/2017,16:11:17.781,0.0,72.777485,0.0,4.392512,10.055721,0.0,0.0,73.788507,0.0,72.226413,0.020879872,2.781185,0.0,0.0,0.0,60.057561,0.0,79.594799,31.223802000000003,71.282705,0.0,0.0,0.0,96.764942,1.0,0.010448,97.179668,24.382293,15.932310999999999,22.392266,1.0,11128.47,1.0,0.00404,19.28688,42.379745,0.0,1.98974,0.0,1.9890349999999999,0.0,1.981234,0.0,1.988068,10.0,8.917824000000001,0.0,0.0,0.0,0.136493358,0.0,0.136074911,0.0,0.460929353,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,23.729113,74.536298,0.0,4.560402,0.0,16.631728,71.883488,0.0,244.537083,3.256212,0.0,88.742581,73.795163,74.698093,102.281103,79.78241,0.001275026,0.0,68.028777,14.604551999999998,32.856105,74.924539,76.68084300000001,0.0,75.400587,81.044397,0.0,73.9867,0.0,13.984625,42.554818,10.0,49.0,71.0,24.055802,68.091762,30.949803999999997,0.0,11.981552,12.026336,15.289910999999998,10.0,1.0,12.729008,0.0,1029.428,10.0,0.0,0.0,73.284148,1.59409,2.413503,17.88331,8.24,1.0,86.455957,56.054405,48.128013,291.276222,4.68,0.0,11.965136,12.122323,9.194429,10.0,0.0,49.092107,18.325222,24.635323,14.420749744217632,31.024271999999996,0.0,0.034954242,0.0,0.046066429000000006,0.0,0.016400448999999998,0.0,0.024614157,0.0,0.024839632,2.020673,2.013201,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011702309,5.778251999999999,0.0,0.081566656,0.0,0.04433474900000001,9.5,9.793344,0.0,0.018429718,9.5,9.700736000000001,0.0,0.041653574,0.0,72.371078,0.952973961,72.073026,1.0866049999999998,71.887105,1.0584719999999999,71.769186,0.028875012999999998,8.481214999999999,1.0,1.0,72.476298,72.550985,43.735875,72.097029,72.074896,44.441175,72.163007,72.244428,44.515754,72.545135,72.364971,44.093751
 10/20/2017,16:11:27.781,0.0,72.779123,0.0,5.5741510000000005,21.181901,0.0,0.0,73.784161,0.0,72.225149,0.02392815,1.993426,24.474424,0.0,0.0,61.072894999999995,0.0,79.597751,31.227147,71.284015,0.0,0.0,0.0,154.02034,1.0,0.010448,97.230242,24.376818,15.944054000000001,22.350149,1.0,11133.708,1.0,0.00404,18.91348,42.386587,0.0,1.988484,0.0,1.986231,0.0,1.9823950000000001,0.0,1.9893580000000002,10.0,8.943736,0.0,0.0,0.0,0.137169312,0.0,0.138521219,0.0,0.455612594,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,14.299221,74.52183000000001,0.0,4.95386,0.0,9.508004,71.90085,0.0,244.55378199999998,1.636066,0.0,88.746899,73.795771,74.700387,102.295875,79.784284,0.001275026,0.0,68.015684,14.607822,32.747943,74.90717,76.681124,0.0,75.405129,81.046318,0.0,73.98787,0.0,12.862492,42.517125,10.0,49.0,71.1,24.05626,68.089564,30.946599,0.0,12.045278999999999,12.28195,12.883001,10.0,1.0,12.876536999999999,0.0,1027.567,10.0,0.0,0.0,73.277362,1.5886790000000002,2.250884,8.355961,8.24,1.0,86.424527,56.102481999999995,47.931138,291.340356,4.68,0.0,11.849117999999999,12.054765,6.869762,10.0,0.0,49.087726,18.48198,24.62646,16.255284929716943,31.023668,0.0,0.0,0.0,0.04551884900000001,0.0,0.026772268999999998,0.0,0.021360885,0.0,0.050543705,2.020609,2.013974,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011698683,5.7367,0.0,0.08466125599999999,0.0,0.042529565,9.5,9.792667999999999,0.0,0.026804479,9.5,9.7008,0.0,0.042233365999999994,0.256686009,72.39061099999999,0.207453544,72.007917,1.3187010000000001,71.84442299999999,1.00924,71.795953,0.023720053999999997,8.442229,1.0,1.0,72.476438,72.552014,43.738636,72.097076,72.074943,44.413589,72.166189,72.245692,44.655967,72.54565,72.363333,44.135290000000005
 10/20/2017,16:11:37.781,0.0,72.778093,0.0,4.320897,15.85929,0.0,0.0,73.803715,0.0,72.22543,0.016261268,1.993426,17.347512,0.0,0.0,60.43125,0.0,79.601687,31.238761,71.28195600000001,0.0,0.0,0.0,150.261954,1.0,0.010448,97.227046,24.368233,15.934145999999998,22.348843,1.0,11024.34,1.0,0.00404,19.077679,42.402879,0.0,1.989644,0.0,1.989487,0.0,1.982266,0.0,1.9871330000000003,10.0,8.936816,0.0,0.0,0.0,0.135463334,0.0,0.139712185,0.0,0.47604183899999997,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,0.0,74.583321,0.0,5.91962,0.0,0.0,71.8777,0.0,244.559767,1.273252,0.0,88.75027800000001,73.797129,74.70066800000001,102.30669499999999,79.79070300000001,0.010976398,0.0,68.022651,14.607822,32.87618,74.907451,76.682061,0.0,75.405222,81.049927,0.0,73.988853,0.033218815,13.551801999999999,42.574049,10.0,49.0,71.1,24.038882,68.08881600000001,30.943301,0.0,12.117422999999999,12.130742,7.315016,10.0,1.0,12.678633,0.0,1007.821,10.0,0.0,0.0,73.27928100000001,1.5898809999999999,2.454756,11.692136999999999,8.24,1.0,86.44896800000001,56.235896999999994,47.990742,291.94962999999996,4.68,0.0,12.058311,12.191675,8.152337,10.0,0.0,49.083904,18.2828,24.620984,17.22631712587652,31.025062,0.0,0.02821704,0.0,0.042941999,0.0,0.018880667,0.0,0.015047603,0.0,0.017044662,2.020963,2.013619,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011704033999999999,5.738698,0.0,0.081502185,0.0,0.042303917,9.5,9.7927,0.0,0.018912878,9.5,9.700027,0.0,0.041911259,0.11602177699999999,72.406526,0.896708266,72.056387,1.1217709999999999,71.861785,0.087888935,71.742419,0.029197197999999997,8.451251,1.0,1.0,72.479714,72.55285699999999,43.714572,72.096233,72.07550400000001,44.556646,72.161463,72.24550500000001,44.54511,72.544761,72.365158,44.042895
 10/20/2017,16:11:47.781,0.0,72.779591,0.0,4.750584,16.548665,0.0,0.0,73.837753,0.0,72.22720799999999,0.01275113,5.251886,5.656173,0.0,0.0,60.2263,0.0,79.602858,31.241547999999998,71.28088000000001,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,97.195978,24.367213,15.931026999999998,22.327132000000002,1.0,11090.945,1.0,0.00404,19.09795,42.401297,0.0,1.9898369999999999,0.0,1.9881970000000002,0.0,1.9810729999999999,0.0,1.9883259999999998,10.0,8.918371,0.0,0.0,0.0,0.137426818,0.0,0.13678305300000002,0.0,0.46521498299999997,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,16.688768,74.563788,0.0,3.451566,0.0,14.626175,71.87480699999999,0.0,244.560346,1.272678,0.0,88.752953,73.795069,74.702494,102.32061999999999,79.79304599999999,0.0,0.0,68.041402,14.603197,32.754498,74.890785,76.682436,0.0,75.40803100000001,81.061503,0.0,73.986653,0.036462823,12.926614,42.519048,10.0,49.0,71.1,24.0494,68.086618,30.944276000000002,0.0,12.1559,12.343153,12.738586,10.0,1.0,12.771588000000001,0.0,1013.7239999999999,10.0,0.0,0.0,73.27783000000001,1.7215470000000002,2.317247,14.338623000000002,8.24,1.0,86.471438,56.228085,47.90826,294.178289,4.68,0.0,12.023444999999999,12.05596,8.761560000000001,10.0,0.0,49.079384000000005,18.338832999999997,24.613977,14.90316612472378,31.027849,0.0,0.040369792,0.0,0.045422217,0.0,0.01488655,0.0,0.020974357000000002,0.0,0.024581947000000003,2.020867,2.01349,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011709145,5.735862,0.0,0.080470652,0.0,0.044238042000000005,9.5,9.793376,0.0,0.015981711000000003,9.5,9.700575,0.0,0.04352179,0.256686009,72.391334,0.15118784300000002,72.028897,0.974073593,71.813315,1.262435,71.795953,0.030163752000000002,8.417097,1.0,1.0,72.478965,72.55070400000001,43.83095,72.096701,72.07601899999999,44.707978999999995,72.163896,72.24265,44.58644,72.54462,72.363146,44.076281
