date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:11:57.781,0.0,72.778982,0.0,4.28509,0.0,0.0,0.0,73.79937,0.0,72.224634,0.01857057,2.6021490000000003,26.876754,0.0,0.0,60.336379,0.0,79.602858,31.230491999999998,71.279149,0.0,0.0,0.0,157.938656,1.0,0.010448,97.189585,24.366285,15.888276000000001,22.361739,1.0,11089.982,1.0,0.00404,19.168495,42.403298,0.0,1.9886130000000002,0.0,1.9879069999999999,0.0,1.9820080000000002,0.0,1.989197,10.0,8.934562,0.0,0.0,0.0,0.137523383,0.0,0.136235852,0.0,0.45074695299999995,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,15.534088,74.545703,0.0,5.1684730000000005,0.0,14.401553,71.889999,0.0,244.569034,1.677847,0.0,88.757412,73.793525,74.705209,102.33351,79.793187,0.001799424,0.0,68.025971,14.607503,32.770067,74.87102800000001,76.68665,0.0,75.412573,81.07996899999999,0.0,73.988525,0.0,7.844955000000001,42.557895,10.0,49.0,71.1,24.018532,68.086057,30.943208000000002,0.0,12.027844,12.170944,3.576283,10.0,1.0,12.697224,0.0,1029.556,10.0,0.0,0.0,73.276847,1.725755,2.540251,0.0,8.24,1.0,86.496677,56.195631999999996,48.206883000000005,285.472087,4.68,0.0,11.96754,12.14265,0.0,10.0,0.0,49.077054,18.488785999999998,24.607574,14.507283777880096,31.029475,0.0,0.0,0.0,0.044778004,0.0,0.021779622999999998,0.0,0.023486786000000003,0.0,0.019975828,2.0211240000000004,2.0135549999999998,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011714778,5.734959,0.0,0.083049485,0.0,0.045269576,9.5,9.791863000000001,0.0,0.025709318,9.5,9.699383000000001,0.0,0.047193800999999994,0.341084548,72.38771700000001,1.030339,71.958001,0.158221054,71.88131700000001,2.029055,71.738802,0.032096862000000004,8.3736,1.0,1.0,72.479667,72.547896,43.880263,72.093753,72.07615899999999,44.524724,72.163428,72.24499,44.532363000000004,72.54330999999999,72.36281899999999,44.120538
 10/20/2017,16:12:07.781,0.0,72.780059,0.0,4.714777,19.322193,0.0,0.0,73.76678000000001,0.0,72.223979,0.017554477,3.1034509999999997,3.317905,0.0,0.0,61.429928000000004,0.0,79.606044,31.220689,71.278307,0.0,0.0,0.0,148.982504,1.0,0.010448,97.20824499999999,24.362479999999998,15.939467,22.372023000000002,1.0,11103.025,1.0,0.00404,19.191604,42.406789,0.0,1.989032,0.0,1.988939,0.0,1.983459,0.0,1.988004,10.0,8.938554,0.0,0.0,0.0,0.13832809,0.0,0.136815241,0.0,0.47075730200000004,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,17.795337,74.610811,0.0,4.918091,0.0,12.299733999999999,71.849487,0.0,244.571013,1.5624360000000002,0.0,88.76360600000001,73.792588,74.706988,102.346636,79.795295,0.004159217,0.0,68.01325200000001,14.601282999999999,32.917151000000004,74.866487,76.687634,0.0,75.41154300000001,81.091545,0.0,73.988619,0.0,16.613622,42.480587,10.0,49.0,71.1,24.03408,68.083906,30.943996999999996,0.0,12.243074,12.130742,9.978663000000001,10.0,1.0,12.675035000000001,0.0,988.8926529999999,10.0,0.0,0.0,73.27324300000001,1.654211,2.402741,13.055477999999999,8.24,1.0,86.502729,56.17940600000001,47.904045,291.933596,4.68,0.0,12.074541,12.110964,2.877748,10.0,0.0,49.075423,17.802091,24.610032999999998,16.528873256208087,31.0298,0.0,0.0,0.0,0.042394419,0.0,0.021264252999999997,0.0,0.017527821000000002,0.0,0.015852869,2.020995,2.013845,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011717376000000002,5.732058,0.0,0.082920544,0.0,0.042948626,9.5,9.791991000000001,0.0,0.020265724,9.5,9.699995,0.0,0.042555472000000004,0.495815204,72.413037,0.29888528600000003,71.984768,1.156937,71.884935,1.023306,71.82344300000001,0.025653164,8.323981,1.0,1.0,72.4748,72.551172,43.776114,72.094034,72.077095,44.381667,72.161276,72.244288,44.559787,72.54644499999999,72.364316,44.047165
 10/20/2017,16:12:17.781,0.0,72.778561,0.0,4.607355,28.524538,0.0,0.0,73.760987,0.0,72.224775,0.018016337,3.783788,19.221329,0.0,0.0,59.12913100000001,0.0,79.607731,31.221758,71.273113,0.0,0.0,0.0,146.183707,1.0,0.010448,97.231887,24.364335999999998,15.923136999999999,22.386715,1.0,11123.124,1.0,0.00404,19.434456,42.402228,0.0,1.988709,0.0,1.986747,0.0,1.981234,0.0,1.9891,10.0,8.925871,0.0,0.0,0.0,0.138682161,0.0,0.137233689,0.0,0.46389384899999997,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817999999999,0.0,0.0,74.57464,0.0,4.095406,0.0,6.347253,71.857444,0.0,244.560925,1.563093,0.0,88.769614,73.791044,74.708954,102.357644,79.79979300000001,0.013336191,0.0,67.993988,14.605828,32.731964000000005,74.868641,76.68950699999999,0.0,75.415195,81.09581,0.0,73.987449,0.0,8.021289999999999,42.534433,10.0,49.0,71.1,23.96274,68.086291,30.939770000000003,0.0,12.209406,11.989734,10.877241999999999,10.0,1.0,12.817765,0.0,1018.3760000000001,10.0,0.0,0.0,73.274647,1.619341,2.4254599999999997,20.946818,8.24,1.0,86.504887,56.294191000000005,48.034091,293.152144,4.68,0.0,12.022243,12.278364999999999,8.216465,10.0,0.0,49.072347,18.496499,24.605718,16.22420969228383,31.029892999999998,0.0,0.053521843,0.0,0.043586211,0.0,0.013662546999999999,0.0,0.019009508999999997,0.0,0.023808892,2.021028,2.013684,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011719361000000001,5.699112,0.0,0.080083827,0.0,0.04172368,9.5,9.793988,0.0,0.014757708000000001,9.5,9.701509,0.0,0.041621364,0.467682356,72.389887,0.847475784,71.961618,0.601313381,71.87046600000001,1.761793,71.664289,0.029519383,8.273073,1.0,1.0,72.47456600000001,72.55014200000001,43.741792,72.093847,72.075177,44.475462,72.16408299999999,72.245411,44.498371999999996,72.54448000000001,72.364316,44.025037
 10/20/2017,16:12:27.781,0.0,72.778468,0.0,4.28509,0.0,0.0,0.0,73.776195,0.0,72.223324,0.017831593,4.428319,0.0,0.0,0.0,59.833057,0.0,79.607872,31.22134,71.27681,0.0,0.0,0.0,154.979927,1.0,0.010448,97.238702,24.360902,15.920569,22.392429,1.0,11143.651000000002,1.0,0.00404,19.318098000000003,42.391847,0.0,1.988838,0.0,1.989068,0.0,1.981815,0.0,1.9881330000000002,10.0,8.926483000000001,0.0,0.0,0.0,0.136557735,0.0,0.13601053400000002,0.0,0.453356999,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,12.615311,74.616599,0.0,5.669238,0.0,8.240495,71.878424,0.0,244.56831,1.56141,0.0,88.770646,73.792448,74.71171600000001,102.371522,79.801293,0.004945815,0.0,67.97766899999999,14.609098000000001,32.720493,74.87397800000001,76.68946,0.0,75.418098,81.099841,0.0,73.98932099999999,0.0,6.867096000000001,42.573664,10.0,47.0,71.1,23.956336999999998,68.084701,30.942464,0.0,11.983957,12.001735,0.0,10.0,1.0,12.755995,0.0,1029.636,10.0,0.0,0.0,73.275677,1.605513,2.369859,7.329446000000001,8.24,1.0,86.48260400000001,56.532776,48.073225,280.06879100000003,4.68,0.0,11.92486,12.313639,0.0,10.0,0.0,49.066241999999995,18.313198999999997,24.601217000000002,15.107482029580291,31.031890999999998,0.0,0.003524711,0.0,0.044681372999999996,0.0,0.022874784,0.0,0.025548265,0.0,0.020974357000000002,2.020899,2.013716,2.018612,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01171738,5.698403,0.0,0.08388760599999999,0.0,0.04207827,9.5,9.793054,0.0,0.023035837000000003,9.5,9.700317,0.0,0.041524732,0.34811775899999997,72.373972,0.995173242,72.005747,0.18635389600000002,71.85021,1.944657,71.659225,0.015987616,8.239887,1.0,1.0,72.476625,72.55014200000001,43.720489,72.096561,72.07700200000001,44.447480999999996,72.16080799999999,72.24433499999999,44.473651000000004,72.54448000000001,72.363801,44.082881
 10/20/2017,16:12:37.781,0.0,72.780106,0.0,7.185478,14.127839000000002,0.0,0.0,73.757366,0.0,72.224073,0.021618848,5.359308,0.0,0.0,0.0,59.97645,0.0,79.61110500000001,31.234347999999997,71.274704,0.0,0.0,0.0,150.741748,1.0,0.010448,97.2309,24.364335999999998,15.898001,22.363372000000002,1.0,11111.792,1.0,0.00404,19.070381,42.387611,0.0,1.988935,0.0,1.9907759999999999,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,8.955099,0.0,0.0,0.0,0.137362442,0.0,0.137008371,0.0,0.46344273,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,13.14454,74.605024,0.0,5.91962,0.0,8.641606,71.90229699999999,0.0,244.570723,1.561943,0.0,88.77548,73.78978000000001,74.710031,102.38493000000001,79.807525,0.016220382,0.0,68.00245100000001,14.603835,32.653711,74.859465,76.692223,0.0,75.422546,81.097029,0.0,73.98553000000001,0.0,13.712107000000001,42.528279,10.0,47.0,71.1,23.984005,68.0811,30.938934000000003,0.0,12.06091,12.143342,10.829105,10.0,1.0,12.640851,0.0,1021.712,10.0,0.0,0.0,73.272026,1.556815,2.345944,9.07773,8.24,1.0,86.50291700000001,56.32424,48.062388,294.09812200000005,4.68,0.0,11.91945,12.124713999999999,3.8557120000000005,10.0,0.0,49.064284,18.522586999999998,24.601031,16.80891708633532,31.031751,0.0,0.0,0.0,0.041621364,0.0,0.024292051000000002,0.0,0.018236455,0.0,0.014500023,2.020899,2.0138130000000003,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01172225,5.699048,0.0,0.083404075,0.0,0.04285192,9.5,9.791379,0.0,0.02319689,9.5,9.700253,0.0,0.043618422000000004,0.277785644,72.443421,0.854508997,72.01442800000001,0.6153798,71.924,1.0866049999999998,71.735185,0.025653164,8.188657000000001,1.0,1.0,72.475877,72.54813,43.665653000000006,72.090852,72.074896,44.262648999999996,72.162867,72.242276,44.386742,72.542982,72.362444,44.088316
 10/20/2017,16:12:47.781,0.0,72.780433,0.0,4.607355,19.274098000000002,0.0,0.0,73.813854,0.0,72.228004,0.02392815,2.494727,0.0,0.0,0.0,60.1814,0.0,79.611152,31.235927,71.27465699999999,0.0,0.0,0.0,145.703913,1.0,0.010448,97.288712,24.361366,15.841854999999999,22.430791,1.0,11148.248,1.0,0.00404,18.906993,42.373135,0.0,1.9894830000000001,0.0,1.9888099999999997,0.0,1.981234,0.0,1.987939,10.0,8.928833000000001,0.0,0.0,0.0,0.136042723,0.0,0.13739463,0.0,0.481229707,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,74.573916,0.0,4.775015,0.0,9.331516,71.876977,0.0,244.57945899999999,1.557018,0.0,88.78083000000001,73.78720600000001,74.712512,102.396738,79.809258,0.0,0.0,68.020313,14.607423,32.756137,74.889989,76.696251,0.0,75.421188,81.09435699999999,0.0,73.986091,0.0,0.0,42.492509999999996,10.0,47.0,71.1,24.009843,68.082269,30.940281,0.0,12.276741000000001,12.137942,7.282924,10.0,1.0,12.677434,0.0,1031.914,10.0,0.0,0.0,73.27095,1.603108,2.407524,10.00801,8.24,1.0,86.482838,56.15476700000001,48.208087,297.04829,4.68,0.0,11.77518,12.173141000000001,6.533086,10.0,0.0,49.060649,18.595862,24.602516,17.48824180417209,31.032355,0.0,0.054295493,0.0,0.044133792000000005,0.0,0.017785506,0.0,0.015273078,0.0,0.018139823,2.020899,2.0128779999999997,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011720621,5.699016,0.0,0.082565954,0.0,0.043142038,9.5,9.793215,0.0,0.014596655,9.5,9.697321,0.0,0.044230424000000004,0.0,72.377589,0.566147327,72.071579,0.48878199200000005,71.84297600000001,1.410133,71.7511,0.027908457999999997,8.138394,1.0,1.0,72.472741,72.549674,43.838051,72.09628000000001,72.077095,44.467186,72.16431700000001,72.245879,44.372451,72.543965,72.359637,44.115491
 10/20/2017,16:12:57.781,0.0,72.77650200000001,0.0,5.5741510000000005,12.348291,0.0,0.0,73.955075,0.0,72.225711,0.020140895,2.816993,0.0,0.0,0.0,59.764981999999996,0.0,79.616399,31.230863,71.27161600000001,0.0,0.0,0.0,72.535353,1.0,0.010448,97.35019100000001,24.360205999999998,15.760941,22.375452,1.0,11124.3,1.0,0.00404,19.072814,42.360659999999996,0.0,1.98974,0.0,1.988423,0.0,1.9813630000000002,0.0,1.988004,10.0,8.922524000000001,0.0,0.0,0.0,0.136943994,0.0,0.137491195,0.0,0.471498426,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,9.199380999999999,74.597066,0.0,5.132704,0.0,15.893685000000001,71.865402,0.0,244.580038,1.5626,0.0,88.783271,73.789125,74.716257,102.408547,79.807478,0.0,0.0,68.00549000000001,14.603914000000001,32.734423,74.886478,76.701449,0.0,75.421563,81.104621,0.0,73.985811,0.0,4.847257,42.38751,10.0,47.0,71.1,24.05786,68.080539,30.936332,0.0,12.290567999999999,12.250748,6.223884,10.0,1.0,12.860944,0.0,1025.77,10.0,0.0,0.0,73.268984,1.7317669999999998,2.2891470000000003,6.928463000000001,8.24,1.0,86.45389300000001,56.279768000000004,48.3285,299.068513,4.68,0.0,11.819061999999999,12.263419,11.422902,10.0,0.0,49.056269,18.353579,24.602887,16.47911254304341,31.031287,0.0,0.045462987999999996,0.0,0.043747265,0.0,0.014596655,0.0,0.018397508,0.0,0.023357943,2.020899,2.0135549999999998,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011717487,5.701466,0.0,0.08343631,0.0,0.045430753,9.5,9.791122,0.0,0.015562973,9.5,9.699866,0.0,0.043972739000000004,0.48174877899999996,72.403632,0.69977834,71.969576,1.20617,71.85238000000001,1.023306,71.746036,0.028552828,8.079753,1.0,1.0,72.472975,72.549487,43.862511,72.09445500000001,72.07513,44.488467,72.162071,72.24910799999999,44.387515,72.546586,72.361976,44.086763
 10/20/2017,16:13:07.781,0.0,72.780854,0.0,5.144464,18.841235,0.0,0.0,73.81819899999999,0.0,72.225898,0.016907873,4.213476,0.0,0.0,0.0,60.087977,0.0,79.618133,31.228308000000002,71.272599,0.0,0.0,0.0,145.144153,1.0,0.010448,97.383093,24.356216,15.754519,22.398469,1.0,11118.955,1.0,0.00404,18.914696,42.359357,0.0,1.9895150000000001,0.0,1.987359,0.0,1.9812020000000001,0.0,1.988584,10.0,8.933307000000001,0.0,0.0,0.0,0.13761994800000002,0.0,0.137008371,0.0,0.456289272,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,11.460631,74.618769,0.0,4.882322,0.0,11.513557,71.923276,0.0,244.57439100000002,1.563585,0.0,88.789372,73.786363,74.71686600000001,102.42012,79.812023,0.004945815,0.0,67.989265,14.602957,32.715165999999996,74.859886,76.700278,0.0,75.42142199999999,81.120509,0.0,73.98768299999999,0.0,13.199132,42.459818,10.0,47.0,71.1,23.990178,68.078762,30.937261,0.0,12.09097,12.247748,14.824575,10.0,1.0,12.813566999999999,0.0,1019.819,10.0,0.0,0.0,73.269265,1.645794,2.3292040000000003,14.146151000000001,8.24,1.0,86.453096,56.228085,48.059979999999996,283.676333,4.68,0.0,11.929068,11.998566,12.176414999999999,10.0,0.0,49.053286,18.506934,24.60117,16.0253992211787,31.036535999999998,0.0,0.035405538,0.0,0.04561548,0.0,0.018268665,0.0,0.022971416,0.0,0.022971416,2.020963,2.013297,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011718833,5.701594999999999,0.0,0.080438416,0.0,0.043206509000000004,9.5,9.793376,0.0,0.018268665,9.5,9.700092,0.0,0.043811685999999996,0.43251629799999997,72.366014,0.460649155,72.03106700000001,1.178037,71.918212,1.9165240000000001,71.695397,0.023720053999999997,8.031423,1.0,1.0,72.473256,72.550049,43.709049,72.09628000000001,72.07513,44.416346999999995,72.162305,72.247423,44.550517,72.54579,72.361602,44.002132
 10/20/2017,16:13:17.781,0.0,72.779825,0.0,4.499934,16.308185,0.0,0.0,73.755193,0.0,72.22529,0.02124936,2.637956,21.239286,0.0,0.0,59.51368299999999,0.0,79.617524,31.225288,71.271336,0.0,0.0,0.0,130.430475,1.0,0.010448,97.352542,24.354267,15.734335999999999,22.366636,1.0,11175.831,1.0,0.00404,18.829556,42.354981,0.0,1.989064,0.0,1.986489,0.0,1.981557,0.0,1.988487,10.0,8.933082,0.0,0.0,0.0,0.133821732,0.0,0.13646117,0.0,0.455354811,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,12.470976,74.581874,0.0,4.453094999999999,0.0,15.235863,71.81837900000001,0.0,244.588098,1.560917,0.0,88.79528499999999,73.788891,74.71719399999999,102.435503,79.819473,0.0,0.0,67.972572,14.602559,32.715165999999996,74.861806,76.700325,0.0,75.42362299999999,81.13217900000001,0.0,73.98716800000001,0.0,11.580053999999999,42.657126,10.0,47.0,71.1,24.033394,68.07773399999999,30.934428000000004,0.0,12.009207,11.929131,14.230870000000001,10.0,1.0,12.656444,0.0,1027.904,10.0,0.0,0.0,73.266878,1.684873,2.350129,7.890821000000001,8.24,1.0,86.515724,56.28818199999999,47.900433,289.336166,4.68,0.0,12.103394999999999,12.049384,13.218507,10.0,0.0,49.049884000000006,18.245141,24.596808,14.433110442182766,31.034306,0.0,0.035341067000000004,0.0,0.042394419,0.0,0.017237925,0.0,0.024130997999999997,0.0,0.024098787000000003,2.020931,2.013845,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011730481999999999,5.698726000000001,0.0,0.09033469,0.0,0.041981563,9.5,9.772052,0.0,0.018365297,9.5,9.701155,0.0,0.042813157000000004,0.39735024,72.36022700000001,1.072539,71.997789,1.4031,71.82344300000001,1.9024580000000002,71.75471800000001,0.033707786,8.23892,1.0,1.0,72.47596999999999,72.5493,43.657763,72.094128,72.07775,44.250038,72.159966,72.24746999999999,44.437729,72.545697,72.3609,44.011061
 10/20/2017,16:13:27.781,0.0,72.780012,0.0,5.359308,11.418438,0.0,0.0,73.750848,0.0,72.22449399999999,0.024020522000000002,4.356705000000001,0.0,0.0,0.0,58.838725,0.0,79.619632,31.225103000000004,71.26904300000001,0.0,0.0,0.0,109.959272,1.0,0.010448,97.489462,24.348049,15.651403,22.416915,1.0,11145.041000000001,1.0,0.00404,18.602921,42.354888,0.0,1.989966,0.0,1.9895509999999998,0.0,1.9802990000000003,0.0,1.988777,10.0,8.920657,0.0,0.0,0.0,0.136235852,0.0,0.137813077,0.0,0.463926072,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,7.3069880000000005,74.585491,0.0,4.63194,0.0,8.36885,71.87553,0.0,244.60653599999998,1.561246,0.0,88.799227,73.785287,74.718271,102.44853499999999,79.822331,0.008616605,0.0,68.02064,14.605828,32.663134,74.892423,76.703088,0.0,75.421328,81.14188100000001,0.0,73.986325,0.0,8.133503,42.486740999999995,10.0,47.0,71.1,23.978288,68.081615,30.931966,0.0,12.122232,12.158942999999999,7.074325,10.0,1.0,12.58148,0.0,1029.684,10.0,0.0,0.0,73.26669100000001,1.5718450000000002,2.531283,10.906211,8.24,1.0,86.473315,56.231691000000005,48.10393,277.583595,4.68,0.0,11.793214,12.045199,15.142369,10.0,0.0,49.047973,18.470183,24.596484,16.143428775418847,31.03347,0.0,0.04981477,0.0,0.041331467999999996,0.0,0.014435601999999999,0.0,0.018172033,0.0,0.022005097,2.020963,2.013362,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011725267,5.697662,0.0,0.083210662,0.0,0.04291639,9.5,9.75366,0.0,0.014693287,9.5,9.700382000000001,0.0,0.041492521,0.5942801670000001,72.413037,1.016273,72.056387,0.5309812620000001,71.866849,1.297601,71.765569,0.029197197999999997,8.451895,1.0,1.0,72.471805,72.548364,43.875529,72.091788,72.07765699999999,44.454969,72.16225899999999,72.249576,44.370133,72.54429300000001,72.362491,43.950887
 10/20/2017,16:13:37.781,0.0,72.779544,0.0,4.858006,27.258013000000002,0.0,0.0,73.816751,0.0,72.222342,0.019863778999999998,1.706968,19.093204999999998,0.0,0.0,58.557733999999996,0.0,79.622162,31.207588,71.26773299999999,0.0,0.0,0.0,137.547417,1.0,0.010448,97.575997,24.348792,15.534709,22.373166,1.0,11124.728000000001,1.0,0.00404,18.590757999999997,42.356983,0.0,1.9900630000000001,0.0,1.987843,0.0,1.9809439999999998,0.0,1.9868759999999999,10.0,8.927706,0.0,0.0,0.0,0.13517364,0.0,0.137040559,0.0,0.47336734799999997,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,0.0,74.547873,0.0,7.314608,0.0,13.984398,71.866849,0.0,244.620388,0.34865424,0.0,88.80453100000001,73.78421,74.720377,102.45973199999999,79.822659,0.0,0.0,68.03321899999999,14.607582999999998,32.679111999999996,74.878847,76.70393100000001,0.0,75.423154,81.14005300000001,0.0,73.988525,0.0,0.0,42.611740999999995,10.0,48.0,71.2,23.961597,68.075676,30.933034000000003,0.0,12.166721,12.104339999999999,6.721311999999999,10.0,1.0,12.692426,0.0,1028.385,10.0,0.0,0.0,73.265146,1.593488,2.2783849999999997,12.590338000000001,8.24,1.0,86.439914,56.537583999999995,48.022652,291.019686,4.68,0.0,12.032461999999999,12.057155999999999,9.835716,10.0,0.0,49.046015999999995,18.327037,24.594071,16.690647185208945,31.036721999999997,0.0,0.055198084,0.0,0.044745794000000005,0.0,0.016174975,0.0,0.015240867,0.0,0.019750353999999998,2.020867,2.013845,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011721377,5.698597,0.0,0.082340306,0.0,0.043786747,9.5,9.754561,0.0,0.014177917,9.5,9.700671,0.0,0.044262634,0.263719221,72.402185,1.346834,72.007194,1.389033,71.779314,0.945940745,71.79523,0.029197197999999997,8.356200999999999,1.0,1.0,72.47466,72.54920600000001,43.77572,72.091695,72.071574,44.407677,72.159966,72.24714200000001,44.303309999999996,72.543918,72.36206999999999,44.110056
 10/20/2017,16:13:47.781,0.0,72.780293,0.0,4.8221989999999995,17.045655,0.0,0.0,73.765332,0.0,72.225383,0.013767221999999999,4.177668,32.017741,0.0,0.0,59.652730000000005,0.0,79.621928,31.201363,71.268107,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.612943,24.342203,15.434161999999999,22.350475,1.0,11057.91,1.0,0.00404,18.456560999999997,42.357541,0.0,1.9903529999999998,0.0,1.988358,0.0,1.9821369999999998,0.0,1.9876169999999997,10.0,8.93511,0.0,0.0,0.0,0.135592087,0.0,0.139293738,0.0,0.47385069,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,0.0,74.58476800000001,0.0,5.705007,0.0,0.0,71.848763,0.0,244.635157,0.338147451,0.0,88.809083,73.784163,74.721594,102.471164,79.82589300000001,0.005994612,0.0,68.03560300000001,14.604792000000002,32.780309,74.864193,76.71311,0.0,75.425027,81.133914,0.0,73.985623,0.0,7.6044979999999995,42.463664,10.0,48.0,71.2,23.977145,68.075162,30.929225,0.0,12.152894,11.901529,5.389488,10.0,1.0,12.551495,0.0,998.7096310000001,10.0,0.0,0.0,73.26187,1.557416,2.3357810000000003,17.434209,8.24,1.0,86.464261,56.157169999999994,48.051551,287.652646,4.68,0.0,11.899613,12.120529,10.621293,10.0,0.0,49.041123,18.380121,24.588549,16.933458849668742,31.037651,0.0,0.0035569459999999996,0.0,0.044327056,0.0,0.020748883,0.0,0.016915819,0.0,0.015240867,2.020834,2.013233,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011726763999999999,5.697855000000001,0.0,0.08269489599999999,0.0,0.043786747,9.5,9.754207000000001,0.0,0.019911407,9.5,9.693102,0.0,0.043070842000000005,0.319984913,72.405079,1.072539,71.99127800000001,1.241336,71.85165699999999,0.6997783390000001,71.82489,0.031774677,8.19929,1.0,1.0,72.47620400000001,72.550236,43.681828,72.092396,72.073071,44.436840000000004,72.16179100000001,72.247236,44.524251,72.541719,72.36113399999999,43.923324
 10/20/2017,16:13:57.781,0.0,72.779825,0.0,4.499934,4.8293029999999995,0.0,0.0,73.74433,0.0,72.224868,0.008686759,2.960222,0.0,0.0,0.0,59.738911,0.0,79.625114,31.192165000000003,71.264224,0.0,0.0,0.0,138.107177,1.0,0.010448,97.582296,24.346935000000002,15.415997,22.415609,1.0,11176.151000000002,1.0,0.00404,18.585082,42.365315,0.0,1.9888700000000001,0.0,1.987843,0.0,1.9823950000000001,0.0,1.9887130000000002,10.0,8.949981,0.0,0.0,0.0,0.136525547,0.0,0.137523383,0.0,0.463571622,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,12.968131,74.55149,0.0,4.667708999999999,0.0,14.000442999999999,71.871189,0.0,244.633854,0.339378716,0.0,88.81307199999999,73.783789,74.723326,102.48269,79.83095300000001,0.010976398,0.0,68.031021,14.604551999999998,32.683209000000005,74.862648,76.718261,0.0,75.42460600000001,81.12524300000001,0.0,73.98347,0.0,8.486174,42.56751,10.0,48.0,71.2,23.978745999999997,68.073572,30.928248999999997,0.0,12.056101,12.033536,11.952328999999999,10.0,1.0,12.721812,0.0,1040.32,10.0,0.0,0.0,73.26135500000001,1.612126,2.200663,9.141886999999999,8.24,1.0,86.519148,56.314624,47.952812,279.539685,4.68,0.0,11.966338,12.235319,11.663385,10.0,0.0,49.036742,18.428669,24.590312,16.578641561565252,31.032448,0.0,0.0050720109999999995,0.0,0.043231895,0.0,0.025902582,0.0,0.020233513,0.0,0.016819187,2.020834,2.013716,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011737191999999999,5.699241000000001,0.0,0.083275133,0.0,0.043464392000000004,9.5,9.753048,0.0,0.025773739,9.5,9.700317,0.0,0.043457369,0.26371922,72.359503,0.615379803,71.947149,1.20617,71.87335999999999,1.8954240000000002,71.66067199999999,0.036929636,8.480571000000001,1.0,1.0,72.472414,72.548551,43.596615,72.09314499999999,72.074288,44.549158,72.15851500000001,72.248172,44.505711,72.545229,72.35725,44.029695000000004
 10/20/2017,16:14:07.781,0.0,72.78202399999999,0.0,4.8221989999999995,9.767146,0.0,0.0,73.774023,0.0,72.224307,0.01542992,2.315691,0.0,0.0,0.0,59.523821999999996,0.0,79.62712900000001,31.203639000000003,71.265487,0.0,0.0,0.0,129.870716,1.0,0.010448,97.556302,24.342759,15.436363,22.380186,1.0,11141.192,1.0,0.00404,18.518592,42.379791,0.0,1.989064,0.0,1.9887130000000002,0.0,1.982298,0.0,1.9886810000000001,10.0,8.942127000000001,0.0,0.0,0.0,0.13501269800000001,0.0,0.137909642,0.0,0.441982356,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,9.808796000000001,74.608641,0.0,5.1684730000000005,0.0,15.155641000000001,71.868296,0.0,244.65547599999996,0.6422287760000001,0.0,88.817625,73.783227,74.724871,102.496145,79.829266,0.0,0.0,68.02148199999999,14.607264,32.713118,74.867517,76.725988,0.0,75.425449,81.11479200000001,0.0,73.985249,0.0,11.067079,42.512895,10.0,48.0,71.2,24.003211999999998,68.071187,30.925927,0.0,12.122834,12.010135,0.0,10.0,1.0,12.84835,0.0,1015.97,10.0,0.0,0.0,73.26004499999999,1.561624,2.504379,0.0,8.24,1.0,86.56859399999999,56.268951,48.078644,286.61046699999997,4.68,0.0,11.895405,12.296301,0.0,10.0,0.0,49.035391,18.334976,24.584882999999998,15.36151023479634,31.035375,0.0,0.0,0.0,0.044069370999999996,0.0,0.021844044,0.0,0.025548265,0.0,0.019331616,2.020931,2.013458,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011746913999999999,5.7779300000000005,0.0,0.082823837,0.0,0.04172368,9.5,9.755141,0.0,0.021908465,9.5,9.6874,0.0,0.047934645,0.446582721,72.334907,0.32701814100000004,71.98983199999999,0.7630772459999999,71.837912,0.158221051,71.808251,0.031452492,8.508602,1.0,1.0,72.473537,72.547428,43.865272,72.089308,72.073258,44.523148,72.159545,72.24433499999999,44.47481,72.541579,72.359403,44.030083000000005
 10/20/2017,16:14:17.781,0.0,72.78034,0.0,4.213476,0.0,0.0,0.0,73.737088,0.0,72.222669,0.018478198,4.213476,6.216717,0.0,0.0,60.101013,0.0,79.629378,31.205684,71.259312,0.0,0.0,0.0,159.777866,1.0,0.010448,97.580274,24.340579,15.478931,22.423118,1.0,11126.758999999998,1.0,0.00404,18.707116,42.383096,0.0,1.9887419999999998,0.0,1.9853599999999998,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.932406,0.0,0.0,0.0,0.13517364,0.0,0.137523383,0.0,0.449103591,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,10.241800999999999,74.610088,0.0,6.670767,0.0,11.754223,71.867572,0.0,244.672128,1.147951,0.0,88.819689,73.779483,74.72754,102.51167,79.832874,0.0025860220000000003,0.0,68.00334000000001,14.609257999999999,32.730325,74.86859399999999,76.727487,0.0,75.426338,81.109308,0.0,73.98464,0.18680579600000002,8.133503,42.599049,10.0,48.0,71.2,24.048028,68.069691,30.924812,0.0,12.021832,12.118141,0.0,10.0,1.0,12.815366000000001,0.0,1023.316,10.0,0.0,0.0,73.258687,1.702909,2.368663,16.086907,8.24,1.0,86.431798,56.309215,48.206883000000005,278.385271,4.68,0.0,11.849117999999999,12.042807,0.0,10.0,0.0,49.031569,18.389195,24.585393,15.237568726045227,31.034724,0.0,0.011228976000000002,0.0,0.043682843,0.0,0.020781094,0.0,0.025065106,0.0,0.022327202999999997,2.020931,2.01349,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011726532,5.777091,0.0,0.08146995,0.0,0.044624867,9.5,9.752661,0.0,0.022874784,9.5,9.676964,0.0,0.037369562,0.137121413,72.3841,0.43954952,71.986938,1.1710040000000002,71.887105,1.740694,71.78148399999999,0.035640896,8.683236,1.0,1.0,72.47143100000001,72.550844,43.761123,72.089168,72.074147,44.261466999999996,72.162773,72.24433499999999,44.373222999999996,72.54462,72.357484,43.962534000000005
 10/20/2017,16:14:27.781,0.0,72.779591,0.0,4.571548,2.969596,0.0,0.0,73.73129399999999,0.0,72.223652,0.02614508,4.356705000000001,0.0,0.0,0.0,59.390568,0.0,79.631206,31.201688,71.262587,0.0,0.0,0.0,152.820855,1.0,0.010448,97.549862,24.338723,15.541498,22.388184,1.0,11089.876,1.0,0.00404,19.076868,42.382026,0.0,1.98858,0.0,1.9876490000000002,0.0,1.982072,0.0,1.9881970000000002,10.0,8.934595,0.0,0.0,0.0,0.133918297,0.0,0.139325926,0.0,0.45525814299999995,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.146467999999999,0.0,9.455977,74.560171,0.0,4.560402,0.0,13.438888,71.876977,0.0,244.67459,1.800686,0.0,88.82457,73.78177600000001,74.72856999999999,102.525407,79.83339000000001,0.00337262,0.0,68.005911,14.603595,32.71066,74.90703,76.730391,0.0,75.425495,81.106215,0.0,73.983657,0.070804557,16.918201,42.506356,10.0,48.0,71.2,24.03408,68.071421,30.922257000000002,0.0,12.219627000000001,12.140941999999999,0.0,10.0,1.0,12.544898,0.0,1010.227,10.0,0.0,0.0,73.25793900000001,1.6337700000000002,2.1588119999999997,16.760558,8.24,1.0,86.390609,56.28036899999999,48.06299,284.09320499999995,3.79,0.0,11.772775,11.962096,0.26450324399999997,10.0,0.0,49.027282,18.011706,24.584464999999998,14.711349960789311,31.033517,0.0,0.034599653,0.0,0.042652104,0.0,0.017592242,0.0,0.02268152,0.0,0.023357943,2.020867,2.013426,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011721243000000001,5.776866,0.0,0.083081721,0.0,0.044979457,9.5,9.74944,0.0,0.018751825,9.5,9.661534,0.0,0.042362208,0.0,72.426059,0.530981273,71.934851,1.051439,71.854551,0.23558637899999998,71.766292,0.024364424,8.614607000000001,1.0,1.0,72.473116,72.546258,43.764278999999995,72.089729,72.073211,44.393884,72.159638,72.243914,44.375153999999995,72.54214,72.360338,43.933806
 10/20/2017,16:14:37.781,0.0,72.780714,0.0,4.320897,0.0,0.0,0.0,73.84934,0.0,72.222903,0.016446012,5.430922,4.855396,0.0,0.0,59.85768,0.0,79.632189,31.203407000000002,71.258048,0.0,0.0,0.0,144.424462,1.0,0.010448,97.34469200000001,24.345126,15.28701,22.403529000000002,1.0,11221.267,1.0,0.00404,18.100594,42.398038,0.0,1.988806,0.0,1.9877779999999998,0.0,1.981428,0.0,1.988939,10.0,8.930539,0.0,0.0,0.0,0.133403285,0.0,0.137459006,0.0,0.453711449,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,13.417173000000002,74.620939,0.0,5.096935,0.0,16.118307,71.88059399999999,0.0,244.662572,1.824039,0.0,88.83221999999999,73.779763,74.73240899999999,102.534676,79.83835699999999,0.0,0.0,68.01783499999999,14.603595,32.761873,74.889427,76.731093,0.0,75.427228,81.11282299999999,0.0,73.986232,0.02717825,2.89154,42.426741,10.0,48.0,71.2,24.045742,68.070346,30.920538,0.0,12.118024,11.91473,0.0,10.0,1.0,12.865742,0.0,1019.3380000000001,10.0,0.0,0.0,73.25634699999999,1.620543,2.316051,8.019136,8.24,1.0,86.44695,53.928178,48.071419,199.323995,3.79,0.0,11.852725,12.000957000000001,0.0,10.0,0.0,49.025418,18.18321,24.583026999999998,14.971256799909725,31.033006,0.0,0.035792363,0.0,0.04455253,0.0,0.017366768,0.0,0.022327202999999997,0.0,0.023647839,2.021157,2.01349,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011731668,5.7783489999999995,0.0,0.082727131,0.0,0.044786045,9.5,9.747378,0.0,0.018461929,9.5,9.661567,0.0,0.044230424000000004,0.5098816279999999,72.407249,0.903741488,71.99127800000001,0.38328381899999997,71.791612,1.909491,71.729398,0.035640896,9.098555000000001,1.0,1.0,72.47269399999999,72.54925300000001,43.722856,72.087062,72.072884,44.300483,72.157813,72.24222900000001,44.612705,72.541485,72.36132099999999,43.878291
 10/20/2017,16:14:47.781,0.0,72.782399,0.0,5.001234999999999,0.0,0.0,0.0,73.85730600000001,0.0,72.22178000000001,0.02346629,5.251886,26.46035,0.0,0.0,60.492082999999994,0.0,79.635329,31.200109,71.258984,0.0,0.0,0.0,133.868998,1.0,0.010448,97.986597,24.344662,12.981764,22.392919,1.0,11289.796,1.0,0.00404,16.133452,42.41298,0.0,1.989579,0.0,1.9869720000000002,0.0,1.98117,0.0,1.988906,10.0,8.934884,0.0,0.0,0.0,0.13549552199999998,0.0,0.135753028,0.0,0.45809374799999997,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,15.069007999999998,74.605024,0.0,4.7034769999999995,0.0,7.406185000000001,71.85165699999999,0.0,244.649299,1.826256,0.0,88.832736,73.77878,74.733017,102.549166,79.84037099999999,0.008878804,0.0,68.01297199999999,14.601442,32.638552000000004,74.869109,76.73057800000001,0.0,75.429335,81.126227,0.0,73.985764,0.0,11.451811,42.482125,10.0,47.0,71.2,24.055345000000003,68.067961,30.919934,0.0,12.06091,11.969333,15.017128,10.0,1.0,12.623460000000001,0.0,1040.688,10.0,0.0,0.0,73.255084,1.553808,2.438016,14.450898,8.24,1.0,85.936338,53.839835,48.041315999999995,196.037124,3.79,0.0,12.019237,12.110964,7.783597,10.0,0.0,49.020105,18.078175,24.582192000000003,14.711349960789311,31.034632000000002,0.0,0.035115419,0.0,0.045937587,0.0,0.017366768,0.0,0.024292051000000002,0.0,0.023229101000000002,2.020673,2.0135549999999998,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011650146,5.778188,0.0,0.07972923700000001,0.0,0.046849111,9.5,9.741161,0.0,0.018300876,9.5,9.660729,0.0,0.041460311,0.16525425800000001,72.418824,1.023306,72.060728,0.05272288,71.806804,0.20745353100000002,71.719993,0.027586272999999998,9.658225999999999,1.0,1.0,72.476251,72.54916,43.699581,72.088138,72.072743,44.333587,72.154772,72.241574,44.465926,72.54120400000001,72.35977700000001,44.054541
 10/20/2017,16:14:57.781,0.0,72.778561,0.0,4.8221989999999995,19.001554000000002,0.0,0.0,73.724052,0.0,72.222061,0.024205266,4.320897,31.889615999999997,0.0,0.0,61.102588,0.0,79.636875,31.200806,71.257768,0.0,0.0,0.0,93.086523,1.0,0.010448,98.912262,24.343548000000002,12.888739,22.376104,1.0,11277.073999999999,1.0,0.00404,15.993174,42.42876,0.0,1.9898049999999998,0.0,1.990647,0.0,1.9802990000000003,0.0,1.9878099999999999,10.0,8.912319,0.0,0.0,0.0,0.136686488,0.0,0.135881781,0.0,0.465182761,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,16.400098,74.57464,0.0,7.207300999999999,0.0,4.052901,71.872636,0.0,244.65581400000002,0.923901231,0.0,88.8417,73.77807800000001,74.734562,102.56121,79.839762,0.008092206,0.0,67.9866,14.601123000000001,32.700827000000004,74.867143,76.734933,0.0,75.42882,81.139397,0.0,73.985342,0.0,8.790752000000001,42.563279,10.0,47.0,71.2,24.067464,68.06754000000001,30.915474,0.0,12.172132000000001,12.152942999999999,19.846994,10.0,1.0,12.574883,0.0,1020.99,10.0,0.0,0.0,73.252463,1.5550110000000001,2.217403,15.09247,8.24,1.0,85.306966,53.804979,48.150890999999994,186.84992,3.79,0.0,11.921254,11.980032000000001,12.400866,10.0,0.0,49.020105,17.943195000000003,24.584837,14.618576218846819,31.031612,0.0,0.040434263,0.0,0.045905376,0.0,0.015305288,0.0,0.021232042000000003,0.0,0.024002155,2.021189,2.013748,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011547666000000002,5.777768,0.0,0.083275133,0.0,0.043561099000000006,9.5,9.740582,0.0,0.016239396,9.5,9.777142,0.0,0.041685785,0.60834659,72.392781,0.812309727,72.015875,0.34108454899999996,71.856721,0.981106803,71.646203,0.028552828,9.877971,1.0,1.0,72.475034,72.547054,43.7197,72.089355,72.071901,44.284325,72.156129,72.239749,44.393695,72.541859,72.360338,43.984662
 10/20/2017,16:15:07.781,0.0,72.780012,0.0,4.8221989999999995,14.833245000000002,0.0,0.0,73.76388399999999,0.0,72.221265,0.019217174,4.6431629999999995,26.011915,0.0,0.0,61.403856999999995,0.0,79.636547,31.188215999999997,71.255475,0.0,0.0,0.0,88.288583,1.0,0.010448,99.122849,24.354731,12.904150999999999,22.395204,1.0,11208.331,1.0,0.00404,16.328869,42.449892999999996,0.0,1.989644,0.0,1.989197,0.0,1.981911,0.0,1.988004,10.0,8.920077000000001,0.0,0.0,0.0,0.13572084,0.0,0.135270204,0.0,0.462186042,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,8.060738,74.632514,0.0,8.709595,0.0,6.074498,71.83357099999999,0.0,244.641962,0.787764315,0.0,88.84315500000001,73.776487,74.736294,102.569913,79.846603,0.00678121,0.0,67.967709,14.602638,32.722951,74.88268599999999,76.73985,0.0,75.431863,81.150739,0.0,73.98777700000001,0.045299947,11.435780000000001,42.499047999999995,10.0,47.0,71.2,23.989721,68.068335,30.9918,0.0,12.200388,12.131342,8.101272999999999,10.0,1.0,12.881333999999999,0.0,1011.1410000000001,10.0,0.0,0.0,73.25330500000001,1.58928,2.387197,9.639106,8.24,1.0,85.01561600000001,53.794162,48.243609,193.904666,3.79,0.0,12.032461999999999,12.069113,16.537169,10.0,0.0,49.014792,18.093375,24.580382,15.770851419828634,31.033284000000002,0.0,0.039692849,0.0,0.04400495,0.0,0.015079813999999999,0.0,0.020104671,0.0,0.024485315,2.021092,2.013716,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011498069,5.778059,0.0,0.080309475,0.0,0.044753809000000006,9.5,9.725152,0.0,0.016207186000000002,9.5,9.77785,0.0,0.043618422000000004,0.45361593299999997,72.358056,1.023306,71.976086,0.207453535,71.76195200000001,0.8263761479999999,71.7511,0.031774677,9.570263,1.0,1.0,72.475268,72.548926,43.737846999999995,72.090572,72.072369,44.406495,72.157298,72.24059100000001,44.51614,72.541579,72.361087,43.855774
 10/20/2017,16:15:17.781,0.0,72.780574,0.0,4.392512,12.476547,0.0,0.0,73.783437,0.0,72.222622,0.021341732000000002,2.709571,1.0437,0.0,0.0,60.84549499999999,0.0,79.64217,31.185335,71.25103,0.0,0.0,0.0,89.568034,1.0,0.010448,98.720535,24.367862,12.619023,22.419854,1.0,11125.476,1.0,0.00404,15.839516,42.451895,0.0,1.98945,0.0,1.988068,0.0,1.981686,0.0,1.987746,10.0,8.914798,0.0,0.0,0.0,0.137040559,0.0,0.136943994,0.0,0.462927166,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,15.341641000000001,74.605747,0.0,8.244599000000001,0.0,9.20316,71.86250799999999,0.0,244.648671,0.378573965,0.0,88.848318,73.77241500000001,74.736435,102.587932,79.850352,0.001799424,0.0,67.946621,14.602160000000001,32.629948,74.876178,76.745611,0.0,75.43294,81.16883,0.0,73.9911,0.0,9.047239999999999,42.576741,10.0,47.0,71.2,23.966627,68.066652,30.995563,0.0,11.97073,12.128342,10.572367,10.0,1.0,12.792578,0.0,1038.9080000000001,10.0,0.0,0.0,73.253024,1.52976,2.351325,17.514406,8.24,1.0,85.144358,53.889716,48.067204,196.790699,3.79,0.0,12.054704,12.207817,9.162364,10.0,0.0,49.011111,18.021688,24.581913,16.603528561315997,31.031194,0.0,0.039273788,0.0,0.044681372999999996,0.0,0.015015393,0.0,0.020974357000000002,0.0,0.024420893,2.020802,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01151579,5.779187,0.0,0.083533016,0.0,0.043818982,9.5,9.716069000000001,0.0,0.016013922,9.5,9.778913000000001,0.0,0.042941999,0.362184182,72.366014,0.31295171,72.024556,1.353867,71.77425,1.909491,71.750377,0.023720053999999997,9.805474,1.0,1.0,72.473677,72.546913,43.749288,72.089215,72.07386600000001,44.265408,72.155801,72.240264,44.580646,72.542702,72.358467,43.889161
 10/20/2017,16:15:27.781,0.0,72.778702,0.0,4.786392,0.0,0.0,0.0,73.752296,0.0,72.22252900000001,0.017462105,2.637956,2.581191,0.0,0.0,60.678928000000006,0.0,79.64291899999999,31.193512,71.25075,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,98.197808,24.369904000000002,12.659389,22.383124,1.0,11142.046999999999,1.0,0.00404,15.977768,42.440490999999994,0.0,1.990578,0.0,1.9875200000000002,0.0,1.981138,0.0,1.9877779999999998,10.0,8.920367,0.0,0.0,0.0,0.136364605,0.0,0.137909642,0.0,0.46353939899999996,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.393792,0.0,9.921057000000001,74.588385,0.0,6.134233999999999,0.0,12.877333,71.838635,0.0,244.64538900000002,0.353127834,0.0,88.852354,73.776768,74.741163,102.600211,79.854803,0.006256811,0.0,67.936662,14.602479,32.664363,74.865317,76.749732,0.0,75.437669,81.17984399999999,0.0,73.988479,0.024829141000000002,8.389991,42.483664000000005,10.0,47.0,71.3,23.919067000000002,68.065529,30.993053999999997,0.0,12.307402,12.205746000000001,14.68016,10.0,1.0,12.569486,0.0,1020.012,10.0,0.0,0.0,73.252135,1.67345,2.303496,17.498367000000002,8.24,1.0,85.455883,53.603054,48.089481,193.00679,3.79,0.0,12.028855,12.139661,12.384833,10.0,0.0,49.008967,18.346774,24.592957000000002,16.32366006989562,31.029614000000002,0.0,0.050814068,0.0,0.045325585,0.0,0.013694757,0.0,0.019234984,0.0,0.022939205,2.021092,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011563631999999999,5.776543,0.0,0.08401654800000001,0.0,0.04517287,9.5,9.714941,0.0,0.015079813999999999,9.5,9.779171,0.0,0.040622835,0.207453528,72.40869599999999,0.221519966,71.95583,0.868575422,71.825614,1.6844279999999998,71.714929,0.032419047,9.734266,1.0,1.0,72.472788,72.548645,43.687745,72.093753,72.075177,44.341863000000004,72.154678,72.24105899999999,44.343095,72.540689,72.358186,43.892655
 10/20/2017,16:15:37.781,0.0,72.778936,0.0,5.144464,10.873351,0.0,0.0,73.715362,0.0,72.220329,0.0207875,5.3951150000000005,0.0,0.0,0.0,61.66529499999999,0.0,79.643294,31.223895000000002,71.246586,0.0,0.0,0.0,163.37632,1.0,0.010448,97.91834200000001,24.36364,12.743238999999999,22.413161,1.0,11188.66,1.0,0.00404,16.100613,42.445099,0.0,1.9896759999999998,0.0,1.987327,0.0,1.981009,0.0,1.986747,10.0,8.926836999999999,0.0,0.0,0.0,0.13317796699999998,0.0,0.136493358,0.0,0.471562872,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.864905,0.0,0.0,74.626727,0.0,8.745364,0.0,13.085911,71.850933,0.0,244.626035,0.0028332179999999998,0.0,88.856719,73.777002,74.742193,102.61131400000001,79.854522,0.004945815,0.0,67.94203900000001,14.60535,32.630767,74.885775,76.756897,0.0,75.44155500000001,81.175626,0.0,73.987308,0.0,0.0,42.429433,10.0,47.0,71.3,23.969371,68.063753,30.985435,0.0,12.231651,12.062338,15.145496,10.0,1.0,12.795575999999999,0.0,1029.845,10.0,0.0,0.0,73.248906,1.616335,2.3292040000000003,14.033876000000001,8.24,1.0,85.643876,53.905341,48.350173999999996,196.983101,3.79,0.0,11.984973,12.129497,11.342742,10.0,0.0,49.005705,18.167785000000002,24.60349,18.137718597211983,31.028407,0.0,0.054037609,0.0,0.04922307,0.0,0.016207186000000002,0.0,0.015240867,0.0,0.020330145,2.020802,2.013394,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011592413000000001,5.7739970000000005,0.0,0.083113956,0.0,0.044495926,9.5,9.714877,0.0,0.013179386999999999,9.5,9.778817,0.0,0.038013774,0.0,72.371078,0.538014482,72.039025,0.242619593,71.855274,0.629446223,71.74459,0.029197197999999997,9.772287,1.0,1.0,72.472601,72.547756,43.595037,72.09235,72.073539,44.291024,72.15734499999999,72.241714,44.370133,72.540175,72.358935,43.99592
 10/20/2017,16:15:47.781,0.0,72.780714,0.0,4.786392,7.025681,0.0,0.0,73.62990500000001,0.0,72.220189,0.017646849,4.428319,19.717810999999998,0.0,0.0,61.105484,0.0,79.64366899999999,31.248099,71.248598,0.0,0.0,0.0,143.784737,1.0,0.010448,98.00408399999999,24.371945,12.667829,22.405978,1.0,11205.765,1.0,0.00404,15.976551,42.44482,0.0,1.9898049999999998,0.0,1.987359,0.0,1.9814599999999998,0.0,1.987391,10.0,8.933404,0.0,0.0,0.0,0.136911806,0.0,0.136235852,0.0,0.48042413799999995,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,0.0,74.623109,0.0,5.096935,0.0,0.0,71.86467900000001,0.0,244.607066,0.0014377860000000001,0.0,88.862022,73.771151,74.744487,102.622417,79.85799,0.0,0.0,67.959386,14.607264,32.741386999999996,74.885541,76.764156,0.0,75.444317,81.17501700000001,0.0,73.988525,0.0,0.0,42.589433,10.0,47.0,71.3,23.957709,68.06150799999999,30.982834000000004,0.0,12.025439,12.258549,9.577511,10.0,1.0,12.729008,0.0,1011.558,10.0,0.0,0.0,73.248906,1.625353,2.406927,9.510791000000001,8.24,1.0,85.57464399999999,53.827215,48.221333,197.84891100000002,3.79,0.0,11.900815,12.025469000000001,11.695449,10.0,0.0,48.998994,18.726078,24.602516,17.269956981784876,31.026965999999998,0.0,0.049331238,0.0,0.044713583,0.0,0.018172033,0.0,0.01433897,0.0,0.018461929,2.020738,2.013329,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011580005,5.777253,0.0,0.07879441,0.0,0.043109802999999995,9.5,9.714748,0.0,0.018719614,9.5,9.776401,0.0,0.0450679,0.045689662,72.405803,0.48174879299999995,72.024556,0.305918491,71.761228,0.425483092,71.714929,0.029841567000000003,9.864438,1.0,1.0,72.471384,72.547709,43.686562,72.092584,72.072463,44.418712,72.154678,72.241621,44.253868,72.54026800000001,72.357578,43.907019
 10/20/2017,16:15:57.781,0.0,72.78066700000001,0.0,3.676367,7.859342999999999,0.0,0.0,73.806612,0.0,72.22000200000001,0.012566386,2.6021490000000003,0.0,0.0,0.0,61.26698199999999,0.0,79.645543,31.247727,71.243077,0.0,0.0,0.0,144.424462,1.0,0.010448,98.255725,24.375564999999998,12.734249,22.416426,1.0,11176.9,1.0,0.00404,16.146832,42.450033000000005,0.0,1.988452,0.0,1.988229,0.0,1.981911,0.0,1.987939,10.0,8.938135,0.0,0.0,0.0,0.139325926,0.0,0.139261549,0.0,0.478522994,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,0.0,74.658557,0.0,5.740776,0.0,0.0,71.855997,0.0,244.600213,0.0016019539999999998,0.0,88.869343,73.772696,74.74584399999999,102.634649,79.860098,0.010451999,0.0,67.97519100000001,14.608061,32.624212,74.909605,76.76893299999999,0.0,75.445675,81.16714300000001,0.0,73.988151,0.0,8.870905,42.426356,10.0,47.0,71.3,24.015331,68.06235,30.978049,0.0,11.974337,11.935731,13.540889000000002,10.0,1.0,12.80757,0.0,1004.4839999999999,10.0,0.0,0.0,73.248859,1.607316,2.185118,12.093119999999999,8.24,1.0,85.41667199999999,53.796565,48.037101,201.88935700000002,3.79,0.0,11.896607000000001,12.054765,8.184401,10.0,0.0,48.999367,18.478123,24.602794,18.193983927387187,31.024596999999996,0.0,0.040853323999999996,0.0,0.042329997,0.0,0.018333086000000002,0.0,0.015820658,0.0,0.017914348,2.020706,2.013748,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011552952,5.775222,0.0,0.086949971,0.0,0.043335451,9.5,9.713588,0.0,0.018397508,9.5,9.77843,0.0,0.043135263,0.137121412,72.350099,0.214486747,72.04336500000001,1.5085979999999999,71.751824,1.452332,71.824167,0.032096862000000004,9.883448,1.0,1.0,72.470355,72.547335,43.712599,72.08823199999999,72.072603,44.307970000000005,72.156643,72.239468,44.477514,72.539987,72.359122,43.931477
 10/20/2017,16:16:07.781,0.0,72.780761,0.0,4.858006,10.296201,0.0,0.0,73.842822,0.0,72.221125,0.020602755,2.172462,4.759303,0.0,0.0,60.83608,0.0,79.646387,31.243174,71.242983,0.0,0.0,0.0,158.178553,1.0,0.010448,98.41528000000001,24.370368,12.742322,22.423771,1.0,11164.071000000002,1.0,0.00404,16.19305,42.442306,0.0,1.9897080000000003,0.0,1.988939,0.0,1.982363,0.0,1.988584,10.0,8.939455,0.0,0.0,0.0,0.135688652,0.0,0.137040559,0.0,0.47539738299999995,0.0,0.0,0.0,0.205467122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,74.673749,0.0,8.173061,0.0,0.0,71.845869,0.0,244.609045,0.002628007,0.0,88.86986,73.771479,74.747249,102.647164,79.861785,0.00311042,0.0,67.96163100000001,14.609178,32.754908,74.922854,76.769963,0.0,75.44946800000001,81.168643,0.0,73.986138,0.11733928699999999,13.920503,42.529047999999996,10.0,47.0,71.3,24.050772,68.05977800000001,30.972521,0.0,12.036862,12.139142,10.123077,10.0,1.0,12.821963,0.0,1013.804,10.0,0.0,0.0,73.244787,1.58928,2.402741,10.248599,8.24,1.0,85.271461,53.825412,48.161126,187.234724,3.79,0.0,11.954917,12.149227,8.47298,10.0,0.0,48.992889,18.310023,24.604789999999998,17.588078304984236,31.025108000000003,0.0,0.030086694,0.0,0.042233365999999994,0.0,0.018784035,0.0,0.014918761000000001,0.0,0.016625924,2.02077,2.013587,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01152746,5.763294,0.0,0.08266266,0.0,0.043303215,9.5,9.714877,0.0,0.019234984,9.5,9.777818,0.0,0.042297787,0.34811775899999997,72.424612,0.13712143,71.981874,0.48174879,71.85238000000001,1.8110259999999998,71.756888,0.030163752000000002,9.894403,1.0,1.0,72.470308,72.548551,43.578072999999996,72.093098,72.07115300000001,44.253585,72.158609,72.239234,44.509187,72.540643,72.352711,43.966415999999995
