date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:16:17.781,0.0,72.782492,0.0,4.320897,17.093751,0.0,0.0,73.908725,0.0,72.222061,0.007485922,2.06504,27.068941,0.0,0.0,60.871566,0.0,79.651306,31.248517,71.238352,0.0,0.0,0.0,146.983363,1.0,0.010448,98.405266,24.375286,12.783422,22.402223,1.0,11187.163,1.0,0.00404,16.268866,42.416984,0.0,1.9898689999999999,0.0,1.989487,0.0,1.9819759999999997,0.0,1.987875,10.0,8.939681,0.0,0.0,0.0,0.136976182,0.0,0.137072747,0.0,0.47797520600000004,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,0.0,74.717155,0.0,4.381557,0.0,0.0,71.887105,0.0,244.61454799999998,0.0,0.0,88.873755,73.770028,74.747342,102.65949,79.86708,0.001537225,0.0,67.943956,14.608379999999999,32.746303999999995,74.90169300000001,76.77488000000001,0.0,75.456631,81.16958000000001,0.0,73.987542,0.0,8.838844,42.530972,10.0,47.0,71.3,24.042998,68.058001,30.972334999999998,0.0,12.092172999999999,12.10614,9.850294,10.0,1.0,12.627058,0.0,1021.1510000000001,10.0,0.0,0.0,73.24520799999999,1.590482,2.288549,11.194919,8.24,1.0,85.25059,53.897528,48.185811,185.952043,3.79,0.0,12.110609,12.159391000000001,11.198452,10.0,0.0,48.989813,18.626488000000002,24.610869,17.301131042374156,31.023853999999996,0.0,0.047687232,0.0,0.045454427,0.0,0.018075402,0.0,0.014918761000000001,0.0,0.018622982,2.020995,2.013909,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.0115217,5.740375,0.0,0.082308071,0.0,0.047977350999999994,9.5,9.701025999999999,0.0,0.019106141,9.5,9.779107000000002,0.0,0.042201155,0.284818858,72.371801,0.21448675600000003,71.999236,1.20617,71.787995,1.072539,71.807528,0.029519383,9.883125999999999,1.0,1.0,72.470963,72.54761500000001,43.754022,72.089261,72.07475600000001,44.222057,72.152759,72.241527,44.294426,72.54078299999999,72.35739000000001,43.931088
 10/20/2017,16:16:27.781,0.0,72.78188399999999,0.0,4.535741000000001,9.013644000000001,0.0,0.0,73.909449,0.0,72.22103100000001,0.019771407,2.960222,0.0,0.0,0.0,60.388521999999995,0.0,79.650651,31.23681,71.239802,0.0,0.0,0.0,147.303226,1.0,0.010448,98.27471700000001,24.375472,12.788742,22.415446,1.0,11143.972,1.0,0.00404,16.055204999999997,42.399807,0.0,1.989902,0.0,1.9862630000000001,0.0,1.981815,0.0,1.987681,10.0,8.930732,0.0,0.0,0.0,0.135141451,0.0,0.137523383,0.0,0.48129415299999995,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,0.0,74.618769,0.0,4.417326,0.0,16.471284,71.836465,0.0,244.634336,0.002669049,0.0,88.879152,73.768811,74.749309,102.67224,79.86731400000001,0.0,0.0,67.93437,14.607104000000001,32.684439000000005,74.900288,76.775349,0.0,75.457802,81.178298,0.0,73.98787,0.001449915,0.0,42.483278999999996,10.0,49.0,71.4,24.04437,68.058562,30.967086,0.0,12.169126,12.223147,12.176974000000001,10.0,1.0,12.693626,0.0,1030.984,10.0,0.0,0.0,73.243898,1.56463,2.366272,10.168403,8.24,1.0,85.32145899999999,53.607861,48.135238,181.414558,3.79,0.0,11.90322,12.278963000000001,11.278613,10.0,0.0,48.986691,18.555481,24.609894,18.38160359874398,31.024271999999996,0.0,0.055198084,0.0,0.045647691,0.0,0.016754766,0.0,0.015627394,0.0,0.01955709,2.020673,2.013362,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011530781,5.737602,0.0,0.08143771400000001,0.0,0.04839641099999999,9.5,9.689461999999999,0.0,0.013984653,9.5,9.778624,0.0,0.040848309,0.256686009,72.38844,0.974073608,71.990555,1.023306,71.84152900000001,0.50988163,71.66211899999999,0.026619717999999997,9.872171,1.0,1.0,72.468857,72.545088,43.688928999999995,72.090104,72.07129300000001,44.316247,72.154865,72.237643,44.301378,72.539052,72.355799,43.912065999999996
 10/20/2017,16:16:37.781,0.0,72.783007,0.0,4.858006,3.787225,0.0,0.0,73.837029,0.0,72.221593,0.022357825,3.783789,0.0,0.0,0.0,61.302468000000005,0.0,79.653415,31.242942,71.231755,0.0,0.0,0.0,147.063329,1.0,0.010448,98.141867,24.371620999999998,12.805806,22.451196,1.0,11167.278,1.0,0.00404,15.925061999999999,42.386774,0.0,1.9894180000000001,0.0,1.9877779999999998,0.0,1.98233,0.0,1.9889709999999998,10.0,8.923167,0.0,0.0,0.0,0.13987312699999999,0.0,0.13739463,0.0,0.462186042,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,74.699069,0.0,5.633469,0.0,15.075419,71.89144499999999,0.0,244.66792900000002,0.00151987,0.0,88.885863,73.767219,74.752679,102.685648,79.87045400000001,0.005994612,0.0,67.929087,14.60535,32.579145000000004,74.91878100000001,76.779798,0.0,75.46328000000001,81.191796,0.0,73.989508,0.0,0.0,42.496741,10.0,49.0,71.4,23.984691,68.055009,30.964995000000002,0.0,11.993576,12.186544999999999,4.988336,10.0,1.0,12.692426,0.0,1024.038,10.0,0.0,0.0,73.241651,1.580262,2.274798,10.120285,8.24,1.0,85.394346,53.737069999999996,48.076235,187.491261,3.79,0.0,11.899613,12.034436999999999,11.342741,10.0,0.0,48.9852,18.438876999999998,24.616204999999997,15.913622072271401,31.022228000000002,0.0,0.055101378,0.0,0.043328527,0.0,0.013598125,0.0,0.017592242,0.0,0.023454575,2.021028,2.01349,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01154042,5.737667,0.0,0.079697002,0.0,0.043947924000000006,9.5,9.677415,0.0,0.014725496999999999,9.5,9.778785000000001,0.0,0.036596507,0.017556815,72.39784499999999,0.263719225,71.90229699999999,1.213203,71.800294,0.981106803,71.724334,0.033385602,9.880871,1.0,1.0,72.468249,72.547475,43.505485,72.092209,72.07129300000001,44.396248,72.154116,72.240732,44.418416,72.537086,72.356829,44.078998999999996
 10/20/2017,16:16:47.781,0.0,72.780527,0.0,4.6431629999999995,1.927518,0.0,0.0,73.745778,0.0,72.22079699999999,0.009240991,4.965428,3.4460300000000004,0.0,0.0,61.495831,0.0,79.655149,31.243035,71.234422,0.0,0.0,0.0,157.378896,1.0,0.010448,98.14332399999999,24.359556,12.801219,22.366473000000003,1.0,11203.091999999999,1.0,0.00404,16.092098999999997,42.383328999999996,0.0,1.990546,0.0,1.9853599999999998,0.0,1.980912,0.0,1.9882939999999998,10.0,8.924036,0.0,0.0,0.0,0.13961562,0.0,0.138038395,0.0,0.465537211,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,74.641919,0.0,5.955389,0.0,15.653018,71.858891,0.0,244.727344,0.001027364,0.0,88.887553,73.770823,74.75141500000001,102.698351,79.876451,0.0,0.0,67.939327,14.603117000000001,32.528751,74.912601,76.782561,0.0,75.46744699999999,81.19212399999999,0.0,73.988947,0.09351261,5.504506,42.408279,10.0,49.0,71.4,23.980575,68.056972,30.960071000000003,0.0,12.321831,12.113341,10.203308,10.0,1.0,12.658242999999999,0.0,1018.745,10.0,0.0,0.0,73.239639,1.7125279999999998,2.378229,11.531744,8.24,1.0,85.432197,53.648126,48.019641,182.55293799999998,3.79,0.0,11.607465,12.101398,13.026121,10.0,0.0,48.980866,18.279623,24.617133,17.06427794722186,31.021531,0.0,0.054746789000000004,0.0,0.044681372999999996,0.0,0.013243808999999999,0.0,0.018043191,0.0,0.023551207,2.02077,2.013909,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011544602,5.739601,0.0,0.08188901,0.0,0.044238042000000005,9.5,9.67632,0.0,0.015015393,9.5,9.777367,0.0,0.04249105,0.031623241,72.392057,1.023306,71.993449,1.00924,71.883488,1.030339,71.750377,0.031774677,9.894725,1.0,1.0,72.466892,72.544527,43.782821000000006,72.092116,72.07148000000001,44.261860999999996,72.153461,72.239936,44.348889,72.539613,72.358046,43.909735999999995
 10/20/2017,16:16:57.781,0.0,72.78296,0.0,4.6431629999999995,0.0,0.0,0.0,73.84934,0.0,72.218317,0.018293454,4.858006,0.258938707,0.0,0.0,61.87386600000001,0.0,79.655336,31.247541,71.225626,0.0,0.0,0.0,170.813124,1.0,0.010448,98.21854,24.352504,12.838833000000001,22.379696,1.0,11192.508,1.0,0.00404,15.846814000000002,42.385982,0.0,1.989386,0.0,1.987004,0.0,1.9812990000000001,0.0,1.9882939999999998,10.0,8.927384,0.0,0.0,0.0,0.13584959300000002,0.0,0.137298065,0.0,0.48412975799999997,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,74.649153,0.0,4.810784,0.0,8.352806,71.87335999999999,0.0,244.807466,0.0029153020000000003,0.0,88.89295,73.76759399999999,74.75375600000001,102.710254,79.879263,0.0,0.0,67.98487,14.607344,32.507856,74.900008,76.781437,0.0,75.47287800000001,81.18903,0.0,73.989649,0.0,0.0,42.518664,10.0,49.0,71.4,23.973487,68.054728,30.956540000000004,0.0,12.119828,12.098339999999999,14.471561,10.0,1.0,12.522109,0.0,1026.781,10.0,0.0,0.0,73.237767,1.6211440000000001,2.221588,18.220135,8.24,1.0,85.438247,53.696805000000005,48.052153000000004,178.54455900000002,3.79,0.0,12.072738000000001,12.101398,13.763601000000001,10.0,0.0,48.976671,18.469503,24.608826999999998,18.287780830720518,31.021763,0.0,0.054295493,0.0,0.045325585,0.0,0.01849414,0.0,0.014983182,0.0,0.017817717,2.020899,2.014006,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01154374,5.739214,0.0,0.084048783,0.0,0.043851217000000005,9.5,9.678317,0.0,0.016658133999999998,9.5,9.777722,0.0,0.042877578,0.1300882,72.38627,0.284818868,71.924,1.100671,71.868296,1.297601,71.76050500000001,0.024364424,9.876037,1.0,1.0,72.471478,72.54682,43.615551,72.088887,72.073024,44.259102,72.155286,72.235865,44.362794,72.539332,72.35547199999999,43.862762
 10/20/2017,16:17:07.781,0.0,72.78394300000001,0.0,5.144464,1.190048,0.0,0.0,73.760987,0.0,72.218785,0.020140895,4.858006,25.659574,0.0,0.0,62.067952000000005,0.0,79.66063100000001,31.243128000000002,71.22904100000001,0.0,0.0,0.0,155.059893,1.0,0.010448,98.276362,24.348235,12.88562,22.369085000000002,1.0,11093.938,1.0,0.00404,16.195483,42.390684,0.0,1.989354,0.0,1.987746,0.0,1.982298,0.0,1.987004,10.0,8.933629,0.0,0.0,0.0,0.138617784,0.0,0.13848903099999998,0.0,0.473754021,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,74.686771,0.0,5.91962,0.0,8.336762,71.88059399999999,0.0,244.857616,0.002135502,0.0,88.897456,73.765815,74.754552,102.723098,79.880622,0.003634819,0.0,67.972712,14.603356,32.512772999999996,74.907873,76.78452800000001,0.0,75.47241,81.180735,0.0,73.992036,0.0,16.661714,42.570586999999996,10.0,49.0,71.4,23.963426000000002,68.05178199999999,30.955285999999997,0.0,11.962914999999999,12.034736,7.956859,10.0,1.0,12.717014,0.0,1002.559,10.0,0.0,0.0,73.237439,1.610322,2.4015459999999997,14.130111999999999,8.24,1.0,85.43486999999999,53.822407,47.877553999999996,178.704895,3.79,0.0,12.084159,12.042209,15.863817000000001,10.0,0.0,48.976112,18.423904999999998,24.603073000000002,18.012719757964813,31.016746,0.0,0.0,0.0,0.043038630999999994,0.0,0.021070989,0.0,0.017785506,0.0,0.01591729,2.021092,2.013362,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011541366,5.7369580000000004,0.0,0.083855371,0.0,0.042980860999999995,9.5,9.675642999999999,0.0,0.019943617,9.5,9.76838,0.0,0.045164532,0.24261958600000003,72.383376,0.432516309,72.070856,1.0866049999999998,71.87046600000001,0.974073592,71.77063299999999,0.024364424,9.877971,1.0,1.0,72.470074,72.545088,43.672754,72.089168,72.07180799999999,44.256738,72.152619,72.236099,44.454338,72.537273,72.35608,43.956711
 10/20/2017,16:17:17.781,0.0,72.782258,0.0,4.392512,7.522672,0.0,0.0,73.648735,0.0,72.22046999999999,0.023743406,4.392512,2.437051,0.0,0.0,61.96584,0.0,79.65974,31.239551000000002,71.221649,0.0,0.0,0.0,143.464875,1.0,0.010448,98.328027,24.348792,12.890207,22.37235,1.0,11184.918,1.0,0.00404,16.017905,42.383748,0.0,1.988967,0.0,1.9869080000000001,0.0,1.982975,0.0,1.988939,10.0,8.949852,0.0,0.0,0.0,0.135656464,0.0,0.136879618,0.0,0.460381566,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,20.361294,74.64842900000001,0.0,7.529221000000001,0.0,4.839077,71.867572,0.0,244.84033599999998,0.002586965,0.0,88.90050600000001,73.764645,74.75708,102.734672,79.883995,0.011238597,0.0,67.956253,14.603994,32.566034,74.926225,76.781343,0.0,75.472925,81.165456,0.0,73.99030400000001,0.0,7.155645,42.435587,10.0,49.0,71.4,24.025848999999997,68.052577,30.953707,0.0,12.074137,12.057538000000001,13.637166,10.0,1.0,12.864543,0.0,1024.984,10.0,0.0,0.0,73.236643,1.556815,2.388991,15.814239,8.24,1.0,85.42849100000001,53.603054,48.068409,197.287738,3.79,0.0,11.838298,12.085853,8.184401,10.0,0.0,48.974340999999995,18.539602,24.592910999999997,16.162068114518163,31.016793,0.0,0.006683781999999999,0.0,0.042136734,0.0,0.025516055,0.0,0.020330145,0.0,0.017076872,2.020963,2.013458,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011538492,5.723193,0.0,0.083178427,0.0,0.043496627999999996,9.5,9.676577,0.0,0.02632132,9.5,9.768187,0.0,0.040010832999999996,0.066789297,72.381929,1.220236,71.98983199999999,0.34108454899999996,71.774974,1.037372,71.756888,0.026619717999999997,9.874426,1.0,1.0,72.469606,72.547475,43.609634,72.090525,72.074381,44.312306,72.153087,72.238158,44.413781,72.537414,72.357016,44.029695000000004
 10/20/2017,16:17:27.781,0.0,72.783147,0.0,4.249283,5.438517,0.0,1.4912326e-05,73.708844,0.0,72.219347,0.02124936,1.599546,31.120871,0.0,0.0,61.634154,0.0,79.66283299999999,31.231467,71.219637,0.0,0.0,0.0,162.736594,1.0,0.010448,98.332822,24.340718,12.88984,22.366636,1.0,11216.883999999998,1.0,0.00404,15.985470999999999,42.37658,0.0,1.9887419999999998,0.0,1.986102,0.0,1.981944,0.0,1.98852,10.0,8.940196,0.0,0.0,0.0,0.136686488,0.0,0.13726587699999998,0.0,0.44820135299999997,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,11.588928999999998,74.707751,0.0,4.810784,0.0,7.0692520000000005,71.892169,0.0,244.783237,0.000288606177,0.0,88.905716,73.76413000000001,74.760544,102.748598,79.886666,0.0,0.0,67.943208,14.607982000000002,32.504169,74.930157,76.77895500000001,0.0,75.471192,81.153645,0.0,73.991006,0.047760918,10.858683000000001,42.608278999999996,10.0,49.0,71.4,23.973029,68.05070699999999,30.946040999999997,0.0,11.603999,12.253148,0.0,10.0,1.0,12.736205,0.0,1024.022,10.0,0.0,0.0,73.235099,1.605513,2.433233,0.0,8.24,1.0,85.466577,53.730458999999996,48.227353,196.117292,3.79,0.0,12.013827000000001,12.188686,0.0,10.0,0.0,48.971219,18.325903,24.586785,15.45449668696727,31.017071,0.0,0.0025898839999999998,0.0,0.045357796,0.0,0.0,0.0,0.026353531,0.0,0.017044662,2.0211240000000004,2.013362,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011542823999999998,5.7000150000000005,0.0,0.083661958,0.0,0.044495926,9.5,9.674355,0.0,0.025709318,9.5,9.740066,0.0,0.043167473,0.566147319,72.401462,0.291852082,72.015152,0.86154222,71.779314,0.6083465889999999,71.82706,0.015987616,9.876037,1.0,1.0,72.468998,72.549019,43.618707,72.089355,72.069047,44.371026,72.154725,72.23492900000001,44.460132,72.538771,72.354396,43.942735
 10/20/2017,16:17:37.781,0.0,72.784458,0.0,4.464126,2.5207,0.0,0.0,73.734915,0.0,72.22065699999999,0.025313731000000003,4.535741000000001,0.0,0.0,0.0,61.260464,0.0,79.663489,31.241222999999998,71.215427,0.0,0.0,0.0,99.163911,1.0,0.010448,98.317026,24.338583,12.905436,22.382797,1.0,11184.383,1.0,0.00404,15.929116,42.382538000000004,0.0,1.989032,0.0,1.987875,0.0,1.981911,0.0,1.9884549999999999,10.0,8.920946,0.0,0.0,0.0,0.138360278,0.0,0.136203664,0.0,0.464796087,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,21.339565,74.68026,0.0,4.846553,0.0,14.626175,71.883488,0.0,244.690952,0.263738048,0.0,88.91045600000001,73.76001099999999,74.76185500000001,102.759466,79.888915,0.004945815,0.0,67.940917,14.603675,32.545549,74.909839,76.78246700000001,0.0,75.475125,81.148208,0.0,73.99077199999999,0.0,9.239606,42.454433,10.0,49.0,71.6,23.942161,68.052904,30.946040999999997,0.0,11.87514,12.178744,12.160928,10.0,1.0,12.62406,0.0,1032.6680000000001,10.0,0.0,0.0,73.234725,1.595893,2.2700150000000003,12.028963000000001,8.24,1.0,85.500676,53.833825,48.093695000000004,196.261593,3.79,0.0,11.91945,12.069711,13.651376,10.0,0.0,48.964695,18.426853,24.584882999999998,15.88878774310512,31.015771,0.0,0.040144145,0.0,0.045776534,0.0,0.014950971,0.0,0.020008039,0.0,0.024549736000000003,2.020867,2.013716,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011546631000000002,5.698468,0.0,0.083855371,0.0,0.051652189,9.5,9.677189,0.0,0.015498551999999999,9.5,9.718323,0.0,0.042555472000000004,0.017556818000000002,72.392781,0.502848421,72.069409,0.09492215,71.788719,0.545047684,71.728674,0.030808122,9.877971,1.0,1.0,72.46684499999999,72.548598,43.649873,72.08841899999999,72.07311800000001,44.382849,72.154397,72.237737,44.268159999999995,72.538443,72.355191,43.849175
 10/20/2017,16:17:47.781,0.0,72.783428,0.0,4.607355,10.248105,0.0,0.0,73.910898,0.0,72.220423,0.01367485,3.354101,14.785027,0.0,0.0,61.135177,0.0,79.665879,31.237646,71.21304,0.0,0.0,0.0,163.37632,1.0,0.010448,98.341096,24.339836,12.89461,22.4081,1.0,11221.16,1.0,0.00404,16.202780999999998,42.393522999999995,0.0,1.989322,0.0,1.9872299999999998,0.0,1.9812020000000001,0.0,1.9888099999999997,10.0,8.927416000000001,0.0,0.0,0.0,0.137426818,0.0,0.137426818,0.0,0.47162731799999996,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,74.684601,0.0,5.740776,0.0,11.30498,71.850933,0.0,244.635688,0.265215565,0.0,88.913413,73.760947,74.76185500000001,102.77231,79.89256999999999,0.001275026,0.0,67.929835,14.606785,32.570951,74.86559799999999,76.77726899999999,0.0,75.473814,81.147927,0.0,73.991474,0.0,0.0,42.584049,10.0,49.0,71.6,24.014645,68.046966,30.943208000000002,0.0,12.094577000000001,12.061738,7.5236149999999995,10.0,1.0,12.605469,0.0,1024.712,10.0,0.0,0.0,73.231636,1.5886790000000002,2.2514819999999998,15.349098999999999,8.24,1.0,85.518547,53.823007999999994,47.925719,193.58399599999998,3.79,0.0,11.799826,11.963292,11.551160000000001,10.0,0.0,48.963343,18.627396,24.58312,17.332308892485024,31.013262,0.0,0.05368302,0.0,0.04558327,0.0,0.01643266,0.0,0.015434131,0.0,0.019685932,2.02077,2.0131360000000003,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011547913,5.699016,0.0,0.082533719,0.0,0.04214274,9.5,9.676094,0.0,0.014049073999999998,9.5,9.739325,0.0,0.043392948,0.0,72.400015,0.5661473260000001,71.96668199999999,0.713844763,71.840805,0.938907534,71.84152900000001,0.028552828,9.868949,1.0,1.0,72.466985,72.54644499999999,43.516135999999996,72.09015,72.072416,44.315064,72.152292,72.235912,44.308331,72.538209,72.354489,43.896537
 10/20/2017,16:17:57.781,0.0,72.780152,0.0,6.2544889999999995,25.686881,0.0,0.0,73.923209,0.0,72.219487,0.020695127,2.208269,0.0,0.0,0.0,61.285810999999995,0.0,79.66990799999999,31.229004999999997,71.204526,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,98.35534,24.337841,12.905069000000001,22.400428,1.0,11234.951000000001,1.0,0.00404,16.199537,42.395106,0.0,1.9898049999999998,0.0,1.989583,0.0,1.982266,0.0,1.987875,10.0,8.939166,0.0,0.0,0.0,0.13887529,0.0,0.138939667,0.0,0.47716963700000004,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.079519,0.0,0.0,74.652047,0.0,10.211889,0.0,0.0,71.853104,0.0,244.60528100000002,0.265543902,0.0,88.918904,73.761602,74.763681,102.787177,79.89613100000001,0.00337262,0.0,67.92197900000001,14.609178,32.583242,74.900008,76.77371,0.0,75.47564,81.144787,0.0,73.99077199999999,0.069350347,15.315154000000001,42.482125,10.0,49.0,71.6,23.975316,68.047995,30.938979999999997,0.0,12.066922,12.258549,6.480621,10.0,1.0,12.558691,0.0,1009.248,10.0,0.0,0.0,73.23121400000001,1.7023080000000002,2.549218,13.376264,8.24,1.0,85.559494,53.691997,48.205077,184.749529,3.79,0.0,11.915242,11.942964,12.561187,10.0,0.0,48.960687,18.852664,24.578943,18.262765713348802,31.010289,0.0,0.02357514,0.0,0.044198213,0.0,0.019138352,0.0,0.01488655,0.0,0.015949501,2.02077,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011553002,5.698855,0.0,0.082437012,0.0,0.042948626,9.5,9.674902000000001,0.0,0.018848456,9.5,9.726697999999999,0.0,0.041395889,0.327018125,72.415207,0.7771436690000001,72.069409,0.960007171,71.755441,1.839159,71.838635,0.027264088,9.869593,1.0,1.0,72.46880999999999,72.548177,43.501540000000006,72.087343,72.073305,44.21654,72.151543,72.237362,44.355455,72.537648,72.356829,43.870527
 10/20/2017,16:18:07.781,0.0,72.78282,0.0,3.6405589999999997,28.524538,0.0,0.0,73.81240600000001,0.0,72.21990799999999,0.014783315,2.996029,2.437051,0.0,0.0,60.736864000000004,0.0,79.669112,31.223244,71.204947,0.0,0.0,0.0,148.422745,1.0,0.010448,98.370337,24.337377,12.845621000000001,22.416589000000002,1.0,11135.953000000001,1.0,0.00404,16.212511,42.397014,0.0,1.9895470000000002,0.0,1.9886810000000001,0.0,1.982749,0.0,1.988004,10.0,8.936461999999999,0.0,0.0,0.0,0.135624275,0.0,0.13710493599999998,0.0,0.471691763,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.001863,0.0,11.123849,74.67157900000001,0.0,5.132704,0.0,5.496899,71.866125,0.0,244.60566699999998,0.265749113,0.0,88.923879,73.757343,74.766256,102.79861,79.900349,0.0,0.0,67.91800500000001,14.602,32.534077,74.87983,76.772539,0.0,75.474048,81.139491,0.0,73.991989,0.0,13.583863000000001,42.434816999999995,10.0,49.0,71.6,24.000010999999997,68.047761,30.936843,0.0,12.130048,12.163143,13.605073999999998,10.0,1.0,12.52091,0.0,1003.0889999999999,10.0,0.0,0.0,73.22854699999999,1.6536099999999998,2.3949689999999997,15.156628,8.24,1.0,85.572956,53.872287,48.261671,188.95031,3.79,0.0,11.926664,12.082266,13.747569,10.0,0.0,48.956072999999996,18.345185,24.578526,17.469525841168018,31.012519,0.0,0.0,0.0,0.044101580999999994,0.0,0.021876255,0.0,0.01801098,0.0,0.014564444,2.020738,2.013619,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011553758,5.70066,0.0,0.082533719,0.0,0.04523734,9.5,9.675417999999999,0.0,0.020781094,9.5,9.712171000000001,0.0,0.046356325,0.34108454899999996,72.37469499999999,0.8193429459999999,71.987661,1.0866049999999998,71.759782,1.881358,71.654161,0.023075684,9.870882,1.0,1.0,72.467874,72.544199,43.607661,72.089682,72.073773,44.170035999999996,72.15187,72.231794,44.428072,72.539332,72.355144,43.946228999999995
 10/20/2017,16:18:17.781,0.0,72.78034,0.0,4.535741000000001,6.945521,0.0,0.0,73.637147,0.0,72.219768,0.024574754,2.1366549999999997,0.0,0.0,0.0,60.820147999999996,0.0,79.672063,31.221944,71.192127,0.0,0.0,0.0,146.823432,1.0,0.010448,98.393796,24.331391,12.83975,22.453645,1.0,11229.927,1.0,0.00404,16.14967,42.412608,0.0,1.9887740000000003,0.0,1.989325,0.0,1.9823950000000001,0.0,1.9881970000000002,10.0,8.935753,0.0,0.0,0.0,0.138521219,0.0,0.13903623199999998,0.0,0.47198176799999997,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,5.6391160000000005,74.655664,0.0,7.171532000000001,0.0,8.753917,71.845869,0.0,244.58124500000002,0.265215565,0.0,88.928525,73.756875,74.768315,102.810278,79.902738,0.006256811,0.0,67.929975,14.602160000000001,32.535306,74.910448,76.76715300000001,0.0,75.473159,81.13157,0.0,73.992411,0.0,9.415941,42.439433,10.0,49.0,71.6,23.976688,68.046685,30.932615999999996,0.0,11.897985,11.888928,11.053749,10.0,1.0,12.667239,0.0,1012.4889999999999,10.0,0.0,0.0,73.227891,1.610322,2.280777,10.056128,8.24,1.0,85.58965400000001,53.680579,48.165943,196.437962,3.79,0.0,11.911033999999999,12.194067,8.617271,10.0,0.0,48.953835999999995,18.342009,24.574071,17.139054852376866,31.010661,0.0,0.0,0.0,0.041846838,0.0,0.022810362999999997,0.0,0.018429718,0.0,0.014789918,2.020867,2.013619,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011555083,5.698597,0.0,0.082437012,0.0,0.048557588,9.5,9.676544999999999,0.0,0.022327202999999997,9.5,9.700059,0.0,0.05031823,0.6716454940000001,72.415931,0.6224130179999999,71.987661,0.48174878299999996,71.759058,0.460649149,71.658502,0.034029971,9.882482000000001,1.0,1.0,72.468998,72.544386,43.527182,72.08823199999999,72.073024,44.306394,72.14971800000001,72.234789,44.413394,72.536197,72.35369399999999,43.912454
 10/20/2017,16:18:27.781,0.0,72.78179,0.0,4.893813,2.071806,0.0,0.0,73.61614499999999,0.0,72.218177,0.022080707999999998,3.783788,0.0,0.0,0.0,60.838253,0.0,79.674734,31.226032,71.191379,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,98.438645,24.328885999999997,12.795531,22.430464,1.0,11236.555,1.0,0.00404,15.983849,42.425129999999996,0.0,1.988677,0.0,1.9845220000000001,0.0,1.9833619999999998,0.0,1.9881970000000002,10.0,8.941612,0.0,0.0,0.0,0.13633241699999998,0.0,0.135946158,0.0,0.471466204,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,8.541855,74.641195,0.0,7.099994000000001,0.0,5.849876,71.863955,0.0,244.54562599999997,0.264723059,0.0,88.933312,73.757296,74.769205,102.825616,79.90569,0.001012826,0.0,67.92576700000001,14.601522000000001,32.568492,74.863351,76.762517,0.0,75.46969399999999,81.119338,0.0,73.993206,0.0,14.193021,42.532125,10.0,49.0,71.6,24.003211999999998,68.04425400000001,30.931501,0.0,11.976742,11.91173,6.288068,10.0,1.0,12.755396000000001,0.0,1025.594,10.0,0.0,0.0,73.228032,1.58447,2.443994,12.31767,8.24,1.0,85.605179,53.647525,48.126207,197.640476,3.79,0.0,11.796219,11.974651,9.483008,10.0,0.0,48.950666999999996,18.367871,24.57718,17.151519467912152,31.014097999999997,0.0,0.0,0.0,0.04403716,0.0,0.023647839,0.0,0.01852635,0.0,0.014467812,2.021092,2.013619,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011556273,5.698242,0.0,0.083404075,0.0,0.042948626,9.5,9.792571,0.0,0.022939205,9.5,9.699575999999999,0.0,0.044423687999999996,0.263719221,72.410143,0.34108456,71.989108,0.56614732,71.79378299999999,1.283535,71.75471800000001,0.025008793999999997,9.877004,1.0,1.0,72.464271,72.545322,43.527182,72.089682,72.07265,44.271714,72.151028,72.234414,44.380176,72.53718,72.35477,43.888773
 10/20/2017,16:18:37.781,0.0,72.781369,0.0,3.4257160000000004,22.223978,0.0,0.000562200927,73.64076800000001,0.0,72.217569,0.025036615,3.210872,0.0,0.0,0.0,60.634751,0.0,79.67665500000001,31.216833,71.17514399999999,0.0,0.0,0.0,134.588689,1.0,0.010448,98.46459499999999,24.329071,12.838466,22.405162,1.0,11173.158000000001,1.0,0.00404,16.038987,42.415865999999994,0.0,1.988709,0.0,1.9856509999999998,0.0,1.981234,0.0,1.988552,10.0,8.955872,0.0,0.0,0.0,0.13517364,0.0,0.137877454,0.0,0.46183159100000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,22.221613,74.685324,0.0,6.062696,0.0,12.9736,71.849487,0.0,244.529264,0.651134926,0.0,88.93711400000001,73.755424,74.77103100000001,102.838554,79.911266,0.015171586,0.0,67.93091,14.601362,32.602907,74.87814399999999,76.757178,0.0,75.47152,81.111839,0.0,73.993862,0.071811318,16.180799,42.515971,10.0,49.0,71.7,23.972343,68.044628,30.931315,0.0,12.09578,12.080339,17.520314000000003,10.0,1.0,12.506517,0.0,1026.348,10.0,0.0,0.0,73.226347,1.563428,2.340563,12.365788,8.24,1.0,85.61765600000001,53.834426,48.253242,181.542826,3.79,0.0,11.762556,12.313639,9.675394,10.0,0.0,48.945727000000005,18.491054000000002,24.571148,17.67545933023616,31.012147,0.0,0.0,0.0,0.043940528,0.0,0.024968473999999997,0.0,0.017721085,0.0,0.014725496999999999,2.020673,2.0138130000000003,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011557017,5.69721,0.0,0.083855371,0.0,0.043528863,9.5,9.792958,0.0,0.024517525,9.5,9.700317,0.0,0.044423687999999996,0.256686009,72.351545,1.0936379999999999,72.00213000000001,1.290568,71.729398,1.97279,71.749654,0.032096862000000004,9.880225999999999,1.0,1.0,72.4697,72.545509,43.441181,72.087624,72.071199,44.35605,72.150747,72.237269,44.376699,72.535776,72.35247700000001,43.890326
 10/20/2017,16:18:47.781,0.0,72.78427099999999,0.0,2.888607,4.268184,0.0,0.0,73.999975,0.0,72.216024,0.021156987999999998,3.282487,1.652291,0.0,0.0,60.697756999999996,0.0,79.67539000000001,31.213673999999997,71.17280500000001,0.0,0.0,0.0,144.184566,1.0,0.010448,98.45721400000001,24.353478,12.869474,22.377084,1.0,11192.508,1.0,0.00404,16.195078,42.401995,0.0,1.987968,0.0,1.9858759999999998,0.0,1.9821689999999998,0.0,1.988648,10.0,8.945121,0.0,0.0,0.0,0.135109263,0.0,0.138295901,0.0,0.460478234,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,14.491667000000001,74.67591999999999,0.0,6.2415400000000005,0.0,4.6465440000000005,71.882764,0.0,244.551948,1.028764,0.0,88.942886,73.757343,74.77159300000001,102.849375,79.914172,0.0,0.0,67.92090400000001,14.603356,32.459511,74.89139300000001,76.754696,0.0,75.471941,81.099419,0.0,73.993253,0.0,12.814401,42.450587,10.0,49.0,71.7,24.052601,68.043038,30.929828999999998,0.0,12.044678,11.958532,11.920237,10.0,1.0,12.872938000000001,0.0,1012.007,10.0,0.0,0.0,73.225598,1.550201,2.359097,9.735342,8.24,1.0,85.6329,53.81159,48.096103,183.033943,3.79,0.0,11.910433,11.96389,14.661404000000001,10.0,0.0,48.944702,18.205441,24.569848999999998,17.569356647835818,31.01303,0.0,0.0,0.0,0.050898022,0.0,0.026128056,0.0,0.023132469,0.0,0.01749561,2.020995,2.013587,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011558251,5.697339,0.0,0.08375866400000001,0.0,0.044109101,9.5,9.792603,0.0,0.027223217,9.5,9.699544,0.0,0.046227482,0.0,72.395675,0.9459407540000001,72.071579,0.7560440420000001,71.843699,1.1217709999999999,71.743143,0.025975348,9.886348,1.0,1.0,72.466658,72.54462,43.489309999999996,72.088513,72.074147,44.292207,72.150373,72.23286999999999,44.395626,72.537975,72.352898,43.839081
 10/20/2017,16:18:57.781,0.0,72.781276,0.0,5.5741510000000005,0.0,0.0,0.0,73.96811,0.0,72.21761500000001,0.023189172999999997,5.287693,25.339263,0.0,0.0,60.967886,0.0,79.677311,31.211955,71.156711,0.0,0.0,0.0,131.869857,1.0,0.010448,98.441841,24.357747,12.82342,22.412181,1.0,11169.095,1.0,0.00404,15.758025,42.378581,0.0,1.988838,0.0,1.9884549999999999,0.0,1.982105,0.0,1.988262,10.0,8.93923,0.0,0.0,0.0,0.135881781,0.0,0.13726587699999998,0.0,0.44320682200000006,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,3.233531,74.67157900000001,0.0,4.775015,0.0,11.529602,71.87335999999999,0.0,244.56116699999998,2.329311,0.0,88.9488,73.7565,74.772716,102.864243,79.91445300000001,0.0,0.0,67.936194,14.606864999999999,32.531619,74.888631,76.75399399999999,0.0,75.473065,81.097076,0.0,73.994049,0.0,7.764802,42.505202000000004,10.0,49.0,71.7,23.981718,68.040373,30.926995,0.0,11.711613,12.169744,0.0,10.0,1.0,12.58148,0.0,1019.948,10.0,0.0,0.0,73.224568,1.510521,2.250884,0.0,8.24,1.0,85.656587,53.701011,48.238191,200.205838,3.79,0.0,11.752938,12.116344,0.0,10.0,0.0,48.939623,18.423904999999998,24.572772,16.354744797490948,31.013308000000002,0.0,0.0,0.0,0.044488109000000005,0.0,0.023068047,0.0,0.02632132,0.0,0.019782564,2.020867,2.013168,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011560906999999999,5.699564,0.0,0.08146995,0.0,0.042432859,9.5,9.791701,0.0,0.02165078,9.5,9.69919,0.0,0.041621364,0.51691484,72.366737,0.530981269,72.021662,0.552080896,71.879147,1.881358,71.793059,0.01888728,9.878936999999999,1.0,1.0,72.46815500000001,72.548879,43.712205,72.090104,72.069983,44.276049,72.150186,72.236848,44.384038000000004,72.53643100000001,72.353272,43.759109
 10/20/2017,16:19:07.781,0.0,72.780386,0.0,4.213476,0.0,0.0,0.0,74.015908,0.0,72.217896,0.021064616,3.4973300000000003,29.631426,0.0,0.0,61.361853,0.0,79.67796700000001,31.210746999999998,71.155307,0.0,0.0,0.0,150.501851,1.0,0.010448,98.43305,24.359,12.796816,22.416752,1.0,11268.735,1.0,0.00404,15.962360999999998,42.376021,0.0,1.9887419999999998,0.0,1.988391,0.0,1.981589,0.0,1.9890029999999999,10.0,8.928446000000001,0.0,0.0,0.0,0.136847429,0.0,0.135463334,0.0,0.452293647,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,13.43321,74.673749,0.0,4.810784,0.0,7.502451,71.845869,0.0,244.55894700000002,2.330501,0.0,88.95086500000001,73.756266,74.777913,102.874923,79.917873,0.00678121,0.0,67.937924,14.607902,32.404201,74.872012,76.755492,0.0,75.473252,81.09904399999999,0.0,73.997466,0.0,6.450304,42.416356,10.0,49.0,71.7,24.051687,68.041027,30.926995,0.0,12.075339,12.191945,0.0,10.0,1.0,12.657642999999998,0.0,1014.622,10.0,0.0,0.0,73.22405400000001,1.5970959999999998,2.339966,0.0,8.24,1.0,85.72113,53.912552000000005,47.867921,195.331649,3.79,0.0,11.951310000000001,12.042807,0.0,10.0,0.0,48.936547,18.369232,24.587296,15.659161817183804,31.014329999999998,0.0,0.009681676,0.0,0.045003479000000006,0.0,0.021554148,0.0,0.025838161000000002,0.0,0.022456046,2.020899,2.013651,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011570279,5.699628,0.0,0.082920544,0.0,0.047461584,9.5,9.792893,0.0,0.027706377,9.5,9.700865,0.0,0.045196742000000005,0.341084548,72.405079,0.7701104559999999,72.046982,1.487498,71.874083,2.014989,71.831401,0.029841567000000003,9.877647999999999,1.0,1.0,72.46633,72.54597700000001,43.580046,72.089402,72.07091899999999,44.353291999999996,72.153461,72.234695,44.289404,72.534933,72.353413,43.780848999999996
 10/20/2017,16:19:17.781,0.0,72.783849,0.0,3.389909,0.0,0.0,0.0,73.79937,0.0,72.217241,0.018478198,4.464126,9.996382,0.0,0.0,61.342299,0.0,79.681247,31.208796000000003,71.138465,0.0,0.0,0.0,153.300649,1.0,0.010448,98.451996,24.360763000000002,12.783055000000001,22.394876999999997,1.0,11229.927,1.0,0.00404,16.268055,42.3972,0.0,1.988677,0.0,1.986102,0.0,1.981524,0.0,1.989454,10.0,8.93321,0.0,0.0,0.0,0.136750865,0.0,0.138843102,0.0,0.451874751,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,4.7410309999999996,74.636131,0.0,6.1700029999999995,0.0,3.683879,71.853827,0.0,244.524196,2.3366580000000003,0.0,88.955042,73.75219399999999,74.779223,102.888802,79.922606,0.0,0.0,67.932547,14.608141,32.396826000000004,74.892938,76.75282299999999,0.0,75.470209,81.10045,0.0,73.998215,0.0,13.664016,42.501356,10.0,49.0,71.7,23.965484,68.039578,30.923,0.0,11.913616000000001,12.185945,0.0,10.0,1.0,12.578482000000001,0.0,1022.2739999999999,10.0,0.0,0.0,73.221012,1.692087,2.291538,10.088206,8.24,1.0,85.734732,53.93118199999999,48.128013,199.452263,3.79,0.0,11.958524,12.089441,0.0,10.0,0.0,48.933192,18.497179,24.59421,16.00676689049661,31.014052000000003,0.0,0.01155133,0.0,0.045228952999999995,0.0,0.021167621,0.0,0.025548265,0.0,0.021167621,2.021028,2.013877,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011571584,5.697855000000001,0.0,0.08375866400000001,0.0,0.044753809000000006,9.5,9.792249,0.0,0.023068047,9.5,9.700253,0.0,0.041911259,0.19338710399999998,72.332013,0.917807907,72.00213000000001,0.720877975,71.785825,1.044406,71.674417,0.031452492,9.87926,1.0,1.0,72.469325,72.545697,43.579651,72.091273,72.072603,44.257526,72.151262,72.23563100000001,44.329576,72.536946,72.354957,43.867421
 10/20/2017,16:19:27.781,0.0,72.785394,0.0,5.71738,0.0,0.0,0.000377088599,73.772574,0.0,72.217241,0.017831593,3.461523,0.0,0.0,0.0,61.840552,0.0,79.68302800000001,31.211862,71.169624,0.0,0.0,0.0,138.107177,1.0,0.010448,98.49487099999999,24.359881,12.737735,22.448421,1.0,11228.216,1.0,0.00404,15.955875,42.407627000000005,0.0,1.98945,0.0,1.987359,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,8.93321,0.0,0.0,0.0,0.137941831,0.0,0.136815241,0.0,0.444592401,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,12.182306,74.66362099999999,0.0,4.989629,0.0,11.321024000000001,71.863955,0.0,244.492149,2.3317330000000003,0.0,88.95828,73.754347,74.778989,102.902917,79.922747,0.0,0.0,67.934838,14.606945000000001,32.443123,74.899399,76.740131,0.0,75.47301800000001,81.099278,0.0,73.99873000000001,0.069909659,8.550295,42.454048,10.0,49.0,71.7,23.981032,68.03925100000001,30.921559999999996,0.0,11.770531,12.197345,0.0,10.0,1.0,12.657044,0.0,1019.306,10.0,0.0,0.0,73.220871,1.651806,2.0679369999999997,0.0,8.24,1.0,85.729526,54.187796,48.29358,187.860031,3.79,0.0,11.801629,12.161184,0.0,10.0,0.0,48.931048,18.253762,24.594813000000002,16.18692332208834,31.017815000000002,0.0,0.000752465166,0.0,0.040751677,0.0,0.02371226,0.0,0.024420893,0.0,0.020748883,2.020867,2.013909,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569875,5.700079,0.0,0.082146894,0.0,0.044109101,9.5,9.792346,0.0,0.023680048999999998,9.5,9.699931,0.0,0.041621364,0.151187835,72.400015,0.713844763,72.042642,1.382,71.77135600000001,1.564863,71.828507,0.015343246000000001,9.872171,1.0,1.0,72.46651700000001,72.54883199999999,43.626203000000004,72.089916,72.068345,44.303635,72.148876,72.237643,44.270477,72.53718,72.354068,43.892267
 10/20/2017,16:19:37.781,0.0,72.783241,0.0,5.287693,0.0,0.0,0.0,73.8631,0.0,72.218879,0.023558662,3.3182940000000003,0.0,0.0,0.0,62.352565000000006,0.0,79.682419,31.20717,71.189273,0.0,0.0,0.0,147.862985,1.0,0.010448,98.542025,24.358257000000002,12.737735,22.362719,1.0,11226.826000000001,1.0,0.00404,15.822894,42.39855,0.0,1.988806,0.0,1.987939,0.0,1.982072,0.0,1.988552,10.0,8.944573,0.0,0.0,0.0,0.13639679400000002,0.0,0.138199337,0.0,0.465956108,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,16.656694,74.670856,0.0,3.8092550000000003,0.0,8.352806,71.888552,0.0,244.44957999999997,2.330214,0.0,88.96433499999999,73.751024,74.780721,102.912233,79.928416,0.0,0.0,67.940075,14.606067999999999,32.475489,74.900663,76.736853,0.0,75.472269,81.097826,0.0,73.99475100000001,0.0,12.12509,42.542125,10.0,48.0,71.9,23.925012,68.038549,30.925183,0.0,11.787966,11.979533,13.717395999999999,10.0,1.0,12.678033000000001,0.0,1030.952,10.0,0.0,0.0,73.219561,1.547195,2.458343,10.537307,8.24,1.0,85.701429,54.203421,48.421820000000004,191.996678,3.79,0.0,12.025249,12.046992,10.364778,10.0,0.0,48.927599,18.358797,24.598154,16.759114489874836,31.015771,0.0,0.0,0.0,0.044874635999999996,0.0,0.02580595,0.0,0.024581947000000003,0.0,0.017173504,2.020738,2.013619,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011564431000000002,5.698403,0.0,0.087917033,0.0,0.05049171400000001,9.5,9.793505,0.0,0.026740057999999997,9.5,9.700285000000001,0.0,0.042007891,0.615379802,72.3841,0.896708272,72.05711,1.353867,71.819826,0.952973957,71.728674,0.025008793999999997,9.873782,1.0,1.0,72.468108,72.546773,43.434474,72.089027,72.069374,44.222845,72.151543,72.23535,44.388674,72.537601,72.35247700000001,43.844516
 10/20/2017,16:19:47.781,0.0,72.782399,0.0,4.67897,9.077772,0.0,0.0,73.81240600000001,0.0,72.21836400000001,0.019771407,2.745378,0.0,0.0,0.0,62.038984,0.0,79.68480799999999,31.203082000000002,71.18319100000001,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,98.57164300000001,24.35538,12.744891,22.464745,1.0,11245.215,1.0,0.00404,15.957495999999999,42.399062,0.0,1.9887740000000003,0.0,1.987004,0.0,1.981718,0.0,1.9888740000000003,10.0,8.954649,0.0,0.0,0.0,0.13601053400000002,0.0,0.135624275,0.0,0.462121596,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,18.581160999999998,74.701963,0.0,6.527692,0.0,16.615683999999998,71.859615,0.0,244.438673,2.335714,0.0,88.968559,73.752101,74.782313,102.92583,79.930572,0.011238597,0.0,67.938158,14.602957,32.353398,74.885541,76.732123,0.0,75.474376,81.09196700000001,0.0,73.996296,0.0,7.9411380000000005,42.478664,10.0,48.0,71.9,23.986749,68.037006,30.921142,0.0,11.913616000000001,11.946532000000001,6.833634,10.0,1.0,12.673835,0.0,1034.497,10.0,0.0,0.0,73.216893,1.579661,2.430841,4.346133999999999,8.24,1.0,85.670002,54.262917,48.482026,195.443884,3.79,0.0,11.817860000000001,12.052971000000001,8.873785,10.0,0.0,48.926155,18.456345000000002,24.597365,17.463287424089348,31.01656,0.0,0.0,0.0,0.04384389599999999,0.0,0.024936262999999997,0.0,0.019846986,0.0,0.014016863999999999,2.020931,2.013426,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011558353,5.685412,0.0,0.08479019800000001,0.0,0.042529565,9.5,9.793569999999999,0.0,0.024839632,9.5,9.700221,0.0,0.043650633,0.552080896,72.402185,0.629446226,71.988385,0.481748785,71.817656,1.832125,71.807528,0.029519383,9.862183,1.0,1.0,72.464973,72.54827,43.418694,72.09389399999999,72.072416,44.377726,72.152338,72.235959,44.408373,72.537226,72.35229,43.894984
 10/20/2017,16:19:57.781,0.0,72.782211,0.0,3.855403,0.0,0.0,0.0,73.879757,0.0,72.21668000000001,0.021156987999999998,4.571548,4.583133,0.0,0.0,61.975978000000005,0.0,79.690009,31.197832000000002,71.169764,0.0,0.0,0.0,134.028929,1.0,0.010448,98.56224,24.349441,12.736267,22.485967000000002,1.0,11206.726999999999,1.0,0.00404,16.168319,42.395338,0.0,1.989096,0.0,1.9869400000000002,0.0,1.9816529999999999,0.0,1.9883259999999998,10.0,8.937138000000001,0.0,0.0,0.0,0.136074911,0.0,0.13887529,0.0,0.46914616299999995,0.0,0.0,0.0,0.205467122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,12.711535000000001,74.686048,0.0,5.096935,0.0,12.797111,71.879147,0.0,244.421732,2.3347700000000002,0.0,88.96992,73.751773,74.78339,102.935569,79.934508,0.004945815,0.0,67.93006899999999,14.601282999999999,32.353807,74.909933,76.726363,0.0,75.472925,81.08564,0.0,73.996202,0.0,12.686157000000001,42.500587,10.0,48.0,71.9,24.067464,68.03579,30.917471999999997,0.0,12.181751,12.060538000000001,13.909949,10.0,1.0,12.78838,0.0,993.0953460000001,10.0,0.0,0.0,73.215723,1.552606,2.375838,6.99262,8.24,1.0,85.677413,54.209431,48.527181,187.234724,3.79,0.0,11.846113,12.052373,17.851808,10.0,0.0,48.921215000000004,18.216785,24.597226000000003,17.97522911137517,31.017721999999996,0.0,0.0,0.0,0.042362208,0.0,0.022359413999999998,0.0,0.018236455,0.0,0.015788448,2.020802,2.013845,2.0186439999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011558485,5.6788680000000005,0.0,0.082759366,0.0,0.043206509000000004,9.5,9.792603,0.0,0.022101729,9.5,9.700543,0.0,0.044198213,0.24261958600000003,72.359503,0.7068115540000001,72.041195,1.227269,71.786548,0.9951732259999999,71.84442299999999,0.028552828,9.872815,1.0,1.0,72.463897,72.549347,43.534678,72.09099300000001,72.069562,44.158608,72.148501,72.233338,44.32185,72.536057,72.350278,43.855385999999996
 10/20/2017,16:20:07.781,0.0,72.781182,0.0,4.750584,1.3022719999999999,0.0,0.0,73.81313,0.0,72.21799,0.025406103,2.888607,0.0,0.0,0.0,61.276396999999996,0.0,79.69005600000001,31.201456,71.172431,0.0,0.0,0.0,155.059893,1.0,0.010448,98.541978,24.351251,12.731313,22.517473000000003,1.0,11108.905,1.0,0.00404,16.137507,42.386308,0.0,1.98945,0.0,1.9881330000000002,0.0,1.9823950000000001,0.0,1.9879069999999999,10.0,8.938071,0.0,0.0,0.0,0.137941831,0.0,0.13549552199999998,0.0,0.472722892,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,74.690388,0.0,5.061167,0.0,4.4058779999999995,71.84804,0.0,244.39832400000003,2.335344,0.0,88.979541,73.749948,74.78666700000001,102.94926099999999,79.93539799999999,0.007830007,0.0,67.92375600000001,14.603914000000001,32.282928999999996,74.92589699999999,76.723787,0.0,75.47255,81.078282,0.0,73.998917,0.0,6.802974000000001,42.447125,10.0,48.0,71.9,24.021276,68.032938,30.921606,0.0,12.001992999999999,12.140342,9.802156,10.0,1.0,12.926312,0.0,999.0464890000001,10.0,0.0,0.0,73.21544200000001,1.582667,2.29393,13.296068,8.24,1.0,85.688202,54.261715,48.481424,189.527517,3.79,0.0,11.824472,12.137867,8.024078999999999,10.0,0.0,48.920562,18.386927,24.594442,18.125216495414456,31.0167,0.0,0.012163803,0.0,0.044069370999999996,0.0,0.019911407,0.0,0.015788448,0.0,0.015498551999999999,2.020512,2.013458,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01155919,5.661783,0.0,0.082501483,0.0,0.044786045,9.5,9.791444,0.0,0.019106141,9.5,9.700221,0.0,0.043682843,0.390317029,72.384823,0.671645495,71.997066,1.030339,71.872636,1.874325,71.667906,0.034996526,9.872815,1.0,1.0,72.466003,72.54972099999999,43.521659,72.088747,72.071433,44.193682,72.148595,72.232449,44.464381,72.534653,72.349529,43.769202
 10/20/2017,16:20:17.781,0.0,72.783007,0.0,4.858006,1.093856,0.0,0.0,73.732019,0.0,72.21522900000001,0.019586663,3.5331379999999997,24.762704,0.0,0.0,60.616645999999996,0.0,79.69080600000001,31.196253000000002,71.16246600000001,0.0,0.0,0.0,159.058175,1.0,0.010448,98.510009,24.343363,12.720855,22.525798,1.0,11260.181999999999,1.0,0.00404,16.090071,42.378209000000005,0.0,1.989998,0.0,1.9832330000000002,0.0,1.982459,0.0,1.988262,10.0,8.944026,0.0,0.0,0.0,0.136428982,0.0,0.139261549,0.0,0.47839410200000004,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,0.0,74.713538,0.0,5.025398,0.0,3.0260580000000004,71.871913,0.0,244.391712,1.563955,0.0,88.981465,73.750135,74.78624599999999,102.962764,79.940037,0.0,0.0,67.90701700000001,14.606864999999999,32.328815000000006,74.933387,76.719854,0.0,75.470911,81.07832900000001,0.0,73.996483,0.037357722,11.804481,42.492125,10.0,48.0,71.9,23.99338,68.03256400000001,30.917842999999998,0.0,11.981552,12.042537,5.4215800000000005,10.0,1.0,12.667239,0.0,1019.5310000000001,10.0,0.0,0.0,73.215629,1.551404,2.271211,9.895735,8.24,1.0,85.70011600000001,54.391524,48.587990000000005,180.37238,3.79,0.0,11.879776,11.884972,6.885794000000001,10.0,0.0,48.912873,18.491962,24.586507,18.844854823163868,31.016886,0.0,0.039950732,0.0,0.044584741,0.0,0.018172033,0.0,0.014628865,0.0,0.017560032,2.020867,2.013329,2.018709,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011560113,5.661461,0.0,0.082082423,0.0,0.04369004,9.5,9.792088,0.0,0.019138352,9.5,9.703152000000001,0.0,0.039269989,0.0,72.368184,0.200420333,71.99996,0.263719224,71.863232,1.389033,71.70986500000001,0.027586272999999998,9.868949,1.0,1.0,72.46356899999999,72.54916,43.445915,72.088279,72.070029,44.192894,72.149437,72.23549100000001,44.376699,72.536946,72.349763,43.751732000000004
 10/20/2017,16:20:27.781,0.0,72.782492,0.0,4.858006,6.849328999999999,0.0,0.0,73.85658199999999,0.0,72.218926,0.023835778,1.6711599999999998,0.0,0.0,0.0,61.366198,0.0,79.694461,31.191468,71.164384,0.0,0.0,0.0,164.415873,1.0,0.010448,98.523267,24.331345000000002,12.731864,22.466541,1.0,11235.913999999999,1.0,0.00404,16.088044,42.37658,0.0,1.988806,0.0,1.988745,0.0,1.9822009999999999,0.0,1.9879069999999999,10.0,8.941193,0.0,0.0,0.0,0.13758776,0.0,0.13758776,0.0,0.47691185399999997,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,74.67302600000001,0.0,6.313078,0.0,0.667528355,71.8777,0.0,244.388479,1.1755309999999999,0.0,88.986487,73.747935,74.788306,102.97255,79.940646,0.004159217,0.0,67.886303,14.607663,32.259575,74.920934,76.715686,0.0,75.47255,81.068768,0.0,73.998121,0.0,10.057160000000001,42.485587,10.0,48.0,71.9,23.995895,68.033546,30.916125,0.0,11.937063,12.017935000000001,1.698893,10.0,1.0,12.774586,0.0,1011.43,10.0,0.0,0.0,73.211136,1.7377790000000002,2.3746419999999997,9.31832,8.24,1.0,85.69687900000001,54.304984999999995,48.498282,195.940923,3.79,0.0,11.938085000000001,12.06732,11.070194,10.0,0.0,48.912826,18.217692,24.585625,18.73211252867017,31.015817,0.0,0.03827449,0.0,0.041653574,0.0,0.018655193,0.0,0.015079813999999999,0.0,0.017398979,2.021189,2.013426,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011558612,5.658624,0.0,0.082469248,0.0,0.042239447,9.5,9.793827,0.0,0.018719614,9.5,9.698319999999999,0.0,0.042329997,0.144154624,72.36890799999999,0.404383466,71.963788,0.594280172,71.846593,0.7490108240000001,71.74459,0.029519383,9.867016,1.0,1.0,72.464833,72.550517,43.476290999999996,72.084535,72.068579,44.20984,72.148688,72.232777,44.297515999999995,72.53240600000001,72.348546,43.840634
