date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:20:37.781,0.0,72.78441099999999,0.0,4.67897,17.590742000000002,0.0,0.0,73.979698,0.0,72.21836400000001,0.021434104,2.100847,15.137367999999999,0.0,0.0,61.482071,0.0,79.697506,31.193465000000003,71.16007900000001,0.0,0.0,0.0,144.904256,1.0,0.010448,98.531588,24.33051,12.743423,22.457235999999998,1.0,11150.707,1.0,0.00404,15.959929,42.374299,0.0,1.9898049999999998,0.0,1.9874560000000001,0.0,1.9837490000000002,0.0,1.9877779999999998,10.0,8.936687,0.0,0.0,0.0,0.136525547,0.0,0.140355951,0.0,0.477942983,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,74.685324,0.0,6.2415400000000005,0.0,0.0,71.85238000000001,0.0,244.38167400000003,1.174382,0.0,88.99080500000001,73.749526,74.792051,102.984595,79.947909,0.001799424,0.0,67.874239,14.607264,32.345613,74.910026,76.711283,0.0,75.469788,81.060285,0.0,73.996015,0.016215742,8.085412,42.369048,10.0,47.0,71.9,23.981261,68.03195600000001,30.911710999999997,0.0,12.141471000000001,11.996934,7.186647,10.0,1.0,12.535303,0.0,1008.5110000000001,10.0,0.0,0.0,73.210153,1.586875,2.3345849999999997,16.423733,8.24,1.0,85.72206800000001,54.10906899999999,48.425432,197.015168,3.79,0.0,11.902018,12.007533,9.980006,10.0,0.0,48.910123999999996,18.393506,24.584651,18.513000645349887,31.016375,0.0,0.022769255,0.0,0.043038630999999994,0.0,0.018397508,0.0,0.014693287,0.0,0.016271607,2.020834,2.013394,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01156172,5.658721,0.0,0.082469248,0.0,0.042658507000000005,9.5,9.792313,0.0,0.018622982,9.5,9.700833,0.0,0.044681372000000004,0.39735024,72.355163,0.495815212,71.992725,1.142871,71.77063299999999,0.073822512,71.817656,0.030163752000000002,9.883448,1.0,1.0,72.467641,72.548738,43.531127000000005,72.087624,72.070497,44.270531,72.150373,72.23076400000001,44.352751,72.53615,72.351541,43.859657
 10/20/2017,16:20:47.781,0.0,72.78352199999999,0.0,5.037042,3.258171,0.0,0.0,73.70812,0.0,72.217288,0.021064616,3.783789,25.643558,0.0,0.0,61.545077,0.0,79.69675600000001,31.191143,71.15802099999999,0.0,0.0,0.0,140.666077,1.0,0.010448,98.539486,24.332086999999998,12.730763,22.40255,1.0,11193.791000000001,1.0,0.00404,16.128992999999998,42.374438,0.0,1.989193,0.0,1.9868759999999999,0.0,1.9820080000000002,0.0,1.988262,10.0,8.937266000000001,0.0,0.0,0.0,0.136235852,0.0,0.138939667,0.0,0.470435075,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,14.122810999999999,74.743922,0.0,4.989629,0.0,18.043637,71.892892,0.0,244.36724300000003,2.451987,0.0,88.992307,73.74535999999999,74.792753,102.999933,79.95006500000001,0.0,0.0,67.862316,14.601522000000001,32.310788,74.933856,76.706038,0.0,75.469413,81.058738,0.0,73.998168,0.077292572,16.789957,42.547509999999996,10.0,47.0,71.9,23.967999,68.03088100000001,30.911896999999996,0.0,12.064517,11.881728,11.743730000000001,10.0,1.0,12.468735,0.0,1005.768,10.0,0.0,0.0,73.210575,1.622347,2.402144,15.044351999999998,8.24,1.0,85.753026,54.04656800000001,48.417606,195.780588,3.79,0.0,11.963934,12.143846,12.513091000000001,10.0,0.0,48.904764,18.303217,24.576716,18.237752494025194,31.016328,0.0,0.0,0.0,0.04384389599999999,0.0,0.022874784,0.0,0.018429718,0.0,0.015562973,2.02077,2.0135549999999998,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011565846999999999,5.6603650000000005,0.0,0.08298501400000001,0.0,0.042207210999999994,9.5,9.793892,0.0,0.021070989,9.5,9.698707,0.0,0.04348958,0.509881626,72.41159,0.355150986,72.00647,1.030339,71.816209,0.833409359,71.750377,0.026619717999999997,9.880225999999999,1.0,1.0,72.465722,72.549066,43.584385,72.087343,72.07030999999999,44.211417,72.151824,72.230063,44.159234000000005,72.536337,72.349716,43.775802
 10/20/2017,16:20:57.781,0.0,72.785721,0.0,3.89121,11.450502,0.0,0.0,73.792852,0.0,72.21883199999999,0.027623032999999998,3.461523,0.0,0.0,0.0,61.471208,0.0,79.69900600000001,31.187333000000002,71.176454,0.0,0.0,0.0,137.86728,1.0,0.010448,98.54635,24.328654,12.729295,22.459685,1.0,11193.257,1.0,0.00404,15.990741,42.373554,0.0,1.9887419999999998,0.0,1.9883259999999998,0.0,1.9819759999999997,0.0,1.9888099999999997,10.0,8.958544,0.0,0.0,0.0,0.135077075,0.0,0.136622112,0.0,0.457610406,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,5.190074,74.772136,0.0,4.417326,0.0,15.476529999999999,71.932681,0.0,244.324965,1.347128,0.0,88.99765699999999,73.74521999999999,74.794719,103.01051899999999,79.95282900000001,0.0,0.0,67.86601,14.603117000000001,32.239909999999995,74.91086899999999,76.699107,0.0,75.467774,81.061503,0.0,73.998449,0.045635534000000005,8.822813,42.473664,10.0,47.0,71.9,23.974629999999998,68.030086,30.908506,0.0,11.909408,12.138542,8.085227,10.0,1.0,12.496322,0.0,1015.1189999999999,10.0,0.0,0.0,73.21029399999999,1.574851,2.323823,13.119635999999998,8.24,1.0,85.823714,53.680579,48.123798,190.249025,3.79,0.0,11.920050999999999,12.131291000000001,17.819744,10.0,0.0,48.900803,18.413242,24.570777,17.344780862925415,31.017768,0.0,0.0,0.0,0.047354854,0.0,0.024904053,0.0,0.019299405,0.0,0.014628865,2.020867,2.013587,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011576531999999999,5.659365,0.0,0.083339604,0.0,0.044753809000000006,9.5,9.792216999999999,0.0,0.024839632,9.5,9.699029,0.0,0.042201155,0.0,72.405803,0.355150976,71.963065,0.7068115509999999,71.855274,0.193387108,71.688162,0.029841567000000003,9.88667,1.0,1.0,72.466798,72.550283,43.484576000000004,72.085565,72.069608,44.219299,72.149156,72.23076400000001,44.280907,72.53540100000001,72.351681,43.798707
 10/20/2017,16:21:07.781,0.0,72.780948,0.0,4.858006,12.700994,0.0,0.0,73.957971,0.0,72.213264,0.017739221,4.106054,0.0,0.0,0.0,61.582011,0.0,79.700411,31.172978000000004,71.2049,0.0,0.0,0.0,143.065047,1.0,0.010448,98.56689399999999,24.328375,12.789660000000001,22.475356,1.0,11149.423999999999,1.0,0.00404,15.912494,42.364896,0.0,1.9894180000000001,0.0,1.9872299999999998,0.0,1.9821369999999998,0.0,1.9887130000000002,10.0,8.948758,0.0,0.0,0.0,0.136493358,0.0,0.137941831,0.0,0.45860931299999996,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,8.317333999999999,74.79745600000001,0.0,3.594641,0.0,17.097016,71.879871,0.0,244.278392,1.342285,0.0,89.002538,73.74610899999999,74.795468,103.023176,79.95615600000001,0.0,0.0,67.88069200000001,14.603675,32.287434999999995,74.889053,76.698545,0.0,75.466417,81.0638,0.0,74.000462,0.014314081999999999,4.927409,42.429048,10.0,47.0,71.9,24.04094,68.02966500000001,30.904325,0.0,11.822835000000001,12.086939,5.854824,10.0,1.0,12.751198,0.0,1026.974,10.0,0.0,0.0,73.20743900000001,1.553808,2.5115529999999997,10.136324,8.24,1.0,85.890275,53.879498999999996,48.282742999999996,187.010255,3.79,0.0,11.74873,12.011121000000001,11.022098,10.0,0.0,48.899871000000005,18.463151,24.569617,17.33854481839122,31.015213,0.0,0.004975305,0.0,0.042201155,0.0,0.025451632999999998,0.0,0.02007246,0.0,0.015788448,2.020867,2.013587,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011586775,5.660623,0.0,0.083404075,0.0,0.042819684000000004,9.5,9.784422,0.0,0.025902582,9.5,9.675675,0.0,0.038174828,0.33405133600000003,72.404356,0.587246968,72.060728,1.20617,71.863955,0.981106803,71.82923100000001,0.028875012999999998,9.875071,1.0,1.0,72.466985,72.549908,43.459722,72.08837199999999,72.070451,44.316247,72.147987,72.229501,44.375153999999995,72.536712,72.34728299999999,43.783566
 10/20/2017,16:21:17.781,0.0,72.784364,0.0,4.034439,25.446402,0.0,0.0,73.871791,0.0,72.21761500000001,0.019401919,4.249283,14.448701000000002,0.0,0.0,61.07579200000001,0.0,79.702613,31.174,71.071656,0.0,0.0,0.0,138.267108,1.0,0.010448,98.60159,24.32921,12.742505,22.461644,1.0,11205.658000000001,1.0,0.00404,16.041014999999998,42.376253999999996,0.0,1.988709,0.0,1.991002,0.0,1.9820080000000002,0.0,1.988552,10.0,8.950303,0.0,0.0,0.0,0.136493358,0.0,0.137330253,0.0,0.466503895,0.0,0.0,0.0,0.20456488399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.459593,74.798179,0.0,5.096935,0.0,12.6848,71.876977,0.0,244.261404,1.344502,0.0,89.006152,73.743114,74.798277,103.036914,79.960561,0.0,0.0,67.898039,14.603117000000001,32.303823,74.870092,76.69489300000001,0.0,75.465246,81.071392,0.0,74.001257,0.0,14.273173000000002,42.519433,10.0,47.0,71.9,24.025391,68.02816899999999,30.904418,0.0,12.058505,12.009535000000001,14.134594,10.0,1.0,12.699622999999999,0.0,1013.275,10.0,0.0,0.0,73.20538,1.518337,2.337574,15.445335,8.24,1.0,85.939903,53.897528,48.214108,179.410369,3.79,0.0,11.706650999999999,12.408699,15.895882,10.0,0.0,48.896749,18.281212,24.56725,17.033125601975836,31.012890000000002,0.0,0.0,0.0,0.043231895,0.0,0.023905523999999997,0.0,0.018397508,0.0,0.01433897,2.020963,2.01349,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011594483000000001,5.660075,0.0,0.08134100799999999,0.0,0.042336153,9.5,9.753563,0.0,0.02374447,9.5,9.700897,0.0,0.043554000999999995,0.038656451,72.394228,0.756044045,71.99417199999999,0.6716454940000001,71.87480699999999,1.0584719999999999,71.742419,0.026619717999999997,9.885381,1.0,1.0,72.465675,72.54925300000001,43.38595,72.0887,72.069749,44.163337,72.14864200000001,72.23240200000001,44.375153999999995,72.536244,72.349622,43.858492
 10/20/2017,16:21:27.781,0.0,72.784832,0.0,4.929621,22.143818,0.0,0.0,73.921761,0.0,72.21565,0.014136711000000001,1.993426,14.913151000000001,0.0,0.0,61.400236,0.0,79.7043,31.169494,71.087236,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,98.68278199999999,24.32007,12.744891,22.430954,1.0,11239.014,1.0,0.00404,15.890195,42.384819,0.0,1.9892889999999999,0.0,1.9887130000000002,0.0,1.982266,0.0,1.988423,10.0,8.936622999999999,0.0,0.0,0.0,0.136589923,0.0,0.139293738,0.0,0.47285178299999997,0.0,0.0,0.0,0.20450043899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,9.872945,74.716432,0.0,5.991158,0.0,6.4435199999999995,71.866125,0.0,244.22660699999997,1.343229,0.0,89.011455,73.743769,74.80080500000001,103.046183,79.961451,0.005994612,0.0,67.90388399999999,14.603675,32.314885,74.89710500000001,76.69405,0.0,75.46431,81.081328,0.0,74.000274,0.0,6.418243,42.394048,10.0,47.0,71.9,23.990864000000002,68.026111,30.900795000000002,0.0,12.119226,12.085739,5.79064,10.0,1.0,12.816566,0.0,998.356734,10.0,0.0,0.0,73.20659599999999,1.7642330000000002,2.249688,10.649582,8.24,1.0,85.968329,53.972649,48.264078999999995,201.969525,3.79,0.0,11.874366,12.087647,13.09025,10.0,0.0,48.896423,18.366283,24.569941,18.563070738852993,31.016003,0.0,0.008714613000000001,0.0,0.044584741,0.0,0.019975828,0.0,0.01643266,0.0,0.016529292,2.020899,2.013587,2.0186759999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011598907,5.658946,0.0,0.084371137,0.0,0.043496627999999996,9.5,9.754561,0.0,0.019492669,9.5,9.662758,0.0,0.043199684,0.48878199299999997,72.39856800000001,1.114738,72.024556,0.467682359,71.858891,0.8052765129999999,71.743866,0.033707786,9.877971,1.0,1.0,72.468389,72.550985,43.509824,72.086407,72.070029,44.207082,72.149297,72.230858,44.458973,72.534465,72.349108,43.670207
 10/20/2017,16:21:37.781,0.0,72.78277299999999,0.0,4.929621,13.775135999999998,0.0,0.0,73.825441,0.0,72.219628,0.028362009,2.351498,29.999783,0.0,0.0,61.091,0.0,79.704675,31.174743,71.043726,0.0,0.0,0.0,155.459721,1.0,0.010448,98.75194,24.317239,12.777917,22.4081,1.0,11256.333,1.0,0.00404,16.004526000000002,42.376533,0.0,1.989225,0.0,1.986811,0.0,1.9814599999999998,0.0,1.9888419999999998,10.0,8.92629,0.0,0.0,0.0,0.138682161,0.0,0.138263713,0.0,0.48403309,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,74.692559,0.0,5.204242,0.0,9.443827,71.86467900000001,0.0,244.20068999999998,1.2825280000000001,0.0,89.016243,73.742739,74.801507,103.057523,79.965153,0.005208014,0.0,67.896683,14.607742000000002,32.252201,74.896028,76.692785,0.0,75.463092,81.09342,0.0,74.000274,0.0,0.0,42.481356,10.0,47.0,71.8,23.978973999999997,68.02676600000001,30.898518,0.0,12.065719999999999,12.025736,6.76945,10.0,1.0,12.516112,0.0,1023.653,10.0,0.0,0.0,73.20435,1.596495,2.419482,11.419469,8.24,1.0,85.997036,54.095247,48.420014,179.362269,3.79,0.0,11.969945,12.087647,18.188484,10.0,0.0,48.889339,18.324995,24.566136,17.837800769887252,31.016467,0.0,0.054617847000000004,0.0,0.04297421,0.0,0.017656663,0.0,0.015466341000000002,0.0,0.018945088,2.020802,2.013297,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011603469,5.662686,0.0,0.083178427,0.0,0.04369004,9.5,9.755044999999999,0.0,0.01437118,9.5,9.661406,0.0,0.044810215,0.08788893099999999,72.350099,1.199136,71.947149,0.249652801,71.876253,0.207453533,71.678758,0.030163752000000002,9.874749000000001,1.0,1.0,72.468389,72.551733,43.461695,72.086922,72.067549,44.20117,72.148876,72.23123199999999,44.282452,72.534044,72.347797,43.807635999999995
 10/20/2017,16:21:47.781,0.0,72.78375600000001,0.0,4.571548,10.504616,0.0,0.0,73.860928,0.0,72.215135,0.025590847000000003,2.45892,16.802984,0.0,0.0,60.909949,0.0,79.70758000000001,31.169633,71.086955,0.0,0.0,0.0,115.237004,1.0,0.010448,98.80389100000001,24.314919,12.75278,22.414793,1.0,11231.958,1.0,0.00404,16.063313,42.384446000000004,0.0,1.9894180000000001,0.0,1.9881,0.0,1.9818790000000002,0.0,1.988648,10.0,8.924164999999999,0.0,0.0,0.0,0.13572084,0.0,0.13578521699999999,0.0,0.465311652,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,9.055046,74.720772,0.0,6.134233999999999,0.0,10.518803,71.837188,0.0,244.178394,2.813365,0.0,89.019012,73.74297299999999,74.80188199999999,103.070132,79.967402,0.004683616,0.0,67.875969,14.605110999999999,32.187058,74.911852,76.683934,0.0,75.46491800000001,81.099513,0.0,74.001304,0.0,8.726631,42.317509,10.0,47.0,71.8,23.974859,68.028309,30.899865999999996,0.0,12.093375,12.043737,15.787339000000001,10.0,1.0,12.636652999999999,0.0,1016.8839999999999,10.0,0.0,0.0,73.203461,1.600703,2.291538,17.354013000000002,8.24,1.0,86.000132,54.24609,48.413993,190.297126,3.79,0.0,11.978361,12.096017,10.909872,10.0,0.0,48.887988,17.92482,24.561635,16.162068114518163,31.016467,0.0,0.049718063,0.0,0.043908317999999995,0.0,0.014661076,0.0,0.018397508,0.0,0.021393095,2.020834,2.013651,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011603961999999999,5.660494,0.0,0.081760069,0.0,0.044753809000000006,9.5,9.754336,0.0,0.015144235,9.5,9.662372,0.0,0.040590624,0.256686009,72.348652,0.495815216,71.947873,1.445299,71.809698,1.269468,71.727227,0.032741232,9.881836999999999,1.0,1.0,72.466611,72.553371,43.433685,72.087764,72.070685,44.217721999999995,72.14611500000001,72.232543,44.358159,72.53460600000001,72.347376,43.450089
 10/20/2017,16:21:57.781,0.0,72.785955,0.0,3.389909,16.404377,0.0,0.0,73.839925,0.0,72.214574,0.023651033999999998,3.962825,23.609585,0.0,0.0,61.487140000000004,0.0,79.708892,31.163408,71.129903,0.0,0.0,0.0,105.001403,1.0,0.010448,98.83478000000001,24.319326999999998,12.727277,22.319132999999997,1.0,11282.74,1.0,0.00404,16.23562,42.407162,0.0,1.9895150000000001,0.0,1.987069,0.0,1.9820400000000002,0.0,1.987843,10.0,8.915892,0.0,0.0,0.0,0.13855340800000002,0.0,0.13710493599999998,0.0,0.46041378899999996,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,18.53305,74.697623,0.0,4.238482,0.0,11.128491,71.860338,0.0,244.151416,2.816361,0.0,89.02638,73.740493,74.805299,103.083636,79.968011,0.010451999,0.0,67.852731,14.603435999999999,32.138713,74.877583,76.68117099999999,0.0,75.464169,81.10162199999999,0.0,74.001772,0.050110027,7.540375999999999,42.347894000000004,10.0,47.0,71.8,24.041626,68.024521,30.897775,0.0,11.840871,12.090539,6.785496000000001,10.0,1.0,12.670836999999999,0.0,1029.508,10.0,0.0,0.0,73.202618,1.5928870000000002,2.258656,13.24795,8.24,1.0,86.00360400000001,54.229263,48.361614,198.69868799999998,3.79,0.0,11.793814999999999,12.148629,15.719528,10.0,0.0,48.883794,18.151677,24.560707,17.59431909462306,31.014004999999997,0.0,0.036598249,0.0,0.045937587,0.0,0.015820658,0.0,0.022327202999999997,0.0,0.02477521,2.020867,2.01349,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011604527,5.660751,0.0,0.081953481,0.0,0.044657103,9.5,9.754433,0.0,0.0174634,9.5,9.661760000000001,0.0,0.043715054,0.615379802,72.373972,0.165254273,71.952937,1.142871,71.756888,1.691461,71.769186,0.033707786,9.868304,1.0,1.0,72.467874,72.554167,43.50509,72.085003,72.06895300000001,44.231121,72.147565,72.232262,44.221809,72.53535500000001,72.34606600000001,43.577812
 10/20/2017,16:22:07.781,0.0,72.782726,0.0,4.106054,3.57881,0.0,0.0,74.13250500000001,0.0,72.215369,0.019863778999999998,2.637956,15.297524,0.0,0.0,61.98829,0.0,79.70997,31.167634999999997,71.100943,0.0,0.0,0.0,99.563739,1.0,0.010448,98.856548,24.315939999999998,12.684892999999999,22.350965,1.0,11218.808,1.0,0.00404,16.064124,42.413492,0.0,1.9901919999999997,0.0,1.9861990000000003,0.0,1.981524,0.0,1.9881970000000002,10.0,8.920914,0.0,0.0,0.0,0.135624275,0.0,0.135881781,0.0,0.46399051799999996,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,21.163156,74.679537,0.0,5.240011,0.0,5.641299,71.876253,0.0,244.12274900000003,1.87645,0.0,89.031261,73.736795,74.80735899999999,103.096857,79.97218199999999,0.005208014,0.0,67.835197,14.603435999999999,32.208362,74.899399,76.680562,0.0,75.46402900000001,81.103684,0.0,74.00317700000001,0.037469584,8.598386999999999,42.433664,10.0,47.0,71.8,24.048485999999997,68.022932,30.894245,0.0,12.198585000000001,12.046737,15.594786,10.0,1.0,12.703821000000001,0.0,1021.5039999999999,10.0,0.0,0.0,73.199015,1.572446,2.236535,17.145502,8.24,1.0,86.053561,54.276138,48.469985,193.119024,3.79,0.0,11.772174,12.006936,13.859794,10.0,0.0,48.878341,18.146459,24.555695999999998,15.559913708278621,31.014052000000003,0.0,0.038048842,0.0,0.046356325,0.0,0.01536971,0.0,0.023035837000000003,0.0,0.024485315,2.020867,2.013523,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011612657,5.660171,0.0,0.08343631,0.0,0.045334047,9.5,9.752758,0.0,0.017270136000000002,9.5,9.660343,0.0,0.04661401,0.481748781,72.400015,0.37625062200000003,71.97319300000001,1.332767,71.854551,1.030339,71.733738,0.029197197999999997,9.872492999999999,1.0,1.0,72.465956,72.556834,43.548091,72.08612600000001,72.068298,44.29733,72.146489,72.22922,44.255027,72.536525,72.347002,43.490463
 10/20/2017,16:22:17.781,0.0,72.78375600000001,0.0,4.464126,6.945521,0.0,0.0,74.248379,0.0,72.218177,0.017739221,3.175065,2.308927,0.0,0.0,61.328539,0.0,79.710532,31.164848,71.091774,0.0,0.0,0.0,98.44422,1.0,0.010448,98.86581,24.321415,12.689296,22.369085000000002,1.0,11241.473,1.0,0.00404,15.855328,42.433695,0.0,1.9895150000000001,0.0,1.988068,0.0,1.981911,0.0,1.988423,10.0,8.921526,0.0,0.0,0.0,0.13552771,0.0,0.137491195,0.0,0.464119409,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,10.225764,74.74681600000001,0.0,5.025398,0.0,8.015873,71.855274,0.0,244.11985299999998,1.7183560000000002,0.0,89.033514,73.73969699999999,74.809232,103.107961,79.974478,0.007830007,0.0,67.824022,14.603914000000001,32.244415999999994,74.897667,76.68562,0.0,75.467119,81.100169,0.0,74.001913,0.016886916000000002,9.175483999999999,42.449048,10.0,47.0,71.8,24.04437,68.02059399999999,30.910318,0.0,12.072333,12.223147,11.679546,10.0,1.0,12.641451,0.0,1023.429,10.0,0.0,0.0,73.199015,1.515331,2.3865990000000004,13.520617999999999,8.24,1.0,86.095451,54.07241,48.454332,191.64394099999998,3.79,0.0,11.939287,12.018295,14.324728,10.0,0.0,48.874333,18.424132,24.556299,16.211780427706632,31.013540999999996,0.0,0.045688636,0.0,0.043682843,0.0,0.014628865,0.0,0.017560032,0.0,0.02422763,2.020931,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011619638,5.7378279999999995,0.0,0.08395207699999999,0.0,0.044302512999999995,9.5,9.745123,0.0,0.015208656000000001,9.5,9.778946000000001,0.0,0.040816097999999995,0.073822508,72.370355,0.327018133,71.934851,1.149904,71.772803,0.819342936,71.722887,0.033063417000000005,9.873782,1.0,1.0,72.46516,72.554167,43.468401,72.08636,72.070778,44.168065999999996,72.14644200000001,72.23142,44.332279,72.533202,72.345364,43.561118
 10/20/2017,16:22:27.781,0.0,72.784598,0.0,4.535741000000001,17.270103,0.0,0.0,74.020253,0.0,72.21644599999999,0.016168896000000002,5.037043,0.0,0.0,0.0,61.60880699999999,0.0,79.71325,31.169215,71.085364,0.0,0.0,0.0,123.953259,1.0,0.010448,98.876671,24.323178,12.737185,22.311787,1.0,11283.702,1.0,0.00404,16.11683,42.455059999999996,0.0,1.9894830000000001,0.0,1.9874880000000001,0.0,1.981267,0.0,1.9881330000000002,10.0,8.924487,0.0,0.0,0.0,0.13633241699999998,0.0,0.136428982,0.0,0.464312746,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,8.349408,74.77864699999999,0.0,4.918091,0.0,10.952002,71.858891,0.0,244.119467,1.7163849999999998,0.0,89.036377,73.73965,74.808998,103.12315799999999,79.980522,0.001537225,0.0,67.814296,14.603914000000001,32.155511,74.91335,76.68618199999999,0.0,75.46847700000001,81.096326,0.0,74.00111700000001,0.010063314,4.28619,42.345202,10.0,47.0,71.8,24.053059,68.021248,30.979396,0.0,12.229246,12.149343,7.812444,10.0,1.0,12.688827999999999,0.0,1020.7339999999999,10.0,0.0,0.0,73.198172,1.567035,2.351325,11.579862,8.24,1.0,86.02860600000001,54.207027000000004,48.440484000000005,190.168857,3.79,0.0,11.859939,12.104985000000001,15.254594,10.0,0.0,48.875172,18.537106,24.557274,17.082970777905572,31.014841999999998,0.0,0.050395007,0.0,0.044842426,0.0,0.014596655,0.0,0.018461929,0.0,0.021070989,2.02077,2.013458,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011609086000000001,5.73757,0.0,0.080212768,0.0,0.051652189,9.5,9.754723,0.0,0.015627394,9.5,9.779075,0.0,0.041170415,0.43251629799999997,72.400739,0.43251631,71.986938,1.044406,71.73084399999999,1.958723,71.821996,0.029519383,9.868304,1.0,1.0,72.46651700000001,72.554588,43.432896,72.088466,72.067877,44.146784999999994,72.145226,72.232496,44.278589000000004,72.533857,72.343726,43.448536
 10/20/2017,16:22:37.781,0.0,72.784037,0.0,3.855403,0.0,0.0,0.0,74.049222,0.0,72.214621,0.019217174,3.4257160000000004,0.0,0.0,0.0,61.46179300000001,0.0,79.71325,31.169446999999998,71.144173,0.0,0.0,0.0,75.574047,1.0,0.010448,98.920677,24.311068,12.771312,22.324355999999998,1.0,11256.868,1.0,0.00404,16.02277,42.446356,0.0,1.9900630000000001,0.0,1.986747,0.0,1.9816209999999999,0.0,1.9881,10.0,8.919466,0.0,0.0,0.0,0.13678305300000002,0.0,0.138424655,0.0,0.466117221,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,16.384061,74.754773,0.0,5.776545,0.0,6.395386,71.850933,0.0,244.109188,1.029708,0.0,89.042244,73.737965,74.81059,103.13158,79.982678,0.00022622874,0.0,67.81434300000001,14.604792000000002,32.266131,74.90389300000001,76.686557,0.0,75.4696,81.102325,0.0,74.002943,0.0,10.473952,42.474818,10.0,47.0,71.8,24.030879000000002,68.02059399999999,30.978699,0.0,11.979147,12.208146000000001,14.343193,10.0,1.0,12.784781,0.0,1017.317,10.0,0.0,0.0,73.19868699999999,1.62896,2.331595,14.916038,8.24,1.0,85.847401,54.101856999999995,48.313449,199.48433,3.79,0.0,11.965736999999999,12.242493,11.134323,10.0,0.0,48.870699,18.455665,24.558248000000003,16.19935163764147,31.014097999999997,0.0,0.046945818,0.0,0.048675489,0.0,0.014789918,0.0,0.018107612,0.0,0.023132469,2.020931,2.013362,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011579733,5.738279,0.0,0.080857477,0.0,0.043657805,9.5,9.741806,0.0,0.015627394,9.5,9.779171,0.0,0.042555472000000004,0.158221048,72.379036,0.798243312,71.965958,0.052722881,71.767739,0.09492214800000001,71.821996,0.032419047,9.877647999999999,1.0,1.0,72.464739,72.554214,43.564265999999996,72.088325,72.066707,44.289448,72.148174,72.23273,44.455110999999995,72.531658,72.345832,43.452418
 10/20/2017,16:22:47.781,0.0,72.785253,0.0,4.28509,24.757028,0.0,0.0,73.913795,0.0,72.21719399999999,0.020418011,4.070247,33.779449,0.0,0.0,60.566676,0.0,79.716951,31.186171999999996,71.169249,0.0,0.0,0.0,79.89219200000001,1.0,0.010448,98.952084,24.325127,12.788375,22.317010999999997,1.0,11236.448,1.0,0.00404,16.039393,42.42499,0.0,1.989644,0.0,1.987424,0.0,1.98175,0.0,1.987875,10.0,8.918983,0.0,0.0,0.0,0.135817405,0.0,0.135238016,0.0,0.46482831,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,5.446669,74.748986,0.0,5.204242,0.0,4.742811,71.848763,0.0,244.106581,1.02626,0.0,89.045529,73.737637,74.8119,103.14301400000001,79.986145,0.0,0.0,67.81378199999999,14.602319,32.10143,74.901787,76.687306,0.0,75.469647,81.10691800000001,0.0,74.00439399999999,0.0,8.470142999999998,42.405587,10.0,47.0,71.8,24.021504,68.01811500000001,30.975355,0.0,11.988164999999999,12.10254,13.669258,10.0,1.0,12.649847,0.0,1023.846,10.0,0.0,0.0,73.19747,1.612727,2.326813,12.863007000000001,8.24,1.0,85.801386,53.94740899999999,48.228558,181.687128,3.79,0.0,11.903821,12.127704,17.883873,10.0,0.0,48.867669,18.17595,24.556624,16.081302619137382,31.014563,0.0,0.04369004,0.0,0.044101580999999994,0.0,0.01485434,0.0,0.019460458,0.0,0.023680048999999998,2.021157,2.013587,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011571759,5.738924,0.0,0.08269489599999999,0.0,0.044528161,9.5,9.737071,0.0,0.015949501,9.5,9.779171,0.0,0.042813157000000004,0.193387105,72.428229,0.116021794,71.939915,0.284818858,71.803187,1.0866049999999998,71.824167,0.029197197999999997,9.860894,1.0,1.0,72.46712600000001,72.55505600000001,43.531127000000005,72.085424,72.06890600000001,44.16649,72.14808000000001,72.23142,44.365497999999995,72.534933,72.345177,43.595281
 10/20/2017,16:22:57.781,0.0,72.784317,0.0,4.571548,6.945521,0.0,0.0,73.869618,0.0,72.215369,0.018293454,3.175065,3.8624330000000002,0.0,0.0,59.99021,0.0,79.719903,31.206566,71.200783,0.0,0.0,0.0,99.00398,1.0,0.010448,98.860874,24.349256,12.779752,22.265262,1.0,11230.782,1.0,0.00404,16.044663,42.416937,0.0,1.9897080000000003,0.0,1.9884549999999999,0.0,1.980461,0.0,1.9877779999999998,10.0,8.914766,0.0,0.0,0.0,0.135463334,0.0,0.13601053400000002,0.0,0.466955014,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,15.117120000000002,74.762731,0.0,5.311548999999999,0.0,12.556445,71.837188,0.0,244.0922,1.027902,0.0,89.049049,73.741522,74.81396,103.156847,79.988629,0.0,0.0,67.817382,14.601522000000001,32.092416,74.86719000000001,76.682482,0.0,75.468336,81.10677700000001,0.0,74.00444,0.0,7.764802,42.432125,10.0,47.0,71.8,24.018074,68.01736700000001,30.972381,0.0,11.869128,12.032336,14.391331,10.0,1.0,12.538901,0.0,1023.653,10.0,0.0,0.0,73.194475,1.5730469999999999,2.4057310000000003,5.051864,8.24,1.0,85.829764,54.077218,48.238191,200.269972,3.79,0.0,11.922456,12.137867,8.745528,10.0,0.0,48.865153,18.392145000000003,24.552448000000002,17.9190019743328,31.013262,0.0,0.04053097,0.0,0.044842426,0.0,0.015047603,0.0,0.020362355,0.0,0.024581947000000003,2.020802,2.01349,2.018386,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011575725,5.737602,0.0,0.08395207699999999,0.0,0.044270277999999996,9.5,9.736265,0.0,0.016013922,9.5,9.78017,0.0,0.037723879,0.0,72.357333,0.86857542,71.97102199999999,0.7208779759999999,71.849487,0.460649149,71.704801,0.029841567000000003,9.889248,1.0,1.0,72.46385,72.551687,43.593459,72.085611,72.063946,44.168853999999996,72.146302,72.23025,44.338073,72.534185,72.347236,43.497839
 10/20/2017,16:23:07.781,0.0,72.782399,0.0,5.323501,1.478623,0.0,0.0,73.98259399999999,0.0,72.214433,0.012935873999999998,3.855403,31.569306,0.0,0.0,59.984416,0.0,79.718544,31.219481,71.207941,0.0,0.0,0.0,105.96099,1.0,0.010448,98.70581899999999,24.383128,12.836814,22.330886,1.0,11198.708999999999,1.0,0.00404,15.976957,42.415541,0.0,1.989644,0.0,1.987972,0.0,1.980719,0.0,1.988068,10.0,8.925195,0.0,0.0,0.0,0.13761994800000002,0.0,0.136042723,0.0,0.461928259,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,17.570816,74.757667,0.0,6.313078,0.0,4.08499,71.858168,0.0,244.07526000000001,1.028887,0.0,89.054869,73.735063,74.81602,103.16710400000001,79.991394,0.0020616239999999997,0.0,67.813641,14.601920999999999,32.203856,74.863538,76.682061,0.0,75.471801,81.111136,0.0,74.003738,0.009839589000000001,13.744168,42.389047999999995,10.0,47.0,71.8,24.043454999999998,68.016713,30.968851,0.0,11.896783000000001,12.059938,14.198777999999999,10.0,1.0,12.634853999999999,0.0,1017.83,10.0,0.0,0.0,73.193679,1.51473,2.38062,14.081994,8.24,1.0,85.90209499999999,53.824811,48.228558,184.412826,3.79,0.0,11.88218,11.974651,14.773629000000001,10.0,0.0,48.861891,18.445456,24.564234,16.510212099061285,31.012612,0.0,0.036179188,0.0,0.046163061,0.0,0.015981711000000003,0.0,0.024002155,0.0,0.025193947999999997,2.020995,2.013426,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011586926,5.739859,0.0,0.080986418,0.0,0.041884857000000005,9.5,9.716874,0.0,0.018139823,9.5,9.778946000000001,0.0,0.041331467999999996,0.101955356,72.425335,0.5309812770000001,71.931957,1.107705,71.889275,0.854508994,71.644033,0.032741232,9.88667,1.0,1.0,72.464786,72.553512,43.466429,72.08884,72.069889,44.051807000000004,72.143682,72.230063,44.294812,72.53109599999999,72.347189,43.500169
 10/20/2017,16:23:17.781,0.0,72.78450500000001,0.0,5.71738,14.785148999999999,0.0,0.0,74.14771400000001,0.0,72.216165,0.029839962,2.172462,0.0,0.0,0.0,59.571619999999996,0.0,79.718544,31.224034000000003,71.17444300000001,0.0,0.0,0.0,107.24043999999999,1.0,0.010448,98.647428,24.403451999999998,12.811861,22.345741,1.0,11208.117,1.0,0.00404,16.019121,42.402228,0.0,1.989644,0.0,1.987681,0.0,1.9809759999999998,0.0,1.9886810000000001,10.0,8.922298,0.0,0.0,0.0,0.136879618,0.0,0.13572084,0.0,0.464570528,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,11.909673,74.791668,0.0,5.240011,0.0,12.075111999999999,71.866125,0.0,244.062954,1.024619,0.0,89.05834200000001,73.73642,74.818595,103.179855,79.996126,0.0028482209999999997,0.0,67.820421,14.602957,32.075209,74.900476,76.67775300000001,0.0,75.470162,81.116713,0.0,74.00224,0.0,7.700680999999999,42.228279,10.0,47.0,71.8,23.980804,68.016245,30.964763,0.0,12.104196,12.088739,8.470333,10.0,1.0,12.806971,0.0,1029.0910000000001,10.0,0.0,0.0,73.193445,1.544189,2.354314,7.714389,8.24,1.0,85.955241,53.636708,47.919699,185.05416599999998,3.79,0.0,11.900214,12.198252,12.865799,10.0,0.0,48.856811,17.827499,24.589152,17.925249051224668,31.007687,0.0,0.037533076,0.0,0.045905376,0.0,0.015530763000000001,0.0,0.022906994,0.0,0.024002155,2.021092,2.0135549999999998,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011595244,5.738763,0.0,0.082082423,0.0,0.043303215,9.5,9.716713,0.0,0.017270136000000002,9.5,9.778366,0.0,0.042136734,0.39031703,72.400739,0.6435126520000001,72.000683,1.346834,71.77714399999999,0.938907533,71.732291,0.031452492,9.878615,1.0,1.0,72.46623699999999,72.554962,43.507063,72.086454,72.066473,44.171219,72.14676999999999,72.227723,44.348116,72.531237,72.343399,43.581306
 10/20/2017,16:23:27.781,0.0,72.78375600000001,0.0,4.67897,0.0,0.0,0.0,73.871791,0.0,72.214574,0.009240991,2.029233,0.0,0.0,0.0,59.646213,0.0,79.722902,31.234440999999997,71.168735,0.0,0.0,0.0,65.578342,1.0,0.010448,98.64070500000001,24.406236,12.740853999999999,22.412508,1.0,11206.62,1.0,0.00404,16.375899,42.386029,0.0,1.989579,0.0,1.9876169999999997,0.0,1.9806540000000001,0.0,1.987714,10.0,8.921172,0.0,0.0,0.0,0.13871434900000001,0.0,0.13633241699999998,0.0,0.46737391,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,18.164193,74.796009,0.0,4.596171,0.0,14.770575,71.882764,0.0,244.04833100000002,1.7100240000000002,0.0,89.061017,73.733331,74.819999,103.19317,79.99753199999999,0.008616605,0.0,67.828183,14.603117000000001,32.017031,74.860823,76.675786,0.0,75.473908,81.117416,0.0,74.003738,0.0,9.287697,42.330971000000005,10.0,47.0,71.8,23.972801,68.013299,30.961185999999998,0.0,12.054297,12.156543,14.68016,10.0,1.0,12.633655000000001,0.0,1032.572,10.0,0.0,0.0,73.190965,1.571244,2.2604490000000004,13.071518,8.24,1.0,85.965796,53.961231000000005,48.060582000000004,198.682654,3.79,0.0,12.075142,12.175533,15.895882,10.0,0.0,48.85285,17.987886,24.617643,17.29489582823601,31.011357,0.0,0.045043928,0.0,0.045357796,0.0,0.01437118,0.0,0.018107612,0.0,0.023422363999999998,2.020963,2.013168,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011596813999999999,5.741052,0.0,0.083404075,0.0,0.044914986,9.5,9.714877,0.0,0.015144235,9.5,9.778108,0.0,0.042748735,0.151187835,72.371078,0.594280173,71.986214,1.016273,71.863232,0.5169148379999999,71.72071600000001,0.033707786,9.860571,1.0,1.0,72.464084,72.552482,43.531521999999995,72.086079,72.068813,44.142844000000004,72.14429,72.225617,44.310262,72.530722,72.34251,43.546366
 10/20/2017,16:23:37.781,0.0,72.787734,0.0,2.745378,6.6409139999999995,0.0,0.0,73.90293199999999,0.0,72.213872,0.022727313,3.4973300000000003,0.0,0.0,0.0,59.400707,0.0,79.72487,31.235927,71.16246600000001,0.0,0.0,0.0,132.269685,1.0,0.010448,98.706007,24.405169,12.788192,22.313582,1.0,11215.921999999999,1.0,0.00404,16.160211,42.378907,0.0,1.989193,0.0,1.9892610000000002,0.0,1.981428,0.0,1.987972,10.0,8.921975999999999,0.0,0.0,0.0,0.135946158,0.0,0.13578521699999999,0.0,0.464216077,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,0.0,74.801073,0.0,5.848082,0.0,3.79619,71.857444,0.0,244.023719,1.718561,0.0,89.068433,73.733331,74.822949,103.202016,80.003905,0.012287393999999998,0.0,67.845577,14.605589000000002,32.002280999999996,74.857452,76.67850200000001,0.0,75.47287800000001,81.114463,0.0,74.00036800000001,0.0,3.853368,42.420587,10.0,49.0,71.8,23.994979999999998,68.01517,30.958863,0.0,12.017624,12.148743,14.599929999999999,10.0,1.0,12.832158,0.0,1021.6160000000001,10.0,0.0,0.0,73.186986,1.527355,2.2030540000000003,21.861058,8.24,1.0,85.95711800000001,53.753896999999995,48.222537,183.178245,3.79,0.0,11.951911,12.083461999999999,10.220488000000001,10.0,0.0,48.853875,18.300041,24.633374,17.719158974331066,31.010893,0.0,0.050781832,0.0,0.041911259,0.0,0.014016863999999999,0.0,0.018300876,0.0,0.021232042000000003,2.020706,2.013362,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011595292,5.736796,0.0,0.083371839,0.0,0.046687934,9.5,9.714007,0.0,0.014693287,9.5,9.777206,0.0,0.041846838,0.34811775899999997,72.40869599999999,1.438266,71.996342,0.200420323,71.86250799999999,0.798243301,71.759058,0.029197197999999997,9.877647999999999,1.0,1.0,72.466049,72.55299699999999,43.391473,72.084254,72.066941,44.220087,72.145647,72.22833100000001,44.355841,72.529177,72.343071,43.507156
 10/20/2017,16:23:47.781,0.0,72.785441,0.0,5.538344,17.222007,0.0,0.0,73.81168100000001,0.0,72.216352,0.014875687,4.571548,0.0,0.0,0.0,59.986589,0.0,79.72505699999999,31.234859000000004,71.135564,0.0,0.0,0.0,139.626524,1.0,0.010448,98.769053,24.407164,12.741221000000001,22.38492,1.0,11253.233,1.0,0.00404,15.958712,42.388123,0.0,1.988806,0.0,1.9868759999999999,0.0,1.9816209999999999,0.0,1.9869080000000001,10.0,8.927191,0.0,0.0,0.0,0.138263713,0.0,0.136364605,0.0,0.472013991,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,74.800349,0.0,5.633469,0.0,11.561689999999999,71.866125,0.0,243.98921299999998,1.717986,0.0,89.06904300000001,73.734595,74.82266800000001,103.21608499999999,80.00329599999999,0.001012826,0.0,67.862643,14.605509,32.085041,74.904315,76.674755,0.0,75.47461,81.110058,0.0,74.001819,0.011629386,0.0,42.392509999999994,10.0,49.0,71.8,23.970285,68.014515,30.956819,0.0,12.223234,11.906329,12.899047,10.0,1.0,12.836356,0.0,1020.044,10.0,0.0,0.0,73.189514,1.6878790000000001,2.384806,14.899999,8.24,1.0,85.92053,53.916759,48.231567999999996,184.284558,3.79,0.0,11.865349,12.000957000000001,12.641347999999999,10.0,0.0,48.851452,18.073638,24.640334,18.50048430825418,31.005876,0.0,0.054843495,0.0,0.045132320999999996,0.0,0.015240867,0.0,0.015788448,0.0,0.020233513,2.020834,2.013329,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011589206999999999,5.738795,0.0,0.088400565,0.0,0.042239447,9.5,9.716036,0.0,0.013984653,9.5,9.777593,0.0,0.040268517999999996,0.40438345200000003,72.378312,0.995173231,72.000683,0.43954951299999995,71.835018,0.221519957,71.652714,0.031130307000000003,9.881836999999999,1.0,1.0,72.465441,72.555711,43.517714,72.08533100000001,72.068064,44.15979,72.1456,72.228004,44.205971999999996,72.532126,72.342042,43.733098
 10/20/2017,16:23:57.781,0.0,72.78558100000001,0.0,4.893813,14.865309,0.0,0.0,73.852961,0.0,72.215416,0.023743406,3.175065,6.953431,0.0,0.0,60.56233100000001,0.0,79.729274,31.229097999999997,71.1074,0.0,0.0,0.0,141.865562,1.0,0.010448,98.776482,24.404194,12.796082,22.402387,1.0,11243.29,1.0,0.00404,16.023176,42.417775,0.0,1.989612,0.0,1.984103,0.0,1.981815,0.0,1.9878099999999999,10.0,8.940711,0.0,0.0,0.0,0.13671867599999998,0.0,0.137459006,0.0,0.47797520600000004,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,74.75694399999999,0.0,5.490393,0.0,4.4219230000000005,71.883488,0.0,243.984725,1.717453,0.0,89.078476,73.730523,74.825851,103.22813000000001,80.006248,0.007305608000000001,0.0,67.837815,14.607184,32.074389000000004,74.904876,76.67091500000001,0.0,75.47245699999999,81.097263,0.0,74.00111700000001,0.043845737,10.666317999999999,42.420202,10.0,49.0,71.8,23.981032,68.01231700000001,30.950269,0.0,12.038065,12.395956,3.881158,10.0,1.0,12.626458,0.0,1016.242,10.0,0.0,0.0,73.186752,1.6451930000000001,2.186314,7.1530130000000005,8.24,1.0,85.879111,54.038155,48.252038,195.780588,3.79,0.0,12.000001,12.248472,16.376847,10.0,0.0,48.846373,18.365829,24.640845000000002,18.99523794617594,31.008384000000003,0.0,0.039177082,0.0,0.04822454,0.0,0.018365297,0.0,0.014081285,0.0,0.017302347,2.020512,2.013523,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011582218,5.738537,0.0,0.079761473,0.0,0.040434263,9.5,9.714941,0.0,0.01904172,9.5,9.779236000000001,0.0,0.04348958,0.151187835,72.392781,0.277785658,71.98332099999999,1.353867,71.739526,1.023306,71.739526,0.029197197999999997,9.867338,1.0,1.0,72.46712600000001,72.55341800000001,43.481025,72.085752,72.06895300000001,44.287477,72.145507,72.228612,44.333052,72.530535,72.34190100000001,43.557235999999996
 10/20/2017,16:24:07.781,0.0,72.785628,0.0,4.786392,14.881341,0.0,0.0,74.068051,0.0,72.213498,0.022634941000000002,2.208269,17.395559,0.0,0.0,60.744831000000005,0.0,79.731196,31.220084999999997,71.111189,0.0,0.0,0.0,137.547417,1.0,0.010448,98.776294,24.394821,12.840667,22.364841000000002,1.0,11219.663,1.0,0.00404,15.931954000000001,42.432484,0.0,1.988935,0.0,1.98665,0.0,1.9825240000000002,0.0,1.987972,10.0,8.939036999999999,0.0,0.0,0.0,0.13639679400000002,0.0,0.138199337,0.0,0.473496239,0.0,0.0,0.0,0.20450043899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,7.114541,74.7309,0.0,4.667708999999999,0.0,9.010627000000001,71.840082,0.0,243.99196400000002,0.069444588,0.0,89.079978,73.732067,74.827069,103.241069,80.011824,0.0,0.0,67.820842,14.601442,32.069882,74.89008299999999,76.669744,0.0,75.472737,81.088874,0.0,74.000977,0.0,8.614417,42.338663000000004,10.0,49.0,71.8,23.95245,68.010868,30.945065999999997,0.0,12.035059,12.188945,7.956859,10.0,1.0,12.576683000000001,0.0,1016.9960000000001,10.0,0.0,0.0,73.185255,1.601905,2.342955,8.420117999999999,8.24,1.0,85.87615500000001,54.243085,48.56752,199.933268,3.79,0.0,11.887591,12.315433,15.36682,10.0,0.0,48.841619,18.089291,24.64001,18.143969826052746,31.003366999999997,0.0,0.0,0.0,0.04348958,0.0,0.023132469,0.0,0.018139823,0.0,0.015079813999999999,2.021189,2.013072,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011581345,5.705623999999999,0.0,0.083113956,0.0,0.041562503,9.5,9.716036,0.0,0.022198361,9.5,9.778300999999999,0.0,0.045776534,0.20042031600000002,72.412313,0.643512647,71.97681,1.480465,71.828507,1.6351950000000002,71.837912,0.035318711,9.872492999999999,1.0,1.0,72.46534799999999,72.554073,43.34216,72.085752,72.066801,44.073483,72.14349399999999,72.226506,44.09357,72.53034699999999,72.343726,43.519968
 10/20/2017,16:24:17.781,0.0,72.786798,0.0,4.571548,12.316227,0.0,0.0,73.929727,0.0,72.21303,0.025313731000000003,2.351498,7.834286,0.0,0.0,61.70947099999999,0.0,79.730586,31.211955,71.15062900000001,0.0,0.0,0.0,150.261954,1.0,0.010448,98.757488,24.385634,12.783605,22.364025,1.0,11233.455,1.0,0.00404,16.114803,42.425083,0.0,1.989193,0.0,1.988391,0.0,1.9820080000000002,0.0,1.9890029999999999,10.0,8.952138,0.0,0.0,0.0,0.13517364,0.0,0.135978346,0.0,0.46502164700000004,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,4.3401,74.788775,0.0,5.883851,0.0,13.150088,71.866849,0.0,244.005573,0.062877847,0.0,89.08378,73.732957,74.830065,103.25165600000001,80.01543199999999,0.0057324130000000004,0.0,67.818083,14.604232999999999,31.98958,74.897152,76.669698,0.0,75.473299,81.082875,0.0,74.000462,0.0,4.799165,42.295202,10.0,49.0,71.8,23.901689,68.01021300000001,30.944183000000002,0.0,11.977343,12.146942999999998,9.272636,10.0,1.0,12.728409,0.0,1028.353,10.0,0.0,0.0,73.186004,1.621745,2.352521,7.858743,8.24,1.0,85.849137,54.234671999999996,48.619296999999996,184.861764,3.79,0.0,12.024647,12.196458,12.112286,10.0,0.0,48.842178999999994,18.477443,24.638896,17.375962865016547,31.003505999999998,0.0,0.004104948,0.0,0.043972739000000004,0.0,0.025741529,0.0,0.021844044,0.0,0.017624453,2.020867,2.013426,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011576552,5.699016,0.0,0.08301725,0.0,0.043786747,9.5,9.70283,0.0,0.025870371,9.5,9.7793,0.0,0.044455898,0.02459003,72.380483,0.123055001,72.01298100000001,1.325734,71.810422,0.96704038,71.743866,0.036929636,9.876037,1.0,1.0,72.468389,72.555009,43.421061,72.083787,72.067596,44.229545,72.145273,72.226506,44.234169,72.531938,72.341246,43.357693
 10/20/2017,16:24:27.781,0.0,72.784973,0.0,3.676367,20.155855,0.0,0.0,73.926106,0.0,72.214621,0.022357825,2.2440759999999997,34.932567999999996,0.0,0.0,60.809284999999996,0.0,79.730399,31.219388000000002,71.18786999999999,0.0,0.0,0.0,139.386627,1.0,0.010448,98.72312,24.374914999999998,12.81443,22.396347,1.0,11170.591999999999,1.0,0.00404,16.112776,42.422104,0.0,1.988484,0.0,1.989454,0.0,1.981686,0.0,1.987424,10.0,8.942544999999999,0.0,0.0,0.0,0.134433309,0.0,0.137298065,0.0,0.454839247,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,12.839833,74.74681600000001,0.0,5.669238,0.0,14.176931,71.87046600000001,0.0,243.994859,0.063862858,0.0,89.088802,73.72954,74.832874,103.26516,80.016088,0.0,0.0,67.808031,14.60527,31.999413,74.87444599999999,76.6704,0.0,75.472925,81.089624,0.0,73.999057,0.005700683000000001,10.538074,42.340202000000005,10.0,49.0,71.8,23.913579000000002,68.009839,30.940606,0.0,12.190769,12.191345,0.463346246,10.0,1.0,12.688827999999999,0.0,1022.498,10.0,0.0,0.0,73.185068,1.555612,2.1271259999999996,0.0,8.24,1.0,85.846651,54.468447999999995,48.577754999999996,200.73494399999998,3.79,0.0,11.881578999999999,12.238906,0.0,10.0,0.0,48.839149,18.087931,24.633513,17.201382675173598,31.003134999999997,0.0,0.0,0.0,0.04551884900000001,0.0,0.023132469,0.0,0.024388682999999998,0.0,0.018751825,2.020673,2.0135549999999998,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011575658,5.699403,0.0,0.08395207699999999,0.0,0.045430753,9.5,9.675836,0.0,0.026707847000000003,9.5,9.777722,0.0,0.040655045,0.19338710399999998,72.407249,0.917807913,72.03106700000001,0.42548308799999995,71.845146,1.832125,71.72144,0.029197197999999997,9.891503,1.0,1.0,72.466424,72.553465,43.402914,72.086033,72.066848,44.224028000000004,72.143214,72.22730200000001,44.299061,72.531471,72.34489599999999,43.526179
 10/20/2017,16:24:37.781,0.0,72.783475,0.0,4.965428,0.0,0.0,0.0,74.077466,0.0,72.214433,0.01367485,2.781185,0.0,0.0,0.0,60.471081000000005,0.0,79.73499100000001,31.212699,71.204713,0.0,0.0,0.0,157.378896,1.0,0.010448,98.700742,24.369486,12.792411999999999,22.400754,1.0,11246.391000000001,1.0,0.00404,15.989525,42.419311,0.0,1.988387,0.0,1.985586,0.0,1.981782,0.0,1.989454,10.0,8.934466,0.0,0.0,0.0,0.135946158,0.0,0.139776562,0.0,0.45232587,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,15.967092999999998,74.805413,0.0,6.813842999999999,0.0,10.422536000000001,71.845869,0.0,244.009144,0.06328826900000001,0.0,89.094105,73.731365,74.830112,103.275511,80.019134,0.0,0.0,67.791712,14.605828,32.020718,74.865785,76.67063399999999,0.0,75.473206,81.090983,0.0,74.001772,0.032547642,3.5327580000000003,42.388279,10.0,48.0,71.8,23.896658,68.005724,30.935775,0.0,12.363914999999999,12.125941000000001,0.0,10.0,1.0,12.723011,0.0,1027.423,10.0,0.0,0.0,73.18530200000001,1.613328,2.6054180000000002,1.346784,8.24,1.0,85.835769,54.111473,48.501895000000005,192.333382,3.79,0.0,12.093777000000001,12.148629,0.0,10.0,0.0,48.832671999999995,18.918453,24.624697,16.53509387917971,30.998675,0.0,0.031827407,0.0,0.04384389599999999,0.0,0.017946558999999997,0.0,0.024743,0.0,0.02319689,2.0211240000000004,2.013297,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011573391,5.69908,0.0,0.085821731,0.0,0.043786747,9.5,9.674838000000001,0.0,0.020426777,9.5,9.768251,0.0,0.04091273,0.312951701,72.397121,0.20745354,71.97681,0.101955361,71.85165699999999,1.290568,71.743866,0.029519383,9.863149,1.0,1.0,72.467407,72.551874,43.420272,72.083178,72.06689399999999,44.276049,72.146302,72.22449399999999,44.312194,72.52987900000001,72.345411,43.363904999999995
 10/20/2017,16:24:47.781,0.0,72.783475,0.0,4.929621,23.121768,0.0,0.0,74.094847,0.0,72.21434,0.024205266,2.637956,0.0,0.0,0.0,60.365347,0.0,79.73677099999999,31.208191999999997,71.192923,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,98.712401,24.367909,12.843236,22.392429,1.0,11211.111,1.0,0.00404,16.127776,42.400971000000006,0.0,1.989644,0.0,1.988584,0.0,1.98175,0.0,1.9881,10.0,8.927191,0.0,0.0,0.0,0.134272368,0.0,0.136139288,0.0,0.461058244,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,13.513397,74.77430600000001,0.0,4.810784,0.0,11.401246,71.86106099999999,0.0,244.02256,0.063370353,0.0,89.096734,73.729493,74.832921,103.286192,80.021805,0.004159217,0.0,67.77291600000001,14.599209,32.051446,74.87149699999999,76.671711,0.0,75.47362700000001,81.100122,0.0,74.001491,0.0,12.221273,42.386356,10.0,48.0,71.8,23.977601999999997,68.005865,30.933591999999997,0.0,12.2064,12.166144000000001,9.208452000000001,10.0,1.0,12.646848,0.0,1018.985,10.0,0.0,0.0,73.183008,1.533367,2.357902,7.68231,8.24,1.0,85.827325,54.106064,48.402553999999995,200.189805,3.79,0.0,12.064322,12.220372,3.0220380000000002,10.0,0.0,48.830202,18.43071,24.614998,16.19935163764147,30.998675,0.0,0.036437072,0.0,0.042265576,0.0,0.015724026000000002,0.0,0.023293522,0.0,0.024453104,2.020899,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011571485,5.699466999999999,0.0,0.083081721,0.0,0.044270277999999996,9.5,9.676899,0.0,0.018429718,9.5,9.740098,0.0,0.044391477,0.18635389300000002,72.389887,0.45361594899999996,71.958724,0.924841111,71.802464,0.5098816270000001,71.75471800000001,0.030163752000000002,9.868949,1.0,1.0,72.465535,72.55070400000001,43.320462,72.085705,72.064274,44.079788,72.145179,72.225617,44.227602000000005,72.530909,72.343726,43.345659000000005
