date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:24:57.781,0.0,72.78441099999999,0.0,4.750584,19.402353,0.0,0.0,74.07384499999999,0.0,72.21303,0.019679035,3.676367,0.0,0.0,0.0,60.174882,0.0,79.737662,31.227333,71.173507,0.0,0.0,0.0,149.06247,1.0,0.010448,98.691386,24.36879,12.877363,22.429322,1.0,11211.218,1.0,0.00404,16.203186,42.394268,0.0,1.989096,0.0,1.9882939999999998,0.0,1.981234,0.0,1.989132,10.0,8.927062,0.0,0.0,0.0,0.137362442,0.0,0.135141451,0.0,0.463507176,0.0,0.0,0.0,0.205982687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,74.80686,0.0,4.7034769999999995,0.0,6.9569410000000005,71.858168,0.0,244.05812799999998,0.06119512,0.0,89.10246,73.729399,74.834653,103.299414,80.02564699999999,0.0028482209999999997,0.0,67.760572,14.604313000000001,31.884696,74.902582,76.676816,0.0,75.473159,81.119431,0.0,74.005751,0.025500315,3.21215,42.369817,10.0,48.0,71.8,23.928442,68.00703399999999,30.928993,0.0,12.202793,12.222547,7.812444,10.0,1.0,12.794976,0.0,1030.134,10.0,0.0,0.0,73.18010699999999,1.572446,2.409318,11.307194,8.24,1.0,85.845619,54.232268000000005,48.471189,194.994946,3.79,0.0,12.090771,12.121725,8.200433,10.0,0.0,48.828571000000004,18.138292,24.611007999999998,17.85029195797079,30.998164000000003,0.0,0.055875028,0.0,0.045261164000000007,0.0,0.014467812,0.0,0.016174975,0.0,0.022037308,2.020738,2.013716,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011573897,5.698661,0.0,0.083081721,0.0,0.044302512999999995,9.5,9.676094,0.0,0.01330823,9.5,9.736072,0.0,0.042748735,0.158221047,72.392057,0.397350251,72.028173,0.981106804,71.817656,0.40438345700000006,71.77642,0.028230643,9.874426,1.0,1.0,72.46890400000001,72.55149899999999,43.44197,72.084067,72.06418000000001,44.093976,72.143307,72.224447,44.229534,72.531892,72.341808,43.545978000000005
 10/20/2017,16:25:07.781,0.0,72.783615,0.0,3.747981,28.364219,0.0,0.0,74.001424,0.0,72.209333,0.013397734,1.993426,26.652537,0.0,0.0,60.321171,0.0,79.738224,31.228540000000002,71.18618599999999,0.0,0.0,0.0,144.904256,1.0,0.010448,98.693125,24.360392,12.842869,22.423607999999998,1.0,11120.559,1.0,0.00404,16.06534,42.403717,0.0,1.9895150000000001,0.0,1.9899380000000002,0.0,1.9825240000000002,0.0,1.9880360000000001,10.0,8.935914,0.0,0.0,0.0,0.137040559,0.0,0.139486867,0.0,0.47849077100000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,74.842308,0.0,4.596171,0.0,0.0,71.869743,0.0,244.059721,0.063000974,0.0,89.105182,73.729025,74.836479,103.314094,80.028131,0.0,0.0,67.760993,14.603435999999999,32.091187,74.88329399999999,76.678314,0.0,75.475734,81.136491,0.0,74.002849,0.0,8.742661,42.385971000000005,10.0,48.0,71.8,23.917695000000002,68.00563100000001,30.928109999999997,0.0,12.198585000000001,12.296951,6.528759,10.0,1.0,12.690627000000001,0.0,984.593716,10.0,0.0,0.0,73.178749,1.725755,2.2180009999999997,17.851231,8.24,1.0,85.86250600000001,54.153541000000004,48.228558,194.642208,3.79,0.0,12.174928999999999,12.145042,6.805633,10.0,0.0,48.824051000000004,18.359023,24.605347000000002,18.807269511894603,30.996584999999996,0.0,0.0033957690000000003,0.0,0.050060546,0.0,0.020330145,0.0,0.016786976999999998,0.0,0.015595184,2.0205450000000003,2.013716,2.0185150000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011576139,5.700208,0.0,0.083726429,0.0,0.043818982,9.5,9.675257,0.0,0.019879196000000002,9.5,9.739905,0.0,0.044874635999999996,0.003490393,72.399292,0.334051346,71.976086,0.7068115540000001,71.81548599999999,0.7630772440000001,71.726504,0.030808122,9.869593,1.0,1.0,72.469044,72.553044,43.44986,72.085003,72.067222,44.182648,72.14611500000001,72.22505600000001,44.307945000000004,72.529037,72.343118,43.409714
 10/20/2017,16:25:17.781,0.0,72.786798,0.0,4.6431629999999995,12.17194,0.0,0.0,74.107158,0.0,72.21171899999999,0.02660694,3.282487,0.0,0.0,0.0,60.397211999999996,0.0,79.73991099999999,31.210933,71.17594,0.0,0.0,0.0,145.224119,1.0,0.010448,98.703233,24.353942,12.846906,22.392101999999998,1.0,11267.131000000001,1.0,0.00404,16.062908,42.393709,0.0,1.988419,0.0,1.9868759999999999,0.0,1.981944,0.0,1.988939,10.0,8.948855,0.0,0.0,0.0,0.138038395,0.0,0.136589923,0.0,0.462314933,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,4.099542,74.818435,0.0,5.1684730000000005,0.0,9.379649,71.87553,0.0,244.068214,0.061441373,0.0,89.110438,73.72654399999999,74.83704,103.32722199999999,80.030755,0.001012827,0.0,67.767586,14.602878,31.94902,74.892892,76.678127,0.0,75.477232,81.139491,0.0,74.003738,0.045635534000000005,3.484667,42.25674,10.0,48.0,71.8,23.909463,68.005303,30.923371999999997,0.0,11.845680999999999,11.987934,10.973519,10.0,1.0,12.732607000000002,0.0,1018.953,10.0,0.0,0.0,73.178562,1.693891,2.078698,17.899349,8.24,1.0,85.883145,54.12469399999999,48.21471,201.167849,3.79,0.0,12.070934,12.225753,10.156360000000001,10.0,0.0,48.823491,18.37445,24.60349,16.721766907909696,30.996445,0.0,0.0,0.0,0.042716525,0.0,0.026063635,0.0,0.022069518,0.0,0.018172033,2.020802,2.013619,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011579046,5.698274,0.0,0.083500781,0.0,0.039918497000000004,9.5,9.677318,0.0,0.027094375,9.5,9.730692999999999,0.0,0.041653574,0.369217394,72.340694,0.854509003,72.034684,0.200420323,71.863232,0.875608629,71.826337,0.034029971,9.889248,1.0,1.0,72.46792099999999,72.55505600000001,43.47708,72.083272,72.067222,44.111709999999995,72.14415,72.227115,44.36009,72.528148,72.343726,43.438829999999996
 10/20/2017,16:25:27.781,0.0,72.784177,0.0,4.893813,0.0,0.0,0.0,74.107158,0.0,72.215884,0.013305362,3.855403,2.164787,0.0,0.0,59.22545,0.0,79.74309699999999,31.209493,71.159237,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.71921800000001,24.350787,12.839933,22.466704,1.0,11229.82,1.0,0.00404,16.007364000000003,42.383003,0.0,1.9882900000000001,0.0,1.9868430000000001,0.0,1.981234,0.0,1.9890029999999999,10.0,8.937202000000001,0.0,0.0,0.0,0.13498051,0.0,0.136976182,0.0,0.45512925200000004,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,12.984167999999999,74.824946,0.0,4.810784,0.0,15.909729,71.906637,0.0,244.02951000000002,0.061523457000000004,0.0,89.114522,73.72654399999999,74.83999,103.336115,80.036096,0.012549593000000001,0.0,67.770765,14.603435999999999,32.075209,74.90351899999999,76.682576,0.0,75.481352,81.13981899999999,0.0,74.004113,0.022591893999999998,6.450304,42.286356,10.0,48.0,71.8,23.954736999999998,68.002732,30.922441999999997,0.0,12.412612,12.149343,0.0,10.0,1.0,12.760793,0.0,1032.476,10.0,0.0,0.0,73.17757900000001,1.602507,2.539055,9.751381,8.24,1.0,85.911477,53.975053,48.315255,185.551205,3.79,0.0,11.757146,12.156400999999999,0.0,10.0,0.0,48.818086,17.861527,24.599639,16.261500333087596,30.993983,0.0,0.036018011,0.0,0.044520319,0.0,0.017688874,0.0,0.022391624,0.0,0.022810362999999997,2.020834,2.013651,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011583271000000001,5.683994,0.0,0.088110446,0.0,0.04481828,9.5,9.675289,0.0,0.018655193,9.5,9.716358999999999,0.0,0.042426629,0.446582721,72.391334,0.8334093690000001,71.973916,0.90374148,71.774974,1.220236,71.780038,0.025330979,9.874426,1.0,1.0,72.468717,72.552529,43.406464,72.085752,72.062917,44.196441,72.142137,72.226927,44.212924,72.527446,72.34279000000001,43.37361
 10/20/2017,16:25:37.781,0.0,72.786236,0.0,5.968031,1.174016,0.0,0.0,74.165819,0.0,72.210222,0.019863778999999998,5.287693,35.717329,0.0,0.0,59.814228,0.0,79.745908,31.210376,71.142629,0.0,0.0,0.0,119.71508,1.0,0.010448,98.724531,24.349812,12.881033,22.470458999999998,1.0,11283.809,1.0,0.00404,16.045474,42.37914,0.0,1.989644,0.0,1.9862950000000001,0.0,1.981589,0.0,1.988616,10.0,8.923005999999999,0.0,0.0,0.0,0.137008371,0.0,0.137813077,0.0,0.468823935,0.0,0.0,0.0,0.209913866,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,8.044701,74.843032,0.0,4.918091,0.0,14.706397,71.887828,0.0,243.946793,0.062057005,0.0,89.11813599999999,73.726217,74.844765,103.348396,80.036565,0.0,0.0,67.775067,14.603356,31.991219,74.872573,76.686557,0.0,75.48257,81.16583100000001,0.0,74.007062,0.0,5.809085,42.202894,10.0,47.0,71.8,23.985605,68.002965,30.920352,0.0,12.20099,12.160743,6.6892190000000005,10.0,1.0,12.969491,0.0,1032.235,10.0,0.0,0.0,73.176035,1.6506040000000002,2.3023,3.415854,8.24,1.0,85.9498,54.110872,48.302611,195.315616,3.79,0.0,11.934478,12.210807,18.685482,10.0,0.0,48.819996,18.371954000000002,24.595973,18.98897058400454,30.994448,0.0,0.050943009000000004,0.0,0.045132320999999996,0.0,0.014306758999999999,0.0,0.01852635,0.0,0.020909936,2.020899,2.013007,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01158921,5.692278,0.0,0.083307369,0.0,0.044914986,9.5,9.675514,0.0,0.014983182,9.5,9.700671,0.0,0.040171886000000004,0.29888527800000003,72.354439,0.355150985,71.924723,1.0936379999999999,71.86106099999999,1.7195939999999998,71.72578,0.024364424,9.880548,1.0,1.0,72.46890400000001,72.55398000000001,43.40173,72.087062,72.064836,44.249644,72.145226,72.224822,44.078119,72.53062800000001,72.34442800000001,43.313825
 10/20/2017,16:25:47.781,0.0,72.784364,0.0,5.180272,2.616892,0.0,0.0,74.215789,0.0,72.21055,0.018478198,3.4257160000000004,35.669282,0.0,0.0,61.06275600000001,0.0,79.746939,31.208146000000003,71.127891,0.0,0.0,0.0,141.145871,1.0,0.010448,98.737648,24.34972,12.854245,22.466867999999998,1.0,11229.392,1.0,0.00404,16.152102,42.380815000000005,0.0,1.989644,0.0,1.986747,0.0,1.9816529999999999,0.0,1.9872299999999998,10.0,8.931311,0.0,0.0,0.0,0.13810277199999998,0.0,0.137169312,0.0,0.485547561,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,0.0,74.843755,0.0,5.025398,0.0,18.733548000000003,71.887105,0.0,243.871123,0.0030384279999999997,0.0,89.120388,73.723642,74.845233,103.360159,80.043406,0.0,0.0,67.77834,14.606626,31.832664,74.89645,76.685199,0.0,75.486222,81.19760699999999,0.0,74.007343,0.0,0.0,42.403279,10.0,47.0,71.8,23.917237,67.998243,30.916682,0.0,12.18115,12.046137,6.673172999999999,10.0,1.0,12.672636,0.0,1025.498,10.0,0.0,0.0,73.176924,1.5592190000000001,2.307083,8.548433000000001,8.24,1.0,85.967297,53.823007999999994,48.265886,198.60248700000002,3.79,0.0,12.040878,12.110964,14.533145999999999,10.0,0.0,48.811375,18.310703,24.590915,18.9764370436464,30.99677,0.0,0.051233127999999996,0.0,0.051413392,0.0,0.017688874,0.0,0.014983182,0.0,0.019331616,2.020931,2.013394,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01159189,5.666844,0.0,0.082179129,0.0,0.043915688,9.5,9.676223,0.0,0.017398979,9.5,9.701702000000001,0.0,0.04551884900000001,0.101955354,72.405079,0.27778565899999996,71.967405,0.5661473220000001,71.76484599999999,0.706811553,71.712035,0.029197197999999997,9.878293,1.0,1.0,72.466892,72.554541,43.315334,72.084629,72.065116,44.049049,72.140827,72.223371,44.052626000000004,72.527914,72.342837,43.360799
 10/20/2017,16:25:57.781,0.0,72.786751,0.0,7.042249000000001,1.590847,0.0,0.0,74.144093,0.0,72.210503,0.022634941000000002,3.067643,3.173766,0.0,0.0,61.660225,0.0,79.748251,31.200295,71.11366899999999,0.0,0.0,0.0,142.905115,1.0,0.010448,98.782735,24.347585000000002,12.794614,22.452176,1.0,11193.15,1.0,0.00404,16.053176999999998,42.378069,0.0,1.9891279999999998,0.0,1.9868430000000001,0.0,1.9826529999999998,0.0,1.988004,10.0,8.935625,0.0,0.0,0.0,0.138360278,0.0,0.135431146,0.0,0.47526849200000004,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,6.7937970000000005,74.83218000000001,0.0,5.5619309999999995,0.0,19.295102,71.847316,0.0,243.840527,0.000370690418,0.0,89.12620799999999,73.726029,74.84490500000001,103.371546,80.044344,0.00337262,0.0,67.81906500000001,14.601681,31.921159999999997,74.86527,76.68964799999999,0.0,75.490483,81.214386,0.0,74.006828,0.0,6.722822,42.298279,10.0,47.0,71.8,23.914036,68.0003,30.916125,0.0,12.092172999999999,12.082739,5.180889,10.0,1.0,12.772186999999999,0.0,1001.2760000000001,10.0,0.0,0.0,73.176175,1.567636,2.330998,6.046301000000001,8.24,1.0,85.992627,53.928779000000006,48.476608,192.269248,3.79,0.0,11.795618,11.976445,16.296685999999998,10.0,0.0,48.810024,18.613557,24.591797,18.801006536209485,30.992125,0.0,0.0,0.0,0.043908317999999995,0.0,0.021457517000000002,0.0,0.018043191,0.0,0.015273078,2.020802,2.013394,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.0115959,5.659365,0.0,0.083307369,0.0,0.04207827,9.5,9.67545,0.0,0.020523409,9.5,9.700768,0.0,0.042877578,0.39735024,72.38844,1.0866049999999998,71.979704,0.43251630399999996,71.853104,1.818059,71.811145,0.054649805999999995,9.879582000000001,1.0,1.0,72.470027,72.55398000000001,43.398179999999996,72.084722,72.06450799999999,44.134962,72.14195,72.22543,44.131809999999994,72.526604,72.342697,43.411654999999996
 10/20/2017,16:26:07.781,0.0,72.785394,0.0,5.71738,22.769064999999998,0.0,0.0,74.019529,0.0,72.21069,0.020418011,4.714777,3.766341,0.0,0.0,62.467714,0.0,79.749797,31.186125,71.143284,0.0,0.0,0.0,143.065047,1.0,0.010448,98.82015799999999,24.345219,12.741221000000001,22.395367,1.0,11256.226,1.0,0.00404,16.074665,42.379186,0.0,1.988935,0.0,1.9871330000000003,0.0,1.982266,0.0,1.988939,10.0,8.957868,0.0,0.0,0.0,0.137909642,0.0,0.137941831,0.0,0.463056057,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,4.933478,74.833627,0.0,5.061167,0.0,10.855736,71.860338,0.0,243.854088,0.0009452801459999999,0.0,89.13174599999999,73.722847,74.84490500000001,103.382086,80.047436,0.012811791999999999,0.0,67.804103,14.601203,31.887974,74.87322900000001,76.698499,0.0,75.49038900000001,81.22666600000001,0.0,74.006968,0.0,9.480063000000001,42.441356,10.0,47.0,71.8,23.912436,68.00109499999999,30.910968,0.0,11.999588000000001,12.242348,9.352866,10.0,1.0,12.470533999999999,0.0,1031.1760000000002,10.0,0.0,0.0,73.170138,1.6139299999999999,2.2191970000000003,12.301631,8.24,1.0,86.025791,53.821806,48.294785,185.871875,3.79,0.0,11.923658,12.191675,3.807615,10.0,0.0,48.806995,18.520091,24.588178,18.638189287214363,30.996027,0.0,0.0,0.0,0.043972739000000004,0.0,0.024710789,0.0,0.019170563,0.0,0.014210127,2.0211240000000004,2.013877,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011601266,5.660332,0.0,0.080889712,0.0,0.050330535999999995,9.5,9.675353,0.0,0.024388682999999998,9.5,9.700897,0.0,0.044649162,0.615379802,72.3841,0.538014476,72.039748,0.355150976,71.861785,1.135837,71.674417,0.030808122,9.871849000000001,1.0,1.0,72.471244,72.556694,43.157927,72.08636,72.063291,44.182253,72.144851,72.224447,44.177002,72.526744,72.342229,43.492016
 10/20/2017,16:26:17.781,0.0,72.787125,0.0,3.747981,5.374389,0.0,0.0,74.07167199999999,0.0,72.21055,0.014783315,5.001234999999999,0.0,0.0,0.0,61.67833,0.0,79.753218,31.186265000000002,71.098698,0.0,0.0,0.0,146.343638,1.0,0.010448,98.835532,24.341275,12.671499,22.415609,1.0,11242.649,1.0,0.00404,16.188996,42.378440999999995,0.0,1.9864540000000002,0.0,1.986618,0.0,1.98175,0.0,1.990937,10.0,8.947631,0.0,0.0,0.0,0.13317796699999998,0.0,0.1372015,0.0,0.46772836100000004,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,14.395444,74.803967,0.0,4.2742510000000005,0.0,9.299427,71.879147,0.0,243.859879,0.000945280153,0.0,89.135689,73.722847,74.84860400000001,103.395778,80.04865500000001,0.000226228813,0.0,67.795733,14.603914000000001,31.869127000000002,74.86292900000001,76.699248,0.0,75.493432,81.249584,0.0,74.00416,0.0,6.193816,42.344048,10.0,47.0,71.8,23.839037,67.998897,30.911340000000003,0.0,11.827044,11.980733,8.88753,10.0,1.0,12.708618,0.0,1033.935,10.0,0.0,0.0,73.171121,1.595893,2.3023,15.878395999999999,8.24,1.0,86.031842,54.098252,48.399544,183.91578700000002,3.79,0.0,11.816658,11.955519,3.759519,10.0,0.0,48.803034000000004,18.327717,24.584232999999998,17.363489708296072,30.995098,0.0,0.0,0.0,0.05183213,0.0,0.026192477000000002,0.0,0.023325732000000002,0.0,0.017592242,2.020834,2.013362,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011602333000000001,5.660945,0.0,0.079406883,0.0,0.041884857000000005,9.5,9.794472,0.0,0.027126585,9.5,9.699319000000001,0.0,0.043586211,0.35515097100000004,72.351545,0.784176887,71.982597,0.601313378,71.743143,0.312951708,71.828507,0.029519383,9.876037,1.0,1.0,72.470729,72.555898,43.283774,72.083787,72.06595899999999,44.02422,72.141155,72.22674,44.040265999999995,72.529177,72.341387,43.39768
 10/20/2017,16:26:27.781,0.0,72.784739,0.0,4.392512,4.717079,0.0,0.0,74.152783,0.0,72.21083,0.0207875,1.993426,32.177896000000004,0.0,0.0,61.20976999999999,0.0,79.75462399999999,31.19695,71.099774,0.0,0.0,0.0,164.575804,1.0,0.010448,98.852035,24.337609,12.670948,22.425241,1.0,11297.493,1.0,0.00404,16.273731,42.373787,0.0,1.9882900000000001,0.0,1.986682,0.0,1.982298,0.0,1.9890029999999999,10.0,8.935496,0.0,0.0,0.0,0.136139288,0.0,0.137072747,0.0,0.446944665,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,10.273876,74.8575,0.0,5.3473180000000005,0.0,15.508619,71.847316,0.0,243.878265,0.0,0.0,89.14132099999999,73.71905500000001,74.851974,103.406083,80.051935,0.0,0.0,67.803074,14.605908,31.813816999999997,74.86545699999999,76.703884,0.0,75.496195,81.273066,0.0,74.006547,0.0027922629999999997,3.741154,42.273663,10.0,47.0,71.8,23.94239,68.000113,30.910086,0.0,11.635261,12.109739999999999,0.0,10.0,1.0,12.724811,0.0,1018.568,10.0,0.0,0.0,73.171495,1.6488,2.130713,0.0,8.24,1.0,86.061348,53.829018000000005,48.069613000000004,181.65506100000002,3.79,0.0,11.795618,12.155803,0.0,10.0,0.0,48.798234,18.168917999999998,24.582376999999997,16.821369127364527,30.999093,0.0,0.002332001,0.0,0.044230424000000004,0.0,0.023551207,0.0,0.025161738,0.0,0.020684462,2.020867,2.013394,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011607231,5.662138,0.0,0.083371839,0.0,0.044495926,9.5,9.793248,0.0,0.021489727,9.5,9.700736000000001,0.0,0.044939057000000004,0.17228747,72.342141,0.960007171,71.992725,1.178037,71.896509,1.065505,71.72144,0.008899548,9.880225999999999,1.0,1.0,72.470916,72.55449399999999,43.242351,72.08331899999999,72.06783,44.037226000000004,72.14092099999999,72.223465,44.267773999999996,72.527165,72.340778,43.40195
 10/20/2017,16:26:37.781,0.0,72.788904,0.0,3.568945,0.0,0.0,0.0,74.127436,0.0,72.21171899999999,0.019771407,3.7121739999999996,17.475635999999998,0.0,0.0,60.15388000000001,0.0,79.75378,31.197321000000002,71.127845,0.0,0.0,0.0,143.224978,1.0,0.010448,98.869289,24.340579,12.739753,22.456094,1.0,11200.954,1.0,0.00404,15.903979999999999,42.38156,0.0,1.989064,0.0,1.9879069999999999,0.0,1.981557,0.0,1.988358,10.0,8.936494,0.0,0.0,0.0,0.135624275,0.0,0.138746537,0.0,0.455967044,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,22.718767,74.88282,0.0,5.311548999999999,0.0,4.149166999999999,71.878424,0.0,243.907317,1.3113030000000001e-06,0.0,89.14578,73.721255,74.853192,103.41850500000001,80.054325,0.008616604,0.0,67.80125100000001,14.599607999999998,31.887974,74.861946,76.709925,0.0,75.499847,81.307046,0.0,74.007857,0.0,14.225082,42.374817,10.0,47.0,71.8,23.927984,67.99861700000001,30.911896999999996,0.0,12.051291,12.089939,15.386187,10.0,1.0,12.827361,0.0,1024.4389999999999,10.0,0.0,0.0,73.167096,1.6560150000000002,2.124734,15.846318,8.24,1.0,86.107788,53.787551,48.362818,196.646398,3.79,0.0,11.760152,12.082864,8.889818,10.0,0.0,48.796509,18.324314,24.577412,16.423141637465314,31.003088,0.0,0.034954242,0.0,0.045390006,0.0,0.018075402,0.0,0.023969945,0.0,0.024002155,2.020641,2.013909,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011614977,5.660913,0.0,0.08401654800000001,0.0,0.044786045,9.5,9.792732,0.0,0.018236455,9.5,9.700156,0.0,0.051767707999999996,0.24261958600000003,72.410143,1.072539,72.05494,0.36921741399999997,71.767016,0.931874322,71.758335,0.025330979,9.855094,1.0,1.0,72.470635,72.55449399999999,43.11177,72.08584499999999,72.064695,44.16649,72.141389,72.22416700000001,44.189749,72.528522,72.34129300000001,43.405056
 10/20/2017,16:26:47.781,0.0,72.785253,0.0,4.893814,0.0,0.0,0.0,74.06443,0.0,72.211392,0.020695127,4.929621,25.018952,0.0,0.0,59.751946,0.0,79.754436,31.191978999999996,71.146138,0.0,0.0,0.0,150.501851,1.0,0.010448,98.89180999999999,24.339279,12.738836000000001,22.350801999999998,1.0,11255.157,1.0,0.00404,16.091693,42.400831,0.0,1.9894180000000001,0.0,1.9892610000000002,0.0,1.981138,0.0,1.9882939999999998,10.0,8.92291,0.0,0.0,0.0,0.136976182,0.0,0.139422491,0.0,0.469403946,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.85533000000001,0.0,5.848082,0.0,6.170764,71.866125,0.0,243.938348,0.0,0.0,89.148737,73.720834,74.853285,103.430362,80.057652,0.00337262,0.0,67.79241400000001,14.602,31.835532,74.883575,76.716482,0.0,75.50040899999999,81.33577700000001,0.0,74.00645300000001,0.057269216,8.774722,42.206355,10.0,47.0,71.8,23.945133,67.995063,30.909528,0.0,12.001391,12.078539,15.289910999999998,10.0,1.0,12.534103,0.0,1031.802,10.0,0.0,0.0,73.16513,1.633168,2.3614889999999997,19.086257999999997,8.24,1.0,86.164454,53.840436,48.199658,180.035676,3.79,0.0,11.961528999999999,12.22396,4.288581,10.0,0.0,48.793201,18.196821,24.577505,17.157751953621812,31.001741,0.0,0.053070547,0.0,0.051542234000000006,0.0,0.013630336000000002,0.0,0.018300876,0.0,0.023390154,2.020963,2.013458,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011624535,5.660429,0.0,0.081953481,0.0,0.04481828,9.5,9.792216999999999,0.0,0.01485434,9.5,9.701187,0.0,0.047290433,0.30591849,72.372525,0.319984929,71.968129,1.135837,71.77208,0.52394805,71.740249,0.029197197999999997,9.868949,1.0,1.0,72.471103,72.555384,43.363463,72.083272,72.064134,44.122745,72.141669,72.225664,44.137603000000006,72.524638,72.341153,43.392245
 10/20/2017,16:26:57.781,0.0,72.786845,0.0,5.430922,22.07969,0.0,0.0,74.14192,0.0,72.210175,0.022357825,2.2440759999999997,12.110433,0.0,0.0,60.44645799999999,0.0,79.755655,31.193419,71.156103,0.0,0.0,0.0,146.023776,1.0,0.010448,98.916916,24.33566,12.788742,22.395204,1.0,11293.323999999999,1.0,0.00404,16.131425,42.41298,0.0,1.98974,0.0,1.985554,0.0,1.981396,0.0,1.9871330000000003,10.0,8.928736,0.0,0.0,0.0,0.13617147599999999,0.0,0.13906842,0.0,0.48741648200000004,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,0.0,74.843755,0.0,5.27578,0.0,10.871780000000001,71.890722,0.0,243.93675499999998,0.0018482070000000001,0.0,89.153477,73.72031899999999,74.855439,103.44429000000001,80.061447,0.0,0.0,67.77721700000001,14.606226999999999,31.82365,74.884043,76.722336,0.0,75.502188,81.358274,0.0,74.00416,0.063309781,0.0,42.306740000000005,10.0,47.0,71.8,23.974629999999998,67.993894,30.90976,0.0,12.190769,12.085139,12.866955,10.0,1.0,12.874138,0.0,1024.712,10.0,0.0,0.0,73.167564,1.579661,2.364478,16.936991,8.24,1.0,86.22539,53.928779000000006,48.233374,176.796906,3.79,0.0,11.90322,12.077483,9.915877,10.0,0.0,48.790917,18.318642999999998,24.57486,19.95553776222516,31.004389,0.0,0.052683722,0.0,0.046034217999999995,0.0,0.018139823,0.0,0.015337499,0.0,0.01904172,2.021028,2.013168,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011634972,5.776447,0.0,0.08794926900000001,0.0,0.041207913,9.5,9.794214,0.0,0.016078343000000002,9.5,9.699834,0.0,0.044166002999999995,0.40438345299999995,72.371801,0.48174879,71.97898,0.341084554,71.883488,0.931874322,71.705525,0.028552828,9.873460000000001,1.0,1.0,72.472741,72.553044,43.323223999999996,72.084769,72.064836,44.104616,72.14195,72.224634,44.05842,72.527165,72.340404,43.409714
 10/20/2017,16:27:07.781,0.0,72.786049,0.0,5.788995,2.84134,0.0,0.0,74.282416,0.0,72.209801,0.015614663999999999,3.6405589999999997,13.135426999999998,0.0,0.0,60.454425,0.0,79.757482,31.193371999999997,71.159144,0.0,0.0,0.0,143.864703,1.0,0.010448,98.979589,24.332319000000002,12.788742,22.443361,1.0,11246.284,1.0,0.00404,16.03169,42.421638,0.0,1.99003,0.0,1.987166,0.0,1.9812020000000001,0.0,1.9872299999999998,10.0,8.934305,0.0,0.0,0.0,0.136300229,0.0,0.136750865,0.0,0.482615287,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,74.932013,0.0,4.775015,0.0,5.641299,71.879871,0.0,243.91527999999997,0.0016019539999999998,0.0,89.160048,73.718868,74.856984,103.45266600000001,80.065477,0.001537225,0.0,67.75627,14.607423,31.876092,74.899493,76.725895,0.0,75.506027,81.384474,0.0,74.00865300000001,0.0,0.0,42.302125,10.0,47.0,71.8,23.903289,67.994642,30.908181,0.0,12.289966999999999,12.155942999999999,11.936283,10.0,1.0,12.606667999999999,0.0,1022.5939999999999,10.0,0.0,0.0,73.165458,1.59409,2.3626840000000002,9.542869999999999,8.24,1.0,86.076922,53.705218,48.224343,188.24483600000002,3.79,0.0,11.745725,12.034436999999999,13.667407999999998,10.0,0.0,48.788681,18.454757,24.576252,19.528394827671683,31.002252000000002,0.0,0.052780428,0.0,0.044745794000000005,0.0,0.018043191,0.0,0.014661076,0.0,0.017946558999999997,2.02106,2.013362,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011611578000000001,5.777188,0.0,0.08301725,0.0,0.043367685999999996,9.5,9.792732,0.0,0.017721085,9.5,9.700414,0.0,0.042523261,0.11602177699999999,72.377589,0.8967082740000001,72.039748,0.502848431,71.846593,0.981106803,71.738802,0.028552828,9.868304,1.0,1.0,72.469325,72.555805,43.301921,72.082336,72.063198,43.997816,72.140968,72.224728,43.984644,72.526042,72.338672,43.292085
 10/20/2017,16:27:17.781,0.0,72.784926,0.0,6.182875,4.027705,0.0,0.0,74.128884,0.0,72.212281,0.013582478,2.1366549999999997,2.164787,0.0,0.0,60.497153000000004,0.0,79.75959,31.185103,71.15802099999999,0.0,0.0,0.0,149.302367,1.0,0.010448,99.026887,24.323503,12.782688,22.459848,1.0,11272.796999999999,1.0,0.00404,15.936414000000001,42.422104,0.0,1.9895150000000001,0.0,1.987714,0.0,1.981686,0.0,1.9880360000000001,10.0,8.928028,0.0,0.0,0.0,0.138939667,0.0,0.136268041,0.0,0.48151971200000004,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,74.86618100000001,0.0,5.096935,0.0,8.609517,71.882764,0.0,243.90828199999999,0.000247564048,0.0,89.163146,73.717136,74.858575,103.467911,80.068054,0.012287393999999998,0.0,67.740186,14.604792000000002,31.821602000000002,74.927582,76.730906,0.0,75.50995999999999,81.434203,0.0,74.006781,0.0,0.0,42.221354999999996,10.0,47.0,71.8,23.912436,67.99244499999999,30.906415999999997,0.0,12.022433,11.959732,13.70135,10.0,1.0,12.724211,0.0,1028.979,10.0,0.0,0.0,73.163913,1.559821,2.177346,11.916687,8.24,1.0,85.954397,53.852456000000004,48.358001,185.679473,3.79,0.0,11.915242,12.148031,5.378769,10.0,0.0,48.788168,18.461336,24.570591,18.425397077153814,31.003228000000004,0.0,0.054359964000000004,0.0,0.045486637999999996,0.0,0.016593713,0.0,0.015756237,0.0,0.019106141,2.020963,2.013362,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011591918,5.775286,0.0,0.083694194,0.0,0.044076865,9.5,9.793699,0.0,0.014016863999999999,9.5,9.700124,0.0,0.041105994,0.34811775899999997,72.39856800000001,1.290568,72.010088,1.142871,71.869743,0.263719225,71.703354,0.027908457999999997,9.861216,1.0,1.0,72.469466,72.557396,43.198955,72.081962,72.06296400000001,44.034861,72.141389,72.222622,44.171594,72.525995,72.341153,43.329741999999996
 10/20/2017,16:27:27.781,0.0,72.788623,0.0,2.709571,0.0,0.0,0.0,74.14192,0.0,72.209614,0.015060431,2.1366549999999997,35.573189,0.0,0.0,60.61375,0.0,79.759918,31.182362,71.14856999999999,0.0,0.0,0.0,142.185425,1.0,0.010448,99.073528,24.329582000000002,12.734799,22.407774,1.0,11262.962,1.0,0.00404,16.272920000000003,42.417123,0.0,1.9894180000000001,0.0,1.986779,0.0,1.981009,0.0,1.9865529999999998,10.0,8.92835,0.0,0.0,0.0,0.138746537,0.0,0.136203664,0.0,0.476428513,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,74.877756,0.0,4.63194,0.0,16.407106,71.855997,0.0,243.894625,0.0035719759999999997,0.0,89.16431899999999,73.716341,74.859465,103.476475,80.069647,0.011500796,0.0,67.722138,14.605589000000002,31.815046000000002,74.883762,76.73661899999999,0.0,75.513238,81.467481,0.0,74.008466,0.0,0.0,42.247894,10.0,47.0,71.8,23.906719,67.991323,30.909156,0.0,12.042874000000001,12.125341,12.241158,10.0,1.0,12.782382,0.0,1016.21,10.0,0.0,0.0,73.162977,1.520742,2.403937,8.307843,8.24,1.0,85.893652,54.092242000000006,48.178585999999996,188.918243,3.79,0.0,11.691022,12.246081,16.98607,10.0,0.0,48.783415000000005,18.320685,24.56377,19.101801253174838,31.004853999999998,0.0,0.053167253,0.0,0.041621364,0.0,0.016013922,0.0,0.015852869,0.0,0.021457517000000002,2.020995,2.013619,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011581899,5.776092,0.0,0.080083827,0.0,0.04472157400000001,9.5,9.791798,0.0,0.013437072,9.5,9.700897,0.0,0.04249105,0.34811775899999997,72.33563000000001,0.952973961,71.979704,1.044406,71.863955,1.100671,71.667183,0.031774677,9.881193,1.0,1.0,72.47129100000001,72.56011,43.151615,72.082102,72.06142,44.031314,72.141576,72.223465,44.110951,72.526229,72.340685,43.378657000000004
 10/20/2017,16:27:37.781,0.0,72.78614300000001,0.0,4.571548,10.264137,0.0,0.0,74.089777,0.0,72.21055,0.012012153000000001,2.996029,0.0,0.0,0.0,60.866496999999995,0.0,79.762168,31.183895,71.101739,0.0,0.0,0.0,167.534533,1.0,0.010448,98.954059,24.333851,12.731313,22.41969,1.0,11277.822,1.0,0.00404,15.996823000000001,42.434393,0.0,1.9898369999999999,0.0,1.987295,0.0,1.9820080000000002,0.0,1.988616,10.0,8.928736,0.0,0.0,0.0,0.137298065,0.0,0.136976182,0.0,0.480263024,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,0.0,74.884991,0.0,4.918091,0.0,15.861595999999999,71.868296,0.0,243.874019,0.0,0.0,89.170843,73.71507700000001,74.860869,103.49139100000001,80.071147,0.003634819,0.0,67.71797600000001,14.605988,31.847003000000004,74.909933,76.73971,0.0,75.516047,81.490729,0.0,74.010479,0.0,0.0,42.297509000000005,10.0,46.0,71.8,23.925012,67.991135,30.906879999999997,0.0,12.150489,12.124141,4.202079,10.0,1.0,12.691827,0.0,1025.69,10.0,0.0,0.0,73.16213499999999,1.515932,2.1785419999999998,10.344835,8.24,1.0,85.88464599999999,54.057987,48.462158,200.093604,3.79,0.0,11.84972,11.999761,6.308636,10.0,0.0,48.778428000000005,18.2431,24.560661,18.40037152058016,31.003832,0.0,0.05416655099999999,0.0,0.043811685999999996,0.0,0.016174975,0.0,0.016078343000000002,0.0,0.019299405,2.02106,2.013458,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01158009,5.775899,0.0,0.08134100799999999,0.0,0.041626974,9.5,9.792893,0.0,0.014113495,9.5,9.700253,0.0,0.043231895,0.33405133600000003,72.37975899999999,0.995173237,72.021662,1.051439,71.748207,0.20042032199999998,71.624501,0.031452492,9.879904,1.0,1.0,72.471197,72.555571,43.259314,72.08402099999999,72.06310400000001,44.031708,72.139657,72.222903,44.02945,72.525481,72.33946800000001,43.478428
 10/20/2017,16:27:47.781,0.0,72.785207,0.0,6.4335260000000005,5.021686,0.0,0.0,74.044152,0.0,72.211439,0.023189172999999997,2.8528,20.022106,0.0,0.0,61.798548,0.0,79.766103,31.177252000000003,71.125225,0.0,0.0,0.0,165.93522,1.0,0.010448,98.84836800000001,24.33051,12.746359,22.400591,1.0,11231.53,1.0,0.00404,16.070204999999998,42.473959,0.0,1.9898369999999999,0.0,1.986231,0.0,1.981944,0.0,1.987843,10.0,8.933339,0.0,0.0,0.0,0.13739463,0.0,0.137072747,0.0,0.479457454,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,74.890778,0.0,5.91962,0.0,8.015873,71.853827,0.0,243.88714500000003,0.002053417,0.0,89.172016,73.713392,74.865036,103.503013,80.075458,0.010451999,0.0,67.71002800000001,14.605189999999999,31.813816999999997,74.910916,76.745939,0.0,75.520214,81.512055,0.0,74.008606,0.0,9.159453,42.278663,10.0,46.0,71.8,23.911521,67.990668,30.905208000000002,0.0,12.185358,12.149942999999999,16.701964,10.0,1.0,12.544298,0.0,1009.8580000000001,10.0,0.0,0.0,73.160637,1.684873,2.3854029999999997,15.589689000000002,8.24,1.0,85.884552,54.113877,48.264681,196.56623000000002,3.79,0.0,11.972349000000001,12.264614,6.517054,10.0,0.0,48.776891,18.129671,24.568828,19.214669529123253,31.005921999999998,0.0,0.04800958599999999,0.0,0.045196742000000005,0.0,0.018107612,0.0,0.01485434,0.0,0.018784035,2.021157,2.01378,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011579698999999999,5.77606,0.0,0.088110446,0.0,0.043303215,9.5,9.79386,0.0,0.01904172,9.5,9.701089999999999,0.0,0.043779475,0.200420317,72.389887,1.5085979999999999,71.980427,0.5098816279999999,71.828507,0.981106803,71.63173499999999,0.031452492,9.884414999999999,1.0,1.0,72.471712,72.555103,43.316123,72.08182099999999,72.062402,44.033285,72.141108,72.222669,44.124084,72.527493,72.33848499999999,43.483475
 10/20/2017,16:27:57.781,0.0,72.78782700000001,0.0,4.571548,21.694923,0.0,0.0,74.025323,0.0,72.210409,0.022265452999999998,4.034439,22.456467,0.0,0.0,61.229323,0.0,79.76615,31.176555,71.167331,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,98.781418,24.329489000000002,12.78599,22.401244000000002,1.0,11179.358999999999,1.0,0.00404,16.152102,42.495,0.0,1.9892889999999999,0.0,1.984941,0.0,1.982363,0.0,1.9888099999999997,10.0,8.937427,0.0,0.0,0.0,0.13810277199999998,0.0,0.13591397,0.0,0.47362513,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,0.0,74.90741700000001,0.0,4.166944,0.0,0.0,71.867572,0.0,243.899258,0.000740069529,0.0,89.181309,73.714749,74.867377,103.516283,80.076864,0.004421417,0.0,67.690811,14.601602,31.762604,74.901552,76.75198,0.0,75.51895,81.528835,0.0,74.009028,0.043622012,10.73044,42.259817,10.0,46.0,71.8,23.978288,67.98921800000001,30.900377000000002,0.0,12.067523,12.247748,7.924766,10.0,1.0,12.741602,0.0,1013.13,10.0,0.0,0.0,73.159093,1.6391810000000002,2.266428,11.38739,8.24,1.0,85.876343,54.192003,48.468179,179.089699,3.79,0.0,11.97776,12.07569,8.440916,10.0,0.0,48.774281,18.807292999999998,24.569802,18.757163234256,31.001741,0.0,0.0,0.0,0.052605184000000006,0.0,0.021070989,0.0,0.017721085,0.0,0.015208656000000001,2.020995,2.013619,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01157799,5.776994999999999,0.0,0.082404777,0.0,0.044786045,9.5,9.793151,0.0,0.019621511,9.5,9.700092,0.0,0.042297787,0.256686009,72.383376,0.967040395,71.997066,1.079572,71.829954,0.6153798,71.75399399999999,0.02146476,9.882159,1.0,1.0,72.471665,72.55646,43.185148,72.081307,72.063291,43.885892,72.143775,72.223605,44.210607,72.524638,72.33937399999999,43.366622
 10/20/2017,16:28:07.781,0.0,72.790776,0.0,4.750585,18.328212,0.0,0.0,74.204202,0.0,72.20839699999999,0.018016337,4.249283,0.0,0.0,0.0,61.631981,0.0,79.768165,31.178924,71.140617,0.0,0.0,0.0,136.827727,1.0,0.010448,98.749307,24.329025,12.792779,22.418221,1.0,11238.693000000001,1.0,0.00404,16.107098999999998,42.477171000000006,0.0,1.989032,0.0,1.986521,0.0,1.981782,0.0,1.9888099999999997,10.0,8.955679,0.0,0.0,0.0,0.136911806,0.0,0.135044886,0.0,0.463603844,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.256801000000001,74.93346,0.0,4.918091,0.0,15.492574,71.87480699999999,0.0,243.898775,0.0028332179999999998,0.0,89.18496999999999,73.709834,74.867939,103.526117,80.079066,0.004159217,0.0,67.679636,14.604232999999999,31.803984000000003,74.89879,76.755398,0.0,75.52199300000001,81.546177,0.0,74.007623,0.038700069,14.577751999999998,42.236740000000005,10.0,46.0,71.8,23.926612,67.988517,30.899865999999996,0.0,12.133655000000001,12.065938000000001,11.807914,10.0,1.0,12.508916000000001,0.0,1022.947,10.0,0.0,0.0,73.160403,1.602507,2.408122,13.793285999999998,8.24,1.0,85.826716,54.042963,48.301407,194.802543,3.79,0.0,11.9459,12.073896000000001,17.210521,10.0,0.0,48.772417,18.398497,24.5679,17.375962865016547,31.005039,0.0,0.0,0.0,0.048675489,0.0,0.025097316,0.0,0.019331616,0.0,0.014242338,2.020802,2.013748,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011569524,5.775641,0.0,0.08395207699999999,0.0,0.04136909,9.5,9.794085,0.0,0.024743,9.5,9.696742,0.0,0.041846838,0.319984913,72.413037,0.9459407609999999,72.048429,0.538014474,71.839359,0.12305499199999999,71.665013,0.032096862000000004,9.886348,1.0,1.0,72.47381800000001,72.556975,43.246296,72.0814,72.061981,44.114469,72.141295,72.22412,44.130264000000004,72.526931,72.337924,43.307613
 10/20/2017,16:28:17.781,0.0,72.787219,0.0,6.0754529999999995,10.440488,0.0,0.0,74.29038299999999,0.0,72.211439,0.022727313,4.034439,19.349454,0.0,0.0,61.093173,0.0,79.76938299999999,31.186776000000002,71.125973,0.0,0.0,0.0,137.707349,1.0,0.010448,98.747474,24.32703,12.772596,22.418058,1.0,11258.792,1.0,0.00404,15.838706,42.444959000000004,0.0,1.9888700000000001,0.0,1.989422,0.0,1.982105,0.0,1.9888099999999997,10.0,8.952074,0.0,0.0,0.0,0.135334581,0.0,0.138746537,0.0,0.46946839100000004,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,15.630310999999999,74.95878,0.0,4.95386,0.0,10.919913000000001,71.86467900000001,0.0,243.927489,0.000575901034,0.0,89.188866,73.71095799999999,74.86690899999999,103.53665699999999,80.08557900000001,0.004683616,0.0,67.66762,14.603835,31.758507,74.904549,76.757131,0.0,75.525364,81.573784,0.0,74.007249,0.0,9.880825,42.290586,10.0,46.0,71.8,23.909692,67.988236,30.899912,0.0,11.79999,11.886528,12.305342,10.0,1.0,12.661241,0.0,1026.6689999999999,10.0,0.0,0.0,73.158437,1.5718450000000002,2.29393,11.86857,8.24,1.0,85.793084,54.450419,48.415197,190.874332,3.79,0.0,11.864747999999999,12.125910000000001,14.789660999999999,10.0,0.0,48.766638,18.19115,24.565997,17.71291581214777,31.003228000000004,0.0,0.0,0.0,0.044649162,0.0,0.025902582,0.0,0.023003626,0.0,0.017817717,2.020867,2.013329,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011563496000000001,5.776898,0.0,0.083533016,0.0,0.041594738,9.5,9.794117,0.0,0.027191007000000003,9.5,9.689977,0.0,0.043811685999999996,0.446582721,72.33346,0.566147328,71.996342,0.974073592,71.75254699999999,1.016273,71.738079,0.027264088,9.888281,1.0,1.0,72.474987,72.558613,43.141752000000004,72.080558,72.06179399999999,43.985599,72.140734,72.22449399999999,44.211379,72.5252,72.33946800000001,43.257534
 10/20/2017,16:28:27.781,0.0,72.784177,0.0,2.244077,0.0,0.0,0.0,74.30414300000001,0.0,72.2069,0.020140895,4.177668,31.537274,0.0,0.0,60.678204,0.0,79.774069,31.201038,71.135751,0.0,0.0,0.0,131.31009699999998,1.0,0.010448,98.7258,24.325452,12.804705,22.370391,1.0,11192.401000000002,1.0,0.00404,16.094126,42.412794,0.0,1.988967,0.0,1.9852319999999999,0.0,1.9820080000000002,0.0,1.9875200000000002,10.0,8.942803,0.0,0.0,0.0,0.139197173,0.0,0.138231525,0.0,0.446042427,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,8.189036,74.938524,0.0,4.95386,0.0,15.396308,71.876977,0.0,243.932653,0.0,0.0,89.191588,73.712549,74.871403,103.546962,80.08811,0.0,0.0,67.655416,14.605429999999998,31.799887,74.915738,76.763688,0.0,75.528408,81.615453,0.0,74.008747,0.0,8.261747,42.309816999999995,10.0,46.0,71.8,23.899174,67.987629,30.894198,0.0,11.808407,12.211746,0.0,10.0,1.0,12.842353,0.0,1018.953,10.0,0.0,0.0,73.15525500000001,1.560422,2.24072,0.0,8.24,1.0,85.750352,54.04776999999999,48.627726,197.015168,3.79,0.0,11.821467,12.025469000000001,0.31259934300000003,10.0,0.0,48.766545,18.325222,24.564419,15.541308068757113,31.003228000000004,0.0,0.0,0.0,0.044713583,0.0,0.023164679,0.0,0.024710789,0.0,0.020716672,2.020931,2.01349,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011555879,5.776543,0.0,0.085112552,0.0,0.04439922,9.5,9.791025,0.0,0.022552678,9.5,9.689525999999999,0.0,0.044069370999999996,0.235586374,72.41376,0.221519966,72.074473,1.002206,71.821996,0.8052765129999999,71.716376,0.01824291,9.876682,1.0,1.0,72.472554,72.558425,43.243534000000004,72.084535,72.062449,43.944219,72.139096,72.22791,44.092025,72.52417,72.33797,43.380598
 10/20/2017,16:28:37.781,0.0,72.788763,0.0,4.67897,0.420514667,0.0,0.0,74.19696,0.0,72.209801,0.019494291,3.676367,21.335379999999997,0.0,0.0,60.279891000000006,0.0,79.772663,31.188215999999997,71.139634,0.0,0.0,0.0,145.863844,1.0,0.010448,98.696839,24.321462,12.792045,22.361413,1.0,11245.963,1.0,0.00404,16.017905,42.393104,0.0,1.989096,0.0,1.991163,0.0,1.98175,0.0,1.9881330000000002,10.0,8.942706,0.0,0.0,0.0,0.137716513,0.0,0.13572084,0.0,0.45580593,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,16.768954,74.913928,0.0,5.096935,0.0,11.99489,71.858891,0.0,243.94689,0.0,0.0,89.196845,73.707213,74.873369,103.559055,80.089375,0.005994612,0.0,67.65195600000001,14.605031,31.728599,74.901084,76.77179,0.0,75.53126400000001,81.656607,0.0,74.010338,0.0,5.071683999999999,42.239816999999995,10.0,46.0,71.8,23.983776000000002,67.984262,30.894709000000002,0.0,12.238264,11.978933,0.0,10.0,1.0,12.710417999999999,0.0,1023.38,10.0,0.0,0.0,73.156472,1.519539,2.399752,1.811924,8.24,1.0,85.7284,53.858465,48.271304,193.15109099999998,3.79,0.0,11.956119000000001,12.083461999999999,0.0,10.0,0.0,48.763376,18.263744,24.564837,17.357253307877837,31.002345000000002,0.0,0.031085992000000003,0.0,0.044681372999999996,0.0,0.018172033,0.0,0.024130997999999997,0.0,0.022810362999999997,2.020931,2.013072,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011551501,5.779669999999999,0.0,0.084177725,0.0,0.046139932,9.5,9.793924,0.0,0.020201302,9.5,9.695903999999999,0.0,0.042426629,0.031623239,72.37469499999999,0.9037414859999999,72.015152,1.023306,71.790166,2.057188,71.717099,0.038862745,9.870238,1.0,1.0,72.47456600000001,72.55631899999999,43.264047999999995,72.08402099999999,72.060577,44.058113,72.13806600000001,72.225851,44.188976000000004,72.525293,72.33801700000001,43.328577
 10/20/2017,16:28:47.781,0.0,72.786704,0.0,4.034439,0.0,0.0,0.0,74.182476,0.0,72.210971,0.023189172999999997,4.213476,0.0,0.0,0.0,59.891718000000004,0.0,79.777162,31.177670000000003,71.142067,0.0,0.0,0.0,151.861267,1.0,0.010448,98.661344,24.318724,12.728377,22.388021,1.0,11182.566,1.0,0.00404,16.009391,42.386913,0.0,1.9891599999999998,0.0,1.987359,0.0,1.981557,0.0,1.9888740000000003,10.0,8.935914,0.0,0.0,0.0,0.136235852,0.0,0.132823896,0.0,0.457578184,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.78725,0.0,11.107812,74.9038,0.0,6.277309,0.0,16.599639,71.836465,0.0,243.967738,8.3395552e-05,0.0,89.201116,73.705903,74.87468,103.57049,80.093733,0.00678121,0.0,67.640174,14.601442,31.737612,74.887508,76.771883,0.0,75.53341800000001,81.698229,0.0,74.011415,0.0,11.355628,42.289433,10.0,46.0,71.8,24.035224,67.98285899999999,30.891782,0.0,12.15109,11.935131,0.0,10.0,1.0,12.60187,0.0,1037.8010000000002,10.0,0.0,0.0,73.15469300000001,1.507515,2.2742,18.540922,8.24,1.0,85.72582,54.13431,48.538018,186.833887,3.79,0.0,11.763157000000001,12.006936,0.0,10.0,0.0,48.759089,18.0049,24.562842,16.019188325656664,31.003784999999997,0.0,0.034825301,0.0,0.04551884900000001,0.0,0.01801098,0.0,0.02268152,0.0,0.023325732000000002,2.020867,2.013619,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011550198999999999,5.765583,0.0,0.083371839,0.0,0.044753809000000006,9.5,9.794568,0.0,0.017334557,9.5,9.672775999999999,0.0,0.043940528,0.144154624,72.40942,0.854508996,72.003577,0.038656457000000005,71.749654,1.515631,71.82344300000001,0.031774677,9.867982000000001,1.0,1.0,72.474426,72.555852,43.168184000000004,72.083225,72.062589,43.933578000000004,72.140079,72.225945,44.088547999999996,72.52651,72.335678,43.344106
 10/20/2017,16:28:57.781,0.0,72.787968,0.0,4.1418610000000005,0.0,0.0,0.0,74.07601700000001,0.0,72.211626,0.021156987999999998,2.100847,25.291216,0.0,0.0,59.770051,0.0,79.776271,31.168657,71.13968100000001,0.0,0.0,0.0,148.262813,1.0,0.010448,98.61513000000001,24.316914,12.746725,22.405162,1.0,11203.841,1.0,0.00404,15.832219,42.390544,0.0,1.988677,0.0,1.987424,0.0,1.9813310000000002,0.0,1.9888740000000003,10.0,8.939487,0.0,0.0,0.0,0.138006207,0.0,0.13848903099999998,0.0,0.45545148,0.0,0.0,0.0,0.209462747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,23.729113,74.922609,0.0,6.778074,0.0,12.139289999999999,71.856721,0.0,243.97135699999998,0.0,0.0,89.203275,73.710115,74.87519499999999,103.583712,80.095045,0.004683616,0.0,67.632366,14.601442,31.849052,74.877676,76.778533,0.0,75.534448,81.723962,0.0,74.00841899999999,0.0,8.550296000000001,42.283663,10.0,46.0,71.8,24.031336,67.984215,30.888716,0.0,12.286961,12.163742999999998,7.331061999999999,10.0,1.0,12.721212,0.0,1018.584,10.0,0.0,0.0,73.15226,1.500902,2.116364,15.156628,8.24,1.0,85.727884,53.995486,48.400748,179.50656999999998,3.79,0.0,11.877371,12.082864,11.743546,10.0,0.0,48.756107,17.837254,24.554953,16.659530428208374,31.003413000000002,0.0,0.036791661,0.0,0.045293374000000004,0.0,0.018236455,0.0,0.022488256,0.0,0.022939205,2.020706,2.013394,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011549643,5.727931,0.0,0.083275133,0.0,0.043657805,9.5,9.793312,0.0,0.017334557,9.5,9.680732,0.0,0.042748735,0.108988567,72.358056,0.6716454940000001,71.973916,0.763077253,71.872636,0.12305499199999999,71.62088299999999,0.031452492,9.86766,1.0,1.0,72.47531500000001,72.55776999999999,43.207240000000006,72.084301,72.061279,44.021856,72.139377,72.226038,44.174685,72.526042,72.337877,43.262192
 10/20/2017,16:29:07.781,0.0,72.789372,0.0,4.67897,0.0,0.0,0.0,74.03473699999999,0.0,72.20835,0.019586663,2.208269,13.98425,0.0,0.0,60.689067,0.0,79.776927,31.171445000000002,71.138091,0.0,0.0,0.0,150.421886,1.0,0.010448,98.58565300000001,24.314084,12.726726,22.388510999999998,1.0,11207.796,1.0,0.00404,16.062097,42.383421999999996,0.0,1.988452,0.0,1.9863279999999999,0.0,1.981589,0.0,1.9886810000000001,10.0,8.936494,0.0,0.0,0.0,0.136300229,0.0,0.139293738,0.0,0.45309921700000005,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,1.533585,74.982653,0.0,5.740776,0.0,7.454317999999999,71.87553,0.0,243.96199500000003,0.0,0.0,89.208954,73.704265,74.878566,103.596793,80.097763,0.008616604,0.0,67.637976,14.604792000000002,31.83799,74.851413,76.78818100000001,0.0,75.537538,81.745852,0.0,74.008466,0.0,10.361739,42.237509,10.0,46.0,71.8,24.047342,67.98379399999999,30.888624,0.0,12.240067999999999,12.049737,0.0,10.0,1.0,12.715214999999999,0.0,1027.455,10.0,0.0,0.0,73.152728,1.699903,2.249688,0.0,8.24,1.0,85.732762,54.116882,48.208689,186.112378,3.79,0.0,11.84972,12.127106,0.0,10.0,0.0,48.752565000000004,18.525536,24.55732,16.790240737115987,31.003134999999997,0.0,0.027636802999999998,0.0,0.045100111,0.0,0.019331616,0.0,0.02529058,0.0,0.02268152,2.020995,2.013684,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011549551000000002,5.711942,0.0,0.081373244,0.0,0.046268874,9.5,9.79241,0.0,0.021489727,9.5,9.660504,0.0,0.042297787,0.22151995100000002,72.39061099999999,0.938907541,71.961618,0.305918498,71.900127,1.037372,71.798847,0.030485937,9.866371000000001,1.0,1.0,72.474379,72.55646,43.203689000000004,72.082757,72.062496,44.023432,72.13928299999999,72.227395,44.139534999999995,72.52290699999999,72.337737,43.331295000000004
