date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:29:17.781,0.0,72.789793,0.0,4.356705000000001,2.3603810000000003,0.0,0.0,74.05211800000001,0.0,72.20914599999999,0.021064616,4.858006,24.602548000000002,0.0,0.0,60.919364,0.0,79.780863,31.163733,71.147635,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,98.581186,24.315939999999998,12.691680999999999,22.410875,1.0,11186.201000000001,1.0,0.00404,16.028041,42.383888,0.0,1.988645,0.0,1.987552,0.0,1.9816529999999999,0.0,1.988648,10.0,8.936075,0.0,0.0,0.0,0.13864997199999998,0.0,0.13739463,0.0,0.44813690799999994,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,10.434248,74.940694,0.0,4.453094999999999,0.0,7.245741000000001,71.884935,0.0,243.933811,0.00032964829299999995,0.0,89.212474,73.705294,74.879174,103.608933,80.09916899999999,0.0,0.0,67.669584,14.606466000000001,31.806852000000003,74.87173100000001,76.787993,0.0,75.54498199999999,81.754664,0.0,74.010947,0.0,13.215162,42.189432000000004,10.0,46.0,71.8,24.054431,67.98070799999999,30.888298,0.0,11.781353,11.999334,0.864498471,10.0,1.0,12.712216999999999,0.0,1025.482,10.0,0.0,0.0,73.15052800000001,1.6872779999999998,2.197076,0.0,8.24,1.0,85.726711,54.1902,48.474802000000004,190.922433,3.79,0.0,12.063721000000001,12.135475999999999,0.0,10.0,0.0,48.749909,18.534610999999998,24.554907,16.67820012652469,31.003134999999997,0.0,0.000397875587,0.0,0.042619893,0.0,0.023518996,0.0,0.02580595,0.0,0.019814775,2.020931,2.013201,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.0115477,5.698951,0.0,0.082501483,0.0,0.04713923,9.5,9.784454,0.0,0.022971416,9.5,9.662275,0.0,0.043264105,0.453615934,72.352992,1.156937,72.018045,0.14415463,71.7974,0.432516301,71.688162,0.017598541000000002,9.869914999999999,1.0,1.0,72.47433199999999,72.561374,43.251424,72.08256999999999,72.059314,43.885498,72.139189,72.227536,44.175843,72.522813,72.338438,43.367399
 10/20/2017,16:29:27.781,0.0,72.787125,0.0,4.177668,21.374284,0.0,0.0,73.933348,0.0,72.20610400000001,0.013028246,4.428319,0.0,0.0,0.0,61.957873,0.0,79.780816,31.166334999999997,71.16508499999999,0.0,0.0,0.0,159.138141,1.0,0.010448,98.58231500000001,24.310975,12.692048,22.413487,1.0,11273.652,1.0,0.00404,16.354006,42.401483,0.0,1.988,0.0,1.987391,0.0,1.9823950000000001,0.0,1.9888419999999998,10.0,8.944831,0.0,0.0,0.0,0.136976182,0.0,0.137652136,0.0,0.45545148,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,7.964515,74.99856899999999,0.0,4.775015,0.0,8.481161,71.912425,0.0,243.895204,0.002258628,0.0,89.216698,73.703609,74.881656,103.618062,80.103245,0.0,0.0,67.664534,14.605189999999999,31.660178000000002,74.87828499999999,76.793192,0.0,75.54610600000001,81.75752299999999,0.0,74.009355,0.0,8.758692,42.33674,10.0,46.0,71.8,24.045513,67.981503,30.887044,0.0,11.927444,12.093539999999999,5.196935,10.0,1.0,12.513713000000001,0.0,1028.08,10.0,0.0,0.0,73.149966,1.587476,2.268222,0.51274001,8.24,1.0,85.710247,54.03875600000001,48.410381,202.739134,3.79,0.0,11.861141,12.165369,3.8557120000000005,10.0,0.0,48.747765,18.169825,24.552308,17.207616109907317,31.001091,0.0,0.0,0.0,0.044939057000000004,0.0,0.02422763,0.0,0.023680048999999998,0.0,0.018365297,2.02077,2.013619,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011544136000000002,5.698339,0.0,0.083855371,0.0,0.042013799000000004,9.5,9.764837,0.0,0.026804479,9.5,9.661985000000001,0.0,0.043554000999999995,0.249652798,72.392781,0.910774692,72.039025,0.228553168,71.838635,0.65757907,71.578925,0.025330979,9.876682,1.0,1.0,72.47452,72.558987,43.236039,72.083646,72.06029699999999,44.021856,72.13881500000001,72.226974,44.165414,72.52637,72.338111,43.361187
 10/20/2017,16:29:37.781,0.0,72.787032,0.0,4.320897,14.592766000000001,0.0,0.0,73.908725,0.0,72.208912,0.01275113,3.8195959999999998,0.0,0.0,0.0,61.311158999999996,0.0,79.782363,31.167357,71.16574,0.0,0.0,0.0,139.626524,1.0,0.010448,98.59214,24.30847,12.649848,22.363698,1.0,11236.233999999999,1.0,0.00404,15.977362,42.403764,0.0,1.9882259999999998,0.0,1.9853599999999998,0.0,1.982427,0.0,1.9888740000000003,10.0,8.952395,0.0,0.0,0.0,0.13494832199999998,0.0,0.133789544,0.0,0.46386162700000005,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,11.52478,74.93780100000001,0.0,5.526162,0.0,10.149780999999999,71.886381,0.0,243.88294700000003,0.000288606169,0.0,89.221767,73.70286,74.88086,103.631755,80.108634,0.008616605,0.0,67.707971,14.603356,31.67165,74.890129,76.794035,0.0,75.547792,81.76132,0.0,74.01001099999999,0.0,8.838844,42.303278999999996,10.0,46.0,71.8,24.03065,67.979726,30.882817,0.0,12.158906,12.080339,7.186647,10.0,1.0,12.734406,0.0,1033.7269999999999,10.0,0.0,0.0,73.14954499999999,1.5886790000000002,2.311866,10.120285,8.24,1.0,85.669111,54.258109,48.504905,192.445617,3.79,0.0,11.742118,12.039817999999999,15.110304999999999,10.0,0.0,48.743105,18.226993,24.55087,17.769108542405686,31.00123,0.0,0.007908728,0.0,0.043586211,0.0,0.025387212000000003,0.0,0.019267193999999998,0.0,0.016013922,2.020706,2.013523,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01153651,5.701369000000001,0.0,0.082791602,0.0,0.044528161,9.5,9.753531,0.0,0.025644897000000003,9.5,9.66263,0.0,0.043972739000000004,0.158221047,72.426059,1.1639700000000002,72.020216,0.5098816279999999,71.786548,0.0,71.767016,0.029197197999999997,9.868949,1.0,1.0,72.47545500000001,72.558051,43.17134,72.080605,72.062309,44.084123,72.14045300000001,72.22412,44.086231,72.522626,72.33932800000001,43.101083
 10/20/2017,16:29:47.781,0.0,72.786049,0.0,3.927018,0.0,0.0,0.0,73.889172,0.0,72.209193,0.018478198,5.037042,15.585803,0.0,0.0,62.015809999999995,0.0,79.78358100000001,31.157460999999998,71.129014,0.0,0.0,0.0,142.585253,1.0,0.010448,98.59049499999999,24.299375,12.691498,22.373819,1.0,11241.366000000002,1.0,0.00404,16.064935000000002,42.394687,0.0,1.9887419999999998,0.0,1.987327,0.0,1.982459,0.0,1.9883259999999998,10.0,8.939166,0.0,0.0,0.0,0.135334581,0.0,0.137169312,0.0,0.47278733799999995,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258,0.0,13.89829,74.93563,0.0,8.316137,0.0,8.304673,71.832848,0.0,243.87387400000003,0.000247564044,0.0,89.223644,73.701128,74.883575,103.641966,80.11369499999999,0.0,0.0,67.70437,14.600245999999999,31.587660999999997,74.901084,76.795252,0.0,75.549384,81.76469499999999,0.0,74.005798,0.0,16.5495,42.33674,10.0,46.0,71.7,23.984005,67.97841700000001,30.877893,0.0,12.071732,12.202146,8.004997,10.0,1.0,12.860345,0.0,1025.674,10.0,0.0,0.0,73.146316,1.538778,2.356706,16.471851,8.24,1.0,85.63754399999999,54.30318199999999,48.282140999999996,188.004333,3.79,0.0,11.906225,11.957911,12.43293,10.0,0.0,48.742033,18.260795,24.545395000000003,18.306542587919953,31.000951,0.0,0.0,0.0,0.047419275,0.0,0.022520467000000002,0.0,0.018880667,0.0,0.01485434,2.020738,2.013619,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011530305,5.698951,0.0,0.08221136400000001,0.0,0.044270277999999996,9.5,9.753788,0.0,0.021682991000000002,9.5,9.661889,0.0,0.044069370999999996,0.52394805,72.39784499999999,0.7349444,72.086771,0.8052765140000001,71.84442299999999,1.114738,71.733738,0.026619717999999997,9.833506,1.0,1.0,72.475409,72.558472,43.019456,72.081587,72.06221500000001,43.851606,72.136101,72.221452,44.088162,72.523609,72.338111,43.307613
 10/20/2017,16:29:57.781,0.0,72.78614300000001,0.0,5.5741510000000005,12.236068,0.0,0.0,73.908001,0.0,72.20792900000001,0.020695127,4.106054,0.0,0.0,0.0,62.126613,0.0,79.787236,31.157135999999998,71.12260500000001,0.0,0.0,0.0,141.785596,1.0,0.010448,98.573476,24.296916,12.622142,22.370881,1.0,11159.367,1.0,0.00404,15.915332000000001,42.394082,0.0,1.988967,0.0,1.9886810000000001,0.0,1.9822009999999999,0.0,1.988487,10.0,8.936783,0.0,0.0,0.0,0.137974019,0.0,0.13726587699999998,0.0,0.47417291799999994,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,0.0,74.950099,0.0,5.633469,0.0,12.620622000000001,71.88059399999999,0.0,243.87657599999997,0.0,0.0,89.23030899999999,73.700473,74.886993,103.6542,80.113039,0.010451999,0.0,67.67108,14.601841,31.667963,74.918687,76.79796800000001,0.0,75.550507,81.755555,0.0,74.01015100000001,0.0,8.149534,42.245202,10.0,46.0,71.7,23.974401,67.979493,30.934428000000004,0.0,12.098185,12.10014,5.469718,10.0,1.0,12.573684,0.0,1010.018,10.0,0.0,0.0,73.148656,1.52976,2.375838,5.629279,8.24,1.0,85.63754399999999,54.193806,48.429646999999996,189.94438799999998,3.79,0.0,12.062517999999999,12.109767999999999,14.372824,10.0,0.0,48.737187,18.048457,24.544745000000002,19.47190291807389,31.001137,0.0,0.004814128,0.0,0.050994654,0.0,0.020716672,0.0,0.017012451,0.0,0.016271607,2.020931,2.013329,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011529127,5.7004660000000005,0.0,0.084274431,0.0,0.042239447,9.5,9.754078,0.0,0.020169092,9.5,9.779203,0.0,0.04352179,0.376250606,72.350099,0.777143668,71.994896,0.812309725,71.840805,1.8954240000000002,71.780761,0.033707786,9.881836999999999,1.0,1.0,72.47685899999999,72.55763,43.199744,72.081728,72.062075,43.916238,72.13928299999999,72.22046999999999,44.079664,72.524638,72.33769000000001,43.33013
 10/20/2017,16:30:07.781,0.0,72.786985,0.0,4.034439,14.047679,0.0,0.0,73.900759,0.0,72.208865,0.019679035,1.993426,0.0,0.0,0.0,61.568975,0.0,79.786627,31.146451000000003,71.127517,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,98.541084,24.294132,12.629298,22.355862,1.0,11157.87,1.0,0.00404,16.184535999999998,42.390125,0.0,1.988838,0.0,1.987004,0.0,1.9821369999999998,0.0,1.988068,10.0,8.936622999999999,0.0,0.0,0.0,0.135817405,0.0,0.13739463,0.0,0.477234082,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,74.941418,0.0,4.202713,0.0,0.0,71.89795600000001,0.0,243.866683,0.00020652192,0.0,89.234205,73.699209,74.888397,103.664976,80.115288,0.012811791999999999,0.0,67.656632,14.604473,31.633957000000002,74.889146,76.799514,0.0,75.552052,81.752461,0.0,74.00973,0.0,11.708298,42.218663,10.0,46.0,71.7,23.920439000000002,67.97603199999999,30.968479,0.0,12.163715,12.166744,6.336206,10.0,1.0,12.762592,0.0,998.8860810000001,10.0,0.0,0.0,73.144023,1.496693,2.246699,16.680362,8.24,1.0,85.657854,53.971447,48.227955,200.783045,3.79,0.0,12.029457,11.920843,9.178397,10.0,0.0,48.733645,17.679134,24.538898,19.283664014067536,31.001044,0.0,0.013485455,0.0,0.042555472000000004,0.0,0.019750353999999998,0.0,0.016174975,0.0,0.015562973,2.0211240000000004,2.013748,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011531248999999999,5.700176,0.0,0.082920544,0.0,0.041562503,9.5,9.753241000000001,0.0,0.019170563,9.5,9.778656,0.0,0.043360737,0.6786787059999999,72.410143,1.1639700000000002,71.98549100000001,1.100671,71.782208,1.7688270000000001,71.750377,0.030808122,9.884737,1.0,1.0,72.475502,72.556694,43.174101,72.081447,72.062917,43.939095,72.138254,72.222716,44.002412,72.52328100000001,72.337783,43.099140999999996
 10/20/2017,16:30:17.781,0.0,72.788529,0.0,4.392512,3.466586,0.0,0.0,73.964489,0.0,72.207461,0.022727313,1.814389,0.0,0.0,0.0,61.526970999999996,0.0,79.791875,31.15565,71.120406,0.0,0.0,0.0,143.864703,1.0,0.010448,98.512783,24.289120999999998,12.627463,22.357332,1.0,11192.508,1.0,0.00404,16.166292000000002,42.384819,0.0,1.9900950000000002,0.0,1.9862950000000001,0.0,1.9818790000000002,0.0,1.987972,10.0,8.941869,0.0,0.0,0.0,0.136557735,0.0,0.139325926,0.0,0.479199672,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,74.989888,0.0,4.882322,0.0,2.56077,71.879871,0.0,243.88526299999998,0.0014377860000000001,0.0,89.23941500000001,73.697524,74.892517,103.674481,80.118803,0.019366773,0.0,67.676831,14.607982000000002,31.701558000000002,74.913865,76.801715,0.0,75.555564,81.74219599999999,0.0,74.01015100000001,0.053130309,8.902966000000001,42.132894,10.0,46.0,71.7,23.965255,67.97659300000001,30.968433,0.0,12.036261,12.098939999999999,4.9401980000000005,10.0,1.0,12.64445,0.0,1015.039,10.0,0.0,0.0,73.142104,1.620543,2.243709,7.858743,8.24,1.0,85.661466,54.351859999999995,48.521161,197.75271,3.79,0.0,12.046288,12.152814,7.495017,10.0,0.0,48.732479999999995,18.25467,24.532588,19.28993695173961,30.999976,0.0,0.047203700999999994,0.0,0.044939057000000004,0.0,0.018429718,0.0,0.015240867,0.0,0.018719614,2.0211240000000004,2.013233,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011530724,5.697082,0.0,0.083339604,0.0,0.042884155,9.5,9.754175,0.0,0.019331616,9.5,9.779815,0.0,0.04300642,0.108988566,72.394951,0.516914851,71.980427,0.19338710899999997,71.756164,0.249652801,71.808251,0.029519383,9.885381,1.0,1.0,72.472601,72.5566,43.108614,72.079435,72.062262,43.86264,72.137365,72.22281,43.926318,72.525247,72.335584,43.155433
 10/20/2017,16:30:27.781,0.0,72.788857,0.0,4.499934,14.368317999999999,0.0,0.0,74.00432099999999,0.0,72.211205,0.020972243999999998,5.287693,15.874082999999999,0.0,0.0,61.214839000000005,0.0,79.789344,31.179016999999998,71.124336,0.0,0.0,0.0,165.61535800000001,1.0,0.010448,98.469296,24.291116,12.687461,22.368432000000002,1.0,11200.633,1.0,0.00404,15.936414000000001,42.391009000000004,0.0,1.989322,0.0,1.987391,0.0,1.98059,0.0,1.9877779999999998,10.0,8.929026,0.0,0.0,0.0,0.138682161,0.0,0.13980875,0.0,0.47733075,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,0.0,74.964568,0.0,4.882322,0.0,17.867148999999998,71.879147,0.0,243.911516,0.0,0.0,89.244108,73.695605,74.89008299999999,103.688175,80.121942,0.0,0.0,67.664674,14.605828,31.613882,74.926271,76.806445,0.0,75.559076,81.73329,0.0,74.00930799999999,0.0,0.0,42.135201,10.0,46.0,71.7,23.954051,67.976827,30.960209999999996,0.0,12.326039,11.887128,12.112789999999999,10.0,1.0,12.737404,0.0,1030.567,10.0,0.0,0.0,73.14238399999999,1.600703,2.387795,19.374965,8.24,1.0,85.688671,54.123492000000006,48.609062,200.221872,3.79,0.0,11.935080000000001,12.03922,5.042093,10.0,0.0,48.728473,18.306620000000002,24.535232,19.63512955134181,30.994540999999998,0.0,0.05332843,0.0,0.045905376,0.0,0.015305288,0.0,0.015949501,0.0,0.021489727,2.020899,2.013651,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011534043999999999,5.699112,0.0,0.081631127,0.0,0.043851217000000005,9.5,9.745832,0.0,0.014113495,9.5,9.778236999999999,0.0,0.045261164000000007,0.0,72.328396,0.509881629,72.0043,0.9178079,71.857444,0.6997783390000001,71.673694,0.026619717999999997,9.884737,1.0,1.0,72.47489399999999,72.55543,43.114531,72.079482,72.062168,43.924514,72.139096,72.22341800000001,44.098591,72.521877,72.336426,43.24317
 10/20/2017,16:30:37.781,0.0,72.787266,0.0,5.001234999999999,15.618810999999999,0.0,0.0,74.00214799999999,0.0,72.20853699999999,0.019956151000000002,5.07285,0.0,0.0,0.0,60.257441,0.0,79.791593,31.202199,71.14581,0.0,0.0,0.0,142.905115,1.0,0.010448,98.48603299999999,24.317842000000002,12.672783,22.328438000000002,1.0,11230.247,1.0,0.00404,16.086423,42.408326,0.0,1.989773,0.0,1.988939,0.0,1.980751,0.0,1.9875200000000002,10.0,8.923682000000001,0.0,0.0,0.0,0.139744373,0.0,0.134690816,0.0,0.46624611299999996,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.359553,0.0,0.0,75.000016,0.0,5.490393,0.0,11.545646000000001,71.879147,0.0,243.919961,0.0,0.0,89.247675,73.696214,74.892845,103.69866800000001,80.124613,0.001537225,0.0,67.64456899999999,14.604073999999999,31.570863,74.935588,76.81131500000001,0.0,75.55818599999999,81.735915,0.0,74.01015100000001,0.0,8.261747,42.107509,10.0,46.0,71.7,23.970514,67.975378,30.958863,0.0,12.107804,12.384556,15.273864000000001,10.0,1.0,12.669637,0.0,1020.188,10.0,0.0,0.0,73.139904,1.619341,2.206642,10.425032,8.24,1.0,85.70021,54.086231999999995,48.447709,189.896288,3.79,0.0,12.000602,12.094224,14.597275,10.0,0.0,48.725722999999995,17.781901,24.5292,17.444573708881656,30.997374,0.0,0.048428647000000005,0.0,0.044455898,0.0,0.014628865,0.0,0.019009508999999997,0.0,0.023164679,2.020931,2.013974,2.018064,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011534908,5.69937,0.0,0.079954885,0.0,0.042336153,9.5,9.748924,0.0,0.014757708000000001,9.5,9.77843,0.0,0.040848309,0.5520808979999999,72.397121,0.0,71.987661,1.0936379999999999,71.810422,1.0866049999999998,71.80174,0.032096862000000004,9.882482000000001,1.0,1.0,72.472554,72.559455,43.145697,72.080792,72.061747,43.905991,72.13731800000001,72.225477,44.062669,72.52379599999999,72.33726899999999,43.066531
 10/20/2017,16:30:47.781,0.0,72.787874,0.0,4.106054,7.105841000000001,0.0,0.0,73.946384,0.0,72.210503,0.025221359,3.1392580000000003,27.453313,0.0,0.0,60.77741999999999,0.0,79.791687,31.211212,71.135798,0.0,0.0,0.0,99.483773,1.0,0.010448,98.50103,24.34262,12.718286,22.345578,1.0,11190.263,1.0,0.00404,15.962360999999998,42.403996,0.0,1.9901919999999997,0.0,1.988068,0.0,1.9820080000000002,0.0,1.9881970000000002,10.0,8.921429,0.0,0.0,0.0,0.13646117,0.0,0.137426818,0.0,0.46312050200000004,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,19.992438,74.967461,0.0,7.994217,0.0,13.647466,71.896509,0.0,243.940519,0.0,0.0,89.250632,73.694482,74.894951,103.709209,80.12653399999999,0.011762995,0.0,67.628812,14.603914000000001,31.619618,74.91541,76.812533,0.0,75.560761,81.743368,0.0,74.00766999999999,0.0,13.215162,42.160971,10.0,48.0,71.7,23.971885999999998,67.971637,30.953707,0.0,12.038065,12.080939,15.370141,10.0,1.0,12.521509,0.0,1018.039,10.0,0.0,0.0,73.141214,1.550201,2.1845209999999997,17.41817,8.24,1.0,85.727368,54.07241,48.568723999999996,188.677741,3.79,0.0,11.679601,11.994381,11.342742,10.0,0.0,48.724745,18.461336,24.53036,16.41692314978215,30.99547,0.0,0.035308832000000005,0.0,0.046388535,0.0,0.015724026000000002,0.0,0.023518996,0.0,0.024807421,2.020963,2.013587,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011538347,5.697694,0.0,0.08543490599999999,0.0,0.044366984000000005,9.5,9.743030000000001,0.0,0.017753295,9.5,9.779719,0.0,0.043747265,0.376250605,72.392781,1.135837,72.0506,0.43954951200000003,71.814762,1.8602580000000002,71.5905,0.032419047,9.873460000000001,1.0,1.0,72.475409,72.556834,43.140569,72.080698,72.059033,43.848453000000006,72.138488,72.229033,44.003957,72.52304699999999,72.33521,43.009464
 10/20/2017,16:30:57.781,0.0,72.78614300000001,0.0,4.965428,23.105736,0.0,0.0,73.948557,0.0,72.208725,0.022634941000000002,1.993426,0.0,0.0,0.0,60.544226,0.0,79.795108,31.206288,71.149412,0.0,0.0,0.0,132.589548,1.0,0.010448,98.52965999999999,24.355844,12.784155,22.411202,1.0,11259.646999999999,1.0,0.00404,16.023176,42.392173,0.0,1.989354,0.0,1.9881330000000002,0.0,1.981138,0.0,1.9889709999999998,10.0,8.934273,0.0,0.0,0.0,0.13601053400000002,0.0,0.13517364,0.0,0.46031712,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,12.823796000000002,74.967461,0.0,5.740776,0.0,13.438888,71.853827,0.0,243.958375,0.000329648295,0.0,89.255044,73.692891,74.896964,103.722949,80.127565,0.00337262,0.0,67.619975,14.602638,31.574959999999997,74.90834100000001,76.81904300000001,0.0,75.56226,81.74247700000001,0.0,74.009121,0.0,7.989228999999999,42.210971,10.0,48.0,71.7,23.96777,67.971964,30.949758000000003,0.0,11.935260000000001,12.065938000000001,12.64231,10.0,1.0,12.825561,0.0,1017.253,10.0,0.0,0.0,73.136675,1.555612,2.353119,6.687873,8.24,1.0,85.726805,54.128901,48.390513,188.87014299999998,3.79,0.0,11.722281,12.060742999999999,13.394860999999999,10.0,0.0,48.722088,18.552759,24.555974,17.93149624674453,30.996677000000002,0.0,0.034954242,0.0,0.05241192099999999,0.0,0.017527821000000002,0.0,0.024163208999999998,0.0,0.023969945,2.020963,2.013394,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011537368999999999,5.699498999999999,0.0,0.082630425,0.0,0.043174274000000006,9.5,9.752758,0.0,0.018461929,9.5,9.77843,0.0,0.042684314,0.158221047,72.33707700000001,0.453615947,71.97102199999999,1.4031,71.879871,0.341084554,71.796676,0.030808122,9.873782,1.0,1.0,72.47269399999999,72.557817,43.232094000000004,72.079622,72.06118599999999,43.878009999999996,72.139611,72.227349,44.172753,72.522205,72.338111,43.113504999999996
 10/20/2017,16:31:07.781,0.0,72.788763,0.0,4.213476,2.456573,0.0,0.0,73.89279300000001,0.0,72.20774200000001,0.013767221999999999,4.750584,0.0,0.0,0.0,60.07131999999999,0.0,79.797216,31.215904,71.137623,0.0,0.0,0.0,140.746043,1.0,0.010448,98.554436,24.36364,12.809292,22.42622,1.0,11215.28,1.0,0.00404,16.003715,42.386448,0.0,1.989644,0.0,1.986682,0.0,1.9813310000000002,0.0,1.988262,10.0,8.937459,0.0,0.0,0.0,0.134819569,0.0,0.134529874,0.0,0.45857709,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,9.776722,74.960227,0.0,7.600759,0.0,8.160273,71.85165699999999,0.0,243.957844,0.0,0.0,89.259174,73.69041,74.897807,103.737583,80.13286,0.0,0.0,67.609128,14.602398999999998,31.577008000000003,74.91349100000001,76.820167,0.0,75.56446,81.733149,0.0,74.010994,0.0,10.954866,42.127124,10.0,48.0,71.7,23.934158,67.971637,30.94567,0.0,11.947284,11.90933,8.967761,10.0,1.0,12.642050999999999,0.0,1024.519,10.0,0.0,0.0,73.136862,1.487675,2.3262150000000004,19.711791,8.24,1.0,85.750493,53.957625,48.41881,191.740142,3.79,0.0,11.986175,12.078679,8.98601,10.0,0.0,48.717428000000005,18.528712,24.574673999999998,16.472892987723853,30.992821999999997,0.0,0.035244361,0.0,0.045132320999999996,0.0,0.01643266,0.0,0.025161738,0.0,0.024356472,2.021028,2.013587,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01154033,5.701433,0.0,0.083049485,0.0,0.044238042000000005,9.5,9.742321,0.0,0.019202773,9.5,9.778269,0.0,0.044198213,0.0,72.381206,1.431232,71.989108,0.228553165,71.876977,0.9740735909999999,71.743866,0.028552828,9.876682,1.0,1.0,72.471384,72.555711,43.105852,72.079762,72.0617,43.935154,72.138675,72.22762900000001,44.017476,72.521737,72.33506899999999,43.064202
 10/20/2017,16:31:17.781,0.0,72.787453,0.0,4.499934,17.045655,0.0,0.0,73.89424100000001,0.0,72.209801,0.024851871,3.855403,13.311598000000002,0.0,0.0,60.12636,0.0,79.798716,31.224684999999997,71.130137,0.0,0.0,0.0,85.32985500000001,1.0,0.010448,98.586311,24.361969000000002,12.732414,22.385573,1.0,11214.211000000001,1.0,0.00404,16.199942999999998,42.401343,0.0,1.98974,0.0,1.98607,0.0,1.980203,0.0,1.987939,10.0,8.92188,0.0,0.0,0.0,0.136235852,0.0,0.135463334,0.0,0.468082811,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,19.431135,74.95661,0.0,7.028455999999999,0.0,5.593165,71.869019,0.0,243.964601,0.000904238024,0.0,89.26405600000001,73.690129,74.898931,103.747089,80.13473499999999,0.005208014,0.0,67.625399,14.603276000000001,31.552836,74.915785,76.824054,0.0,75.563102,81.725509,0.0,74.008794,0.035791649,9.367849,42.205202,10.0,48.0,71.7,23.872878,67.971497,30.943068,0.0,12.220829,12.250148,11.759775999999999,10.0,1.0,12.816566,0.0,1012.569,10.0,0.0,0.0,73.13761099999999,1.5267540000000002,2.337574,17.273816,8.24,1.0,85.767801,54.088035,48.547651,189.591651,3.79,0.0,11.822068,12.042209,14.501082,10.0,0.0,48.713840000000005,18.551625,24.590173,16.311227830661007,30.993890000000004,0.0,0.038854728,0.0,0.045712112,0.0,0.015273078,0.0,0.021908465,0.0,0.024420893,2.020867,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011542331999999999,5.699789,0.0,0.083049485,0.0,0.042755213,9.5,9.720804,0.0,0.016754766,9.5,9.780653,0.0,0.041363679,0.30591849,72.384823,1.00924,71.958001,1.325734,71.798847,1.867291,71.814762,0.030163752000000002,9.868304,1.0,1.0,72.47545500000001,72.557068,43.120053999999996,72.081728,72.061513,43.861064,72.137365,72.226881,44.159234000000005,72.523515,72.336099,43.051003
 10/20/2017,16:31:27.781,0.0,72.788061,0.0,4.464126,3.097851,0.0,0.0,74.10933100000001,0.0,72.20792900000001,0.020418011,4.893813,20.614681,0.0,0.0,60.017729,0.0,79.80059,31.217809000000003,71.12602,0.0,0.0,0.0,101.083086,1.0,0.010448,98.600791,24.362061999999998,12.721772,22.350965,1.0,11280.173999999999,1.0,0.00404,15.845598,42.430762,0.0,1.9895470000000002,0.0,1.9881,0.0,1.981428,0.0,1.988229,10.0,8.917824000000001,0.0,0.0,0.0,0.136815241,0.0,0.138810914,0.0,0.469597282,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,12.021934,74.960227,0.0,5.204242,0.0,13.342622,71.896509,0.0,243.95938900000002,0.001314659,0.0,89.26828,73.690223,74.900991,103.756782,80.137171,0.004945815,0.0,67.656632,14.604073999999999,31.536038,74.900195,76.82508399999999,0.0,75.564132,81.72072800000001,0.0,74.008606,0.08243824,11.018988,42.195202,10.0,48.0,71.7,23.909692,67.97,30.936193,0.0,12.047684,12.27595,12.064651,10.0,1.0,12.696624,0.0,1030.5510000000002,10.0,0.0,0.0,73.136675,1.6686400000000001,2.288549,5.067903,8.24,1.0,85.794866,54.07000600000001,48.591,198.538352,3.79,0.0,11.852124,12.023676,12.192447,10.0,0.0,48.7096,18.463378,24.601217000000002,18.675755380840485,30.988176,0.0,0.040821088,0.0,0.045937587,0.0,0.01485434,0.0,0.020362355,0.0,0.02422763,2.021157,2.013523,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011545976000000001,5.699177,0.0,0.08885186099999999,0.0,0.042046034,9.5,9.717357000000002,0.0,0.015852869,9.5,9.778462,0.0,0.043876107000000004,0.0,72.36456700000001,0.5450476989999999,71.97246899999999,0.573180546,71.782208,0.763077243,71.69395,0.027264088,9.878936999999999,1.0,1.0,72.47115,72.55655300000001,43.180414,72.079154,72.060999,43.996634,72.136241,72.224915,44.08005,72.523562,72.33380600000001,43.031591999999996
 10/20/2017,16:31:37.781,0.0,72.786704,0.0,4.034439,0.46860980700000004,0.0,0.0,74.196236,0.0,72.207368,0.023651033999999998,3.8195959999999998,0.0,0.0,0.0,60.16546700000001,0.0,79.800168,31.208889000000003,71.108897,0.0,0.0,0.0,91.16734699999999,1.0,0.010448,98.614566,24.362619,12.776816,22.368922,1.0,11187.27,1.0,0.00404,16.079936,42.442632,0.0,1.989322,0.0,1.987746,0.0,1.981686,0.0,1.9881330000000002,10.0,8.918757000000001,0.0,0.0,0.0,0.138038395,0.0,0.13633241699999998,0.0,0.46386162700000005,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,11.300259,75.036187,0.0,5.204242,0.0,14.176932,71.88059399999999,0.0,243.981443,0.000945280148,0.0,89.271002,73.688959,74.90127199999999,103.772687,80.14242,0.0,0.0,67.625072,14.602559,31.548329,74.90703,76.827473,0.0,75.566801,81.72175899999999,0.0,74.008185,0.0,10.105250999999999,42.115201,10.0,48.0,71.7,23.986291,67.96654000000001,30.936332,0.0,11.955099,12.123541000000001,16.188489999999998,10.0,1.0,12.832758,0.0,1025.305,10.0,0.0,0.0,73.132977,1.635573,2.19588,13.632893,8.24,1.0,85.792239,54.21484,48.709607,195.97298999999998,3.79,0.0,12.070934,12.328586,7.126277,10.0,0.0,48.710532,18.305939000000002,24.601913,16.099939220427743,30.992217999999998,0.0,0.039080376,0.0,0.042426629,0.0,0.015337499,0.0,0.022456046,0.0,0.024292051000000002,2.020834,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011544882,5.688668,0.0,0.082050187,0.0,0.044205807,9.5,9.714233,0.0,0.016303816999999998,9.5,9.778334,0.0,0.042040102,0.052722872999999996,72.323332,0.917807906,71.947149,1.389033,71.76050500000001,0.200420321,71.696843,0.031130307000000003,9.850261,1.0,1.0,72.467219,72.556086,43.052594,72.079716,72.059595,43.845694,72.136663,72.226787,43.873014000000005,72.52140899999999,72.332262,43.032757000000004
 10/20/2017,16:31:47.781,0.0,72.78647,0.0,5.108657,14.977533,0.0,0.0,74.069499,0.0,72.206198,0.021618848,4.965428,14.785027,0.0,0.0,59.429675,0.0,79.804151,31.206334000000002,71.090604,0.0,0.0,0.0,96.684976,1.0,0.010448,98.648039,24.356169,12.777367,22.403693,1.0,11230.354,1.0,0.00404,16.010607,42.434393,0.0,1.9898689999999999,0.0,1.98636,0.0,1.9826529999999998,0.0,1.988229,10.0,8.922041,0.0,0.0,0.0,0.135881781,0.0,0.136686488,0.0,0.46347495299999997,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,8.189036,75.08465699999999,0.0,4.95386,0.0,9.187116,71.876977,0.0,244.00600699999998,8.339555000000001e-05,0.0,89.27701,73.68881800000001,74.903144,103.780263,80.142139,0.005994612,0.0,67.66677800000001,14.602559,31.641332000000002,74.864708,76.83234300000001,0.0,75.568955,81.722181,0.0,74.009355,0.0,11.996847,42.197125,10.0,48.0,71.8,23.907176999999997,67.97023399999999,30.93164,0.0,12.188966,12.10614,13.717395999999999,10.0,1.0,12.518511,0.0,1024.038,10.0,0.0,0.0,73.13222900000001,1.512325,2.316649,14.17823,8.24,1.0,85.789847,54.307990000000004,48.633747,194.289471,3.79,0.0,11.790208,12.342934,19.070254000000002,10.0,0.0,48.703588,18.307527,24.600706,16.348527614715866,30.985807,0.0,0.037565311000000004,0.0,0.046002008,0.0,0.015337499,0.0,0.023068047,0.0,0.024581947000000003,2.020834,2.013233,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011543818,5.689699,0.0,0.084113254,0.0,0.044302512999999995,9.5,9.714909,0.0,0.017366768,9.5,9.777174,0.0,0.039269989,0.0,72.341417,0.312951717,72.051323,0.263719227,71.837912,0.34108455200000004,71.806804,0.033063417000000005,9.863471,1.0,1.0,72.47264799999999,72.557723,43.056934000000005,72.080605,72.063245,43.939884,72.135165,72.227115,44.045287,72.524591,72.334274,42.989276000000004
 10/20/2017,16:31:57.781,0.0,72.78867,0.0,4.8221989999999995,18.536627,0.0,0.0,73.927555,0.0,72.207461,0.023651033999999998,1.9218110000000002,0.0,0.0,0.0,59.376808999999994,0.0,79.80626,31.209446999999997,71.10328299999999,0.0,0.0,0.0,108.999684,1.0,0.010448,98.664682,24.353524,12.83608,22.373656,1.0,11249.277,1.0,0.00404,16.096557999999998,42.436674,0.0,1.9915770000000002,0.0,1.9900669999999998,0.0,1.979268,0.0,1.9871330000000003,10.0,8.917438,0.0,0.0,0.0,0.1366543,0.0,0.136493358,0.0,0.469565059,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,18.212304999999997,75.00725,0.0,6.026927,0.0,14.610130999999999,71.860338,0.0,244.01286000000002,0.0017661229999999999,0.0,89.281328,73.68441899999999,74.907358,103.79071,80.143498,0.0,0.0,67.73471500000001,14.603197,31.570453000000004,74.86498900000001,76.83763499999999,0.0,75.571249,81.730243,0.0,74.01174300000001,0.0,7.107553,42.11674,10.0,48.0,71.8,23.914722,67.96883199999999,30.931129,0.0,12.175138,12.316752000000001,5.325304,10.0,1.0,12.616263,0.0,1025.0810000000001,10.0,0.0,0.0,73.131948,1.512926,2.306485,11.323233,8.24,1.0,85.807062,54.109669999999994,48.429045,195.41181699999999,3.79,0.0,11.816658,12.00574,14.661404000000001,10.0,0.0,48.70247,18.370139,24.597272,16.242854478859677,30.986318,0.0,0.040434263,0.0,0.045551059000000005,0.0,0.015079813999999999,0.0,0.02007246,0.0,0.023937734,2.020995,2.013394,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011545932,5.665426,0.0,0.08298501400000001,0.0,0.040982265,9.5,9.713942999999999,0.0,0.016013922,9.5,9.779042,0.0,0.043618422000000004,0.1300882,72.407249,0.228553178,71.97102199999999,1.374967,71.8777,0.066789301,71.644033,0.028875012999999998,9.872492999999999,1.0,1.0,72.472133,72.55940799999999,42.974483,72.08149399999999,72.05954799999999,43.777515,72.135633,72.223277,43.912027,72.523234,72.33619200000001,43.112728999999995
 10/20/2017,16:32:07.781,0.0,72.79049499999999,0.0,4.607355,2.232125,0.0,0.0,73.850789,0.0,72.2047,0.017923965,1.9218110000000002,11.053407,0.0,0.0,59.187067000000006,0.0,79.806916,31.208332000000002,71.118394,0.0,0.0,0.0,136.827727,1.0,0.010448,98.677235,24.355334,12.842686,22.350639,1.0,11271.514,1.0,0.00404,15.893844,42.434951,0.0,1.990288,0.0,1.986489,0.0,1.98233,0.0,1.987746,10.0,8.921944,0.0,0.0,0.0,0.136943994,0.0,0.136364605,0.0,0.465859439,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,9.808796000000001,75.022442,0.0,5.848082,0.0,12.203467,71.858168,0.0,244.029992,0.0012736169999999999,0.0,89.284144,73.68474599999999,74.90834100000001,103.80440300000001,80.148043,0.009141003,0.0,67.77502,14.603516,31.631089000000003,74.841301,76.83763499999999,0.0,75.57256,81.733384,0.0,74.011228,0.0,7.844955000000001,42.190585999999996,10.0,48.0,71.8,23.919067000000002,67.967803,30.925416,0.0,12.228044,12.376755000000001,15.562694,10.0,1.0,12.546697,0.0,1020.028,10.0,0.0,0.0,73.132041,1.531564,2.2084349999999997,10.392953,8.24,1.0,85.83595600000001,53.874691000000006,48.448913,181.639028,3.79,0.0,11.886989,11.947747,12.336737,10.0,0.0,48.700278999999995,18.274859,24.596762,16.765339502067057,30.985203000000002,0.0,0.047106995,0.0,0.045390006,0.0,0.014661076,0.0,0.01904172,0.0,0.022649309,2.020867,2.0135549999999998,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011550001,5.658624,0.0,0.082179129,0.0,0.043851217000000005,9.5,9.7142,0.0,0.015015393,9.5,9.777625,0.0,0.04245884,0.39031703,72.340694,1.346834,71.913872,0.988140017,71.828507,1.374967,71.76991,0.029197197999999997,9.880871,1.0,1.0,72.471525,72.55515,43.082182,72.07859300000001,72.063198,43.892592,72.136756,72.223324,44.007047,72.520052,72.336286,42.950455
 10/20/2017,16:32:17.781,0.0,72.786096,0.0,5.287693,11.402406,0.0,0.0,73.861652,0.0,72.20535500000001,0.019124802,2.673764,0.0,0.0,0.0,60.090874,0.0,79.808509,31.209910999999998,71.117739,0.0,0.0,0.0,143.944669,1.0,0.010448,98.67460200000001,24.350369,12.877180000000001,22.327295,1.0,11256.975,1.0,0.00404,15.869518,42.433695,0.0,1.989096,0.0,1.9896479999999999,0.0,1.9809759999999998,0.0,1.987972,10.0,8.927545,0.0,0.0,0.0,0.137362442,0.0,0.13813496,0.0,0.465698325,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,75.031123,0.0,4.810784,0.0,5.705476,71.88565799999999,0.0,244.045387,0.0,0.0,89.289213,73.68366999999999,74.909277,103.817203,80.15174499999999,0.009665402,0.0,67.783951,14.604473,31.651575,74.851506,76.844988,0.0,75.579162,81.733337,0.0,74.01001099999999,0.026618937999999998,2.234291,42.210586,10.0,48.0,71.8,23.842239000000003,67.966213,30.922396000000003,0.0,11.938266,12.020336,17.00684,10.0,1.0,12.712216999999999,0.0,1025.835,10.0,0.0,0.0,73.13073100000001,1.504509,2.34714,12.574299,8.24,1.0,85.894074,54.157146999999995,48.289365999999994,187.76383,3.79,0.0,11.889394,11.993185,3.663325,10.0,0.0,48.697996,18.410521,24.592910999999997,18.96390314966831,30.981811999999998,0.0,0.054617847000000004,0.0,0.045100111,0.0,0.013791389,0.0,0.018784035,0.0,0.02374447,2.020995,2.013426,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011558912,5.659816999999999,0.0,0.082308071,0.0,0.044850515,9.5,9.713975,0.0,0.014274548,9.5,9.766963,0.0,0.042201155,0.418449875,72.36746099999999,0.038656466,71.952213,0.23558637699999999,71.882764,1.761793,71.699014,0.027586272999999998,9.882482000000001,1.0,1.0,72.468062,72.557396,43.00407,72.080277,72.059735,43.789338,72.13493100000001,72.22341800000001,43.838637,72.52304699999999,72.334274,43.135246
 10/20/2017,16:32:27.781,0.0,72.788436,0.0,5.359308,16.115802,0.0,0.0,73.884102,0.0,72.205777,0.019679035,3.962825,32.354067,0.0,0.0,60.739761,0.0,79.80775899999999,31.198946999999997,71.113061,0.0,0.0,0.0,148.262813,1.0,0.010448,98.685086,24.348606,12.838833000000001,22.363861,1.0,11256.653999999999,1.0,0.00404,15.997228,42.440723,0.0,1.989934,0.0,1.9861659999999999,0.0,1.9806860000000002,0.0,1.987585,10.0,8.930056,0.0,0.0,0.0,0.138521219,0.0,0.134690816,0.0,0.463732735,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.678414,0.0,0.0,75.1107,0.0,4.989629,0.0,7.486407000000001,71.889999,0.0,244.04789700000003,0.000370690416,0.0,89.292498,73.684325,74.912273,103.82491999999999,80.15361899999999,0.002061623,0.0,67.763611,14.605908,31.541364,74.818127,76.845878,0.0,75.58126899999999,81.72879,0.0,74.010432,0.0,0.0,42.102509000000005,10.0,48.0,71.8,23.853214,67.965418,30.920538,0.0,12.213614999999999,11.884128,6.111561,10.0,1.0,12.76679,0.0,1033.775,10.0,0.0,0.0,73.129654,1.5423850000000001,2.326813,10.890172,8.24,1.0,85.943327,53.914956000000004,48.444096,179.025565,3.79,0.0,11.953113,12.082266,13.68344,10.0,0.0,48.691798,18.541871,24.591147,17.307366375140326,30.982694,0.0,0.056197382000000004,0.0,0.045454427,0.0,0.014242338,0.0,0.016174975,0.0,0.022971416,2.020834,2.013909,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011566571000000001,5.657721,0.0,0.088400565,0.0,0.043303215,9.5,9.711978,0.0,0.013469283,9.5,9.739035000000001,0.0,0.045228952999999995,0.411416664,72.366737,1.135837,71.96668199999999,0.355150972,71.800294,0.5942801679999999,71.803911,0.037251821,9.877326,1.0,1.0,72.467781,72.55646,43.028923999999996,72.078078,72.059127,43.807860999999995,72.133949,72.22426,43.897349,72.521877,72.333057,43.231522999999996
 10/20/2017,16:32:37.781,0.0,72.78633,0.0,4.8221989999999995,13.919423000000002,0.0,0.0,73.862376,0.0,72.208584,0.00831727,3.89121,21.992016,0.0,0.0,61.539283,0.0,79.813101,31.19825,71.105528,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,98.702011,24.341043,12.790394000000001,22.328601000000003,1.0,11285.84,1.0,0.00404,15.938441000000001,42.439513,0.0,1.9896759999999998,0.0,1.986521,0.0,1.9814919999999998,0.0,1.9881650000000002,10.0,8.928865,0.0,0.0,0.0,0.13462643900000001,0.0,0.138392466,0.0,0.484355318,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,75.088274,0.0,5.848082,0.0,13.438888,71.857444,0.0,244.063775,0.00229967,0.0,89.295315,73.68264,74.91494200000001,103.838002,80.157274,0.000750627233,0.0,67.732939,14.606626,31.596264,74.834138,76.84971800000001,0.0,75.57775699999999,81.71744699999999,0.0,74.010432,0.0,0.0,42.119817,10.0,48.0,71.8,23.876994,67.96153699999999,30.914545,0.0,12.049487,12.089939,3.046763,10.0,1.0,12.564688,0.0,1024.487,10.0,0.0,0.0,73.12694,1.6530080000000003,2.0828830000000003,11.066604,8.24,1.0,86.01612800000001,53.768319999999996,48.189423,187.074389,3.79,0.0,11.90322,11.981825,7.286599000000001,10.0,0.0,48.690259999999995,18.162112,24.587992,18.682016811642868,30.981301000000002,0.0,0.05416655099999999,0.0,0.041267047,0.0,0.018172033,0.0,0.015981711000000003,0.0,0.018236455,2.020706,2.013458,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011578217,5.660107,0.0,0.079761473,0.0,0.049879241,9.5,9.690009,0.0,0.016336028,9.5,9.716069000000001,0.0,0.042813157000000004,0.137121412,72.366014,0.840442577,72.036854,1.142871,71.813315,0.931874322,71.606415,0.028875012999999998,9.881836999999999,1.0,1.0,72.468342,72.556975,42.955940999999996,72.080745,72.060811,43.826778000000004,72.136054,72.224775,43.94679,72.521035,72.333525,43.058378999999995
 10/20/2017,16:32:47.781,0.0,72.79105600000001,0.0,3.497331,1.8794220000000001,0.0,0.0,73.862376,0.0,72.207882,0.017092617,2.673764,0.0,0.0,0.0,61.142419,0.0,79.811086,31.193465000000003,71.101598,0.0,0.0,0.0,150.821714,1.0,0.010448,98.751799,24.339604,12.736818,22.371207000000002,1.0,11157.763,1.0,0.00404,16.067773000000003,42.423361,0.0,1.9891279999999998,0.0,1.985328,0.0,1.982266,0.0,1.987585,10.0,8.936364999999999,0.0,0.0,0.0,0.136750865,0.0,0.13758776,0.0,0.477814092,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,75.065124,0.0,5.5619309999999995,0.0,0.0,71.8777,0.0,244.057742,0.001889249,0.0,89.30212,73.680861,74.912648,103.84957800000001,80.15825799999999,0.012287393999999998,0.0,67.69876,14.606864999999999,31.495068,74.86784499999999,76.84915600000001,0.0,75.580005,81.698276,0.0,74.012398,0.0,9.544185,42.258278999999995,10.0,47.0,71.8,23.916323000000002,67.961771,30.912083000000003,0.0,12.145679,12.029936,7.090371,10.0,1.0,12.742802000000001,0.0,1000.378,10.0,0.0,0.0,73.126098,1.614531,2.121147,11.178879,8.24,1.0,86.08438000000001,53.997289,48.380278000000004,187.090423,3.79,0.0,11.806438,11.969868,9.595233,10.0,0.0,48.686253,18.556162,24.585207999999998,19.246028879223267,30.981811999999998,0.0,0.017031351,0.0,0.044391477,0.0,0.015788448,0.0,0.014145706000000001,0.0,0.015273078,2.020834,2.013394,2.0185150000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01158936,5.661042,0.0,0.082888308,0.0,0.042626272,9.5,9.675192,0.0,0.019460458,9.5,9.738842,0.0,0.043682843,0.34811775899999997,72.399292,1.1217709999999999,72.018045,0.6927451309999999,71.747483,0.587246955,71.665013,0.033707786,9.877647999999999,1.0,1.0,72.469887,72.557396,43.032475,72.078405,72.060811,43.885892,72.135961,72.223511,44.015931,72.522018,72.33287,43.125928
 10/20/2017,16:32:57.781,0.0,72.790776,0.0,5.932224,12.492579,0.0,0.0,73.83340799999999,0.0,72.208865,0.023004429,2.172462,11.645983,0.0,0.0,61.869519999999994,0.0,79.817037,31.180829,71.100616,0.0,0.0,0.0,160.417591,1.0,0.010448,98.79655699999999,24.340625,12.732414,22.371697,1.0,11256.118999999999,1.0,0.00404,16.106694,42.410374,0.0,1.9891599999999998,0.0,1.9852319999999999,0.0,1.9823950000000001,0.0,1.9883259999999998,10.0,8.949273,0.0,0.0,0.0,0.13810277199999998,0.0,0.13778088900000002,0.0,0.465666103,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,21.323528,75.100572,0.0,4.2742510000000005,0.0,22.038698999999998,71.939192,0.0,244.066477,0.0,0.0,89.304373,73.680534,74.917798,103.85964799999999,80.16200699999999,0.018842375,0.0,67.67140699999999,14.603276000000001,31.579876000000002,74.84439,76.848687,0.0,75.577242,81.675824,0.0,74.010385,0.054920107,12.028907,42.164817,10.0,47.0,71.8,23.981718,67.96429599999999,30.911478999999996,0.0,11.897383999999999,12.116341,10.187261999999999,10.0,1.0,12.731407,0.0,1022.3380000000001,10.0,0.0,0.0,73.12338299999999,1.5760530000000001,2.313062,7.505878,8.24,1.0,86.12021899999999,54.146930000000005,48.404962,194.401705,3.79,0.0,11.864147,12.147433,5.314641,10.0,0.0,48.684389,18.418914,24.582145,18.212741172749713,30.97921,0.0,0.0,0.0,0.041009362,0.0,0.024485315,0.0,0.017785506,0.0,0.014950971,2.020995,2.0131360000000003,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011595458000000001,5.659783999999999,0.0,0.08343631,0.0,0.042336153,9.5,9.676383999999999,0.0,0.024098787000000003,9.5,9.738907000000001,0.0,0.042007891,0.40438345200000003,72.363844,0.165254274,71.96523499999999,0.319984916,71.76050500000001,1.839159,71.78148399999999,0.029841567000000003,9.88667,1.0,1.0,72.470074,72.558051,42.918069,72.081026,72.059267,43.89338,72.135306,72.223933,44.000867,72.520427,72.33193399999999,43.130975
 10/20/2017,16:33:07.781,0.0,72.78829499999999,0.0,4.714777,0.0,0.0,0.0,73.821096,0.0,72.20629100000001,0.030024706,3.4257160000000004,0.0,0.0,0.0,62.414846999999995,0.0,79.81539699999999,31.183802000000004,71.088171,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,98.866327,24.335798999999998,12.780669,22.366963000000002,1.0,11275.577,1.0,0.00404,16.036555,42.394408,0.0,1.989032,0.0,1.988262,0.0,1.982105,0.0,1.989164,10.0,8.947405999999999,0.0,0.0,0.0,0.137748701,0.0,0.136428982,0.0,0.467792806,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,5.494781,75.07380500000001,0.0,4.667708999999999,0.0,7.967739999999999,71.899403,0.0,244.08515400000002,0.0032436390000000004,0.0,89.310475,73.67875500000001,74.91985799999999,103.873059,80.166927,0.010714198000000001,0.0,67.651255,14.60527,31.563898,74.88086,76.850233,0.0,75.579396,81.666872,0.0,74.010479,0.0,12.509822,42.23174,10.0,47.0,71.8,23.952222,67.961116,30.909017,0.0,11.827044,11.987934,5.806686,10.0,1.0,12.737404,0.0,1017.012,10.0,0.0,0.0,73.127127,1.56944,2.3746419999999997,6.174615,8.24,1.0,86.148505,53.838032,48.303816,185.03813300000002,3.79,0.0,12.086564,12.045797,10.765583,10.0,0.0,48.684109,18.514874,24.579082999999997,17.90026145542525,30.977584000000004,0.0,0.0,0.0,0.045196742000000005,0.0,0.025999214,0.0,0.023808892,0.0,0.017366768,2.020834,2.013909,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011600446,5.660913,0.0,0.081695598,0.0,0.041111207000000004,9.5,9.676544999999999,0.0,0.02683669,9.5,9.737296,0.0,0.041363679,0.46768235799999996,72.407249,1.0584719999999999,71.97898,0.460649145,71.832848,1.100671,71.60569100000001,0.028230643,9.877647999999999,1.0,1.0,72.470916,72.555898,43.049833,72.081073,72.061279,43.680172999999996,72.132826,72.226038,43.929021999999996,72.519163,72.332449,43.022663
 10/20/2017,16:33:17.781,0.0,72.788249,0.0,4.428319,1.703071,0.0,0.0,73.760263,0.0,72.205028,0.018016337,2.1366549999999997,0.0,0.0,0.0,62.519856000000004,0.0,79.817224,31.184871,71.070627,0.0,0.0,0.0,148.582676,1.0,0.010448,98.929422,24.336959,12.856814,22.410059,1.0,11240.511,1.0,0.00404,16.255892000000003,42.387937,0.0,1.988548,0.0,1.988745,0.0,1.9823950000000001,0.0,1.9890029999999999,10.0,8.94467,0.0,0.0,0.0,0.137362442,0.0,0.137684324,0.0,0.44288459399999996,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,9.953130999999999,75.114317,0.0,4.2742510000000005,0.0,12.251600999999999,71.887105,0.0,244.101273,0.001396744,0.0,89.314699,73.676743,74.918687,103.882989,80.16800500000001,0.0,0.0,67.640782,14.606945000000001,31.56103,74.913771,76.848079,0.0,75.580895,81.661247,0.0,74.011555,0.0,8.277777,42.213278,10.0,47.0,71.8,23.894601,67.960134,30.903675,0.0,11.937063,12.10014,0.0,10.0,1.0,12.692426,0.0,1035.042,10.0,0.0,0.0,73.12591,1.567035,2.418286,0.0,8.24,1.0,86.164829,54.146930000000005,48.349571999999995,190.601762,3.79,0.0,11.921254,11.994381,0.0,10.0,0.0,48.678564,18.264651,24.58066,16.889863834927706,30.978188,0.0,0.0,0.0,0.044971267999999995,0.0,0.022971416,0.0,0.024968473999999997,0.0,0.020555619,2.020834,2.01378,2.0184509999999998,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011603581000000002,5.663911,0.0,0.088980802,0.0,0.043109802999999995,9.5,9.674902000000001,0.0,0.022552678,9.5,9.729469,0.0,0.042201155,0.228553163,72.350822,0.945940755,71.97898,0.22855317,71.790166,0.165254264,71.705525,0.017598541000000002,9.878615,1.0,1.0,72.46866999999999,72.557068,43.050227,72.082008,72.06179399999999,43.745594,72.13568000000001,72.22309,43.86722,72.522018,72.332589,42.975301
 10/20/2017,16:33:27.781,0.0,72.78998,0.0,3.067643,0.0,0.0,0.0,73.810957,0.0,72.207368,0.018201082,3.8195959999999998,0.0,0.0,0.0,62.701632,0.0,79.820317,31.180829,71.086347,0.0,0.0,0.0,140.346215,1.0,0.010448,98.96901,24.329396,12.906353,22.425241,1.0,11254.409,1.0,0.00404,16.165076000000003,42.389753000000006,0.0,1.98858,0.0,1.98449,0.0,1.981396,0.0,1.988777,10.0,8.938329,0.0,0.0,0.0,0.135559899,0.0,0.137491195,0.0,0.453679227,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,6.473052,75.111424,0.0,5.705007,0.0,9.235249000000001,71.931957,0.0,244.123617,0.0,0.0,89.317234,73.67416800000001,74.921449,103.89475300000001,80.170254,0.008092206,0.0,67.66963,14.608779,31.636825,74.904549,76.84466,0.0,75.580052,81.65735699999999,0.0,74.00973,0.0,9.431971,42.068663,10.0,47.0,71.8,23.892085,67.96163100000001,30.900377000000002,0.0,12.202192,12.09534,0.0,10.0,1.0,12.585078999999999,0.0,1034.978,10.0,0.0,0.0,73.12502099999999,1.482264,2.414101,15.493453,8.24,1.0,86.192131,54.143324,48.292978000000005,177.422213,3.79,0.0,12.097985000000001,12.119334,0.0,10.0,0.0,48.678098,18.089517999999998,24.574442,17.082970777905572,30.978002000000004,0.0,0.020287128,0.0,0.043747265,0.0,0.019943617,0.0,0.025161738,0.0,0.02216615,2.02077,2.013684,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011608553,5.660526,0.0,0.083629723,0.0,0.045559695,9.5,9.675192,0.0,0.022745941000000002,9.5,9.709883999999999,0.0,0.044327056,0.33405133600000003,72.351545,0.587246956,72.049876,0.974073593,71.84804,0.608346591,71.790166,0.023720053999999997,9.869593,1.0,1.0,72.472133,72.55851899999999,42.935032,72.08009,72.060343,43.870521999999994,72.134838,72.223371,43.895031,72.518976,72.335022,42.980736
