date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:33:37.781,0.0,72.789278,0.0,4.106054,0.0,0.0,0.0,73.784161,0.0,72.2069,0.023189172999999997,3.4973300000000003,16.418611,0.0,0.0,61.627635999999995,0.0,79.81750500000001,31.181619,71.097247,0.0,0.0,0.0,152.18113,1.0,0.010448,98.996797,24.329257000000002,12.914977,22.413977,1.0,11304.122,1.0,0.00404,16.310625,42.388542,0.0,1.989096,0.0,1.9881330000000002,0.0,1.981267,0.0,1.9890029999999999,10.0,8.934852000000001,0.0,0.0,0.0,0.139261549,0.0,0.137523383,0.0,0.45583815299999997,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,11.268184,75.10636,0.0,5.025398,0.0,14.449686999999999,71.919659,0.0,244.132835,0.0,0.0,89.32235,73.675666,74.923369,103.910329,80.172785,0.0,0.0,67.675568,14.604473,31.623305,74.895841,76.841756,0.0,75.580286,81.648873,0.0,74.007577,0.046866019,4.815196,42.209047999999996,10.0,47.0,71.8,23.951535999999997,67.960883,30.899308,0.0,12.23105,11.883528,0.0,10.0,1.0,12.763192,0.0,1015.1030000000001,10.0,0.0,0.0,73.124225,1.555612,2.11457,7.377563,8.24,1.0,86.218213,54.247292,48.492864000000004,190.569696,3.79,0.0,11.948905,11.982422999999999,0.0,10.0,0.0,48.674743,18.398495999999998,24.576252,17.095433258168075,30.977724,0.0,0.035470009,0.0,0.045454427,0.0,0.017882138,0.0,0.022488256,0.0,0.022810362999999997,2.020931,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011613416000000001,5.659333,0.0,0.083694194,0.0,0.044624867,9.5,9.674355,0.0,0.017882138,9.5,9.699544,0.0,0.044391477,0.530981261,72.342864,1.114738,72.00213000000001,0.214486747,71.78365500000001,1.269468,71.712035,0.033063417000000005,9.868627,1.0,1.0,72.468717,72.558051,43.016694,72.083833,72.05865899999999,43.848059,72.134838,72.22309,43.874559000000005,72.518695,72.331092,43.044015
 10/20/2017,16:33:47.781,0.0,72.787734,0.0,4.392512,0.0,0.0,0.0,73.738536,0.0,72.205262,0.011457921000000001,2.029233,0.0,0.0,0.0,61.962219,0.0,79.82289399999999,31.178832,71.08091999999999,0.0,0.0,0.0,143.065047,1.0,0.010448,99.019412,24.329628,12.907271000000001,22.382960999999998,1.0,11249.491000000002,1.0,0.00404,15.823704999999999,42.395571000000004,0.0,1.9892889999999999,0.0,1.987681,0.0,1.9814919999999998,0.0,1.987939,10.0,8.936364999999999,0.0,0.0,0.0,0.135431146,0.0,0.138778725,0.0,0.45271254299999997,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,14.170923000000002,75.196788,0.0,5.418856,0.0,13.230310000000001,71.93774499999999,0.0,244.14210099999997,1.3113089999999999e-06,0.0,89.324415,73.67327900000001,74.924211,103.91804599999999,80.17569,0.0,0.0,67.631477,14.608620000000002,31.613471999999998,74.862274,76.839789,0.0,75.579864,81.63617099999999,0.0,74.011977,0.0,12.060969,42.056354999999996,10.0,48.0,71.9,24.008014000000003,67.960134,30.89889,0.0,12.271931,12.110341,0.0,10.0,1.0,12.589276,0.0,1022.61,10.0,0.0,0.0,73.120856,1.680664,1.9830400000000001,9.959892,8.24,1.0,86.226844,54.228662,48.638563,182.168134,3.79,0.0,11.57801,12.004544000000001,0.0,10.0,0.0,48.67176,18.491281,24.571194000000002,16.983288018238568,30.978002000000004,0.0,0.02238243,0.0,0.045454427,0.0,0.026740057999999997,0.0,0.02580595,0.0,0.020974357000000002,2.021157,2.013394,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011615528,5.736861,0.0,0.08298501400000001,0.0,0.04594652,9.5,9.676352,0.0,0.028253957000000003,9.5,9.69919,0.0,0.041138205,0.559114109,72.36095,1.20617,72.011534,1.002206,71.79450600000001,0.777143667,71.712035,0.027586272999999998,9.866049,1.0,1.0,72.47269399999999,72.558847,42.967381,72.078686,72.061279,43.838995000000004,72.134183,72.22154599999999,43.962241,72.519959,72.333665,43.054885
 10/20/2017,16:33:57.781,0.0,72.78778100000001,0.0,2.172462,7.250128,0.0,0.0,73.655252,0.0,72.204139,0.009148619,2.172462,23.289275,0.0,0.0,62.63066,0.0,79.822987,31.169401,71.074791,0.0,0.0,0.0,132.349651,1.0,0.010448,99.053922,24.324199,12.916995,22.429975,1.0,11283.274,1.0,0.00404,16.238864000000003,42.394128,0.0,1.988323,0.0,1.987714,0.0,1.9814599999999998,0.0,1.9884549999999999,10.0,8.943479,0.0,0.0,0.0,0.137716513,0.0,0.137298065,0.0,0.449039146,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,9.055046,75.172915,0.0,5.418856,0.0,16.840305999999998,71.913872,0.0,244.14007400000003,0.0,0.0,89.332394,73.671875,74.925944,103.92665799999999,80.178455,0.012287393999999998,0.0,67.60370400000001,14.606864999999999,31.513095,74.865551,76.834544,0.0,75.578273,81.617234,0.0,74.011274,0.0,10.217464,42.188278000000004,10.0,48.0,71.9,23.965484,67.95559899999999,30.898379,0.0,11.824038,12.064738,0.0,10.0,1.0,12.546097999999999,0.0,1019.9,10.0,0.0,0.0,73.120388,1.6001020000000001,2.374044,3.143186,8.24,1.0,86.109664,54.002097,48.513936,185.42293700000002,3.79,0.0,11.797421,11.998566,3.887776,10.0,0.0,48.66738,18.535518,24.569013,18.018968614261105,30.978328,0.0,0.0,0.0,0.044584741,0.0,0.022810362999999997,0.0,0.024292051000000002,0.0,0.018558561,2.020899,2.013458,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011597223,5.739698000000001,0.0,0.08401654800000001,0.0,0.043786747,9.5,9.674032,0.0,0.026353531,9.5,9.699705,0.0,0.043618422000000004,0.003490395,72.352992,1.1921030000000001,71.980427,0.573180531,71.837912,0.207453532,71.832124,0.030163752000000002,9.868304,1.0,1.0,72.471852,72.557723,43.028529999999996,72.077563,72.058565,43.68372,72.133902,72.222482,43.853315,72.520895,72.333431,42.988888
 10/20/2017,16:34:07.781,0.0,72.788202,0.0,4.499934,0.596865506,0.0,0.0,73.789231,0.0,72.20325,0.015337547,3.676367,0.0,0.0,0.0,62.346771,0.0,79.825518,31.162710999999998,71.07582,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,99.08368399999999,24.325823,12.851493,22.410059,1.0,11222.229,1.0,0.00404,16.058042999999998,42.387705,0.0,1.9892889999999999,0.0,1.9878099999999999,0.0,1.9816209999999999,0.0,1.9887130000000002,10.0,8.951687,0.0,0.0,0.0,0.135624275,0.0,0.136943994,0.0,0.462572715,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.46533,0.0,11.92571,75.100572,0.0,9.424973,0.0,12.331823,71.87046600000001,0.0,244.153877,0.002381754,0.0,89.335022,73.673045,74.926505,103.940822,80.181782,0.005994612,0.0,67.58229,14.603435999999999,31.504490999999998,74.870514,76.834451,0.0,75.577336,81.605845,0.0,74.010713,0.0,11.996847,42.222509,10.0,48.0,71.9,23.956795,67.95877800000001,30.895545000000002,0.0,11.998987,11.952532000000001,15.57874,10.0,1.0,12.678033000000001,0.0,1023.9739999999999,10.0,0.0,0.0,73.116737,1.567035,2.17615,15.55761,8.24,1.0,86.00304100000001,54.009308,48.362818,192.301315,3.79,0.0,11.864147,11.913071,11.214483999999999,10.0,0.0,48.665982,18.1789,24.56776,18.22524659613144,30.977956,0.0,0.006361428000000001,0.0,0.041234836000000004,0.0,0.024968473999999997,0.0,0.020813303999999998,0.0,0.016078343000000002,2.02077,2.013458,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011580253,5.738408,0.0,0.086563146,0.0,0.044753809000000006,9.5,9.674967,0.0,0.025967003,9.5,9.701445,0.0,0.040236307,0.43954951,72.357333,0.327018139,71.99127800000001,0.5380144729999999,71.77714399999999,0.411416668,71.68382199999999,0.028875012999999998,9.870560000000001,1.0,1.0,72.470916,72.558425,42.94095,72.078405,72.059969,43.898897,72.133434,72.22543,43.991597,72.519631,72.330764,43.049838
 10/20/2017,16:34:17.781,0.0,72.78904399999999,0.0,4.499934,19.963472,0.0,0.0,73.765332,0.0,72.206338,0.022450197,2.745378,0.0,0.0,0.0,61.892694999999996,0.0,79.827486,31.161828000000003,71.075352,0.0,0.0,0.0,153.940374,1.0,0.010448,99.092993,24.327586,12.854245,22.414956,1.0,11289.046999999999,1.0,0.00404,16.049934,42.379372,0.0,1.9889029999999999,0.0,1.9860369999999998,0.0,1.9833619999999998,0.0,1.988648,10.0,8.951365,0.0,0.0,0.0,0.137941831,0.0,0.136911806,0.0,0.471498426,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,21.179192999999998,75.081763,0.0,9.53228,0.0,14.176932,71.876977,0.0,244.15865499999998,0.0,0.0,89.34027900000001,73.670002,74.92997,103.95009300000001,80.182016,0.008616605,0.0,67.56943299999999,14.603356,31.566765999999998,74.849634,76.831079,0.0,75.576587,81.59679799999999,0.0,74.011836,0.0,11.884633000000001,42.085971,10.0,48.0,71.9,23.964569,67.955412,30.894988,0.0,11.962313,12.128342,4.6353230000000005,10.0,1.0,12.751797,0.0,1033.598,10.0,0.0,0.0,73.119545,1.579661,2.085873,10.92225,8.24,1.0,86.01397,53.990077,48.36643,190.58572900000001,3.79,0.0,11.674792,12.157597,5.875767,10.0,0.0,48.661275,18.629437,24.566276000000002,19.28993695173961,30.981997999999997,0.0,0.0,0.0,0.043876107000000004,0.0,0.02371226,0.0,0.018590771000000002,0.0,0.014532233,2.020738,2.013039,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011582038999999999,5.7369580000000004,0.0,0.085305964,0.0,0.040273086,9.5,9.674806,0.0,0.023583417000000002,9.5,9.701445,0.0,0.042394419,0.158221047,72.366014,1.1288040000000001,71.958001,1.452332,71.774974,0.8263761479999999,71.69612,0.029197197999999997,9.869271000000001,1.0,1.0,72.47012099999999,72.56025,42.930298,72.076066,72.061981,43.762934,72.131328,72.221406,43.932885,72.521035,72.33179399999999,43.092154
 10/20/2017,16:34:27.781,0.0,72.788389,0.0,4.6431629999999995,9.478571,0.0,0.0,73.74433,0.0,72.20423199999999,0.020418011,1.814389,5.944453,0.0,0.0,61.376337,0.0,79.82533000000001,31.159924,71.084662,0.0,0.0,0.0,142.425322,1.0,0.010448,98.98146899999999,24.319095,12.795164,22.406631,1.0,11242.007,1.0,0.00404,15.96155,42.378347999999995,0.0,1.989354,0.0,1.986682,0.0,1.982588,0.0,1.9879069999999999,10.0,8.939166,0.0,0.0,0.0,0.13810277199999998,0.0,0.136750865,0.0,0.474108472,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,12.294567,75.099849,0.0,4.739246,0.0,12.716889,71.93340400000001,0.0,244.15199500000003,0.002381754,0.0,89.34164,73.671594,74.933902,103.962657,80.185249,0.0,0.0,67.558211,14.602160000000001,31.579876000000002,74.848229,76.828362,0.0,75.57644599999999,81.58470600000001,0.0,74.008981,0.0,14.641874,41.951739,10.0,48.0,71.9,24.011215,67.95513100000001,30.893641,0.0,11.928646,12.007735,10.090985,10.0,1.0,12.524508,0.0,996.1110189999999,10.0,0.0,0.0,73.11641,1.5447899999999999,2.1360930000000002,13.873482999999998,8.24,1.0,86.051919,53.754498,48.268294,185.743607,3.79,0.0,11.862343,12.336358,16.072236,10.0,0.0,48.661928,18.363107,24.568873999999997,19.064186759509816,30.981671999999996,0.0,0.0,0.0,0.044455898,0.0,0.02213394,0.0,0.018204243999999998,0.0,0.015466341000000002,2.020641,2.013394,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011588251,5.738505,0.0,0.081953481,0.0,0.045656401,9.5,9.67429,0.0,0.021038777999999998,9.5,9.699447,0.0,0.043586211,0.0,72.347205,0.319984925,72.01442800000001,1.459365,71.826337,1.037372,71.66211899999999,0.024364424,9.886992,1.0,1.0,72.47054200000001,72.55894,42.847452000000004,72.076861,72.056226,43.634852,72.130346,72.22299699999999,43.953357000000004,72.517853,72.332074,43.002088
 10/20/2017,16:34:37.781,0.0,72.78867,0.0,4.499934,4.011673,0.0,0.0,73.729122,0.0,72.205823,0.010718944,1.886004,0.0,0.0,0.0,61.650086,0.0,79.82879799999999,31.163083,71.086721,0.0,0.0,0.0,139.226696,1.0,0.010448,98.878504,24.319142000000003,12.73535,22.334967000000002,1.0,11276.218,1.0,0.00404,16.156562,42.391335,0.0,1.988709,0.0,1.986618,0.0,1.982749,0.0,1.9882939999999998,10.0,8.94393,0.0,0.0,0.0,0.1372015,0.0,0.136911806,0.0,0.46991951,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,7.17869,75.064401,0.0,4.524633000000001,0.0,7.823339999999999,71.8777,0.0,244.15513199999998,0.0,0.0,89.348962,73.669394,74.93409,103.97324499999999,80.188811,0.0,0.0,67.547925,14.602718,31.573731,74.838351,76.828503,0.0,75.571952,81.572285,0.0,74.006781,0.0,11.051049,42.071740000000005,10.0,48.0,71.9,23.997953,67.954009,30.895406,0.0,12.162513,12.224347,2.870256,10.0,1.0,12.597672,0.0,1025.161,10.0,0.0,0.0,73.11318,1.5141280000000001,2.530685,6.5916369999999995,8.24,1.0,86.097045,53.601852,48.165341,207.14835,3.79,0.0,11.92486,12.087049,4.929868,10.0,0.0,48.658293,18.575672,24.564234,19.465626540205278,30.984413,0.0,0.0,0.0,0.042362208,0.0,0.023100258,0.0,0.018461929,0.0,0.01485434,2.020834,2.013716,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011595753,5.731929,0.0,0.088529506,0.0,0.043013097,9.5,9.675675,0.0,0.022520467000000002,9.5,9.700188,0.0,0.042362208,0.629446225,72.415931,0.30591850600000003,71.920383,0.474715571,71.81837900000001,0.6646122839999999,71.74459,0.028875012999999998,9.884414999999999,1.0,1.0,72.46998,72.56053100000001,42.910178,72.078499,72.056974,43.6116,72.13287199999999,72.22412,43.869152,72.517712,72.331887,43.077013
 10/20/2017,16:34:47.781,0.0,72.791337,0.0,5.359308,16.628823999999998,0.0,0.0,73.795025,0.0,72.203671,0.02124936,4.535741000000001,4.262822,0.0,0.0,61.692814,0.0,79.831094,31.167821000000004,71.075212,0.0,0.0,0.0,159.138141,1.0,0.010448,98.864165,24.319142000000003,12.736634,22.399448,1.0,11264.351,1.0,0.00404,16.036148999999998,42.400366,0.0,1.989064,0.0,1.9871330000000003,0.0,1.984168,0.0,1.988584,10.0,8.943415,0.0,0.0,0.0,0.13617147599999999,0.0,0.136493358,0.0,0.472980675,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,14.748263,75.052102,0.0,7.636528,0.0,7.309919,71.87553,0.0,244.145094,0.001807165,0.0,89.350323,73.668786,74.935916,103.986986,80.19106,0.02067777,0.0,67.576399,14.603276000000001,31.649526,74.867424,76.826021,0.0,75.57242,81.55677,0.0,74.00692099999999,0.0,15.635763,42.122509,10.0,48.0,72.0,24.028593,67.953261,30.895266999999997,0.0,12.051291,12.020936,8.999853,10.0,1.0,12.435152,0.0,1021.183,10.0,0.0,0.0,73.113508,1.496092,2.4111119999999997,11.916687,8.24,1.0,86.149912,53.530336,48.200863,198.778855,3.79,0.0,11.858736,12.198252,6.452926000000001,10.0,0.0,48.655823,17.898051000000002,24.559639999999998,18.9764370436464,30.987294,0.0,0.0,0.0,0.044101580999999994,0.0,0.023551207,0.0,0.018622982,0.0,0.014757708000000001,2.02077,2.01378,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011604659,5.739569,0.0,0.083049485,0.0,0.041949328,9.5,9.672583,0.0,0.022391624,9.5,9.699575999999999,0.0,0.044778004,0.242619585,72.361673,0.791210091,72.056387,0.39031703,71.777867,0.96704038,71.72578,0.028552828,9.887959,1.0,1.0,72.47175899999999,72.561374,42.88927,72.080277,72.058285,43.57692,72.131235,72.224447,43.913571999999995,72.520707,72.331466,43.059932
 10/20/2017,16:34:57.781,0.0,72.78984,0.0,3.927018,32.051569,0.0,0.0,73.82037199999999,0.0,72.204513,0.011273176999999999,4.392512,0.0,0.0,0.0,61.91804200000001,0.0,79.830063,31.168053999999998,71.085224,0.0,0.0,0.0,142.505287,1.0,0.010448,98.902153,24.322945999999998,12.794247,22.369248000000002,1.0,11245.215,1.0,0.00404,16.074665,42.424571,0.0,1.9887419999999998,0.0,1.988391,0.0,1.981428,0.0,1.988584,10.0,8.948211,0.0,0.0,0.0,0.1372015,0.0,0.138360278,0.0,0.46795392,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.256834,0.0,9.488052,75.036187,0.0,8.781133,0.0,14.016487,71.874083,0.0,244.140991,0.0,0.0,89.35708199999999,73.66682,74.937929,103.995504,80.19480899999999,0.013860589,0.0,67.601086,14.602798000000002,31.617979,74.863304,76.82499,0.0,75.567784,81.540131,0.0,74.00841899999999,0.0,10.634257,42.063278000000004,10.0,48.0,72.0,24.05283,67.952185,30.891921999999997,0.0,12.066922,12.061738,14.503654000000001,10.0,1.0,12.651046000000001,0.0,1012.0239999999999,10.0,0.0,0.0,73.112104,1.683069,2.271809,4.1376230000000005,8.24,1.0,86.134244,53.928178,48.093092999999996,195.556119,3.79,0.0,11.781792,12.121725,17.819744,10.0,0.0,48.652468,18.289832999999998,24.556809,18.970170037343355,30.984971,0.0,0.0,0.0,0.043296315999999994,0.0,0.02425984,0.0,0.018912878,0.0,0.014274548,2.020802,2.0135549999999998,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011602601,5.740794,0.0,0.084338902,0.0,0.04172368,9.5,9.792346,0.0,0.023422363999999998,9.5,9.699705,0.0,0.041621364,0.052722875,72.331289,0.9881400309999999,71.917489,0.376250607,71.87553,0.34108455299999996,71.804634,0.029519383,9.906325,1.0,1.0,72.469185,72.561327,42.886114,72.077563,72.056881,43.57692,72.129269,72.226787,43.871469,72.518695,72.330062,43.120882
 10/20/2017,16:35:07.781,0.0,72.78871600000001,0.0,4.177668,19.899344,0.0,0.0,73.847892,0.0,72.201939,0.021064616,5.216079,0.0,0.0,0.0,61.302468000000005,0.0,79.833577,31.166939000000003,71.105248,0.0,0.0,0.0,138.586971,1.0,0.010448,98.933325,24.319233999999998,12.854795,22.369412,1.0,11286.053999999998,1.0,0.00404,16.010607,42.441747,0.0,1.9891599999999998,0.0,1.9872299999999998,0.0,1.982105,0.0,1.988616,10.0,8.953553999999999,0.0,0.0,0.0,0.136557735,0.0,0.136493358,0.0,0.469178386,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,11.34837,75.06223,0.0,8.494981,0.0,18.926081,71.917489,0.0,244.151416,0.001889249,0.0,89.36285500000001,73.665041,74.940035,104.007645,80.196871,0.0,0.0,67.65050699999999,14.603356,31.530712,74.876506,76.820026,0.0,75.566754,81.522039,0.0,74.0065,0.0,11.131200999999999,41.947893,10.0,48.0,72.0,23.989721,67.951531,30.892758,0.0,12.074738,11.947732,3.3676839999999997,10.0,1.0,12.814767,0.0,1023.204,10.0,0.0,0.0,73.112338,1.661425,2.394371,9.446634,8.24,1.0,86.109664,53.819402000000004,48.412187,197.047235,3.79,0.0,11.83409,11.932203,13.779632999999999,10.0,0.0,48.649066,18.323407,24.555974,18.43165376286726,30.98655,0.0,0.004201655,0.0,0.042941999,0.0,0.025161738,0.0,0.019331616,0.0,0.015498551999999999,2.020706,2.01349,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011599043,5.738569,0.0,0.083242898,0.0,0.044141335999999996,9.5,9.793538,0.0,0.02580595,9.5,9.703732,0.0,0.046324114000000007,0.622413013,72.424612,1.0373729999999999,71.993449,0.7419776090000001,71.835741,1.044406,71.7511,0.028875012999999998,9.87926,1.0,1.0,72.469559,72.560625,42.908995000000004,72.076066,72.059361,43.832295,72.130533,72.225243,43.984258000000004,72.518648,72.330998,43.078953999999996
 10/20/2017,16:35:17.781,0.0,72.79049499999999,0.0,4.177668,3.835321,0.0,0.0,73.737812,0.0,72.204466,0.022450197,2.1366549999999997,7.4499130000000005,0.0,0.0,60.891119999999994,0.0,79.835311,31.178739,71.110721,0.0,0.0,0.0,145.94381,1.0,0.010448,98.978554,24.314455,12.861034,22.369085000000002,1.0,11288.085,1.0,0.00404,16.022365,42.441142,0.0,1.9901919999999997,0.0,1.989068,0.0,1.9827169999999998,0.0,1.9889709999999998,10.0,8.949112,0.0,0.0,0.0,0.135559899,0.0,0.140066256,0.0,0.46924283200000005,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,10.738955,75.052102,0.0,6.098465,0.0,12.460177999999999,71.88059399999999,0.0,244.15522799999997,1.316224,0.0,89.36412299999999,73.661765,74.942329,104.022186,80.198933,0.0,0.0,67.63372199999999,14.603675,31.473353000000003,74.89031700000001,76.823492,0.0,75.56361700000001,81.511774,0.0,74.004581,0.0,9.464032000000001,42.007893,10.0,48.0,72.0,23.97966,67.949099,30.889227,0.0,12.071732,12.169744,6.255976,10.0,1.0,12.640252,0.0,1027.391,10.0,0.0,0.0,73.110045,1.585072,2.121147,12.077081,8.24,1.0,86.075561,53.874691000000006,48.150890999999994,199.917235,3.79,0.0,11.819663,11.910082000000001,6.468958,10.0,0.0,48.645990999999995,18.291420000000002,24.557458999999998,18.65697180020139,30.987060999999997,0.0,0.0,0.0,0.045035689000000004,0.0,0.026128056,0.0,0.022069518,0.0,0.01797877,2.020899,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011593856999999999,5.736667,0.0,0.085305964,0.0,0.044528161,9.5,9.793666,0.0,0.02683669,9.5,9.699286,0.0,0.044616950999999995,0.390317029,72.36890799999999,0.193387118,71.94570300000001,1.4663979999999999,71.801017,1.677395,71.72505699999999,0.026941903,9.877971,1.0,1.0,72.465815,72.559923,42.806028999999995,72.07499,72.055196,43.721554,72.131328,72.224401,43.886146999999994,72.520239,72.330951,43.076625
 10/20/2017,16:35:27.781,0.0,72.79035400000001,0.0,1.993426,2.10387,0.0,0.0,73.719707,0.0,72.203905,0.017369733000000002,4.392512,0.0,0.0,0.0,60.29075400000001,0.0,79.835686,31.173116999999998,71.102674,0.0,0.0,0.0,159.298072,1.0,0.010448,98.969574,24.314038,12.839016,22.370228,1.0,11250.988000000001,1.0,0.00404,15.91898,42.440490999999994,0.0,1.988162,0.0,1.9877779999999998,0.0,1.982363,0.0,1.9896479999999999,10.0,8.937395,0.0,0.0,0.0,0.13549552199999998,0.0,0.13549552199999998,0.0,0.448845809,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.964564999999999,0.0,16.255763,75.03474,0.0,5.383087000000001,0.0,18.637281,71.895786,0.0,244.171348,1.36453,0.0,89.368535,73.66228000000001,74.943125,104.033762,80.20141600000001,0.0101898,0.0,67.59809399999999,14.606785,31.558162,74.908107,76.82588,0.0,75.564601,81.503759,0.0,74.005564,0.0,8.021289999999999,42.034817,10.0,48.0,72.0,23.959539000000003,67.948679,30.887276,0.0,11.777745,12.032936,0.046148662,10.0,1.0,12.798575,0.0,1030.7269999999999,10.0,0.0,0.0,73.109623,1.609721,2.305887,0.0,8.24,1.0,86.065382,54.03515,48.347164,201.376285,3.79,0.0,11.688016000000001,12.041014,0.152277592,10.0,0.0,48.642309000000004,18.377399,24.557738,17.51943744840569,30.986783000000003,0.0,0.001010348,0.0,0.044520319,0.0,0.02374447,0.0,0.025451632999999998,0.0,0.020458986999999998,2.020867,2.013974,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011592449,5.732348,0.0,0.08266266,0.0,0.042722977999999995,9.5,9.791314999999999,0.0,0.022810362999999997,9.5,9.700736000000001,0.0,0.043779475,0.467682356,72.34575799999999,0.636479444,72.009364,0.692745128,71.84804,1.9024580000000002,71.699737,0.012121396999999999,9.881193,1.0,1.0,72.47054200000001,72.559221,42.907416999999995,72.07279,72.05702099999999,43.684114,72.12969,72.22295,43.974601,72.518461,72.329173,43.069249
 10/20/2017,16:35:37.781,0.0,72.789278,0.0,4.8221989999999995,0.0,0.0,0.0,73.85513399999999,0.0,72.203764,0.015245175,3.8195959999999998,28.68651,0.0,0.0,59.72153,0.0,79.837841,31.178274,71.092475,0.0,0.0,0.0,155.219824,1.0,0.010448,98.9479,24.317332,12.857547,22.376268,1.0,11243.076000000001,1.0,0.00404,16.075070999999998,42.425036,0.0,1.988838,0.0,1.987746,0.0,1.9814599999999998,0.0,1.988616,10.0,8.939036999999999,0.0,0.0,0.0,0.136042723,0.0,0.137491195,0.0,0.457255956,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.827607,0.0,11.653078,75.072358,0.0,10.855729,0.0,6.6039639999999995,71.883488,0.0,244.19765,1.619156,0.0,89.37355699999999,73.660641,74.944998,104.042186,80.207461,0.0,0.0,67.56760899999999,14.604154000000001,31.483596000000002,74.921028,76.830376,0.0,75.563711,81.493166,0.0,74.007062,0.0,15.090728,41.833662,10.0,48.0,72.0,24.047114,67.946621,30.886021999999997,0.0,12.138465,12.065338,0.0,10.0,1.0,12.618661999999999,0.0,1021.664,10.0,0.0,0.0,73.107658,1.5520049999999999,2.402144,19.198532999999998,8.24,1.0,86.063599,54.101856999999995,48.407973,180.32428000000002,3.79,0.0,11.844911,12.237113,0.0,10.0,0.0,48.641331,18.546181,24.551937,16.908546700905816,30.987385999999997,0.0,0.034825301,0.0,0.052669605999999994,0.0,0.017527821000000002,0.0,0.02058783,0.0,0.02319689,2.020995,2.0135549999999998,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011592372,5.699854,0.0,0.08346854599999999,0.0,0.045430753,9.5,9.79241,0.0,0.018043191,9.5,9.697225,0.0,0.039753147999999995,0.0,72.359503,0.6153798079999999,72.05711,1.0584719999999999,71.773527,1.135837,71.772803,0.028875012999999998,9.869271000000001,1.0,1.0,72.470776,72.559876,42.860865000000004,72.07194799999999,72.055898,43.603719,72.129082,72.218411,43.887692,72.516683,72.327348,42.962878
 10/20/2017,16:35:47.781,0.0,72.789699,0.0,4.571548,0.0,0.0,0.0,73.81240600000001,0.0,72.20479399999999,0.011365548999999999,4.67897,2.372989,0.0,0.0,59.934445999999994,0.0,79.841215,31.173675,71.088452,0.0,0.0,0.0,139.386627,1.0,0.010448,98.93859,24.316682,12.802503,22.315868,1.0,11245.963,1.0,0.00404,16.05561,42.423314000000005,0.0,1.9889029999999999,0.0,1.985844,0.0,1.9810729999999999,0.0,1.9888099999999997,10.0,8.932374000000001,0.0,0.0,0.0,0.135205828,0.0,0.13498051,0.0,0.457610406,0.0,0.0,0.0,0.210397208,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,15.213343,75.08899699999999,0.0,6.849612,0.0,3.844323,71.887105,0.0,244.247456,4.8588830000000005,0.0,89.375293,73.661765,74.94415500000001,104.057103,80.207321,0.0,0.0,67.571116,14.602957,31.579057000000002,74.919764,76.83328,0.0,75.567269,81.480839,0.0,74.005938,0.0,12.173182,41.998663,10.0,47.0,72.1,24.006413000000002,67.946715,30.884489000000002,0.0,12.169727,11.834925,10.524229,10.0,1.0,12.64325,0.0,1031.048,10.0,0.0,0.0,73.108126,1.542987,2.1845209999999997,6.5916369999999995,8.24,1.0,86.064538,53.886109999999995,48.165341,186.545283,3.79,0.0,11.669381,12.085853,12.929928,10.0,0.0,48.639793,18.63216,24.552772,16.547535481006964,30.988362,0.0,0.034535182000000005,0.0,0.045003479000000006,0.0,0.018816246000000002,0.0,0.0211032,0.0,0.023390154,2.02077,2.013523,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011592731,5.69937,0.0,0.085596083,0.0,0.044528161,9.5,9.794665,0.0,0.017109083,9.5,9.698996000000001,0.0,0.041073782999999996,0.587246956,72.34648100000001,0.35515098700000003,71.934851,0.200420323,71.849487,1.614096,71.69612,0.031452492,9.866693,1.0,1.0,72.466611,72.557911,42.951601000000004,72.075925,72.05655300000001,43.661651,72.131469,72.225243,43.889623,72.520052,72.330624,42.958607
 10/20/2017,16:35:57.781,0.0,72.788904,0.0,4.213476,0.0,0.0,0.0,73.425679,0.0,72.204466,0.019124802,4.034439,25.323247,0.0,0.0,59.497026,0.0,79.842199,31.177159000000003,71.084148,0.0,0.0,0.0,154.02033899999998,1.0,0.010448,98.92138299999999,24.310836,12.795715,22.288443,1.0,11270.659,1.0,0.00404,16.086423,42.419683,0.0,1.988935,0.0,1.987585,0.0,1.9814599999999998,0.0,1.989325,10.0,8.932116,0.0,0.0,0.0,0.138231525,0.0,0.136268041,0.0,0.45351811299999994,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,8.830525,75.127339,0.0,6.2057720000000005,0.0,13.278444,71.931957,0.0,244.37655800000002,4.935427,0.0,89.382475,73.657552,74.944858,104.06684399999999,80.20938199999999,0.005994612,0.0,67.58215,14.608699,31.584792999999998,74.941627,76.827519,0.0,75.561089,81.471512,0.0,74.003457,0.0,6.257937999999999,41.989047,10.0,47.0,72.1,23.98149,67.94793,30.884209999999996,0.0,12.006802,11.837926,0.0,10.0,1.0,12.579081,0.0,1039.357,10.0,0.0,0.0,73.107049,1.463627,2.1683779999999997,7.024699000000001,8.24,1.0,86.107788,53.692598,48.08045,183.851653,3.79,0.0,11.789607,12.180316,0.0,10.0,0.0,48.636578,18.479257999999998,24.553144,16.815143047535916,30.986596999999996,0.0,0.022543607,0.0,0.044939057000000004,0.0,0.019685932,0.0,0.025483844,0.0,0.022649309,2.020899,2.0135549999999998,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011599969,5.69908,0.0,0.084145489,0.0,0.045398518,9.5,9.791895,0.0,0.022198361,9.5,9.700156,0.0,0.043231895,0.460649145,72.31248000000001,0.924841117,72.047706,0.46064915100000003,71.82923100000001,1.888391,71.674417,0.030485937,9.864438,1.0,1.0,72.467687,72.559174,42.950812,72.07251,72.054962,43.719189,72.130346,72.219534,43.905074,72.51616800000001,72.326693,42.971807
 10/20/2017,16:36:07.781,0.0,72.790448,0.0,4.6431629999999995,10.745095,0.0,0.0,73.619766,0.0,72.201752,0.019309546,2.029233,21.447488,0.0,0.0,60.852737,0.0,79.84337,31.173628000000004,71.086393,0.0,0.0,0.0,131.709926,1.0,0.010448,98.89580600000001,24.309444,12.788926,22.326968,1.0,11292.896,1.0,0.00404,16.20724,42.40935,0.0,1.9889990000000002,0.0,1.9874560000000001,0.0,1.982588,0.0,1.988068,10.0,8.948018,0.0,0.0,0.0,0.134336745,0.0,0.13678305300000002,0.0,0.44349682700000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,9.263530000000001,75.126616,0.0,4.918091,0.0,7.261785000000001,71.91314799999999,0.0,244.631296,4.942528,0.0,89.385432,73.659144,74.946496,104.07715,80.213459,0.004945815,0.0,67.555125,14.606705999999999,31.540135,74.929829,76.820495,0.0,75.56151,81.457966,0.0,74.005657,0.0,7.828924000000001,42.030586,10.0,47.0,72.1,24.023332999999997,67.94484399999999,30.882165999999998,0.0,11.960510000000001,11.876327999999999,0.0,10.0,1.0,12.693626,0.0,1023.188,10.0,0.0,0.0,73.108126,1.550201,2.2879509999999996,0.0,8.24,1.0,86.136543,53.755099,48.111757,192.942656,3.79,0.0,11.899613,12.107376,0.617211239,10.0,0.0,48.631685,18.434113,24.554582,17.894014853045416,30.986828999999997,0.0,0.0,0.0,0.045196742000000005,0.0,0.022423835,0.0,0.024743,0.0,0.019589301,2.020867,2.013072,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011604992,5.699596,0.0,0.084338902,0.0,0.044560397,9.5,9.791217999999999,0.0,0.025483844,9.5,9.700961,0.0,0.044423687999999996,0.418449876,72.344311,0.931874324,72.015152,0.516914839,71.85238000000001,1.016273,71.73084399999999,0.028230643,9.870560000000001,1.0,1.0,72.470495,72.56193499999999,42.946078,72.070872,72.057489,43.613965,72.12983100000001,72.218738,43.920524,72.515887,72.330015,43.039744
 10/20/2017,16:36:17.781,0.0,72.79157099999999,0.0,4.714777,4.9254940000000005,0.0,0.001519956,73.671185,0.0,72.203624,0.021526476,2.45892,21.239287,0.0,0.0,61.18225,0.0,79.84697800000001,31.17098,71.098838,0.0,0.0,0.0,158.498415,1.0,0.010448,98.91818599999999,24.30601,12.851309,22.356351999999998,1.0,11237.196000000002,1.0,0.00404,16.084801000000002,42.404834,0.0,1.9894180000000001,0.0,1.9875200000000002,0.0,1.982363,0.0,1.989197,10.0,8.948307000000002,0.0,0.0,0.0,0.134658627,0.0,0.1366543,0.0,0.457900411,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.749952,0.0,11.925711,75.145425,0.0,4.381557,0.0,9.957248,71.946426,0.0,244.824746,4.941666000000001,0.0,89.388858,73.657739,74.949539,104.088962,80.216224,0.001537225,0.0,67.526464,14.604712,31.556113,74.89865,76.812112,0.0,75.56137,81.436031,0.0,74.006968,0.067113101,7.973199,41.938278000000004,10.0,47.0,72.1,23.961825,67.943348,30.880262,0.0,11.849288,11.870327,7.475477000000001,10.0,1.0,12.603069999999999,0.0,1032.251,10.0,0.0,0.0,73.10016999999999,1.64399,2.171965,0.0,8.24,1.0,86.184907,53.827816000000006,48.223139,194.048968,3.79,0.0,11.792612,11.978836,5.8276699999999995,10.0,0.0,48.628516,18.098138,24.548782,17.74413280934432,30.988408000000003,0.0,0.0,0.0,0.04551884900000001,0.0,0.023873312999999997,0.0,0.02374447,0.0,0.017173504,2.020834,2.013651,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011613295,5.698919,0.0,0.084081019,0.0,0.042722977999999995,9.5,9.791605,0.0,0.026740057999999997,9.5,9.701799000000001,0.0,0.041267047,0.629446225,72.321885,0.7419776140000001,71.999236,1.002206,71.803187,1.0866049999999998,71.757611,0.024686608999999998,9.878615,1.0,1.0,72.466939,72.559268,42.905839,72.072322,72.055758,43.666774,72.128848,72.22065699999999,43.959922999999996,72.520239,72.330437,43.035862
 10/20/2017,16:36:27.781,0.0,72.78984,0.0,4.607355,2.969595,0.0,0.0,73.673358,0.0,72.20165899999999,0.021156987999999998,3.783788,14.4487,0.0,0.0,60.758590000000005,0.0,79.843464,31.168007,71.105294,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,98.932666,24.305035999999998,12.898831,22.364841000000002,1.0,11270.766000000001,1.0,0.00404,16.246567000000002,42.400785,0.0,1.988548,0.0,1.984909,0.0,1.9832330000000002,0.0,1.989068,10.0,8.947792,0.0,0.0,0.0,0.134690816,0.0,0.13758776,0.0,0.45545148,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.000334,0.0,11.845524000000001,75.210533,0.0,4.703478,0.0,11.112447,71.960171,0.0,244.985236,4.023953,0.0,89.395664,73.658488,74.953425,104.100115,80.22015999999999,0.0,0.0,67.53446,14.60535,31.576598999999998,74.912461,76.804665,0.0,75.558327,81.414986,0.0,74.00940200000001,0.0,11.243414999999999,42.041354999999996,10.0,47.0,72.1,23.969828,67.945546,30.878728999999996,0.0,11.876942999999999,11.905128999999999,5.662271,10.0,1.0,12.714615,0.0,1022.322,10.0,0.0,0.0,73.101854,1.5760530000000001,2.2490900000000003,0.0,8.24,1.0,86.220511,53.547163,48.015427,181.27025700000002,3.79,0.0,11.758348,12.071505,1.258498,10.0,0.0,48.626465,18.195914000000002,24.547019,17.432097942345024,30.987944,0.0,0.0,0.0,0.045744322999999996,0.0,0.023808892,0.0,0.024485315,0.0,0.018268665,2.020867,2.013362,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011619681000000001,5.698661,0.0,0.08424219599999999,0.0,0.043786747,9.5,9.791379,0.0,0.026192477000000002,9.5,9.672422000000001,0.0,0.051187917,0.319984913,72.397121,0.594280166,71.986214,0.5731805320000001,71.84442299999999,0.214486743,71.693226,0.031130307000000003,9.86766,1.0,1.0,72.469138,72.55763,42.783937,72.072182,72.057817,43.557609,72.129082,72.219768,43.996232,72.516075,72.33029599999999,43.031591999999996
 10/20/2017,16:36:37.781,0.0,72.79049499999999,0.0,6.2544889999999995,0.0,0.0,0.001495811,73.85947900000001,0.0,72.202267,0.019771407,4.535741000000001,0.0,0.0,0.0,60.203126,0.0,79.847494,31.166659999999997,71.104827,0.0,0.0,0.0,146.183707,1.0,0.010448,98.984149,24.308377,12.912408000000001,22.360595999999997,1.0,11313.743,1.0,0.00404,16.140345,42.3972,0.0,1.988484,0.0,1.98636,0.0,1.982266,0.0,1.9881970000000002,10.0,8.943961999999999,0.0,0.0,0.0,0.135334581,0.0,0.138521219,0.0,0.44514018899999996,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,8.10885,75.15048900000001,0.0,5.025398,0.0,14.032532000000002,71.944979,0.0,245.178554,4.023789,0.0,89.398386,73.656897,74.955157,104.113056,80.220816,0.0028482209999999997,0.0,67.610157,14.60854,31.591347999999996,74.932264,76.801247,0.0,75.553691,81.395114,0.0,74.009449,0.08523479800000001,8.309838000000001,41.951739,10.0,47.0,72.1,23.889799,67.94297399999999,30.876499,0.0,11.876342,11.983134,0.0,10.0,1.0,12.513114,0.0,1018.857,10.0,0.0,0.0,73.10293100000001,1.498497,2.177346,0.0,8.24,1.0,86.267421,53.719641,47.940169,198.971257,3.79,0.0,11.845512,12.183305,0.0,10.0,0.0,48.62311,18.049364,24.544838000000002,18.18773174952235,30.985993,0.0,0.000752465166,0.0,0.044778004,0.0,0.023615628,0.0,0.024678578,0.0,0.020942147,2.020706,2.013426,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011628021,5.68538,0.0,0.082340306,0.0,0.043980159000000005,9.5,9.792475,0.0,0.018848456,9.5,9.699512,0.0,0.043425158,0.270752432,72.434016,0.756044033,72.007917,0.868575421,71.75399399999999,0.96704038,71.68092800000001,0.014376691,9.870560000000001,1.0,1.0,72.465535,72.55776999999999,42.895187,72.07204200000001,72.056085,43.725101,72.128006,72.218879,43.884602,72.514437,72.327442,43.063037
 10/20/2017,16:36:47.781,0.0,72.78984,0.0,4.392512,0.0,0.0,0.0,73.944936,0.0,72.202641,0.013951967,2.315691,22.120141,0.0,0.0,60.83608,0.0,79.849649,31.164523,71.105388,0.0,0.0,0.0,148.50271,1.0,0.010448,99.022797,24.303829,12.907454,22.370064000000003,1.0,11256.118999999999,1.0,0.00404,16.090071,42.401995,0.0,1.9887740000000003,0.0,1.9883259999999998,0.0,1.9814919999999998,0.0,1.9889709999999998,10.0,8.931891,0.0,0.0,0.0,0.13578521699999999,0.0,0.137072747,0.0,0.456063713,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,10.578583,75.18087299999999,0.0,5.418856,0.0,6.299119999999999,71.934851,0.0,245.36603799999997,4.021572,0.0,89.400968,73.652076,74.95553199999999,104.12628000000001,80.223112,0.0,0.0,67.611746,14.609816,31.501213,74.911384,76.796798,0.0,75.551631,81.391786,0.0,74.013287,0.0,7.139614,41.904432,10.0,47.0,72.2,23.981947,67.941758,30.875663,0.0,12.011612,12.101939999999999,0.0,10.0,1.0,12.779384,0.0,1016.7719999999999,10.0,0.0,0.0,73.101667,1.508718,2.2275669999999996,4.185741999999999,8.24,1.0,86.27994699999999,53.826614,48.10393,199.837067,3.79,0.0,11.737910000000001,11.981825,0.0,10.0,0.0,48.620827,18.461336,24.544002,17.201382675173598,30.985993,0.0,0.020125951,0.0,0.04384389599999999,0.0,0.019621511,0.0,0.025483844,0.0,0.022745941000000002,2.020867,2.013394,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011630925,5.679481,0.0,0.07802076,0.0,0.043528863,9.5,9.792732,0.0,0.022327202999999997,9.5,9.665851,0.0,0.04216894400000001,0.0,72.347928,0.38328383,71.981874,0.305918494,71.785102,2.014989,71.745313,0.038862745,9.879582000000001,1.0,1.0,72.46633,72.556975,42.807213,72.072416,72.054962,43.692785,72.129035,72.22000200000001,43.784946999999995,72.510319,72.333104,43.057214
 10/20/2017,16:36:57.781,0.0,72.79091600000001,0.0,4.8221989999999995,0.0,0.0,0.0,73.996354,0.0,72.199272,0.021803592000000004,4.106054,0.0,0.0,0.0,61.477726000000004,0.0,79.850774,31.153095,71.09561,0.0,0.0,0.0,156.179412,1.0,0.010448,99.041697,24.293853,12.848007,22.420017,1.0,11270.766000000001,1.0,0.00404,16.042231,42.399015999999996,0.0,1.9889029999999999,0.0,1.9878099999999999,0.0,1.981396,0.0,1.988004,10.0,8.936043,0.0,0.0,0.0,0.135270204,0.0,0.135431146,0.0,0.453937009,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.538397,0.0,12.166269,75.185213,0.0,6.062696,0.0,9.812847999999999,71.90229699999999,0.0,245.426715,4.023543,0.0,89.40383100000001,73.654837,74.95979200000001,104.134045,80.224846,0.004683616,0.0,67.713581,14.609337,31.585202000000002,74.915644,76.796048,0.0,75.54891500000001,81.385318,0.0,74.013896,0.0,5.360232,42.014817,10.0,47.0,72.2,23.96434,67.941057,30.872457,0.0,12.122834,11.855327,0.0,10.0,1.0,12.729008,0.0,1027.471,10.0,0.0,0.0,73.100123,1.502104,2.307083,17.033227,8.24,1.0,86.329578,53.731660999999995,48.171964,193.05489,3.79,0.0,11.729494,11.986608,0.0,10.0,0.0,48.6212,18.499221,24.545673,17.531916536495174,30.987153999999997,0.0,0.023768552999999998,0.0,0.0450679,0.0,0.018784035,0.0,0.025226158999999998,0.0,0.023132469,2.021157,2.013523,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0116399,5.658334,0.0,0.083565252,0.0,0.041530267,9.5,9.793763,0.0,0.021844044,9.5,9.662179,0.0,0.046742852,0.35515097100000004,72.348652,0.580213754,71.992002,0.530981261,71.782931,1.9305900000000003,71.707695,0.031130307000000003,9.876682,1.0,1.0,72.464271,72.557115,42.953573999999996,72.071106,72.055945,43.687661,72.12716400000001,72.220423,43.888078,72.51818,72.330015,43.051778999999996
 10/20/2017,16:37:07.781,0.0,72.789372,0.0,3.031836,18.232020000000002,0.0,0.0,73.81313,0.0,72.199927,0.012381641,2.208269,0.0,0.0,0.0,61.203976000000004,0.0,79.852929,31.154117,71.086393,0.0,0.0,0.0,152.18113,1.0,0.010448,99.11212900000001,24.292507999999998,12.831493,22.421485999999998,1.0,11323.472,1.0,0.00404,16.166698,42.383189,0.0,1.988452,0.0,1.9868759999999999,0.0,1.9821689999999998,0.0,1.989616,10.0,8.942674,0.0,0.0,0.0,0.13816714800000002,0.0,0.13584959300000002,0.0,0.446300209,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.218005999999999,0.0,0.972281999,75.216321,0.0,7.314608,0.0,12.059068,71.90446700000001,0.0,245.348756,4.0205459999999995,0.0,89.40819599999999,73.650765,74.959745,104.148022,80.22896999999999,0.005994612,0.0,67.826734,14.607025,31.487283,74.917704,76.785464,0.0,75.543625,81.37763100000001,0.0,74.012726,0.0,8.454113000000001,41.933278,10.0,47.0,72.2,23.996351999999998,67.940496,30.869902000000003,0.0,11.801793,12.076139,0.0,10.0,1.0,12.610866,0.0,1028.305,10.0,0.0,0.0,73.097174,1.56463,2.3250189999999997,0.0,8.24,1.0,86.332862,54.018322999999995,48.182199,187.65159599999998,3.79,0.0,12.007214999999999,11.868232,0.0,10.0,0.0,48.614583,18.377626,24.542889000000002,17.525676933136424,30.988455,0.0,0.0,0.0,0.0414281,0.0,0.0211032,0.0,0.02425984,0.0,0.018784035,2.020931,2.013426,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011641505,5.659527,0.0,0.084596785,0.0,0.043947924000000006,9.5,9.793602,0.0,0.025451632999999998,9.5,9.661599,0.0,0.047419275,0.530981261,72.39350400000001,0.7349444079999999,72.002853,0.439549514,71.884935,0.158221052,71.778591,0.034674341000000004,9.883448,1.0,1.0,72.466143,72.557957,42.93306,72.07386600000001,72.054728,43.576526,72.126696,72.222154,43.82898,72.515887,72.32805,43.077401
 10/20/2017,16:37:17.781,0.0,72.791337,0.0,4.464126,0.0,0.0,0.0,73.992009,0.0,72.200863,0.011088431999999999,2.6021490000000003,0.0,0.0,0.0,62.505371999999994,0.0,79.853819,31.157508,71.084475,0.0,0.0,0.0,144.824291,1.0,0.010448,99.13784799999999,24.299421,12.842686,22.350312,1.0,11307.757,1.0,0.00404,16.02723,42.374252,0.0,1.988548,0.0,1.985941,0.0,1.981911,0.0,1.9888419999999998,10.0,8.949563000000001,0.0,0.0,0.0,0.13552771,0.0,0.137072747,0.0,0.463700513,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,20.361294,75.17002099999999,0.0,5.5619309999999995,0.0,10.262091999999999,71.892892,0.0,245.18815899999998,4.021737,0.0,89.413077,73.65048399999999,74.962929,104.159316,80.230704,0.0,0.0,67.815325,14.604551999999998,31.512684999999998,74.928425,76.781858,0.0,75.538662,81.38006800000001,0.0,74.015113,0.0,12.044938,42.04097,10.0,47.0,72.2,23.96777,67.939981,30.870971,0.0,11.960510000000001,11.981933,13.877857,10.0,1.0,12.671437,0.0,1023.525,10.0,0.0,0.0,73.097689,1.47505,2.08946,16.407694,8.24,1.0,86.346138,53.99428399999999,48.230364,191.162935,3.79,0.0,11.75955,11.84073,9.434911,10.0,0.0,48.612812,18.475175,24.536253,18.62566903225255,30.986690000000003,0.0,0.002976709,0.0,0.044745794000000005,0.0,0.026095846000000002,0.0,0.022037308,0.0,0.017914348,2.02106,2.013426,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011644743999999999,5.660945,0.0,0.084338902,0.0,0.04095003,9.5,9.793280000000001,0.0,0.027029954,9.5,9.66147,0.0,0.045100111,0.0,72.40942,1.002206,72.016598,0.910774689,71.85238000000001,1.241336,71.57096700000001,0.023075684,9.879904,1.0,1.0,72.464973,72.558285,42.755533,72.073024,72.055711,43.581649,72.127865,72.220844,43.817006,72.515934,72.32964100000001,43.019169
 10/20/2017,16:37:27.781,0.0,72.791524,0.0,4.464126,4.043737,0.0,0.0,73.87034200000001,0.0,72.202033,0.022080707999999998,2.208269,0.0,0.0,0.0,61.780443000000005,0.0,79.854382,31.158019,71.093692,0.0,0.0,0.0,157.85869,1.0,0.010448,99.166388,24.299143,12.855346,22.4272,1.0,11324.434,1.0,0.00404,16.097775,42.37495,0.0,1.9889029999999999,0.0,1.988262,0.0,1.9823950000000001,0.0,1.9881330000000002,10.0,8.940775,0.0,0.0,0.0,0.13639679400000002,0.0,0.135238016,0.0,0.47665407200000004,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,4.612734,75.13819000000001,0.0,3.880793,0.0,14.578042000000002,71.909531,0.0,245.009515,4.023912,0.0,89.419742,73.652497,74.964427,104.172822,80.233187,0.012287393999999998,0.0,67.757439,14.602638,31.635596000000003,74.936524,76.775021,0.0,75.532903,81.377537,0.0,74.014457,0.0,9.448002,41.916739,10.0,47.0,72.2,23.964798000000002,67.93811099999999,30.867858000000002,0.0,12.029047,11.840926,12.706494000000001,10.0,1.0,12.531705,0.0,1009.762,10.0,0.0,0.0,73.096613,1.657818,2.1988689999999997,12.991321000000001,8.24,1.0,86.356083,54.207628,48.410381,193.712265,3.79,0.0,11.864747999999999,12.06732,1.354691,10.0,0.0,48.609224,18.415965,24.536439,19.961823393031313,30.987246999999996,0.0,0.0,0.0,0.04249105,0.0,0.022488256,0.0,0.018075402,0.0,0.015015393,2.0211240000000004,2.0131360000000003,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011647485,5.661461,0.0,0.082791602,0.0,0.043851217000000005,9.5,9.793441,0.0,0.02161857,9.5,9.661083,0.0,0.045422217,0.33405133600000003,72.39856800000001,0.7560440340000001,72.00647,1.107705,71.740249,1.051439,71.77208,0.024364424,9.880871,1.0,1.0,72.463335,72.555384,42.863627,72.072135,72.054588,43.447262,72.130158,72.22252900000001,43.94679,72.51574699999999,72.327535,43.065366999999995
 10/20/2017,16:37:37.781,0.0,72.791946,0.0,4.571548,0.0,0.0,0.0,73.912346,0.0,72.202922,0.015707036,2.494727,26.636521000000002,0.0,0.0,61.332885,0.0,79.859536,31.151376000000003,71.098323,0.0,0.0,0.0,149.702195,1.0,0.010448,99.171277,24.299375,12.779017999999999,22.356189,1.0,11290.758,1.0,0.00404,15.982226999999998,42.368759000000004,0.0,1.990127,0.0,1.986489,0.0,1.982266,0.0,1.987746,10.0,8.937781,0.0,0.0,0.0,0.138424655,0.0,0.138585596,0.0,0.476686295,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,0.0,75.115764,0.0,5.848082,0.0,0.0,71.907361,0.0,244.815286,4.020587,0.0,89.42298100000001,73.649361,74.962975,104.18500999999999,80.233703,0.0,0.0,67.70049,14.608779,31.577008000000003,74.933949,76.768792,0.0,75.535337,81.372757,0.0,74.01544,0.0,10.3938,41.843278000000005,10.0,47.0,72.2,23.912207000000002,67.941384,30.864373999999998,0.0,12.003195,11.91353,6.6250350000000005,10.0,1.0,12.549096,0.0,1016.948,10.0,0.0,0.0,73.097034,1.57425,2.393773,8.821100999999999,8.24,1.0,86.358475,53.952817,48.177382,196.774666,3.79,0.0,11.908028999999999,11.920843,9.707459,10.0,0.0,48.606987,18.466553,24.538527,20.00582613025863,30.984367,0.0,0.048879942999999995,0.0,0.044520319,0.0,0.018268665,0.0,0.014274548,0.0,0.018268665,2.020963,2.0131360000000003,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011649031,5.65756,0.0,0.082404777,0.0,0.043947924000000006,9.5,9.792667999999999,0.0,0.018880667,9.5,9.661953,0.0,0.051155707,0.446582724,72.428229,0.8193429409999999,72.05277,0.756044032,71.86467900000001,1.135837,71.735185,0.029519383,9.878293,1.0,1.0,72.464739,72.558238,42.88493,72.071667,72.052295,43.621059,72.127351,72.21686700000001,43.892327,72.514062,72.327629,43.034698
 10/20/2017,16:37:47.781,0.0,72.789512,0.0,4.858006,13.246081,0.0,0.0,73.89279300000001,0.0,72.201799,0.018847686000000002,2.709571,28.702525,0.0,0.0,60.870842,0.0,79.858411,31.140690999999997,71.100897,0.0,0.0,0.0,140.426181,1.0,0.010448,99.186088,24.29738,12.799201,22.370554000000002,1.0,11331.17,1.0,0.00404,16.127776,42.366339,0.0,1.989032,0.0,1.987391,0.0,1.981782,0.0,1.987166,10.0,8.929155,0.0,0.0,0.0,0.13498051,0.0,0.13848903099999998,0.0,0.475848502,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,75.128786,0.0,4.667708999999999,0.0,11.946757,71.890722,0.0,244.61208599999998,4.023296,0.0,89.42546800000001,73.645336,74.965925,104.197152,80.238155,0.0075678080000000005,0.0,67.649759,14.605828,31.578646999999997,74.863772,76.763079,0.0,75.534635,81.37795899999999,0.0,74.014504,0.0,0.0,41.929815999999995,10.0,46.0,72.2,23.99338,67.93797099999999,30.862423,0.0,12.058505,11.962732,13.171829999999998,10.0,1.0,12.621061,0.0,1027.6789999999999,10.0,0.0,0.0,73.094039,1.5447899999999999,2.1486490000000003,9.623066,8.24,1.0,86.361994,53.905942,48.383288,182.617072,3.79,0.0,11.853326,12.146238,17.531164999999998,10.0,0.0,48.60475,17.814341,24.53797,20.622471463709196,30.987712,0.0,0.054650082,0.0,0.044778004,0.0,0.016239396,0.0,0.015788448,0.0,0.020233513,2.021157,2.013458,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011650768,5.661976,0.0,0.081212066,0.0,0.043980159000000005,9.5,9.793248,0.0,0.014467812,9.5,9.661792,0.0,0.043199684,0.26371922,72.394951,0.7701104559999999,71.996342,0.636479448,71.832124,1.030339,71.775697,0.030163752000000002,9.879904,1.0,1.0,72.466705,72.557489,42.84903,72.073071,72.051874,43.638005,72.126649,72.21405899999999,43.7216,72.51424899999999,72.325757,43.162421
