date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:37:57.781,0.0,72.78871600000001,0.0,4.535741000000001,13.534656,0.0,0.0,73.795749,0.0,72.200255,0.02171122,3.3182940000000003,16.835015,0.0,0.0,59.830161,0.0,79.861598,31.138182,71.09809,0.0,0.0,0.0,137.947246,1.0,0.010448,99.190978,24.298447,12.769477,22.375125,1.0,11326.573,1.0,0.00404,15.988309,42.373787,0.0,1.9898689999999999,0.0,1.9876490000000002,0.0,1.981557,0.0,1.9883259999999998,10.0,8.929089999999999,0.0,0.0,0.0,0.137491195,0.0,0.138392466,0.0,0.47011284700000006,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,75.19027700000001,0.0,5.812314,0.0,8.224451,71.899403,0.0,244.43095,4.019233,0.0,89.428285,73.648238,74.968547,104.205435,80.24218499999999,0.01359839,0.0,67.612822,14.607184,31.584383000000003,74.88409,76.75966,0.0,75.53468199999999,81.379506,0.0,74.013287,0.0,0.0,41.960201,10.0,46.0,72.2,23.905804999999997,67.936288,30.940559999999998,0.0,12.106,11.950132,10.15517,10.0,1.0,12.630057,0.0,1032.155,10.0,0.0,0.0,73.092915,1.504509,2.213218,12.462024000000001,8.24,1.0,86.380852,54.107867000000006,48.362216,199.452263,3.79,0.0,11.820264,11.984217,8.633302,10.0,0.0,48.601535,18.213835999999997,24.538388,20.200764435861576,30.987758000000003,0.0,0.054521140999999995,0.0,0.04973844,0.0,0.014242338,0.0,0.01591729,0.0,0.022327202999999997,2.02077,2.013684,2.0186759999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011655009,5.7779300000000005,0.0,0.07972923700000001,0.0,0.042529565,9.5,9.784808,0.0,0.013984653,9.5,9.778849000000001,0.0,0.042587682,0.291852067,72.414484,0.5872469579999999,72.036854,0.5380144729999999,71.742419,1.473432,71.70263100000001,0.034996526,9.871203999999999,1.0,1.0,72.467219,72.557068,42.88138,72.07105899999999,72.053325,43.489036,72.124496,72.213732,43.785333,72.516075,72.32519599999999,43.152327
 10/20/2017,16:38:07.781,0.0,72.790542,0.0,4.858006,18.119797,0.0,0.0,74.07167199999999,0.0,72.201472,0.011365548999999999,3.783789,4.05462,0.0,0.0,60.196608999999995,0.0,79.861598,31.136834999999998,71.09621800000001,0.0,0.0,0.0,160.097728,1.0,0.010448,99.20861,24.291719,12.775899,22.387204999999998,1.0,11246.498,1.0,0.00404,16.097369,42.386215,0.0,1.9903529999999998,0.0,1.987359,0.0,1.9813310000000002,0.0,1.987843,10.0,8.926129,0.0,0.0,0.0,0.136364605,0.0,0.136268041,0.0,0.465343875,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,75.15048900000001,0.0,4.882322,0.0,4.6305,71.901573,0.0,244.33427999999998,4.023091,0.0,89.433307,73.644634,74.968781,104.217764,80.243262,0.0,0.0,67.59056600000001,14.606067999999999,31.593396999999996,74.905064,76.751746,0.0,75.53515,81.38888,0.0,74.011977,0.013083596999999999,0.0,41.923278,10.0,46.0,72.2,23.916323000000002,67.936475,30.950128999999997,0.0,12.013415,12.040737,9.433097,10.0,1.0,12.589876,0.0,1012.12,10.0,0.0,0.0,73.093664,1.532766,2.3561080000000003,14.627329999999999,8.24,1.0,86.365934,53.850653,48.193036,197.12740300000002,3.79,0.0,11.713865,12.090636,11.454967,10.0,0.0,48.596968,18.653484,24.534351,20.36434884775124,30.987201000000002,0.0,0.054231022000000004,0.0,0.041911259,0.0,0.013565915,0.0,0.017882138,0.0,0.023905523999999997,2.020899,2.01349,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011653822,5.77548,0.0,0.081534421,0.0,0.044366984000000005,9.5,9.754433,0.0,0.013726968,9.5,9.779428999999999,0.0,0.038464723,0.144154624,72.37975899999999,1.199136,71.968852,0.446582725,71.87480699999999,0.664612282,71.742419,0.026619717999999997,9.878615,1.0,1.0,72.465301,72.556179,42.612722999999995,72.07134,72.054214,43.460267,72.125573,72.213825,43.7722,72.513735,72.327301,43.052944000000004
 10/20/2017,16:38:17.781,0.0,72.79068199999999,0.0,5.037042,16.372313000000002,0.0,0.0,74.01301099999999,0.0,72.201425,0.020602755,2.781185,0.0,0.0,0.0,60.33420699999999,0.0,79.861598,31.145753999999997,71.094861,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,99.201792,24.294874,12.816081,22.369248000000002,1.0,11337.583999999999,1.0,0.00404,16.028041,42.390172,0.0,1.989225,0.0,1.9863279999999999,0.0,1.981524,0.0,1.9892290000000001,10.0,8.928285,0.0,0.0,0.0,0.136622112,0.0,0.13617147599999999,0.0,0.46640722700000004,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,0.0,75.139637,0.0,5.991158,0.0,8.705783,71.90374399999999,0.0,244.302523,4.018617,0.0,89.437437,73.647021,74.974024,104.230329,80.247152,0.005208014,0.0,67.579719,14.604871,31.601181,74.924914,76.74935699999999,0.0,75.537351,81.397363,0.0,74.01225699999999,0.0,0.0,41.893278,10.0,46.0,72.2,23.915637,67.935119,30.948643,0.0,12.169126,11.891328999999999,8.293826,10.0,1.0,12.669637,0.0,1015.472,10.0,0.0,0.0,73.09244699999999,1.503307,2.255667,15.621768,8.24,1.0,86.172007,53.786349,48.19725,188.30897,3.79,0.0,11.815455,12.043405,12.448962,10.0,0.0,48.597248,18.478123,24.532031,18.544293564079272,30.986271000000002,0.0,0.052973840999999994,0.0,0.045100111,0.0,0.01385581,0.0,0.018848456,0.0,0.023261311,2.020899,2.013587,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011623498999999999,5.775286,0.0,0.082759366,0.0,0.044109101,9.5,9.752661,0.0,0.014306758999999999,9.5,9.777947,0.0,0.040107465,0.066789297,72.403632,1.18507,71.934128,1.396066,71.77135600000001,1.853225,71.69395,0.028552828,9.871849000000001,1.0,1.0,72.46619,72.55613199999999,42.900316,72.06871899999999,72.053933,43.550909999999995,72.125292,72.213544,43.784174,72.512658,72.328986,42.955113
 10/20/2017,16:38:27.781,0.0,72.789746,0.0,5.001234999999999,8.083789999999999,0.0,0.0,73.895689,0.0,72.199974,0.021803592000000004,4.464126,26.828708000000002,0.0,0.0,60.225576000000004,0.0,79.867174,31.169958,71.098043,0.0,0.0,0.0,93.966144,1.0,0.010448,99.216321,24.290976999999998,12.848557000000001,22.346721,1.0,11308.077,1.0,0.00404,16.24008,42.393522999999995,0.0,1.99032,0.0,1.987069,0.0,1.9814919999999998,0.0,1.988262,10.0,8.919755,0.0,0.0,0.0,0.137137124,0.0,0.13578521699999999,0.0,0.467309464,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,24.915868,75.176532,0.0,5.025398,0.0,11.064313,71.901573,0.0,244.320477,4.360297,0.0,89.443023,73.64379100000001,74.973135,104.240447,80.245933,0.0,0.0,67.581869,14.604712,31.603639,74.945138,76.751933,0.0,75.535337,81.407534,0.0,74.012538,0.0,11.131200999999999,41.818661999999996,10.0,46.0,72.2,23.941475,67.93614699999999,30.944834000000004,0.0,11.954498,12.09774,17.199392,10.0,1.0,12.577882,0.0,1019.1619999999999,10.0,0.0,0.0,73.09226,1.473847,2.249688,10.505228,8.24,1.0,86.115762,53.865076,48.119584,190.008522,3.79,0.0,11.695831,12.280757000000001,11.9199,10.0,0.0,48.591982,18.588376,24.531381,18.48171069232068,30.982834000000004,0.0,0.043303215,0.0,0.041814627,0.0,0.014789918,0.0,0.018622982,0.0,0.023615628,2.020963,2.013651,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011614918,5.77606,0.0,0.083307369,0.0,0.042690742000000004,9.5,9.753949,0.0,0.015466341000000002,9.5,9.778978,0.0,0.044616950999999995,0.059756085,72.395675,0.362184199,71.968852,0.7208779759999999,71.79378299999999,1.135837,71.71927,0.031774677,9.877326,1.0,1.0,72.464646,72.557489,42.722395,72.068626,72.053512,43.455538,72.12720999999999,72.21611800000001,43.869152,72.516355,72.327301,42.99937
 10/20/2017,16:38:37.781,0.0,72.789746,0.0,4.893813,13.534656,0.0,0.0,73.87903299999999,0.0,72.20095699999999,0.021434104,2.351498,32.338051,0.0,0.0,60.110427,0.0,79.86515899999999,31.200713,71.09425300000001,0.0,0.0,0.0,130.430476,1.0,0.010448,99.174098,24.32689,12.834429,22.367289000000003,1.0,11327.0,1.0,0.00404,16.053988,42.394175,0.0,1.9891279999999998,0.0,1.9884549999999999,0.0,1.981105,0.0,1.988616,10.0,8.940196,0.0,0.0,0.0,0.135817405,0.0,0.135559899,0.0,0.45889931799999994,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,13.32095,75.143254,0.0,4.882322,0.0,13.294488000000001,71.8777,0.0,244.309617,5.075137000000001,0.0,89.446168,73.64098299999999,74.974071,104.253012,80.252728,0.0,0.0,67.573266,14.602479,31.581104999999997,74.918406,76.745517,0.0,75.538427,81.411565,0.0,74.01029100000001,0.0,5.3121410000000004,41.912124,10.0,46.0,72.2,23.919067000000002,67.933061,30.940884999999998,0.0,12.064517,12.077339,8.261733999999999,10.0,1.0,12.637253,0.0,1021.857,10.0,0.0,0.0,73.08875,1.577857,2.25746,14.114073000000001,8.24,1.0,86.098969,53.659544999999994,48.301407,186.160479,3.79,0.0,11.846714,12.155205,13.859795000000002,10.0,0.0,48.590071,18.478576999999998,24.532773000000002,17.463287424089348,30.981997999999997,0.0,0.035566715,0.0,0.044810215,0.0,0.018043191,0.0,0.023841102000000003,0.0,0.023776681,2.020834,2.013845,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011612565,5.778607,0.0,0.084596785,0.0,0.041046736,9.5,9.755302,0.0,0.01849414,9.5,9.779751,0.0,0.041846838,0.108988566,72.33346,0.988140027,71.996342,1.072539,71.828507,1.269468,71.746036,0.036285266000000004,9.852839,1.0,1.0,72.468951,72.555898,42.834828,72.068345,72.054214,43.613965,72.124824,72.215884,43.777608,72.512658,72.32978100000001,42.935703000000004
 10/20/2017,16:38:47.781,0.0,72.791899,0.0,4.607355,0.0,0.0,0.0,73.836304,0.0,72.20030200000001,0.012381641,2.06504,16.706891,0.0,0.0,59.67590500000001,0.0,79.867455,31.208425,71.090651,0.0,0.0,0.0,150.981645,1.0,0.010448,99.051571,24.348931,12.850575,22.398795,1.0,11227.468,1.0,0.00404,16.073449,42.386122,0.0,1.9889029999999999,0.0,1.9867139999999999,0.0,1.98117,0.0,1.989132,10.0,8.939938,0.0,0.0,0.0,0.135946158,0.0,0.13961562,0.0,0.458802649,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,17.474593,75.139637,0.0,4.810784,0.0,16.936572,71.900127,0.0,244.314106,5.078583999999999,0.0,89.44846700000001,73.640468,74.977161,104.263083,80.253853,0.012287393999999998,0.0,67.563401,14.602398999999998,31.514324,74.89022299999999,76.745611,0.0,75.53721,81.409175,0.0,74.010666,0.0,9.896855,41.817893,10.0,46.0,72.2,23.91678,67.932921,30.938051,0.0,12.245478,11.949532000000001,4.8118300000000005,10.0,1.0,12.526307000000001,0.0,1019.7389999999999,10.0,0.0,0.0,73.08767399999999,1.5592190000000001,2.28556,14.691488,8.24,1.0,86.096905,53.890918000000006,48.093695000000004,200.318073,3.79,0.0,11.884585000000001,11.994381,0.0,10.0,0.0,48.585551,18.323860999999997,24.533655,17.750376564667643,30.983113,0.0,0.034051651,0.0,0.045679902,0.0,0.018655193,0.0,0.023035837000000003,0.0,0.023905523999999997,2.021092,2.013684,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011612551,5.776576,0.0,0.083081721,0.0,0.04446369,9.5,9.753949,0.0,0.016754766,9.5,9.778913000000001,0.0,0.042845367,0.52394805,72.36456700000001,0.889675056,72.026726,0.9459407459999999,71.79523,0.952973957,71.61075500000001,0.024042239,9.872171,1.0,1.0,72.465535,72.555711,42.66243,72.068392,72.052623,43.606477000000005,72.123514,72.211673,43.860654,72.511863,72.327535,42.951619
 10/20/2017,16:38:57.781,0.0,72.789606,0.0,5.681573,9.574763,0.0,0.0,73.801542,0.0,72.199834,0.025498475,4.213476,23.193181,0.0,0.0,59.983692000000005,0.0,79.86975100000001,31.203778999999997,71.095282,0.0,0.0,0.0,124.832881,1.0,0.010448,98.986735,24.358767999999998,12.849658,22.378716,1.0,11257.508999999998,1.0,0.00404,16.002904,42.399249,0.0,1.989225,0.0,1.9882939999999998,0.0,1.981396,0.0,1.988584,10.0,8.940614,0.0,0.0,0.0,0.13739463,0.0,0.136847429,0.0,0.45815819399999996,0.0,0.0,0.0,0.20994608899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,16.15954,75.104189,0.0,6.992686999999999,0.0,6.395386,71.887105,0.0,244.321683,3.747778,0.0,89.455649,73.639626,74.97795699999999,104.27626,80.25882,0.002323823,0.0,67.582337,14.602079999999999,31.538087,74.90394,76.74083399999999,0.0,75.538989,81.400316,0.0,74.0109,0.0,10.954866,41.887124,10.0,46.0,72.2,23.900774,67.934324,30.932848,0.0,11.896783000000001,11.767122,16.669872,10.0,1.0,12.795575999999999,0.0,1023.38,10.0,0.0,0.0,73.088001,1.547195,2.3292040000000003,12.381827000000001,8.24,1.0,86.120735,53.822407,48.215312,188.35707,3.79,0.0,11.84972,12.037427000000001,21.555243,10.0,0.0,48.584666,18.635109,24.563074,19.026576536453046,30.980511,0.0,0.03476083,0.0,0.045905376,0.0,0.017237925,0.0,0.025065106,0.0,0.023969945,2.020802,2.013587,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011616739,5.777543,0.0,0.08269489599999999,0.0,0.043786747,9.5,9.753917,0.0,0.018204243999999998,9.5,9.77843,0.0,0.044778004,0.108988566,72.36746099999999,1.051439,71.941362,1.107705,71.805358,1.1921030000000001,71.665013,0.028230643,9.873782,1.0,1.0,72.465581,72.556741,42.880590999999995,72.068813,72.053512,43.562732000000004,72.125385,72.215276,43.659797999999995,72.511535,72.32940699999999,43.017616
 10/20/2017,16:39:07.781,0.0,72.789746,0.0,4.929621,17.366294,0.0,0.0,73.899311,0.0,72.200161,0.016168896000000002,2.4231130000000003,0.0,0.0,0.0,60.686893999999995,0.0,79.872843,31.198853999999997,71.093551,0.0,0.0,0.0,91.887038,1.0,0.010448,98.94935699999999,24.356772,12.789475999999999,22.369575,1.0,11213.249,1.0,0.00404,15.953847,42.412841,0.0,1.98945,0.0,1.987327,0.0,1.981557,0.0,1.9883259999999998,10.0,8.919400999999999,0.0,0.0,0.0,0.1366543,0.0,0.136686488,0.0,0.464183854,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,8.477706,75.138914,0.0,6.1700029999999995,0.0,14.449686999999999,71.871189,0.0,244.318063,3.7398160000000003,0.0,89.460249,73.63737900000001,74.981702,104.28971999999999,80.259242,0.0075678080000000005,0.0,67.563822,14.603117000000001,31.581515000000003,74.92224499999999,76.74111500000001,0.0,75.54222,81.390005,0.0,74.00790400000001,0.0,6.530456,41.731353999999996,10.0,46.0,72.2,23.856415,67.930489,30.931221999999998,0.0,11.882955,12.083339,8.502425,10.0,1.0,12.648048,0.0,1029.155,10.0,0.0,0.0,73.085287,1.52495,2.317845,11.900648,8.24,1.0,86.10858499999999,53.986472,48.296591,186.30478,3.79,0.0,11.745725,11.923235,13.138345999999999,10.0,0.0,48.582196,18.648493,24.585207999999998,18.181479690285524,30.979907,0.0,0.040337557,0.0,0.046356325,0.0,0.015208656000000001,0.0,0.021908465,0.0,0.024324262000000003,2.020931,2.01349,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011615157,5.778155,0.0,0.083146191,0.0,0.043045332,9.5,9.750535000000001,0.0,0.01643266,9.5,9.779203,0.0,0.039688727,0.42548308700000004,72.34648100000001,0.706811552,71.982597,0.840442575,71.869019,1.782893,71.646203,0.029519383,9.877647999999999,1.0,1.0,72.463944,72.555711,42.716871999999995,72.068017,72.055571,43.524111,72.122671,72.214527,43.861813,72.512003,72.32805,42.970254
 10/20/2017,16:39:17.781,0.0,72.79129,0.0,3.389909,13.278145,0.0,0.0,73.850064,0.0,72.19829,0.012566386,2.279884,13.071365,0.0,0.0,60.521776,0.0,79.87223399999999,31.203035999999997,71.093037,0.0,0.0,0.0,126.832022,1.0,0.010448,98.955046,24.359928,12.732414,22.420507,1.0,11288.085,1.0,0.00404,16.176833,42.419497,0.0,1.9897080000000003,0.0,1.9893580000000002,0.0,1.9816209999999999,0.0,1.987972,10.0,8.920335000000001,0.0,0.0,0.0,0.136203664,0.0,0.13424018,0.0,0.468243925,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,17.346295,75.164957,0.0,5.5619309999999995,0.0,20.129412,71.90302,0.0,244.301316,3.09865,0.0,89.462079,73.64014,74.98259200000001,104.300591,80.262335,0.0,0.0,67.52627700000001,14.603994,31.513503999999998,74.910213,76.74378399999999,0.0,75.541611,81.383443,0.0,74.011602,0.0,8.999149000000001,41.904432,10.0,46.0,72.2,23.919067000000002,67.931471,30.924765,0.0,12.209406,12.013735,9.818202000000001,10.0,1.0,12.592275,0.0,1023.188,10.0,0.0,0.0,73.08758,1.5069139999999999,2.419482,4.875431,8.24,1.0,86.06083199999999,54.040558999999995,48.443494,195.010979,3.79,0.0,11.727089999999999,11.996772,10.974001,10.0,0.0,48.579587,18.626488000000002,24.59305,17.644248857580017,30.977306,0.0,0.044205807,0.0,0.045228952999999995,0.0,0.014661076,0.0,0.01852635,0.0,0.023873312999999997,2.02106,2.013426,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01160775,5.779155,0.0,0.083275133,0.0,0.044689337999999995,9.5,9.745381,0.0,0.015498551999999999,9.5,9.778946000000001,0.0,0.04297421,0.0,72.375419,0.390317045,71.98983199999999,0.6435126489999999,71.831401,1.1217709999999999,71.67296999999999,0.028552828,9.882804,1.0,1.0,72.467781,72.553933,42.758689000000004,72.06689399999999,72.050751,43.392877,72.125853,72.214527,43.841727,72.51172199999999,72.32674,42.837484
 10/20/2017,16:39:27.781,0.0,72.79180500000001,0.0,4.929621,9.238091,0.0,0.0,73.829062,0.0,72.197307,0.009887596,3.4973300000000003,0.0,0.0,0.0,59.946757,0.0,79.87354599999999,31.203035999999997,71.084101,0.0,0.0,0.0,99.403807,1.0,0.010448,98.96708199999999,24.354684,12.736818,22.415936,1.0,11242.97,1.0,0.00404,16.111559,42.408791,0.0,1.989998,0.0,1.986005,0.0,1.9812990000000001,0.0,1.9881970000000002,10.0,8.920238000000001,0.0,0.0,0.0,0.135334581,0.0,0.137330253,0.0,0.464667196,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,12.037971,75.199682,0.0,5.633469,0.0,1.068638,71.89868,0.0,244.274869,3.097829,0.0,89.467336,73.636162,74.983903,104.31329699999999,80.262381,0.010976398,0.0,67.500469,14.603516,31.651165000000002,74.92149599999999,76.742426,0.0,75.540347,81.376787,0.0,74.007108,0.0,11.724329,41.825585,10.0,46.0,72.2,23.891171,67.930817,30.922534999999996,0.0,11.906402,12.041936999999999,17.889373000000003,10.0,1.0,12.672036,0.0,1014.077,10.0,0.0,0.0,73.085755,1.515331,2.360293,13.745168,8.24,1.0,85.976256,54.210632999999994,48.510926,191.724108,3.79,0.0,11.982569,11.999761,19.952025,10.0,0.0,48.574088,18.538014,24.592632000000002,17.70667276859248,30.976144,0.0,0.03630813,0.0,0.046002008,0.0,0.015756237,0.0,0.024034366,0.0,0.024066577000000002,2.020867,2.013523,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011594203999999999,5.781282,0.0,0.083146191,0.0,0.042465095,9.5,9.747958,0.0,0.018558561,9.5,9.778334,0.0,0.043972739000000004,0.09492214300000001,72.332736,0.390317042,71.977533,0.608346588,71.835018,1.8461919999999998,71.757611,0.031774677,9.88377,1.0,1.0,72.46792099999999,72.557255,42.730678999999995,72.066941,72.052061,43.494948,72.124543,72.213451,43.81353,72.513126,72.326412,42.908916
 10/20/2017,16:39:37.781,0.0,72.79231999999999,0.0,6.326104,0.0,0.0,0.0,73.834132,0.0,72.197728,0.0207875,4.893813,12.879178,0.0,0.0,59.57089499999999,0.0,79.87439,31.19091,71.078487,0.0,0.0,0.0,138.826868,1.0,0.010448,98.949216,24.354916,12.723974,22.384267,1.0,11260.075,1.0,0.00404,16.021148999999998,42.391242,0.0,1.989032,0.0,1.9865529999999998,0.0,1.981428,0.0,1.988906,10.0,8.936655,0.0,0.0,0.0,0.135656464,0.0,0.138199337,0.0,0.4566115,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,11.476668,75.174362,0.0,4.667708999999999,0.0,10.759469000000001,71.876977,0.0,244.25667400000003,3.101236,0.0,89.473203,73.635226,74.986243,104.323698,80.270301,0.006256811,0.0,67.48966800000001,14.605031,31.511456,74.92997,76.738961,0.0,75.540628,81.369851,0.0,74.006734,0.0,7.893046000000001,41.831355,10.0,46.0,72.2,23.996809,67.927544,30.918865000000004,0.0,12.217222,12.051537,0.0,10.0,1.0,12.559891,0.0,1017.5419999999999,10.0,0.0,0.0,73.080607,1.512325,2.216207,19.182494000000002,8.24,1.0,85.930709,54.01651999999999,48.358603,192.702153,3.79,0.0,11.907428,12.182109,0.0,10.0,0.0,48.573434999999996,18.291874,24.596066,17.71291581214777,30.974565000000002,0.0,0.034664124,0.0,0.044359265999999994,0.0,0.018719614,0.0,0.022778152000000003,0.0,0.024034366,2.020899,2.013168,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011586725,5.778123,0.0,0.083629723,0.0,0.04481828,9.5,9.744672999999999,0.0,0.017366768,9.5,9.778785000000001,0.0,0.042523261,0.362184182,72.384823,0.35515098799999995,72.028897,0.291852069,71.765569,1.065505,71.591946,0.032096862000000004,9.873782,1.0,1.0,72.464505,72.554635,42.635209,72.068579,72.049581,43.482337,72.124496,72.21045600000001,43.929795,72.511442,72.324821,43.06692
 10/20/2017,16:39:47.781,0.0,72.79330300000001,0.0,2.530535,0.0,0.0,0.0,73.831959,0.0,72.19913199999999,0.017277361,2.960222,27.389251,0.0,0.0,59.727323,0.0,79.877951,31.189052,71.079189,0.0,0.0,0.0,149.862126,1.0,0.010448,98.901401,24.350416,12.752413,22.356189,1.0,11245.749,1.0,0.00404,16.052772,42.374112,0.0,1.989096,0.0,1.991195,0.0,1.981428,0.0,1.988229,10.0,8.933597,0.0,0.0,0.0,0.134207992,0.0,0.138070584,0.0,0.45451701899999997,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,8.413557,75.18449,0.0,5.5619309999999995,0.0,4.389834,71.867572,0.0,244.26077599999996,3.1011130000000002,0.0,89.473297,73.63330699999999,74.98924,104.33320400000001,80.269832,0.0,0.0,67.51790799999999,14.609098000000001,31.580696000000003,74.942002,76.74074,0.0,75.543812,81.36375799999999,0.0,74.01076,0.0,11.259445,41.892893,10.0,46.0,72.2,23.976688,67.926328,30.915846000000002,0.0,12.033856,12.143942,0.0,10.0,1.0,12.599472,0.0,1017.878,10.0,0.0,0.0,73.081168,1.6169360000000002,2.460137,0.0,8.24,1.0,85.901579,54.277941000000006,48.409177,191.467572,3.79,0.0,11.998198,12.105583,0.0,10.0,0.0,48.569660999999996,18.520545000000002,24.593698999999997,18.75090037991753,30.972984999999998,0.0,0.011035563,0.0,0.045003479000000006,0.0,0.021393095,0.0,0.025580476,0.0,0.021844044,2.020738,2.0131040000000002,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011581767,5.779251,0.0,0.084113254,0.0,0.048622059,9.5,9.733753,0.0,0.023261311,9.5,9.778559,0.0,0.040043043,0.130088201,72.38627,0.29888529,71.99417199999999,0.545047684,71.82344300000001,1.691461,71.673694,0.032096862000000004,9.881193,1.0,1.0,72.46853,72.554916,42.690834,72.070638,72.05220200000001,43.392877,72.123186,72.213965,43.892327,72.511442,72.327629,42.875917
 10/20/2017,16:39:57.781,0.0,72.791431,0.0,4.213476,0.0,0.0,0.0,73.837753,0.0,72.19931899999999,0.01099606,4.607355,36.101702,0.0,0.0,60.206747,0.0,79.878373,31.179528,71.083259,0.0,0.0,0.0,146.6635,1.0,0.010448,98.810567,24.352086,12.778468,22.377084,1.0,11234.096000000001,1.0,0.00404,16.053583,42.380769,0.0,1.9886130000000002,0.0,1.986102,0.0,1.9819759999999997,0.0,1.9884549999999999,10.0,8.931343,0.0,0.0,0.0,0.135881781,0.0,0.135656464,0.0,0.454484796,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.963036,0.0,13.048316999999999,75.177256,0.0,4.989629,0.0,11.30498,71.896509,0.0,244.27472400000002,3.098773,0.0,89.477521,73.63311999999999,74.98821,104.34478100000001,80.270769,0.0,0.0,67.495372,14.607902,31.509407,74.945092,76.743691,0.0,75.54554399999999,81.35832099999999,0.0,74.004487,0.0,7.476253999999999,41.932509,10.0,47.0,72.3,23.986749,67.926141,30.912408000000003,0.0,11.826442,12.266949,0.0,10.0,1.0,12.752997,0.0,1017.862,10.0,0.0,0.0,73.08065400000001,1.618739,2.395567,1.202431,8.24,1.0,85.904347,53.92938,48.17678,188.64567399999999,3.79,0.0,12.013827000000001,12.157597,0.0,10.0,0.0,48.570733000000004,18.317963,24.592910999999997,18.344070958027842,30.972103000000004,0.0,0.0035569459999999996,0.0,0.045003479000000006,0.0,0.022810362999999997,0.0,0.025129527000000002,0.0,0.020974357000000002,2.02106,2.013233,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011581896000000001,5.738408,0.0,0.082437012,0.0,0.04433474900000001,9.5,9.71813,0.0,0.023486786000000003,9.5,9.779622,0.0,0.043876107000000004,0.291852066,72.373972,0.847475793,71.934128,0.5591141079999999,71.787272,0.49581520700000004,71.64765,0.010188286999999999,9.880548,1.0,1.0,72.46619,72.555571,42.69044,72.069608,72.05056400000001,43.282529,72.123935,72.213123,43.730097,72.510646,72.325897,43.07119
 10/20/2017,16:40:07.781,0.0,72.793724,0.0,5.538344,0.0,0.0,0.0,73.853685,0.0,72.196933,0.026052707,4.034439,16.514704000000002,0.0,0.0,60.763659999999994,0.0,79.87987199999999,31.182176000000002,71.080686,0.0,0.0,0.0,157.85869,1.0,0.010448,98.77225,24.347027999999998,12.736267,22.366147,1.0,11251.415,1.0,0.00404,15.989525,42.378021999999994,0.0,1.9887419999999998,0.0,1.98636,0.0,1.981718,0.0,1.989164,10.0,8.936043,0.0,0.0,0.0,0.135334581,0.0,0.137040559,0.0,0.45287365700000004,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,20.184885,75.231513,0.0,4.918091,0.0,16.294795,71.901573,0.0,244.29624900000002,3.101482,0.0,89.482309,73.63265200000001,74.99027,104.357864,80.27255,0.001799424,0.0,67.50995999999999,14.60854,31.572091999999998,74.95791899999999,76.740225,0.0,75.548447,81.362773,0.0,74.00809100000001,0.0,6.482365,41.93097,10.0,47.0,72.3,23.977145,67.92558000000001,30.909946,0.0,12.184757000000001,12.10494,0.0,10.0,1.0,12.694825,0.0,1019.306,10.0,0.0,0.0,73.07901600000001,1.540582,2.280179,9.526831,8.24,1.0,85.914807,53.801974,48.26709,184.460926,3.79,0.0,11.79141,12.143248,0.0,10.0,0.0,48.563976000000004,17.860393,24.59008,18.4879684456705,30.970244,0.0,0.016322171,0.0,0.043199684,0.0,0.02113541,0.0,0.025548265,0.0,0.022520467000000002,2.020899,2.013233,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011583285,5.70153,0.0,0.079535825,0.0,0.04369004,9.5,9.713814,0.0,0.022552678,9.5,9.779944,0.0,0.042877578,0.256686009,72.405803,1.199136,71.99127800000001,0.960007169,71.806081,1.297601,71.589053,0.026297532999999998,9.874426,1.0,1.0,72.46628299999999,72.555992,42.701091,72.06460200000001,72.048926,43.362531,72.122297,72.216165,43.625807,72.511161,72.326646,42.871259
 10/20/2017,16:40:17.781,0.0,72.78984,0.0,4.213476,0.0,0.0,0.0,73.853685,0.0,72.19552900000001,0.024482382,2.637956,0.0,0.0,0.0,60.534811,0.0,79.883527,31.185057,71.07596,0.0,0.0,0.0,142.985081,1.0,0.010448,98.73948100000001,24.344523000000002,12.797549,22.372023000000002,1.0,11238.907,1.0,0.00404,16.233593,42.375741999999995,0.0,1.988258,0.0,1.98665,0.0,1.9812020000000001,0.0,1.987972,10.0,8.937588,0.0,0.0,0.0,0.136589923,0.0,0.135398957,0.0,0.455064806,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.963036,0.0,10.241800999999999,75.22066099999999,0.0,7.278839,0.0,10.422536000000001,71.895786,0.0,244.325544,3.0996759999999997,0.0,89.486064,73.630545,74.992423,104.367841,80.279439,0.014122788999999998,0.0,67.618806,14.610215,31.489332,74.969904,76.741724,0.0,75.551303,81.376366,0.0,74.005377,0.0,17.094535999999998,41.750201000000004,10.0,47.0,72.3,23.954507999999997,67.926001,30.906044,0.0,12.107202000000001,11.824125,0.0,10.0,1.0,12.604869,0.0,1025.305,10.0,0.0,0.0,73.079437,1.550201,2.243709,0.0,8.24,1.0,85.938542,53.652933999999995,48.082256,193.80846499999998,3.79,0.0,12.077547000000001,11.902908,0.0,10.0,0.0,48.562671,18.369913,24.591008,17.357253307877837,30.968246999999998,0.0,0.023446198999999997,0.0,0.044874635999999996,0.0,0.01955709,0.0,0.025483844,0.0,0.022584887999999997,2.020995,2.013297,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011586865,5.697501,0.0,0.07937464799999999,0.0,0.043303215,9.5,9.713234,0.0,0.022262782000000002,9.5,9.749761999999999,0.0,0.044874635999999996,0.151187835,72.400015,0.64351265,71.92834,0.418449876,71.74169599999999,1.8954240000000002,71.759782,0.03854056,9.873138,1.0,1.0,72.470074,72.554214,42.612328000000005,72.068158,72.052435,43.529628,72.12145500000001,72.21242099999999,43.700742,72.510131,72.325008,43.063037
 10/20/2017,16:40:27.781,0.0,72.790074,0.0,5.323501,0.0,0.0,0.0,73.85947900000001,0.0,72.19688599999999,0.024482382,5.001234999999999,0.0,0.0,0.0,61.020752,0.0,79.882965,31.1917,71.06997199999999,0.0,0.0,0.0,150.741748,1.0,0.010448,98.753398,24.338119,12.789660000000001,22.330886,1.0,11246.818000000001,1.0,0.00404,15.752754999999999,42.375323,0.0,1.989032,0.0,1.9868430000000001,0.0,1.981428,0.0,1.9893900000000002,10.0,8.935947,0.0,0.0,0.0,0.134723004,0.0,0.137909642,0.0,0.456547054,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,11.925711,75.206193,0.0,5.883851,0.0,2.7693470000000002,71.910255,0.0,244.348807,3.1015639999999998,0.0,89.491462,73.629796,74.99396800000001,104.378006,80.27962600000001,0.004159217,0.0,67.61431800000001,14.609017999999999,31.565946000000004,74.97468,76.74739,0.0,75.55242700000001,81.386255,0.0,74.00940200000001,0.085905972,6.081603,41.733277,10.0,47.0,72.3,23.907404999999997,67.926281,30.904186,0.0,12.007403,12.157743,0.0,10.0,1.0,12.609667,0.0,1029.348,10.0,0.0,0.0,73.077846,1.487675,2.3351830000000002,12.285592,8.24,1.0,85.946892,53.51230699999999,47.913076000000004,195.155281,3.79,0.0,11.863545,11.958509,0.0,10.0,0.0,48.557871,18.563875,24.586646,18.100214541261657,30.96834,0.0,0.00810214,0.0,0.045454427,0.0,0.021779622999999998,0.0,0.026031423999999997,0.0,0.02216615,2.020834,2.0138130000000003,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011588023000000001,5.69792,0.0,0.079406883,0.0,0.04591428400000001,9.5,9.713749,0.0,0.023100258,9.5,9.739068,0.0,0.042040102,0.24261958600000003,72.39350400000001,0.8756086340000001,72.02310899999999,0.995173229,71.733738,2.036089,71.684545,0.028552828,9.865082000000001,1.0,1.0,72.46488000000001,72.552529,42.671898,72.069702,72.049815,43.421646,72.121502,72.213123,43.750569,72.50994399999999,72.323277,43.033145000000005
 10/20/2017,16:40:37.781,0.0,72.79218,0.0,5.502537,0.0,0.0,0.0,73.873239,0.0,72.197868,0.027623032999999998,2.351498,19.061173999999998,0.0,0.0,61.287259999999996,0.0,79.885026,31.181433000000002,71.067867,0.0,0.0,0.0,160.97735,1.0,0.010448,98.77525899999999,24.335939,12.792045,22.365657000000002,1.0,11203.198999999999,1.0,0.00404,16.088855,42.386727,0.0,1.988548,0.0,1.989841,0.0,1.9819759999999997,0.0,1.9888419999999998,10.0,8.936558,0.0,0.0,0.0,0.135398957,0.0,0.135109263,0.0,0.450328057,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,10.450285000000001,75.300962,0.0,4.918091,0.0,13.262398999999998,71.98983199999999,0.0,244.37679900000003,3.101195,0.0,89.49634300000001,73.628065,74.995139,104.38916,80.281829,0.001012826,0.0,67.58561,14.607264,31.47745,74.92393100000001,76.74607900000001,0.0,75.555939,81.394364,0.0,74.006079,0.035679787000000004,12.237304,41.718662,10.0,47.0,72.4,23.907404999999997,67.92684200000001,30.899401,0.0,11.650892,12.092939999999999,0.0,10.0,1.0,12.615064,0.0,1020.477,10.0,0.0,0.0,73.07494399999999,1.5213430000000001,2.473887,0.0,8.24,1.0,85.972785,53.743680000000005,47.956425,197.095336,3.79,0.0,11.83409,12.051775,0.0,10.0,0.0,48.558104,18.033031,24.582331,17.72540225514237,30.965923999999998,0.0,0.0,0.0,0.052508553,0.0,0.023357943,0.0,0.024904053,0.0,0.020233513,2.020931,2.013072,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011592058,5.701788,0.0,0.083404075,0.0,0.044141335999999996,9.5,9.712912,0.0,0.022939205,9.5,9.739422,0.0,0.044294845,0.130088201,72.315374,1.325734,71.98549100000001,1.3187010000000001,71.782931,1.874325,71.626671,0.022109128999999998,9.875392999999999,1.0,1.0,72.468108,72.55033,42.688862,72.065725,72.049441,43.390512,72.120847,72.21480799999999,43.813916,72.50919499999999,72.322856,43.083225
 10/20/2017,16:40:47.781,0.0,72.79288199999999,0.0,4.786392,3.9154809999999998,0.0,0.0,73.888447,0.0,72.196371,0.02974759,2.530535,0.0,0.0,0.0,61.316228,0.0,79.886713,31.186311,71.067305,0.0,0.0,0.0,134.348792,1.0,0.010448,98.77935,24.331484,12.794797,22.367453,1.0,11301.128,1.0,0.00404,16.043447,42.415634000000004,0.0,1.9888700000000001,0.0,1.987552,0.0,1.9826529999999998,0.0,1.98852,10.0,8.94496,0.0,0.0,0.0,0.136042723,0.0,0.137362442,0.0,0.45545148,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,14.636003,75.324112,0.0,5.454624,0.0,19.343235999999997,71.952213,0.0,244.347214,2.269225,0.0,89.500427,73.62666,74.997292,104.404078,80.285577,0.005994612,0.0,67.542829,14.607663,31.635185999999997,74.902817,76.74462700000001,0.0,75.55509599999999,81.405425,0.0,74.008372,0.023263067999999998,9.143423,41.90597,10.0,47.0,72.4,23.882939,67.92211999999999,30.896566999999997,0.0,11.971331,12.044937,6.063423,10.0,1.0,12.693626,0.0,1025.754,10.0,0.0,0.0,73.074803,1.536975,2.189901,0.0,8.24,1.0,85.990094,53.710627,48.091287,183.306513,3.79,0.0,11.960928,12.07569,1.6753349999999998,10.0,0.0,48.555541,18.575218,24.576809,18.788479285368457,30.964438,0.0,0.0,0.0,0.045744322999999996,0.0,0.02422763,0.0,0.024002155,0.0,0.017785506,2.020738,2.013426,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011594782,5.701981,0.0,0.084338902,0.0,0.045849812999999996,9.5,9.715231,0.0,0.027029954,9.5,9.740453,0.0,0.044198213,0.502848414,72.292948,0.833409362,71.98332099999999,0.678678705,71.767016,0.474715574,71.6708,0.027586272999999998,9.877647999999999,1.0,1.0,72.46923199999999,72.552201,42.713321,72.06268299999999,72.052529,43.391694,72.119022,72.214433,43.727394,72.511395,72.325804,43.081672
 10/20/2017,16:40:57.781,0.0,72.791197,0.0,4.499934,9.173963,0.0,0.0,74.048497,0.0,72.196043,0.029100986000000002,3.461523,0.0,0.0,0.0,61.167766,0.0,79.885635,31.179807,71.064498,0.0,0.0,0.0,149.542263,1.0,0.010448,98.78536700000001,24.330881,12.803421,22.352107999999998,1.0,11214.532,1.0,0.00404,15.832624,42.449056,0.0,1.9889990000000002,0.0,1.9889709999999998,0.0,1.9823950000000001,0.0,1.9895509999999998,10.0,8.949209,0.0,0.0,0.0,0.13572084,0.0,0.136750865,0.0,0.470467297,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,12.583236999999999,75.358836,0.0,4.560402,0.0,12.396,71.921829,0.0,244.332832,2.095,0.0,89.504463,73.624741,74.999305,104.41259699999999,80.287405,0.007305608000000001,0.0,67.550403,14.606067999999999,31.599542,74.93011,76.748233,0.0,75.557484,81.411424,0.0,74.01338100000001,0.0,11.740359,41.793662,10.0,47.0,72.4,23.931414,67.923663,30.893641,0.0,11.952093,11.984334,14.118548,10.0,1.0,12.607867,0.0,1016.788,10.0,0.0,0.0,73.07344599999999,1.489479,2.3949689999999997,9.687224,8.24,1.0,86.03564200000001,53.658343,48.026866,196.133325,3.79,0.0,11.997597,12.172543,11.631321,10.0,0.0,48.549996,18.661424,24.573468,18.682016811642868,30.966155999999998,0.0,0.0,0.0,0.044584741,0.0,0.02632132,0.0,0.021296462999999998,0.0,0.01749561,2.020899,2.013587,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011602151000000002,5.698919,0.0,0.084596785,0.0,0.043722276,9.5,9.714972999999999,0.0,0.026997742999999998,9.5,9.739486,0.0,0.043360737,0.467682356,72.313927,0.488782001,71.99127800000001,0.116021784,71.765569,0.678678705,71.71275899999999,0.032096862000000004,9.871527,1.0,1.0,72.467734,72.55210799999999,42.588658,72.065023,72.050845,43.252578,72.118788,72.21850400000001,43.781856,72.508634,72.329313,43.07779
 10/20/2017,16:41:07.781,0.0,72.789886,0.0,4.929621,0.35638613799999996,0.0,0.0,73.82037199999999,0.0,72.198102,0.02439001,1.814389,0.0,0.0,0.0,60.79987,0.0,79.88905600000001,31.175905,71.062861,0.0,0.0,0.0,136.827727,1.0,0.010448,98.808358,24.326751,12.776266,22.353087,1.0,11238.159,1.0,0.00404,16.00858,42.501703000000006,0.0,1.9898049999999998,0.0,1.989293,0.0,1.98262,0.0,1.989068,10.0,8.94908,0.0,0.0,0.0,0.136074911,0.0,0.136235852,0.0,0.46041378899999996,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,11.540817,75.35955899999999,0.0,4.95386,0.0,9.074805,71.90446700000001,0.0,244.29595899999998,2.095698,0.0,89.505261,73.622682,75.000523,104.42695,80.288342,0.006519011,0.0,67.581823,14.605669,31.496706,74.899446,76.75109,0.0,75.55771800000001,81.426188,0.0,74.012726,0.0,7.444192999999999,41.773662,10.0,47.0,72.4,23.908549,67.922774,30.891968,0.0,11.971933,11.887728,8.454286999999999,10.0,1.0,12.5419,0.0,1023.445,10.0,0.0,0.0,73.07279100000001,1.6560150000000002,2.439809,9.703263,8.24,1.0,86.05084000000001,53.6938,48.006396,194.016901,3.79,0.0,11.921254,12.17075,15.639367000000002,10.0,0.0,48.551348,18.496953,24.572076000000003,19.57861866231995,30.965506,0.0,0.0,0.0,0.04400495,0.0,0.026353531,0.0,0.021972886,0.0,0.018622982,2.021028,2.013233,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011604737,5.699112,0.0,0.082856073,0.0,0.042529565,9.5,9.701283,0.0,0.026482372999999997,9.5,9.718678,0.0,0.042394419,0.228553162,72.336353,0.151187841,72.039748,1.0584719999999999,71.863955,0.23558637699999999,71.652714,0.034029971,9.869271000000001,1.0,1.0,72.46998,72.554541,42.480169000000004,72.06595899999999,72.05121899999999,43.321545,72.120098,72.213076,43.797693,72.511348,72.328097,43.084001
 10/20/2017,16:41:17.781,0.0,72.79395799999999,0.0,3.568945,12.284163000000001,0.0,0.0,73.789955,0.0,72.195435,0.020325639,4.750584,0.0,0.0,0.0,60.557262,0.0,79.89079,31.183988,71.067633,0.0,0.0,0.0,148.182848,1.0,0.010448,98.843525,24.327818,12.769110000000001,22.314888,1.0,11271.3,1.0,0.00404,16.147642,42.506311,0.0,1.9878069999999999,0.0,1.986811,0.0,1.9826849999999998,0.0,1.9886810000000001,10.0,8.947728,0.0,0.0,0.0,0.134851757,0.0,0.137652136,0.0,0.471949545,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,12.358716000000001,75.279259,0.0,4.775015,0.0,9.283382000000001,71.918212,0.0,244.26743599999998,2.095575,0.0,89.512208,73.624788,75.004689,104.437116,80.292935,0.009927601,0.0,67.521695,14.605908,31.546281,74.891768,76.751137,0.0,75.555939,81.427595,0.0,74.012585,0.007043031,11.515933,41.702124,10.0,47.0,72.4,23.974173,67.91964200000001,30.889691999999997,0.0,11.883556,12.126541,5.389488,10.0,1.0,12.785981,0.0,1018.408,10.0,0.0,0.0,73.07059100000001,1.6488,2.278983,18.973983,8.24,1.0,86.038738,53.794763,48.162331,192.477684,3.79,0.0,11.980164,12.320215,5.987992,10.0,0.0,48.546827,18.473813,24.568735,19.528394827671683,30.963369,0.0,0.0,0.0,0.042716525,0.0,0.026482372999999997,0.0,0.023293522,0.0,0.017624453,2.020867,2.013523,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011602935,5.699757,0.0,0.082920544,0.0,0.042303917,9.5,9.681924,0.0,0.027480902,9.5,9.706953,0.0,0.04384389599999999,0.460649146,72.35878000000001,0.24965280199999998,72.02745,0.144154632,71.81259200000001,1.016273,71.697567,0.023720053999999997,9.870238,1.0,1.0,72.471384,72.555571,42.584713,72.067503,72.05178000000001,43.256913,72.118039,72.21611800000001,43.679497,72.509055,72.326787,42.978018
 10/20/2017,16:41:27.781,0.0,72.79166500000001,0.0,5.609959,0.0,0.0,0.0,73.85730600000001,0.0,72.194546,0.015799408,3.031836,26.764646000000003,0.0,0.0,60.02714399999999,0.0,79.890134,31.174046,71.070908,0.0,0.0,0.0,161.936938,1.0,0.010448,98.880573,24.320162,12.740671,22.357985,1.0,11281.35,1.0,0.00404,16.006959,42.476892,0.0,1.989322,0.0,1.987166,0.0,1.981718,0.0,1.9883259999999998,10.0,8.945378,0.0,0.0,0.0,0.135688652,0.0,0.136847429,0.0,0.450424725,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,17.667039000000003,75.298068,0.0,5.27578,0.0,2.27197,71.905914,0.0,244.240989,2.094672,0.0,89.514179,73.624648,75.00501700000001,104.44685799999999,80.29762099999999,0.007830007,0.0,67.502526,14.605908,31.478679,74.894436,76.748467,0.0,75.557905,81.428298,0.0,74.012211,0.0,9.303728,41.753662,10.0,47.0,72.4,24.048485999999997,67.91982900000001,30.885976,0.0,12.143274,11.950732,1.650755,10.0,1.0,12.476531,0.0,1017.91,10.0,0.0,0.0,73.070217,1.522545,2.140876,0.0,8.24,1.0,86.042631,53.931782999999996,48.230364,197.448073,3.79,0.0,11.797421,12.020686,6.212443,10.0,0.0,48.543938,18.35494,24.569430999999998,18.306542587919953,30.964949,0.0,0.0,0.0,0.044745794000000005,0.0,0.019460458,0.0,0.024130997999999997,0.0,0.01852635,2.020802,2.01349,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011603694,5.701369000000001,0.0,0.0806963,0.0,0.044012395,9.5,9.674612,0.0,0.025129527000000002,9.5,9.699512,0.0,0.04352179,0.362184182,72.31248000000001,0.523948051,72.000683,0.9600071809999999,71.876253,1.135837,71.646203,0.025975348,9.884414999999999,1.0,1.0,72.469278,72.555898,42.671504,72.071246,72.048973,43.346767,72.121876,72.214995,43.808509,72.510459,72.326833,43.028874
 10/20/2017,16:41:37.781,0.0,72.791758,0.0,4.499934,0.0,0.0,0.0,73.78778299999999,0.0,72.194499,0.016168896000000002,2.45892,31.425165999999997,0.0,0.0,59.831609,0.0,79.892523,31.173396,71.069738,0.0,0.0,0.0,148.66264099999998,1.0,0.010448,98.87116999999999,24.321926,12.742872,22.309338,1.0,11224.473999999998,1.0,0.00404,16.135074,42.442958000000004,0.0,1.988419,0.0,1.988068,0.0,1.9814919999999998,0.0,1.988004,10.0,8.941097000000001,0.0,0.0,0.0,0.13761994800000002,0.0,0.139776562,0.0,0.452938103,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,7.4513229999999995,75.2836,0.0,5.1684730000000005,0.0,18.220126,71.906637,0.0,244.17583599999998,2.095493,0.0,89.518967,73.621325,75.006421,104.457305,80.29860500000001,0.0,0.0,67.687772,14.608141,31.638873999999998,74.89865,76.748233,0.0,75.556641,81.424501,0.0,74.015019,0.0,12.79837,41.779431,10.0,45.0,72.5,24.000925,67.91875300000001,30.882584,0.0,12.172733000000001,12.025136,0.0,10.0,1.0,12.72541,0.0,1025.851,10.0,0.0,0.0,73.070264,1.548398,2.3304,6.76807,8.24,1.0,86.063693,53.772527000000004,48.197852000000005,176.668638,3.79,0.0,11.779989,12.052971000000001,0.0,10.0,0.0,48.542727,18.477897,24.561170999999998,17.176450122518812,30.96388,0.0,0.025412558999999998,0.0,0.045261164000000007,0.0,0.018590771000000002,0.0,0.025322791,0.0,0.022778152000000003,2.020512,2.013426,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011607255,5.70153,0.0,0.087981504,0.0,0.045301811,9.5,9.676062,0.0,0.022230571,9.5,9.700607000000002,0.0,0.040751677,0.566147321,72.330566,0.488781994,71.95149,0.087888936,71.832124,1.199136,71.68960899999999,0.025975348,9.87636,1.0,1.0,72.466985,72.55295,42.717265999999995,72.067456,72.049722,43.482731,72.11925600000001,72.215978,43.602631,72.507183,72.32725400000001,43.056438
 10/20/2017,16:41:47.781,0.0,72.790869,0.0,4.750584,0.0,0.0,0.0,73.77691899999999,0.0,72.194967,0.020972243999999998,2.4231130000000003,18.836956,0.0,0.0,59.773672,0.0,79.89702199999999,31.171863000000002,71.073341,0.0,0.0,0.0,130.110613,1.0,0.010448,98.883347,24.314919,12.694434,22.362066,1.0,11235.165,1.0,0.00404,16.058853,42.421825,0.0,1.989386,0.0,1.9881330000000002,0.0,1.9822009999999999,0.0,1.9888099999999997,10.0,8.93482,0.0,0.0,0.0,0.136300229,0.0,0.136976182,0.0,0.457900411,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,3.7146480000000004,75.31398399999999,0.0,4.63194,0.0,17.851104,71.90446700000001,0.0,244.11594399999998,2.095739,0.0,89.522628,73.622729,75.00932399999999,104.46874100000001,80.298886,0.005208014,0.0,67.726252,14.601442,31.513503999999998,74.913022,76.74682800000001,0.0,75.553129,81.425392,0.0,74.012351,0.0,10.105250999999999,41.646739000000004,10.0,45.0,72.5,23.984919,67.9188,30.884535999999997,0.0,12.074137,11.849326,10.893289,10.0,1.0,12.538300999999999,0.0,1019.819,10.0,0.0,0.0,73.067175,1.515932,2.296321,6.094419,8.24,1.0,86.07345,53.640915,48.344756,190.02455600000002,3.79,0.0,11.875568,11.917256,15.174434,10.0,0.0,48.538719,18.377626,24.563399,17.288660732725866,30.964159000000002,0.0,0.034535182000000005,0.0,0.044939057000000004,0.0,0.017334557,0.0,0.02422763,0.0,0.023808892,2.020834,2.013426,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011609048,5.698468,0.0,0.081308773,0.0,0.04362557,9.5,9.675997,0.0,0.018172033,9.5,9.700736000000001,0.0,0.044455898,0.24965279699999998,72.36312,0.99517323,71.99127800000001,1.023306,71.795953,1.100671,71.69395,0.033385602,9.876037,1.0,1.0,72.469512,72.555103,42.725156,72.068298,72.050751,43.433469,72.121361,72.213872,43.596837,72.508868,72.327161,43.003252
 10/20/2017,16:41:57.781,0.0,72.791946,0.0,4.858006,5.021686,0.0,0.0,73.808785,0.0,72.19360999999999,0.017184988999999998,4.858006,0.0,0.0,0.0,60.596368999999996,0.0,79.898193,31.160528000000003,71.07329399999999,0.0,0.0,0.0,98.684117,1.0,0.010448,98.888425,24.310047,12.718653,22.363208,1.0,11255.157,1.0,0.00404,16.079936,42.408279,0.0,1.9898049999999998,0.0,1.988552,0.0,1.981815,0.0,1.988004,10.0,8.920592,0.0,0.0,0.0,0.139679997,0.0,0.136074911,0.0,0.46486053299999996,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,5.55893,75.312537,0.0,4.95386,0.0,11.609824,71.931957,0.0,244.11594399999998,2.0955340000000002,0.0,89.527838,73.620623,75.011712,104.483143,80.30465,0.0,0.0,67.814249,14.603675,31.641741999999997,74.903706,76.747297,0.0,75.554955,81.418502,0.0,74.013755,0.0,8.806783,41.579046000000005,10.0,45.0,72.5,24.002069,67.917865,30.882165999999998,0.0,12.212411999999999,12.140342,5.886916,10.0,1.0,12.747,0.0,1021.696,10.0,0.0,0.0,73.066239,1.541784,2.317247,8.275765,8.24,1.0,86.067493,53.827215,48.119584,205.416731,3.79,0.0,11.804635000000001,12.068515,8.761560000000001,10.0,0.0,48.535503999999996,17.887843,24.556392000000002,17.75662043861899,30.966853000000004,0.0,0.037887665,0.0,0.045679902,0.0,0.015466341000000002,0.0,0.022069518,0.0,0.024195419,2.020963,2.013458,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011608318000000001,5.699403,0.0,0.08269489599999999,0.0,0.044270277999999996,9.5,9.675514,0.0,0.01698024,9.5,9.700317,0.0,0.042201155,0.1300882,72.275586,1.142871,71.964512,1.107705,71.748207,0.671645493,71.684545,0.028875012999999998,9.887315,1.0,1.0,72.467968,72.555571,42.723184,72.069702,72.049815,43.419281,72.119817,72.215744,43.68954,72.505967,72.32309000000001,42.916292
 10/20/2017,16:42:07.781,0.0,72.791618,0.0,4.28509,9.847306,0.0,0.0,73.805164,0.0,72.193283,0.022542569,5.3951150000000005,0.0,0.0,0.0,61.489313,0.0,79.899224,31.153698,71.075867,0.0,0.0,0.0,75.973876,1.0,0.010448,98.895336,24.306938,12.77755,22.352434,1.0,11246.604,1.0,0.00404,16.129398000000002,42.40246,0.0,1.989934,0.0,1.986747,0.0,1.9809759999999998,0.0,1.9874560000000001,10.0,8.920978,0.0,0.0,0.0,0.137137124,0.0,0.136203664,0.0,0.46515053799999995,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,15.967092999999998,75.281429,0.0,4.63194,0.0,11.577735,71.901573,0.0,244.09562599999998,2.094057,0.0,89.529481,73.618938,75.00998,104.492602,80.305399,0.001799424,0.0,67.839405,14.603356,31.501623,74.905672,76.747671,0.0,75.554066,81.40401899999999,0.0,74.013006,0.0,13.247223000000002,41.712893,10.0,45.0,72.5,23.980346,67.916415,30.881795,0.0,12.228044,12.074339,14.599929999999999,10.0,1.0,12.510114999999999,0.0,1033.422,10.0,0.0,0.0,73.066707,1.452805,2.216805,13.793285999999998,8.24,1.0,86.083489,53.75209399999999,48.025662,196.005057,3.79,0.0,11.827478,12.206622,10.829711999999999,10.0,0.0,48.533733000000005,18.365602,24.553097,18.25651223057588,30.968711,0.0,0.042400624000000005,0.0,0.04352179,0.0,0.01485434,0.0,0.019138352,0.0,0.02422763,2.020931,2.01349,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011611136999999999,5.7008849999999995,0.0,0.082888308,0.0,0.04433474900000001,9.5,9.675063,0.0,0.015627394,9.5,9.699512,0.0,0.041814627,0.25668601,72.372525,0.024590041,71.984768,1.044406,71.866125,1.030339,71.685992,0.030485937,9.873460000000001,1.0,1.0,72.469746,72.56104599999999,42.850214,72.067643,72.052716,43.367259999999995,72.118226,72.21434,43.737823,72.50680899999999,72.32145200000001,43.012958000000005
