date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:42:17.781,0.0,72.789886,0.0,5.001234999999999,13.149889000000002,0.0,0.0,73.81240600000001,0.0,72.193844,0.021618848,3.6047519999999995,0.0,0.0,0.0,61.989014000000005,0.0,79.89931800000001,31.153095,71.075586,0.0,0.0,0.0,140.106318,1.0,0.010448,98.893737,24.304804,12.758467999999999,22.352923999999998,1.0,11279.426000000001,1.0,0.00404,16.196294,42.400226,0.0,1.988967,0.0,1.985683,0.0,1.980719,0.0,1.987972,10.0,8.923103,0.0,0.0,0.0,0.135881781,0.0,0.136074911,0.0,0.467180573,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.536868,0.0,15.951054999999998,75.256833,0.0,6.599228999999999,0.0,9.524049,71.89868,0.0,244.087277,2.096068,0.0,89.533705,73.617767,75.012461,104.505027,80.307086,0.009141003,0.0,67.878681,14.604073999999999,31.660588,74.930766,76.749404,0.0,75.552661,81.40266,0.0,74.013755,0.0,7.828924000000001,41.717508,10.0,45.0,72.5,23.976459,67.91693000000001,30.883235,0.0,12.032653999999999,12.182344,10.925381,10.0,1.0,12.798575,0.0,1010.1310000000001,10.0,0.0,0.0,73.06478800000001,1.5099200000000002,2.262841,12.798849,8.24,1.0,86.15113199999999,53.646322999999995,47.997966999999996,189.43131599999998,3.79,0.0,11.819663,12.307062,12.497059,10.0,0.0,48.529726000000004,18.395548,24.552216,17.837800769887252,30.967039,0.0,0.049299003,0.0,0.044616950999999995,0.0,0.014467812,0.0,0.018848456,0.0,0.020104671,2.020867,2.013845,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0116224,5.697887000000001,0.0,0.083275133,0.0,0.048847707000000004,9.5,9.675578999999999,0.0,0.014757708000000001,9.5,9.69977,0.0,0.04249105,0.158221047,72.328396,0.20745354,72.012258,0.13008820699999998,71.777867,0.938907533,71.667906,0.027586272999999998,9.879904,1.0,1.0,72.467968,72.557957,42.623374,72.069889,72.050377,43.301446,72.118086,72.21434,43.613446,72.506294,72.325336,42.8666
 10/20/2017,16:42:27.781,0.0,72.79245999999999,0.0,5.46673,8.067758,0.0,0.0,73.818923,0.0,72.193517,0.023558662,4.356705000000001,14.865104,0.0,0.0,62.543031000000006,0.0,79.901005,31.154163,71.07460400000001,0.0,0.0,0.0,143.464875,1.0,0.010448,98.908688,24.308423,12.836264,22.364188000000002,1.0,11305.832,1.0,0.00404,16.005742,42.408419,0.0,1.9898049999999998,0.0,1.9874880000000001,0.0,1.9813310000000002,0.0,1.987972,10.0,8.926161,0.0,0.0,0.0,0.138392466,0.0,0.136589923,0.0,0.467148351,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.536868,0.0,0.0,75.298792,0.0,6.563461,0.0,12.283689,71.876253,0.0,244.11526800000001,2.095206,0.0,89.540699,73.61627,75.015691,104.51514499999999,80.308961,0.0,0.0,67.86806700000001,14.605749,31.552426,74.938912,76.750153,0.0,75.54652800000001,81.403878,0.0,74.013287,0.0,0.0,41.639046,10.0,45.0,72.5,23.918838,67.91477900000001,30.881981,0.0,12.099988,11.977733,6.2078370000000005,10.0,1.0,12.403967,0.0,1009.5210000000001,10.0,0.0,0.0,73.065771,1.6169360000000002,2.3519229999999998,8.596551,8.24,1.0,86.188425,53.704617000000006,47.990140000000004,200.62271,3.79,0.0,11.76436,12.002751,15.527141,10.0,0.0,48.527163,18.174135999999997,24.546276000000002,19.4467981183675,30.971916999999998,0.0,0.053715255,0.0,0.048482225,0.0,0.013759179,0.0,0.017334557,0.0,0.023873312999999997,2.020899,2.013426,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011628951,5.696791,0.0,0.082791602,0.0,0.044205807,9.5,9.676899,0.0,0.014049073999999998,9.5,9.699383000000001,0.0,0.041041573,0.369217394,72.342141,0.671645501,71.973916,1.100671,71.804634,0.622413012,71.597734,0.03854056,9.87636,1.0,1.0,72.470074,72.556366,42.695174,72.069889,72.04878599999999,43.33258,72.11719699999999,72.213872,43.835547,72.508026,72.322622,43.018392999999996
 10/20/2017,16:42:37.781,0.0,72.790448,0.0,4.714777,10.761127,0.0,0.0,73.774023,0.0,72.195061,0.020602755,3.031836,21.719752,0.0,0.0,62.898615,0.0,79.902129,31.151887,71.074229,0.0,0.0,0.0,168.494121,1.0,0.010448,98.94959200000001,24.300303,12.896811999999999,22.317989999999998,1.0,11267.131000000001,1.0,0.00404,16.201970000000003,42.422988000000004,0.0,1.988838,0.0,1.9867139999999999,0.0,1.982105,0.0,1.9881970000000002,10.0,8.928994,0.0,0.0,0.0,0.137716513,0.0,0.136976182,0.0,0.480843034,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,75.290834,0.0,5.5619309999999995,0.0,17.851104,71.92544699999999,0.0,244.11787400000003,1.234673,0.0,89.54426600000001,73.612946,75.01597199999999,104.525452,80.31406899999999,0.015695984,0.0,67.820982,14.607582999999998,31.599132,74.93900500000001,76.75104300000001,0.0,75.547558,81.407768,0.0,74.00930799999999,0.0,0.0,41.626354,10.0,45.0,72.5,23.902375,67.913797,30.883421000000002,0.0,11.953897,11.901529,1.618663,10.0,1.0,12.604269,0.0,1020.846,10.0,0.0,0.0,73.063618,1.591685,2.2861580000000004,10.168403,8.24,1.0,86.24570200000001,53.533942,47.902840999999995,192.20511399999998,3.79,0.0,11.772775,11.929811,1.563109,10.0,0.0,48.525951,18.54187,24.546044000000002,20.35805562478397,30.972659999999998,0.0,0.054972436,0.0,0.044391477,0.0,0.017173504,0.0,0.015466341000000002,0.0,0.018848456,2.020995,2.013684,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011638871,5.699306,0.0,0.079858179,0.0,0.043818982,9.5,9.677125,0.0,0.013598125,9.5,9.701155,0.0,0.040204097,0.327018125,72.358056,0.6083465929999999,72.016598,1.135837,71.87553,1.698494,71.734462,0.027586272999999998,9.872815,1.0,1.0,72.4675,72.555571,42.578401,72.068251,72.051968,43.322333,72.116682,72.212796,43.579842,72.509429,72.322435,43.0972
 10/20/2017,16:42:47.781,0.0,72.792086,0.0,5.538344,0.0,0.0,0.0,73.791404,0.0,72.19216,0.02171122,2.387305,25.675589000000002,0.0,0.0,63.412077000000004,0.0,79.90231700000001,31.154767,71.078253,0.0,0.0,0.0,159.298072,1.0,0.010448,99.001968,24.306985,12.901216,22.362392,1.0,11243.29,1.0,0.00404,15.933576,42.423966,0.0,1.9898369999999999,0.0,1.9875200000000002,0.0,1.981718,0.0,1.988004,10.0,8.932856,0.0,0.0,0.0,0.136686488,0.0,0.138038395,0.0,0.48068192,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.0,75.33279300000001,0.0,4.4888639999999995,0.0,8.625561,71.90085,0.0,244.098377,1.091394,0.0,89.549899,73.613742,75.017658,104.538912,80.315334,0.011500796,0.0,67.785119,14.608699,31.552836,74.963537,76.74622,0.0,75.54493599999999,81.409315,0.0,74.011836,0.0,0.0,41.6452,10.0,45.0,72.5,23.983776000000002,67.915153,30.879796999999996,0.0,11.897383999999999,11.993333999999999,10.107031,10.0,1.0,12.58268,0.0,1007.564,10.0,0.0,0.0,73.06300999999999,1.53457,2.234741,11.178879,8.24,1.0,86.292049,53.407138,47.925117,186.753719,3.79,0.0,11.859939,12.000957000000001,14.260599,10.0,0.0,48.521105,18.42209,24.545534,19.547227875954718,30.971731,0.0,0.053296195,0.0,0.045196742000000005,0.0,0.018139823,0.0,0.015820658,0.0,0.018880667,2.020802,2.013716,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011647201000000001,5.684058,0.0,0.082823837,0.0,0.04172368,9.5,9.675772,0.0,0.01749561,9.5,9.701283,0.0,0.041846838,0.123054989,72.336353,0.9459407479999999,72.007194,1.023306,71.785825,1.8110259999999998,71.703354,0.029841567000000003,9.872492999999999,1.0,1.0,72.467173,72.556179,42.663219,72.067269,72.05089100000001,43.416916,72.116027,72.214621,43.563232,72.50755799999999,72.322528,42.952784
 10/20/2017,16:42:57.781,0.0,72.792226,0.0,5.323501,10.408424,0.0,0.0,73.750124,0.0,72.195435,0.007116433,4.893813,0.0,0.0,0.0,62.99710699999999,0.0,79.904332,31.154256,71.072218,0.0,0.0,0.0,153.540546,1.0,0.010448,99.03013100000001,24.299607,12.906903999999999,22.381492,1.0,11277.073999999999,1.0,0.00404,16.227512,42.41852,0.0,1.9891599999999998,0.0,1.986102,0.0,1.9819759999999997,0.0,1.9879069999999999,10.0,8.932728,0.0,0.0,0.0,0.13462643900000001,0.0,0.13887529,0.0,0.48100414799999996,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.320725,0.0,0.0,75.329899,0.0,4.63194,0.0,0.8279719590000001,71.90446700000001,0.0,244.083658,1.216532,0.0,89.553607,73.613789,75.019343,104.55133599999999,80.318427,0.019366773,0.0,67.750613,14.608379999999999,31.571682,74.953004,76.74303499999999,0.0,75.543859,81.40125400000001,0.0,74.01295999999999,0.0,0.0,41.679047,10.0,45.0,72.5,23.984233,67.9123,30.879146999999996,0.0,12.062113,12.071938000000001,7.138509,10.0,1.0,12.609667,0.0,1023.22,10.0,0.0,0.0,73.062495,1.570041,2.23235,4.987707,8.24,1.0,86.36232199999999,53.301367000000006,48.006396,191.259136,3.79,0.0,11.861141,12.009925,9.466975999999999,10.0,0.0,48.51775,18.490827,24.542982000000002,21.53694553797943,30.9728,0.0,0.051813366,0.0,0.046871695,0.0,0.018172033,0.0,0.015208656000000001,0.0,0.018075402,2.020931,2.0135549999999998,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01165957,5.683123,0.0,0.080502887,0.0,0.042368388,9.5,9.793472999999999,0.0,0.017849926999999998,9.5,9.699866,0.0,0.042587682,0.137121412,72.319715,1.0866049999999998,71.975363,0.5872469539999999,71.840805,0.875608629,71.59990400000001,0.029197197999999997,9.871527,1.0,1.0,72.467687,72.557583,42.672686999999996,72.065725,72.04878599999999,43.300658,72.11836600000001,72.21270200000001,43.456238,72.5062,72.325242,42.937644
 10/20/2017,16:43:07.781,0.0,72.792226,0.0,4.67897,21.807147,0.0,0.0,73.837753,0.0,72.192955,0.023096801,2.45892,2.292911,0.0,0.0,62.56475699999999,0.0,79.908314,31.157042999999998,71.070112,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,99.077242,24.306613,12.900482,22.307216,1.0,11258.044,1.0,0.00404,16.068178,42.414703,0.0,1.9903849999999998,0.0,1.983652,0.0,1.982363,0.0,1.9881970000000002,10.0,8.941514999999999,0.0,0.0,0.0,0.136847429,0.0,0.136879618,0.0,0.483324188,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,0.0,75.30892,0.0,6.2057720000000005,0.0,0.0,71.920383,0.0,244.06464300000002,1.233031,0.0,89.557174,73.61318,75.023744,104.561549,80.322597,0.001537225,0.0,67.70960699999999,14.609656,31.478679,74.946777,76.7406,0.0,75.544748,81.389067,0.0,74.011602,0.0,8.438082000000001,41.711739,10.0,45.0,72.5,23.954279999999997,67.912534,30.87845,0.0,11.913616000000001,11.989734,6.76945,10.0,1.0,12.5419,0.0,1003.827,10.0,0.0,0.0,73.062354,1.521944,2.370457,11.307194,8.24,1.0,86.40369799999999,53.653535,47.918495,197.544274,3.79,0.0,11.884585000000001,12.003347999999999,12.769606,10.0,0.0,48.516445000000004,18.465193,24.544142,21.24656675280695,30.975494,0.0,0.037694253,0.0,0.042362208,0.0,0.01852635,0.0,0.014113495,0.0,0.017012451,2.021028,2.013297,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011667471,5.661396,0.0,0.079052293,0.0,0.042465095,9.5,9.791669,0.0,0.01849414,9.5,9.700736000000001,0.0,0.042040102,0.587246955,72.391334,0.657579079,71.982597,1.107705,71.738079,0.523948053,71.743866,0.034674341000000004,9.873138,1.0,1.0,72.46759399999999,72.557162,42.518436,72.06432099999999,72.045697,43.360166,72.120098,72.214153,43.796534,72.506902,72.32397900000001,42.987724
 10/20/2017,16:43:17.781,0.0,72.792788,0.0,3.175065,3.9154809999999998,0.0,0.0,73.850064,0.0,72.192815,0.01903243,1.993426,0.0,0.0,0.0,61.968736,0.0,79.909205,31.165638,71.068007,0.0,0.0,0.0,145.144153,1.0,0.010448,99.107051,24.31014,12.849841,22.363372000000002,1.0,11225.436000000002,1.0,0.00404,16.019121,42.411165000000004,0.0,1.98945,0.0,1.985522,0.0,1.981782,0.0,1.987843,10.0,8.939713000000001,0.0,0.0,0.0,0.135238016,0.0,0.139422491,0.0,0.47430180899999996,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,75.364623,0.0,5.240011,0.0,0.0,71.90085,0.0,244.05349500000003,1.2354530000000001,0.0,89.562478,73.61084,75.02065400000001,104.57176199999999,80.323066,0.0,0.0,67.67973,14.60535,31.612653,74.937929,76.739616,0.0,75.544842,81.38536500000001,0.0,74.012866,0.049998164000000005,10.073189999999999,41.60597,10.0,45.0,72.5,23.945362,67.910103,30.875522999999998,0.0,12.022433,12.075539,7.29897,10.0,1.0,12.618062,0.0,1000.346,10.0,0.0,0.0,73.061465,1.533968,2.2753959999999998,15.653846,8.24,1.0,86.432361,53.704016,48.29358,194.032935,3.79,0.0,11.84972,12.149825,5.09019,10.0,0.0,48.511412,18.157802,24.543214000000003,20.609875408968737,30.974611,0.0,0.010745444,0.0,0.044294845,0.0,0.019879196000000002,0.0,0.016207186000000002,0.0,0.015337499,2.02077,2.013362,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011673441000000001,5.6611709999999995,0.0,0.081502185,0.0,0.041046736,9.5,9.792797,0.0,0.019299405,9.5,9.700928999999999,0.0,0.043231895,0.312951701,72.358056,0.8826418429999999,72.01442800000001,0.165254264,71.743866,1.747727,71.58688199999999,0.028230643,9.870238,1.0,1.0,72.467453,72.554775,42.663614,72.06450799999999,72.047943,43.347161,72.117852,72.213451,43.791127,72.507183,72.321686,42.976465000000005
 10/20/2017,16:43:27.781,0.0,72.793022,0.0,4.535741000000001,22.143818,0.0,0.0,73.813854,0.0,72.19225300000001,0.012935873999999998,3.389909,29.199007,0.0,0.0,62.003498,0.0,79.911641,31.166659999999997,71.066183,0.0,0.0,0.0,156.179412,1.0,0.010448,99.174757,24.308794,12.851125999999999,22.358636999999998,1.0,11290.33,1.0,0.00404,16.119668,42.397573,0.0,1.988709,0.0,1.988262,0.0,1.982459,0.0,1.987972,10.0,8.939359,0.0,0.0,0.0,0.13910060800000001,0.0,0.135753028,0.0,0.47191732299999994,0.0,0.0,0.0,0.209784975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,75.376198,0.0,5.991158,0.0,5.111833,71.935575,0.0,244.046642,2.135961,0.0,89.560929,73.611121,75.022901,104.582163,80.323582,0.0075678080000000005,0.0,67.669771,14.603675,31.571682,74.95703,76.739289,0.0,75.54498199999999,81.38231800000001,0.0,74.012445,0.030645982000000002,16.276982,41.668662,10.0,45.0,72.5,23.837208,67.911132,30.873944,0.0,11.929849,11.903929,8.325918,10.0,1.0,12.502919,0.0,996.31955,10.0,0.0,0.0,73.058844,1.501503,2.262841,7.505878,8.24,1.0,86.44878,53.844042,48.02205,196.373828,3.79,0.0,11.909832000000002,11.984815,12.43293,10.0,0.0,48.512158,18.164379999999998,24.547297,21.057324264981037,30.974751,0.0,0.01042309,0.0,0.041846838,0.0,0.020201302,0.0,0.016786976999999998,0.0,0.015112025,2.02077,2.0138130000000003,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011677513999999998,5.778123,0.0,0.082501483,0.0,0.043915688,9.5,9.793215,0.0,0.019331616,9.5,9.700317,0.0,0.039302198999999996,0.5520808979999999,72.334907,0.502848418,71.984768,0.601313393,71.79450600000001,1.065505,71.648374,0.028552828,9.870560000000001,1.0,1.0,72.470589,72.557255,42.705431,72.066333,72.048599,43.328245,72.11729,72.211579,43.826277000000005,72.504797,72.32266899999999,42.983065
 10/20/2017,16:43:37.781,0.0,72.79344300000001,0.0,2.387306,12.749089999999999,0.0,0.0,73.82689,0.0,72.19421899999999,0.019771407,4.464126,0.0,0.0,0.0,62.340978,0.0,79.913422,31.157369,71.063516,0.0,0.0,0.0,144.824291,1.0,0.010448,99.224361,24.308284,12.796449,22.360595999999997,1.0,11284.663999999999,1.0,0.00404,16.181698,42.391149,0.0,1.989579,0.0,1.987714,0.0,1.982072,0.0,1.9877779999999998,10.0,8.942256,0.0,0.0,0.0,0.138392466,0.0,0.138360278,0.0,0.47839410200000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,75.361006,0.0,4.810784,0.0,0.0,71.956554,0.0,244.046111,2.864175,0.0,89.56796999999999,73.60953,75.025851,104.59609300000001,80.327986,0.0,0.0,67.682769,14.610135000000001,31.543822,74.981515,76.742052,0.0,75.542548,81.39202,0.0,74.012398,0.0,7.732742,41.67597,10.0,45.0,72.5,23.909235,67.910009,30.873201,0.0,11.959307,12.031136,8.406148,10.0,1.0,12.661841,0.0,998.8860800000001,10.0,0.0,0.0,73.057066,1.463025,2.262841,3.5602080000000003,8.24,1.0,86.256773,53.914956000000004,48.173168,187.555394,3.79,0.0,11.724084,12.094224,10.252553,10.0,0.0,48.510294,18.234253,24.548921,20.38952292590044,30.974751,0.0,0.032762234,0.0,0.04194347,0.0,0.018558561,0.0,0.014661076,0.0,0.016754766,2.020351,2.013716,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011647771000000001,5.777285,0.0,0.079149,0.0,0.043335451,9.5,9.793666,0.0,0.018751825,9.5,9.700446000000001,0.0,0.051091285,0.291852067,72.35660899999999,1.00924,71.99417199999999,0.44658272600000004,71.761228,0.903741475,71.560839,0.032419047,9.872492999999999,1.0,1.0,72.468202,72.556834,42.613116999999995,72.06521,72.049207,43.292776,72.11701,72.21303,43.686064,72.50372,72.32206,42.905421999999994
 10/20/2017,16:43:47.781,0.0,72.79082199999999,0.0,4.750584,5.9355080000000005,0.0,0.0,73.805164,0.0,72.19360999999999,0.019679035,2.6021490000000003,0.93159097,0.0,0.0,62.40688000000001,0.0,79.91375,31.156485999999997,71.061036,0.0,0.0,0.0,163.696182,1.0,0.010448,99.252478,24.305825,12.790027,22.366473000000003,1.0,11322.831,1.0,0.00404,16.112776,42.397014,0.0,1.9909009999999998,0.0,1.986489,0.0,1.982234,0.0,1.9880360000000001,10.0,8.942449,0.0,0.0,0.0,0.136139288,0.0,0.138360278,0.0,0.47691185399999997,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,75.350155,0.0,4.775015,0.0,7.406185000000001,71.894339,0.0,244.024877,3.1236450000000002,0.0,89.57163100000001,73.608734,75.028191,104.604424,80.330798,0.0,0.0,67.6816,14.608141,31.555294,74.95806,76.73807099999999,0.0,75.541611,81.399238,0.0,74.012819,0.00312785,12.429669,41.704431,10.0,45.0,72.5,24.00527,67.907484,30.873340000000002,0.0,11.968927,12.001735,13.412521,10.0,1.0,12.675035000000001,0.0,1007.035,10.0,0.0,0.0,73.05538100000001,1.60912,2.32741,15.830278,8.24,1.0,86.097092,53.803176,48.173770000000005,190.393327,3.79,0.0,11.734904,11.97226,14.132341,10.0,0.0,48.504422999999996,18.385112,24.547715,20.704357385752907,30.973729,0.0,0.045753107,0.0,0.044713583,0.0,0.018300876,0.0,0.014403391000000001,0.0,0.018236455,2.020899,2.01349,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011622658000000001,5.776898,0.0,0.07937464799999999,0.0,0.042271682000000005,9.5,9.794536,0.0,0.019492669,9.5,9.699222,0.0,0.046163061,0.341084548,72.303076,0.235586388,71.988385,1.142871,71.79378299999999,1.044406,71.664289,0.028875012999999998,9.877647999999999,1.0,1.0,72.469466,72.555384,42.551969,72.063806,72.047522,43.412975,72.11598000000001,72.21504200000001,43.585636,72.505545,72.323464,42.966372
 10/20/2017,16:43:57.781,0.0,72.792226,0.0,4.750585,7.089809,0.0,0.0,73.842098,0.0,72.193376,0.019401918,3.175065,0.0,0.0,0.0,61.613152,0.0,79.916983,31.151283000000003,71.059025,0.0,0.0,0.0,153.220683,1.0,0.010448,99.258967,24.312182,12.738285000000001,22.305094,1.0,11266.917,1.0,0.00404,15.988309,42.406464,0.0,1.989386,0.0,1.987295,0.0,1.9813310000000002,0.0,1.9882939999999998,10.0,8.937363000000001,0.0,0.0,0.0,0.136139288,0.0,0.13584959300000002,0.0,0.48010191,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,75.354495,0.0,4.345788,0.0,0.0,71.944979,0.0,244.00933700000002,3.126887,0.0,89.576888,73.603679,75.030251,104.618495,80.33389100000001,0.014909386,0.0,67.66654399999999,14.60854,31.610604,74.956328,76.737228,0.0,75.54292199999999,81.40214399999999,0.0,74.012304,0.0,3.3724540000000003,41.760201,10.0,45.0,72.5,23.923868,67.90916800000001,30.870041999999998,0.0,11.909408,12.10854,6.84968,10.0,1.0,12.593474,0.0,1021.921,10.0,0.0,0.0,73.056598,1.574851,2.280777,5.773633,8.24,1.0,86.040474,53.563390000000005,48.146075,199.949302,3.79,0.0,11.758348,12.107376,7.174374,10.0,0.0,48.50377,18.301402,24.547992999999998,20.786262523314843,30.972521,0.0,0.048976649000000004,0.0,0.045164532,0.0,0.018043191,0.0,0.014983182,0.0,0.018848456,2.021028,2.013684,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011613773,5.776801,0.0,0.082727131,0.0,0.043399922,9.5,9.794504,0.0,0.018912878,9.5,9.694036,0.0,0.043199684,0.010523606000000001,72.349375,0.390317043,71.999236,0.58724697,71.845146,1.782893,71.669353,0.027586272999999998,9.885381,1.0,1.0,72.467173,72.558425,42.688466999999996,72.06652,72.047101,43.246272,72.117899,72.214761,43.541215,72.50531099999999,72.322715,42.807203
 10/20/2017,16:44:07.781,0.0,72.79157099999999,0.0,6.755791,2.3122849999999997,0.0,0.0,73.775471,0.0,72.192581,0.027530661,3.7121739999999996,0.0,0.0,0.0,61.262637,0.0,79.91721700000001,31.149889,71.054019,0.0,0.0,0.0,167.534533,1.0,0.010448,99.10841500000001,24.310047,12.731313,22.371044,1.0,11281.778,1.0,0.00404,16.125344000000002,42.403531,0.0,1.9895470000000002,0.0,1.9867139999999999,0.0,1.981718,0.0,1.987972,10.0,8.936655,0.0,0.0,0.0,0.136879618,0.0,0.137362442,0.0,0.48116526200000004,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,75.374751,0.0,4.166944,0.0,0.234328357,71.899403,0.0,243.988875,2.5596,0.0,89.581113,73.60405300000001,75.031515,104.627485,80.336187,0.0,0.0,67.64620500000001,14.607822,31.472123999999997,74.945747,76.740553,0.0,75.542735,81.397504,0.0,74.014926,0.0,8.165564,41.624046,10.0,45.0,72.5,23.895744,67.907484,30.865629,0.0,12.00079,11.963332000000001,10.604459,10.0,1.0,12.432753,0.0,1005.4789999999999,10.0,0.0,0.0,73.05439799999999,1.57425,1.924449,6.110458,8.24,1.0,86.061911,53.637308999999995,47.931138,192.670086,3.79,0.0,11.966338,12.045199,11.631321,10.0,0.0,48.500695,18.123773,24.547529,21.151931746598663,30.973403,0.0,0.050427243,0.0,0.043650633,0.0,0.017914348,0.0,0.01437118,0.0,0.01797877,2.020834,2.013587,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011617388000000001,5.778059,0.0,0.082404777,0.0,0.044270277999999996,9.5,9.793988,0.0,0.017624453,9.5,9.692586,0.0,0.041879049,0.48878199200000005,72.36890799999999,0.974073608,72.02310899999999,1.2554020000000001,71.88059399999999,0.945940745,71.671523,0.028875012999999998,9.883125999999999,1.0,1.0,72.469325,72.557349,42.533822,72.065444,72.047803,43.390118,72.11701,72.215135,43.562073999999996,72.506528,72.32224699999999,42.941914000000004
 10/20/2017,16:44:17.781,0.0,72.792273,0.0,4.714777,14.560702,0.0,0.0,73.797197,0.0,72.192628,0.014229083,2.279884,0.0,0.0,0.0,60.894017000000005,0.0,79.918998,31.14831,71.054346,0.0,0.0,0.0,162.256801,1.0,0.010448,98.977144,24.308006,12.729845,22.375288,1.0,11184.49,1.0,0.00404,16.306976000000002,42.402926,0.0,1.9889990000000002,0.0,1.985425,0.0,1.981524,0.0,1.987198,10.0,8.944894999999999,0.0,0.0,0.0,0.136911806,0.0,0.13810277199999998,0.0,0.478265211,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,75.345091,0.0,4.560402,0.0,0.0,71.929064,0.0,243.97497599999997,2.554839,0.0,89.58289599999999,73.600403,75.03259200000001,104.639768,80.34054499999999,0.0,0.0,67.630402,14.609497,31.511046,74.909511,76.73310699999999,0.0,75.543297,81.389864,0.0,74.015206,0.055143831,9.880824,41.569431,10.0,45.0,72.5,23.952679,67.906269,30.865629,0.0,12.002594,11.987934,10.427953,10.0,1.0,12.68523,0.0,1018.3919999999999,10.0,0.0,0.0,73.053415,1.509319,2.163595,14.867920000000002,8.24,1.0,86.10464499999999,53.524327,47.825777,189.46338300000002,3.79,0.0,11.773375999999999,11.989597999999999,16.168429,10.0,0.0,48.496315,18.061841,24.551056,21.303360568356723,30.973775,0.0,0.035824599,0.0,0.044391477,0.0,0.018655193,0.0,0.015047603,0.0,0.018139823,2.0212529999999997,2.013587,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011624533000000001,5.778059,0.0,0.087336796,0.0,0.041949328,9.5,9.792829,0.0,0.018687403000000002,9.5,9.688495,0.0,0.041685785,0.0,72.31248000000001,0.481748791,71.955107,1.424199,71.839359,0.678678709,71.703354,0.027586272999999998,9.878936999999999,1.0,1.0,72.466003,72.5566,42.598126,72.06853199999999,72.04742900000001,43.322333,72.116261,72.216352,43.64821,72.500304,72.32191999999999,43.002088
 10/20/2017,16:44:27.781,0.0,72.794145,0.0,2.06504,13.759104,0.0,0.0,73.792852,0.0,72.192347,0.020418011,1.957618,16.594782000000002,0.0,0.0,60.673859,0.0,79.921763,31.153513,71.051305,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.915459,24.307402,12.76067,22.350312,1.0,11241.687,1.0,0.00404,16.111964999999998,42.405207,0.0,1.989257,0.0,1.987681,0.0,1.9826529999999998,0.0,1.9872299999999998,10.0,8.937073,0.0,0.0,0.0,0.136815241,0.0,0.139519056,0.0,0.475204047,0.0,0.0,0.0,0.209784975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,10.225764,75.316154,0.0,5.025398,0.0,8.818094,71.924,0.0,243.984291,2.554757,0.0,89.589843,73.602368,75.03465200000001,104.64984,80.341201,0.009403202,0.0,67.609268,14.602479,31.550378000000002,74.893547,76.732685,0.0,75.54142399999999,81.376131,0.0,74.014926,0.0,7.989228999999999,41.723662,10.0,45.0,72.5,23.919295,67.906269,30.863491999999997,0.0,12.039867999999998,12.026936,10.107031,10.0,1.0,12.561689999999999,0.0,991.908326,10.0,0.0,0.0,73.052901,1.5057120000000002,2.133702,11.275115,8.24,1.0,86.125097,53.505095999999995,47.968466,187.555395,3.79,0.0,11.754741000000001,12.053569,13.410893,10.0,0.0,48.49487,18.316601000000002,24.549292,21.06363065559443,30.975308000000002,0.0,0.0,0.0,0.046388535,0.0,0.021908465,0.0,0.018268665,0.0,0.014822129,2.020706,2.013587,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011628197,5.777124,0.0,0.080406181,0.0,0.042658507000000005,9.5,9.793633999999999,0.0,0.020716672,9.5,9.69162,0.0,0.044488109000000005,0.24965279699999998,72.347205,0.46768236799999996,71.973916,0.889675055,71.872636,1.705528,71.692503,0.03789619,9.900203,1.0,1.0,72.468576,72.560204,42.585107,72.066286,72.046446,43.237996,72.113874,72.215416,43.697265,72.50615400000001,72.32075,43.090213
 10/20/2017,16:44:37.781,0.0,72.79306899999999,0.0,5.753188,12.508611,0.0,0.0,73.81168100000001,0.0,72.191926,0.021988336,2.2440759999999997,0.0,0.0,0.0,61.38213100000001,0.0,79.92106,31.150214000000002,71.052943,0.0,0.0,0.0,141.705631,1.0,0.010448,98.913296,24.303644,12.796632,22.426873,1.0,11236.768999999998,1.0,0.00404,16.040609,42.401762,0.0,1.989096,0.0,1.986521,0.0,1.982234,0.0,1.989068,10.0,8.956516,0.0,0.0,0.0,0.13549552199999998,0.0,0.138843102,0.0,0.46440941399999996,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.314755498,75.399348,0.0,4.810784,0.0,5.721521,71.930511,0.0,243.978644,2.946875,0.0,89.590312,73.598016,75.039147,104.658876,80.342513,0.013336191,0.0,67.59271700000001,14.604951000000002,31.544642,74.90450200000001,76.730906,0.0,75.539926,81.361461,0.0,74.017687,0.010958213,5.231987999999999,41.614046,10.0,45.0,72.5,23.984462,67.901827,30.861448,0.0,11.73987,12.043737,3.897204,10.0,1.0,12.511913999999999,0.0,1022.1289999999999,10.0,0.0,0.0,73.051637,1.481663,2.322627,8.291803999999999,8.24,1.0,86.103237,53.421561,47.853472,198.73075500000002,3.79,0.0,11.973552,12.078081,9.771587,10.0,0.0,48.492587,18.394867,24.547204,18.851119456906773,30.972428000000004,0.0,0.0035891820000000002,0.0,0.044520319,0.0,0.025999214,0.0,0.020555619,0.0,0.017270136000000002,2.020867,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011625051,5.778413,0.0,0.089593275,0.0,0.043399922,9.5,9.791766,0.0,0.026192477000000002,9.5,9.673967999999999,0.0,0.039592095,0.312951701,72.357333,0.889675062,72.039748,0.263719223,71.77135600000001,1.241336,71.746036,0.028875012999999998,9.877326,1.0,1.0,72.466939,72.558847,42.452949,72.06539699999999,72.04551,43.407064,72.114997,72.217101,43.661343,72.50362700000001,72.320422,43.018392999999996
 10/20/2017,16:44:47.781,0.0,72.791899,0.0,4.249283,5.695028,0.0,0.0,73.695808,0.0,72.19099,0.025036615,4.858006,21.992016,0.0,0.0,61.093173,0.0,79.92340300000001,31.148913,71.049481,0.0,0.0,0.0,133.549135,1.0,0.010448,98.90962900000001,24.303597,12.742138,22.419527,1.0,11273.118,1.0,0.00404,15.887762,42.390637,0.0,1.988258,0.0,1.986779,0.0,1.982105,0.0,1.9888419999999998,10.0,8.944123,0.0,0.0,0.0,0.13591397,0.0,0.137459006,0.0,0.44749245200000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,5.526855,75.51581999999999,0.0,4.846553,0.0,6.347253,71.997789,0.0,243.98554500000003,2.952416,0.0,89.597635,73.59590899999999,75.036712,104.674219,80.34743399999999,0.0,0.0,67.58575,14.607742000000002,31.512275,74.957498,76.72922,0.0,75.538193,81.34810300000001,0.0,74.0175,0.0,6.626639,41.574431,10.0,45.0,72.5,23.924326,67.902247,30.86089,0.0,11.844478,11.948932000000001,0.0,10.0,1.0,12.615064,0.0,1018.6160000000001,10.0,0.0,0.0,73.04723800000001,1.542987,2.193489,0.0,8.24,1.0,86.109429,53.647525,47.782428,185.535172,3.79,0.0,11.75414,12.098409,0.0,10.0,0.0,48.491375,18.449539,24.546415,18.356581363754525,30.972428000000004,0.0,0.037307428,0.0,0.045873165,0.0,0.029510171,0.0,0.027191007000000003,0.0,0.021908465,2.020995,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011626393,5.775512,0.0,0.089657746,0.0,0.051136422,9.5,9.793151,0.0,0.022262782000000002,9.5,9.666495,0.0,0.041041573,0.228553162,72.318268,0.749010822,71.992002,0.23558637899999998,71.787272,0.7490108209999999,71.573861,0.017920725,9.874749000000001,1.0,1.0,72.470167,72.55954799999999,42.600888,72.066239,72.047756,43.314057,72.116495,72.215276,43.592975,72.50395400000001,72.32145200000001,42.886787
 10/20/2017,16:44:57.781,0.0,72.792086,0.0,6.576755,15.474523000000001,0.0,0.0,73.63932,0.0,72.193751,0.020879872,4.499934,34.323977,0.0,0.0,61.093897,0.0,79.92340300000001,31.147613,71.050744,0.0,0.0,0.0,124.672949,1.0,0.010448,98.9156,24.2997,12.782504,22.411528,1.0,11265.313999999998,1.0,0.00404,16.117641,42.372763,0.0,1.989322,0.0,1.988262,0.0,1.9812020000000001,0.0,1.988358,10.0,8.935625,0.0,0.0,0.0,0.137426818,0.0,0.134207992,0.0,0.45719151,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,1.822255,75.468074,0.0,4.989629,0.0,9.49196,71.992725,0.0,243.97758199999998,2.953976,0.0,89.600404,73.594177,75.037133,104.68542,80.349074,0.018055777,0.0,67.571396,14.602638,31.484006,74.971917,76.725145,0.0,75.53416700000001,81.333292,0.0,74.018109,0.005588821,4.815196,41.579046000000005,10.0,45.0,72.5,23.984462,67.90308900000001,30.858846000000003,0.0,11.917224000000001,11.992734,10.989564999999999,10.0,1.0,12.603669,0.0,1015.585,10.0,0.0,0.0,73.048408,1.636175,2.221588,7.7945850000000005,8.24,1.0,86.11412,53.615674,47.757142,192.990756,3.79,0.0,11.858135,12.108572,14.949983,10.0,0.0,48.487927,18.010572,24.542935,18.675755380840485,30.975355,0.0,0.035921305,0.0,0.045486637999999996,0.0,0.016142764,0.0,0.024453104,0.0,0.024130997999999997,2.021028,2.013619,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011627511,5.777865,0.0,0.08395207699999999,0.0,0.042948626,9.5,9.79241,0.0,0.018461929,9.5,9.661050999999999,0.0,0.042265576,0.30591849,72.36095,0.587246969,71.959448,0.502848421,71.842252,1.2554020000000001,71.682375,0.032096862000000004,9.856061,1.0,1.0,72.470074,72.560625,42.522381,72.067035,72.048739,43.397606,72.116214,72.21565,43.609970000000004,72.50395400000001,72.31906500000001,42.84486
 10/20/2017,16:45:07.781,0.0,72.793116,0.0,4.177668,16.356281,0.0,0.0,73.62700799999999,0.0,72.194406,0.012012153000000001,3.998632,0.0,0.0,0.0,61.354611,0.0,79.924996,31.144221,71.05060300000001,0.0,0.0,0.0,146.423604,1.0,0.010448,98.924063,24.293529,12.789475999999999,22.426382999999998,1.0,11230.996000000001,1.0,0.00404,16.077503,42.36592,0.0,1.989902,0.0,1.987037,0.0,1.980751,0.0,1.988358,10.0,8.927931,0.0,0.0,0.0,0.137491195,0.0,0.136428982,0.0,0.46237937799999995,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,0.0,75.538246,0.0,5.240011,0.0,8.256539,71.984768,0.0,243.954659,3.49549,0.0,89.606553,73.592118,75.04190899999999,104.695257,80.352073,0.0028482209999999997,0.0,67.559333,14.605429999999998,31.565946000000004,74.962461,76.72280400000001,0.0,75.529438,81.32415300000001,0.0,74.01740600000001,0.0,0.0,41.654816,10.0,45.0,72.5,23.974629999999998,67.903416,30.856524,0.0,12.147483,12.125341,11.470947,10.0,1.0,12.573684,0.0,1016.804,10.0,0.0,0.0,73.047987,1.586274,2.308877,6.816188,8.24,1.0,86.142125,53.454614,48.025059999999996,198.74678799999998,3.79,0.0,11.805236,12.042209,14.276631,10.0,0.0,48.484199,18.157802,24.539177,19.91782646857635,30.971173999999998,0.0,0.054843495,0.0,0.049384122999999995,0.0,0.013952441999999999,0.0,0.016046133,0.0,0.021682991000000002,2.020995,2.013619,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011632433000000001,5.777768,0.0,0.083629723,0.0,0.04362557,9.5,9.792667999999999,0.0,0.013276018999999998,9.5,9.661792,0.0,0.042072312,0.21448673899999998,72.35660899999999,1.220236,71.973916,1.276502,71.759058,1.853225,71.663566,0.033707786,9.870238,1.0,1.0,72.470261,72.56282399999999,42.601677,72.067643,72.04593100000001,43.340067,72.114062,72.21429300000001,43.439242,72.50573299999999,72.320984,43.067308000000004
 10/20/2017,16:45:17.781,0.0,72.792226,0.0,4.213476,10.023657,0.0,0.0,73.705947,0.0,72.19201899999999,0.014506199,5.5741510000000005,8.490922,0.0,0.0,61.401683999999996,0.0,79.92832299999999,31.141527000000004,71.047235,0.0,0.0,0.0,144.904256,1.0,0.010448,98.923827,24.294178,12.796082,22.495762,1.0,11196.678,1.0,0.00404,15.881681,42.373554,0.0,1.9889029999999999,0.0,1.9845549999999998,0.0,1.9819759999999997,0.0,1.987972,10.0,8.941161,0.0,0.0,0.0,0.135881781,0.0,0.138907479,0.0,0.475880725,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,75.535353,0.0,4.524633000000001,0.0,0.0,71.997066,0.0,243.953646,3.644392,0.0,89.608102,73.59165,75.044062,104.704999,80.35347900000001,0.008354405,0.0,67.54325,14.608220999999999,31.576598999999998,74.97884599999999,76.720697,0.0,75.524428,81.313092,0.0,74.02021500000001,0.0,10.842653,41.649431,10.0,45.0,72.5,24.007328,67.903931,30.852714000000002,0.0,11.870931,12.113941,7.940811999999999,10.0,1.0,12.455542,0.0,1013.66,10.0,0.0,0.0,73.04499100000001,1.4930860000000001,2.336378,3.7366410000000005,8.24,1.0,86.102909,53.500288,47.818552000000004,194.032935,4.68,0.0,11.946501,12.143248,9.066171,10.0,0.0,48.481356,18.07205,24.536764,20.969047252334228,30.973636,0.0,0.021157484,0.0,0.043554000999999995,0.0,0.019653722,0.0,0.01488655,0.0,0.015949501,2.020673,2.013619,2.0185470000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011626522,5.776511,0.0,0.084048783,0.0,0.042432859,9.5,9.790735,0.0,0.018687403000000002,9.5,9.660922,0.0,0.049029805999999995,0.0,72.361673,0.671645495,71.992725,0.945940749,71.807528,0.692745132,71.64331,0.032096862000000004,9.876037,1.0,1.0,72.470167,72.559595,42.519225,72.06871899999999,72.047054,43.239967,72.114951,72.217709,43.720440999999994,72.502925,72.317849,42.886010999999996
 10/20/2017,16:45:27.781,0.0,72.790776,0.0,2.960222,0.0,0.0,0.0,73.6806,0.0,72.19216,0.014136711000000001,3.354101,0.0,0.0,0.0,62.096920999999995,0.0,79.927948,31.141899,71.048638,0.0,0.0,0.0,137.227555,1.0,0.010448,98.942775,24.287729000000002,13.084145,22.449237,1.0,11143.437,1.0,0.00404,16.797545,42.387425,0.0,1.9891599999999998,0.0,1.9869080000000001,0.0,1.9823950000000001,0.0,1.9887130000000002,10.0,8.956064999999999,0.0,0.0,0.0,0.136107099,0.0,0.136847429,0.0,0.45815819399999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,6.473052,75.58671600000001,0.0,5.204242,0.0,4.839078,72.012258,0.0,243.932508,3.644597,0.0,89.610777,73.589731,75.046684,104.714506,80.35493199999999,0.0,0.0,67.612588,14.603914000000001,31.511046,74.993266,76.712314,0.0,75.519699,81.301,0.0,74.0219,0.06353350599999999,10.586165,41.629816,10.0,45.0,72.5,23.97966,67.90322900000001,30.854062,0.0,12.012213000000001,11.818125,10.203308,10.0,1.0,12.833957,0.0,1020.926,10.0,0.0,0.0,73.045787,1.531564,2.1725630000000002,6.912424000000001,8.24,1.0,86.08105,55.815819999999995,48.011815000000006,288.39018799999997,4.68,0.0,11.761955,11.89932,10.300649,10.0,0.0,48.480518,17.895101999999998,24.533469,20.50282893400766,30.973078000000005,0.0,0.007940963,0.0,0.044391477,0.0,0.025644897000000003,0.0,0.020813303999999998,0.0,0.016142764,2.020738,2.013297,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011623304,5.738924,0.0,0.083404075,0.0,0.042690742000000004,9.5,9.789994,0.0,0.025999214,9.5,9.660794000000001,0.0,0.047612539,0.17932068199999998,72.344311,1.002206,72.005024,1.382,71.82706,0.9951732259999999,71.580372,0.033707786,9.864438,1.0,1.0,72.472882,72.56104599999999,42.579584000000004,72.067643,72.048224,43.339673,72.114529,72.215135,43.604949,72.502223,72.321546,42.879411
 10/20/2017,16:45:37.781,0.0,72.79508100000001,0.0,6.469333,11.707013,0.0,0.0,73.63425,0.0,72.19099,0.02124936,1.9218110000000002,30.063845,0.0,0.0,62.324321,0.0,79.930338,31.134651,71.047656,0.0,0.0,0.0,141.465734,1.0,0.010448,98.05048199999999,24.28513,15.749381,22.476172000000002,1.0,11082.606000000002,1.0,0.00404,19.038352,42.386401,0.0,1.988709,0.0,1.9864560000000002,0.0,1.983168,0.0,1.9883259999999998,10.0,8.94834,0.0,0.0,0.0,0.138810914,0.0,0.137491195,0.0,0.469081718,0.0,0.0,0.0,0.209591638,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,10.19369,75.620717,0.0,4.381557,0.0,16.375017,72.033237,0.0,243.91904399999999,3.646772,0.0,89.6158,73.587016,75.050289,104.725472,80.357556,0.009927601,0.0,67.653499,14.605988,31.397147999999998,74.993219,76.70875500000001,0.0,75.513238,81.29176600000001,0.0,74.024521,0.0,3.789246,41.559431,10.0,45.0,72.5,23.957481,67.90051700000001,30.848254999999998,0.0,11.944879,12.181744,10.572367,10.0,1.0,12.374581,0.0,1013.1139999999999,10.0,0.0,0.0,73.045506,1.451602,2.080492,11.820452000000001,8.24,1.0,86.70487800000001,56.271354,48.175576,287.171641,4.68,0.0,11.68982,12.101398,11.984029,10.0,0.0,48.477768,18.427988,24.53333,19.07045554521729,30.973311,0.0,0.0,0.0,0.041879049,0.0,0.025548265,0.0,0.023680048999999998,0.0,0.0174634,2.020738,2.013619,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01172494,5.725095,0.0,0.082114658,0.0,0.044270277999999996,9.5,9.789672,0.0,0.027029954,9.5,9.659569,0.0,0.041814627,0.0,72.326226,0.193387119,72.06434499999999,0.56614732,71.80174,0.882641841,71.736632,0.032419047,9.767131,1.0,1.0,72.470495,72.559782,42.6072,72.06914,72.047756,43.353861,72.115185,72.21391899999999,43.657094,72.501568,72.324634,42.86233
 10/20/2017,16:45:47.781,0.0,72.791197,0.0,4.213476,8.035694,0.0,0.0,73.58935,0.0,72.189492,0.026237452,3.8195959999999998,0.0,0.0,0.0,62.03826,0.0,79.93019699999999,31.132654,71.04639300000001,0.0,0.0,0.0,150.661783,1.0,0.010448,96.999703,24.288702999999998,16.145699,22.443524,1.0,11055.344,1.0,0.00404,19.614873,42.366710999999995,0.0,1.989257,0.0,1.9874560000000001,0.0,1.9829430000000001,0.0,1.9876169999999997,10.0,8.945603,0.0,0.0,0.0,0.136750865,0.0,0.136686488,0.0,0.46434496799999997,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,13.577545,75.515097,0.0,4.882322,0.0,18.204082,71.99996,0.0,243.934777,3.6452129999999996,0.0,89.622606,73.58280400000001,75.049961,104.740438,80.36036800000001,0.00337262,0.0,67.654528,14.605509,31.586840999999996,74.994577,76.703135,0.0,75.509351,81.28290799999999,0.0,74.02073,0.0,10.810592,41.563277,10.0,45.0,72.6,23.976688,67.900798,30.924115000000004,0.0,11.866723,11.851726,2.645611,10.0,1.0,12.687629,0.0,1023.605,10.0,0.0,0.0,73.042137,1.536975,2.032663,7.056777,8.24,1.0,87.425101,56.371115,48.055163,292.959742,4.68,0.0,11.874967,12.083461999999999,4.2725480000000005,10.0,0.0,48.473621,18.700897,24.52507,19.00150542697534,30.974054,0.0,0.0,0.0,0.046034217999999995,0.0,0.025032895,0.0,0.023454575,0.0,0.017624453,2.020609,2.01378,2.018386,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011844267,5.704045,0.0,0.084403373,0.0,0.047171465,9.5,9.767961,0.0,0.026740057999999997,9.5,9.778624,0.0,0.042426629,0.21448673899999998,72.334183,0.917807901,72.03179,1.3187010000000001,71.832848,1.789926,71.65777800000001,0.025008793999999997,9.430104,1.0,1.0,72.471478,72.560906,42.63876,72.066239,72.046774,43.363319,72.11612,72.21565,43.624648,72.506762,72.32075,42.996264000000004
 10/20/2017,16:45:57.781,0.0,72.79049499999999,0.0,5.001234999999999,7.875375,0.0,0.0,73.634975,0.0,72.19225300000001,0.019863778999999998,3.676367,0.0,0.0,0.0,62.035363000000004,0.0,79.93432,31.128147,71.05238100000001,0.0,0.0,0.0,135.948104,1.0,0.010448,96.965675,24.277381,16.230651,22.409896,1.0,11150.065,1.0,0.00404,19.375264,42.355214000000004,0.0,1.9880650000000002,0.0,1.9861659999999999,0.0,1.9822009999999999,0.0,1.9886810000000001,10.0,8.949337,0.0,0.0,0.0,0.13462643900000001,0.0,0.138038395,0.0,0.46772836100000004,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,6.825871,75.45794599999999,0.0,4.810784,0.0,11.70609,72.003577,0.0,243.925704,3.645541,0.0,89.62340400000001,73.584114,75.051038,104.746886,80.361211,0.0,0.0,67.661448,14.605988,31.581104999999997,74.952957,76.698077,0.0,75.49951899999999,81.28145500000001,0.0,74.024147,0.0,9.73655,41.471354,10.0,45.0,72.6,23.985605,67.900564,30.934055999999998,0.0,11.879949,11.976533,12.257204,10.0,1.0,12.484927,0.0,1027.76,10.0,0.0,0.0,73.041668,1.4407809999999999,2.189304,9.574949,8.24,1.0,87.48558100000001,56.216065,48.158718,283.323596,4.68,0.0,11.738511,12.031448,12.897863000000001,10.0,0.0,48.470918,18.315014,24.52637,19.346397900023113,30.972196000000004,0.0,0.0,0.0,0.044778004,0.0,0.026160267,0.0,0.022552678,0.0,0.017914348,2.020673,2.013426,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011858726000000002,5.855683,0.0,0.083565252,0.0,0.041981563,9.5,9.754304,0.0,0.026579005,9.5,9.779428999999999,0.0,0.042941999,0.580213743,72.34648100000001,0.34108456600000003,71.944979,0.07382251599999999,71.759058,0.573180536,71.733738,0.030163752000000002,9.833184,1.0,1.0,72.471805,72.56259,42.509757,72.068205,72.047756,43.306175,72.116916,72.213544,43.626965999999996,72.501989,72.322013,43.058378999999995
 10/20/2017,16:46:07.781,0.0,72.793911,0.0,4.750584,28.62073,0.0,0.0,73.66466700000001,0.0,72.19197199999999,0.022080707999999998,3.89121,3.622201,0.0,0.0,62.041881000000004,0.0,79.93268,31.134697999999997,71.049013,0.0,0.0,0.0,157.698759,1.0,0.010448,97.631886,24.266756,16.314501,22.413814000000002,1.0,11235.7,1.0,0.00404,19.686228,42.353259,0.0,1.989096,0.0,1.988584,0.0,1.980751,0.0,1.9884549999999999,10.0,8.955967999999999,0.0,0.0,0.0,0.1372015,0.0,0.13810277199999998,0.0,0.467180573,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,12.150232,75.52160699999999,0.0,4.31002,0.0,20.739101,71.96668199999999,0.0,243.91856099999998,3.6471419999999997,0.0,89.62828499999999,73.581587,75.053332,104.760535,80.362617,0.0057324130000000004,0.0,67.664066,14.603675,31.515553000000004,74.94556,76.694284,0.0,75.49287,81.268519,0.0,74.02293,0.0,12.878522,41.578662,10.0,45.0,72.6,23.987206,67.898273,30.930061,0.0,11.88536,12.056338,7.684075999999999,10.0,1.0,12.580881,0.0,1036.5819999999999,10.0,0.0,0.0,73.043775,1.461222,2.160606,14.64337,8.24,1.0,86.811796,56.219671,48.219527,302.11488199999997,4.68,0.0,11.935080000000001,12.106181,7.110245,10.0,0.0,48.468495000000004,18.424131,24.526416,20.54060642180242,30.971916999999998,0.0,0.0,0.0,0.042297787,0.0,0.024292051000000002,0.0,0.018139823,0.0,0.014145706000000001,2.020641,2.013394,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011754065,5.855296,0.0,0.07937464799999999,0.0,0.042980860999999995,9.5,9.754336,0.0,0.023776681,9.5,9.777689,0.0,0.04558327,0.052722872999999996,72.321885,0.861542215,72.00213000000001,1.297601,71.869743,0.228553165,71.638246,0.026619717999999997,9.863149,1.0,1.0,72.473116,72.564649,42.588263,72.07134,72.049815,43.444503000000005,72.113734,72.214433,43.514177000000004,72.502972,72.318457,42.970642
 10/20/2017,16:46:17.781,0.0,72.790963,0.0,2.781185,18.552659,0.0,0.0,73.753745,0.0,72.190241,0.027623032999999998,3.855403,27.485345000000002,0.0,0.0,61.771028,0.0,79.9391,31.162710999999998,71.045785,0.0,0.0,0.0,139.866421,1.0,0.010448,98.057627,24.276314000000003,16.179092999999998,22.393082,1.0,11143.116000000002,1.0,0.00404,19.344451,42.358752,0.0,1.989257,0.0,1.986682,0.0,1.9825560000000002,0.0,1.987198,10.0,8.93717,0.0,0.0,0.0,0.138456843,0.0,0.136750865,0.0,0.475945171,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,1.4052870000000002,75.44709399999999,0.0,4.846553,0.0,10.534847000000001,71.948596,0.0,243.921119,4.503371,0.0,89.630351,73.581727,75.05646899999999,104.771077,80.365101,0.005994612,0.0,67.632319,14.602798000000002,31.337740999999998,74.959839,76.68674399999999,0.0,75.488001,81.261348,0.0,74.022509,0.0,7.027400999999999,41.507892,10.0,45.0,72.6,23.985834,67.896075,30.924253999999998,0.0,12.17093,12.110341,7.170601,10.0,1.0,12.655244,0.0,1018.3919999999999,10.0,0.0,0.0,73.039188,1.596495,2.276592,6.816188,8.24,1.0,86.377756,56.328446,48.190025,296.583318,4.68,0.0,11.858135,12.021284,13.859794,10.0,0.0,48.464302,18.416872,24.516579,20.86818854142126,30.970802000000003,0.0,0.0,0.0,0.043586211,0.0,0.021360885,0.0,0.018043191,0.0,0.015240867,2.020931,2.013458,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011686171,5.854394,0.0,0.079600296,0.0,0.04517287,9.5,9.752178,0.0,0.020008039,9.5,9.779364,0.0,0.044713583,0.319984913,72.313927,0.587246956,71.97898,0.29888528,71.83357099999999,1.853225,71.681651,0.031774677,9.785497,1.0,1.0,72.471571,72.562731,42.610356,72.069468,72.04813100000001,43.205286,72.113547,72.215884,43.635463,72.502363,72.318878,42.93415
 10/20/2017,16:46:27.781,0.0,72.795549,0.0,5.001234999999999,8.083789999999999,0.0,0.0,73.750848,0.0,72.190709,0.019956151000000002,3.676367,0.0,0.0,0.0,60.944711,0.0,79.93783499999999,31.181015000000002,71.043633,0.0,0.0,0.0,155.219824,1.0,0.010448,97.751327,24.314084,15.997079999999999,22.363861,1.0,11019.101999999999,1.0,0.00404,19.537029999999998,42.366106,0.0,1.9894180000000001,0.0,1.987424,0.0,1.9821689999999998,0.0,1.9884549999999999,10.0,8.937524,0.0,0.0,0.0,0.137748701,0.0,0.139712185,0.0,0.480617475,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,75.406582,0.0,5.204242,0.0,0.0,71.94208499999999,0.0,243.917548,4.8804300000000005,0.0,89.634904,73.577889,75.054924,104.783173,80.37175500000001,0.0057324130000000004,0.0,67.60707099999999,14.606785,31.507359,74.933902,76.68356,0.0,75.484302,81.25164699999999,0.0,74.023679,0.011405661999999999,16.517439000000003,41.559816,10.0,45.0,72.6,23.99841,67.899536,30.925462,0.0,11.828246,12.026936,11.551177000000001,10.0,1.0,12.635454,0.0,989.3738789999999,10.0,0.0,0.0,73.03638000000001,1.610924,2.4045349999999996,13.71309,8.24,1.0,86.418334,56.2996,48.158116,297.753764,4.68,0.0,11.89781,12.05596,9.899845,10.0,0.0,48.465466,18.602214,24.509294,21.240256921997016,30.970477000000002,0.0,0.012550628000000001,0.0,0.044616950999999995,0.0,0.019846986,0.0,0.015305288,0.0,0.015756237,2.020834,2.013523,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011693993,5.85391,0.0,0.082179129,0.0,0.042658507000000005,9.5,9.753756,0.0,0.019363826,9.5,9.779558,0.0,0.044327056,0.11602177699999999,72.347928,1.241336,72.026003,0.8052765159999999,71.77714399999999,0.130088205,71.735185,0.024686608999999998,9.501956,1.0,1.0,72.47218000000001,72.565913,42.528299,72.068392,72.04391899999999,43.250213,72.11480999999999,72.21260799999999,43.694948,72.505077,72.319393,42.900375
