date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:46:37.781,0.0,72.794332,0.0,6.719983999999999,5.919476,0.0,0.0,73.737088,0.0,72.193189,0.025590847000000003,1.635353,0.0,0.0,0.0,60.875912,0.0,79.940646,31.191561,71.043773,0.0,0.0,0.0,150.581817,1.0,0.010448,97.206694,24.346054000000002,15.985704,22.367126000000003,1.0,11036.956,1.0,0.00404,19.610007,42.378907,0.0,1.989579,0.0,1.987681,0.0,1.982459,0.0,1.9881970000000002,10.0,8.94158,0.0,0.0,0.0,0.13993750300000002,0.0,0.139486867,0.0,0.47613850700000004,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,75.428285,0.0,5.955389,0.0,7.245741000000001,71.94425600000001,0.0,243.88477999999998,4.880348000000001,0.0,89.638143,73.577608,75.05909100000001,104.791503,80.369787,0.0,0.0,67.579578,14.606945000000001,31.467208000000003,74.946168,76.679626,0.0,75.481493,81.244523,0.0,74.023257,0.048879541,12.734248,41.608662,10.0,45.0,72.6,23.90146,67.897244,30.920027,0.0,11.916622,12.078539,12.337434,10.0,1.0,12.723611,0.0,997.3461619999999,10.0,0.0,0.0,73.038439,1.5279559999999999,2.206642,5.645318,8.24,1.0,86.679263,55.883129000000004,48.17678,291.05175299999996,4.68,0.0,11.784197,11.89932,14.132341,10.0,0.0,48.460574,18.170052,24.521869,21.06363065559443,30.966434999999997,0.0,0.014516988,0.0,0.044713583,0.0,0.019685932,0.0,0.015530763000000001,0.0,0.015498551999999999,2.020931,2.013619,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011737754,5.854941999999999,0.0,0.08956104,0.0,0.042787449000000005,9.5,9.754272,0.0,0.019073931000000002,9.5,9.778881,0.0,0.041653574,0.123054989,72.376142,0.875608633,71.988385,0.692745128,71.779314,1.0866049999999998,71.631011,0.026941903,9.515811,1.0,1.0,72.47232,72.56783100000001,42.506601,72.068579,72.04406,43.2845,72.116869,72.21565,43.634691,72.504188,72.32070300000001,42.896105
 10/20/2017,16:46:47.781,0.0,72.793396,0.0,4.6431629999999995,0.0,0.0,0.0,73.73564,0.0,72.191551,0.021803592000000004,2.673764,30.896653000000004,0.0,0.0,60.692688000000004,0.0,79.943833,31.192953999999997,71.04115300000001,0.0,0.0,0.0,160.417591,1.0,0.010448,96.985838,24.358164000000002,15.975062,22.414956,1.0,11053.954,1.0,0.00404,19.550815,42.386355,0.0,1.9904819999999999,0.0,1.9879069999999999,0.0,1.982072,0.0,1.987681,10.0,8.939841,0.0,0.0,0.0,0.138617784,0.0,0.138392466,0.0,0.47829743399999997,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,75.48254200000001,0.0,4.453094999999999,0.0,0.0,71.990555,0.0,243.87585299999998,4.883467,0.0,89.643869,73.57779599999999,75.060121,104.805011,80.372364,0.006519011,0.0,67.554284,14.609735999999998,31.364782,74.95080300000001,76.6741,0.0,75.479761,81.248131,0.0,74.021292,0.011964974,8.774722,41.469046,10.0,42.0,72.5,23.923868,67.894906,30.918308000000003,0.0,12.062714,12.011335,6.159699,10.0,1.0,12.701422,0.0,1005.302,10.0,0.0,0.0,73.038392,1.567636,2.390784,10.168403,8.24,1.0,86.776797,56.136136,48.084664000000004,288.74292599999995,4.68,0.0,11.685611999999999,11.987206,6.052121,10.0,0.0,48.455821,18.173227999999998,24.551379999999998,20.899703886645604,30.965784999999997,0.0,0.030183401000000002,0.0,0.044069370999999996,0.0,0.018880667,0.0,0.01385581,0.0,0.016013922,2.020834,2.01378,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01175581,5.8550059999999995,0.0,0.081566656,0.0,0.04472157400000001,9.5,9.754465,0.0,0.018075402,9.5,9.778752,0.0,0.045873165,0.46768235700000005,72.311757,0.559114116,71.969576,0.48174878,71.801017,1.065505,71.662842,0.032419047,9.628905,1.0,1.0,72.472367,72.566521,42.645861,72.066754,72.044949,43.289229,72.116682,72.21658599999999,43.716965,72.50465600000001,72.323885,42.794391999999995
 10/20/2017,16:46:57.781,0.0,72.79241400000001,0.0,2.530535,22.688905,0.0,0.0,73.71246500000001,0.0,72.192347,0.020048523000000002,4.213476,15.553772,0.0,0.0,60.451528,0.0,79.941068,31.188913,71.042182,0.0,0.0,0.0,158.898244,1.0,0.010448,97.11913100000001,24.357283,15.928825,22.404509,1.0,11083.996000000001,1.0,0.00404,19.622576000000002,42.402414,0.0,1.9895470000000002,0.0,1.987327,0.0,1.9818790000000002,0.0,1.987295,10.0,8.941676,0.0,0.0,0.0,0.137491195,0.0,0.13906842,0.0,0.47916744899999997,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,75.439137,0.0,5.1684730000000005,0.0,0.0,71.97319300000001,0.0,243.859107,4.883467,0.0,89.648516,73.573115,75.058623,104.814518,80.37639399999999,0.0101898,0.0,67.528288,14.609735999999998,31.493019,74.940784,76.66787099999999,0.0,75.475687,81.254365,0.0,74.01993399999999,0.0,15.715916,41.609046,10.0,42.0,72.5,23.913122,67.894719,30.915753000000002,0.0,12.096381,12.144542,19.317473,10.0,1.0,12.565888000000001,0.0,1003.8430000000001,10.0,0.0,0.0,73.038205,1.462424,2.232948,11.563823,8.24,1.0,86.627142,56.092867000000005,47.799888,289.031529,4.68,0.0,11.912838,12.010523,8.040111,10.0,0.0,48.451534,17.617202,24.575138,21.53063025031251,30.963927,0.0,0.035727892000000004,0.0,0.045035689000000004,0.0,0.018172033,0.0,0.014661076,0.0,0.0174634,2.020738,2.013362,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011734016000000002,5.8562959999999995,0.0,0.082082423,0.0,0.04404463,9.5,9.751244,0.0,0.01849414,9.5,9.779912,0.0,0.043296315999999994,0.650545859,72.381929,0.29888529199999997,71.941362,0.425483092,71.807528,1.107705,71.71854599999999,0.026619717999999997,9.635671,1.0,1.0,72.469746,72.563058,42.593786,72.067082,72.04878599999999,43.21908,72.116822,72.216212,43.606494,72.502036,72.324962,43.082448
 10/20/2017,16:47:07.781,0.0,72.79494100000001,0.0,3.4257160000000004,10.889383,0.0,0.0,73.768953,0.0,72.191037,0.013951967,4.034439,10.637004,0.0,0.0,60.998302,0.0,79.945613,31.183895,71.039001,0.0,0.0,0.0,148.422745,1.0,0.010448,97.283119,24.350507999999998,15.992493,22.404998000000003,1.0,11073.518,1.0,0.00404,19.391076,42.404927,0.0,1.989579,0.0,1.988552,0.0,1.982234,0.0,1.986811,10.0,8.936589999999999,0.0,0.0,0.0,0.13501269800000001,0.0,0.137941831,0.0,0.47423736299999997,0.0,0.0,0.0,0.20482266600000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,0.0,75.428285,0.0,4.810784,0.0,1.517882,71.978257,0.0,243.84327799999997,4.883221,0.0,89.651004,73.573068,75.06293000000001,104.826473,80.377753,0.000488427981,0.0,67.510568,14.604232999999999,31.536857,74.919015,76.665811,0.0,75.47671700000001,81.26294200000001,0.0,74.025036,0.0,10.970897,41.548662,10.0,42.0,72.5,23.948792,67.894719,30.9112,0.0,11.971331,12.09234,10.636550999999999,10.0,1.0,12.599472,0.0,1006.2330000000001,10.0,0.0,0.0,73.035538,1.472645,2.094243,6.719952,8.24,1.0,86.45577,56.061616,47.877553999999996,295.47700499999996,4.68,0.0,11.730095,12.065526,11.935932000000001,10.0,0.0,48.452419,18.129671,24.589848,21.347539345164897,30.963973,0.0,0.00536213,0.0,0.046678431,0.0,0.020394566,0.0,0.017302347,0.0,0.016754766,2.021157,2.013233,2.018225,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011708206,5.855651,0.0,0.083339604,0.0,0.04362557,9.5,9.743545,0.0,0.019879196000000002,9.5,9.778881,0.0,0.044906847,0.045689663,72.298735,0.36921741,71.993449,0.36218418700000005,71.814762,0.981106803,71.628118,0.029519383,9.664348,1.0,1.0,72.469934,72.566006,42.655724,72.06778299999999,72.044715,43.282529,72.114529,72.21644599999999,43.659025,72.502504,72.319627,42.918233
 10/20/2017,16:47:17.781,0.0,72.796204,0.0,4.213476,12.973538000000001,0.0,0.0,73.765332,0.0,72.192628,0.021434104,3.962825,6.969447,0.0,0.0,60.639821,0.0,79.946457,31.182129999999997,71.036896,0.0,0.0,0.0,140.266249,1.0,0.010448,97.250546,24.351297,15.977998000000001,22.431444,1.0,11094.366000000002,1.0,0.00404,19.471756,42.400645000000004,0.0,1.9889990000000002,0.0,1.986682,0.0,1.9812020000000001,0.0,1.9882939999999998,10.0,8.937234,0.0,0.0,0.0,0.13726587699999998,0.0,0.135270204,0.0,0.474076249,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,9.183344,75.477478,0.0,7.171532000000001,0.0,12.203467,71.924723,0.0,243.844967,4.978974,0.0,89.656026,73.576719,75.063117,104.839086,80.37850300000001,0.00311042,0.0,67.501871,14.601681,31.460652000000003,74.917564,76.663703,0.0,75.473814,81.26491,0.0,74.020496,0.0,9.832733000000001,41.542891999999995,10.0,42.0,72.5,23.905804999999997,67.896169,30.907622999999997,0.0,12.109607,12.185945,9.17636,10.0,1.0,12.700222,0.0,1020.14,10.0,0.0,0.0,73.030998,1.521944,2.290941,2.2770639999999998,8.24,1.0,86.37902199999999,56.173396999999994,47.948598,300.062592,4.68,0.0,11.825674000000001,11.996174,16.970038,10.0,0.0,48.450462,18.068647,24.591054999999997,21.01318285227145,30.963509000000002,0.0,0.0,0.0,0.04400495,0.0,0.022939205,0.0,0.01797877,0.0,0.013759179,2.020738,2.013233,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011697216000000002,5.856489,0.0,0.083178427,0.0,0.041884857000000005,9.5,9.734428999999999,0.0,0.021844044,9.5,9.77872,0.0,0.044101580999999994,0.277785643,72.3841,0.756044037,71.987661,1.445299,71.753271,0.9107746870000001,71.77714399999999,0.030163752000000002,9.548998,1.0,1.0,72.46937199999999,72.565772,42.560648,72.068345,72.04551,43.201739,72.11364,72.21668000000001,43.39405,72.501287,72.320797,42.893775
 10/20/2017,16:47:27.781,0.0,72.79288199999999,0.0,3.89121,6.76917,0.0,0.0,73.789955,0.0,72.190662,0.013951967,4.499934,0.0,0.0,0.0,60.930227,0.0,79.946363,31.180690000000002,71.03291899999999,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.09520699999999,24.35139,15.930844,22.349006,1.0,11094.9,1.0,0.00404,19.406887,42.385936,0.0,1.9888700000000001,0.0,1.987939,0.0,1.9820400000000002,0.0,1.988648,10.0,8.946214999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.13552771,0.0,0.472980675,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,19.751879000000002,75.419604,0.0,5.776545,0.0,15.556752,71.971746,0.0,243.82797999999997,5.077599,0.0,89.657481,73.570073,75.065786,104.848641,80.382439,0.0,0.0,67.50355400000001,14.602957,31.405341999999997,74.918359,76.66272,0.0,75.476811,81.25839599999999,0.0,74.024287,0.003015987,15.555610999999999,41.530584999999995,10.0,42.0,72.5,23.904660999999997,67.89532700000001,30.901305999999998,0.0,12.11081,12.018535,10.107032,10.0,1.0,12.577282,0.0,1018.247,10.0,0.0,0.0,73.033291,1.495491,2.258656,14.418819000000001,8.24,1.0,86.411438,56.408976,47.957629,292.79940600000003,4.68,0.0,11.799225,12.008728999999999,2.3326540000000002,10.0,0.0,48.44748,17.955899,24.590266,20.370642189346533,30.961835999999998,0.0,0.0,0.0,0.041460311,0.0,0.023776681,0.0,0.018655193,0.0,0.01433897,2.021028,2.013716,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011703715,5.855071,0.0,0.083855371,0.0,0.042980860999999995,9.5,9.740292,0.0,0.022939205,9.5,9.779107000000002,0.0,0.044520319,0.17932068199999998,72.348652,0.622413015,71.927617,1.149904,71.821273,0.952973957,71.640416,0.028230643,9.384350999999999,1.0,1.0,72.47218000000001,72.568721,42.479775,72.065771,72.04209399999999,43.234055,72.114108,72.212936,43.545078000000004,72.503346,72.321499,42.928326
 10/20/2017,16:47:37.781,0.0,72.796532,0.0,4.858006,12.380355,0.0,0.0,73.784886,0.0,72.187901,0.023743406,2.208269,20.43851,0.0,0.0,60.320446999999994,0.0,79.949315,31.171306,71.032404,0.0,0.0,0.0,138.586971,1.0,0.010448,96.96257299999999,24.345404000000002,15.933779000000001,22.312929,1.0,11138.412,1.0,0.00404,19.20174,42.37658,0.0,1.989386,0.0,1.985586,0.0,1.982492,0.0,1.987875,10.0,8.938939999999999,0.0,0.0,0.0,0.138456843,0.0,0.1372015,0.0,0.47301289700000004,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,2.864675,75.483266,0.0,5.096935,0.0,6.668142,71.965958,0.0,243.81943900000002,5.081827,0.0,89.66301999999999,73.569839,75.065505,104.857112,80.383751,0.0,0.0,67.493736,14.602398999999998,31.468436999999998,74.92631800000001,76.659114,0.0,75.474002,81.26491,0.0,74.021245,0.0,8.598386999999999,41.552892,10.0,42.0,72.5,23.892085,67.895,30.901677000000003,0.0,12.14087,12.001735,12.176974000000001,10.0,1.0,12.670237,0.0,996.062897,10.0,0.0,0.0,73.02907900000001,1.516533,2.054784,7.201131,8.24,1.0,86.421524,56.141544999999994,48.064194,290.282144,4.68,0.0,11.840102,11.883178,18.412935,10.0,0.0,48.446175,17.899639,24.588734,20.716956999333583,30.958863,0.0,0.0,0.0,0.04400495,0.0,0.021908465,0.0,0.018429718,0.0,0.014918761000000001,2.020834,2.013523,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011706692,5.8541360000000005,0.0,0.083919842,0.0,0.044592632,9.5,9.731722999999999,0.0,0.021328674,9.5,9.778269,0.0,0.049802861,0.207453528,72.35660899999999,1.199136,72.021662,1.346834,71.803187,1.0584719999999999,71.733738,0.029841567000000003,9.215193,1.0,1.0,72.46876400000001,72.567364,42.608383,72.064882,72.045651,43.092969000000004,72.115933,72.214199,43.484049,72.50245699999999,72.32061,42.800992
 10/20/2017,16:47:47.781,0.0,72.79526800000001,0.0,3.927018,0.0,0.0,0.0,73.734915,0.0,72.191271,0.021895964,3.855403,30.592358,0.0,0.0,59.780915,0.0,79.949315,31.181015000000002,71.027118,0.0,0.0,0.0,157.138999,1.0,0.010448,96.944337,24.333387,15.934697,22.356351999999998,1.0,10965.433,1.0,0.00404,19.509460999999998,42.372716,0.0,1.989386,0.0,1.9861990000000003,0.0,1.9822009999999999,0.0,1.987714,10.0,8.940678,0.0,0.0,0.0,0.13517364,0.0,0.13813496,0.0,0.47710519100000004,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,0.0,75.43190200000001,0.0,4.63194,0.0,0.0,71.95438399999999,0.0,243.82986200000002,5.079487,0.0,89.66762,73.568294,75.067939,104.87109099999999,80.385345,0.018317976,0.0,67.482842,14.604393,31.450409999999998,74.938397,76.661971,0.0,75.475219,81.276393,0.0,74.021292,0.0,9.656398,41.499815000000005,10.0,43.0,72.4,23.961139000000003,67.894345,30.896614000000003,0.0,12.167924000000001,12.074339,12.690448,10.0,1.0,12.604869,0.0,992.8226539999999,10.0,0.0,0.0,73.03057700000001,1.561624,2.4816599999999998,12.397867,8.24,1.0,86.380101,56.283975,48.023254,294.306557,4.68,0.0,11.790809,11.935192,11.631321,10.0,0.0,48.441981,17.980853,24.587064,21.038405804908884,30.959606,0.0,0.013743338,0.0,0.043876107000000004,0.0,0.020040249,0.0,0.015337499,0.0,0.015337499,2.020641,2.013329,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01170133,5.8559410000000005,0.0,0.083919842,0.0,0.045527459000000006,9.5,9.721416,0.0,0.019009508999999997,9.5,9.773534,0.0,0.043618422000000004,0.052722874,72.341417,0.931874325,71.96523499999999,0.123054995,71.727951,0.903741475,71.583265,0.025008793999999997,9.128198,1.0,1.0,72.468296,72.565351,42.520409,72.066146,72.045323,43.239967,72.111207,72.21429300000001,43.649369,72.50278399999999,72.320376,42.854954
 10/20/2017,16:47:57.781,0.0,72.795643,0.0,3.927018,8.773164,0.0,0.0,73.790679,0.0,72.190288,0.019217174,3.998632,0.0,0.0,0.0,59.37753299999999,0.0,79.95297,31.180411,71.027118,0.0,0.0,0.0,144.264531,1.0,0.010448,96.978412,24.328235999999997,15.930844,22.397653,1.0,11037.383,1.0,0.00404,19.430401999999997,42.372157,0.0,1.9898049999999998,0.0,1.987939,0.0,1.982427,0.0,1.9874880000000001,10.0,8.943093,0.0,0.0,0.0,0.137298065,0.0,0.137974019,0.0,0.47678296299999995,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,0.0,75.438413,0.0,6.956917999999999,0.0,0.0,71.946426,0.0,243.81388900000002,5.079241000000001,0.0,89.671563,73.567545,75.071872,104.88394,80.38834399999999,0.0,0.0,67.579064,14.608939000000001,31.407390999999997,74.918172,76.661596,0.0,75.480416,81.27212800000001,0.0,74.02087,0.0,6.7388520000000005,41.4952,10.0,43.0,72.4,23.962968,67.891867,30.894012,0.0,12.168525,12.231547,5.662271,10.0,1.0,12.639652,0.0,1017.7660000000001,10.0,0.0,0.0,73.033385,1.612126,2.298115,6.0302620000000005,8.24,1.0,86.29627099999999,56.193229,48.131023,285.760691,4.68,0.0,12.026451,12.091234,12.978024000000001,10.0,0.0,48.436156,18.405076,24.583445,20.97535198215551,30.957887,0.0,0.03785543,0.0,0.041170415,0.0,0.013211598,0.0,0.014177917,0.0,0.0,2.02106,2.013716,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011688943,5.814711,0.0,0.079439118,0.0,0.043464392000000004,9.5,9.71565,0.0,0.015240867,9.5,9.768219,0.0,0.044101580999999994,0.545047686,72.3841,0.249652813,71.990555,1.044406,71.869743,0.763077243,71.729398,0.028552828,9.005116000000001,1.0,1.0,72.467874,72.565024,42.627319,72.06539699999999,72.046774,43.280165000000004,72.115138,72.214995,43.587567,72.50287800000001,72.321779,42.832049
 10/20/2017,16:48:07.781,0.0,72.79363000000001,0.0,3.3182940000000003,8.452525,0.0,0.0,73.792128,0.0,72.18972600000001,0.020602755,3.4257160000000004,20.967022,0.0,0.0,59.305112,0.0,79.95222,31.175115,71.025387,0.0,0.0,0.0,164.735735,1.0,0.010448,96.966803,24.321832999999998,16.002951,22.376268,1.0,11065.393,1.0,0.00404,19.444998000000002,42.386959999999995,0.0,1.989193,0.0,1.9888419999999998,0.0,1.982105,0.0,1.9879069999999999,10.0,8.941676,0.0,0.0,0.0,0.138360278,0.0,0.13739463,0.0,0.48100414799999996,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,75.43986,0.0,4.739246,0.0,0.0,71.934128,0.0,243.809787,5.293895,0.0,89.676163,73.56740500000001,75.072012,104.89001100000002,80.391015,0.0,0.0,67.663739,14.607025,31.431973,74.935869,76.662814,0.0,75.48294399999999,81.276862,0.0,74.01633000000001,0.0,10.506013000000001,41.522892,10.0,43.0,72.4,23.943075,67.892802,30.889459999999996,0.0,12.06091,12.023336,7.74826,10.0,1.0,12.797975,0.0,1013.082,10.0,0.0,0.0,73.028003,1.548398,2.066143,12.510142,8.24,1.0,86.246546,56.26835,48.179188,299.773988,4.68,0.0,11.745725,11.917256,10.396842999999999,10.0,0.0,48.437414000000004,17.929357,24.572865,22.036226456732717,30.956401,0.0,0.045398518,0.0,0.044874635999999996,0.0,0.018268665,0.0,0.01485434,0.0,0.018880667,2.021028,2.01349,2.0185150000000003,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011681826000000001,5.775867,0.0,0.081824539,0.0,0.043303215,9.5,9.714651,0.0,0.019009508999999997,9.5,9.740131,0.0,0.044423687999999996,0.22151995100000002,72.334907,0.938907539,71.91314799999999,1.248369,71.810422,1.065505,71.663566,0.031130307000000003,8.887189999999999,1.0,1.0,72.46979300000001,72.564228,42.5354,72.063291,72.044949,43.2778,72.114623,72.214714,43.552031,72.503252,72.32075,42.837484
 10/20/2017,16:48:17.781,0.0,72.794754,0.0,3.031836,2.777212,0.0,0.0,73.765332,0.0,72.190522,0.011365548999999999,3.676367,0.0,0.0,0.0,58.922732999999994,0.0,79.95147,31.161689000000003,71.02417,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,96.911344,24.31362,16.049189000000002,22.453482,1.0,11077.26,1.0,0.00404,19.310801,42.393337,0.0,1.9904169999999999,0.0,1.987875,0.0,1.982072,0.0,1.988229,10.0,8.941258,0.0,0.0,0.0,0.136525547,0.0,0.137491195,0.0,0.48216416799999995,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,75.434073,0.0,5.096935,0.0,3.282769,71.960894,0.0,243.81210299999998,5.29882,0.0,89.677806,73.566001,75.07266800000001,104.902248,80.39228,0.015171586,0.0,67.623248,14.605110999999999,31.38117,74.943125,76.664827,0.0,75.480182,81.290548,0.0,74.016892,0.0,12.093029,41.481353999999996,10.0,43.0,72.4,23.917466,67.890511,30.889042,0.0,11.977945,12.122341,14.038317999999999,10.0,1.0,12.60187,0.0,1008.847,10.0,0.0,0.0,73.02687900000001,1.541784,2.250286,15.525532,8.24,1.0,86.222341,56.106088,48.19123,277.840132,4.68,0.0,11.678398,12.036230999999999,15.815721,10.0,0.0,48.435736999999996,18.127629000000002,24.568039000000002,21.985632504331637,30.957098,0.0,0.046139932,0.0,0.044649162,0.0,0.018107612,0.0,0.014242338,0.0,0.018268665,2.021028,2.0138130000000003,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011678694,5.776994999999999,0.0,0.086305262,0.0,0.040337557,9.5,9.716165,0.0,0.018977299,9.5,9.741451,0.0,0.050704757999999996,0.40438345200000003,72.37975899999999,0.8052765190000001,71.98115,1.445299,71.755441,1.9024580000000002,71.65777800000001,0.030808122,8.619762,1.0,1.0,72.470027,72.566802,42.411131,72.06549100000001,72.04831800000001,43.312087,72.112658,72.214433,43.597609999999996,72.503814,72.32075,42.83826
 10/20/2017,16:48:27.781,0.0,72.793396,0.0,6.50514,8.196014,0.0,0.0,73.779816,0.0,72.190709,0.022912057000000003,3.4257160000000004,1.0917459999999999,0.0,0.0,59.667214,0.0,79.954985,31.16508,71.02131700000001,0.0,0.0,0.0,141.705631,1.0,0.010448,96.88009,24.31993,15.986989000000001,22.421813,1.0,11049.036,1.0,0.00404,19.276744,42.388961,0.0,1.989966,0.0,1.986811,0.0,1.9819759999999997,0.0,1.987875,10.0,8.938264,0.0,0.0,0.0,0.135205828,0.0,0.137233689,0.0,0.476589626,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956917999999999,0.0,0.0,75.48543599999999,0.0,5.740776,0.0,0.0,71.918936,0.0,243.81384100000002,5.298204,0.0,89.682828,73.564456,75.07444699999999,104.912038,80.395561,0.010451999,0.0,67.582571,14.605031,31.304555,74.919904,76.66848,0.0,75.48537900000001,81.304187,0.0,74.013989,0.0,6.802974000000001,41.536353999999996,10.0,43.0,72.4,23.965255,67.889436,30.885046999999997,0.0,11.995981,11.893129,11.085841,10.0,1.0,12.567086999999999,0.0,1012.1360000000001,10.0,0.0,0.0,73.02922,1.499699,2.235937,4.506526999999999,8.24,1.0,86.221637,56.362101,48.040112,294.723429,4.68,0.0,11.937484,11.843719,11.40687,10.0,0.0,48.435038,18.214969,24.562007,21.341227616322502,30.954728999999997,0.0,0.043722276,0.0,0.043103052,0.0,0.018397508,0.0,0.014242338,0.0,0.01797877,2.020609,2.0138130000000003,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011679301999999999,5.777349,0.0,0.08111536,0.0,0.043561099000000006,9.5,9.716069000000001,0.0,0.018719614,9.5,9.72396,0.0,0.044810215,0.08788893099999999,72.317544,0.418449884,72.005747,0.151187842,71.80174,1.051439,71.728674,0.028230643,8.59753,1.0,1.0,72.47246,72.567036,42.456105,72.065584,72.046025,43.366078,72.111628,72.216773,43.601859000000005,72.504235,72.32206,42.738877
 10/20/2017,16:48:37.781,0.0,72.79335,0.0,4.320897,23.266054999999998,0.0,0.0,73.776195,0.0,72.19061500000001,0.023004429,2.816993,24.378331,0.0,0.0,59.906926,0.0,79.955547,31.170840999999996,71.014393,0.0,0.0,0.0,164.65577,1.0,0.010448,96.881171,24.310604,15.983869,22.430954,1.0,11042.194,1.0,0.00404,19.311206,42.392406,0.0,1.989354,0.0,1.987552,0.0,1.9818470000000001,0.0,1.9877779999999998,10.0,8.941193,0.0,0.0,0.0,0.136879618,0.0,0.13980875,0.0,0.479199672,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,0.0,75.477478,0.0,4.4888639999999995,0.0,0.0,71.969576,0.0,243.81302000000002,5.29685,0.0,89.687428,73.564175,75.077162,104.924416,80.39668499999999,0.00678121,0.0,67.556248,14.604951000000002,31.329137,74.90571899999999,76.668059,0.0,75.485332,81.31496700000001,0.0,74.016002,0.0,11.724329,41.569431,10.0,43.0,72.4,23.976916,67.888547,30.883421000000002,0.0,12.053094999999999,11.959132,10.460045,10.0,1.0,12.532903999999998,0.0,1000.41,10.0,0.0,0.0,73.027067,1.521944,2.1486490000000003,14.370702,8.24,1.0,86.210989,56.107891,48.032887,295.332703,4.68,0.0,11.995792999999999,11.984217,8.312659,10.0,0.0,48.430704,18.234479,24.556949,21.341227616322502,30.955703999999997,0.0,0.033535884,0.0,0.044520319,0.0,0.018461929,0.0,0.014081285,0.0,0.017141293999999998,2.020738,2.013748,2.018386,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011678292,5.776543,0.0,0.079761473,0.0,0.042594035999999995,9.5,9.713685,0.0,0.018784035,9.5,9.721931,0.0,0.042104523,0.0,72.32984300000001,0.9529739620000001,71.99561899999999,0.446582727,71.76484599999999,0.256686011,71.659225,0.051750142,8.483148,1.0,1.0,72.472554,72.565351,42.609171999999994,72.067035,72.045885,43.204104,72.112751,72.21733499999999,43.559756,72.50264399999999,72.320376,42.837872
 10/20/2017,16:48:47.781,0.0,72.792741,0.0,6.147067,0.0,0.0,0.0,73.755193,0.0,72.190943,0.02392815,3.175065,28.478308000000002,0.0,0.0,60.78611,0.0,79.959905,31.170237,71.01326999999999,0.0,0.0,0.0,156.57924,1.0,0.010448,96.888644,24.305221,15.918367000000002,22.409733,1.0,10965.006000000001,1.0,0.00404,19.367561,42.391009000000004,0.0,1.989579,0.0,1.987972,0.0,1.982492,0.0,1.9874880000000001,10.0,8.939487,0.0,0.0,0.0,0.136622112,0.0,0.136847429,0.0,0.47327068,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,75.554885,0.0,4.560402,0.0,0.0,71.969576,0.0,243.830104,5.198551999999999,0.0,89.69259100000001,73.562537,75.075664,104.93599499999999,80.396029,0.0,0.0,67.535067,14.601841,31.386906,74.942095,76.667075,0.0,75.489172,81.32415300000001,0.0,74.015721,0.0,16.036525,41.619816,10.0,43.0,72.4,24.032022,67.883825,30.877149,0.0,12.082553,12.121741,10.219354,10.0,1.0,12.501719,0.0,1001.164,10.0,0.0,0.0,73.026926,1.486473,2.301702,11.531744,8.24,1.0,86.191193,56.18060799999999,47.984722,290.650915,4.68,0.0,11.896607000000001,12.062536999999999,8.697431,10.0,0.0,48.427256,17.665297,24.556160000000002,21.328605348484807,30.953288,0.0,0.008134376,0.0,0.044294845,0.0,0.020297934,0.0,0.016078343000000002,0.0,0.015015393,2.020899,2.013651,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011675761000000002,5.776994999999999,0.0,0.082469248,0.0,0.044076865,9.5,9.714555,0.0,0.019653722,9.5,9.715682000000001,0.0,0.042040102,0.0,72.334183,0.47471557200000003,72.005747,1.290568,71.858168,1.923557,71.678034,0.026941903,8.345891,1.0,1.0,72.471899,72.564462,42.620613,72.064929,72.046306,43.20568,72.112564,72.217147,43.634691,72.501708,72.32145200000001,42.774592999999996
 10/20/2017,16:48:57.781,0.0,72.79540899999999,0.0,3.354101,10.264137,0.0,0.0,73.770402,0.0,72.190943,0.019956151000000002,2.4231130000000003,31.537275,0.0,0.0,61.335781000000004,0.0,79.960983,31.164709000000002,71.013223,0.0,0.0,0.0,143.944669,1.0,0.010448,96.92332900000001,24.302345000000003,15.886807999999998,22.441565,1.0,11064.966,1.0,0.00404,19.271473999999998,42.379605,0.0,1.9901919999999997,0.0,1.988906,0.0,1.9818790000000002,0.0,1.987875,10.0,8.940453,0.0,0.0,0.0,0.136428982,0.0,0.137233689,0.0,0.47803965200000004,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,75.51581999999999,0.0,4.560402,0.0,5.817787,71.971746,0.0,243.83502599999997,4.093643,0.0,89.694187,73.563052,75.080674,104.947055,80.399872,0.006256811,0.0,67.69717,14.604154000000001,31.320124,74.936899,76.666232,0.0,75.491091,81.32809,0.0,74.01647,0.0,5.3922930000000004,41.513277,10.0,43.0,72.4,24.11228,67.88681700000001,30.875197999999997,0.0,11.954498,12.101939999999999,8.566609,10.0,1.0,12.621061,0.0,995.549592,10.0,0.0,0.0,73.023884,1.498497,2.287353,9.462672999999999,8.24,1.0,86.161827,56.02495699999999,47.717405,283.243428,4.68,0.0,11.891197,12.048188,13.843762,10.0,0.0,48.425717999999996,18.269416,24.552355,21.694866283755005,30.952173,0.0,0.016902409,0.0,0.0487077,0.0,0.019589301,0.0,0.015144235,0.0,0.01540192,2.020867,2.013684,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01167161,5.7788,0.0,0.082598189,0.0,0.043915688,9.5,9.709916,0.0,0.019170563,9.5,9.700414,0.0,0.044359265999999994,0.20042031600000002,72.38844,0.158221065,71.98332099999999,0.664612285,71.832848,0.094922146,71.652714,0.029197197999999997,8.217011,1.0,1.0,72.46998,72.564181,42.551969,72.067128,72.045276,43.222626,72.10999100000001,72.21761500000001,43.637395,72.50231600000001,72.320656,42.781193
 10/20/2017,16:49:07.781,0.0,72.79405200000001,0.0,4.965428,5.646932,0.0,0.0,73.750848,0.0,72.190709,0.023189172999999997,4.6431629999999995,6.472965,0.0,0.0,61.488589000000005,0.0,79.963044,31.163221999999998,71.013363,0.0,0.0,0.0,145.543982,1.0,0.010448,96.963936,24.302391,15.8347,22.428832,1.0,11096.183,1.0,0.00404,18.998620000000003,42.365221999999996,0.0,1.989934,0.0,1.987295,0.0,1.981718,0.0,1.987972,10.0,8.936043,0.0,0.0,0.0,0.135366769,0.0,0.138843102,0.0,0.47990857299999995,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,75.536799,0.0,4.453094999999999,0.0,9.138983,71.96523499999999,0.0,243.83266099999997,4.3142879999999995,0.0,89.700524,73.562537,75.079503,104.95406799999999,80.400153,0.009665401,0.0,67.741495,14.605828,31.31152,74.904549,76.668761,0.0,75.491372,81.330574,0.0,74.01651700000001,0.064316542,0.0,41.528277,10.0,43.0,72.4,24.040025,67.884526,30.874827000000003,0.0,12.006200999999999,11.995733999999999,14.327147,10.0,1.0,12.430354,0.0,1025.754,10.0,0.0,0.0,73.024259,1.577256,2.293332,15.461374,8.24,1.0,86.126411,56.321234999999994,48.239996999999995,283.83666800000003,4.68,0.0,11.912237,11.838338,9.963974,10.0,0.0,48.424134,18.373769,24.546647,21.78965348451526,30.953149,0.0,0.052232426,0.0,0.044906847,0.0,0.018461929,0.0,0.016239396,0.0,0.017270136000000002,2.020706,2.0135549999999998,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011666381000000002,5.774674,0.0,0.083049485,0.0,0.049750299000000005,9.5,9.679798,0.0,0.017527821000000002,9.5,9.700382000000001,0.0,0.043747265,0.34811776,72.320438,0.8756086340000001,72.044089,1.0936379999999999,71.76484599999999,1.037372,71.661395,0.031130307000000003,8.113584,1.0,1.0,72.470074,72.563339,42.386278000000004,72.06361899999999,72.044294,43.189522,72.112003,72.21611800000001,43.288987,72.502504,72.317755,42.84913
 10/20/2017,16:49:17.781,0.0,72.794566,0.0,4.213476,10.568744,0.0,0.0,73.91814000000001,0.0,72.187714,0.022542569,2.387306,34.516164,0.0,0.0,60.511638,0.0,79.963185,31.153002,71.009621,0.0,0.0,0.0,149.942092,1.0,0.010448,96.957121,24.289724,15.712135,22.40304,1.0,11101.315,1.0,0.00404,18.851449,42.356843,0.0,1.988838,0.0,1.987843,0.0,1.9812990000000001,0.0,1.9881330000000002,10.0,8.927674,0.0,0.0,0.0,0.13678305300000002,0.0,0.135592087,0.0,0.46666500899999996,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,75.539693,0.0,5.240011,0.0,14.289242000000002,71.978257,0.0,243.830779,4.312811,0.0,89.702402,73.562678,75.08516800000001,104.970353,80.402918,0.003634819,0.0,67.706287,14.601522000000001,31.313978000000002,74.935213,76.67161800000001,0.0,75.494462,81.33811999999999,0.0,74.017687,0.0,3.7251239999999997,41.445969,10.0,43.0,72.4,23.972801,67.887846,30.871668,0.0,12.063315,11.842125999999999,9.080083,10.0,1.0,12.567086999999999,0.0,1018.279,10.0,0.0,0.0,73.02248,1.651806,2.305289,9.510791000000001,8.24,1.0,86.100095,56.587464000000004,48.15932,280.998735,4.68,0.0,11.654954,11.983619000000001,12.978024000000001,10.0,0.0,48.419661,18.36288,24.542657000000002,20.69805775690456,30.949665000000003,0.0,0.054811259,0.0,0.04558327,0.0,0.014113495,0.0,0.018107612,0.0,0.024098787000000003,2.020867,2.013845,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011662516000000001,5.7770269999999995,0.0,0.083275133,0.0,0.043786747,9.5,9.677093,0.0,0.013662546999999999,9.5,9.700059,0.0,0.04278094599999999,0.0,72.402185,1.431232,72.00213000000001,1.410133,71.795953,1.290568,71.574584,0.032741232,7.972139,1.0,1.0,72.468951,72.564322,42.364185,72.06666,72.043966,43.264007,72.11401500000001,72.21494799999999,43.490229,72.496935,72.31831700000001,42.81885
 10/20/2017,16:49:27.781,0.0,72.79344300000001,0.0,4.428319,22.496520999999998,0.0,0.0,73.841374,0.0,72.18715300000001,0.026237452,2.5663419999999997,17.379542999999998,0.0,0.0,61.289432,0.0,79.9637,31.152071999999997,71.005036,0.0,0.0,0.0,138.906833,1.0,0.010448,97.139341,24.289306,15.524251000000001,22.367942000000003,1.0,11110.188,1.0,0.00404,18.471157,42.37104,0.0,1.9898369999999999,0.0,1.987875,0.0,1.9816209999999999,0.0,1.987714,10.0,8.925292,0.0,0.0,0.0,0.136525547,0.0,0.136042723,0.0,0.470950639,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,14.668076999999998,75.500628,0.0,5.883851,0.0,2.41637,71.96523499999999,0.0,243.82527799999997,4.312687,0.0,89.70559300000001,73.560665,75.083389,104.98047199999999,80.40751,0.0,0.0,67.66603,14.598970000000001,31.376663,74.927114,76.675973,0.0,75.496897,81.368163,0.0,74.014364,0.0,13.231193,41.497508,10.0,43.0,72.4,23.994752,67.884526,30.869902000000003,0.0,12.083155,12.189544999999999,14.744344,10.0,1.0,12.790179,0.0,1013.804,10.0,0.0,0.0,73.021825,1.517736,2.1779439999999997,22.085608999999998,8.24,1.0,85.942436,56.710663000000004,48.274314000000004,284.71851200000003,4.68,0.0,11.727691,12.237113,13.747569,10.0,0.0,48.415279999999996,18.329985999999998,24.540661,19.93039642528058,30.950037,0.0,0.045559695,0.0,0.041846838,0.0,0.014822129,0.0,0.018300876,0.0,0.024292051000000002,2.021189,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011637221000000001,5.777349,0.0,0.08343631,0.0,0.05220019099999999,9.5,9.674516,0.0,0.015208656000000001,9.5,9.701509,0.0,0.038851251,0.284818855,72.354439,1.213203,71.996342,1.290568,71.756888,1.0866049999999998,71.705525,0.029519383,7.991149000000001,1.0,1.0,72.470027,72.563854,42.400874,72.066099,72.045136,43.339673,72.112798,72.212047,43.513405,72.500585,72.317849,42.82312
 10/20/2017,16:49:37.781,0.0,72.796157,0.0,4.8221989999999995,31.698866,0.0,0.0,73.805888,0.0,72.185796,0.021618848,2.673764,0.0,0.0,0.0,61.174284,0.0,79.967824,31.1504,71.000311,0.0,0.0,0.0,102.12264,1.0,0.010448,97.361143,24.286476,15.360219,22.329907000000002,1.0,11095.542,1.0,0.00404,18.231953,42.403857,0.0,1.989354,0.0,1.985554,0.0,1.9820400000000002,0.0,1.9881970000000002,10.0,8.922427,0.0,0.0,0.0,0.135624275,0.0,0.13761994800000002,0.0,0.467567247,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,9.824833,75.53896999999999,0.0,8.137292,0.0,19.327191,71.95438399999999,0.0,243.8108,5.812265,0.0,89.71132,73.56118000000001,75.087228,104.992145,80.406339,0.0,0.0,67.634423,14.598970000000001,31.252522999999997,74.91733,76.677518,0.0,75.49600699999999,81.37781899999999,0.0,74.015628,0.0,10.570135,41.525969,10.0,43.0,72.4,23.904204,67.885789,30.866744,0.0,12.046481,12.023936,5.373442,10.0,1.0,12.823762,0.0,1025.979,10.0,0.0,0.0,73.020561,1.601304,2.245503,9.478713,8.24,1.0,85.771178,56.443833,48.126207,280.100858,4.68,0.0,11.874967,12.155205,10.428907,10.0,0.0,48.414488,18.581117000000003,24.531567000000003,19.28993695173961,30.948921999999996,0.0,0.035889068999999996,0.0,0.045969797,0.0,0.014918761000000001,0.0,0.026901111000000002,0.0,0.025387212000000003,2.020899,2.013426,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011609205,5.775157,0.0,0.082856073,0.0,0.043722276,9.5,9.675997,0.0,0.016690345,9.5,9.699866,0.0,0.041492521,0.108988567,72.323332,0.523948052,71.986214,0.8896750640000001,71.800294,0.9740735909999999,71.678034,0.030163752000000002,7.95184,1.0,1.0,72.471571,72.56493,42.459655,72.061888,72.045651,43.319179999999996,72.11228299999999,72.213264,43.416067,72.49918100000001,72.320376,42.695397
 10/20/2017,16:49:47.781,0.0,72.794988,0.0,4.392512,18.600755,0.0,0.0,73.852237,0.0,72.188229,0.028362009,2.1366549999999997,11.309656,0.0,0.0,61.477001,0.0,79.967543,31.148635,71.003679,0.0,0.0,0.0,123.71336200000002,1.0,0.010448,97.338629,24.281233,15.180225,22.386552,1.0,11140.551000000001,1.0,0.00404,18.266009,42.41163,0.0,1.98945,0.0,1.9881330000000002,0.0,1.981041,0.0,1.988616,10.0,8.931826,0.0,0.0,0.0,0.134111427,0.0,0.135656464,0.0,0.45889931799999994,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,24.996054,75.526671,0.0,5.955389,0.0,0.0,71.93774499999999,0.0,243.79617799999997,5.820679,0.0,89.71484,73.558231,75.089007,104.99793400000001,80.40947800000001,0.003897018,0.0,67.60618199999999,14.599688,31.432383,74.916674,76.682201,0.0,75.500034,81.387005,0.0,74.017874,0.0,12.702187,41.529431,10.0,43.0,72.4,23.891399,67.88373100000001,30.864978000000004,0.0,12.057903999999999,11.821125,15.979892000000001,10.0,1.0,12.685829,0.0,1011.5419999999999,10.0,0.0,0.0,73.018783,1.492485,2.3495310000000003,8.38804,8.24,1.0,85.745896,56.282773,48.016028999999996,276.942255,4.68,0.0,11.9459,11.967477,17.290682,10.0,0.0,48.410434,18.365602,24.529015,18.970170037343355,30.950640000000003,0.0,0.035050949,0.0,0.045551059000000005,0.0,0.01749561,0.0,0.023808892,0.0,0.024549736000000003,2.02077,2.013426,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011604353000000001,5.777349,0.0,0.083597487,0.0,0.043045332,9.5,9.675965,0.0,0.018075402,9.5,9.700897,0.0,0.04352179,0.291852067,72.342864,0.791210097,71.98549100000001,0.334051341,71.740972,0.214486743,71.650544,0.037251821,7.734356,1.0,1.0,72.46984,72.56366700000001,42.495160999999996,72.062449,72.04551,43.329033,72.11088000000001,72.21186,43.507996999999996,72.500585,72.318457,42.700832
 10/20/2017,16:49:57.781,0.0,72.796438,0.0,6.182875,0.0,0.0,0.0,73.827614,0.0,72.189258,0.014413826999999999,3.031836,4.631179,0.0,0.0,61.245256000000005,0.0,79.97030699999999,31.145660999999997,70.99708199999999,0.0,0.0,0.0,143.54484,1.0,0.010448,97.20204100000001,24.277381,14.979681,22.36076,1.0,11048.716,1.0,0.00404,18.043023,42.399574,0.0,1.9891599999999998,0.0,1.9858759999999998,0.0,1.981686,0.0,1.989487,10.0,8.935753,0.0,0.0,0.0,0.135238016,0.0,0.135881781,0.0,0.457610406,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,10.819142,75.46228599999999,0.0,5.311548999999999,0.0,19.263013,71.971746,0.0,243.789712,5.819161,0.0,89.717422,73.558138,75.08713399999999,105.01163000000001,80.412571,0.012287393999999998,0.0,67.58476800000001,14.600645000000002,31.415175,74.926505,76.682342,0.0,75.503218,81.398957,0.0,74.01413000000001,0.0,4.093825,41.486738,10.0,43.0,72.4,23.987435,67.8813,30.86535,0.0,12.219627000000001,11.904529,0.0,10.0,1.0,12.591675,0.0,1023.4119999999999,10.0,0.0,0.0,73.017285,1.512926,2.288549,4.6027629999999995,8.24,1.0,85.836331,56.451043999999996,48.342348,287.44421,4.68,0.0,11.867753,11.854481,0.0,10.0,0.0,48.407778,18.126496,24.52507,18.75090037991753,30.953335,0.0,0.030086694,0.0,0.04348958,0.0,0.018236455,0.0,0.024807421,0.0,0.022488256,2.020867,2.013394,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011618223,5.777285,0.0,0.084629021,0.0,0.043593334000000004,9.5,9.676835,0.0,0.020813303999999998,9.5,9.7008,0.0,0.042523261,0.137121414,72.36095,1.1217709999999999,71.982597,1.199136,71.78148399999999,0.79121009,71.554328,0.032419047,7.6570279999999995,1.0,1.0,72.472273,72.564088,42.495160999999996,72.063291,72.04406,43.180458,72.112049,72.21284200000001,43.575206,72.500023,72.31944,42.792451
 10/20/2017,16:50:07.781,0.0,72.79405200000001,0.0,3.998632,18.648851,0.0,0.0,73.874687,0.0,72.189867,0.020510383,3.568945,11.501842,0.0,0.0,62.206276,0.0,79.97330600000001,31.144268,70.990392,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,97.2113,24.273994000000002,14.729413000000001,22.320439,1.0,11147.713,1.0,0.00404,17.626648,42.392034,0.0,1.989096,0.0,1.987037,0.0,1.98233,0.0,1.988906,10.0,8.942674,0.0,0.0,0.0,0.134594251,0.0,0.138843102,0.0,0.44536574799999995,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,8.557891999999999,75.507139,0.0,5.454624,0.0,12.428089,71.98115,0.0,243.79849500000003,5.8203510000000005,0.0,89.723336,73.559354,75.092003,105.02104399999999,80.412712,0.001537225,0.0,67.567656,14.604313000000001,31.305375,74.949773,76.680141,0.0,75.503312,81.409221,0.0,74.018062,0.010958212,5.151836,41.408277000000005,10.0,43.0,72.4,23.991093,67.882375,30.863770000000002,0.0,11.822835000000001,11.869127,0.0,10.0,1.0,12.799174,0.0,1016.563,10.0,0.0,0.0,73.01719200000001,1.487074,2.265232,0.0,8.24,1.0,85.853077,56.263542,47.925719,285.103316,4.68,0.0,11.802832,11.981825,0.0,10.0,0.0,48.405775,17.981307,24.518713,18.788479285368457,30.957284,0.0,0.0,0.0,0.044649162,0.0,0.022294993,0.0,0.025451632999999998,0.0,0.018945088,2.020706,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011620412,5.777801,0.0,0.084113254,0.0,0.043561099000000006,9.5,9.675611,0.0,0.023551207,9.5,9.69977,0.0,0.041267047,0.580213742,72.292224,0.819342938,72.056387,0.6857119159999999,71.871913,1.5367309999999998,71.58109499999999,0.030808122,7.761421,1.0,1.0,72.47246,72.564415,42.407185999999996,72.06450799999999,72.04462099999999,43.165088,72.111441,72.213825,43.40332,72.502082,72.31803599999999,42.689574
 10/20/2017,16:50:17.781,0.0,72.79657900000001,0.0,6.361911,15.779131,0.0,0.0,74.015908,0.0,72.188135,0.013767221999999999,1.134052,0.48315679100000003,0.0,0.0,63.199161,0.0,79.96937,31.14227,70.988989,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.450684,24.265689000000002,14.529420000000002,22.277669,1.0,11230.568000000001,1.0,0.00404,17.530155,42.383701,0.0,1.9892889999999999,0.0,1.9875200000000002,0.0,1.9818470000000001,0.0,1.9888740000000003,10.0,8.948597,0.0,0.0,0.0,0.134851757,0.0,0.138199337,0.0,0.46776058299999995,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,12.406827,75.45288199999999,0.0,4.846553,0.0,16.038084,71.95438399999999,0.0,243.822575,5.818176,0.0,89.723383,73.557857,75.093548,105.034364,80.415617,0.0,0.0,67.54685,14.601841,31.349622999999998,74.952629,76.683981,0.0,75.508555,81.439875,0.0,74.014738,0.0,12.493791,41.472892,10.0,43.0,72.4,23.979432,67.88532099999999,30.864141999999998,0.0,12.043475,12.000535000000001,17.456129,10.0,1.0,12.886132,0.0,1017.173,10.0,0.0,0.0,73.01663,1.483467,2.305289,10.360875,8.24,1.0,85.707386,56.337461,48.132829,280.325327,4.68,0.0,11.831686,11.913669,7.6393070000000005,10.0,0.0,48.403071999999995,18.428895999999998,24.521126000000002,19.57234026779089,30.954914000000002,0.0,0.004781892,0.0,0.04403716,0.0,0.025773739,0.0,0.021006568,0.0,0.017366768,2.0205450000000003,2.013329,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01159626,5.7779940000000005,0.0,0.081083125,0.0,0.042819684000000004,9.5,9.674741000000001,0.0,0.026224688,9.5,9.701445,0.0,0.044423687999999996,0.418449875,72.318991,0.319984917,71.958001,0.25668601399999996,71.764122,0.249652801,71.641863,0.030163752000000002,7.727268,1.0,1.0,72.47054200000001,72.566942,42.274633,72.06179399999999,72.04373199999999,43.279771000000004,72.110505,72.212141,43.602631,72.50241,72.319019,42.747806
 10/20/2017,16:50:27.781,0.0,72.797842,0.0,4.1418610000000005,18.183923999999998,0.0,0.0,73.906553,0.0,72.18851,0.026329823999999998,3.354101,0.739405195,0.0,0.0,62.777673,0.0,79.971104,31.139621999999996,70.984498,0.0,0.0,0.0,144.984222,1.0,0.010448,97.609981,24.254181,14.30117,22.301502,1.0,11141.62,1.0,0.00404,17.446232000000002,42.365361,0.0,1.989386,0.0,1.9851349999999999,0.0,1.983168,0.0,1.989132,10.0,8.953136,0.0,0.0,0.0,0.135109263,0.0,0.138360278,0.0,0.46640722700000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,75.472414,0.0,5.240011,0.0,14.866842000000002,71.971746,0.0,243.84482200000002,5.820433,0.0,89.728359,73.555844,75.092378,105.044154,80.41468,0.011762995,0.0,67.528942,14.600086,31.334872999999998,74.969858,76.688477,0.0,75.512723,81.468981,0.0,74.015721,0.0,9.544185,41.4152,10.0,43.0,72.4,23.977831,67.880365,30.863445000000002,0.0,11.996582,12.10674,3.592329,10.0,1.0,12.483728,0.0,1018.953,10.0,0.0,0.0,73.016537,1.619341,2.175553,9.07773,8.24,1.0,85.63107099999999,56.292989,47.887187,283.371696,4.68,0.0,11.612875,12.069711,16.569233999999998,10.0,0.0,48.403351,18.359931,24.516996,20.57838818020545,30.959839000000002,0.0,0.0,0.0,0.041299258,0.0,0.023583417000000002,0.0,0.018719614,0.0,0.014757708000000001,2.020641,2.0135549999999998,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011582908000000001,5.777156,0.0,0.082565954,0.0,0.043238745,9.5,9.675965,0.0,0.022939205,9.5,9.700736000000001,0.0,0.045261164000000007,0.0,72.355163,0.8615422079999999,71.968852,1.241336,71.790889,1.888391,71.65633100000001,0.027586272999999998,7.763998,1.0,1.0,72.46941899999999,72.566474,42.3488,72.060203,72.046774,43.196616,72.109476,72.213825,43.489456,72.499696,72.316538,42.785075
 10/20/2017,16:50:37.781,0.0,72.796813,0.0,2.315691,5.470581,0.0,0.0,73.929727,0.0,72.18804200000001,0.016538384,3.676367,18.756879,0.0,0.0,61.927457,0.0,79.973119,31.144593,70.979398,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,97.629582,24.250052,14.158605999999999,22.316684,1.0,11044.973999999998,1.0,0.00404,17.519614,42.349115999999995,0.0,1.9891279999999998,0.0,1.9869400000000002,0.0,1.9821689999999998,0.0,1.988648,10.0,8.939745,0.0,0.0,0.0,0.13710493599999998,0.0,0.13887529,0.0,0.479940796,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,0.0,75.51365,0.0,4.417326,0.0,0.0,71.977533,0.0,243.87324700000002,5.819243,0.0,89.735869,73.556967,75.097388,105.05559099999999,80.416273,0.004421417,0.0,67.505986,14.603435999999999,31.338151,74.97453900000001,76.695689,0.0,75.51230100000001,81.475965,0.0,74.016143,0.0,17.254841,41.373661,10.0,43.0,72.4,23.984462,67.881253,30.862238,0.0,11.979747999999999,12.022136,9.577511,10.0,1.0,12.649847,0.0,999.912692,10.0,0.0,0.0,73.014852,1.5381770000000001,2.241916,11.210958,8.24,1.0,85.657619,56.00813,47.860696000000004,272.66130499999997,4.68,0.0,11.633314,12.009327,9.691426,10.0,0.0,48.403258,18.065471,24.505767000000002,21.84653911771951,30.960767999999998,0.0,0.024187612999999997,0.0,0.043328527,0.0,0.019492669,0.0,0.014500023,0.0,0.016174975,2.020738,2.014135,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011586023,5.777446,0.0,0.08707891300000001,0.0,0.043077567000000004,9.5,9.678156,0.0,0.018590771000000002,9.5,9.700543,0.0,0.041041573,0.11602177699999999,72.336353,0.559114114,71.924,0.580213742,71.87046600000001,0.615379801,71.648374,0.024364424,7.668627000000001,1.0,1.0,72.471665,72.565398,42.367340999999996,72.063151,72.042937,43.004690999999994,72.111582,72.210643,43.582932,72.500913,72.31944,42.715196
 10/20/2017,16:50:47.781,0.0,72.79306899999999,0.0,4.356705000000001,3.4184900000000003,0.0,0.0,73.826166,0.0,72.18565500000001,0.027438287999999998,3.354101,31.281026,0.0,0.0,62.091127,0.0,79.97593,31.155696000000002,70.973457,0.0,0.0,0.0,169.693605,1.0,0.010448,97.530215,24.248985,14.111267999999999,22.36027,1.0,11080.468,1.0,0.00404,17.692733,42.341296,0.0,1.9895470000000002,0.0,1.9886810000000001,0.0,1.981557,0.0,1.9888099999999997,10.0,8.930280999999999,0.0,0.0,0.0,0.136847429,0.0,0.138295901,0.0,0.48441976299999995,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,75.531735,0.0,4.4888639999999995,0.0,10.213959,71.98115,0.0,243.913108,5.820761,0.0,89.736714,73.556312,75.097153,105.065946,80.418616,0.002323823,0.0,67.487705,14.602878,31.279973,74.956281,76.697328,0.0,75.515532,81.477699,0.0,74.016564,0.0,0.0,41.498662,10.0,43.0,72.4,23.962283,67.877466,30.863723999999998,0.0,12.317622,12.047937,12.193019999999999,10.0,1.0,12.579081,0.0,1030.503,10.0,0.0,0.0,73.013307,1.492485,2.332193,14.482976999999998,8.24,1.0,85.761891,56.312219999999996,47.973282,274.761696,4.68,0.0,12.025249,11.932203,3.390778,10.0,0.0,48.397387,18.202266,24.495791,20.735857309414648,30.960164000000002,0.0,0.05416655099999999,0.0,0.045422217,0.0,0.016110554,0.0,0.015949501,0.0,0.020362355,2.020931,2.013394,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011601853999999998,5.777382,0.0,0.0853382,0.0,0.043399922,9.5,9.67603,0.0,0.012502963999999998,9.5,9.700607000000002,0.0,0.050253809,0.010523603999999999,72.35226899999999,0.46064915799999995,72.05421700000001,1.1921030000000001,71.747483,1.705528,71.740249,0.026619717999999997,7.660572,1.0,1.0,72.470916,72.563901,42.333809,72.05894,72.04668000000001,43.177305,72.10825899999999,72.207789,43.462032,72.501942,72.319253,42.872035
