date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:50:57.781,0.0,72.79494100000001,0.0,6.755791,0.0,0.0,0.0,73.900035,0.0,72.188416,0.015522292,2.1366549999999997,25.979884,0.0,0.0,61.34736899999999,0.0,79.97864799999999,31.150307,70.968825,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,97.48208299999999,24.257197,14.097507,22.32452,1.0,11105.698,1.0,0.00404,17.38339,42.344367999999996,0.0,1.9901919999999997,0.0,1.987391,0.0,1.9812020000000001,0.0,1.987972,10.0,8.92571,0.0,0.0,0.0,0.135688652,0.0,0.138778725,0.0,0.46666500899999996,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,7.114542,75.495564,0.0,4.059637,0.0,15.187729999999998,71.968852,0.0,243.924015,5.745283000000001,0.0,89.739812,73.55256800000001,75.098792,105.075783,80.42302099999999,0.008878804,0.0,67.527587,14.600964000000001,31.304146000000003,74.94462299999999,76.70351,0.0,75.520027,81.502822,0.0,74.016283,0.0,4.382373,41.526354,10.0,43.0,72.4,23.912664000000003,67.87671800000001,30.860471999999998,0.0,11.917825,12.064138,7.5236149999999995,10.0,1.0,12.529905,0.0,1018.023,10.0,0.0,0.0,73.01227800000001,1.515331,2.220393,6.800147999999999,8.24,1.0,85.865085,56.24371,47.940169,281.608009,4.68,0.0,11.700039,11.833556,9.146332000000001,10.0,0.0,48.393519,18.11969,24.491058,19.64140913215095,30.960396000000003,0.0,0.050266066,0.0,0.043457369,0.0,0.014242338,0.0,0.018655193,0.0,0.020491198000000002,2.020834,2.01349,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011617849,5.749143,0.0,0.07972923700000001,0.0,0.044947222,9.5,9.675675,0.0,0.014757708000000001,9.5,9.700736000000001,0.0,0.042233365999999994,0.21448673899999998,72.350099,0.46064916100000003,72.009364,0.214486747,71.854551,0.221519955,71.563733,0.030485937,7.638663,1.0,1.0,72.46984,72.563713,42.327890999999994,72.060765,72.04504200000001,43.1643,72.109663,72.212141,43.506452,72.497028,72.31756800000001,42.645317
 10/20/2017,16:51:07.781,0.0,72.795034,0.0,2.816993,6.9936169999999995,0.0,0.0,73.911622,0.0,72.186357,0.022912057000000003,5.323501,0.0,0.0,0.0,61.601565,0.0,79.976821,31.146684000000004,70.963819,0.0,0.0,0.0,119.63511399999999,1.0,0.010448,97.518793,24.255759,14.041362,22.412018,1.0,11064.216999999999,1.0,0.00404,17.48272,42.348278,0.0,1.989579,0.0,1.9883259999999998,0.0,1.981782,0.0,1.9882939999999998,10.0,8.926515,0.0,0.0,0.0,0.134594251,0.0,0.13591397,0.0,0.464054963,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,10.674807000000001,75.504245,0.0,4.238482,0.0,7.967739999999999,71.97681,0.0,243.900127,5.648135,0.0,89.7446,73.555751,75.101835,105.08882,80.42513000000001,0.0,0.0,67.57672600000001,14.599448,31.415175,74.939989,76.703135,0.0,75.52550500000001,81.511774,0.0,74.016798,0.0,15.828129,41.427508,10.0,43.0,72.4,23.916551000000002,67.87957,30.858660999999998,0.0,12.022433,11.954932000000001,11.230255999999999,10.0,1.0,12.550295,0.0,1020.204,10.0,0.0,0.0,73.011669,1.479859,2.170172,12.365788,8.24,1.0,85.911008,55.743704,47.537388,281.992813,4.68,0.0,11.627303,11.889157,11.583225,10.0,0.0,48.392494,18.224497,24.492357000000002,19.252301105127287,30.962115,0.0,0.036050247,0.0,0.045776534,0.0,0.016722556,0.0,0.024034366,0.0,0.02371226,2.020963,2.013748,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011624873,5.739343,0.0,0.081695598,0.0,0.04362557,9.5,9.793827,0.0,0.018751825,9.5,9.699931,0.0,0.042877578,0.495815205,72.30814000000001,0.256686025,71.94208499999999,0.453615936,71.853827,0.530981261,71.72144,0.031452492,7.602255,1.0,1.0,72.469606,72.56479,42.416654,72.060063,72.046399,43.049224,72.112003,72.21078399999999,43.519199,72.50081899999999,72.317428,42.743924
 10/20/2017,16:51:17.781,0.0,72.791852,0.0,3.1034509999999997,0.0,0.0,0.0,73.964489,0.0,72.188416,0.022265452999999998,3.962825,26.380273,0.0,0.0,62.419192,0.0,79.978086,31.139065000000002,70.954977,0.0,0.0,0.0,141.545699,1.0,0.010448,97.608618,24.250145,14.028151000000001,22.417731,1.0,11209.828000000001,1.0,0.00404,17.579618,42.36336,0.0,1.988967,0.0,1.9881970000000002,0.0,1.9814599999999998,0.0,1.988906,10.0,8.930442,0.0,0.0,0.0,0.136235852,0.0,0.13906842,0.0,0.45683706,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,12.823795,75.510756,0.0,4.846553,0.0,15.412351999999998,71.999236,0.0,243.84670400000002,5.653594,0.0,89.74952900000001,73.557201,75.10286500000001,105.09945800000001,80.42602099999999,0.006519011,0.0,67.6398,14.598889999999999,31.332005,74.930485,76.708286,0.0,75.526909,81.51575799999999,0.0,74.01576800000001,0.054808245,6.386182,41.33943,10.0,43.0,72.4,23.931870999999997,67.877372,30.855595,0.0,12.194376,12.007735,0.0,10.0,1.0,12.517311999999999,0.0,1021.1669999999999,10.0,0.0,0.0,73.01218399999999,1.486473,2.149247,7.954979,8.24,1.0,85.90317399999999,56.004523999999996,47.568093,291.276222,4.68,0.0,11.729494,12.074494,0.0,10.0,0.0,48.389697999999996,18.33543,24.493378,18.437910567208696,30.960721000000003,0.0,0.035083183999999996,0.0,0.045422217,0.0,0.017592242,0.0,0.022423835,0.0,0.023164679,2.020673,2.013716,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011623311,5.738473,0.0,0.0837909,0.0,0.045043928,9.5,9.792119999999999,0.0,0.017753295,9.5,9.701702000000001,0.0,0.041234836000000004,0.587246956,72.34648100000001,0.453615938,71.984768,1.00924,71.866125,2.14862,71.727227,0.034996526,7.731778,1.0,1.0,72.470355,72.563245,42.343277,72.059501,72.044387,43.381842,72.109523,72.20825699999999,43.40332,72.50081899999999,72.314058,42.776146000000004
 10/20/2017,16:51:27.781,0.0,72.79377099999999,0.0,3.1392580000000003,0.0,0.0,0.0,74.06080899999999,0.0,72.187714,0.028177265,3.1392580000000003,16.418611,0.0,0.0,62.280868999999996,0.0,79.98136600000001,31.130748999999998,70.946229,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,97.699479,24.248473999999998,13.992006,22.410712,1.0,11169.309,1.0,0.00404,17.46407,42.388123,0.0,1.989225,0.0,1.9881970000000002,0.0,1.981234,0.0,1.9891,10.0,8.937781,0.0,0.0,0.0,0.13572084,0.0,0.13848903099999998,0.0,0.45645038600000004,0.0,0.0,0.0,0.211235,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,21.467863,75.562843,0.0,5.025398,0.0,6.972986,71.997066,0.0,243.78990499999998,5.650146,0.0,89.7515,73.55986899999999,75.10300600000001,105.107083,80.425318,0.0,0.0,67.671173,14.598730999999999,31.403703999999998,74.93221700000001,76.713766,0.0,75.53014,81.528741,0.0,74.013896,0.031205293999999998,10.185404,41.340969,10.0,43.0,72.4,23.895058,67.87671800000001,30.856059000000002,0.0,12.182352,11.870327,3.704652,10.0,1.0,12.613864999999999,0.0,1012.1039999999999,10.0,0.0,0.0,73.008627,1.426352,2.2526770000000003,20.850582,8.24,1.0,85.884552,55.978683,47.761356,280.726165,4.68,0.0,11.813652000000001,12.020686,0.0,10.0,0.0,48.386763,18.371727,24.494770000000003,18.47545305759885,30.961,0.0,0.032987882,0.0,0.044133792000000005,0.0,0.018590771000000002,0.0,0.023905523999999997,0.0,0.022939205,2.020706,2.013458,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01161997,5.7370220000000005,0.0,0.08024500400000001,0.0,0.050846302999999995,9.5,9.793472999999999,0.0,0.016915819,9.5,9.700092,0.0,0.040622835,0.376250606,72.336353,0.523948052,72.001406,0.502848415,71.87553,0.9740735909999999,71.625947,0.025975348,7.763354,1.0,1.0,72.470401,72.565585,42.492004,72.062309,72.04536999999999,43.230508,72.109195,72.208023,43.460101,72.49918100000001,72.315228,42.663563
 10/20/2017,16:51:37.781,0.0,72.7948,0.0,4.858006,10.424456,0.0,0.0,74.016632,0.0,72.184485,0.021618848,4.356705000000001,6.472965,0.0,0.0,61.676157999999994,0.0,79.983428,31.127171999999998,70.938884,0.0,0.0,0.0,112.278275,1.0,0.010448,97.73576800000001,24.245829,14.026682999999998,22.377247,1.0,11169.737,1.0,0.00404,17.673676999999998,42.390963,0.0,1.9895150000000001,0.0,1.987552,0.0,1.9814919999999998,0.0,1.988616,10.0,8.923521000000001,0.0,0.0,0.0,0.13601053400000002,0.0,0.13710493599999998,0.0,0.46147714,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,11.669115,75.50496899999999,0.0,4.739246,0.0,6.154719999999999,71.963065,0.0,243.75737900000001,5.651624,0.0,89.758071,73.56089899999999,75.10684499999999,105.118944,80.42644200000001,0.014384988000000001,0.0,67.676176,14.598332000000001,31.312340000000003,74.95201999999999,76.715451,0.0,75.532809,81.53769399999999,0.0,74.015674,0.0,15.651794,41.422508,10.0,43.0,72.4,23.92867,67.875362,30.855827,0.0,11.9557,12.029936,14.102502,10.0,1.0,12.751198,0.0,1016.643,10.0,0.0,0.0,73.011061,1.468436,2.261047,15.10851,8.24,1.0,85.87380999999999,56.164381999999996,47.72162,266.279964,4.68,0.0,11.938085000000001,11.934594,13.491054,10.0,0.0,48.385178,18.11243,24.488366,19.28993695173961,30.959699,0.0,0.036920602999999996,0.0,0.044939057000000004,0.0,0.015562973,0.0,0.023293522,0.0,0.024356472,2.020931,2.013394,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011617849,5.738731,0.0,0.083629723,0.0,0.045140634000000006,9.5,9.791766,0.0,0.017849926999999998,9.5,9.69075,0.0,0.042716525,0.0,72.321162,0.685711917,71.997066,1.346834,71.853827,0.319984919,71.676587,0.033063417000000005,7.801373,1.0,1.0,72.472788,72.564603,42.538160999999995,72.060671,72.044434,43.193069,72.10825899999999,72.210082,43.443490999999995,72.498994,72.317428,42.709761
 10/20/2017,16:51:47.781,0.0,72.796157,0.0,5.216079,7.442512,0.0,0.0,73.952178,0.0,72.186872,0.016446012,3.461523,28.750572,0.0,0.0,61.30174399999999,0.0,79.983334,31.128984000000003,70.935281,0.0,0.0,0.0,71.655731,1.0,0.010448,97.742772,24.245829,14.027784,22.357332,1.0,11124.193000000001,1.0,0.00404,17.494478,42.385703,0.0,1.989257,0.0,1.987939,0.0,1.981686,0.0,1.9881330000000002,10.0,8.922105,0.0,0.0,0.0,0.135881781,0.0,0.137298065,0.0,0.47452736799999995,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,15.245417000000002,75.491223,0.0,6.134233999999999,0.0,17.305594,71.94570300000001,0.0,243.732333,5.685279,0.0,89.761263,73.563473,75.10815600000001,105.13023999999999,80.430004,0.0,0.0,67.66056,14.600724,31.341019,74.932077,76.71976,0.0,75.534963,81.551146,0.0,74.015909,0.0,10.906775,41.427122999999995,10.0,43.0,72.4,23.918381,67.876063,30.851646000000002,0.0,11.803597,12.023936,9.481235,10.0,1.0,12.577882,0.0,1016.691,10.0,0.0,0.0,73.00815899999999,1.558017,2.328606,13.280029,8.24,1.0,85.907865,56.061616,48.02807,270.977785,4.68,0.0,11.879776,12.076288,13.907891000000001,10.0,0.0,48.383454,18.229943,24.492310999999997,19.23348478329924,30.961928999999998,0.0,0.047332643,0.0,0.045390006,0.0,0.014693287,0.0,0.018075402,0.0,0.020362355,2.020995,2.01349,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011622973,5.737667,0.0,0.086853265,0.0,0.04404463,9.5,9.794278,0.0,0.015240867,9.5,9.677415,0.0,0.040300728,0.059756085,72.324779,1.065505,72.001406,1.4031,71.84152900000001,1.487498,71.573861,0.028230643,7.832304,1.0,1.0,72.472835,72.563713,42.454921,72.06235600000001,72.045136,43.059470000000005,72.10868,72.208163,43.359286,72.49656,72.314901,42.582814
 10/20/2017,16:51:57.781,0.0,72.79597,0.0,4.213476,7.731087,0.0,0.0,73.908001,0.0,72.186825,0.008963875,3.282487,14.208467,0.0,0.0,60.927330000000005,0.0,79.986145,31.1386,70.92742199999999,0.0,0.0,0.0,147.463157,1.0,0.010448,97.725709,24.250516,14.036775,22.402387,1.0,11174.975,1.0,0.00404,17.57678,42.386727,0.0,1.989902,0.0,1.9876490000000002,0.0,1.9812020000000001,0.0,1.9880360000000001,10.0,8.92468,0.0,0.0,0.0,0.137169312,0.0,0.136525547,0.0,0.471595095,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,21.339565,75.546927,0.0,5.705007,0.0,20.273812,71.970299,0.0,243.704923,4.0716849999999996,0.0,89.76450200000001,73.57821700000001,75.10956,105.142242,80.434596,0.008878804,0.0,67.625072,14.600565,31.300048999999998,74.928425,76.723647,0.0,75.538287,81.574113,0.0,74.016938,0.0,6.786944,41.319046,10.0,42.0,72.4,23.911978,67.875502,30.848719,0.0,11.982153,11.944131,12.305342,10.0,1.0,12.567687,0.0,1033.438,10.0,0.0,0.0,73.00343199999999,1.581464,2.220393,5.051864,8.24,1.0,85.947549,56.058612,47.845645000000005,274.344824,4.68,0.0,11.564184,11.898723,5.4749620000000006,10.0,0.0,48.37982,18.25603,24.485722,19.158230172507682,30.961,0.0,0.045688636,0.0,0.053152765,0.0,0.015047603,0.0,0.017914348,0.0,0.024743,2.020899,2.013684,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011629121999999999,5.740181,0.0,0.083371839,0.0,0.049653592999999996,9.5,9.793054,0.0,0.015659605,9.5,9.694486999999999,0.0,0.046066429000000006,0.017556816,72.30669300000001,0.172287485,71.939915,0.327018125,71.785825,0.5591141079999999,71.652714,0.034996526,7.876767999999999,1.0,1.0,72.472367,72.56179499999999,42.235972,72.061747,72.046774,43.071687,72.108166,72.208584,43.37126,72.499415,72.316211,42.671715999999996
 10/20/2017,16:52:07.781,0.0,72.79821700000001,0.0,4.428319,12.027652,0.0,0.0,73.894965,0.0,72.184907,0.020233267,4.392512,22.728731,0.0,0.0,60.6362,0.0,79.988582,31.135254999999997,70.925925,0.0,0.0,0.0,125.072778,1.0,0.010448,97.712124,24.249634,13.966685,22.358148,1.0,11147.393,1.0,0.00404,17.6007,42.3844,0.0,1.98945,0.0,1.9879069999999999,0.0,1.981686,0.0,1.988423,10.0,8.938296000000001,0.0,0.0,0.0,0.136364605,0.0,0.136815241,0.0,0.45947932799999996,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,9.199380999999999,75.531012,0.0,4.63194,0.0,12.893378,71.967405,0.0,243.70772200000002,3.8760769999999996,0.0,89.768821,73.58608000000001,75.109935,105.152032,80.432441,0.00337262,0.0,67.587994,14.598730999999999,31.216879,74.938631,76.72626899999999,0.0,75.541003,81.587424,0.0,74.016611,0.0,11.147232,41.415584,10.0,42.0,72.4,23.993837,67.873538,30.846908000000003,0.0,11.968927,11.716119,8.711024,10.0,1.0,12.556293,0.0,1028.578,10.0,0.0,0.0,73.00488299999999,1.5279559999999999,2.3262150000000004,14.130111999999999,8.24,1.0,85.99215799999999,56.24911899999999,47.929934,281.848512,4.68,0.0,11.761955,12.01411,16.168429,10.0,0.0,48.374974,17.678001000000002,24.486928,18.506742417488027,30.958398,0.0,0.034116122,0.0,0.045196742000000005,0.0,0.018558561,0.0,0.023068047,0.0,0.024098787000000003,2.020931,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011636201,5.739279,0.0,0.084048783,0.0,0.044173572,9.5,9.792732,0.0,0.017366768,9.5,9.672229,0.0,0.044488109000000005,0.369217394,72.342864,1.1288040000000001,72.032514,1.1921030000000001,71.84152900000001,1.7336599999999998,71.676587,0.033707786,7.914787,1.0,1.0,72.470823,72.564041,42.385488,72.059361,72.04373199999999,43.261247999999995,72.108774,72.20966,43.491001000000004,72.49810500000001,72.317521,42.731501
 10/20/2017,16:52:17.781,0.0,72.796813,0.0,4.67897,0.0,0.0,0.0,73.889896,0.0,72.18509399999999,0.024020522000000002,3.067643,0.0,0.0,0.0,61.753648,0.0,79.988488,31.120575,70.920919,0.0,0.0,0.0,156.659206,1.0,0.010448,97.75320699999999,24.242164000000002,13.978060999999999,22.299544,1.0,11154.983,1.0,0.00404,17.418662,42.384027,0.0,1.9895470000000002,0.0,1.986489,0.0,1.981686,0.0,1.988745,10.0,8.933950999999999,0.0,0.0,0.0,0.137040559,0.0,0.137523383,0.0,0.454162568,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,11.220072,75.557055,0.0,7.099994000000001,0.0,13.342621,71.94353199999999,0.0,243.728425,3.877718,0.0,89.773327,73.59515999999999,75.110637,105.16266999999999,80.438252,0.01359839,0.0,67.565505,14.604712,31.397558,74.981983,76.730812,0.0,75.544093,81.597595,0.0,74.019092,0.0,8.486174,41.450969,10.0,42.0,72.4,23.96274,67.872509,30.841519,0.0,12.117422999999999,11.92493,0.0,10.0,1.0,12.611466,0.0,1016.868,10.0,0.0,0.0,73.00530400000001,1.454007,2.128919,11.146801,8.24,1.0,85.998303,56.10909300000001,47.863105,271.73136,4.68,0.0,11.798624,11.953726,0.0,10.0,0.0,48.371852000000004,18.447951999999997,24.48767,18.79474285147496,30.959513,0.0,0.012034861,0.0,0.045293374000000004,0.0,0.021167621,0.0,0.026063635,0.0,0.021940676,2.020802,2.013458,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011637173999999998,5.724708000000001,0.0,0.083694194,0.0,0.044979457,9.5,9.793151,0.0,0.023164679,9.5,9.679153999999999,0.0,0.04352179,0.411416664,72.332013,0.896708266,72.018045,0.587246955,71.811868,1.0936379999999999,71.657055,0.026941903,8.108429,1.0,1.0,72.466611,72.565866,42.430067,72.060999,72.043171,43.161541,72.10999100000001,72.210971,43.582545,72.498292,72.317615,42.675986
 10/20/2017,16:52:27.781,0.0,72.797983,0.0,3.998632,7.314255999999999,0.0,0.0,73.839201,0.0,72.185796,0.020879872,2.279884,3.1097029999999997,0.0,0.0,62.461195999999994,0.0,79.992752,31.123781,70.920592,0.0,0.0,0.0,131.070201,1.0,0.010448,97.75198499999999,24.235343,14.033656,22.320928,1.0,11180.428,1.0,0.00404,17.61935,42.383748,0.0,1.988645,0.0,1.987004,0.0,1.9828139999999999,0.0,1.988229,10.0,8.946537,0.0,0.0,0.0,0.13572084,0.0,0.137877454,0.0,0.450166943,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,8.782413,75.532459,0.0,5.633469,0.0,6.652097,71.973916,0.0,243.731561,4.992477,0.0,89.775627,73.60162,75.113727,105.17288300000001,80.43553399999999,0.0,0.0,67.558398,14.603435999999999,31.226710999999998,74.932404,76.73057800000001,0.0,75.548869,81.61310999999999,0.0,74.01647,0.0,7.877016,41.5052,10.0,42.0,72.4,23.960225,67.87129399999999,30.841936999999998,0.0,11.780750999999999,11.899128999999999,1.281696,10.0,1.0,12.524508,0.0,1020.557,10.0,0.0,0.0,73.003058,1.433566,2.1384849999999997,0.0,8.24,1.0,86.04371,56.14034300000001,47.680679,282.746389,4.68,0.0,11.646539,11.863449000000001,7.671372,10.0,0.0,48.37311,18.626942,24.487206,19.47190291807389,30.959884999999996,0.0,0.0,0.0,0.041750206,0.0,0.023454575,0.0,0.024420893,0.0,0.018300876,2.020834,2.0135549999999998,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011644547,5.702207,0.0,0.08472572699999999,0.0,0.043206509000000004,9.5,9.792507,0.0,0.026965532,9.5,9.660922,0.0,0.044133792000000005,0.33405133600000003,72.31031,1.051439,71.980427,1.1921030000000001,71.738079,0.692745133,71.66863000000001,0.031452492,8.056555,1.0,1.0,72.465956,72.565632,42.434801,72.062262,72.04251500000001,43.26243,72.110225,72.210503,43.395209,72.496841,72.319487,42.76877
 10/20/2017,16:52:37.781,0.0,72.798825,0.0,3.4973300000000003,17.959477,0.0,0.0,73.85947900000001,0.0,72.186357,0.021618848,5.07285,0.0,0.0,0.0,62.41774300000001,0.0,79.992612,31.120109999999997,70.923539,0.0,0.0,0.0,148.982504,1.0,0.010448,97.62666800000001,24.236178,14.156770999999999,22.324846,1.0,11143.972,1.0,0.00404,17.976938,42.37751,0.0,1.988935,0.0,1.9857799999999999,0.0,1.982588,0.0,1.9888419999999998,10.0,8.948694,0.0,0.0,0.0,0.138199337,0.0,0.13864997199999998,0.0,0.468888381,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,2.608079,75.496287,0.0,6.134233999999999,0.0,9.780759,71.969576,0.0,243.736387,4.992723000000001,0.0,89.780509,73.608594,75.113633,105.18286200000001,80.438252,0.004683616,0.0,67.543437,14.600724,31.277515,74.945279,76.736432,0.0,75.55181800000001,81.625671,0.0,74.017781,0.0,11.147232,41.5602,10.0,42.0,72.4,23.925469,67.870312,30.839940000000002,0.0,12.024237,11.981933,8.903576,10.0,1.0,12.662441000000001,0.0,1026.059,10.0,0.0,0.0,73.000578,1.4281549999999998,1.8820009999999998,9.029612,8.24,1.0,86.224592,55.680001000000004,47.359177,289.095663,4.68,0.0,11.665174,11.846111,3.438875,10.0,0.0,48.368823,17.77328,24.481360000000002,19.91782646857635,30.957237,0.0,0.0,0.0,0.043199684,0.0,0.025870371,0.0,0.023293522,0.0,0.017721085,2.02048,2.013587,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011674083,5.6999830000000005,0.0,0.08388760599999999,0.0,0.044979457,9.5,9.792732,0.0,0.027448692,9.5,9.662082,0.0,0.042941999,0.411416664,72.305246,0.74197761,72.03106700000001,0.6224130139999999,71.821273,1.8461919999999998,71.648374,0.026941903,8.095541,1.0,1.0,72.469325,72.560859,42.29712,72.059361,72.043498,43.102821,72.106949,72.210362,43.358127,72.500351,72.316071,42.786628
 10/20/2017,16:52:47.781,0.0,72.797749,0.0,5.001234999999999,4.027705,0.0,0.0,73.80806,0.0,72.183971,0.0105342,4.67897,0.0,0.0,0.0,62.444539,0.0,79.994392,31.117184,70.92503599999999,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.539287,24.238452,14.200256,22.32403,1.0,11162.895,1.0,0.00404,17.935585,42.382816999999996,0.0,1.988967,0.0,1.9868759999999999,0.0,1.9822009999999999,0.0,1.989487,10.0,8.951816,0.0,0.0,0.0,0.136557735,0.0,0.139679997,0.0,0.465569434,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,17.458555,75.523054,0.0,4.667708999999999,0.0,7.967739999999999,71.968852,0.0,243.722296,6.125217,0.0,89.78374699999999,73.618797,75.115131,105.193923,80.442891,0.005994612,0.0,67.52122800000001,14.599847,31.293492999999998,74.972011,76.738352,0.0,75.55584499999999,81.643811,0.0,74.017219,0.0,9.367849,41.444815000000006,10.0,42.0,72.4,23.939646,67.869938,30.836315999999997,0.0,12.044678,11.900329,9.352866,10.0,1.0,12.546097999999999,0.0,1030.695,10.0,0.0,0.0,73.001092,1.456412,2.1683779999999997,5.019785,8.24,1.0,86.357068,55.69742900000001,47.617463,286.337897,4.68,0.0,11.529319000000001,11.835349,12.577219,10.0,0.0,48.367145,18.384204,24.478157999999997,19.227212913279235,30.958631,0.0,0.002525413,0.0,0.042652104,0.0,0.025967003,0.0,0.021425306,0.0,0.017270136000000002,2.020834,2.013619,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01169634,5.698726000000001,0.0,0.083500781,0.0,0.043561099000000006,9.5,9.793409,0.0,0.026450162000000003,9.5,9.661889,0.0,0.0450679,0.0,72.358056,0.397350243,72.01876899999999,0.242619592,71.840805,1.290568,71.70407800000001,0.036607451,8.125828,1.0,1.0,72.466798,72.563901,42.346038,72.061654,72.043826,43.10085,72.108914,72.20610400000001,43.405638,72.496888,72.315275,42.783134000000004
 10/20/2017,16:52:57.781,0.0,72.79377099999999,0.0,3.24668,21.598732000000002,0.0,0.0,73.793576,0.0,72.181116,0.021156987999999998,2.029233,0.0,0.0,0.0,62.706701,0.0,79.993643,31.121876,70.929387,0.0,0.0,0.0,144.584394,1.0,0.010448,97.59917,24.23706,14.284839999999999,22.3175,1.0,11188.767,1.0,0.00404,17.850445,42.383608,0.0,1.9898369999999999,0.0,1.988648,0.0,1.98262,0.0,1.9893900000000002,10.0,8.948887,0.0,0.0,0.0,0.136300229,0.0,0.135559899,0.0,0.46614944399999997,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.966095,0.0,14.267145999999999,75.498458,0.0,4.417326,0.0,11.802357,71.958724,0.0,243.69348599999998,6.1360529999999995,0.0,89.787503,73.62965600000001,75.117051,105.203901,80.439001,0.0,0.0,67.576633,14.601203,31.307013,74.96761,76.742052,0.0,75.55846700000001,81.65566899999999,0.0,74.0153,0.0,8.165564,41.372507,10.0,44.0,72.4,23.968228,67.869704,30.838407,0.0,11.911813,12.007735,5.004383,10.0,1.0,12.583879,0.0,1030.454,10.0,0.0,0.0,72.999454,1.572446,2.009346,15.525532,8.24,1.0,86.427388,55.92159100000001,47.576522,272.244433,4.68,0.0,11.559375,12.002751,9.515072,10.0,0.0,48.363744,18.442733999999998,24.478761,19.829850888215937,30.957376,0.0,0.0,0.0,0.044198213,0.0,0.026128056,0.0,0.021844044,0.0,0.0174634,2.020706,2.013651,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011708927,5.698887,0.0,0.083597487,0.0,0.043432157,9.5,9.790026,0.0,0.026256899,9.5,9.661599,0.0,0.042877578,0.059756085,72.2575,0.96704039,71.969576,1.079572,71.84152900000001,1.944657,71.60279799999999,0.034029971,8.182857,1.0,1.0,72.466564,72.562309,42.213879,72.05922,72.044715,43.104397,72.10662099999999,72.20821,43.393277000000005,72.49515699999999,72.317428,42.670939000000004
 10/20/2017,16:53:07.781,0.0,72.79494100000001,0.0,2.279884,21.438412,0.0,0.0,73.797197,0.0,72.18630999999999,0.020140895,2.4231130000000003,19.845936,0.0,0.0,61.842725,0.0,79.99795400000001,31.110726,70.931726,0.0,0.0,0.0,150.501851,1.0,0.010448,97.729845,24.239797,14.431807999999998,22.364514,1.0,11136.488000000001,1.0,0.00404,18.096135,42.376207,0.0,1.989354,0.0,1.988068,0.0,1.982105,0.0,1.9900349999999998,10.0,8.949015,0.0,0.0,0.0,0.13617147599999999,0.0,0.135077075,0.0,0.466084999,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.180708,0.0,7.916403,75.50496899999999,0.0,5.812314,0.0,3.5876120000000005,71.979704,0.0,243.679637,6.138187,0.0,89.794262,73.63443000000001,75.119298,105.21336200000002,80.443078,0.0057324130000000004,0.0,67.620162,14.602398999999998,31.303735999999997,74.970045,76.751699,0.0,75.55931,81.66077800000001,0.0,74.016143,0.0,12.958675,41.3802,10.0,44.0,72.4,23.976459,67.867319,30.918819,0.0,11.740471000000001,11.975933,8.614747,10.0,1.0,12.648048,0.0,1017.67,10.0,0.0,0.0,73.000063,1.519539,2.1253319999999998,11.050564999999999,8.24,1.0,86.427341,55.693222999999996,47.426006,291.35639,4.68,0.0,11.847315,11.969868,8.649335,10.0,0.0,48.361833000000004,18.376265,24.476024,19.302483182967773,30.957469,0.0,0.0,0.0,0.043715054,0.0,0.025967003,0.0,0.022906994,0.0,0.0174634,2.020899,2.0140700000000002,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011710308999999999,5.700563,0.0,0.082372541,0.0,0.04404463,9.5,9.791314999999999,0.0,0.026675637000000002,9.5,9.780363000000001,0.0,0.042619893,0.629446225,72.345035,0.488781994,71.976086,1.473432,71.77714399999999,1.8461919999999998,71.66067199999999,0.027264088,8.402275999999999,1.0,1.0,72.464739,72.561748,42.166933,72.058144,72.04434,43.119766999999996,72.10811899999999,72.20685300000001,43.450829999999996,72.49861999999999,72.313497,42.643764000000004
 10/20/2017,16:53:17.781,0.0,72.796298,0.0,3.855403,0.0,0.0,0.0,73.76678000000001,0.0,72.18495300000001,0.022542569,4.320897,33.619294000000004,0.0,0.0,61.193113000000004,0.0,80.000437,31.107103000000002,70.937714,0.0,0.0,0.0,132.189719,1.0,0.010448,97.69351,24.236735,14.600060000000001,22.340028,1.0,11160.97,1.0,0.00404,18.586704,42.372763,0.0,1.988452,0.0,1.986489,0.0,1.9829430000000001,0.0,1.988552,10.0,8.949434,0.0,0.0,0.0,0.13832809,0.0,0.13671867599999998,0.0,0.460832685,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,9.087121,75.565737,0.0,4.596171,0.0,15.909729,71.977533,0.0,243.655412,6.13437,0.0,89.793417,73.64454,75.120796,105.22498799999998,80.445562,0.0,0.0,67.581869,14.602957,31.286119,74.901365,76.761112,0.0,75.562213,81.64967,0.0,74.01867,0.0,3.4205449999999997,41.477123,10.0,44.0,72.4,23.975545,67.868114,30.927691999999997,0.0,11.688768,11.91713,6.2078370000000005,10.0,1.0,12.622860000000001,0.0,1027.0539999999999,10.0,0.0,0.0,72.999501,1.4618229999999999,2.284364,11.724216,8.24,1.0,86.538617,55.79839200000001,47.376034999999995,289.94543999999996,4.68,0.0,11.755343,11.881982,15.110304999999999,10.0,0.0,48.358525,17.925047,24.475374,20.037260215689802,30.957748,0.0,0.0,0.0,0.04352179,0.0,0.025838161000000002,0.0,0.023680048999999998,0.0,0.017044662,2.020834,2.0138130000000003,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01172978,5.700531,0.0,0.084403373,0.0,0.050298301,9.5,9.793183,0.0,0.026933322000000003,9.5,9.778946000000001,0.0,0.043747265,0.60834659,72.323332,0.48878199299999997,72.024556,0.8826418420000001,71.811145,0.938907533,71.59267,0.031774677,8.557899,1.0,1.0,72.468436,72.563526,42.312505,72.059361,72.045463,43.115826,72.106247,72.203905,43.446581,72.496514,72.31649200000001,42.770323
 10/20/2017,16:53:27.781,0.0,72.7948,0.0,3.7121739999999996,7.6990229999999995,0.0,0.0,73.83340799999999,0.0,72.18401800000001,0.013490106000000002,3.1034509999999997,0.0,0.0,0.0,60.763659999999994,0.0,80.00085899999999,31.114907000000002,70.938884,0.0,0.0,0.0,143.464875,1.0,0.010448,97.558699,24.236178,14.758035999999999,22.363045,1.0,11124.621000000001,1.0,0.00404,18.778876999999998,42.381514,0.0,1.989257,0.0,1.987746,0.0,1.982492,0.0,1.988616,10.0,8.951300999999999,0.0,0.0,0.0,0.13855340800000002,0.0,0.136203664,0.0,0.46759947,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,7.852253999999999,75.51147900000001,0.0,4.667708999999999,0.0,17.064926999999997,71.971746,0.0,243.63799100000003,6.134288,0.0,89.798909,73.650297,75.124916,105.23548400000001,80.446968,0.0,0.0,67.547598,14.601203,31.232446999999997,74.90955799999999,76.768886,0.0,75.56254,81.651498,0.0,74.015955,0.0,11.307536,41.4052,10.0,44.0,72.4,23.945819,67.867459,30.924671999999997,0.0,11.913616000000001,11.92613,8.630792999999999,10.0,1.0,12.601271,0.0,1025.0330000000001,10.0,0.0,0.0,72.995664,1.456412,2.243111,11.371350999999999,8.24,1.0,86.710132,55.860893000000004,47.754733,297.04829,4.68,0.0,11.91404,11.837741000000001,7.286599000000001,10.0,0.0,48.355775,18.071596,24.477323000000002,19.67280881561672,30.955285999999997,0.0,0.0,0.0,0.044939057000000004,0.0,0.026353531,0.0,0.022552678,0.0,0.018172033,2.020867,2.01378,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011759402,5.700789,0.0,0.084048783,0.0,0.043722276,9.5,9.791057,0.0,0.0268689,9.5,9.779139,0.0,0.044230424000000004,0.22151995100000002,72.347928,1.283535,71.977533,0.995173228,71.75254699999999,1.156937,71.644757,0.025330979,8.497003,1.0,1.0,72.46684499999999,72.56146700000001,42.229265000000005,72.059174,72.04406,43.037795,72.106247,72.20573,43.507996999999996,72.500538,72.31574300000001,42.674822
 10/20/2017,16:53:37.781,0.0,72.795923,0.0,4.786392,4.636919,0.0,0.0,73.793576,0.0,72.183596,0.018478198,4.464126,8.554984,0.0,0.0,60.662994999999995,0.0,80.002499,31.147797999999998,70.94272,0.0,0.0,0.0,152.500992,1.0,0.010448,97.452517,24.253207,15.204444,22.38492,1.0,11184.49,1.0,0.00404,18.879829,42.395059,0.0,1.989032,0.0,1.9871330000000003,0.0,1.9816529999999999,0.0,1.989068,10.0,8.949434,0.0,0.0,0.0,0.13456206199999998,0.0,0.137652136,0.0,0.463958295,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.320725,0.0,12.903982000000001,75.561396,0.0,6.348847,0.0,12.524356,71.97898,0.0,243.62795400000002,6.1360529999999995,0.0,89.803791,73.652497,75.124261,105.246781,80.450248,0.008878804,0.0,67.56957299999999,14.601841,31.272189,74.915878,76.77665999999999,0.0,75.566005,81.659982,0.0,74.016049,0.0,11.163262,41.369431,10.0,44.0,72.4,23.985377,67.86933,30.917751000000003,0.0,11.680351,11.969333,11.182118,10.0,1.0,12.613864999999999,0.0,1020.8939999999999,10.0,0.0,0.0,72.996927,1.389076,2.353119,3.7206010000000003,8.24,1.0,86.806072,55.874114,47.741488000000004,272.324601,4.68,0.0,11.672386999999999,12.002153,7.158341,10.0,0.0,48.354657,18.248089999999998,24.473703,20.131579435199576,30.952684,0.0,0.0,0.0,0.050865811,0.0,0.025483844,0.0,0.023841102000000003,0.0,0.017592242,2.020641,2.013748,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0117773,5.81642,0.0,0.08375866400000001,0.0,0.04433474900000001,9.5,9.793054,0.0,0.026997742999999998,9.5,9.778817,0.0,0.038110406,0.30591849,72.32911899999999,0.5520808979999999,72.01876899999999,1.283535,71.761228,0.664612282,71.73156800000001,0.032419047,8.542434,1.0,1.0,72.466424,72.563386,42.348011,72.05889300000001,72.042048,43.089422,72.110739,72.207835,43.545464,72.49534399999999,72.314433,42.667057
 10/20/2017,16:53:47.781,0.0,72.796906,0.0,4.070247,0.0,0.0,0.0,73.74505400000001,0.0,72.185281,0.023189172999999997,3.4973300000000003,1.36401,0.0,0.0,60.158949,0.0,79.999453,31.173628000000004,70.942065,0.0,0.0,0.0,132.029788,1.0,0.010448,97.56025,24.282671,15.388842000000002,22.406631,1.0,11168.988000000001,1.0,0.00404,18.950374,42.395385,0.0,1.988838,0.0,1.9861659999999999,0.0,1.9821689999999998,0.0,1.9889709999999998,10.0,8.946247,0.0,0.0,0.0,0.13462643900000001,0.0,0.136557735,0.0,0.450779176,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,11.861562,75.55126800000001,0.0,4.846553,0.0,5.448766,71.99996,0.0,243.606576,5.3109269999999995,0.0,89.810926,73.657786,75.12515,105.25836000000001,80.447952,0.009927601,0.0,67.62091,14.602798000000002,31.238183000000003,74.910822,76.782561,0.0,75.565162,81.660638,0.0,74.013989,0.0,8.422052,41.367507,10.0,44.0,72.4,23.963883,67.865122,30.914777,0.0,11.670732000000001,11.978933,5.2932120000000005,10.0,1.0,12.652246,0.0,1016.355,10.0,0.0,0.0,72.99426,1.409518,2.14267,0.0,8.24,1.0,86.574365,56.006327,47.795674,284.317674,4.68,0.0,12.013226,12.060145,1.001983,10.0,0.0,48.349951000000004,18.12763,24.475606,19.553505795971756,30.950037,0.0,4.3286005999999995e-05,0.0,0.043650633,0.0,0.022198361,0.0,0.024743,0.0,0.01904172,2.020963,2.013265,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011742266999999999,5.817806,0.0,0.083823135,0.0,0.048912178,9.5,9.791476,0.0,0.025548265,9.5,9.777722,0.0,0.043811685999999996,0.5380144720000001,72.371801,0.312951714,71.97898,0.48878199200000005,71.81259200000001,0.931874322,71.646203,0.028875012999999998,8.723189,1.0,1.0,72.467781,72.562637,42.283707,72.05776999999999,72.04289,43.06814,72.107511,72.203437,43.302892,72.496654,72.313824,42.708208
 10/20/2017,16:53:57.781,0.0,72.797327,0.0,4.392512,0.0,0.0,0.0,73.808785,0.0,72.184673,0.01810871,4.249283,3.173765,0.0,0.0,60.43559499999999,0.0,80.00367,31.184034999999998,70.947352,0.0,0.0,0.0,139.14673,1.0,0.010448,97.627185,24.311532,15.603698000000001,22.369248000000002,1.0,11148.569,1.0,0.00404,19.32945,42.384586,0.0,1.9880650000000002,0.0,1.988391,0.0,1.9816529999999999,0.0,1.988358,10.0,8.934723,0.0,0.0,0.0,0.13639679400000002,0.0,0.137684324,0.0,0.45438812799999995,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,12.134195,75.605525,0.0,4.703478,0.0,18.749592,72.000683,0.0,243.582304,5.310886,0.0,89.81397700000001,73.662514,75.12730400000001,105.267256,80.451982,0.0,0.0,67.597205,14.604712,31.247196999999996,74.928331,76.780172,0.0,75.565162,81.658247,0.0,74.015113,0.0,6.32206,41.3602,10.0,44.0,72.4,23.985377,67.865636,30.909203,0.0,12.027844,12.031736,0.0,10.0,1.0,12.594674000000001,0.0,1025.289,10.0,0.0,0.0,72.994681,1.457013,2.175553,0.0,8.24,1.0,86.439538,56.214863,47.830593,298.170636,4.68,0.0,11.660966,11.976445,0.0,10.0,0.0,48.349625,17.981308,24.495511999999998,20.194474297206817,30.947528000000002,0.0,0.016999115,0.0,0.045196742000000005,0.0,0.020458986999999998,0.0,0.025612686000000003,0.0,0.022101729,2.020738,2.013265,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011722224,5.818676,0.0,0.083597487,0.0,0.044689337999999995,9.5,9.791089,0.0,0.022488256,9.5,9.777464,0.0,0.043103052,0.291852067,72.326226,0.249652812,72.033237,0.48174878299999996,71.78944200000001,0.334051343,71.573861,0.031130307000000003,8.677436,1.0,1.0,72.464318,72.563058,42.222558,72.05819100000001,72.042469,43.150901,72.108868,72.204841,43.383234,72.49745,72.314246,42.713255
 10/20/2017,16:54:07.781,0.0,72.796672,0.0,4.8221989999999995,0.0,0.0,0.0,73.788507,0.0,72.18453199999999,0.017739221,3.5331379999999997,0.0,0.0,0.0,60.620992,0.0,80.007044,31.190771,70.953621,0.0,0.0,0.0,139.626524,1.0,0.010448,97.458252,24.326844,15.633605,22.375125,1.0,11090.624,1.0,0.00404,19.244310000000002,42.376998,0.0,1.989386,0.0,1.986392,0.0,1.981396,0.0,1.9888099999999997,10.0,8.934466,0.0,0.0,0.0,0.137941831,0.0,0.134690816,0.0,0.456901505,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,15.373714999999999,75.56863,0.0,5.740776,0.0,17.514170999999997,71.977533,0.0,243.581773,5.311297,0.0,89.81205200000001,73.667849,75.12926999999999,105.28123500000001,80.453013,0.009665401,0.0,67.60155400000001,14.598412,31.226302,74.92116800000001,76.779938,0.0,75.56670799999999,81.660825,0.0,74.015955,0.0,5.472445,41.32943,10.0,44.0,72.4,23.957481,67.86409300000001,30.906462,0.0,11.879949,11.809724000000001,8.919623,10.0,1.0,12.625859,0.0,1024.8239999999998,10.0,0.0,0.0,72.994353,1.536975,2.17077,14.659409,8.24,1.0,86.470313,56.094069,47.826980999999996,302.291251,4.68,0.0,11.715067,11.948345,6.597214999999999,10.0,0.0,48.345896999999994,18.277355,24.520152,18.62566903225255,30.946088,0.0,0.034954242,0.0,0.051574445,0.0,0.017012451,0.0,0.024678578,0.0,0.024130997999999997,2.02106,2.013426,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011728654,5.816,0.0,0.081147596,0.0,0.043980159000000005,9.5,9.780653,0.0,0.018751825,9.5,9.778012,0.0,0.044520319,0.052722872999999996,72.28065,0.819342938,71.992725,0.6083465889999999,71.853104,0.362184186,71.73735500000001,0.025008793999999997,8.461883,1.0,1.0,72.465441,72.56179499999999,42.271871000000004,72.05655300000001,72.042282,42.88055,72.102223,72.20764799999999,43.372033,72.495625,72.31345,42.64687
 10/20/2017,16:54:17.781,0.0,72.796064,0.0,4.8221989999999995,5.807252,0.0,0.0,73.714638,0.0,72.18401800000001,0.020140895,3.175065,19.445547,0.0,0.0,60.791904,0.0,80.00859100000001,31.184267,70.959796,0.0,0.0,0.0,137.947246,1.0,0.010448,97.24359,24.332969,15.682227,22.382471,1.0,11155.411,1.0,0.00404,19.450674,42.371087,0.0,1.9898049999999998,0.0,1.986521,0.0,1.9814599999999998,0.0,1.988068,10.0,8.921687,0.0,0.0,0.0,0.137362442,0.0,0.13848903099999998,0.0,0.472755115,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.216477,0.0,9.359753999999999,75.575141,0.0,6.491923,0.0,17.00075,71.963065,0.0,243.576175,4.254161,0.0,89.819422,73.670985,75.130441,105.28886100000001,80.456856,0.002061623,0.0,67.610157,14.600565,31.310701,74.964099,76.78139,0.0,75.568674,81.661294,0.0,74.011228,0.0,9.431971,41.417891999999995,10.0,44.0,72.4,23.987892000000002,67.864888,30.902234999999997,0.0,11.984558,12.230947,8.694978,10.0,1.0,12.29422,0.0,1033.935,10.0,0.0,0.0,72.99309000000001,1.4930860000000001,2.282571,10.136324,8.24,1.0,86.52960999999999,55.960053,47.872136,287.780914,4.68,0.0,11.718674,12.119334,9.771587,10.0,0.0,48.344033,18.434794,24.542193,19.007773026402756,30.945622999999998,0.0,0.049202297,0.0,0.04384389599999999,0.0,0.014564444,0.0,0.018622982,0.0,0.022037308,2.02106,2.013265,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011739818,5.816387000000001,0.0,0.087723621,0.0,0.044012395,9.5,9.753176,0.0,0.014403391000000001,9.5,9.777979,0.0,0.039753147999999995,0.22151995100000002,72.264011,0.559114121,72.010811,0.5169148379999999,71.816932,1.803993,71.57675400000001,0.026297532999999998,8.618473,1.0,1.0,72.469044,72.56179499999999,42.174824,72.057583,72.04480799999999,43.090998,72.105498,72.207368,43.286283000000005,72.49525,72.313684,42.470232
 10/20/2017,16:54:27.781,0.0,72.79363000000001,0.0,5.609959,6.416466000000001,0.0,0.0,73.79647299999999,0.0,72.186451,0.0105342,2.100847,1.908539,0.0,0.0,61.083757999999996,0.0,80.007935,31.177065999999996,70.970042,0.0,0.0,0.0,144.824291,1.0,0.010448,97.185214,24.333387,15.691585,22.379043,1.0,11131.036,1.0,0.00404,19.234579999999998,42.364244,0.0,1.988258,0.0,1.9871330000000003,0.0,1.9813630000000002,0.0,1.9892610000000002,10.0,8.930603,0.0,0.0,0.0,0.138424655,0.0,0.136525547,0.0,0.46972617299999997,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,75.540417,0.0,5.883851,0.0,17.738792999999998,71.961618,0.0,243.55002000000002,4.252519,0.0,89.822473,73.675104,75.132267,105.297757,80.45624699999999,0.002061623,0.0,67.588649,14.603276000000001,31.276286,74.956655,76.78223299999999,0.0,75.56670799999999,81.652857,0.0,74.016423,0.0,0.0,41.249046,10.0,44.0,72.4,24.048942999999998,67.864373,30.897821999999998,0.0,12.103595,12.011335,10.732828,10.0,1.0,12.586878,0.0,1024.567,10.0,0.0,0.0,72.99192,1.487675,2.292734,17.065305,8.24,1.0,86.52454300000001,55.874114,47.792663,279.18694700000003,4.68,0.0,11.79141,12.101398,5.282576000000001,10.0,0.0,48.341936,18.324768,24.559037,21.051017992995643,30.944554999999998,0.0,0.054295493,0.0,0.04551884900000001,0.0,0.014628865,0.0,0.015949501,0.0,0.021360885,2.020963,2.013651,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011740716000000002,5.815323,0.0,0.08066406400000001,0.0,0.041659208999999996,9.5,9.752307,0.0,0.013276018999999998,9.5,9.778495,0.0,0.042941999,0.263719221,72.340694,0.629446234,71.988385,0.200420321,71.77063299999999,1.030339,71.612926,0.028230643,8.579165,1.0,1.0,72.46516,72.56479,42.327890999999994,72.055337,72.042937,43.040159,72.10329899999999,72.208912,43.290145,72.49637299999999,72.31593000000001,42.853013
 10/20/2017,16:54:37.781,0.0,72.79746800000001,0.0,3.783789,6.76917,0.0,0.0,73.772574,0.0,72.184064,0.024205266,4.607355,29.791581,0.0,0.0,62.181653000000004,0.0,80.013276,31.167634999999997,70.982112,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,97.21040699999999,24.328793,15.796903,22.418058,1.0,11141.62,1.0,0.00404,19.209038,42.356471,0.0,1.9904490000000001,0.0,1.993,0.0,1.9821369999999998,0.0,1.9881970000000002,10.0,8.941258,0.0,0.0,0.0,0.13887529,0.0,0.13906842,0.0,0.48048858299999997,0.0,0.0,0.0,0.205306008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,0.0,75.571524,0.0,4.023868,0.0,4.614456,71.952937,0.0,243.53279300000003,4.302016,0.0,89.826275,73.679598,75.132735,105.31136000000001,80.456856,0.015171586,0.0,67.568123,14.603994,31.318895,74.938725,76.782186,0.0,75.570687,81.64217,0.0,74.015019,0.0,14.545691,41.27943,10.0,45.0,72.5,23.987435,67.862176,30.894105,0.0,12.09578,11.954332,7.5236149999999995,10.0,1.0,12.679233,0.0,998.4048550000001,10.0,0.0,0.0,72.991077,1.470841,2.299909,13.231910999999998,8.24,1.0,86.459101,55.789978000000005,47.637933000000004,277.503428,4.68,0.0,11.769169,11.963292,12.641347999999999,10.0,0.0,48.339513000000004,18.723809,24.569755999999998,21.94136902395109,30.94042,0.0,0.03827449,0.0,0.043811685999999996,0.0,0.018139823,0.0,0.014789918,0.0,0.018043191,2.020899,2.01349,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011731786000000001,5.815646,0.0,0.08956104,0.0,0.043851217000000005,9.5,9.754368,0.0,0.018751825,9.5,9.779171,0.0,0.042941999,0.594280166,72.35660899999999,0.446582738,72.003577,1.346834,71.83067700000001,0.671645498,71.559392,0.023720053999999997,8.539856,1.0,1.0,72.464646,72.56179499999999,42.227687,72.054588,72.04172,43.113856,72.102878,72.206525,43.36817,72.497496,72.314667,42.790122
 10/20/2017,16:54:47.781,0.0,72.795455,0.0,4.499934,10.632872,0.0,0.0,73.78560999999999,0.0,72.18565500000001,0.012935873999999998,1.169859,15.313539000000002,0.0,0.0,61.629084,0.0,80.00980899999999,31.169819,70.98940999999999,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.23945400000001,24.320905,15.810847,22.427526,1.0,11101.956,1.0,0.00404,19.076057000000002,42.353817,0.0,1.9891279999999998,0.0,1.9871330000000003,0.0,1.9828459999999999,0.0,1.988004,10.0,8.937073,0.0,0.0,0.0,0.136847429,0.0,0.137491195,0.0,0.473206234,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,16.223689,75.546204,0.0,5.740776,0.0,8.015873,71.97246899999999,0.0,243.52681,3.685475,0.0,89.829842,73.682266,75.1362,105.321715,80.45784,0.015958183,0.0,67.612401,14.597694,31.217698,74.963818,76.783778,0.0,75.568861,81.634624,0.0,74.01370899999999,0.0,12.365547,41.297507,10.0,45.0,72.5,23.960682000000002,67.866384,30.889274,0.0,11.858907,12.09534,10.877243,10.0,1.0,12.863342999999999,0.0,1009.0880000000001,10.0,0.0,0.0,72.990516,1.4828649999999999,2.293332,2.4374569999999998,8.24,1.0,86.413596,56.003322,47.696333,275.002199,4.68,0.0,11.984372,12.152216000000001,13.539151,10.0,0.0,48.338115,18.581343,24.56776,21.61273824296714,30.942,0.0,0.0,0.0,0.042941999,0.0,0.023132469,0.0,0.018365297,0.0,0.014306758999999999,2.020899,2.013523,2.0184830000000002,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011725883999999999,5.817709,0.0,0.080438416,0.0,0.041143442,9.5,9.753498,0.0,0.022327202999999997,9.5,9.778849000000001,0.0,0.042265576,0.0,72.342141,0.9037414779999999,71.970299,1.037372,71.811145,1.262435,71.600627,0.034029971,8.488947999999999,1.0,1.0,72.46684499999999,72.56128000000001,42.153915000000005,72.057395,72.042609,42.901043,72.102597,72.204466,43.373191999999996,72.495765,72.314573,42.653858
 10/20/2017,16:54:57.781,0.0,72.795877,0.0,6.0754529999999995,14.432445999999999,0.0,0.0,73.74215699999999,0.0,72.184673,0.021064616,2.745378,0.0,0.0,0.0,60.911398,0.0,80.012902,31.169215,70.996053,0.0,0.0,0.0,150.261954,1.0,0.010448,97.211676,24.320116,15.786995000000001,22.365657000000002,1.0,11065.928,1.0,0.00404,19.292962,42.373042,0.0,1.9883549999999999,0.0,1.9872299999999998,0.0,1.9825560000000002,0.0,1.989422,10.0,8.952233999999999,0.0,0.0,0.0,0.136235852,0.0,0.13646117,0.0,0.464699419,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,14.539779000000001,75.53462900000001,0.0,4.918091,0.0,13.422842999999999,71.971746,0.0,243.51928199999998,3.684572,0.0,89.83486500000001,73.6847,75.137089,105.33451799999999,80.460839,0.0057324130000000004,0.0,67.594493,14.600404999999999,31.321763,74.958247,76.78228,0.0,75.573356,81.631671,0.0,74.015253,0.0,14.705995999999999,41.329046000000005,10.0,45.0,72.5,23.893457,67.865122,30.885790000000004,0.0,11.941272,12.022136,10.251446000000001,10.0,1.0,12.546097999999999,0.0,1019.803,10.0,0.0,0.0,72.98971999999999,1.407714,2.392578,16.712441000000002,8.24,1.0,86.390047,55.933609999999994,47.734865,287.075439,4.68,0.0,11.916445,11.956714999999999,11.77561,10.0,0.0,48.331964,18.429122,24.564837,20.590982216568104,30.939584000000004,0.0,0.0,0.0,0.044520319,0.0,0.026063635,0.0,0.022294993,0.0,0.017592242,2.021157,2.013845,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011723401000000001,5.817032,0.0,0.084500079,0.0,0.043432157,9.5,9.753788,0.0,0.026643426,9.5,9.779042,0.0,0.04384389599999999,0.35515097100000004,72.298735,0.362184185,72.000683,0.137121418,71.819826,1.290568,71.626671,0.031452492,8.439328999999999,1.0,1.0,72.465909,72.56343299999999,42.121565999999994,72.055571,72.044668,43.025184,72.104656,72.203437,43.324909000000005,72.494876,72.317334,42.663952
 10/20/2017,16:55:07.781,0.0,72.796485,0.0,4.607355,2.3443490000000002,0.0,0.0,73.737088,0.0,72.18486,0.019124802,3.3182940000000003,0.0,0.0,0.0,59.725151000000004,0.0,80.014495,31.157369,70.99436899999999,0.0,0.0,0.0,154.180271,1.0,0.010448,97.156449,24.324338,15.713785999999999,22.369248000000002,1.0,11095.756000000001,1.0,0.00404,19.291745000000002,42.383236,0.0,1.9882900000000001,0.0,1.987939,0.0,1.98175,0.0,1.989454,10.0,8.939938,0.0,0.0,0.0,0.135656464,0.0,0.136300229,0.0,0.454130346,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,14.812412,75.517267,0.0,4.810784,0.0,5.994276,71.960894,0.0,243.524059,3.6839980000000003,0.0,89.83923,73.68530799999999,75.138587,105.343602,80.46426,0.003634819,0.0,67.56125,14.603516,31.290625,74.97098100000001,76.779657,0.0,75.57448000000001,81.625437,0.0,74.013849,0.0,14.080808,41.261738,10.0,45.0,72.5,23.902146,67.86245600000001,30.884953999999997,0.0,12.164918,11.838526,0.0,10.0,1.0,12.559891,0.0,1014.8789999999999,10.0,0.0,0.0,72.988644,1.497295,2.110385,19.070219,8.24,1.0,86.411016,55.83084399999999,47.683088,291.59689199999997,4.68,0.0,11.845512,12.071505,0.0,10.0,0.0,48.331078999999995,18.192511,24.559547,20.35176252044469,30.939445000000003,0.0,0.034116122,0.0,0.04455253,0.0,0.017205715,0.0,0.024388682999999998,0.0,0.022488256,2.020995,2.013587,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011728076,5.817516,0.0,0.088465036,0.0,0.044657103,9.5,9.753853,0.0,0.019621511,9.5,9.777947,0.0,0.042619893,0.5169148379999999,72.292224,1.072539,71.947873,0.9037414840000001,71.810422,1.958723,71.634629,0.024686608999999998,8.384555,1.0,1.0,72.463616,72.564088,42.237155,72.054073,72.04176700000001,43.104003000000006,72.10344,72.204841,43.380917,72.49557800000001,72.315322,42.632894
