date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:55:17.781,0.0,72.794379,0.0,3.998632,10.905415,0.0,0.0,73.71246500000001,0.0,72.184579,0.025128987000000002,4.714777,23.59357,0.0,0.0,58.914042,0.0,80.01566600000001,31.158623,70.996615,0.0,0.0,0.0,148.582676,1.0,0.010448,97.10789799999999,24.315476,15.750666,22.360433,1.0,11065.714,1.0,0.00404,19.142547,42.38305,0.0,1.988129,0.0,1.9887130000000002,0.0,1.981686,0.0,1.988423,10.0,8.926129,0.0,0.0,0.0,0.139004043,0.0,0.137555571,0.0,0.46621389,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,75.56790699999999,0.0,5.096935,0.0,17.562305,72.000683,0.0,243.540466,3.55024,0.0,89.841953,73.68924,75.139711,105.354758,80.466978,0.016482582,0.0,67.535067,14.602319,31.241871000000003,74.91878100000001,76.780641,0.0,75.57551,81.612594,0.0,74.011602,0.067672412,0.0,41.387122999999995,10.0,45.0,72.5,23.982633,67.862223,30.881702,0.0,12.321228999999999,11.956132,7.186647,10.0,1.0,12.429753999999999,0.0,1026.6689999999999,10.0,0.0,0.0,72.98635,1.437775,2.296919,9.045651,8.24,1.0,86.44043,55.820628,47.819154,283.483931,4.68,0.0,11.912237,12.020089,8.521077,10.0,0.0,48.329634000000006,18.417553,24.561635,20.95643898161388,30.937865000000002,0.0,0.054972436,0.0,0.044874635999999996,0.0,0.01433897,0.0,0.016174975,0.0,0.021811833,2.020867,2.013426,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011734192,5.815195,0.0,0.082727131,0.0,0.043528863,9.5,9.75469,0.0,0.014145706000000001,9.5,9.778075999999999,0.0,0.041846838,0.42548308700000004,72.26473399999999,0.86857542,71.960171,0.23558638199999998,71.859615,0.896708264,71.682375,0.026941903,8.213466,1.0,1.0,72.46151,72.562965,42.202833,72.05631899999999,72.039474,43.100062,72.102036,72.20479399999999,43.303665,72.49604599999999,72.313544,42.697726
 10/20/2017,16:55:27.781,0.0,72.797234,0.0,6.755791,1.687039,0.0,0.0,73.94566,0.0,72.185608,0.023004429,1.993426,13.135426999999998,0.0,0.0,60.716587,0.0,80.017212,31.161409999999997,70.988474,0.0,0.0,0.0,140.666077,1.0,0.010448,97.140986,24.309954,15.662595000000001,22.386226,1.0,11058.658000000001,1.0,0.00404,18.838070000000002,42.374857,0.0,1.9891279999999998,0.0,1.9854889999999998,0.0,1.982459,0.0,1.988262,10.0,8.936172000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.136976182,0.0,0.477072968,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,9.071083999999999,75.598291,0.0,4.63194,0.0,8.304673,71.968852,0.0,243.524783,3.538502,0.0,89.845896,73.689474,75.139945,105.36421899999999,80.469368,0.008878804,0.0,67.65270500000001,14.598013,31.300458000000003,74.949492,76.778814,0.0,75.575416,81.615688,0.0,74.013989,0.0,7.508315,41.373661,10.0,45.0,72.5,23.984691,67.862176,30.878264,0.0,11.867925,12.132541999999999,8.325918,10.0,1.0,12.512514,0.0,1011.9910000000001,10.0,0.0,0.0,72.98583599999999,1.601304,2.304094,14.531095,8.24,1.0,86.388123,56.175199,47.810725,298.635608,4.68,0.0,11.714466,11.848502,6.885795,10.0,0.0,48.326373,18.424812,24.562703,21.86550313075841,30.936379,0.0,0.0,0.0,0.043618422000000004,0.0,0.023551207,0.0,0.018590771000000002,0.0,0.015208656000000001,2.020931,2.012975,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011727123999999998,5.809199,0.0,0.083146191,0.0,0.043045332,9.5,9.738746,0.0,0.02268152,9.5,9.77872,0.0,0.037498405,0.277785644,72.291501,0.5661473229999999,71.973916,0.58021375,71.78944200000001,1.044406,71.646927,0.027586272999999998,8.268563,1.0,1.0,72.464973,72.563994,42.206778,72.059033,72.043826,43.048435999999995,72.10404799999999,72.20165899999999,43.305209999999995,72.494548,72.314433,42.724125
 10/20/2017,16:55:37.781,0.0,72.79948,0.0,5.323501,3.242139,0.0,0.0,73.888447,0.0,72.185375,0.027715405,1.814389,2.2288490000000003,0.0,0.0,61.459619999999994,0.0,80.01941500000001,31.156485999999997,70.988381,0.0,0.0,0.0,130.670372,1.0,0.010448,97.208339,24.310465,15.596542000000001,22.364025,1.0,11163.428999999998,1.0,0.00404,18.980781,42.371784999999996,0.0,1.9891279999999998,0.0,1.9860369999999998,0.0,1.982588,0.0,1.988616,10.0,8.948919,0.0,0.0,0.0,0.135881781,0.0,0.13710493599999998,0.0,0.453614781,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,4.901403,75.57224699999999,0.0,5.91962,0.0,12.957555000000001,71.986214,0.0,243.47488700000002,3.718556,0.0,89.849135,73.69275,75.14486099999999,105.374998,80.469696,0.008616604,0.0,67.683938,14.602718,31.318895,74.947526,76.782935,0.0,75.57569699999999,81.620047,0.0,74.014832,0.0,5.552598000000001,41.336738000000004,10.0,46.0,72.7,23.930042,67.85923000000001,30.873433000000002,0.0,11.646684,11.966933000000001,4.169987,10.0,1.0,12.645649,0.0,1035.235,10.0,0.0,0.0,72.983215,1.5213430000000001,2.173759,1.6194520000000001,8.24,1.0,86.285341,56.291185999999996,48.286356,279.716054,4.68,0.0,11.778185,12.124713999999999,2.332655,10.0,0.0,48.325767,18.427081,24.556392000000002,19.949252250047007,30.9361,0.0,0.000236698502,0.0,0.043586211,0.0,0.022906994,0.0,0.024002155,0.0,0.018429718,2.020899,2.013748,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011711683,5.778059,0.0,0.084403373,0.0,0.042594035999999995,9.5,9.741323,0.0,0.026289108999999998,9.5,9.775112,0.0,0.043070842000000005,0.137121413,72.36095,1.1217709999999999,72.00647,0.46768235700000005,71.872636,0.348117765,71.565903,0.029841567000000003,8.248586,1.0,1.0,72.463288,72.564041,42.396535,72.057349,72.04326400000001,43.145778,72.10226999999999,72.201846,43.335338,72.492396,72.31550899999999,42.516040999999994
 10/20/2017,16:55:47.781,0.0,72.796719,0.0,2.1366549999999997,0.0,0.0,0.0,73.886999,0.0,72.18551500000001,0.019679035,5.287693,5.2557849999999995,0.0,0.0,61.190941,0.0,80.01800899999999,31.153095,70.982252,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.230336,24.299839000000002,15.614707000000001,22.360595999999997,1.0,11178.823999999999,1.0,0.00404,19.037541,42.376626,0.0,1.9886130000000002,0.0,1.9890029999999999,0.0,1.981428,0.0,1.988262,10.0,8.934981,0.0,0.0,0.0,0.13816714800000002,0.0,0.137877454,0.0,0.454001455,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,4.837254,75.635186,0.0,5.91962,0.0,7.919606,71.992725,0.0,243.44376200000002,3.88605,0.0,89.852937,73.692563,75.145563,105.38441200000001,80.47030500000001,0.001799424,0.0,67.691325,14.604712,31.315208000000002,74.94537199999999,76.785886,0.0,75.576072,81.637436,0.0,74.012117,0.0,5.119775,41.237891999999995,10.0,46.0,72.7,23.89986,67.8575,30.870971,0.0,12.258103,12.146343,0.0,10.0,1.0,12.590475999999999,0.0,1025.097,10.0,0.0,0.0,72.98401,1.53457,2.182129,9.687224,8.24,1.0,86.20353,56.54359300000001,48.402553999999995,277.631696,4.68,0.0,12.010822000000001,12.063733000000001,0.0,10.0,0.0,48.324042999999996,18.778028,24.551752,19.67280881561672,30.933313000000002,0.0,0.028765042,0.0,0.044939057000000004,0.0,0.018268665,0.0,0.024871842,0.0,0.022778152000000003,2.020931,2.013587,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011699316000000001,5.777704,0.0,0.083500781,0.0,0.045301811,9.5,9.7458,0.0,0.020652251,9.5,9.740098,0.0,0.042394419,0.33405133600000003,72.305246,0.383283825,71.984044,0.960007169,71.775697,0.854508994,71.60858499999999,0.036285266000000004,8.2038,1.0,1.0,72.46413100000001,72.56268399999999,42.164961,72.060109,72.044013,42.952276,72.102878,72.202688,43.309459000000004,72.492489,72.311438,42.73383
 10/20/2017,16:55:57.781,0.0,72.798451,0.0,4.8221989999999995,0.0,0.0,0.0,73.805164,0.0,72.186778,0.020879872,2.709571,15.201429999999998,0.0,0.0,60.377658999999994,0.0,80.021664,31.146404999999998,70.976685,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.18060799999999,24.297519,15.597458999999999,22.36027,1.0,11102.491000000002,1.0,0.00404,19.237823000000002,42.381048,0.0,1.989032,0.0,1.986618,0.0,1.98175,0.0,1.988648,10.0,8.938908,0.0,0.0,0.0,0.13678305300000002,0.0,0.137652136,0.0,0.45947932799999996,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,16.720843,75.54114,0.0,5.025398,0.0,19.118614,71.952213,0.0,243.42359199999999,3.888759,0.0,89.85781899999999,73.693312,75.146734,105.393731,80.472836,0.0101898,0.0,67.665609,14.599209,31.220565999999998,74.892142,76.789024,0.0,75.578085,81.647982,0.0,74.01427,0.0,4.141916,41.204815,10.0,46.0,72.7,23.851613,67.857687,30.868509000000003,0.0,11.998987,11.765922,11.246302,10.0,1.0,12.694825,0.0,1015.937,10.0,0.0,0.0,72.9827,1.496693,2.280179,18.909826000000002,8.24,1.0,86.153665,56.410779000000005,48.428443,297.144491,4.68,0.0,11.838298,12.008728999999999,6.164346,10.0,0.0,48.318824,18.583157999999997,24.546972,19.164500737619598,30.933730999999998,0.0,0.035341067000000004,0.0,0.045873165,0.0,0.017656663,0.0,0.024678578,0.0,0.023325732000000002,2.020834,2.013201,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011691874,5.776479,0.0,0.08398431199999999,0.0,0.044109101,9.5,9.736265,0.0,0.018687403000000002,9.5,9.738134,0.0,0.040848309,0.39735024,72.318268,0.228553177,71.988385,0.453615944,71.81548599999999,1.8954240000000002,71.649821,0.026619717999999997,8.031746,1.0,1.0,72.463101,72.564743,42.231238,72.055196,72.04045699999999,43.040159,72.10063199999999,72.201939,43.36817,72.493987,72.313216,42.535064
 10/20/2017,16:56:07.781,0.0,72.796157,0.0,5.932224,26.873246,0.0,0.0,73.81240600000001,0.0,72.186217,0.021895964,2.816993,0.0,0.0,0.0,59.806986,0.0,80.022976,31.137903,70.971211,0.0,0.0,0.0,122.59384299999999,1.0,0.010448,97.07504399999999,24.295709,15.536726999999999,22.365820000000003,1.0,11081.964,1.0,0.00404,18.745632,42.378674,0.0,1.989773,0.0,1.987198,0.0,1.980525,0.0,1.988229,10.0,8.927996,0.0,0.0,0.0,0.134690816,0.0,0.137040559,0.0,0.460832685,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,12.454939,75.525225,0.0,4.846553,0.0,8.497206,71.964512,0.0,243.40168500000001,3.890647,0.0,89.86359200000001,73.696495,75.14809100000001,105.40484,80.475226,0.009141003,0.0,67.641717,14.598730999999999,31.275465999999998,74.901412,76.791974,0.0,75.57700799999999,81.65356,0.0,74.016189,0.0,13.295314999999999,41.3602,10.0,46.0,72.7,23.914265,67.856378,30.867162,0.0,11.931051,11.799522999999999,14.5197,10.0,1.0,12.654045,0.0,1017.092,10.0,0.0,0.0,72.980688,1.481663,2.192891,11.243036,8.24,1.0,86.16037299999999,56.410779000000005,48.29358,277.278959,4.68,0.0,11.69523,12.172543,14.052181,10.0,0.0,48.318358,18.454303,24.543306,19.13942001744814,30.930571999999998,0.0,0.037919901,0.0,0.044681372999999996,0.0,0.016464871000000002,0.0,0.024453104,0.0,0.024549736000000003,2.021028,2.01378,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011693463999999999,5.777768,0.0,0.083919842,0.0,0.042432859,9.5,9.721158,0.0,0.018172033,9.5,9.739614999999999,0.0,0.041846838,0.48174877899999996,72.286437,0.474715581,71.960171,0.741977613,71.853827,1.431232,71.63173499999999,0.023075684,7.930897,1.0,1.0,72.463616,72.565492,42.183896999999995,72.05833100000001,72.041159,42.946364,72.102972,72.200863,43.377441,72.496093,72.311859,42.548651
 10/20/2017,16:56:17.781,0.0,72.796625,0.0,4.464126,0.0,0.0,0.0,73.786334,0.0,72.18486,0.015245175,2.745378,15.553772,0.0,0.0,60.139396,0.0,80.024194,31.140690999999997,70.963258,0.0,0.0,0.0,133.549135,1.0,0.010448,97.233062,24.290001999999998,15.399484,22.359942999999998,1.0,11156.159,1.0,0.00404,18.45048,42.386075,0.0,1.989354,0.0,1.9869080000000001,0.0,1.981911,0.0,1.9890349999999999,10.0,8.933243,0.0,0.0,0.0,0.13572084,0.0,0.136268041,0.0,0.457255956,0.0,0.0,0.0,0.204597107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,13.914326999999998,75.557055,0.0,5.812314,0.0,11.657957000000001,71.97898,0.0,243.40457999999998,3.8892510000000002,0.0,89.865939,73.697103,75.147436,105.41566599999999,80.47569399999999,0.009403202,0.0,67.626287,14.598491000000001,31.307422999999996,74.92926800000001,76.786354,0.0,75.58066,81.667716,0.0,74.016283,0.0,8.951057,41.25443,10.0,46.0,72.7,23.912207000000002,67.85866899999999,30.862145,0.0,12.045278999999999,11.957332000000001,7.282924,10.0,1.0,12.5401,0.0,1025.177,10.0,0.0,0.0,72.97947099999999,1.447394,2.305887,8.131411,8.24,1.0,85.989203,56.210657,48.140054,291.115887,4.68,0.0,11.862343,11.965085,13.731537,10.0,0.0,48.317240000000005,18.566144,24.535928,19.17077142135954,30.930851,0.0,0.031795171000000004,0.0,0.045712112,0.0,0.021167621,0.0,0.027062164,0.0,0.02422763,2.021157,2.013523,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01166617,5.777156,0.0,0.082759366,0.0,0.044979457,9.5,9.714522,0.0,0.004869048,9.5,9.739647999999999,0.0,0.04245884,0.44658272200000004,72.332013,1.178037,72.015875,0.9670403890000001,71.853104,0.39031703,71.700461,0.036607451,7.9302529999999996,1.0,1.0,72.461838,72.566615,42.319212,72.057115,72.04251500000001,43.028731,72.101989,72.197447,43.40332,72.49534399999999,72.314901,42.620471
 10/20/2017,16:56:27.781,0.0,72.795877,0.0,4.6431629999999995,0.0,0.0,0.0,73.7494,0.0,72.183409,0.02171122,5.5741510000000005,25.034968,0.0,0.0,60.206022,0.0,80.026584,31.143246,70.960778,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,97.392212,24.282578,15.245176999999998,22.314725,1.0,11085.492,1.0,0.00404,18.37507,42.419264,0.0,1.988838,0.0,1.9886810000000001,0.0,1.9814919999999998,0.0,1.988906,10.0,8.937234,0.0,0.0,0.0,0.136847429,0.0,0.136879618,0.0,0.453711449,0.0,0.0,0.0,0.20972053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,15.357678,75.562843,0.0,4.524633000000001,0.0,16.792172,71.975363,0.0,243.421469,3.4393019999999996,0.0,89.867676,73.701128,75.149917,105.423574,80.47649100000001,0.006256811,0.0,67.606323,14.599688,31.285299,74.925476,76.78434,0.0,75.58300200000001,81.678027,0.0,74.013521,0.0,13.231193,41.248661,10.0,46.0,72.7,23.907176999999997,67.857453,30.859683,0.0,12.247883,11.892529,0.0,10.0,1.0,12.645049,0.0,1020.477,10.0,0.0,0.0,72.97816,1.507515,2.357304,19.342887,8.24,1.0,85.825168,56.561021,48.053357,281.992814,4.68,0.0,11.774579,11.957313000000001,0.0,10.0,0.0,48.311974,18.440239000000002,24.533748000000003,20.20705469314435,30.929084999999997,0.0,0.035083183999999996,0.0,0.045357796,0.0,0.0174634,0.0,0.023647839,0.0,0.022939205,2.0211240000000004,2.01349,2.018322,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011639479,5.778059,0.0,0.082501483,0.0,0.043464392000000004,9.5,9.714972999999999,0.0,0.024871842,9.5,9.738197999999999,0.0,0.043070842000000005,0.21448673899999998,72.293671,0.28481887,72.036854,1.5085979999999999,71.84297600000001,1.7336599999999998,71.562286,0.029519383,7.906732000000001,1.0,1.0,72.46459899999999,72.564977,42.22532,72.058425,72.03994200000001,42.999173,72.10315899999999,72.198711,43.288214,72.491366,72.31214,42.684915000000004
 10/20/2017,16:56:37.781,0.0,72.79470699999999,0.0,3.962825,0.0,0.0,0.0,73.789231,0.0,72.185234,0.021434104,2.351498,33.411092,0.0,0.0,60.287133,0.0,80.029161,31.136602000000003,70.960311,0.0,0.0,0.0,150.34192,1.0,0.010448,97.392259,24.274783,15.123161999999999,22.405488000000002,1.0,11090.731000000002,1.0,0.00404,18.476833,42.431833000000005,0.0,1.988838,0.0,1.9876169999999997,0.0,1.981686,0.0,1.9881970000000002,10.0,8.936333,0.0,0.0,0.0,0.136203664,0.0,0.136042723,0.0,0.455612594,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,5.254222,75.56429,0.0,5.240011,0.0,4.4861,71.960171,0.0,243.45322000000002,2.266927,0.0,89.874248,73.700848,75.151837,105.437554,80.477663,0.00678121,0.0,67.592202,14.598889999999999,31.309471999999996,74.910728,76.787384,0.0,75.58346999999999,81.69462,0.0,74.012866,0.0,11.307537,41.159046000000004,10.0,44.0,72.9,23.844525,67.8575,30.857266999999997,0.0,12.194376,11.769522,0.0,10.0,1.0,12.529905,0.0,1025.754,10.0,0.0,0.0,72.97619499999999,1.59409,2.305289,8.532394,8.24,1.0,85.798009,56.240104,47.877553999999996,287.348009,4.68,0.0,11.873764999999999,12.03922,0.0,10.0,0.0,48.310809000000006,18.093829,24.527298000000002,19.377769705985525,30.931826,0.0,0.036146952999999996,0.0,0.041170415,0.0,0.017398979,0.0,0.022778152000000003,0.0,0.023100258,2.020738,2.013426,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011634498,5.777349,0.0,0.083726429,0.0,0.044012395,9.5,9.714845,0.0,0.019524879,9.5,9.728116,0.0,0.0414281,0.460649145,72.35660899999999,0.523948052,71.975363,0.42548308799999995,71.82271999999999,0.6083465889999999,71.654161,0.031774677,7.852925,1.0,1.0,72.46305500000001,72.563526,42.351561,72.057162,72.03994200000001,42.966857,72.10255,72.198991,43.375122999999995,72.491787,72.311531,42.504007
 10/20/2017,16:56:47.781,0.0,72.79714,0.0,3.24668,0.0,0.0,0.0,73.775471,0.0,72.180976,0.021526476,3.962825,24.394347,0.0,0.0,60.73396700000001,0.0,80.027287,31.135859000000004,70.963726,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,97.253884,24.265085,15.003716,22.357167999999998,1.0,11114.465,1.0,0.00404,18.409126,42.423826,0.0,1.9894830000000001,0.0,1.987552,0.0,1.9818790000000002,0.0,1.989068,10.0,8.936107000000002,0.0,0.0,0.0,0.13401486199999998,0.0,0.135044886,0.0,0.457932634,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,16.945364,75.633739,0.0,4.4888639999999995,0.0,14.144842,71.98549100000001,0.0,243.456454,2.266516,0.0,89.874201,73.703609,75.152445,105.446638,80.48155200000001,0.0020616239999999997,0.0,67.581262,14.599847,31.26973,74.95197399999999,76.783076,0.0,75.585296,81.70118199999999,0.0,74.010572,0.010510763000000001,5.328171,41.162122,10.0,44.0,72.9,23.836064999999998,67.851936,30.855362,0.0,12.211811,11.886528,0.0,10.0,1.0,12.511314,0.0,1032.139,10.0,0.0,0.0,72.975633,1.570642,2.226969,7.072817,8.24,1.0,85.899609,56.391548,48.013019,271.587059,4.68,0.0,11.793214,11.949541,0.0,10.0,0.0,48.308572999999996,18.093147000000002,24.518573999999997,19.628850089160682,30.932290999999996,0.0,0.035083183999999996,0.0,0.045132320999999996,0.0,0.017656663,0.0,0.023422363999999998,0.0,0.023518996,2.020802,2.013265,2.0184830000000002,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011650351000000001,5.776994999999999,0.0,0.08398431199999999,0.0,0.046752405,9.5,9.713588,0.0,0.019106141,9.5,9.707758,0.0,0.043231895,0.48174878,72.250266,0.622413025,71.967405,0.87560863,71.80174,1.8954240000000002,71.648374,0.033707786,7.655417,1.0,1.0,72.4675,72.564181,42.287257000000004,72.05702099999999,72.039614,43.047647,72.100538,72.199413,43.419928999999996,72.492021,72.315228,42.754794
 10/20/2017,16:56:57.781,0.0,72.799246,0.0,2.673764,8.099822999999999,0.0,0.0,73.76388399999999,0.0,72.186591,0.020418011,2.996029,18.324459,0.0,0.0,61.276396999999996,0.0,80.03070799999999,31.137809999999998,70.966767,0.0,0.0,0.0,153.060752,1.0,0.010448,97.223943,24.263925,14.437863,22.322886999999998,1.0,11106.018999999998,1.0,0.00404,17.7799,42.409303,0.0,1.9887419999999998,0.0,1.988939,0.0,1.9814919999999998,0.0,1.989583,10.0,8.936687,0.0,0.0,0.0,0.137909642,0.0,0.13494832199999998,0.0,0.45696595100000004,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,17.234034,75.651101,0.0,4.63194,0.0,3.764101,72.00213000000001,0.0,243.43073399999997,1.8299490000000003,0.0,89.878801,73.70492,75.156284,105.456523,80.483192,0.007830007,0.0,67.607538,14.600485,31.254981,74.96419300000001,76.78148399999999,0.0,75.586232,81.698136,0.0,74.013474,0.006371857,9.944947,41.350584000000005,10.0,44.0,72.9,23.861903,67.854321,30.854340000000004,0.0,12.259907,12.035336000000001,0.0,10.0,1.0,12.537702000000001,0.0,1018.8889999999999,10.0,0.0,0.0,72.974276,1.513527,2.18751,11.050564999999999,8.24,1.0,85.940512,56.152363,47.943781,265.189685,4.68,0.0,11.833489,12.147433,0.0,10.0,0.0,48.307268,18.388288,24.513516,19.559783834616795,30.932940999999996,0.0,0.03595354,0.0,0.051735498,0.0,0.017270136000000002,0.0,0.023035837000000003,0.0,0.02268152,2.021028,2.013426,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011656672,5.775125,0.0,0.083178427,0.0,0.043367685999999996,9.5,9.714972999999999,0.0,0.018719614,9.5,9.700768,0.0,0.045035689000000004,0.383283817,72.323332,0.952973968,71.975363,0.207453534,71.78944200000001,0.7419776090000001,71.674417,0.025653164,7.653161999999999,1.0,1.0,72.466985,72.563479,42.249385,72.054588,72.04101800000001,42.943212,72.102972,72.199881,43.41259,72.490992,72.31448,42.671328
 10/20/2017,16:57:07.781,0.0,72.79526800000001,0.0,3.067643,0.0,0.0,0.0,73.732743,0.0,72.182754,0.025960335,2.637956,0.0,0.0,0.0,61.818102,0.0,80.032207,31.142177,70.965691,0.0,0.0,0.0,158.818278,1.0,0.010448,97.487112,24.254274,14.231814000000002,22.348353,1.0,11154.983,1.0,0.00404,17.532588,42.407534000000005,0.0,1.9887740000000003,0.0,1.9889709999999998,0.0,1.981428,0.0,1.9890349999999999,10.0,8.939487,0.0,0.0,0.0,0.137748701,0.0,0.1366543,0.0,0.454742579,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,13.850178,75.602631,0.0,5.061167,0.0,15.717196,72.005024,0.0,243.390296,1.829662,0.0,89.884716,73.705528,75.155208,105.470785,80.482489,0.0101898,0.0,67.63680699999999,14.605749,31.341838,74.982826,76.78434,0.0,75.586513,81.68604300000001,0.0,74.015815,0.0,4.94344,41.157892,10.0,44.0,72.9,23.775243,67.85455400000001,30.853271999999997,0.0,12.015219,11.864327000000001,0.0,10.0,1.0,12.634255,0.0,1029.235,10.0,0.0,0.0,72.974323,1.488276,2.226969,0.0,8.24,1.0,85.824464,56.170993,47.78303,283.532031,4.68,0.0,11.710859,11.905897,0.0,10.0,0.0,48.302468,18.346093,24.509618,20.188184277180056,30.933172999999996,0.0,0.011905919,0.0,0.043264105,0.0,0.026353531,0.0,0.017109083,0.0,0.019653722,2.020963,2.0135549999999998,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01163762,5.775995,0.0,0.08266266,0.0,0.045140634000000006,9.5,9.715069999999999,0.0,0.023551207,9.5,9.699447,0.0,0.042619893,0.0,72.28716,0.580213745,72.028173,0.404383459,71.81259200000001,1.065505,71.636799,0.016954171,7.756264999999999,1.0,1.0,72.467828,72.567644,42.167328000000005,72.055758,72.039661,43.058288,72.102129,72.197775,43.324523,72.495765,72.312748,42.670163
 10/20/2017,16:57:17.781,0.0,72.796625,0.0,3.747981,0.0,0.0,0.0,73.725501,0.0,72.18266,0.020233267,2.45892,1.604243,0.0,0.0,62.646592000000005,0.0,80.033988,31.145476000000002,70.96311800000001,0.0,0.0,0.0,162.33676599999998,1.0,0.010448,97.64688000000001,24.246479,14.153468,22.356514999999998,1.0,11148.996000000001,1.0,0.00404,17.50583,42.424711,0.0,1.988677,0.0,1.987585,0.0,1.9828139999999999,0.0,1.987552,10.0,8.945185,0.0,0.0,0.0,0.137008371,0.0,0.136622112,0.0,0.457964857,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,8.589967,75.635186,0.0,4.4888639999999995,0.0,4.101033999999999,72.028897,0.0,243.35193399999997,1.8297849999999998,0.0,89.88617099999999,73.70637099999999,75.15885899999999,105.480717,80.486051,0.004159217,0.0,67.628345,14.602559,31.336921999999998,74.888538,76.778533,0.0,75.58215899999999,81.6702,0.0,74.018857,0.039259381,8.886935000000001,41.292507,10.0,44.0,72.9,23.839723,67.85609699999999,30.852482000000002,0.0,11.832453999999998,11.975933,9.015899000000001,10.0,1.0,12.585678,0.0,1027.792,10.0,0.0,0.0,72.977692,1.454007,2.076307,0.673133038,8.24,1.0,85.732152,56.23109,48.053357,275.98024300000003,4.68,0.0,11.746927000000001,11.85747,6.468958,10.0,0.0,48.302562,18.490373,24.502612,20.21963556359392,30.935914,0.0,0.0,0.0,0.045228952999999995,0.0,0.024549736000000003,0.0,0.024066577000000002,0.0,0.017882138,2.02077,2.013716,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011622048999999999,5.772643,0.0,0.08388760599999999,0.0,0.048557588,9.5,9.702217999999998,0.0,0.026804479,9.5,9.699608,0.0,0.044101580999999994,0.137121412,72.341417,0.411416667,72.028173,1.135837,71.787272,1.0866049999999998,71.719993,0.027264088,7.753366000000001,1.0,1.0,72.469091,72.56506999999999,42.36813,72.055337,72.041954,43.051194,72.102036,72.196933,43.36817,72.495063,72.311625,42.714031
 10/20/2017,16:57:27.781,0.0,72.797842,0.0,3.7121739999999996,4.989622,0.0,0.0,73.742882,0.0,72.183222,0.023096801,3.1034509999999997,0.0,0.0,0.0,62.8443,0.0,80.034175,31.128473,70.959047,0.0,0.0,0.0,150.901679,1.0,0.010448,97.64330799999999,24.242117,14.079709,22.319785999999997,1.0,11105.163999999999,1.0,0.00404,17.499748,42.415865999999994,0.0,1.987195,0.0,1.989487,0.0,1.9830720000000002,0.0,1.9892290000000001,10.0,8.951719,0.0,0.0,0.0,0.138456843,0.0,0.135688652,0.0,0.470596189,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,14.427519,75.693783,0.0,4.846553,0.0,18.653325,72.044089,0.0,243.32356099999998,2.015214,0.0,89.89124,73.70609,75.160685,105.48871899999999,80.48591,0.008092206,0.0,67.622687,14.602,31.245558000000003,74.87262,76.77619200000001,0.0,75.584125,81.656701,0.0,74.020402,0.0,5.825116,41.269046,10.0,44.0,72.9,23.846354,67.851842,30.852714000000002,0.0,11.998987,11.91653,10.508183,10.0,1.0,12.694225,0.0,1028.995,10.0,0.0,0.0,72.97554000000001,1.4618229999999999,2.225175,15.124548999999998,8.24,1.0,85.746037,56.302004000000004,48.090083,277.535495,4.68,0.0,11.675994000000001,12.036230999999999,7.751532000000001,10.0,0.0,48.299719,18.447044,24.496116,20.62876966902144,30.937726,0.0,0.0,0.0,0.042104523,0.0,0.025000685,0.0,0.018977299,0.0,0.015176446000000001,2.020738,2.013619,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011623435,5.739955999999999,0.0,0.083371839,0.0,0.043786747,9.5,9.6855,0.0,0.025129527000000002,9.5,9.700607000000002,0.0,0.045744322999999996,0.235586374,72.362397,0.256686024,71.91314799999999,0.580213743,71.77425,0.228553167,71.653438,0.029197197999999997,7.789452000000001,1.0,1.0,72.465815,72.565258,42.187053000000006,72.05744200000001,72.042328,43.033854,72.10100600000001,72.19749399999999,43.362376,72.49220799999999,72.31504100000001,42.688796999999994
 10/20/2017,16:57:37.781,0.0,72.796298,0.0,4.6431629999999995,4.364376,0.0,0.0,73.786334,0.0,72.18238000000001,0.022450197,1.742775,0.0,0.0,0.0,62.276523,0.0,80.03328499999999,31.112166,70.955118,0.0,0.0,0.0,156.899103,1.0,0.010448,97.569698,24.240725,14.063013,22.318153,1.0,11100.46,1.0,0.00404,17.410959,42.406603000000004,0.0,1.98945,0.0,1.9888419999999998,0.0,1.982492,0.0,1.987166,10.0,8.938618,0.0,0.0,0.0,0.136203664,0.0,0.135688652,0.0,0.474978487,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,3.361829,75.650378,0.0,4.846553,0.0,11.577735,71.981874,0.0,243.317626,2.462329,0.0,89.898375,73.706886,75.16091899999999,105.498934,80.488582,0.009927601,0.0,67.60852,14.599129000000001,31.262765,74.93146800000001,76.773803,0.0,75.583704,81.64859200000001,0.0,74.021057,0.0,5.9854199999999995,41.352123,10.0,44.0,73.1,23.853671,67.85231,30.851553000000003,0.0,11.976141,12.077939,6.512713,10.0,1.0,12.521509,0.0,1002.816,10.0,0.0,0.0,72.97216999999999,1.466633,2.278983,1.042037,8.24,1.0,85.832532,56.219069999999995,48.115972,282.666222,4.68,0.0,11.746326,11.908288,14.821725,10.0,0.0,48.29492,18.465646,24.487438,21.998280280663856,30.941071,0.0,0.0,0.0,0.042136734,0.0,0.021006568,0.0,0.017592242,0.0,0.014950971,2.02077,2.013523,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011636665,5.737989,0.0,0.08343631,0.0,0.044431455,9.5,9.675578999999999,0.0,0.019782564,9.5,9.700704,0.0,0.04300642,0.460649145,72.272692,0.460649153,72.007917,1.290568,71.785102,0.20042032,71.676587,0.065926278,7.684092999999999,1.0,1.0,72.469138,72.56670799999999,42.111308,72.057162,72.042843,42.892373,72.103346,72.19749399999999,43.406796,72.49277,72.313965,42.597178
 10/20/2017,16:57:47.781,0.0,72.799761,0.0,4.213476,5.454549,0.0,0.0,73.77474699999999,0.0,72.181444,0.009795223,2.637956,30.400171999999998,0.0,0.0,61.879659,0.0,80.03745500000001,31.115371999999997,70.952685,0.0,0.0,0.0,148.582676,1.0,0.010448,97.498769,24.240029,14.13824,22.317663,1.0,11099.818000000001,1.0,0.00404,17.602322,42.415401,0.0,1.988935,0.0,1.9888419999999998,0.0,1.981911,0.0,1.987972,10.0,8.935528,0.0,0.0,0.0,0.139551244,0.0,0.136976182,0.0,0.4820675,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,75.630122,0.0,4.95386,0.0,11.513557,71.97246899999999,0.0,243.31724,2.5181880000000003,0.0,89.900253,73.709554,75.16255799999999,105.508583,80.489847,0.0,0.0,67.595616,14.604792000000002,31.315208000000002,74.920934,76.772913,0.0,75.583095,81.642639,0.0,74.02143199999999,0.0,0.0,41.267123,10.0,44.0,73.1,23.812513,67.852778,30.851692,0.0,11.769328999999999,12.067738,11.872099,10.0,1.0,12.655844,0.0,1009.216,10.0,0.0,0.0,72.97053199999999,1.453406,2.241318,14.290505,8.24,1.0,85.875827,56.509939,48.240598999999996,276.685718,4.68,0.0,11.728292,11.917256,15.767624,10.0,0.0,48.291891,18.351991,24.481776999999997,22.44124972142661,30.940374,0.0,0.054069845,0.0,0.045486637999999996,0.0,0.018043191,0.0,0.015337499,0.0,0.018622982,2.020834,2.013426,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011643156000000002,5.73844,0.0,0.08401654800000001,0.0,0.042980860999999995,9.5,9.674934,0.0,0.01643266,9.5,9.699641,0.0,0.04245884,0.319984913,72.297288,0.390317035,71.929787,0.22151995800000002,71.79956999999999,0.727911185,71.711312,0.030485937,7.66895,1.0,1.0,72.467781,72.565351,42.047004,72.057208,72.042048,42.873062,72.10100600000001,72.19599699999999,43.178515999999995,72.488979,72.314667,42.791675
 10/20/2017,16:57:57.781,0.0,72.79831,0.0,4.858006,9.686986,0.0,0.0,73.705223,0.0,72.18238000000001,0.0207875,2.351498,10.332708,0.0,0.0,60.657926,0.0,80.039798,31.132096,70.947211,0.0,0.0,0.0,144.824291,1.0,0.010448,97.533787,24.240401000000002,14.216769000000001,22.273914,1.0,11140.23,1.0,0.00404,17.480288,42.425595,0.0,1.9892889999999999,0.0,1.99055,0.0,1.981138,0.0,1.988552,10.0,8.924648,0.0,0.0,0.0,0.137813077,0.0,0.137072747,0.0,0.46428052299999995,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,13.818104,75.61565300000001,0.0,4.560402,0.0,10.582981,71.98983199999999,0.0,243.31617799999998,2.519173,0.0,89.90119200000001,73.708149,75.163775,105.518751,80.492003,0.009403202,0.0,67.62044300000001,14.600645000000002,31.220156,74.927676,76.767528,0.0,75.580473,81.633077,0.0,74.02087,0.0,10.602196000000001,41.30943,10.0,44.0,73.1,23.84704,67.850346,30.850438,0.0,11.917825,12.188945,11.727684,10.0,1.0,12.510114999999999,0.0,1030.567,10.0,0.0,0.0,72.969081,1.429358,2.189901,13.408342999999999,8.24,1.0,85.849653,56.404168999999996,48.324286,279.475551,4.68,0.0,11.682606,12.018295,14.677435999999998,10.0,0.0,48.291938,18.583385,24.481917000000003,19.459350280964685,30.941535,0.0,0.042884155,0.0,0.04561548,0.0,0.014049073999999998,0.0,0.0,0.0,0.024034366,2.020931,2.013684,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011638498999999998,5.737344,0.0,0.08298501400000001,0.0,0.04446369,9.5,9.677221000000001,0.0,0.014145706000000001,9.5,9.700736000000001,0.0,0.043586211,0.40438345200000003,72.33346,0.615379804,72.028173,0.376250611,71.784378,1.0866049999999998,71.714206,0.031130307000000003,7.6560619999999995,1.0,1.0,72.468857,72.56783100000001,42.254513,72.054822,72.042562,42.916413,72.101802,72.196371,43.392505,72.490477,72.314386,42.617366
 10/20/2017,16:58:07.781,0.0,72.799246,0.0,4.67897,0.0,0.0,0.0,73.767505,0.0,72.183784,0.021341732000000002,2.351498,0.0,0.0,0.0,61.41761700000001,0.0,80.040782,31.132979,70.946556,0.0,0.0,0.0,145.064188,1.0,0.010448,97.604294,24.235343,14.239336999999999,22.317173999999998,1.0,11143.865,1.0,0.00404,17.166891,42.428807,0.0,1.9889029999999999,0.0,1.987359,0.0,1.9812020000000001,0.0,1.989068,10.0,8.9382,0.0,0.0,0.0,0.136943994,0.0,0.134143615,0.0,0.45622482700000005,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,8.461669,75.664123,0.0,5.061167,0.0,7.711028999999999,71.98983199999999,0.0,243.33374300000003,2.633435,0.0,89.906965,73.710771,75.167427,105.532119,80.49294,0.0,0.0,67.619601,14.600245999999999,31.241460999999997,74.941908,76.764296,0.0,75.575416,81.633452,0.0,74.01867,0.0,7.171675,41.165969,10.0,44.0,73.1,23.886598,67.84936400000001,30.851692,0.0,11.956903,11.797123,0.0,10.0,1.0,12.298418,0.0,1014.51,10.0,0.0,0.0,72.970579,1.478056,2.1725630000000002,11.114722,8.24,1.0,85.793787,56.650566000000005,48.340540999999995,280.982702,4.68,0.0,11.707252,12.131291000000001,0.0,10.0,0.0,48.289515,18.305485,24.483494,19.453074140352086,30.943254,0.0,0.033697061,0.0,0.044778004,0.0,0.017431189,0.0,0.023969945,0.0,0.023164679,2.020738,2.013684,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011628933000000001,5.739698000000001,0.0,0.083661958,0.0,0.04285192,9.5,9.673967999999999,0.0,0.020394566,9.5,9.700704,0.0,0.044584741,0.0,72.297288,0.5661473260000001,71.95004300000001,0.39031703100000004,71.88059399999999,1.7266270000000001,71.716376,0.036285266000000004,7.773664,1.0,1.0,72.468951,72.56455600000001,42.323946,72.055711,72.041299,42.943212,72.100819,72.197634,43.303278000000006,72.488792,72.314947,42.672104
 10/20/2017,16:58:17.781,0.0,72.799012,0.0,4.6431629999999995,0.0,0.0,0.0,73.774023,0.0,72.18032099999999,0.027345916,4.786392,0.0,0.0,0.0,61.80216899999999,0.0,80.04162600000001,31.12824,70.943749,0.0,0.0,0.0,141.465734,1.0,0.010448,97.61534,24.23126,14.300987,22.321745,1.0,11132.853000000001,1.0,0.00404,17.602726999999998,42.429365000000004,0.0,1.9889990000000002,0.0,1.9874880000000001,0.0,1.982363,0.0,1.9887130000000002,10.0,8.941097000000001,0.0,0.0,0.0,0.135238016,0.0,0.136493358,0.0,0.44436684200000004,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,1.96659,75.61854699999999,0.0,5.633469,0.0,8.433028,72.000683,0.0,243.36197099999998,1.819319,0.0,89.90602700000001,73.708524,75.167521,105.541298,80.494486,0.015433785,0.0,67.61146600000001,14.603835,31.318895,74.955906,76.759192,0.0,75.57536999999999,81.62839,0.0,74.021666,0.0,5.023592,41.150199,10.0,44.0,73.1,23.906719,67.847167,30.854387,0.0,11.879348,12.019736,3.83302,10.0,1.0,12.576083,0.0,1015.071,10.0,0.0,0.0,72.97053199999999,1.552606,2.270613,0.0,8.24,1.0,85.758045,56.631935999999996,48.388707000000004,280.774266,4.68,0.0,12.061316,11.936388,2.108204,10.0,0.0,48.285973,18.357209,24.47607,19.760742876785873,30.942929,0.0,0.0,0.0,0.04455253,0.0,0.019299405,0.0,0.025129527000000002,0.0,0.019718143,2.021028,2.013748,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011622453999999999,5.738633999999999,0.0,0.082952779,0.0,0.044914986,9.5,9.67735,0.0,0.024130997999999997,9.5,9.701219,0.0,0.046549587999999996,0.052722875,72.35660899999999,0.812309728,71.93340400000001,1.100671,71.77642,0.74901082,71.63969300000001,0.027264088,7.812005999999999,1.0,1.0,72.470214,72.567785,42.322762,72.055617,72.04326400000001,42.913654,72.102457,72.196839,43.320274,72.48926,72.312748,42.67948
 10/20/2017,16:58:27.781,0.0,72.79793599999999,0.0,4.535741000000001,0.32432219,0.0,0.0,73.74505400000001,0.0,72.179198,0.027161172,2.387305,0.0,0.0,0.0,62.453229,0.0,80.04307800000001,31.132561,70.94739799999999,0.0,0.0,0.0,149.622229,1.0,0.010448,97.572096,24.230564,14.311260999999998,22.327295,1.0,11186.201000000001,1.0,0.00404,17.542724,42.450918,0.0,1.987839,0.0,1.986392,0.0,1.9816209999999999,0.0,1.988648,10.0,8.9485,0.0,0.0,0.0,0.136911806,0.0,0.136750865,0.0,0.468340594,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,13.369060999999999,75.557055,0.0,4.989629,0.0,4.951388,71.975363,0.0,243.36346699999999,1.8152970000000002,0.0,89.91438199999999,73.70786899999999,75.171032,105.55108899999999,80.495189,0.0028482209999999997,0.0,67.62011600000001,14.60224,31.252522999999997,74.927208,76.760971,0.0,75.57227900000001,81.625343,0.0,74.02035500000001,0.0,12.974705,41.193276000000004,10.0,44.0,73.1,23.879738,67.849598,30.848672999999998,0.0,11.812615,11.794122999999999,6.753404,10.0,1.0,12.542499000000001,0.0,1029.941,10.0,0.0,0.0,72.96828599999999,1.498497,2.3046919999999997,18.300332,8.24,1.0,85.80678,56.468472,48.413993,286.883037,4.68,0.0,11.757146,11.897527,4.256516,10.0,0.0,48.283317,18.280077,24.473657,21.006877410682108,30.943996999999996,0.0,0.0,0.0,0.041299258,0.0,0.026417952,0.0,0.021844044,0.0,0.017109083,2.020899,2.013362,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011629587,5.739730000000001,0.0,0.084274431,0.0,0.041401326,9.5,9.676899,0.0,0.026450162000000003,9.5,9.702217999999998,0.0,0.052444131,0.45361593299999997,72.271968,0.235586386,71.908084,0.48878199200000005,71.714206,1.016273,71.717099,0.030163752000000002,7.686025999999999,1.0,1.0,72.467407,72.56801899999999,42.014655,72.055992,72.039568,42.846658000000005,72.099369,72.19599699999999,43.303278000000006,72.489681,72.312701,42.585144
 10/20/2017,16:58:37.781,0.0,72.796204,0.0,4.750584,31.522515000000002,0.0,0.0,73.760263,0.0,72.181163,0.020418011,5.037043,7.722177,0.0,0.0,62.60893299999999,0.0,80.046077,31.130238000000002,70.950346,0.0,0.0,0.0,137.707349,1.0,0.010448,97.54859300000001,24.235065,14.244658,22.350149,1.0,11095.649,1.0,0.00404,17.447042,42.461298,0.0,1.988806,0.0,1.9845220000000001,0.0,1.9814599999999998,0.0,1.98852,10.0,8.955711,0.0,0.0,0.0,0.137555571,0.0,0.13778088900000002,0.0,0.462701606,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,11.075737,75.570077,0.0,5.132704,0.0,12.010933999999999,71.993449,0.0,243.36592799999997,2.004913,0.0,89.919686,73.713204,75.170424,105.56078500000001,80.498985,0.0075678080000000005,0.0,67.629981,14.600245999999999,31.283659999999998,74.923556,76.758208,0.0,75.573075,81.622015,0.0,74.01867,0.0,10.457921,41.210198999999996,10.0,45.0,73.1,23.878366,67.84899,30.848347999999998,0.0,11.859508,11.930931,5.726456,10.0,1.0,12.714016,0.0,1017.622,10.0,0.0,0.0,72.967303,1.4900799999999998,2.196478,9.190005000000001,8.24,1.0,85.856454,56.48109300000001,48.082858,280.742199,4.68,0.0,11.912237,11.90231,13.042152999999999,10.0,0.0,48.281733,18.335884,24.4731,21.442229513161482,30.943904999999997,0.0,0.0,0.0,0.043554000999999995,0.0,0.02477521,0.0,0.019460458,0.0,0.014693287,2.020867,2.013523,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011637032,5.737215,0.0,0.083533016,0.0,0.041562503,9.5,9.67822,0.0,0.02529058,9.5,9.701509,0.0,0.044455898,0.284818855,72.318991,0.713844771,72.000683,0.24261959100000002,71.811868,0.791210091,71.73301500000001,0.029519383,7.637374,1.0,1.0,72.46539399999999,72.565726,42.050554999999996,72.055009,72.042843,42.909319,72.100585,72.19492,43.254609,72.487388,72.311812,42.529241
 10/20/2017,16:58:47.781,0.0,72.797187,0.0,3.6047519999999995,5.1820059999999994,0.0,0.0,73.711741,0.0,72.182239,0.027161172,1.993426,0.0,0.0,0.0,61.936871,0.0,80.045187,31.131816999999998,70.95071999999999,0.0,0.0,0.0,158.738312,1.0,0.010448,97.589675,24.232651999999998,14.187229,22.377247,1.0,11123.338,1.0,0.00404,17.443394,42.464556,0.0,1.989193,0.0,1.9862950000000001,0.0,1.9826529999999998,0.0,1.988262,10.0,8.940614,0.0,0.0,0.0,0.139969691,0.0,0.137909642,0.0,0.47562294299999996,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,15.453901,75.673527,0.0,4.596171,0.0,8.914361,71.958724,0.0,243.369644,2.010659,0.0,89.922174,73.71283000000001,75.17384100000001,105.57415300000001,80.49954699999999,0.016482582,0.0,67.628158,14.598651,31.239821999999997,74.925054,76.7576,0.0,75.572373,81.61840600000001,0.0,74.018951,0.0,10.938836,41.198661,10.0,45.0,73.1,23.907176999999997,67.848382,30.845932,0.0,11.714018,11.947132,9.770064,10.0,1.0,12.695425,0.0,1011.5260000000001,10.0,0.0,0.0,72.964916,1.4359709999999999,2.185118,7.666271000000001,8.24,1.0,85.892573,56.439626000000004,48.074428999999995,289.27203199999997,4.68,0.0,11.884585000000001,12.073298,10.108264,10.0,0.0,48.278844,18.329985999999998,24.470966,22.226020560012053,30.945438,0.0,0.0,0.0,0.044069370999999996,0.0,0.02216615,0.0,0.018172033,0.0,0.014661076,2.020609,2.013458,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011642433999999998,5.721742,0.0,0.082952779,0.0,0.043174274000000006,9.5,9.673967999999999,0.0,0.021393095,9.5,9.700382000000001,0.0,0.044230424000000004,0.116021779,72.38844,0.763077248,72.005024,1.1217709999999999,71.86250799999999,1.628162,71.634629,0.023397868999999998,7.771731,1.0,1.0,72.466143,72.565492,42.124327,72.054448,72.042048,42.855328,72.097029,72.19552900000001,43.311004,72.490196,72.31298199999999,42.576991
 10/20/2017,16:58:57.781,0.0,72.798731,0.0,5.001234999999999,3.626906,0.0,0.0,73.737088,0.0,72.180555,0.017000245,2.208269,7.369835000000001,0.0,0.0,61.420513,0.0,80.048186,31.125453000000004,70.955539,0.0,0.0,0.0,155.779583,1.0,0.010448,97.642227,24.229264999999998,14.207779,22.364841000000002,1.0,11100.78,1.0,0.00404,17.563806,42.466791,0.0,1.990546,0.0,1.9876490000000002,0.0,1.9821689999999998,0.0,1.987843,10.0,8.940357,0.0,0.0,0.0,0.13710493599999998,0.0,0.139712185,0.0,0.47752408700000004,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,0.0,75.60769499999999,0.0,4.810784,0.0,0.0,71.987661,0.0,243.37056099999998,2.011726,0.0,89.927338,73.716247,75.172484,105.580037,80.501937,0.0,0.0,67.62769,14.605669,31.318485,74.88731999999999,76.752963,0.0,75.571998,81.61020400000001,0.0,74.021338,0.0,4.654891,41.231738,10.0,45.0,73.1,23.908777,67.847821,30.845328000000002,0.0,11.934057000000001,11.997534,4.186033,10.0,1.0,12.742802000000001,0.0,1003.987,10.0,0.0,0.0,72.964448,1.473847,2.353119,2.180828,8.24,1.0,85.913072,56.211257999999994,47.95221,274.152422,4.68,0.0,11.681403999999999,12.024274,7.655339,10.0,0.0,48.273392,18.40689,24.475281,22.998949878416592,30.944694000000002,0.0,0.022446901000000002,0.0,0.043360737,0.0,0.018461929,0.0,0.014532233,0.0,0.01643266,2.020867,2.013748,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011645416,5.700241,0.0,0.082888308,0.0,0.047203700999999994,9.5,9.675997,0.0,0.019299405,9.5,9.700027,0.0,0.043972739000000004,0.256686009,72.292948,0.917807901,71.92255300000001,0.214486746,71.77425,0.10898856900000001,71.607862,0.028230643,7.801050999999999,1.0,1.0,72.46282099999999,72.564135,42.226109,72.05412,72.040176,42.8238,72.099041,72.194312,43.370488,72.489962,72.311812,42.620471
 10/20/2017,16:59:07.781,0.0,72.798123,0.0,3.4257160000000004,4.0758,0.0,0.0,73.65163100000001,0.0,72.181023,0.026052707,4.858006,8.490922,0.0,0.0,61.360404,0.0,80.048608,31.117555,70.95712900000001,0.0,0.0,0.0,151.781302,1.0,0.010448,97.69980799999999,24.231446,14.147047,22.283219,1.0,11165.673999999999,1.0,0.00404,17.473395,42.458179,0.0,1.989386,0.0,1.988391,0.0,1.9813310000000002,0.0,1.9887130000000002,10.0,8.928736,0.0,0.0,0.0,0.138682161,0.0,0.136976182,0.0,0.482873069,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,75.674251,0.0,4.810784,0.0,15.300041,72.012258,0.0,243.369306,2.011315,0.0,89.93006,73.712877,75.175714,105.59486499999998,80.50156199999999,0.0,0.0,67.611559,14.603835,31.324221,74.928331,76.752027,0.0,75.571577,81.601579,0.0,74.01904499999999,0.0,0.0,41.140969,10.0,45.0,73.1,23.902146,67.844735,30.841936999999998,0.0,11.864919,11.855327,15.851523,10.0,1.0,12.638453,0.0,1018.68,10.0,0.0,0.0,72.963606,1.391481,2.164193,9.975931,8.24,1.0,85.961715,56.160175,47.886585,277.74393100000003,4.68,0.0,11.776382,11.807847,12.080222000000001,10.0,0.0,48.275582,18.647812,24.472868,21.06363065559443,30.943254,0.0,0.053135018,0.0,0.045486637999999996,0.0,0.016013922,0.0,0.015434131,0.0,0.019911407,2.020963,2.013523,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011653038000000001,5.699048,0.0,0.08466125599999999,0.0,0.043786747,9.5,9.676287,0.0,0.013694757,9.5,9.702411,0.0,0.043554000999999995,0.17228747,72.299459,0.26371923199999997,71.919659,0.116021784,71.845869,1.00924,71.651267,0.032096862000000004,7.833593,1.0,1.0,72.464552,72.56801899999999,42.120382,72.053325,72.043124,42.932571,72.10077199999999,72.194078,43.275853999999995,72.48963499999999,72.310783,42.791286
 10/20/2017,16:59:17.781,0.0,72.799433,0.0,5.251886,14.865309,0.0,0.0,73.66684000000001,0.0,72.1799,0.014321455,3.354101,0.0,0.0,0.0,61.46179300000001,0.0,80.050529,31.110865999999998,70.957504,0.0,0.0,0.0,115.876729,1.0,0.010448,97.719645,24.232605,14.124112,22.302972,1.0,11136.702,1.0,0.00404,17.442176999999997,42.448823,0.0,1.9900630000000001,0.0,1.9881650000000002,0.0,1.981234,0.0,1.9881970000000002,10.0,8.922717,0.0,0.0,0.0,0.136815241,0.0,0.13710493599999998,0.0,0.468952826,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,11.011588,75.609142,0.0,4.775015,0.0,7.245741000000001,71.971746,0.0,243.364625,1.743473,0.0,89.932924,73.71554499999999,75.176276,105.60282,80.504281,0.012549593000000001,0.0,67.601086,14.600804,31.304555,74.93732,76.74753100000001,0.0,75.570172,81.588362,0.0,74.020168,0.0,12.397608,41.050199,10.0,45.0,73.1,23.906719,67.84646500000001,30.843935,0.0,12.057303,11.993333999999999,7.170601,10.0,1.0,12.483128,0.0,1024.984,10.0,0.0,0.0,72.96290400000001,1.486473,2.130115,16.471851,8.24,1.0,86.008248,56.074237,47.754131,276.52538300000003,4.68,0.0,11.696432000000001,12.096615,12.994056,10.0,0.0,48.272693,18.034392,24.468646,19.547227875954718,30.945529999999998,0.0,0.047332643,0.0,0.045100111,0.0,0.014918761000000001,0.0,0.017205715,0.0,0.020265724,2.020899,2.013523,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011660475,5.698822,0.0,0.079664766,0.0,0.04285192,9.5,9.675836,0.0,0.015498551999999999,9.5,9.700865,0.0,0.043457369,0.341084548,72.28499000000001,0.7490108209999999,71.988385,1.00924,71.847316,0.46768236,71.690333,0.024686608999999998,7.861947,1.0,1.0,72.465535,72.567598,42.261614,72.055103,72.039755,42.884097,72.098386,72.195622,43.256153999999995,72.49131899999999,72.311859,42.533122999999996
 10/20/2017,16:59:27.781,0.0,72.796438,0.0,4.8221989999999995,13.550688000000001,0.0,0.0,73.739261,0.0,72.1799,0.022357825,4.535741000000001,0.0,0.0,0.0,61.617497,0.0,80.050857,31.108125,70.954135,0.0,0.0,0.0,131.709926,1.0,0.010448,97.75551,24.229822,14.022096,22.325826,1.0,11189.408000000001,1.0,0.00404,17.38339,42.442492,0.0,1.989579,0.0,1.989164,0.0,1.9816209999999999,0.0,1.988391,10.0,8.935367,0.0,0.0,0.0,0.136815241,0.0,0.136976182,0.0,0.458641535,0.0,0.0,0.0,0.209172742,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,8.525818,75.65327099999999,0.0,6.491923,0.0,15.155641000000001,71.98332099999999,0.0,243.32988199999997,1.74413,0.0,89.935975,73.71849399999999,75.17693100000001,105.61242299999999,80.50409300000001,0.0,0.0,67.58645200000001,14.59881,31.25662,74.958902,76.748561,0.0,75.566942,81.571535,0.0,74.019372,0.0,9.191514,41.239815,10.0,45.0,73.1,23.920439000000002,67.843473,30.841519,0.0,11.83005,11.787523,11.326533,10.0,1.0,12.564688,0.0,1024.471,10.0,0.0,0.0,72.96266999999999,1.398095,2.320236,10.553346000000001,8.24,1.0,86.065147,56.291787,47.957027000000004,283.034992,4.68,0.0,11.611072,11.990195,13.539151,10.0,0.0,48.270317,17.951589000000002,24.469063000000002,19.666528641667547,30.945438,0.0,0.035115419,0.0,0.045196742000000005,0.0,0.017688874,0.0,0.024743,0.0,0.024098787000000003,2.020641,2.013458,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011669748,5.697855000000001,0.0,0.081212066,0.0,0.044302512999999995,9.5,9.677318,0.0,0.01849414,9.5,9.695357000000001,0.0,0.041234836000000004,0.059756085,72.315374,0.376250621,72.001406,1.0866049999999998,71.858168,1.072539,71.654161,0.032096862000000004,7.907054,1.0,1.0,72.465675,72.568861,42.156676000000004,72.054354,72.04055,42.946758,72.099181,72.198991,43.222936,72.491085,72.311953,42.538558
