date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:59:37.781,0.0,72.799387,0.0,3.3182940000000003,0.0,0.0,0.0,73.753745,0.0,72.181725,0.012104525,3.6405589999999997,4.278837,0.0,0.0,61.201804,0.0,80.05305899999999,31.101342,70.953714,0.0,0.0,0.0,149.142435,1.0,0.010448,97.81285799999999,24.229868,14.083746,22.264936,1.0,11127.615,1.0,0.00404,17.476639000000002,42.422011,0.0,1.988645,0.0,1.986682,0.0,1.981686,0.0,1.989873,10.0,8.934949000000001,0.0,0.0,0.0,0.136911806,0.0,0.136686488,0.0,0.455612594,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,9.953130999999999,75.58671600000001,0.0,6.313078,0.0,4.4861,71.978257,0.0,243.29084500000002,0.995560895,0.0,89.94142,73.718634,75.180162,105.622543,80.50629599999999,0.00311042,0.0,67.587994,14.601042999999999,31.229578999999998,74.95951099999999,76.7502,0.0,75.56549,81.55288,0.0,74.02021500000001,0.0,12.654096000000001,41.251738,10.0,42.0,72.9,23.947649,67.843753,30.836222999999997,0.0,11.986963000000001,11.884727999999999,0.0,10.0,1.0,12.66484,0.0,1025.4180000000001,10.0,0.0,0.0,72.958458,1.550802,2.2018590000000002,15.926514000000001,8.24,1.0,86.113417,56.183613,48.020243,288.101585,4.68,0.0,11.788405000000001,11.951334,0.0,10.0,0.0,48.265983,18.224044,24.468923999999998,20.824072040483493,30.943486,0.0,0.034116122,0.0,0.045261164000000007,0.0,0.02216615,0.0,0.017334557,0.0,0.023422363999999998,2.021028,2.013426,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011677803999999998,5.698597,0.0,0.082146894,0.0,0.045495224,9.5,9.675578999999999,0.0,0.023969945,9.5,9.696452,0.0,0.041492521,0.073822508,72.304523,0.587246966,71.988385,0.545047684,71.77642,1.1921030000000001,71.740249,0.015343246000000001,8.08652,1.0,1.0,72.46324200000001,72.568533,42.121171000000004,72.054728,72.042843,42.887644,72.101802,72.19641800000001,43.229889,72.490196,72.31223299999999,42.601836999999996
 10/20/2017,16:59:47.781,0.0,72.798123,0.0,4.499934,9.71905,0.0,0.0,73.713913,0.0,72.179385,0.01857057,1.599546,13.199489000000002,0.0,0.0,61.763785999999996,0.0,80.05127900000001,31.103526000000002,70.949129,0.0,0.0,0.0,155.219824,1.0,0.010448,97.75034000000001,24.225738,14.190531,22.333335,1.0,11186.948999999999,1.0,0.00404,17.759223000000002,42.412329,0.0,1.9887419999999998,0.0,1.9865529999999998,0.0,1.9819759999999997,0.0,1.98852,10.0,8.937653,0.0,0.0,0.0,0.13678305300000002,0.0,0.137459006,0.0,0.45384034100000004,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,9.888982,75.667017,0.0,5.27578,0.0,15.540707000000001,72.00213000000001,0.0,243.28544100000002,0.5921573370000001,0.0,89.945175,73.719711,75.181239,105.63224,80.51056,0.019628973,0.0,67.578176,14.604792000000002,31.230809000000004,74.96124300000001,76.750575,0.0,75.560714,81.539615,0.0,74.018623,0.012748009,8.758692,41.239815,10.0,42.0,72.9,23.907404999999997,67.846418,30.831903000000004,0.0,11.532456,11.896129,0.0,10.0,1.0,12.526307000000001,0.0,1029.348,10.0,0.0,0.0,72.960376,1.486473,2.354314,0.0,8.24,1.0,86.212677,56.28818199999999,47.90826,284.06113700000003,4.68,0.0,11.907428,11.908886,0.0,10.0,0.0,48.2637,18.302309,24.468273999999997,20.087560090160952,30.943394,0.0,0.003363534,0.0,0.042716525,0.0,0.023325732000000002,0.0,0.025580476,0.0,0.021715201,2.020899,2.013523,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011694302,5.6995309999999995,0.0,0.083371839,0.0,0.043818982,9.5,9.791347,0.0,0.022037308,9.5,9.685145,0.0,0.043425158,0.573180531,72.326949,0.36921741,71.930511,0.896708266,71.79233599999999,2.0501549999999997,71.73084399999999,0.012121396999999999,8.060744,1.0,1.0,72.46230600000001,72.56923499999999,42.134584000000004,72.052155,72.039614,42.970403999999995,72.097965,72.19688599999999,43.205168,72.49291,72.309894,42.505948
 10/20/2017,16:59:57.781,0.0,72.798872,0.0,4.213476,0.0,0.0,0.0,73.649459,0.0,72.18369,0.024020522000000002,2.996029,12.062386,0.0,0.0,61.86010600000001,0.0,80.055777,31.109517999999998,70.947211,0.0,0.0,0.0,159.298072,1.0,0.010448,97.691018,24.229264999999998,14.311445,22.309175,1.0,11153.166000000001,1.0,0.00404,17.703274,42.424338,0.0,1.9891599999999998,0.0,1.987069,0.0,1.982492,0.0,1.988777,10.0,8.945088,0.0,0.0,0.0,0.135077075,0.0,0.13678305300000002,0.0,0.45558037100000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,8.654115,75.7437,0.0,4.810784,0.0,10.294181,72.02745,0.0,243.253835,0.36375775,0.0,89.948977,73.720085,75.18240899999999,105.646832,80.51131,0.0070434090000000005,0.0,67.577849,14.602559,31.263585,74.986056,76.750294,0.0,75.55753100000001,81.532913,0.0,74.021385,0.0,8.774722,41.13943,10.0,42.0,72.9,23.924326,67.84366,30.832275,0.0,11.66953,11.615913,8.133365,10.0,1.0,12.471734,0.0,1025.674,10.0,0.0,0.0,72.960798,1.463627,2.191695,0.0,8.24,1.0,86.315364,56.249719999999996,48.153902,280.116892,4.68,0.0,11.580414999999999,11.894538,5.09019,10.0,0.0,48.263933,17.721784,24.467392999999998,20.969047252334228,30.941861,0.0,0.0,0.0,0.045390006,0.0,0.02062004,0.0,0.02422763,0.0,0.01801098,2.020867,2.013201,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01171168,5.698597,0.0,0.08395207699999999,0.0,0.044753809000000006,9.5,9.792249,0.0,0.025773739,9.5,9.685468,0.0,0.042716525,0.39735024,72.358056,0.7138447640000001,71.94932,0.65757907,71.748207,0.18635389600000002,71.717099,0.030485937,8.274362,1.0,1.0,72.46413100000001,72.565679,42.197309999999995,72.053605,72.041299,42.952276,72.097544,72.196371,43.348085,72.490196,72.311578,42.616977
 10/20/2017,17:00:07.781,0.0,72.796766,0.0,4.786392,16.09977,0.0,0.0,73.70812,0.0,72.180789,0.020325639,1.957618,35.701313,0.0,0.0,62.645143999999995,0.0,80.05947900000001,31.109378999999997,70.943188,0.0,0.0,0.0,136.188001,1.0,0.010448,97.668174,24.232326999999998,14.404469,22.219391,1.0,11154.663,1.0,0.00404,18.111135,42.439048,0.0,1.988162,0.0,1.987939,0.0,1.9816529999999999,0.0,1.9900349999999998,10.0,8.948404,0.0,0.0,0.0,0.135881781,0.0,0.13671867599999998,0.0,0.46076823899999997,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,17.20196,75.69089,0.0,5.204242,0.0,17.738792999999998,71.97102199999999,0.0,243.249106,0.353907635,0.0,89.952686,73.721255,75.18503100000001,105.652763,80.511544,0.004159217,0.0,67.575464,14.601362,31.298,74.999773,76.747156,0.0,75.553457,81.537975,0.0,74.022087,0.00089060322,5.825116,41.226738,10.0,42.0,72.9,23.897573,67.84221,30.830463,0.0,11.823436000000001,12.037737,6.32016,10.0,1.0,12.510715,0.0,1028.914,10.0,0.0,0.0,72.95550899999999,1.42575,2.076307,10.745818,8.24,1.0,86.39713,56.204046,47.782428,289.159797,4.68,0.0,11.760753,11.826381,15.030144,10.0,0.0,48.260298,18.142376000000002,24.469991,20.849280757822743,30.943996999999996,0.0,0.0,0.0,0.045422217,0.0,0.026417952,0.0,0.022745941000000002,0.0,0.017785506,2.020706,2.013458,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011725992,5.700305,0.0,0.08604737900000001,0.0,0.043851217000000005,9.5,9.792119999999999,0.0,0.026933322000000003,9.5,9.666495,0.0,0.039753147999999995,0.6224130139999999,72.28716,0.50988163,72.008641,0.56614732,71.735908,0.49581520700000004,71.60858499999999,0.033385602,8.251808,1.0,1.0,72.463429,72.570265,42.110519000000004,72.050751,72.041439,42.904984000000006,72.096561,72.19641800000001,43.26388,72.48926,72.310923,42.698503
 10/20/2017,17:00:17.781,0.0,72.800229,0.0,4.499934,0.0,0.0,0.0,73.673358,0.0,72.179291,0.025867962999999997,4.893813,6.713197999999999,0.0,0.0,62.910927,0.0,80.058542,31.116812,70.940381,0.0,0.0,0.0,144.584394,1.0,0.010448,97.583988,24.234137,14.516026,22.305747,1.0,11173.372,1.0,0.00404,18.433857,42.430064,0.0,1.988162,0.0,1.989068,0.0,1.982234,0.0,1.988423,10.0,8.951203999999999,0.0,0.0,0.0,0.135463334,0.0,0.137523383,0.0,0.46076823899999997,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,13.529434,75.680762,0.0,5.1684730000000005,0.0,12.059068,72.007917,0.0,243.266477,0.279457188,0.0,89.95461,73.722847,75.188074,105.66316599999999,80.51281,0.0,0.0,67.56831,14.601841,31.294313,74.98235799999999,76.74533000000001,0.0,75.554721,81.540037,0.0,74.02526999999999,0.0,11.996847,41.208661,10.0,42.0,72.9,23.920896,67.84052700000001,30.82814,0.0,11.756703,11.876327999999999,8.069181,10.0,1.0,12.516112,0.0,1031.0,10.0,0.0,0.0,72.95667900000001,1.453406,2.113375,5.709476,8.24,1.0,86.502213,56.21246,47.982915000000006,285.52018799999996,4.68,0.0,11.823871,11.905299000000001,2.701394,10.0,0.0,48.257503,18.234479,24.468042,21.58747210992312,30.940746,0.0,0.0,0.0,0.053023922,0.0,0.02580595,0.0,0.023647839,0.0,0.0174634,2.021028,2.013716,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011744359,5.70124,0.0,0.083919842,0.0,0.042884155,9.5,9.791734,0.0,0.026514584,9.5,9.667397,0.0,0.048514435999999994,0.6786787059999999,72.318991,1.241336,71.958724,0.256686015,71.871189,1.803993,71.732291,0.025008793999999997,8.314960000000001,1.0,1.0,72.461417,72.566942,42.237155,72.05220200000001,72.042609,42.893161,72.097263,72.198009,43.372033,72.49043,72.31359,42.479549
 10/20/2017,17:00:27.781,0.0,72.798357,0.0,5.645766,0.404481971,0.0,6.863961000000001e-06,73.74215699999999,0.0,72.180414,0.010349456,2.279884,31.84157,0.0,0.0,63.189746,0.0,80.060182,31.111098,70.934439,0.0,0.0,0.0,149.942092,1.0,0.010448,97.62309599999999,24.23873,14.626297000000001,22.340354,1.0,11140.764,1.0,0.00404,18.401017,42.407627000000005,0.0,1.9889029999999999,0.0,1.988552,0.0,1.98262,0.0,1.9882939999999998,10.0,8.944445,0.0,0.0,0.0,0.134304556,0.0,0.139293738,0.0,0.444592401,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,11.027626,75.682209,0.0,4.739246,0.0,5.528988,71.961618,0.0,243.275887,0.00558304,0.0,89.959727,73.721676,75.185499,105.673475,80.51698,0.004159217,0.0,67.563214,14.602878,31.302915999999996,74.98629,76.745517,0.0,75.553223,81.54613,0.0,74.02526999999999,0.05122865,12.173182,41.163276,10.0,42.0,72.9,23.936902,67.839265,30.825121000000003,0.0,12.017023,11.722719,4.699508,10.0,1.0,12.411163,0.0,1019.3539999999999,10.0,0.0,0.0,72.95405799999999,1.328354,2.121745,0.0,8.24,1.0,86.53786600000001,56.002720999999994,47.814338,274.024154,4.68,0.0,11.678999000000001,11.933399,1.482949,10.0,0.0,48.254101,18.252855,24.467764000000003,20.36434884775124,30.941209999999998,0.0,0.0,0.0,0.044069370999999996,0.0,0.022005097,0.0,0.024581947000000003,0.0,0.013276018999999998,2.020867,2.013201,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011751785,5.817451,0.0,0.083694194,0.0,0.042465095,9.5,9.792893,0.0,0.024324262000000003,9.5,9.660761,0.0,0.044971267999999995,0.48174877899999996,72.279926,0.298885288,71.987661,1.0373729999999999,71.814762,0.5942801670000001,71.568073,0.02082039,8.467361,1.0,1.0,72.463429,72.571014,42.238733,72.05398000000001,72.04668000000001,42.928236,72.098526,72.199038,43.107444,72.488465,72.31097,42.619307
 10/20/2017,17:00:37.781,0.0,72.79957399999999,0.0,2.387306,2.119902,0.0,0.0,73.829787,0.0,72.179572,0.015522292,2.637956,0.0,0.0,0.0,63.006522,0.0,80.062009,31.113281,70.931258,0.0,0.0,0.0,140.586112,1.0,0.010448,97.698821,24.228569,14.695653,22.354229999999998,1.0,11088.271999999999,1.0,0.00404,18.662519,42.391661,0.0,1.9891279999999998,0.0,1.986134,0.0,1.9814599999999998,0.0,1.988552,10.0,8.935271,0.0,0.0,0.0,0.136203664,0.0,0.1372015,0.0,0.453775895,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,10.177652,75.697401,0.0,4.667708999999999,0.0,8.529295,72.016598,0.0,243.274391,0.002012375,0.0,89.961698,73.72120799999999,75.188683,105.68576100000001,80.515293,0.018580176,0.0,67.570601,14.604871,31.302915999999996,74.962835,76.743363,0.0,75.551772,81.549224,0.0,74.024896,0.0,8.69457,41.248276000000004,10.0,43.0,72.8,23.927756,67.84099499999999,30.824516999999997,0.0,12.148685,11.73652,0.0,10.0,1.0,12.723011,0.0,1025.4180000000001,10.0,0.0,0.0,72.955556,1.434768,2.265232,10.809975,8.24,1.0,86.317053,55.764738,47.795674,288.95136099999996,4.68,0.0,11.808242,11.874808,0.0,10.0,0.0,48.253541999999996,18.259207,24.47259,21.151931746598663,30.94265,0.0,0.01928783,0.0,0.046034217999999995,0.0,0.020008039,0.0,0.02425984,0.0,0.022327202999999997,2.021092,2.013651,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01171765,5.816387000000001,0.0,0.084371137,0.0,0.044141335999999996,9.5,9.792216999999999,0.0,0.022359413999999998,9.5,9.660729,0.0,0.043231895,0.376250606,72.3378,0.664612283,71.99996,1.037372,71.747483,1.888391,71.649821,0.030485937,8.270174,1.0,1.0,72.462119,72.567598,42.223347,72.049862,72.04012900000001,42.892373,72.097544,72.195482,43.121349,72.490664,72.312093,42.550204
 10/20/2017,17:00:47.781,0.0,72.799948,0.0,5.5741510000000005,0.0,0.0,0.0,73.711741,0.0,72.180695,0.025128987000000002,3.354101,35.044676,0.0,0.0,62.892098,0.0,80.064915,31.110028999999997,70.92784300000001,0.0,0.0,0.0,138.906833,1.0,0.010448,97.620511,24.233857999999998,14.865004999999998,22.374635,1.0,11133.708,1.0,0.00404,18.608597,42.38277,0.0,1.989193,0.0,1.988423,0.0,1.982298,0.0,1.988939,10.0,8.940807000000001,0.0,0.0,0.0,0.136557735,0.0,0.138295901,0.0,0.458544867,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,13.513395999999998,75.701741,0.0,4.739246,0.0,12.251600999999999,72.026003,0.0,243.27342599999997,0.0031205129999999997,0.0,89.96728399999999,73.723642,75.191773,105.69569299999999,80.517261,0.008616604,0.0,67.572846,14.598332000000001,31.047671,74.97940799999999,76.737509,0.0,75.55032,81.55381700000001,0.0,74.026206,0.04160849,4.029703,41.132507000000004,10.0,43.0,72.8,23.887970000000003,67.837862,30.819359999999996,0.0,11.932253999999999,11.831325,3.9453419999999997,10.0,1.0,12.521509,0.0,1015.665,10.0,0.0,0.0,72.95331,1.412524,2.0129330000000003,6.607677000000001,8.24,1.0,86.330516,55.961856000000004,47.730049,285.71259,4.68,0.0,11.612875,11.755236,15.527142000000001,10.0,0.0,48.246972,17.824776,24.47426,19.85498463303073,30.941489,0.0,0.035824599,0.0,0.053088344,0.0,0.017366768,0.0,0.023841102000000003,0.0,0.023873312999999997,2.020963,2.013168,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011720868999999998,5.816226,0.0,0.083500781,0.0,0.04207827,9.5,9.792732,0.0,0.018429718,9.5,9.659794999999999,0.0,0.04091273,0.09492214300000001,72.32767199999999,1.114738,72.028173,0.474715569,71.787995,0.875608629,71.70841800000001,0.034352156,8.527612,1.0,1.0,72.463288,72.56876700000001,42.123144,72.05398000000001,72.042609,42.926265,72.099181,72.19829,43.244953,72.48841800000001,72.313216,42.567285999999996
 10/20/2017,17:00:57.781,0.0,72.80065,0.0,4.571548,4.284216000000001,0.0,0.0,73.771126,0.0,72.181397,0.027438287999999998,2.351498,0.0,0.0,0.0,62.660352,0.0,80.064305,31.106127,70.92260300000001,0.0,0.0,0.0,142.505287,1.0,0.010448,97.504597,24.236364000000002,14.930691,22.332519,1.0,11167.171,1.0,0.00404,18.639004,42.375555,0.0,1.9895150000000001,0.0,1.9869080000000001,0.0,1.9816529999999999,0.0,1.987327,10.0,8.928157,0.0,0.0,0.0,0.137523383,0.0,0.136203664,0.0,0.46653611799999994,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,75.69667700000001,0.0,5.204242,0.0,14.353420000000002,72.021662,0.0,243.27661099999997,0.00037069041700000003,0.0,89.969115,73.723221,75.189104,105.707509,80.521854,0.013860589,0.0,67.565412,14.601841,31.221384999999998,74.933013,76.73540200000001,0.0,75.548588,81.554802,0.0,74.028875,0.0,0.0,41.19943,10.0,43.0,72.8,23.861446,67.84038699999999,30.818246000000002,0.0,11.992372999999999,11.864927,11.037703,10.0,1.0,12.471134,0.0,1019.8839999999999,10.0,0.0,0.0,72.954246,1.558618,2.223382,11.050564999999999,8.24,1.0,86.384558,56.061616,47.710181,283.147227,4.68,0.0,11.71687,11.846111,13.042152999999999,10.0,0.0,48.247345,18.201131,24.472729,21.183473782967905,30.940049,0.0,0.054231022000000004,0.0,0.045325585,0.0,0.013565915,0.0,0.018655193,0.0,0.023422363999999998,2.020577,2.013587,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011730725,5.8131639999999996,0.0,0.082437012,0.0,0.048879942999999995,9.5,9.792507,0.0,0.014145706000000001,9.5,9.66147,0.0,0.041460311,0.516914839,72.344311,1.241336,71.984768,0.38328381799999994,71.764122,1.705528,71.621607,0.034996526,8.409364,1.0,1.0,72.46296099999999,72.571341,42.11762,72.05529,72.04172,42.788331,72.09731,72.19314200000001,43.108989,72.489728,72.31340300000001,42.648035
 10/20/2017,17:01:07.781,0.0,72.799621,0.0,5.359308,14.38435,0.0,0.0,73.74505400000001,0.0,72.180836,0.016723129,4.965428,7.706161,0.0,0.0,63.496809,0.0,80.066039,31.10766,70.917364,0.0,0.0,0.0,145.543981,1.0,0.010448,97.37406899999999,24.241885,14.997662,22.334314000000003,1.0,11125.048999999999,1.0,0.00404,18.412775,42.387332,0.0,1.989064,0.0,1.9890029999999999,0.0,1.9820080000000002,0.0,1.987875,10.0,8.940099,0.0,0.0,0.0,0.135463334,0.0,0.138295901,0.0,0.479489677,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,75.69089,0.0,4.2742510000000005,0.0,0.0,72.015152,0.0,243.25822599999998,0.001027364,0.0,89.973481,73.725842,75.193505,105.716641,80.519933,0.008616605,0.0,67.554424,14.605908,31.330367,74.94743199999999,76.732123,0.0,75.548588,81.55452,0.0,74.030045,0.0,8.806783,41.277122999999996,10.0,43.0,72.8,23.906032999999997,67.837862,30.816527,0.0,11.992975,12.09534,9.25659,10.0,1.0,12.510114999999999,0.0,1011.703,10.0,0.0,0.0,72.95097,1.452204,1.979453,8.131411,8.24,1.0,86.418428,55.944427000000005,47.789051,272.789573,4.68,0.0,11.666376,12.039817999999999,12.28864,10.0,0.0,48.245481,18.136024,24.471523,22.688299218901186,30.938562,0.0,0.028636101,0.0,0.041879049,0.0,0.018268665,0.0,0.013694757,0.0,0.016851398,2.020995,2.013265,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011737478,5.817064,0.0,0.083081721,0.0,0.043142038,9.5,9.791959,0.0,0.019331616,9.5,9.661567,0.0,0.044230424000000004,0.29888527800000003,72.331289,0.763077245,71.924723,1.051439,71.736632,0.390317033,71.561562,0.025653164,8.381333,1.0,1.0,72.461978,72.570125,42.089611,72.050938,72.041814,42.847052000000005,72.097965,72.196839,43.300574,72.491647,72.312935,42.680257
 10/20/2017,17:01:17.781,0.0,72.798638,0.0,4.67897,10.087785,0.0,0.0,73.64004399999999,0.0,72.18195899999999,0.01903243,1.2772809999999999,0.0,0.0,0.0,63.057216000000004,0.0,80.066836,31.099204999999998,70.909504,0.0,0.0,0.0,135.548276,1.0,0.010448,97.383986,24.240818,15.010322,22.354229999999998,1.0,11133.921999999999,1.0,0.00404,18.595623,42.386262,0.0,1.988838,0.0,1.987166,0.0,1.981428,0.0,1.988648,10.0,8.952492,0.0,0.0,0.0,0.13710493599999998,0.0,0.13848903099999998,0.0,0.471337313,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,3.345792,75.732849,0.0,4.846553,0.0,14.465731,72.010811,0.0,243.243075,0.000452774674,0.0,89.978879,73.727012,75.19640799999999,105.72596100000001,80.522791,0.0,0.0,67.552414,14.597933,31.222205,74.956187,76.728611,0.0,75.54634,81.556442,0.0,74.027658,0.07852305799999999,12.189212,41.280969,10.0,43.0,72.8,23.907633999999998,67.838984,30.815876,0.0,11.836663,12.004735,7.1064169999999995,10.0,1.0,12.530505,0.0,1013.836,10.0,0.0,0.0,72.952093,1.475651,2.142072,7.409642,8.24,1.0,86.392111,55.801396999999994,47.5699,281.591975,4.68,0.0,11.756545,11.906495,15.222529999999999,10.0,0.0,48.245340999999996,18.666642,24.472868,21.240256921997016,30.939724,0.0,0.0,0.0,0.043682843,0.0,0.024839632,0.0,0.018655193,0.0,0.014661076,2.020673,2.013394,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011734561999999999,5.816644999999999,0.0,0.083565252,0.0,0.043142038,9.5,9.792442,0.0,0.024936262999999997,9.5,9.77843,0.0,0.038947882,0.26371922,72.303076,0.594280173,71.977533,0.552080896,71.785102,1.5578299999999998,71.694673,0.029519383,8.336869,1.0,1.0,72.46399,72.571809,42.015839,72.05449399999999,72.04223499999999,42.879762,72.097356,72.194406,43.251519,72.49131899999999,72.314854,42.53817
 10/20/2017,17:01:27.781,0.0,72.800042,0.0,5.108657,11.27415,0.0,0.0,73.74215699999999,0.0,72.18018000000001,0.024205266,2.208269,37.719271,0.0,0.0,62.064331,0.0,80.068148,31.096139,70.90655699999999,0.0,0.0,0.0,135.548276,1.0,0.010448,97.41515,24.236921,15.007937,22.406957000000002,1.0,11192.295,1.0,0.00404,18.738334,42.384586,0.0,1.989096,0.0,1.987198,0.0,1.98262,0.0,1.9890029999999999,10.0,8.951816,0.0,0.0,0.0,0.13678305300000002,0.0,0.136815241,0.0,0.470563966,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,1.196803,75.686549,0.0,4.739246,0.0,9.668449,71.994896,0.0,243.233569,0.0,0.0,89.981836,73.729353,75.198983,105.73471699999999,80.526587,0.0,0.0,67.55755699999999,14.601282999999999,31.298,74.970934,76.722429,0.0,75.54943,81.552036,0.0,74.02910899999999,0.0,6.6587,41.09943,10.0,43.0,72.8,23.968685,67.838236,30.898751,0.0,11.951492,11.961532,5.164843,10.0,1.0,12.511314,0.0,1033.63,10.0,0.0,0.0,72.95008,1.438376,2.22398,11.082643,8.24,1.0,86.325684,55.919788,47.881167,276.781919,4.68,0.0,11.647741,11.887961,16.056204,10.0,0.0,48.238398,18.363787,24.480478,21.353851192635286,30.938934000000003,0.0,0.0,0.0,0.04403716,0.0,0.026224688,0.0,0.023776681,0.0,0.017946558999999997,2.020834,2.013329,2.017968,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011725042,5.815807,0.0,0.083565252,0.0,0.041820386,9.5,9.791637,0.0,0.027126585,9.5,9.778946000000001,0.0,0.04664622,0.45361593299999997,72.321885,0.566147333,72.007917,0.594280165,71.857444,1.4031,71.57530799999999,0.034996526,8.43063,1.0,1.0,72.467079,72.57326,42.065940999999995,72.054541,72.04415300000001,42.865574,72.096233,72.19712,43.353106,72.489354,72.312093,42.542052000000005
 10/20/2017,17:01:37.781,0.0,72.800042,0.0,4.356705000000001,0.0,0.0,0.0,73.726949,0.0,72.180227,0.026976427999999997,3.4973300000000003,0.0,0.0,0.0,61.603737,0.0,80.07021,31.099995,70.899399,0.0,0.0,0.0,136.347933,1.0,0.010448,97.42976800000001,24.226063,15.128667000000002,22.327621,1.0,11131.998,1.0,0.00404,18.534809,42.380583,0.0,1.989032,0.0,1.986231,0.0,1.9826849999999998,0.0,1.989068,10.0,8.946117999999998,0.0,0.0,0.0,0.135817405,0.0,0.137298065,0.0,0.45271254299999997,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,13.112466,75.687996,0.0,4.703478,0.0,13.390754999999999,71.996342,0.0,243.220927,0.000781111661,0.0,89.98671800000001,73.72874399999999,75.199591,105.74563700000002,80.526728,0.005208014,0.0,67.554845,14.602638,31.272598,74.97229200000001,76.719151,0.0,75.547698,81.548052,0.0,74.030372,0.0,6.193816,41.258661,10.0,43.0,72.7,23.991322,67.836786,30.904325,0.0,11.590171,11.773722,2.5493349999999997,10.0,1.0,12.702022,0.0,1034.705,10.0,0.0,0.0,72.947506,1.475651,2.018314,0.0,8.24,1.0,86.278821,56.288782999999995,48.070215000000005,290.153875,4.68,0.0,11.547353,12.037427000000001,2.7174270000000003,10.0,0.0,48.239748999999996,18.082939,24.476534,20.7925638129396,30.938144,0.0,0.0,0.0,0.043908317999999995,0.0,0.019492669,0.0,0.02425984,0.0,0.019234984,2.020995,2.013233,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011718485,5.8158389999999995,0.0,0.083694194,0.0,0.044657103,9.5,9.792442,0.0,0.024420893,9.5,9.779042,0.0,0.043231895,0.43251629799999997,72.377589,0.777143668,71.959448,1.037372,71.849487,1.178037,71.603521,0.031130307000000003,8.330425,1.0,1.0,72.46324200000001,72.574617,42.208356,72.051312,72.040878,42.908530999999996,72.098713,72.197822,43.278944,72.48785600000001,72.312935,42.533899
 10/20/2017,17:01:47.781,0.0,72.798451,0.0,5.216079,1.270208,0.0,0.0,73.70739499999999,0.0,72.181725,0.020510383,2.745378,32.674377,0.0,0.0,60.63257900000001,0.0,80.069647,31.108218,70.89093100000001,0.0,0.0,0.0,162.176835,1.0,0.010448,97.318136,24.226945,15.233801000000001,22.351781,1.0,11107.195,1.0,0.00404,18.792256,42.379559,0.0,1.989064,0.0,1.9869400000000002,0.0,1.9820400000000002,0.0,1.988391,10.0,8.941966,0.0,0.0,0.0,0.13478738,0.0,0.135978346,0.0,0.453904786,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.358023,0.0,20.377330999999998,75.646761,0.0,7.135763000000001,0.0,7.309918,71.98115,0.0,243.22169900000003,0.0,0.0,89.990661,73.727761,75.202494,105.75688799999999,80.527384,0.002323823,0.0,67.540491,14.603516,31.237773999999998,74.959464,76.716669,0.0,75.544655,81.54894300000001,0.0,74.028172,0.0,7.812894,41.25443,10.0,43.0,72.7,23.918609,67.835571,30.900377000000002,0.0,11.571534,11.955532,0.0,10.0,1.0,12.436950999999999,0.0,1028.7060000000001,10.0,0.0,0.0,72.950361,1.387273,2.154627,0.0,8.24,1.0,86.28416899999999,56.382534,48.214108,293.216278,4.68,0.0,11.690421,12.016501,0.0,10.0,0.0,48.237140000000004,18.215197,24.474167,20.194474297206817,30.938702000000003,0.0,0.000655758918,0.0,0.044327056,0.0,0.023325732000000002,0.0,0.025193947999999997,0.0,0.020040249,2.020834,2.013716,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01172026,5.817548,0.0,0.083371839,0.0,0.048815472,9.5,9.792346,0.0,0.021070989,9.5,9.778236999999999,0.0,0.040944941,0.39031703100000004,72.298735,0.903741493,72.010811,0.545047684,71.843699,1.5718969999999999,71.614373,0.019209465,8.284995,1.0,1.0,72.464458,72.575834,42.17364,72.053605,72.04045699999999,42.9306,72.096748,72.195061,43.256541,72.487388,72.313778,42.495078
 10/20/2017,17:01:57.781,0.0,72.798029,0.0,5.71738,0.0,0.0,0.0,73.70739499999999,0.0,72.177888,0.021156987999999998,4.535741000000001,0.098783345,0.0,0.0,61.098967,0.0,80.07391199999999,31.148588,70.884428,0.0,0.0,0.0,148.582676,1.0,0.010448,97.248384,24.23757,15.259854999999998,22.364514,1.0,11126.011,1.0,0.00404,18.906588,42.405346,0.0,1.988838,0.0,1.987069,0.0,1.982363,0.0,1.988906,10.0,8.948533,0.0,0.0,0.0,0.13671867599999998,0.0,0.135946158,0.0,0.44887803200000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,8.461669,75.69306,0.0,6.778074,0.0,6.507697,71.996342,0.0,243.239311,0.003079471,0.0,89.994745,73.73277,75.201605,105.76569099999999,80.53019599999999,0.000488428048,0.0,67.523659,14.602398999999998,31.255390999999996,74.960447,76.716341,0.0,75.54423299999999,81.541256,0.0,74.03074699999999,0.0,6.370152,41.107507,10.0,43.0,72.7,23.838351,67.835945,30.894848,0.0,11.776542999999998,11.902728999999999,2.148183,10.0,1.0,12.51971,0.0,1033.823,10.0,0.0,0.0,72.94774,1.429959,2.36388,0.0,8.24,1.0,86.273191,56.445034,48.233976,273.863819,4.68,0.0,11.821467,11.833556,2.893781,10.0,0.0,48.233645,18.062522,24.470873,19.911541668166247,30.934566999999998,0.0,0.00017222766899999999,0.0,0.043103052,0.0,0.021521937999999997,0.0,0.024517525,0.0,0.018977299,2.020834,2.013748,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0117194,5.813808,0.0,0.084338902,0.0,0.043851217000000005,9.5,9.792539,0.0,0.026031423999999997,9.5,9.778817,0.0,0.0508336,0.0,72.350099,0.636479441,71.934851,1.002206,71.75471800000001,0.875608629,71.64331,0.033385602,8.236987,1.0,1.0,72.463522,72.575272,42.303432,72.054073,72.04045699999999,42.854934,72.095766,72.197213,43.277013000000004,72.490851,72.314526,42.594848999999996
 10/20/2017,17:02:07.781,0.0,72.799901,0.0,4.106054,4.123896,0.0,0.0,73.63859599999999,0.0,72.179385,0.020325639,2.709571,23.769741,0.0,0.0,61.673261,0.0,80.07438,31.157042999999998,70.880639,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.235553,24.271906,15.280222,22.319295999999998,1.0,11125.796999999999,1.0,0.00404,18.744820999999998,42.449381,0.0,1.988645,0.0,1.9882939999999998,0.0,1.9812990000000001,0.0,1.9884549999999999,10.0,8.945507000000001,0.0,0.0,0.0,0.13758776,0.0,0.138778725,0.0,0.458738204,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,16.44821,75.635909,0.0,5.418856,0.0,15.861595999999999,71.992725,0.0,243.262376,0.00020652192299999998,0.0,89.999111,73.732395,75.203103,105.77741200000001,80.53075799999999,0.0,0.0,67.507061,14.601681,31.32504,74.962695,76.71507700000001,0.0,75.538896,81.52719499999999,0.0,74.028453,0.0,9.768611,41.075199,10.0,43.0,72.7,23.91678,67.835197,30.890528000000003,0.0,11.881753,11.964533,11.085841,10.0,1.0,12.616863,0.0,1026.685,10.0,0.0,0.0,72.944137,1.392684,2.301702,3.8809949999999995,8.24,1.0,86.22721899999999,56.390345999999994,48.179790000000004,282.505886,4.68,0.0,11.621291000000001,11.874808,7.527082000000001,10.0,0.0,48.231828,17.810257999999997,24.466929,21.151931746598663,30.931826,0.0,0.0,0.0,0.045840955,0.0,0.025097316,0.0,0.023100258,0.0,0.017624453,2.02077,2.0138130000000003,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011712817,5.817064,0.0,0.082437012,0.0,0.04059544,9.5,9.792152,0.0,0.027094375,9.5,9.779042,0.0,0.041879049,0.664612282,72.33563000000001,0.8052765190000001,72.056387,0.48174878,71.795953,0.917807899,71.595564,0.024686608999999998,8.198644999999999,1.0,1.0,72.46268,72.576442,42.156676000000004,72.05449399999999,72.039989,42.948729,72.098947,72.196558,43.31139,72.490196,72.312748,42.491972
 10/20/2017,17:02:17.781,0.0,72.797093,0.0,4.392512,7.0417130000000006,0.0,0.000340870977,73.79937,0.0,72.177747,0.020325639,2.208269,12.286603999999999,0.0,0.0,60.909225,0.0,80.07344300000001,31.15853,70.872452,0.0,0.0,0.0,143.544841,1.0,0.010448,97.249841,24.293157,15.293064999999999,22.380022,1.0,11141.94,1.0,0.00404,18.791446,42.466418,0.0,1.989257,0.0,1.9865849999999998,0.0,1.982234,0.0,1.989068,10.0,8.946601,0.0,0.0,0.0,0.137137124,0.0,0.136203664,0.0,0.460832685,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,15.726534,75.650378,0.0,5.848082,0.0,8.94645,71.971746,0.0,243.27791299999998,0.0,0.0,90.00319499999999,73.731225,75.204039,105.785226,80.533288,0.006256811,0.0,67.55376899999999,14.602638,31.250474,74.95614,76.71301600000001,0.0,75.542407,81.525038,0.0,74.027564,0.087807631,9.38388,41.179046,10.0,43.0,72.7,23.906032999999997,67.834869,30.88788,0.0,11.807805,11.908128999999999,5.004383,10.0,1.0,12.754796,0.0,1013.243,10.0,0.0,0.0,72.948068,1.606715,2.317247,0.480661355,8.24,1.0,86.191709,56.261138,48.087073,284.06113799999997,4.68,0.0,11.768567,11.907689999999999,7.623275,10.0,0.0,48.23043,18.682520999999998,24.480478,21.208709547367434,30.934706,0.0,0.0,0.0,0.045325585,0.0,0.023583417000000002,0.0,0.024710789,0.0,0.018043191,2.02077,2.013426,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011707785,5.805363,0.0,0.088884096,0.0,0.044431455,9.5,9.792442,0.0,0.027255427999999998,9.5,9.778139999999999,0.0,0.043199684,0.601313379,72.28788399999999,0.699778343,71.959448,1.213203,71.865402,0.376250608,71.585436,0.030808122,8.188013,1.0,1.0,72.463429,72.575693,42.209934000000004,72.053184,72.039755,42.793455,72.097029,72.197307,43.239931,72.492723,72.313965,42.511383
 10/20/2017,17:02:27.781,0.0,72.800463,0.0,4.428319,14.993564000000001,0.0,0.0,73.580659,0.0,72.181444,0.022080707999999998,3.1034509999999997,0.0,0.0,0.0,60.910672999999996,0.0,80.07508299999999,31.157042999999998,70.86660400000001,0.0,0.0,0.0,135.708208,1.0,0.010448,97.226623,24.295338,15.338935000000001,22.41969,1.0,11105.912,1.0,0.00404,18.773201,42.455945,0.0,1.989096,0.0,1.991324,0.0,1.982975,0.0,1.988262,10.0,8.947567,0.0,0.0,0.0,0.13446549800000002,0.0,0.13671867599999998,0.0,0.448072462,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.359553,0.0,5.671191,75.602631,0.0,5.848082,0.0,21.043944,72.034684,0.0,243.29586400000002,0.003407808,0.0,90.005776,73.733238,75.204976,105.79591200000002,80.533851,0.0,0.0,67.58766700000001,14.603994,31.253752000000002,74.967283,76.720322,0.0,75.540628,81.530804,0.0,74.027611,0.031429017999999996,1.6732240000000003,41.175969,10.0,43.0,72.7,23.911978,67.834963,30.883746000000002,0.0,11.919027,12.10674,1.8593540000000002,10.0,1.0,12.481929,0.0,1024.022,10.0,0.0,0.0,72.94376199999999,1.480461,2.080492,1.025998,8.24,1.0,86.172663,56.317028,47.910066,279.17091400000004,4.68,0.0,11.779989,11.920843,2.8136200000000002,10.0,0.0,48.226003999999996,18.829525,24.507994,20.515420955427214,30.931548,0.0,0.036050247,0.0,0.045132320999999996,0.0,0.024646368,0.0,0.025355001000000002,0.0,0.012148648,2.021092,2.013426,2.018161,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011705313,5.778768,0.0,0.083597487,0.0,0.04472157400000001,9.5,9.784583,0.0,0.026611216,9.5,9.778334,0.0,0.041041573,0.474715568,72.28065,1.072539,72.016598,0.678678705,71.743866,1.853225,71.722887,0.034674341000000004,8.166747,1.0,1.0,72.46305500000001,72.57574,42.17798,72.05220200000001,72.040316,42.953852000000005,72.096327,72.200723,43.129461,72.489588,72.311625,42.561074
 10/20/2017,17:02:37.781,0.0,72.797749,0.0,3.210872,0.0,0.0,0.0,73.654528,0.0,72.179291,0.021341732000000002,5.037042,29.343146,0.0,0.0,60.899809999999995,0.0,80.08028399999999,31.16745,70.86201899999999,0.0,0.0,0.0,150.02205800000002,1.0,0.010448,97.17980899999999,24.292322,15.382052999999999,22.367942000000003,1.0,11119.917,1.0,0.00404,18.562378,42.44482,0.0,1.989225,0.0,1.986779,0.0,1.982266,0.0,1.9882939999999998,10.0,8.942352,0.0,0.0,0.0,0.13601053400000002,0.0,0.137813077,0.0,0.447363561,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,12.871907,75.70752900000001,0.0,5.991158,0.0,14.995197000000001,71.997789,0.0,243.28934900000002,0.0009452801459999999,0.0,90.007419,73.735484,75.208862,105.80758600000001,80.537881,0.008092206,0.0,67.58331899999999,14.603675,31.232446999999997,74.957404,76.725942,0.0,75.543578,81.532725,0.0,74.026909,0.067001238,12.349517,41.157121999999994,10.0,43.0,72.7,23.858244,67.833934,30.882724,0.0,11.644279,12.009535000000001,0.0,10.0,1.0,12.606667999999999,0.0,1013.9,10.0,0.0,0.0,72.943388,1.481062,2.254471,0.0,8.24,1.0,86.162859,56.166185,48.101521999999996,285.840858,4.68,0.0,11.797421,11.908288,2.060107,10.0,0.0,48.224326,18.493323,24.524885,20.88709739267184,30.930896999999998,0.0,0.0,0.0,0.044230424000000004,0.0,0.023261311,0.0,0.024549736000000003,0.0,0.019234984,2.020963,2.013362,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011704281,5.778542,0.0,0.081663362,0.0,0.041175678,9.5,9.776691,0.0,0.024324262000000003,9.5,9.779525,0.0,0.040655045,0.40438345200000003,72.30669300000001,0.9389075440000001,71.986938,0.38328381899999997,71.800294,1.178037,71.565903,0.023720053999999997,7.995659,1.0,1.0,72.46043399999999,72.57714399999999,42.195338,72.05355899999999,72.04045699999999,42.836017,72.093285,72.201284,43.142207,72.488699,72.31429200000001,42.565345
 10/20/2017,17:02:47.781,0.0,72.795736,0.0,4.714777,0.0,0.0,0.0,73.871791,0.0,72.181303,0.015614663999999999,2.4231130000000003,3.317905,0.0,0.0,61.211218,0.0,80.080003,31.171120000000002,70.856967,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.23325,24.293807,15.245544,22.40859,1.0,11079.078000000001,1.0,0.00404,18.283848000000003,42.434253000000005,0.0,1.988967,0.0,1.985683,0.0,1.9816529999999999,0.0,1.9891,10.0,8.934595,0.0,0.0,0.0,0.13710493599999998,0.0,0.138295901,0.0,0.45751373799999995,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,16.207651000000002,75.72055,0.0,5.132704,0.0,6.892763,72.033237,0.0,243.26879399999999,0.00209446,0.0,90.009532,73.734174,75.208534,105.817424,80.53661600000001,0.0,0.0,67.57078800000001,14.598730999999999,31.191066999999997,74.97669300000001,76.729313,0.0,75.543625,81.52771,0.0,74.028687,0.0,10.105250999999999,41.15943,10.0,43.0,72.6,23.903518,67.831316,30.875152000000003,0.0,12.285758999999999,11.874528,0.0,10.0,1.0,12.595873,0.0,1020.204,10.0,0.0,0.0,72.942826,1.40591,2.1253319999999998,12.173316,8.24,1.0,86.13973299999999,56.271955000000005,47.746303999999995,278.385271,4.68,0.0,11.921254,11.968672,0.0,10.0,0.0,48.222834999999996,18.539828,24.532401999999998,20.13786838757427,30.930758,0.0,0.035276597,0.0,0.045228952999999995,0.0,0.01797877,0.0,0.022391624,0.0,0.023068047,2.0211240000000004,2.013716,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011701053000000001,5.777124,0.0,0.083533017,0.0,0.04481828,9.5,9.753015,0.0,0.017721085,9.5,9.778527,0.0,0.039914201,0.291852067,72.332736,1.241336,72.01876899999999,1.142871,71.761228,0.713844762,71.62016,0.032419047,8.020791000000001,1.0,1.0,72.463803,72.57176199999999,42.239917,72.052061,72.042375,42.904984000000006,72.09628000000001,72.201939,43.183151,72.489354,72.31214,42.516818
 10/20/2017,17:02:57.781,0.0,72.799527,0.0,4.535741000000001,0.0,0.0,0.0,73.928279,0.0,72.178543,0.020418011,3.1034509999999997,10.653019,0.0,0.0,60.875912,0.0,80.079113,31.167171000000003,70.85299,0.0,0.0,0.0,96.205182,1.0,0.010448,97.375855,24.283042000000002,15.128116,22.359617,1.0,11119.383,1.0,0.00404,18.265198,42.431646,0.0,1.990159,0.0,1.9883259999999998,0.0,1.98117,0.0,1.987843,10.0,8.925131,0.0,0.0,0.0,0.13871434900000001,0.0,0.139647809,0.0,0.468985049,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.684531,0.0,8.782413,75.703911,0.0,9.103053,0.0,2.143614,71.98332099999999,0.0,243.28080899999998,0.00209446,0.0,90.015728,73.736654,75.21054699999999,105.82594399999999,80.538256,0.0,0.0,67.561624,14.601203,31.315208000000002,74.96864000000001,76.74050600000001,0.0,75.546012,81.519648,0.0,74.030372,0.0,9.207545,41.125584,10.0,43.0,72.6,23.899402,67.832064,30.872318,0.0,12.051892,12.202746000000001,11.037703,10.0,1.0,12.574883,0.0,1018.8889999999999,10.0,0.0,0.0,72.941937,1.433566,2.240122,12.622417,8.24,1.0,86.02794899999999,55.925796999999996,48.016631,274.922031,4.68,0.0,11.893602,12.064928,7.767564,10.0,0.0,48.218269,18.628982999999998,24.528411,20.761059383648195,30.927691999999997,0.0,0.048751000999999995,0.0,0.048321172,0.0,0.013018334,0.0,0.0,0.0,0.022713731,2.020963,2.013458,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011683342,5.776028,0.0,0.080180533,0.0,0.042819684000000004,9.5,9.752854,0.0,0.014210127,9.5,9.77843,0.0,0.040043043,0.580213744,72.30090600000001,0.228553179,71.996342,0.523948049,71.76991,0.256686011,71.70841800000001,0.036285266000000004,7.978905,1.0,1.0,72.46029399999999,72.576115,42.112097,72.055243,72.04186,42.965675,72.096982,72.20095699999999,43.248043,72.48809,72.313731,42.408894000000004
 10/20/2017,17:03:07.781,0.0,72.799948,0.0,5.538344,0.805280911,0.0,0.0,73.933348,0.0,72.179245,0.013951967,4.213476,22.312327,0.0,0.0,61.289432,0.0,80.083283,31.162293,70.844803,0.0,0.0,0.0,138.986799,1.0,0.010448,97.41364499999999,24.288564,14.966470000000001,22.305257,1.0,11111.044,1.0,0.00404,18.416017999999998,42.440909999999995,0.0,1.990159,0.0,1.9862630000000001,0.0,1.9813310000000002,0.0,1.9868430000000001,10.0,8.9307,0.0,0.0,0.0,0.13961562,0.0,0.13678305300000002,0.0,0.48635313,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.967623999999999,0.0,0.0,75.67642099999999,0.0,5.991158,0.0,3.571568,72.007917,0.0,243.28235299999997,0.002053417,0.0,90.01953,73.738574,75.209751,105.83531200000002,80.539521,0.005208014,0.0,67.553395,14.602479,31.341019,74.963022,76.738727,0.0,75.545497,81.515336,0.0,74.032104,0.030757844,0.0,41.175199,10.0,43.0,72.6,23.912893,67.834963,30.870646,0.0,12.017023,11.842725999999999,13.637166,10.0,1.0,12.555693,0.0,1030.855,10.0,0.0,0.0,72.937912,1.420941,2.234143,10.537307,8.24,1.0,85.981604,56.369913000000004,47.988935999999995,284.52611,4.68,0.0,11.767365,12.02248,11.984029,10.0,0.0,48.215613,18.526897,24.529479000000002,23.386076654104983,30.926298,0.0,0.052393603,0.0,0.045196742000000005,0.0,0.018461929,0.0,0.015305288,0.0,0.017656663,2.020867,2.013587,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011675902,5.777543,0.0,0.078052996,0.0,0.044495926,9.5,9.753498,0.0,0.016464871000000002,9.5,9.777238,0.0,0.043682843,0.0,72.278479,1.142871,72.02310899999999,0.383283821,71.821996,0.9740735909999999,71.580372,0.031452492,7.936052,1.0,1.0,72.461323,72.575272,42.118015,72.051546,72.044949,42.871092,72.09510999999999,72.203109,43.000063,72.485985,72.312795,42.479937
 10/20/2017,17:03:17.781,0.0,72.79728100000001,0.0,5.681573,10.793191,0.0,0.0,74.1144,0.0,72.177981,0.020695127,4.786392,23.417399,0.0,0.0,61.135177,0.0,80.084455,31.150818,70.847236,0.0,0.0,0.0,145.863844,1.0,0.010448,97.36072,24.279237,14.962617000000002,22.302808,1.0,11082.606000000002,1.0,0.00404,18.564,42.439932,0.0,1.9895470000000002,0.0,1.9844580000000003,0.0,1.982266,0.0,1.986489,10.0,8.939552,0.0,0.0,0.0,0.138231525,0.0,0.134755192,0.0,0.48068192,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,75.610589,0.0,6.384616,0.0,4.22939,72.04336500000001,0.0,243.30300499999998,0.000493816786,0.0,90.02351999999999,73.737169,75.21256,105.845386,80.543598,0.0,0.0,67.551058,14.603197,31.293903000000004,74.984886,76.74312900000001,0.0,75.55032,81.518523,0.0,74.034211,0.0,15.090728,41.193276000000004,10.0,43.0,72.6,23.893,67.82996,30.867997999999996,0.0,11.78496,12.079739,7.860582000000001,10.0,1.0,12.616263,0.0,1015.52,10.0,0.0,0.0,72.937117,1.414928,2.1091900000000003,18.316371,8.24,1.0,86.034141,56.184214000000004,48.066,280.710132,4.68,0.0,11.794416,11.874808,9.466975999999999,10.0,0.0,48.216731,18.405076,24.525395,23.481339793025946,30.926949,0.0,0.014871578,0.0,0.044616950999999995,0.0,0.019170563,0.0,0.014693287,0.0,0.015498551999999999,2.020995,2.013426,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011684378999999998,5.778445,0.0,0.082823837,0.0,0.045269576,9.5,9.753692,0.0,0.019009508999999997,9.5,9.777045,0.0,0.042587682,0.24261958600000003,72.309587,0.9811068079999999,71.944979,0.09492215,71.886381,1.037372,71.649097,0.026297532999999998,7.889334,1.0,1.0,72.45903,72.574804,42.151153,72.05220200000001,72.04555699999999,42.792666,72.094034,72.20165899999999,43.293236,72.489213,72.30745999999999,42.588249
 10/20/2017,17:03:27.781,0.0,72.80060300000001,0.0,4.571548,16.933432,0.0,0.0,73.82689,0.0,72.179245,0.016723129,1.42051,0.0,0.0,0.0,61.331436,0.0,80.085392,31.142131,70.845458,0.0,0.0,0.0,145.30408500000001,1.0,0.010448,97.27762,24.279794,14.855831,22.324193,1.0,11135.205,1.0,0.00404,18.149651000000002,42.427178000000005,0.0,1.988935,0.0,1.989068,0.0,1.9825240000000002,0.0,1.9883259999999998,10.0,8.93849,0.0,0.0,0.0,0.13726587699999998,0.0,0.137426818,0.0,0.47259400100000004,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,10.402174,75.63663299999999,0.0,4.667708999999999,0.0,11.481468,71.986938,0.0,243.33215,1.3113069999999998e-06,0.0,90.028402,73.737029,75.21242,105.85593,80.545473,0.0,0.0,67.547598,14.598651,31.245558000000003,74.964099,76.745236,0.0,75.555143,81.524617,0.0,74.03458499999999,0.056486179000000004,11.403719,41.180199,10.0,43.0,72.6,23.860530999999998,67.83052099999999,30.864466999999998,0.0,11.913616000000001,11.825325,9.33682,10.0,1.0,12.669038,0.0,1005.318,10.0,0.0,0.0,72.93927,1.429358,2.448777,9.30228,8.24,1.0,86.081378,56.160175,48.021448,289.897339,4.68,0.0,11.771573,11.987206,17.980066,10.0,0.0,48.211512,18.320005,24.523493,22.460247187422492,30.924068,0.0,0.0,0.0,0.041105994,0.0,0.023132469,0.0,0.017753295,0.0,0.014274548,2.020802,2.013329,2.01858,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011692166,5.7761569999999995,0.0,0.082017952,0.0,0.043142038,9.5,9.752339,0.0,0.02213394,9.5,9.778559,0.0,0.044230424000000004,0.256686009,72.34575799999999,0.967040392,71.97681,1.543764,71.746036,0.502848419,71.59701,0.031774677,7.835203999999999,1.0,1.0,72.458656,72.577799,42.121565999999994,72.05309100000001,72.043171,42.867939,72.09356600000001,72.201004,43.175812,72.48664000000001,72.312561,42.523416999999995
 10/20/2017,17:03:37.781,0.0,72.799527,0.0,5.896417,12.268131,0.0,0.0,74.061533,0.0,72.181163,0.022080707999999998,2.530535,0.0,0.0,0.0,61.734818000000004,0.0,80.08572,31.137857,70.847564,0.0,0.0,0.0,144.66436000000002,1.0,0.010448,97.279359,24.277381,14.844454999999998,22.368106,1.0,11114.678,1.0,0.00404,18.030455,42.418054,0.0,1.9891279999999998,0.0,1.98665,0.0,1.981234,0.0,1.9890029999999999,10.0,8.958254,0.0,0.0,0.0,0.136622112,0.0,0.139164985,0.0,0.460703794,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.8119097209999999,75.662676,0.0,5.91962,0.0,19.519724,71.99561899999999,0.0,243.357677,0.0,0.0,90.03197,73.737778,75.217476,105.86671000000001,80.545332,0.011500796,0.0,67.548813,14.599528,31.286938,74.974961,76.74252,0.0,75.55931,81.524242,0.0,74.03322800000001,0.0,9.38388,41.150584,10.0,43.0,72.6,23.906948,67.830708,30.861727000000002,0.0,11.979147,12.058738,5.036475,10.0,1.0,12.87054,0.0,1028.722,10.0,0.0,0.0,72.937444,1.582667,2.339966,4.843353,8.24,1.0,86.08916500000001,56.497319,48.281539,275.178567,4.68,0.0,11.659162,12.235917,10.028102,10.0,0.0,48.210207000000004,17.768289000000003,24.519084,22.036226456732717,30.920445,0.0,0.0,0.0,0.043618422000000004,0.0,0.024968473999999997,0.0,0.01852635,0.0,0.013437072,2.020706,2.013394,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011693696000000002,5.778251999999999,0.0,0.079697002,0.0,0.04369004,9.5,9.752564,0.0,0.025065106,9.5,9.776594000000001,0.0,0.045551059000000005,0.411416664,72.292224,1.1217709999999999,71.94208499999999,0.24965280199999998,71.706248,1.002206,71.653438,0.028875012999999998,7.784619,1.0,1.0,72.458515,72.577612,41.958240999999994,72.051312,72.042469,42.978286,72.09356600000001,72.203952,43.226411999999996,72.486499,72.312093,42.556804
 10/20/2017,17:03:47.781,0.0,72.80032299999999,0.0,4.177668,14.576734,0.0,0.0,73.85947900000001,0.0,72.178028,0.023373917,2.315691,0.0,0.0,0.0,61.933975,0.0,80.087688,31.139204,70.849435,0.0,0.0,0.0,150.34192,1.0,0.010448,97.383798,24.268844,14.792164000000001,22.373656,1.0,11067.958999999999,1.0,0.00404,17.834633,42.406836,0.0,1.9887419999999998,0.0,1.987714,0.0,1.98175,0.0,1.9888740000000003,10.0,8.955389,0.0,0.0,0.0,0.134690816,0.0,0.138746537,0.0,0.460671571,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,6.970206,75.68871899999999,0.0,4.882322,0.0,14.850797,71.997789,0.0,243.39681099999999,0.003202597,0.0,90.03319,73.740305,75.216493,105.877255,80.54959699999999,0.000226228793,0.0,67.55031,14.59881,31.243509000000003,74.947994,76.74069300000001,0.0,75.564132,81.52330400000001,0.0,74.033462,0.0,9.592276,41.136353,10.0,43.0,72.5,23.864189,67.829773,30.858939000000003,0.0,12.000189,12.072538,9.70588,10.0,1.0,12.603669,0.0,1032.9569999999999,10.0,0.0,0.0,72.935338,1.5111219999999999,2.2526770000000003,3.544169,8.24,1.0,86.010734,56.623521999999994,48.126207,288.358121,4.68,0.0,11.901416000000001,11.872417,11.503063000000001,10.0,0.0,48.208110999999995,18.130579,24.514491,22.403257992391033,30.923232000000002,0.0,0.00690943,0.0,0.044842426,0.0,0.025773739,0.0,0.019202773,0.0,0.016013922,2.020931,2.01349,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011681241,5.776994999999999,0.0,0.084145489,0.0,0.044786045,9.5,9.74741,0.0,0.025129527000000002,9.5,9.740034,0.0,0.043457369,0.08788893099999999,72.316098,0.467682373,72.012258,0.327018127,71.838635,0.96704038,71.654885,0.029841567000000003,7.747566,1.0,1.0,72.46254,72.577425,42.14563,72.05046999999999,72.041907,42.942029,72.094362,72.203343,43.193965999999996,72.485704,72.312187,42.474114
