date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:03:57.781,0.0,72.79985500000001,0.0,4.392512,2.232125,0.0,0.0,73.750124,0.0,72.177981,0.017923965,4.464126,0.0,0.0,0.0,60.929503000000004,0.0,80.089844,31.133025,70.853365,0.0,0.0,0.0,155.29979,1.0,0.010448,97.50403299999999,24.267081,14.591435999999998,22.319785999999997,1.0,11111.257,1.0,0.00404,17.790846,42.403438,0.0,1.988323,0.0,1.988616,0.0,1.9820080000000002,0.0,1.988229,10.0,8.948243,0.0,0.0,0.0,0.136976182,0.0,0.136879618,0.0,0.471852877,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,9.5522,75.669187,0.0,5.311548999999999,0.0,12.331823,72.01876899999999,0.0,243.418815,0.322674563,0.0,90.03765,73.738948,75.220238,105.88671699999999,80.54903399999999,0.010976398,0.0,67.547832,14.601920999999999,31.232038,74.93718,76.739335,0.0,75.56652,81.516649,0.0,74.034164,0.0,15.186910000000001,41.166353,10.0,43.0,72.5,23.853671,67.829539,30.856106,0.0,11.952694000000001,11.91773,11.920237,10.0,1.0,12.493922999999999,0.0,1021.3589999999999,10.0,0.0,0.0,72.939644,1.499098,1.9429830000000001,7.425682000000001,8.24,1.0,85.893746,56.443833,48.200261,281.030802,4.68,0.0,11.755343,11.988402,5.074158000000001,10.0,0.0,48.204569,18.348815,24.515651000000002,21.739096543927083,30.921095,0.0,0.0,0.0,0.041782417,0.0,0.025226158999999998,0.0,0.023615628,0.0,0.017431189,2.020931,2.013587,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011662265,5.780057,0.0,0.084951375,0.0,0.04472157400000001,9.5,9.738746,0.0,0.027255427999999998,9.5,9.739519,0.0,0.044101580999999994,0.11602177699999999,72.33129,0.39735025399999996,72.007917,0.439549515,71.86106099999999,1.747727,71.57964799999999,0.027586272999999998,7.867424000000001,1.0,1.0,72.456597,72.57892199999999,42.18942,72.049768,72.042141,42.95267,72.093285,72.199834,43.105126,72.483785,72.31228,42.512935999999996
 10/20/2017,17:04:07.781,0.0,72.79854399999999,0.0,3.89121,0.0,0.0,0.0,73.783437,0.0,72.17653100000001,0.018847686000000002,3.282487,23.657632,0.0,0.0,60.448631000000006,0.0,80.091999,31.138554,70.856593,0.0,0.0,0.0,154.420168,1.0,0.010448,97.650312,24.259332,14.416579,22.370717000000003,1.0,11160.436000000002,1.0,0.00404,17.65219,42.406603000000004,0.0,1.988484,0.0,1.988229,0.0,1.981589,0.0,1.988487,10.0,8.930635,0.0,0.0,0.0,0.136203664,0.0,0.13552771,0.0,0.453550336,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,13.946401999999999,75.641697,0.0,5.311548999999999,0.0,16.439195,71.997066,0.0,243.43184399999998,0.485119388,0.0,90.042579,73.737216,75.21906800000001,105.893495,80.548613,0.0,0.0,67.54166,14.604313000000001,31.214011,74.88601,76.733622,0.0,75.572373,81.515149,0.0,74.033789,0.0,11.900664,41.185199,10.0,43.0,72.5,23.843153,67.829352,30.852714000000002,0.0,12.084958,11.899728999999999,0.0,10.0,1.0,12.481929,0.0,1023.429,10.0,0.0,0.0,72.933747,1.463627,2.3351830000000002,15.076431,8.24,1.0,85.789237,56.190825,48.128615,271.474824,4.68,0.0,11.779989,12.135475999999999,0.0,10.0,0.0,48.2062,18.387154000000002,24.507066000000002,20.87449137321012,30.918865000000004,0.0,0.019964773999999998,0.0,0.045196742000000005,0.0,0.019943617,0.0,0.025483844,0.0,0.022359413999999998,2.020995,2.013748,2.018129,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011644937,5.772643,0.0,0.084371137,0.0,0.045140634000000006,9.5,9.74129,0.0,0.022456046,9.5,9.741128999999999,0.0,0.043618422000000004,0.277785643,72.30669300000001,0.938907547,71.927617,1.1217709999999999,71.76484599999999,1.656295,71.552881,0.027586272999999998,7.885467,1.0,1.0,72.458235,72.578174,42.039114,72.05145300000001,72.041205,42.893555,72.094549,72.200863,43.112079,72.487763,72.312748,42.506724
 10/20/2017,17:04:17.781,0.0,72.801025,0.0,4.571548,0.0,0.0,0.0,73.75809,0.0,72.179806,0.009795223,4.320897,33.154843,0.0,0.0,59.840299,0.0,80.092889,31.139853999999996,70.863049,0.0,0.0,0.0,121.954118,1.0,0.010448,97.630899,24.256548000000002,14.372727,22.378227,1.0,11119.489,1.0,0.00404,17.448664,42.410932,0.0,1.9895470000000002,0.0,1.987359,0.0,1.981009,0.0,1.988584,10.0,8.939069,0.0,0.0,0.0,0.136042723,0.0,0.13961562,0.0,0.46089713,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,13.946401999999999,75.723444,0.0,5.096935,0.0,6.6360529999999995,71.992725,0.0,243.43063700000002,0.484750009,0.0,90.044973,73.739135,75.223563,105.9071,80.552362,0.010451999,0.0,67.536423,14.600007000000002,31.275876,74.888257,76.731421,0.0,75.57359,81.50315,0.0,74.034398,0.0,13.231193,41.141738000000004,10.0,43.0,72.5,23.838351,67.827715,30.848487,0.0,12.003195,11.854125999999999,15.546648000000001,10.0,1.0,12.405166,0.0,1025.995,10.0,0.0,0.0,72.934075,1.4648290000000002,2.142072,17.466288,8.24,1.0,85.80828100000001,56.341668000000006,48.123196,269.3584,4.68,0.0,11.90863,12.011121000000001,11.102259,10.0,0.0,48.202985,18.356074,24.506092000000002,20.188184277180056,30.919840999999998,0.0,0.036469307,0.0,0.046066429000000006,0.0,0.01643266,0.0,0.024614157,0.0,0.024678578,2.020802,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011647346999999999,5.739536,0.0,0.084596785,0.0,0.043303215,9.5,9.744447000000001,0.0,0.018172033,9.5,9.739325,0.0,0.042941999,0.20042031600000002,72.270522,0.924841114,72.0043,0.284818856,71.774974,1.079572,71.719993,0.032096862000000004,7.884500999999999,1.0,1.0,72.461557,72.57826700000001,42.14208,72.05234200000001,72.042328,42.857298,72.093707,72.203624,43.00972,72.48818399999999,72.312327,42.542052000000005
 10/20/2017,17:04:27.781,0.0,72.798778,0.0,2.960222,23.891302,0.0,0.0,73.751572,0.0,72.179666,0.021895964,2.673764,0.0,0.0,0.0,59.355081999999996,0.0,80.091296,31.133351,70.867914,0.0,0.0,0.0,122.43391100000001,1.0,0.010448,97.55696,24.246710999999998,14.317867000000001,22.361249,1.0,11109.333,1.0,0.00404,17.745438,42.400597999999995,0.0,1.989064,0.0,1.987424,0.0,1.9820080000000002,0.0,1.988262,10.0,8.926225,0.0,0.0,0.0,0.135077075,0.0,0.135270204,0.0,0.462572715,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,3.682574,75.703188,0.0,4.918091,0.0,8.11214,72.015152,0.0,243.44574100000003,0.485119388,0.0,90.05023,73.738714,75.223235,105.91411399999998,80.55583,0.001275026,0.0,67.53394499999999,14.600326,31.308243,74.89687099999999,76.729079,0.0,75.57522900000001,81.487729,0.0,74.032666,0.0,7.155645,41.110199,10.0,43.0,72.5,23.844068,67.824536,30.845793,0.0,11.902194,11.672317,4.234172,10.0,1.0,12.559891,0.0,1023.7489999999999,10.0,0.0,0.0,72.931782,1.44559,2.0996240000000004,6.06234,8.24,1.0,85.88577099999999,56.389745,48.285152000000004,291.196054,4.68,0.0,11.873764999999999,12.069113,15.815721,10.0,0.0,48.198046000000005,18.03598,24.499364,20.144157458576963,30.917146999999996,0.0,0.035470009,0.0,0.043779475,0.0,0.016046133,0.0,0.024324262000000003,0.0,0.024292051000000002,2.02106,2.013265,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011659316000000001,5.738795,0.0,0.083178427,0.0,0.04800958599999999,9.5,9.728373,0.0,0.018687403000000002,9.5,9.737103,0.0,0.044101580999999994,0.052722875,72.321885,0.643512648,71.992725,1.220236,71.756164,0.40438345700000006,71.628118,0.028875012999999998,7.837459,1.0,1.0,72.45889,72.57822,42.234394,72.049581,72.043077,42.893949,72.094268,72.201144,43.154181,72.488137,72.313637,42.436845
 10/20/2017,17:04:37.781,0.0,72.80121199999999,0.0,4.786392,0.0,0.0,0.0,73.728397,0.0,72.178449,0.018662942,1.993426,17.267433999999998,0.0,0.0,59.506441,0.0,80.09481099999999,31.122387,70.876101,0.0,0.0,0.0,150.821714,1.0,0.010448,97.49195300000001,24.247314000000003,14.30062,22.365820000000003,1.0,11166.316,1.0,0.00404,17.691922,42.38547,0.0,1.9889029999999999,0.0,1.98852,0.0,1.9816529999999999,0.0,1.9889709999999998,10.0,8.943994,0.0,0.0,0.0,0.134883945,0.0,0.13726587699999998,0.0,0.460671571,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,15.085045000000001,75.654718,0.0,5.5977,0.0,13.117999,71.99996,0.0,243.458673,0.482000185,0.0,90.052812,73.73997800000001,75.22599699999999,105.92531799999999,80.55334599999999,0.0057324130000000004,0.0,67.532776,14.600326,31.219746999999998,74.917049,76.729548,0.0,75.57462,81.479105,0.0,74.03074699999999,0.0,14.433478,41.157892,10.0,43.0,72.5,23.911292,67.826126,30.848534,0.0,12.047684,11.704718,1.0891440000000001,10.0,1.0,12.594674000000001,0.0,1012.072,10.0,0.0,0.0,72.928178,1.438376,2.317247,12.55826,8.24,1.0,85.95050400000001,56.17940600000001,47.870329999999996,286.369965,4.68,0.0,11.823871,12.057754,0.0,10.0,0.0,48.197906,18.473587,24.492310999999997,20.45876059582143,30.91868,0.0,0.035727892000000004,0.0,0.044616950999999995,0.0,0.017560032,0.0,0.021167621,0.0,0.023229101000000002,2.02077,2.013297,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011669463,5.7378279999999995,0.0,0.083661958,0.0,0.04591428400000001,9.5,9.717454,0.0,0.018945088,9.5,9.738939,0.0,0.044069370999999996,0.144154624,72.30597,1.065505,71.964512,1.424199,71.85165699999999,1.20617,71.617266,0.024042239,7.848091999999999,1.0,1.0,72.462399,72.577565,42.086455,72.049862,72.04162600000001,42.807248,72.092958,72.202407,43.060706,72.48416,72.311017,42.564568
 10/20/2017,17:04:47.781,0.0,72.803505,0.0,4.213476,0.0,0.0,0.0,73.750848,0.0,72.17886999999999,0.020233267,2.960222,0.0,0.0,0.0,59.894615,0.0,80.094342,31.127636,70.885036,0.0,0.0,0.0,160.577522,1.0,0.010448,97.508687,24.241421,14.210531,22.272119,1.0,11111.685,1.0,0.00404,17.633134,42.378766999999996,0.0,1.989032,0.0,1.9860369999999998,0.0,1.982105,0.0,1.9887130000000002,10.0,8.939874,0.0,0.0,0.0,0.13494832199999998,0.0,0.13678305300000002,0.0,0.451939196,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,11.075737,75.708252,0.0,6.384616,0.0,17.947371,71.981874,0.0,243.475611,0.484996262,0.0,90.05788199999999,73.74086700000001,75.227308,105.936851,80.554845,0.0,0.0,67.530485,14.603516,31.225482,74.913116,76.731515,0.0,75.575323,81.457263,0.0,74.03388299999999,0.0,8.486174,41.140969,10.0,43.0,72.5,23.909235,67.82425500000001,30.842215999999997,0.0,11.751894,11.944131,1.185419,10.0,1.0,12.567086999999999,0.0,1028.417,10.0,0.0,0.0,72.930846,1.597697,2.305289,0.0,8.24,1.0,85.97930500000001,56.323639,48.173770000000005,276.461249,4.68,0.0,11.880978,11.85747,0.0,10.0,0.0,48.192315,18.183663,24.487949,21.057324264981037,30.917565000000003,0.0,0.000913642249,0.0,0.044906847,0.0,0.02319689,0.0,0.024388682999999998,0.0,0.02007246,2.020738,2.013619,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011673983,5.738473,0.0,0.082823837,0.0,0.046494522,9.5,9.714555,0.0,0.019267193999999998,9.5,9.699834,0.0,0.042104523,0.43954951,72.30814000000001,0.8756086390000001,72.015875,0.284818856,71.866849,1.1288040000000001,71.699737,0.009221733000000001,7.983738000000001,1.0,1.0,72.463803,72.578127,42.161016,72.050985,72.040363,42.834835,72.095578,72.200816,42.954484,72.48514200000001,72.30994,42.493913
 10/20/2017,17:04:57.781,0.0,72.797515,0.0,3.927018,10.584776,0.0,0.0,73.763159,0.0,72.17671800000001,0.020602755,1.706968,0.0,0.0,0.0,60.462391000000004,0.0,80.097013,31.136184000000004,70.89242800000001,0.0,0.0,0.0,155.059893,1.0,0.010448,97.5885,24.237617,14.174202,22.277832,1.0,11118.741000000002,1.0,0.00404,17.640027,42.386308,0.0,1.9894830000000001,0.0,1.9859080000000002,0.0,1.9825240000000002,0.0,1.989068,10.0,8.947374,0.0,0.0,0.0,0.132888273,0.0,0.137330253,0.0,0.44749245200000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,11.797413,75.694507,0.0,5.27578,0.0,10.18187,71.993449,0.0,243.505143,2.048048,0.0,90.062388,73.73922900000001,75.228759,105.94654799999999,80.55732900000001,0.0,0.0,67.525483,14.603356,31.258668,74.94832199999999,76.72833,0.0,75.573637,81.44278,0.0,74.033836,0.0,10.570135,41.160584,10.0,43.0,72.5,23.900546,67.82575200000001,30.842634000000004,0.0,11.765721000000001,11.962132,6.4966669999999995,10.0,1.0,12.675035000000001,0.0,1009.1039999999999,10.0,0.0,0.0,72.930284,1.53457,2.079894,0.0,8.24,1.0,85.966734,56.168589000000004,48.206883000000005,280.726165,4.68,0.0,11.837096,11.922039,7.478985000000001,10.0,0.0,48.192781,18.411428,24.490315,21.21501878503733,30.918215000000004,0.0,0.0,0.0,0.05237971,0.0,0.021972886,0.0,0.024356472,0.0,0.018848456,2.020931,2.013297,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011671873000000001,5.737763,0.0,0.07947135400000001,0.0,0.044657103,9.5,9.713202,0.0,0.025934792999999998,9.5,9.699995,0.0,0.044359265999999994,0.08085572,72.321162,0.270752445,71.961618,1.023306,71.858891,1.065505,71.687439,0.029841567000000003,8.037223,1.0,1.0,72.459919,72.575693,42.21743,72.052529,72.041907,42.775326,72.091554,72.202875,43.180833,72.486827,72.313778,42.600671999999996
 10/20/2017,17:05:07.781,0.0,72.800791,0.0,4.356705000000001,14.46451,0.0,0.0,73.770402,0.0,72.17732600000001,0.020048523000000002,2.1366549999999997,0.0,0.0,0.0,61.491485,0.0,80.097716,31.12615,70.903469,0.0,0.0,0.0,136.108036,1.0,0.010448,97.639548,24.239101,14.190348,22.305257,1.0,11072.983999999999,1.0,0.00404,17.438123,42.381839,0.0,1.9881939999999998,0.0,1.988423,0.0,1.982878,0.0,1.9884549999999999,10.0,8.951042999999999,0.0,0.0,0.0,0.137008371,0.0,0.13906842,0.0,0.464473859,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,14.956747,75.70535799999999,0.0,4.596171,0.0,13.134044,71.999236,0.0,243.533372,1.273827,0.0,90.067035,73.739603,75.23067900000001,105.955445,80.559719,0.009927601,0.0,67.524828,14.601760999999998,31.217288,74.96157099999999,76.72551999999999,0.0,75.572513,81.43096899999999,0.0,74.032947,0.0,5.680841,41.172121999999995,10.0,43.0,72.5,23.961825,67.825331,30.836129999999997,0.0,12.084357,11.953132,9.368912,10.0,1.0,12.456141,0.0,1023.9580000000001,10.0,0.0,0.0,72.926727,1.466633,2.211425,8.355961,8.24,1.0,85.96429499999999,56.402967000000004,48.200261,293.055943,4.68,0.0,11.948905,11.959107000000001,5.875767,10.0,0.0,48.192734,18.308660999999997,24.479875,21.6885480303879,30.917842999999998,0.0,0.0,0.0,0.044778004,0.0,0.025902582,0.0,0.022745941000000002,0.0,0.018236455,2.021028,2.013265,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011671368,5.738827,0.0,0.087272325,0.0,0.046107697,9.5,9.714167999999999,0.0,0.027287639,9.5,9.701606,0.0,0.042555472000000004,0.42548308700000004,72.324055,0.749010822,71.959448,0.601313377,71.839359,0.46064914799999995,71.59701,0.032419047,8.118416999999999,1.0,1.0,72.45898299999999,72.574945,42.065546000000005,72.050798,72.04083100000001,42.882126,72.093285,72.20002099999999,43.132551,72.48743499999999,72.31228,42.597178
 10/20/2017,17:05:17.781,0.0,72.798825,0.0,4.28509,4.717079,0.0,0.0,73.759538,0.0,72.177373,0.018201082,3.747981,3.830403,0.0,0.0,61.304641000000004,0.0,80.100902,31.117323,70.908334,0.0,0.0,0.0,147.063329,1.0,0.010448,97.658679,24.234229,14.140625,22.273751,1.0,11127.401000000002,1.0,0.00404,17.617728,42.375323,0.0,1.989354,0.0,1.988777,0.0,1.981944,0.0,1.988939,10.0,8.952524,0.0,0.0,0.0,0.136622112,0.0,0.133660791,0.0,0.46399051799999996,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,10.658769,75.672804,0.0,4.596171,0.0,9.89307,72.00213000000001,0.0,243.55286800000002,1.270051,0.0,90.068772,73.739369,75.232037,105.966555,80.561125,0.003634819,0.0,67.52122800000001,14.600007000000002,31.218108,74.983762,76.719713,0.0,75.571202,81.42201700000001,0.0,74.032713,0.0,13.391498,41.138276,10.0,43.0,72.5,23.970285,67.824442,30.837013,0.0,11.992372999999999,11.837926,14.904805,10.0,1.0,12.631855999999999,0.0,1030.31,10.0,0.0,0.0,72.92668,1.479258,2.1857159999999998,14.64337,8.24,1.0,86.00032,56.398159,48.123798,287.508344,4.68,0.0,11.741517,11.841925999999999,11.26258,10.0,0.0,48.187236,17.915972,24.482195,21.707503146373256,30.919887,0.0,0.007521903000000001,0.0,0.044101580999999994,0.0,0.025838161000000002,0.0,0.020748883,0.0,0.01698024,2.02077,2.013587,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011677106000000001,5.739375,0.0,0.079406883,0.0,0.043947924000000006,9.5,9.715585,0.0,0.025838161000000002,9.5,9.700124,0.0,0.043715054,0.11602177699999999,72.355886,0.024590042000000003,72.007194,1.297601,71.87480699999999,1.227269,71.686715,0.017598541000000002,8.101985,1.0,1.0,72.455895,72.57677,42.081326000000004,72.049113,72.041439,42.890008,72.094034,72.200863,43.018603999999996,72.486359,72.310315,42.406953
 10/20/2017,17:05:27.781,0.0,72.799153,0.0,4.392512,15.506587,0.0,0.0,73.77474699999999,0.0,72.176156,0.021895964,1.384702,0.0,0.0,0.0,61.06275600000001,0.0,80.102121,31.113653000000003,70.91175,0.0,0.0,0.0,139.386627,1.0,0.010448,97.626574,24.239797,14.102276999999999,22.302319,1.0,11124.621000000001,1.0,0.00404,17.759628,42.366991,0.0,1.9894180000000001,0.0,1.9884549999999999,0.0,1.981718,0.0,1.988552,10.0,8.956000999999999,0.0,0.0,0.0,0.13906842,0.0,0.137072747,0.0,0.457481515,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,6.89002,75.69306,0.0,4.882322,0.0,13.406799,72.017322,0.0,243.567296,1.357225,0.0,90.072621,73.74171,75.233488,105.976064,80.56154699999999,0.0,0.0,67.518563,14.599688,31.226302,74.989801,76.718683,0.0,75.567925,81.418642,0.0,74.031075,0.0,9.993038,41.179046,10.0,43.0,72.5,23.978288,67.822712,30.836827000000003,0.0,12.011011,11.865527,7.635936999999999,10.0,1.0,12.488526,0.0,1031.802,10.0,0.0,0.0,72.92649300000001,1.4449889999999999,2.199467,3.0790290000000002,8.24,1.0,86.04244399999999,56.466668999999996,48.22916,278.417338,4.68,0.0,11.784798,11.861655,9.675394,10.0,0.0,48.186304,18.029854,24.480014,21.903434359792364,30.921188,0.0,0.0,0.0,0.042587682,0.0,0.025161738,0.0,0.019267193999999998,0.0,0.014661076,2.020995,2.013233,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011683952,5.727545,0.0,0.082275835,0.0,0.043722276,9.5,9.715908,0.0,0.024678578,9.5,9.701058,0.0,0.044359265999999994,0.383283817,72.334907,1.135837,71.95438399999999,0.516914845,71.835741,0.21448674399999998,71.743143,0.030163752000000002,8.149349,1.0,1.0,72.455099,72.575459,42.115253,72.050845,72.04055,42.860451,72.089682,72.20222,43.1368,72.482428,72.313731,42.513324
 10/20/2017,17:05:37.781,0.0,72.800931,0.0,5.860608999999999,6.52869,0.0,0.0,73.75591700000001,0.0,72.17625,0.021895964,4.356705000000001,0.0,0.0,0.0,60.81218199999999,0.0,80.10141800000001,31.121876,70.91404200000001,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.62272,24.240818,14.119708,22.289586,1.0,11147.5,1.0,0.00404,17.599889,42.366618,0.0,1.989354,0.0,1.986102,0.0,1.982105,0.0,1.9887130000000002,10.0,8.956934,0.0,0.0,0.0,0.136847429,0.0,0.139132796,0.0,0.465601657,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,17.266109,75.66557,0.0,4.739246,0.0,9.588227,71.967405,0.0,243.586502,1.547866,0.0,90.075532,73.742224,75.235501,105.98609099999999,80.565718,0.006256811,0.0,67.514916,14.600007000000002,31.279973,74.97762900000001,76.711845,0.0,75.569564,81.423376,0.0,74.03027900000001,0.0,10.42586,41.011353,10.0,43.0,72.5,23.993837,67.82074899999999,30.835155,0.0,11.939468,11.91653,11.551177000000001,10.0,1.0,12.454342,0.0,1033.165,10.0,0.0,0.0,72.925136,1.4359709999999999,2.274798,18.059742,8.24,1.0,86.09366800000001,56.265344999999996,47.997966999999996,292.51080299999995,4.68,0.0,11.648342,12.024871000000001,5.31464,10.0,0.0,48.184859,18.268507999999997,24.476534,22.840419038855508,30.921328000000003,0.0,0.0,0.0,0.043972739000000004,0.0,0.024807421,0.0,0.018397508,0.0,0.01437118,2.020963,2.0138130000000003,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011692414,5.711072,0.0,0.082888308,0.0,0.043109802999999995,9.5,9.715457,0.0,0.024936262999999997,9.5,9.700124,0.0,0.04403716,0.207453528,72.278479,0.446582728,72.000683,0.34108455299999996,71.780761,0.713844762,71.724334,0.029841567000000003,8.155147999999999,1.0,1.0,72.461323,72.58041999999999,42.132612,72.046212,72.04172,42.852963,72.091227,72.199834,43.055298,72.485236,72.311438,42.630565000000004
 10/20/2017,17:05:47.781,0.0,72.800791,0.0,5.430922,21.999531,0.0,0.0,73.765332,0.0,72.175782,0.020602755,2.709571,0.0,0.0,0.0,61.01785600000001,0.0,80.103995,31.132886,70.919095,0.0,0.0,0.0,134.74862,1.0,0.010448,97.602414,24.235343,14.374929000000002,22.307216,1.0,11167.171,1.0,0.00404,18.043023,42.384725,0.0,1.988838,0.0,1.9874560000000001,0.0,1.982492,0.0,1.988487,10.0,8.958769,0.0,0.0,0.0,0.136525547,0.0,0.13710493599999998,0.0,0.46537609700000004,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,14.459593,75.648207,0.0,4.882322,0.0,14.898931,72.010811,0.0,243.58017999999998,1.549426,0.0,90.077738,73.74133499999999,75.23451800000001,105.99706,80.565811,0.0,0.0,67.51196999999999,14.599688,31.336102,74.956655,76.70557,0.0,75.5683,81.429047,0.0,74.028968,0.0,13.311345000000001,41.202892,10.0,43.0,72.5,23.971657,67.82135600000001,30.835526,0.0,11.971331,11.92733,11.631408,10.0,1.0,12.538901,0.0,1028.257,10.0,0.0,0.0,72.925651,1.438977,2.077503,12.028963000000001,8.24,1.0,86.162249,56.401164,47.887789,286.85097,4.68,0.0,11.870759,11.844915,12.208478999999999,10.0,0.0,48.18225,18.495592000000002,24.477184,22.403257992391033,30.921559999999996,0.0,0.0,0.0,0.041653574,0.0,0.02477521,0.0,0.018461929,0.0,0.014274548,2.020963,2.013587,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011703863,5.699757,0.0,0.08346854599999999,0.0,0.043367685999999996,9.5,9.700317,0.0,0.024743,9.5,9.700704,0.0,0.044262634,0.16525425800000001,72.286437,0.37625062200000003,72.03540799999999,1.234302,71.795953,0.8052765129999999,71.704801,0.026619717999999997,8.248908,1.0,1.0,72.459311,72.577659,41.964553,72.047569,72.041439,42.829316999999996,72.093847,72.199413,43.027874,72.48490799999999,72.311017,42.534676
 10/20/2017,17:05:57.781,0.0,72.80181999999999,0.0,5.5741510000000005,9.382379,0.0,0.0,73.739261,0.0,72.178449,0.013305362,2.029233,0.0,0.0,0.0,60.584056999999994,0.0,80.106525,31.131166999999998,70.922697,0.0,0.0,0.0,147.303226,1.0,0.010448,97.480202,24.234276,14.590886,22.317663,1.0,11120.771999999999,1.0,0.00404,18.238035,42.40274,0.0,1.988967,0.0,1.987875,0.0,1.981557,0.0,1.9884549999999999,10.0,8.954971,0.0,0.0,0.0,0.138907479,0.0,0.137684324,0.0,0.468308371,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,14.283184,75.66557,0.0,4.667708999999999,0.0,15.075419,71.99127800000001,0.0,243.57188,1.5507389999999999,0.0,90.083934,73.741101,75.236063,106.00496799999999,80.568764,0.009141003,0.0,67.507949,14.598889999999999,31.334872999999998,74.958715,76.707584,0.0,75.56712900000001,81.423048,0.0,74.02953000000001,0.0,10.986927,41.085584000000004,10.0,43.0,72.5,23.988578,67.820141,30.833529,0.0,11.873336,12.115741,4.442769999999999,10.0,1.0,12.539501,0.0,1044.618,10.0,0.0,0.0,72.926353,1.461222,2.2018590000000002,7.842703,8.24,1.0,86.263856,56.378327,48.055765,286.321864,4.68,0.0,11.764961,12.182109,6.8537300000000005,10.0,0.0,48.178382,18.257392000000003,24.477416,22.44124972142661,30.923742999999998,0.0,0.0,0.0,0.043264105,0.0,0.025032895,0.0,0.019814775,0.0,0.014822129,2.020867,2.01349,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011720902,5.698435,0.0,0.082727131,0.0,0.04285192,9.5,9.683986,0.0,0.024646368,9.5,9.699286,0.0,0.041653574,0.488781991,72.298012,0.587246962,71.998513,0.48878199200000005,71.79956999999999,0.207453533,71.60569100000001,0.032741232,8.109074,1.0,1.0,72.45889,72.576676,42.039114,72.04789699999999,72.042048,42.874639,72.092022,72.19913199999999,43.049890999999995,72.48514200000001,72.31190600000001,42.578544
 10/20/2017,17:06:07.781,0.0,72.801399,0.0,3.1392580000000003,12.059716,0.0,0.0,73.72115500000001,0.0,72.177654,0.025683219,2.279884,0.0,0.0,0.0,61.300295,0.0,80.108634,31.124616999999997,70.927983,0.0,0.0,0.0,146.983363,1.0,0.010448,97.482647,24.235621,14.638774,22.313419,1.0,11152.097,1.0,0.00404,18.212087,42.412701,0.0,1.9887740000000003,0.0,1.9868759999999999,0.0,1.9830400000000001,0.0,1.9888740000000003,10.0,8.952621,0.0,0.0,0.0,0.13572084,0.0,0.13739463,0.0,0.463700513,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,11.300258,75.681485,0.0,5.204242,0.0,12.026978999999999,72.022386,0.0,243.578877,1.904236,0.0,90.087314,73.74194399999999,75.241166,106.015325,80.567686,0.0,0.0,67.507903,14.599847,31.323811,74.93881800000001,76.704165,0.0,75.568815,81.419627,0.0,74.028594,0.0,11.067079,41.174815,10.0,43.0,72.5,23.994752,67.820982,30.834876,0.0,11.9052,11.908128999999999,8.711024,10.0,1.0,12.433352000000001,0.0,1032.476,10.0,0.0,0.0,72.922375,1.520141,2.266428,14.980195000000002,8.24,1.0,86.334926,56.216065,48.13885,292.398568,4.68,0.0,11.70605,11.826979,5.987992,10.0,0.0,48.176146,18.456572,24.478065,21.96666172954336,30.924115000000004,0.0,0.008488965,0.0,0.041460311,0.0,0.025644897000000003,0.0,0.021006568,0.0,0.016078343000000002,2.021028,2.01349,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011733308000000001,5.702626,0.0,0.083500781,0.0,0.040821088,9.5,9.675997,0.0,0.025999214,9.5,9.701219,0.0,0.048256750999999994,0.22151995100000002,72.30669300000001,0.516914846,72.00213000000001,0.446582728,71.849487,0.284818858,71.669353,0.025653164,8.294339,1.0,1.0,72.46029399999999,72.5756,42.092766999999995,72.04536999999999,72.038211,42.934146999999996,72.090618,72.196137,43.035599,72.483551,72.312888,42.526911
 10/20/2017,17:06:17.781,0.0,72.800791,0.0,5.251886,3.819289,0.0,0.0,73.7943,0.0,72.177654,0.023835778,3.998632,10.957315,0.0,0.0,61.027269999999994,0.0,80.10591600000001,31.127729,70.927749,0.0,0.0,0.0,137.227555,1.0,0.010448,97.55508,24.24221,14.591803,22.326968,1.0,11200.74,1.0,0.00404,17.997615,42.42499,0.0,1.988516,0.0,1.987037,0.0,1.9821689999999998,0.0,1.9886810000000001,10.0,8.951913000000001,0.0,0.0,0.0,0.136976182,0.0,0.136268041,0.0,0.466310558,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,9.183344,75.648931,0.0,4.775015,0.0,10.743425,72.002853,0.0,243.57651299999998,1.912773,0.0,90.088769,73.739603,75.239106,106.026199,80.56956,0.00311042,0.0,67.503695,14.600326,31.315208000000002,74.97851899999999,76.69971600000001,0.0,75.56947,81.409503,0.0,74.02644000000001,0.0,11.596085,41.058276,10.0,43.0,72.5,23.998181,67.82196400000001,30.830881,0.0,12.072934,12.032936,11.872099,10.0,1.0,12.700222,0.0,1017.846,10.0,0.0,0.0,72.92354499999999,1.5237479999999999,2.191097,5.773633,8.24,1.0,86.34449599999999,56.186618,48.184005,270.625048,4.68,0.0,11.762556,12.04759,13.3147,10.0,0.0,48.173956,18.2676,24.474585,21.518000865295964,30.926763,0.0,0.006587076,0.0,0.044616950999999995,0.0,0.025451632999999998,0.0,0.021038777999999998,0.0,0.016464871000000002,2.020834,2.0135549999999998,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011735952,5.698403,0.0,0.083565252,0.0,0.043077567000000004,9.5,9.675707000000001,0.0,0.02632132,9.5,9.700092,0.0,0.043554000999999995,0.495815203,72.316098,0.8052765140000001,71.934128,1.1921030000000001,71.857444,0.523948052,71.75471800000001,0.025653164,8.198323,1.0,1.0,72.457018,72.577378,42.075409,72.04799,72.040644,42.910896,72.094409,72.19838299999999,43.020534999999995,72.486593,72.31331,42.393753000000004
 10/20/2017,17:06:27.781,0.0,72.80364499999999,0.0,5.07285,7.3944160000000005,0.0,0.0,73.7494,0.0,72.176624,0.013951967,4.320897,8.042488,0.0,0.0,61.158351,0.0,80.107884,31.120807,70.927749,0.0,0.0,0.0,157.938656,1.0,0.010448,97.63136899999999,24.23126,14.565565,22.314235,1.0,11143.223,1.0,0.00404,18.284659,42.434207,0.0,1.988645,0.0,1.9887130000000002,0.0,1.981267,0.0,1.9888099999999997,10.0,8.953683,0.0,0.0,0.0,0.138295901,0.0,0.13871434900000001,0.0,0.465762771,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,15.630310999999999,75.681485,0.0,5.883851,0.0,14.914975,72.0043,0.0,243.590604,1.9119110000000001,0.0,90.093276,73.73955600000001,75.24112,106.03358999999999,80.57171600000001,0.004683616,0.0,67.50425600000001,14.598730999999999,31.17345,74.89097199999999,76.69596999999999,0.0,75.568627,81.393426,0.0,74.026253,0.0,13.728137,41.179429999999996,10.0,43.0,72.5,23.986749,67.817943,30.829765999999996,0.0,11.942474,11.816924,3.447915,10.0,1.0,12.358389,0.0,1025.498,10.0,0.0,0.0,72.923404,1.408315,2.140876,8.355961,8.24,1.0,86.331877,56.264143000000004,47.993151,280.998735,4.68,0.0,11.894803999999999,12.127106,3.246489,10.0,0.0,48.173769,18.235387,24.475513,22.08682800132625,30.925276,0.0,0.0,0.0,0.040558413,0.0,0.024002155,0.0,0.018333086000000002,0.0,0.014081285,2.020673,2.013426,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011735021000000002,5.815775,0.0,0.083307369,0.0,0.040498734,9.5,9.675094999999999,0.0,0.023261311,9.5,9.700833,0.0,0.045325585,0.411416664,72.31248000000001,0.657579071,72.02745,1.107705,71.836465,1.135837,71.738079,0.029519383,8.247297,1.0,1.0,72.460668,72.576442,42.073042,72.047195,72.040269,42.774932,72.092443,72.194733,43.029033,72.482475,72.31223299999999,42.493137
 10/20/2017,17:06:37.781,0.0,72.798919,0.0,3.3182940000000003,13.582752,0.0,0.0,73.750848,0.0,72.175267,0.020602755,2.745378,10.829189999999999,0.0,0.0,60.310308,0.0,80.108634,31.118949,70.926393,0.0,0.0,0.0,142.585253,1.0,0.010448,97.649372,24.22597,14.650884,22.366963000000002,1.0,11096.183,1.0,0.00404,18.459398999999998,42.43537,0.0,1.989644,0.0,1.9874560000000001,0.0,1.98233,0.0,1.9871009999999998,10.0,8.938393,0.0,0.0,0.0,0.137233689,0.0,0.13903623199999998,0.0,0.476267399,0.0,0.0,0.0,0.205596013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,1.485474,75.67642099999999,0.0,5.240011,0.0,10.278137,72.008641,0.0,243.601123,1.913676,0.0,90.099942,73.73974399999999,75.245474,106.04446399999999,80.572981,0.0101898,0.0,67.500702,14.598491000000001,31.258259000000002,74.93409,76.691614,0.0,75.56787800000001,81.38883299999999,0.0,74.026487,0.0,8.790753,41.176353000000006,10.0,43.0,72.5,23.966856,67.81813000000001,30.828605,0.0,11.852895,11.950732,6.223884,10.0,1.0,12.535303,0.0,1000.827,10.0,0.0,0.0,72.920035,1.4732459999999998,2.126528,5.500964,8.24,1.0,86.214554,56.466668999999996,48.059979999999996,282.682255,4.68,0.0,11.747527999999999,11.946552,9.515072,10.0,0.0,48.170182000000004,17.910529,24.478344,23.170246528205386,30.928063,0.0,0.009327086,0.0,0.042619893,0.0,0.020362355,0.0,0.017076872,0.0,0.015498551999999999,2.020834,2.013168,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011717034,5.816871,0.0,0.08301725,0.0,0.040788853,9.5,9.675642999999999,0.0,0.019299405,9.5,9.700059,0.0,0.042716525,0.045689663,72.334907,0.910774705,71.970299,0.474715568,71.824167,0.798243303,71.681651,0.032096862000000004,8.280806,1.0,1.0,72.459498,72.576957,42.118015,72.04611899999999,72.04012900000001,42.802913000000004,72.091273,72.19510799999999,43.198215000000005,72.485236,72.310642,42.590967
 10/20/2017,17:06:47.781,0.0,72.801539,0.0,5.001234999999999,0.0,0.0,0.0,73.706671,0.0,72.176343,0.023373917,2.06504,19.589686,0.0,0.0,59.883752,0.0,80.110649,31.119274,70.922978,0.0,0.0,0.0,139.626524,1.0,0.010448,97.613272,24.236874,14.767394,22.364025,1.0,11155.303999999998,1.0,0.00404,18.193032000000002,42.445285,0.0,1.989225,0.0,1.987875,0.0,1.981686,0.0,1.9877779999999998,10.0,8.932663,0.0,0.0,0.0,0.137137124,0.0,0.138939667,0.0,0.48377530700000004,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,75.651825,0.0,4.882322,0.0,8.962494,71.992725,0.0,243.60918199999998,4.859211,0.0,90.100411,73.74297299999999,75.245287,106.05369099999999,80.57504300000001,0.0,0.0,67.498832,14.602479,31.329546999999998,74.95075600000001,76.690116,0.0,75.570828,81.386115,0.0,74.02714300000001,0.0,0.0,41.168661,10.0,43.0,72.6,23.986291,67.816868,30.830788000000002,0.0,12.056702,12.004735,9.015899000000001,10.0,1.0,12.580881,0.0,1019.595,10.0,0.0,0.0,72.920924,1.42575,2.1887060000000003,15.268903,8.24,1.0,86.209816,56.354889,48.094297,285.80879100000004,4.68,0.0,11.893602,11.966878999999999,6.6292789999999995,10.0,0.0,48.16664,17.668018,24.472868,23.347978872101066,30.927041,0.0,0.053586314,0.0,0.043425158,0.0,0.018204243999999998,0.0,0.016625924,0.0,0.017817717,2.020802,2.01349,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011716962,5.8158389999999995,0.0,0.08430666699999999,0.0,0.042594035999999995,9.5,9.677576,0.0,0.015691816,9.5,9.7008,0.0,0.044327056,0.4325163,72.332736,0.277785654,71.934851,1.262435,71.750377,0.256686012,71.648374,0.035640896,8.32237,1.0,1.0,72.458281,72.575693,42.035958,72.04700799999999,72.04172,42.940847,72.092771,72.196137,42.8753,72.481866,72.31190600000001,42.428305
 10/20/2017,17:06:57.781,0.0,72.80149300000001,0.0,5.216079,8.82126,0.0,0.0,73.752296,0.0,72.176156,0.022727313,4.177668,14.016281,0.0,0.0,59.030639,0.0,80.111305,31.113421000000002,70.918627,0.0,0.0,0.0,157.85869,1.0,0.010448,97.535996,24.236178,14.802438,22.367942000000003,1.0,11127.187,1.0,0.00404,18.553053,42.457853,0.0,1.9887419999999998,0.0,1.9888419999999998,0.0,1.9814599999999998,0.0,1.9890349999999999,10.0,8.925775,0.0,0.0,0.0,0.136976182,0.0,0.13591397,0.0,0.468372816,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.788779000000002,0.0,0.0,75.654718,0.0,6.420385,0.0,17.353727,71.997066,0.0,243.621198,4.868733,0.0,90.103791,73.742224,75.24439699999999,106.06856699999999,80.574528,0.0,0.0,67.492427,14.602079999999999,31.115682,74.928753,76.689273,0.0,75.568112,81.387755,0.0,74.029717,0.0,0.0,41.137892,10.0,43.0,72.6,23.984233,67.817476,30.825307000000002,0.0,12.010409,11.782123,5.710408999999999,10.0,1.0,12.627658,0.0,1026.107,10.0,0.0,0.0,72.91970699999999,1.404107,2.205446,10.761857000000001,8.24,1.0,86.219714,56.563425,48.261671,280.742199,4.68,0.0,11.645937,11.946552,13.362797,10.0,0.0,48.165289,17.877634,24.468273999999997,21.675911879537693,30.926391,0.0,0.052877134000000006,0.0,0.045003479000000006,0.0,0.013501494,0.0,0.01852635,0.0,0.022713731,2.020931,2.013684,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011719252,5.815936,0.0,0.082920544,0.0,0.043464392000000004,9.5,9.674355,0.0,0.014500023,9.5,9.700575,0.0,0.042007891,0.108988566,72.323332,1.1710040000000002,72.007917,0.643512647,71.847316,1.670362,71.578201,0.035318711,8.397442999999999,1.0,1.0,72.45898299999999,72.576208,42.125510999999996,72.046774,72.042469,42.837988,72.09099300000001,72.196558,42.980364,72.48069699999999,72.31359,42.533511
 10/20/2017,17:07:07.781,0.0,72.801118,0.0,4.607355,6.159955,0.0,0.0,73.704499,0.0,72.177139,0.021341732000000002,2.781185,35.557173999999996,0.0,0.0,59.575965000000004,0.0,80.117209,31.11068,70.912311,0.0,0.0,0.0,114.11748500000002,1.0,0.010448,97.470849,24.233673,14.843905,22.372513,1.0,11143.33,1.0,0.00404,18.287092,42.453478000000004,0.0,1.989644,0.0,1.9879069999999999,0.0,1.9802669999999998,0.0,1.9882939999999998,10.0,8.930346,0.0,0.0,0.0,0.13671867599999998,0.0,0.138778725,0.0,0.458802649,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,8.044701,75.677868,0.0,7.350376,0.0,10.631114,71.99561899999999,0.0,243.614973,4.873699,0.0,90.108438,73.74199,75.24833000000001,106.07520500000001,80.57616800000001,0.01700698,0.0,67.48999599999999,14.599448,31.303735999999997,74.954829,76.6874,0.0,75.56844,81.379412,0.0,74.027658,0.0,9.39991,40.947891,10.0,43.0,72.6,23.978517,67.817008,30.824284999999996,0.0,11.842074,11.997534,9.802156,10.0,1.0,12.600671,0.0,1024.198,10.0,0.0,0.0,72.919848,1.479258,2.342955,5.356611,8.24,1.0,86.202779,56.389143999999995,48.15932,285.87292599999995,4.68,0.0,11.837096,11.935789999999999,18.653418,10.0,0.0,48.165103,18.436835000000002,24.474771,20.232216077319897,30.92667,0.0,0.036243659,0.0,0.044906847,0.0,0.017527821000000002,0.0,0.025097316,0.0,0.023680048999999998,2.020931,2.013265,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011717213999999998,5.816676999999999,0.0,0.081050889,0.0,0.044495926,9.5,9.675514,0.0,0.01801098,9.5,9.699834,0.0,0.043296315999999994,0.0,72.298012,0.938907543,72.044089,0.25668601399999996,71.746036,0.397350245,71.646203,0.035963081,8.292728,1.0,1.0,72.460528,72.578314,42.035564,72.047382,72.039614,42.739463,72.091227,72.195576,42.995042,72.483598,72.314573,42.504007
 10/20/2017,17:07:17.781,0.0,72.80135200000001,0.0,5.323501,0.0,0.0,0.0,73.737812,0.0,72.177888,0.024205266,1.7785819999999999,8.170612,0.0,0.0,60.82232,0.0,80.116366,31.110308000000003,70.90674399999999,0.0,0.0,0.0,141.225837,1.0,0.010448,97.36354,24.239287,14.939865,22.411691,1.0,11105.698,1.0,0.00404,18.563189,42.439653,0.0,1.988516,0.0,1.988229,0.0,1.981718,0.0,1.988648,10.0,8.937331,0.0,0.0,0.0,0.1372015,0.0,0.137008371,0.0,0.451165849,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,12.775684,75.632292,0.0,5.27578,0.0,9.556138,71.97102199999999,0.0,243.640838,4.872017,0.0,90.111959,73.744939,75.250109,106.08518500000001,80.579589,0.012025195,0.0,67.48518,14.604393,31.297590000000003,74.98956700000001,76.686135,0.0,75.57129599999999,81.376694,0.0,74.025692,0.0,11.147232,41.087892,10.0,43.0,72.6,23.977373999999998,67.81574599999999,30.825957,0.0,11.478949,11.803724,0.0,10.0,1.0,12.737404,0.0,1018.1510000000001,10.0,0.0,0.0,72.917508,1.50511,2.297517,0.0,8.24,1.0,86.233974,56.577248,48.277927000000005,290.58678,4.68,0.0,11.61528,11.900516,0.0,10.0,0.0,48.162913,18.245822,24.47491,21.095164388081546,30.929782,0.0,0.0,0.0,0.044874635999999996,0.0,0.023454575,0.0,0.025193947999999997,0.0,0.019782564,2.020931,2.013684,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011722942,5.8158389999999995,0.0,0.082340306,0.0,0.051136422,9.5,9.676223,0.0,0.022262782000000002,9.5,9.698835,0.0,0.039205567000000004,0.312951701,72.30814000000001,0.42548310200000006,71.929787,0.9881400159999999,71.735908,1.515631,71.555052,0.015343246000000001,8.29015,1.0,1.0,72.459264,72.575038,42.174428999999996,72.047943,72.039989,42.793061,72.09235,72.19712,43.103195,72.483411,72.31359,42.603002000000004
 10/20/2017,17:07:27.781,0.0,72.802288,0.0,5.07285,21.887307,0.0,0.0,73.74215699999999,0.0,72.175922,0.018940058,2.45892,0.0,0.0,0.0,60.951953,0.0,80.113179,31.103433000000003,70.900615,0.0,0.0,0.0,139.466593,1.0,0.010448,97.321473,24.240633,15.009037,22.37186,1.0,11132.746000000001,1.0,0.00404,18.585488,42.421871,0.0,1.989193,0.0,1.987359,0.0,1.9822009999999999,0.0,1.9890349999999999,10.0,8.949917,0.0,0.0,0.0,0.13578521699999999,0.0,0.135978346,0.0,0.465569434,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,11.396482,75.609142,0.0,4.4888639999999995,0.0,7.0692520000000005,71.996342,0.0,243.646581,3.207331,0.0,90.114729,73.74372199999999,75.250249,106.09733,80.580058,0.007830007,0.0,67.48050400000001,14.601920999999999,31.252522999999997,74.98825699999999,76.68548,0.0,75.56783100000001,81.368445,0.0,74.024006,0.0,9.207545,40.990968,10.0,43.0,72.6,23.971429,67.81588599999999,30.820708000000003,0.0,11.967724,11.801324000000001,8.871483999999999,10.0,1.0,12.324206,0.0,1026.348,10.0,0.0,0.0,72.915121,1.424548,2.375838,14.980195000000002,8.24,1.0,86.209347,56.343470999999994,48.13584,279.924489,4.68,0.0,11.853326,11.783933,11.438934,10.0,0.0,48.159558000000004,18.353125,24.474585,22.276650575201963,30.928528000000004,0.0,0.010294148000000001,0.0,0.041879049,0.0,0.026128056,0.0,0.06703554099999999,0.0,0.016046133,2.020931,2.013619,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011719701,5.816162,0.0,0.0837909,0.0,0.04481828,9.5,9.675289,0.0,0.025934792999999998,9.5,9.695711,0.0,0.040526203,0.130088201,72.298735,0.573180536,71.947149,1.1639700000000002,71.831401,0.692745132,71.690333,0.032741232,8.246653,1.0,1.0,72.457626,72.577425,42.067913,72.046493,72.039334,42.800548,72.092303,72.195201,43.0159,72.482662,72.30966,42.40307
 10/20/2017,17:07:37.781,0.0,72.802709,0.0,4.428319,16.356281,0.0,0.0,73.755193,0.0,72.177513,0.027438287999999998,2.2440759999999997,12.350666,0.0,0.0,60.615922,0.0,80.117163,31.110308000000003,70.89837,0.0,0.0,0.0,152.18113,1.0,0.010448,97.313294,24.230657,15.114172,22.290075,1.0,11059.833999999999,1.0,0.00404,18.631706,42.404183,0.0,1.989193,0.0,1.990131,0.0,1.9823950000000001,0.0,1.9882939999999998,10.0,8.937459,0.0,0.0,0.0,0.136847429,0.0,0.13591397,0.0,0.47839410200000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,0.0,75.650378,0.0,4.238482,0.0,0.0,71.998513,0.0,243.662071,3.831258,0.0,90.11961099999999,73.741382,75.252216,106.105286,80.582495,0.0,0.0,67.4784,14.602718,31.312340000000003,74.974726,76.691287,0.0,75.569985,81.366523,0.0,74.026675,0.0,6.594578,41.166738,10.0,43.0,72.6,23.978517,67.812005,30.821219,0.0,11.955099,11.974733,6.576897,10.0,1.0,12.556293,0.0,1007.58,10.0,0.0,0.0,72.914325,1.443185,2.0625560000000003,6.76807,8.24,1.0,86.18321800000001,56.398759999999996,48.139452,286.61046699999997,4.68,0.0,11.733101,11.989597999999999,7.767564,10.0,0.0,48.156156,17.910982,24.477508,23.830864647674403,30.928203000000003,0.0,0.022479136,0.0,0.044069370999999996,0.0,0.018945088,0.0,0.014757708000000001,0.0,0.016690345,2.020834,2.013748,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011716135,5.812841000000001,0.0,0.08269489599999999,0.0,0.041659208999999996,9.5,9.678381,0.0,0.019106141,9.5,9.696226,0.0,0.044133792000000005,0.5731805320000001,72.270522,0.882641844,71.939915,1.072539,71.738802,0.18635389600000002,71.726504,0.033063417000000005,8.200578,1.0,1.0,72.459358,72.577706,42.119593,72.045697,72.04158000000001,42.706359,72.091741,72.192815,43.179288,72.483972,72.311391,42.526911
 10/20/2017,17:07:47.781,0.0,72.804488,0.0,5.323501,13.534656,0.0,0.0,73.750848,0.0,72.175314,0.019771407,3.1392580000000003,34.724365999999996,0.0,0.0,59.391293000000005,0.0,80.117584,31.104176000000002,70.895656,0.0,0.0,0.0,163.856113,1.0,0.010448,97.32368199999999,24.232049,15.119492999999999,22.309175,1.0,11084.423,1.0,0.00404,18.568054,42.398643,0.0,1.9889029999999999,0.0,1.988552,0.0,1.98117,0.0,1.9881650000000002,10.0,8.927738,0.0,0.0,0.0,0.136203664,0.0,0.136364605,0.0,0.467921697,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,0.0,75.65544200000001,0.0,4.63194,0.0,5.914054,71.992725,0.0,243.66265,3.987138,0.0,90.123225,73.744003,75.254697,106.116396,80.58455699999999,0.0075678080000000005,0.0,67.476951,14.602638,31.25621,74.958153,76.69138000000001,0.0,75.56759699999999,81.360899,0.0,74.026628,0.004134611,0.0,41.045968,10.0,45.0,72.6,23.984462,67.81495100000001,30.819082,0.0,11.988164999999999,11.757521,9.770064,10.0,1.0,12.465736999999999,0.0,1026.958,10.0,0.0,0.0,72.91399799999999,1.397493,2.234143,5.260375,8.24,1.0,86.152117,56.201041000000004,48.15932,292.093932,4.68,0.0,11.690421,11.901712,13.410893,10.0,0.0,48.155364,18.441145000000002,24.479736,22.232348896712768,30.924719,0.0,0.054617847000000004,0.0,0.045486637999999996,0.0,0.013469283,0.0,0.017882138,0.0,0.023615628,2.020963,2.013748,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011711677,5.809263,0.0,0.081534421,0.0,0.044141335999999996,9.5,9.792797,0.0,0.014016863999999999,9.5,9.692941000000001,0.0,0.041653574,0.495815203,72.334907,1.18507,71.94932,1.023306,71.83357099999999,0.636479439,71.588329,0.036285266000000004,8.142905,1.0,1.0,72.461229,72.577565,42.044243,72.04251500000001,72.03849100000001,42.526257,72.089027,72.191037,42.973025,72.481492,72.314152,42.512547
 10/20/2017,17:07:57.781,0.0,72.802475,0.0,4.392512,13.069728999999999,0.0,0.0,73.779092,0.0,72.175361,0.022080707999999998,2.45892,6.152654,0.0,0.0,58.851760999999996,0.0,80.116366,31.105709,70.901832,0.0,0.0,0.0,90.127794,1.0,0.010448,97.302719,24.230239,15.113805,22.360595999999997,1.0,11112.54,1.0,0.00404,18.448453,42.390404,0.0,1.9897080000000003,0.0,1.985586,0.0,1.982072,0.0,1.9882939999999998,10.0,8.921911999999999,0.0,0.0,0.0,0.136493358,0.0,0.135978346,0.0,0.46827614799999995,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,16.095391,75.638803,0.0,5.91962,0.0,3.619701,71.990555,0.0,243.656715,2.2277310000000003,0.0,90.125525,73.747326,75.258349,106.124399,80.586619,0.001537225,0.0,67.479803,14.599927,31.204178000000002,74.969577,76.696766,0.0,75.567925,81.358602,0.0,74.023492,0.0,13.535772,41.057891,10.0,45.0,72.6,23.973487,67.816213,30.81648,0.0,11.790972,11.896129,15.995938,10.0,1.0,12.613265,0.0,1010.3710000000001,10.0,0.0,0.0,72.913062,1.481663,2.17615,14.835841,8.24,1.0,86.157558,56.197435,47.920903,290.458512,4.68,0.0,11.537735000000001,11.880787,18.188484,10.0,0.0,48.152755,18.316828,24.473425,20.67915958212762,30.926902000000002,0.0,0.038500137999999996,0.0,0.044649162,0.0,0.015530763000000001,0.0,0.022552678,0.0,0.024195419,2.020867,2.013651,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011713055,5.802687000000001,0.0,0.089174215,0.0,0.042529565,9.5,9.793151,0.0,0.016915819,9.5,9.690299000000001,0.0,0.039237778,0.045689662,72.31031,0.805276518,72.008641,1.100671,71.871189,1.1639700000000002,71.56735,0.032741232,8.111007,1.0,1.0,72.461791,72.574196,42.114859,72.044294,72.039287,42.807248,72.089168,72.193002,43.032895,72.481679,72.313029,42.406564
 10/20/2017,17:08:07.781,0.0,72.800744,0.0,4.571548,0.0,0.0,0.0,73.765332,0.0,72.175735,0.022450197,4.750584,11.966292999999999,0.0,0.0,59.869267,0.0,80.124941,31.100134000000004,70.90534,0.0,0.0,0.0,153.220683,1.0,0.010448,97.270146,24.228801,15.166464000000001,22.346884,1.0,11096.611,1.0,0.00404,18.800365,42.382816999999996,0.0,1.9889990000000002,0.0,1.9851349999999999,0.0,1.9816529999999999,0.0,1.989422,10.0,8.938747,0.0,0.0,0.0,0.136589923,0.0,0.136300229,0.0,0.457707075,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,13.946401999999999,75.599014,0.0,4.667708999999999,0.0,18.075726,71.96668199999999,0.0,243.64561600000002,4.403925,0.0,90.131534,73.74231800000001,75.256617,106.135226,80.587275,0.004945815,0.0,67.481767,14.598172,31.278744,74.96615899999999,76.694471,0.0,75.566099,81.361742,0.0,74.021385,0.0,0.0,41.065968,10.0,45.0,72.6,23.971429,67.814015,30.814251000000002,0.0,12.152292,11.869727000000001,0.0,10.0,1.0,12.603669,0.0,1018.247,10.0,0.0,0.0,72.91189200000001,1.393886,2.1791400000000003,11.40343,8.24,1.0,86.193116,56.186618,47.982313,285.66449,4.68,0.0,11.775781,12.131291000000001,0.0,10.0,0.0,48.152196,18.554801,24.468878,20.906007311574488,30.926159000000002,0.0,0.035566715,0.0,0.0450679,0.0,0.017946558999999997,0.0,0.02007246,0.0,0.023486786000000003,2.020738,2.013716,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011719346,5.796949,0.0,0.084338902,0.0,0.049621357000000005,9.5,9.795148,0.0,0.019234984,9.5,9.666978,0.0,0.048482225,0.369217395,72.302352,0.9248411209999999,72.039025,1.030339,71.85238000000001,0.390317032,71.65199100000001,0.034352156,8.047211,1.0,1.0,72.46034,72.574196,42.029252,72.043311,72.04289,42.799366,72.08879300000001,72.192113,43.10783,72.482147,72.31429200000001,42.540499
