date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:08:17.781,0.0,72.802662,0.0,2.45892,0.0,0.0,0.0,73.68929,0.0,72.175641,0.015337548000000001,3.4257160000000004,20.182260999999997,0.0,0.0,60.271201,0.0,80.124098,31.098461999999998,70.912077,0.0,0.0,0.0,139.466593,1.0,0.010448,97.253978,24.227594,15.159675,22.377247,1.0,11054.702,1.0,0.00404,18.538458,42.38305,0.0,1.9886130000000002,0.0,1.988745,0.0,1.981557,0.0,1.988358,10.0,8.938939999999999,0.0,0.0,0.0,0.13572084,0.0,0.13758776,0.0,0.45348589,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,10.19369,75.65978199999999,0.0,7.064225,0.0,11.70609,71.973916,0.0,243.64233399999998,4.409179,0.0,90.132144,73.747233,75.256664,106.14751299999999,80.58844599999999,0.00337262,0.0,67.489248,14.604473,31.235315000000003,74.961431,76.69315999999999,0.0,75.56539699999999,81.368351,0.0,74.024568,0.0,11.596085,41.060968,10.0,45.0,72.6,23.98309,67.813969,30.812067,0.0,11.791573,11.944131,0.0,10.0,1.0,12.498121000000001,0.0,1017.221,10.0,0.0,0.0,72.909552,1.405309,2.272407,0.0,8.24,1.0,86.23899399999999,56.308615,48.091889,285.648456,4.68,0.0,11.619488,11.896331,0.0,10.0,0.0,48.150192,18.480619,24.469852,20.584685555137316,30.92588,0.0,0.010971092,0.0,0.045035689000000004,0.0,0.021328674,0.0,0.025193947999999997,0.0,0.022069518,2.020738,2.013651,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011727428,5.776123999999999,0.0,0.081083125,0.0,0.044850515,9.5,9.791314999999999,0.0,0.023486786000000003,9.5,9.66089,0.0,0.045100111,0.341084548,72.278479,0.601313391,72.04336500000001,0.5520808979999999,71.819826,1.149904,71.558669,0.029197197999999997,7.998237,1.0,1.0,72.4602,72.574102,41.9038,72.043451,72.041112,42.783996,72.090197,72.19099,43.048346,72.479714,72.30895799999999,42.512159000000004
 10/20/2017,17:08:27.781,0.0,72.802054,0.0,4.356705000000001,0.8373450290000001,0.0,0.0,73.62990500000001,0.0,72.175454,0.019863778999999998,2.781185,17.555714000000002,0.0,0.0,60.430526,0.0,80.123067,31.088845000000003,70.910299,0.0,0.0,0.0,159.298072,1.0,0.010448,97.259524,24.227455,15.114172,22.384103,1.0,11188.125,1.0,0.00404,18.431829999999998,42.389891999999996,0.0,1.9891279999999998,0.0,1.986521,0.0,1.9821689999999998,0.0,1.9888740000000003,10.0,8.939938,0.0,0.0,0.0,0.1366543,0.0,0.137523383,0.0,0.44849135799999995,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817999999999,0.0,8.670152999999999,75.606972,0.0,4.667708999999999,0.0,17.113061,71.998513,0.0,243.629402,4.4099580000000005,0.0,90.13712,73.74667099999999,75.261018,106.155469,80.59036800000001,0.009665402,0.0,67.488546,14.604632,31.271779,74.96583100000001,76.690912,0.0,75.56563100000001,81.365211,0.0,74.021666,0.0,9.592276,41.115584000000005,10.0,45.0,72.6,23.905347,67.814109,30.808165000000002,0.0,11.575141,11.998733999999999,1.474248,10.0,1.0,12.48013,0.0,1039.9180000000001,10.0,0.0,0.0,72.908429,1.4732459999999998,2.3023,0.0,8.24,1.0,86.247344,56.327845999999994,48.253242,290.81125,4.68,0.0,11.534127999999999,11.946552,3.0220380000000002,10.0,0.0,48.145486,18.056397,24.471151000000003,21.448543140051992,30.923557000000002,0.0,0.0,0.0,0.045293374000000004,0.0,0.023422363999999998,0.0,0.025355001000000002,0.0,0.020136881000000002,2.020963,2.013394,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011729561999999999,5.7783809999999995,0.0,0.081953481,0.0,0.043786747,9.5,9.794117,0.0,0.019492669,9.5,9.661599,0.0,0.042555472000000004,0.09492214300000001,72.266904,0.622413026,71.986938,0.9951732409999999,71.808975,0.20042032199999998,71.57169,0.023075684,7.964405999999999,1.0,1.0,72.461417,72.574991,42.119199,72.044574,72.041065,42.761927,72.08879300000001,72.195014,43.044483,72.479433,72.313029,42.488478
 10/20/2017,17:08:37.781,0.0,72.801633,0.0,4.8221989999999995,0.0,0.0,0.0,73.74433,0.0,72.173957,0.019956151000000002,5.538344,0.0,0.0,0.0,60.315377000000005,0.0,80.125597,31.096975,70.905153,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,97.270146,24.221423,15.153804000000001,22.316357999999997,1.0,11083.782,1.0,0.00404,18.624409,42.404973999999996,0.0,1.988387,0.0,1.9869720000000002,0.0,1.9816529999999999,0.0,1.988229,10.0,8.947728,0.0,0.0,0.0,0.136589923,0.0,0.137233689,0.0,0.45709484200000006,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,18.982092,75.623611,0.0,5.27578,0.0,9.652403999999999,71.999236,0.0,243.640259,4.410697,0.0,90.1405,73.745173,75.262469,106.16601399999999,80.592523,0.021726567000000002,0.0,67.48709699999999,14.602957,31.241051000000002,74.958528,76.694705,0.0,75.565162,81.364367,0.0,74.021479,0.0,7.636558999999999,41.039815000000004,10.0,45.0,72.6,23.921353,67.811491,30.809279999999998,0.0,11.729649,11.982534,9.70588,10.0,1.0,12.550895,0.0,1031.032,10.0,0.0,0.0,72.90899,1.533367,2.1229400000000003,3.656444,8.24,1.0,86.26836,56.359697,48.034693,286.867004,4.68,0.0,11.936883,11.938181,7.158342,10.0,0.0,48.14269,17.860392,24.467625,22.31462723256239,30.926205,0.0,0.0,0.0,0.045744322999999996,0.0,0.024581947000000003,0.0,0.024130997999999997,0.0,0.018107612,2.021092,2.013458,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011733781,5.776769,0.0,0.08398431199999999,0.0,0.043947924000000006,9.5,9.792475,0.0,0.026965532,9.5,9.661277,0.0,0.043747265,0.137121412,72.349375,1.248369,71.969576,0.11602178,71.765569,1.9516900000000001,71.638246,0.028230643,7.915432000000001,1.0,1.0,72.462914,72.573447,42.176007,72.04406,72.04012900000001,42.862421999999995,72.08884,72.193423,43.164224,72.479901,72.310783,42.416658
 10/20/2017,17:08:47.781,0.0,72.802709,0.0,5.3951150000000005,21.181901,0.0,0.0,73.737088,0.0,72.17433100000001,0.021434104,3.927018,4.3589150000000005,0.0,0.0,61.327815,0.0,80.126956,31.095953,70.89743399999999,0.0,0.0,0.0,149.862126,1.0,0.010448,97.338488,24.223743,15.090136,22.376921,1.0,11141.726999999999,1.0,0.00404,18.201141,42.417123,0.0,1.9868400000000002,0.0,1.986521,0.0,1.981589,0.0,1.9888419999999998,10.0,8.949724,0.0,0.0,0.0,0.13710493599999998,0.0,0.13906842,0.0,0.467567247,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,10.177652,75.638803,0.0,4.918091,0.0,15.187729999999998,71.986938,0.0,243.64595400000002,4.471563,0.0,90.144255,73.748965,75.26321800000001,106.17608899999999,80.595569,0.0,0.0,67.484011,14.601841,31.307013,74.92056,76.699342,0.0,75.565912,81.360196,0.0,74.022275,0.0,10.922805,40.897507,10.0,45.0,72.7,23.959767000000003,67.811537,30.805191999999998,0.0,11.845080000000001,11.980733,5.2932120000000005,10.0,1.0,12.3356,0.0,1031.9460000000001,10.0,0.0,0.0,72.909131,1.539379,2.12593,8.115372,8.24,1.0,86.210238,56.505731999999995,48.061786,295.15633399999996,4.68,0.0,11.56719,12.000359,11.615289,10.0,0.0,48.141246,18.101995000000002,24.466743,22.69463621541509,30.925508,0.0,0.0,0.0,0.044810215,0.0,0.026740057999999997,0.0,0.02213394,0.0,0.017688874,2.02077,2.013523,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011725208,5.777511,0.0,0.083533016,0.0,0.043722276,9.5,9.793183,0.0,0.026514584,9.5,9.660697,0.0,0.042394419,0.073822508,72.293671,1.0936379999999999,71.98983199999999,1.297601,71.740249,0.369217398,71.56011600000001,0.033063417000000005,7.878379,1.0,1.0,72.462025,72.576161,41.961397,72.04158000000001,72.040316,42.802519000000004,72.088747,72.19360999999999,42.929377,72.477561,72.31026800000001,42.395306
 10/20/2017,17:08:57.781,0.0,72.80551700000001,0.0,2.924414,5.743124,0.0,0.0,73.790679,0.0,72.173723,0.015614663999999999,1.7785819999999999,0.0,0.0,0.0,61.559560999999995,0.0,80.127003,31.097068,70.89706,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,97.48471500000001,24.2127,14.993625,22.368595000000003,1.0,11152.311000000002,1.0,0.00404,18.1533,42.43011,0.0,1.988806,0.0,1.988229,0.0,1.981686,0.0,1.988358,10.0,8.954906,0.0,0.0,0.0,0.136750865,0.0,0.136750865,0.0,0.46260493799999997,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,5.318371,75.65327099999999,0.0,4.95386,0.0,11.096402000000001,71.986214,0.0,243.645519,4.339242,0.0,90.15054599999999,73.749948,75.263171,106.18541,80.594913,0.0070434090000000005,0.0,67.48359,14.599448,31.253752000000002,74.939286,76.704025,0.0,75.56787800000001,81.352275,0.0,74.023726,0.031429017999999996,6.594578,40.960198999999996,10.0,45.0,72.7,24.021047,67.80929300000001,30.841333000000002,0.0,11.814418,11.836125,7.892674,10.0,1.0,12.675634,0.0,1020.686,10.0,0.0,0.0,72.906463,1.500301,2.15104,13.328145999999998,8.24,1.0,86.142172,56.399361,48.099114,282.553987,4.68,0.0,11.797421,11.863449000000001,9.739523,10.0,0.0,48.137611,18.377852999999998,24.46317,22.827739707598727,30.924208,0.0,0.0,0.0,0.049480754,0.0,0.025129527000000002,0.0,0.019396036999999998,0.0,0.014500023,2.020834,2.013265,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011714831,5.7779940000000005,0.0,0.08401654800000001,0.0,0.043593334000000004,9.5,9.792216999999999,0.0,0.025161738,9.5,9.778624,0.0,0.041846838,0.207453528,72.345035,0.960007182,72.019492,1.079572,71.79450600000001,1.0936379999999999,71.60279799999999,0.028552828,7.996625999999999,1.0,1.0,72.457533,72.574851,42.037141999999996,72.04251500000001,72.03924,42.880156,72.087062,72.19459300000001,43.003153000000005,72.478778,72.309285,42.543993
 10/20/2017,17:09:07.781,0.0,72.803177,0.0,5.07285,3.9956410000000004,0.0,0.0,73.810957,0.0,72.176063,0.016446012,2.029233,15.249476999999999,0.0,0.0,61.215563,0.0,80.130564,31.101156,70.89406600000001,0.0,0.0,0.0,156.01948000000002,1.0,0.010448,97.508452,24.210473,15.025,22.370881,1.0,11097.038,1.0,0.00404,18.28547,42.461251000000004,0.0,1.9892889999999999,0.0,1.9865849999999998,0.0,1.98233,0.0,1.987843,10.0,8.941773,0.0,0.0,0.0,0.136750865,0.0,0.138231525,0.0,0.476879631,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,75.703188,0.0,4.810784,0.0,0.0,71.992002,0.0,243.66593199999997,3.336696,0.0,90.15054599999999,73.744097,75.265091,106.195908,80.593133,0.004421417,0.0,67.47919499999999,14.604473,31.32545,74.953191,76.706179,0.0,75.568721,81.358789,0.0,74.02143199999999,0.0,16.966293,40.917507,10.0,45.0,72.7,24.026763,67.810789,30.894709000000002,0.0,11.91542,12.065338,13.524842999999999,10.0,1.0,12.466936,0.0,1009.81,10.0,0.0,0.0,72.906042,1.405309,2.123538,14.226348000000002,8.24,1.0,86.10713100000001,56.398759999999996,48.194842,288.71085899999997,4.68,0.0,11.672386999999999,11.982422999999999,9.899845,10.0,0.0,48.138124,18.461336,24.459319,23.646524956183484,30.925741,0.0,0.021705486,0.0,0.044294845,0.0,0.018590771000000002,0.0,0.014822129,0.0,0.016303816999999998,2.020834,2.013716,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011709599,5.763101,0.0,0.083371839,0.0,0.04172368,9.5,9.792829,0.0,0.018880667,9.5,9.777142,0.0,0.042652104,0.40438345299999995,72.302352,0.854509002,72.012258,0.22151995800000002,71.75471800000001,0.21448674399999998,71.740249,0.030163752000000002,8.050755,1.0,1.0,72.464178,72.573868,41.955479,72.043545,72.035684,42.796213,72.08636,72.19136400000001,42.973411,72.480041,72.30755400000001,42.486925
 10/20/2017,17:09:17.781,0.0,72.803926,0.0,4.392512,4.428504,0.0,0.0,73.82037199999999,0.0,72.179666,0.028731497,3.354101,27.437298,0.0,0.0,60.820147999999996,0.0,80.130424,31.087915999999996,70.88789,0.0,0.0,0.0,158.578381,1.0,0.010448,97.46314,24.208199,14.902068,22.356189,1.0,11127.721000000001,1.0,0.00404,18.125325,42.47368,0.0,1.98945,0.0,1.9864560000000002,0.0,1.981815,0.0,1.987843,10.0,8.925163000000001,0.0,0.0,0.0,0.136911806,0.0,0.138521219,0.0,0.468018366,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,75.659059,0.0,4.2742510000000005,0.0,10.919913000000001,71.976086,0.0,243.709846,3.26992,0.0,90.156461,73.74521999999999,75.26747900000001,106.203676,80.596554,0.005208014,0.0,67.475408,14.602,31.33938,74.93114,76.711283,0.0,75.570687,81.371022,0.0,74.023866,0.0,8.999149000000001,41.135584,10.0,45.0,72.7,24.021732999999998,67.810649,30.894012,0.0,11.883556,12.083339,8.791253999999999,10.0,1.0,12.691827,0.0,1022.097,10.0,0.0,0.0,72.903655,1.461222,2.015325,12.381827000000001,8.24,1.0,86.130773,56.52796800000001,48.217118,272.66130499999997,4.68,0.0,11.823269999999999,12.045797,7.7996289999999995,10.0,0.0,48.135002,18.621043,24.454679000000002,23.278144868936817,30.924765,0.0,0.050975245,0.0,0.044906847,0.0,0.014081285,0.0,0.019621511,0.0,0.021296462999999998,2.020867,2.013394,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011713788999999999,5.753205,0.0,0.082469248,0.0,0.044979457,9.5,9.792185,0.0,0.015079813999999999,9.5,9.778978,0.0,0.040590624,0.319984913,72.348652,0.27075244600000004,71.99996,0.749010822,71.796676,1.7195939999999998,71.585436,0.026297532999999998,7.991471000000001,1.0,1.0,72.464318,72.575693,42.047399,72.044481,72.038117,42.720546999999996,72.086875,72.192768,43.109375,72.47905899999999,72.310034,42.410058
 10/20/2017,17:09:27.781,0.0,72.79957399999999,0.0,4.67897,0.0,0.0,0.0,73.79647299999999,0.0,72.17582900000001,0.026699312000000003,4.858006,0.0,0.0,0.0,61.057687,0.0,80.129533,31.094049,70.888545,0.0,0.0,0.0,143.624806,1.0,0.010448,97.413128,24.20871,14.9006,22.388184,1.0,11101.315,1.0,0.00404,17.890176999999998,42.466698,0.0,1.988709,0.0,1.986392,0.0,1.981524,0.0,1.9888740000000003,10.0,8.934756,0.0,0.0,0.0,0.133564226,0.0,0.133596414,0.0,0.45590259899999996,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,15.502013,75.627951,0.0,6.026927,0.0,10.358359,72.000683,0.0,243.759888,3.671931,0.0,90.15993399999999,73.74830899999999,75.268977,106.21633899999999,80.5981,0.011762995,0.0,67.474099,14.599688,31.220565999999998,74.93409,76.71095600000001,0.0,75.571811,81.385411,0.0,74.023538,0.0,9.928916000000001,41.065199,10.0,45.0,72.7,23.984462,67.81022800000001,30.890203000000003,0.0,12.058505,11.868527,0.0,10.0,1.0,12.600671,0.0,1026.428,10.0,0.0,0.0,72.90360799999999,1.418536,2.240122,11.194919,8.24,1.0,86.17974699999999,56.365106000000004,48.082256,291.94962999999996,4.68,0.0,11.712061,11.984815,0.0,10.0,0.0,48.132952,18.190923,24.448507,21.00057208772078,30.925741,0.0,0.034438476,0.0,0.041750206,0.0,0.017624453,0.0,0.025322791,0.0,0.023100258,2.020867,2.013716,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011722172,5.740761,0.0,0.084596785,0.0,0.045527459000000006,9.5,9.791217999999999,0.0,0.019879196000000002,9.5,9.779203,0.0,0.044101580999999994,0.383283817,72.347205,0.7138447640000001,72.032514,0.587246955,71.816209,0.629446226,71.644033,0.054327621,7.9917929999999995,1.0,1.0,72.462727,72.57204300000001,41.989407,72.043685,72.03881899999999,42.915625,72.086968,72.193376,43.060320000000004,72.477514,72.310315,42.537005
 10/20/2017,17:09:37.781,0.0,72.803505,0.0,3.998632,7.0096490000000005,0.0,0.0,73.759538,0.0,72.174706,0.024482382,1.850197,27.229096000000002,0.0,0.0,61.515384,0.0,80.13361,31.122015,70.887937,0.0,0.0,0.0,132.109754,1.0,0.010448,97.386948,24.223511,14.903353,22.38949,1.0,11139.588,1.0,0.00404,18.179653,42.460693,0.0,1.9888700000000001,0.0,1.9869720000000002,0.0,1.981396,0.0,1.988745,10.0,8.948114,0.0,0.0,0.0,0.138038395,0.0,0.13758776,0.0,0.461090467,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,10.386136,75.627951,0.0,4.739246,0.0,12.412044999999999,71.993449,0.0,243.770119,3.6721769999999996,0.0,90.16406500000001,73.748871,75.272676,106.225096,80.60006800000001,0.008616605,0.0,67.471715,14.602079999999999,31.276695,74.936805,76.710768,0.0,75.571717,81.389724,0.0,74.022509,0.031205293999999998,4.767105,40.994814,10.0,45.0,72.7,23.989492000000002,67.807469,30.887183,0.0,11.861913000000001,12.033536,8.518471,10.0,1.0,12.699622999999999,0.0,1028.866,10.0,0.0,0.0,72.90075300000001,1.456412,2.1588119999999997,4.650881,8.24,1.0,86.220605,56.279167,48.203271,290.715049,4.68,0.0,11.766764,11.930409,7.158342,10.0,0.0,48.130156,18.608339,24.451431,22.31462723256239,30.922117,0.0,0.0,0.0,0.045712112,0.0,0.025483844,0.0,0.023390154,0.0,0.01749561,2.02135,2.013523,2.0185470000000003,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011729396000000001,5.739762000000001,0.0,0.085177023,0.0,0.043335451,9.5,9.791798,0.0,0.027158796000000002,9.5,9.778108,0.0,0.043972739000000004,0.0,72.298012,0.214486755,72.024556,1.023306,71.759782,1.867291,71.650544,0.036285266000000004,7.967306,1.0,1.0,72.463101,72.575413,41.932204,72.0442,72.03881899999999,42.845475,72.086079,72.192768,43.078088,72.479714,72.310174,42.499736
 10/20/2017,17:09:47.781,0.0,72.802382,0.0,4.714777,18.264084,0.0,0.0,73.823993,0.0,72.175361,0.018755314,5.323501,0.0,0.0,0.0,61.49510600000001,0.0,80.133751,31.137439,70.88526999999999,0.0,0.0,0.0,139.70649,1.0,0.010448,97.42925100000001,24.253114,14.933627,22.318316,1.0,11138.198999999999,1.0,0.00404,18.282227,42.457155,0.0,1.989257,0.0,1.98607,0.0,1.982234,0.0,1.988648,10.0,8.958125,0.0,0.0,0.0,0.13739463,0.0,0.138778725,0.0,0.46656834,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,11.492705,75.711869,0.0,4.4888639999999995,0.0,3.4432129999999996,72.045536,0.0,243.741213,3.138543,0.0,90.164816,73.74845,75.272582,106.23719399999999,80.59988100000001,0.006256811,0.0,67.465636,14.599767000000002,31.305375,74.953425,76.709925,0.0,75.575604,81.393192,0.0,74.023445,0.00793793,9.977007,40.980968,10.0,44.0,72.7,23.891399,67.807703,30.884303000000003,0.0,11.824639,12.019136,14.696206,10.0,1.0,12.487326,0.0,1022.7230000000001,10.0,0.0,0.0,72.90431,1.368635,2.440407,12.782810000000001,8.24,1.0,86.215164,56.465467000000004,48.262273,285.568288,4.68,0.0,11.671786,12.051775,16.553201,10.0,0.0,48.128665000000005,18.548902,24.450642000000002,23.405127146585038,30.920863,0.0,0.0,0.0,0.050350440999999996,0.0,0.024581947000000003,0.0,0.01849414,0.0,0.014467812,2.020963,2.01349,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011729228000000001,5.738892,0.0,0.085048081,0.0,0.042594035999999995,9.5,9.792507,0.0,0.024098787000000003,9.5,9.777206,0.0,0.04091273,0.22151995100000002,72.33852399999999,0.99517323,72.06434499999999,0.559114111,71.832848,1.761793,71.65777800000001,0.034352156,8.056555,1.0,1.0,72.46085500000001,72.5756,42.014655,72.042001,72.04176700000001,42.872274,72.087951,72.1923,42.98693,72.481165,72.308115,42.657740000000004
 10/20/2017,17:09:57.781,0.0,72.800042,0.0,4.571548,0.0,0.0,0.0,73.817475,0.0,72.17138299999999,0.016538384,3.210872,22.600607,0.0,0.0,60.50366999999999,0.0,80.134407,31.141527000000004,70.888592,0.0,0.0,0.0,146.423603,1.0,0.010448,97.46600699999999,24.267405,14.949957000000001,22.423935,1.0,11113.181999999999,1.0,0.00404,18.402234,42.454176000000004,0.0,1.989257,0.0,1.985844,0.0,1.9823950000000001,0.0,1.988358,10.0,8.939938,0.0,0.0,0.0,0.138585596,0.0,0.136879618,0.0,0.475945171,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,6.42494,75.64314300000001,0.0,5.1684730000000005,0.0,10.117693,71.986938,0.0,243.695175,3.035199,0.0,90.171435,73.748216,75.273799,106.246563,80.601474,0.018317976,0.0,67.461803,14.600964000000001,31.330367,74.937882,76.713157,0.0,75.575182,81.397879,0.0,74.0219,0.057045491,12.4457,40.992507,10.0,44.0,72.7,23.930042,67.80732900000001,30.877846,0.0,12.144477,11.893129,6.528759,10.0,1.0,12.454342,0.0,990.0796740000001,10.0,0.0,0.0,72.90215699999999,1.4029040000000002,2.261047,12.654496,8.24,1.0,86.20348299999999,56.354288000000004,48.289968,294.611194,4.68,0.0,11.829882000000001,12.038622,5.2505120000000005,10.0,0.0,48.125217,18.180941,24.465166,24.028027802353808,30.919284,0.0,0.010745444,0.0,0.044198213,0.0,0.019814775,0.0,0.016303816999999998,0.0,0.015498551999999999,2.020802,2.013587,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01172803,5.738408,0.0,0.081663362,0.0,0.041530267,9.5,9.793054,0.0,0.019524879,9.5,9.778139999999999,0.0,0.043231895,0.123054989,72.274139,0.81230973,71.989108,1.501564,71.81548599999999,1.923557,71.65199100000001,0.029519383,7.880634,1.0,1.0,72.46324200000001,72.573587,42.022545,72.042843,72.038725,42.68626,72.087062,72.192113,43.19976,72.478825,72.307975,42.556804
 10/20/2017,17:10:07.781,0.0,72.803037,0.0,4.6431629999999995,32.227921,0.0,0.0,73.801542,0.0,72.17344200000001,0.02124936,1.635353,24.714657,0.0,0.0,60.294375,0.0,80.136094,31.152258000000003,70.89168000000001,0.0,0.0,0.0,158.658347,1.0,0.010448,97.474092,24.276453,14.934360999999999,22.402876000000003,1.0,11157.976999999999,1.0,0.00404,18.287497000000002,42.448963,0.0,1.9892889999999999,0.0,1.9851990000000002,0.0,1.981718,0.0,1.9877779999999998,10.0,8.940228,0.0,0.0,0.0,0.1366543,0.0,0.136943994,0.0,0.478071875,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,75.67063399999999,0.0,4.560402,0.0,0.0,71.98332099999999,0.0,243.670034,3.3443709999999998,0.0,90.17336,73.74728,75.27314399999999,106.257626,80.605411,0.006256811,0.0,67.459932,14.605110999999999,31.314798,74.965457,76.715311,0.0,75.578273,81.423939,0.0,74.024428,0.0,2.89154,40.952890999999994,10.0,44.0,72.7,23.912893,67.808031,30.874734000000004,0.0,11.991772000000001,11.92373,6.175745,10.0,1.0,12.460939,0.0,1028.931,10.0,0.0,0.0,72.902017,1.419738,2.242514,14.964156,8.24,1.0,86.231723,56.063418999999996,48.129819,286.48219900000004,4.68,0.0,11.646539,12.1008,11.40687,10.0,0.0,48.126661,18.349722,24.485629,24.15529003899581,30.917285999999997,0.0,0.051200893,0.0,0.044939057000000004,0.0,0.018236455,0.0,0.014435601999999999,0.0,0.018172033,2.020995,2.013362,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01173328,5.737602,0.0,0.082501483,0.0,0.043206509000000004,9.5,9.79415,0.0,0.018558561,9.5,9.779010000000001,0.0,0.045390006,0.0,72.278479,1.459365,71.919659,0.706811552,71.84442299999999,1.8602580000000002,71.667183,0.029197197999999997,8.059133000000001,1.0,1.0,72.463195,72.574804,41.946011,72.044434,72.03863199999999,42.758774,72.084395,72.188182,42.917017,72.477889,72.310034,42.454315
 10/20/2017,17:10:17.781,0.0,72.799808,0.0,4.571548,0.0,0.0,0.0,73.761711,0.0,72.17540699999999,0.022634941000000002,1.957618,0.0,0.0,0.0,60.127083999999996,0.0,80.136328,31.161734999999997,70.895235,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.492329,24.280444,14.897298000000001,22.420833,1.0,11139.802,1.0,0.00404,18.25263,42.444028,0.0,1.9889990000000002,0.0,1.988358,0.0,1.98088,0.0,1.988229,10.0,8.929798,0.0,0.0,0.0,0.13317796699999998,0.0,0.138424655,0.0,0.48161638100000004,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,75.658335,0.0,4.2742510000000005,0.0,16.551506,71.997066,0.0,243.627327,3.341621,0.0,90.178148,73.747467,75.276515,106.26591100000002,80.605083,0.014384988000000001,0.0,67.459745,14.603914000000001,31.222614,74.971262,76.71629399999999,0.0,75.57668100000001,81.434766,0.0,74.02513,0.015880155,0.0,40.862891,10.0,44.0,72.7,23.86579,67.806955,30.871528,0.0,12.187161999999999,11.669316,10.139124,10.0,1.0,12.546097999999999,0.0,1025.69,10.0,0.0,0.0,72.899443,1.515331,2.104407,9.927813,8.24,1.0,86.261792,56.425803,48.097308,291.067786,4.68,0.0,11.743319999999999,11.914267,4.032066,10.0,0.0,48.122421,18.551172,24.503122,23.144863665703713,30.916914000000002,0.0,0.054198786,0.0,0.041073782999999996,0.0,0.015820658,0.0,0.015852869,0.0,0.020974357000000002,2.021092,2.013651,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011738918999999999,5.7370220000000005,0.0,0.083694194,0.0,0.040079673999999996,9.5,9.792667999999999,0.0,0.013179386999999999,9.5,9.777818,0.0,0.043135263,0.0,72.290054,0.791210091,71.90229699999999,1.213203,71.769186,0.200420321,71.5905,0.028230643,8.090708,1.0,1.0,72.45996600000001,72.574523,42.132612,72.044715,72.042469,42.828922999999996,72.08509699999999,72.19099,42.840151,72.47891800000001,72.308162,42.563792
 10/20/2017,17:10:27.781,0.0,72.800931,0.0,5.46673,14.528638,0.0,0.0,73.85730600000001,0.0,72.174378,0.020510383,3.1034509999999997,17.139310000000002,0.0,0.0,60.143741000000006,0.0,80.13928,31.152584,70.89996,0.0,0.0,0.0,154.100305,1.0,0.010448,97.506337,24.281001,14.900417000000001,22.467031,1.0,11144.934,1.0,0.00404,18.291957,42.439327,0.0,1.9902240000000002,0.0,1.9881650000000002,0.0,1.9810729999999999,0.0,1.988068,10.0,8.928092,0.0,0.0,0.0,0.136557735,0.0,0.134594251,0.0,0.466955014,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,75.682932,0.0,5.776545,0.0,10.085604,71.99127800000001,0.0,243.579408,3.47464,0.0,90.180167,73.74695200000001,75.275391,106.27584499999999,80.607988,0.008092206,0.0,67.45563100000001,14.603197,31.247606,74.986946,76.719104,0.0,75.578507,81.44896700000001,0.0,74.02513,0.021361408999999998,0.0,41.100198999999996,10.0,44.0,72.7,23.932557,67.806955,30.867719,0.0,11.81502,11.963332000000001,10.716782,10.0,1.0,12.5407,0.0,1030.631,10.0,0.0,0.0,72.901736,1.593488,2.26583,9.590988000000001,8.24,1.0,86.279712,56.283975,48.258059,275.64353900000003,4.68,0.0,11.746927000000001,11.935192,15.815721,10.0,0.0,48.122142,18.370367,24.516393,22.276650575201963,30.917378999999997,0.0,0.054424434,0.0,0.044391477,0.0,0.013437072,0.0,0.018945088,0.0,0.02319689,2.020834,2.013716,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011742681999999999,5.737763,0.0,0.086724323,0.0,0.04446369,9.5,9.7927,0.0,0.013565915,9.5,9.777722,0.0,0.044101580999999994,0.30591849,72.3378,0.5450476870000001,71.90302,0.924841116,71.773527,0.334051342,71.63028800000001,0.034996526,8.124539,1.0,1.0,72.461791,72.571294,42.097501,72.042843,72.03895899999999,42.777297,72.08505,72.189071,42.919721,72.477374,72.309566,42.500901
 10/20/2017,17:10:37.781,0.0,72.80289599999999,0.0,4.8221989999999995,17.718998000000003,0.0,0.0,74.079638,0.0,72.174799,0.019586663,3.8195959999999998,11.43778,0.0,0.0,60.928778,0.0,80.13928,31.154117,70.89635799999999,0.0,0.0,0.0,87.888756,1.0,0.010448,97.522929,24.276221,14.856932,22.466378,1.0,11107.088,1.0,0.00404,18.222628,42.427783000000005,0.0,1.9896759999999998,0.0,1.987939,0.0,1.981041,0.0,1.987972,10.0,8.922427,0.0,0.0,0.0,0.136911806,0.0,0.13401486199999998,0.0,0.46885615799999997,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,8.509780000000001,75.651825,0.0,4.989629,0.0,5.930098,71.958001,0.0,243.56237400000003,3.478785,0.0,90.18420400000001,73.74859000000001,75.278388,106.28653100000001,80.606817,0.00678121,0.0,67.456473,14.601362,31.271779,74.97851899999999,76.71784,0.0,75.58239300000001,81.47680799999999,0.0,74.026628,0.0,13.006766,41.009045,10.0,44.0,72.7,23.900088,67.805599,30.866372,0.0,11.852294,12.10014,15.771293,10.0,1.0,12.556293,0.0,1025.193,10.0,0.0,0.0,72.897477,1.484669,2.213218,17.354013000000002,8.24,1.0,86.325075,56.339865,48.011815000000006,282.393651,4.68,0.0,11.75955,11.769584,11.935932000000001,10.0,0.0,48.119671999999994,18.439557,24.520894000000002,22.023577256864407,30.919005,0.0,0.047945115,0.0,0.045164532,0.0,0.01485434,0.0,0.018816246000000002,0.0,0.023164679,2.021414,2.013684,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011750963,5.715069000000001,0.0,0.07895558700000001,0.0,0.049008884,9.5,9.786741000000001,0.0,0.015144235,9.5,9.778913000000001,0.0,0.041911259,0.41141666299999996,72.31031,0.44658273299999995,71.956554,1.346834,71.788719,0.263719225,71.66067199999999,0.030808122,8.165459,1.0,1.0,72.461931,72.575038,41.973627,72.046399,72.042188,42.80843,72.085939,72.19360999999999,42.907746,72.479995,72.31176500000001,42.434128
 10/20/2017,17:10:47.781,0.0,72.80121199999999,0.0,3.6405589999999997,18.135828,0.0,0.0,73.994906,0.0,72.173161,0.021618848,3.210872,26.124024,0.0,0.0,60.808561,0.0,80.142045,31.144546999999996,70.899586,0.0,0.0,0.0,115.716798,1.0,0.010448,97.52683,24.273437,14.891060000000001,22.457563,1.0,11157.656,1.0,0.00404,18.405476999999998,42.428247999999996,0.0,1.9894180000000001,0.0,1.987004,0.0,1.983168,0.0,1.9881650000000002,10.0,8.917534,0.0,0.0,0.0,0.134819569,0.0,0.137459006,0.0,0.464441637,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,4.6287709999999995,75.683655,0.0,4.381557,0.0,9.427782,71.996342,0.0,243.571687,3.4775949999999995,0.0,90.187208,73.748637,75.28115,106.29524099999999,80.611784,0.013073992,0.0,67.45549100000001,14.599448,31.298,74.97940799999999,76.718683,0.0,75.580426,81.490963,0.0,74.02910899999999,0.0,8.133503,40.860583,10.0,44.0,72.7,23.91335,67.80812399999999,30.861308,0.0,11.738667,11.92013,9.962617,10.0,1.0,12.423157000000002,0.0,1037.56,10.0,0.0,0.0,72.899443,1.4828649999999999,2.213218,8.997533,8.24,1.0,86.36251,56.223277,48.220731,272.11616499999997,4.68,0.0,11.735505,12.06433,11.967997,10.0,0.0,48.115665,18.522586999999998,24.520569000000002,21.60642153176412,30.914406,0.0,0.037887665,0.0,0.041911259,0.0,0.015305288,0.0,0.022649309,0.0,0.024871842,2.020995,2.013651,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011758102,5.69908,0.0,0.084629021,0.0,0.04433474900000001,9.5,9.773309,0.0,0.017914348,9.5,9.777174,0.0,0.037852721,0.545047685,72.269075,0.5942801670000001,71.94208499999999,0.165254265,71.79956999999999,1.382,71.568797,0.033063417000000005,8.192200999999999,1.0,1.0,72.46356899999999,72.574898,42.015839,72.043358,72.038585,42.894738000000004,72.085424,72.191458,43.041007,72.474707,72.309239,42.505559000000005
 10/20/2017,17:10:57.781,0.0,72.80364499999999,0.0,4.67897,3.450554,0.0,0.0,73.850064,0.0,72.17465899999999,0.019956151000000002,2.673764,0.0,0.0,0.0,60.919364,0.0,80.141764,31.145383000000002,70.897574,0.0,0.0,0.0,106.120921,1.0,0.010448,97.571438,24.267545000000002,14.851244,22.422139,1.0,11137.663999999999,1.0,0.00404,17.976533,42.433369,0.0,1.9892889999999999,0.0,1.988487,0.0,1.9820080000000002,0.0,1.9883259999999998,10.0,8.924809,0.0,0.0,0.0,0.135366769,0.0,0.13778088900000002,0.0,0.461767146,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,12.791721,75.679315,0.0,5.311548999999999,0.0,10.631114,71.990555,0.0,243.60773500000002,4.604008,0.0,90.191011,73.749713,75.282461,106.30291399999999,80.612206,0.0,0.0,67.461101,14.598889999999999,31.264404,74.929408,76.721165,0.0,75.584968,81.499588,0.0,74.030606,0.0,13.455619,40.893276,10.0,44.0,72.7,23.909692,67.80550600000001,30.857916999999997,0.0,11.828847,11.810924,6.657127,10.0,1.0,12.585678,0.0,1027.134,10.0,0.0,0.0,72.89509100000001,1.520141,2.206642,10.569385,8.24,1.0,86.385215,56.430009999999996,48.278529,289.464434,4.68,0.0,11.685611999999999,11.829968,6.308636,10.0,0.0,48.115665,18.655299,24.518156,21.360163158733677,30.911108000000002,0.0,0.036598249,0.0,0.04558327,0.0,0.015885079,0.0,0.023873312999999997,0.0,0.024549736000000003,2.020673,2.013297,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01176297,5.6995309999999995,0.0,0.081856775,0.0,0.044786045,9.5,9.753821,0.0,0.017624453,9.5,9.777883000000001,0.0,0.041299258,0.11602177699999999,72.33707700000001,0.819342948,72.04625899999999,0.573180531,71.7974,0.9951732259999999,71.65199100000001,0.028552828,8.218944,1.0,1.0,72.46235300000001,72.573073,42.048188,72.045183,72.03938000000001,42.721728999999996,72.082523,72.193189,43.018603999999996,72.47578299999999,72.30998699999999,42.413940999999994
 10/20/2017,17:11:07.781,0.0,72.801914,0.0,2.6021490000000003,15.426426999999999,0.0,0.0,73.850789,0.0,72.173629,0.012381641,2.387306,0.0,0.0,0.0,60.660823,0.0,80.140452,31.144546999999996,70.895282,0.0,0.0,0.0,135.148448,1.0,0.010448,97.609652,24.269169,14.796934,22.412834,1.0,11133.067,1.0,0.00404,18.173977,42.419171,0.0,1.9891599999999998,0.0,1.986392,0.0,1.981686,0.0,1.988391,10.0,8.936816,0.0,0.0,0.0,0.137845266,0.0,0.134529874,0.0,0.460929353,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,10.979514,75.685826,0.0,4.238482,0.0,0.0,71.979704,0.0,243.66120299999997,4.603680000000001,0.0,90.197629,73.74816899999999,75.28129,106.314213,80.613799,0.0,0.0,67.460353,14.59905,31.17345,74.937226,76.71784,0.0,75.585998,81.508259,0.0,74.03056,0.0,11.612115,40.89866,10.0,44.0,72.7,23.924782999999998,67.802653,30.855966,0.0,11.868526,11.725719,15.354095000000001,10.0,1.0,12.60187,0.0,1034.737,10.0,0.0,0.0,72.895699,1.422744,2.2550689999999998,7.120933999999999,8.24,1.0,86.37114100000001,56.383736,48.292978000000005,269.582869,4.68,0.0,11.611673,11.792900999999999,20.57728,10.0,0.0,48.111518,17.904629999999997,24.518435,22.57425356704023,30.910457,0.0,0.035502244,0.0,0.048578857,0.0,0.018333086000000002,0.0,0.023229101000000002,0.0,0.024098787000000003,2.020867,2.013684,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011761935,5.70095,0.0,0.08298501400000001,0.0,0.04472157400000001,9.5,9.754497,0.0,0.017398979,9.5,9.777528,0.0,0.041975680999999994,0.228553163,72.347928,0.418449888,71.959448,0.9459407459999999,71.765569,1.149904,71.64331,0.063670984,8.230542999999999,1.0,1.0,72.461697,72.573868,42.111308,72.04504200000001,72.04172,42.711088000000004,72.08509699999999,72.19061500000001,43.008561,72.47742099999999,72.31251400000001,42.465573
 10/20/2017,17:11:17.781,0.0,72.804488,0.0,5.108657,0.0,0.0,0.0,73.80733599999999,0.0,72.175875,0.025683219,4.1418610000000005,0.0,0.0,0.0,61.135901000000004,0.0,80.145934,31.142363,70.89327,0.0,0.0,0.0,148.182848,1.0,0.010448,97.644201,24.264297,14.784641,22.37284,1.0,11176.686000000002,1.0,0.00404,18.189383,42.401995,0.0,1.9880970000000002,0.0,1.9865529999999998,0.0,1.9813310000000002,0.0,1.989197,10.0,8.931054,0.0,0.0,0.0,0.134272368,0.0,0.136268041,0.0,0.45545148,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,18.725497,75.61927,0.0,5.061167,0.0,14.49782,71.996342,0.0,243.68031200000001,7.347726,0.0,90.200446,73.748637,75.284474,106.32536999999999,80.614221,0.0,0.0,67.460213,14.606626,31.299228999999997,74.970653,76.71629399999999,0.0,75.589791,81.514399,0.0,74.030138,0.0,7.844955000000001,41.106353000000006,10.0,44.0,72.7,23.992922,67.801812,30.849927,0.0,12.068125,12.178744,0.0,10.0,1.0,12.740403,0.0,1027.856,10.0,0.0,0.0,72.894623,1.4576149999999999,2.214414,13.103596000000001,8.24,1.0,86.369452,56.62051700000001,48.450117,282.87465699999996,4.68,0.0,11.965736999999999,12.021882000000002,0.0,10.0,0.0,48.109421000000005,18.611062,24.512403,22.282979860926737,30.908692,0.0,0.009262615,0.0,0.044584741,0.0,0.0211032,0.0,0.024839632,0.0,0.021682991000000002,2.021028,2.013523,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011762867,5.699274,0.0,0.081663362,0.0,0.044979457,9.5,9.75366,0.0,0.023486786000000003,9.5,9.777689,0.0,0.037433983,0.453615934,72.268351,0.41141668,72.015875,0.924841111,71.749654,1.8110259999999998,71.598457,0.033385602,8.275007,1.0,1.0,72.464084,72.575974,42.016628000000004,72.04462099999999,72.039287,42.844293,72.086454,72.19225300000001,42.929377,72.477514,72.310128,42.48149
 10/20/2017,17:11:27.781,0.0,72.804066,0.0,6.469333,8.917452,0.0,0.0,73.83268299999999,0.0,72.171102,0.027623032999999998,2.279884,31.024777,0.0,0.0,62.0245,0.0,80.145138,31.137532,70.885551,0.0,0.0,0.0,148.66264099999998,1.0,0.010448,97.66211,24.258497,14.798769,22.350312,1.0,11127.187,1.0,0.00404,18.369799,42.392965000000004,0.0,1.989225,0.0,1.9869080000000001,0.0,1.9823950000000001,0.0,1.988939,10.0,8.951108,0.0,0.0,0.0,0.13478738,0.0,0.137040559,0.0,0.46795392,0.0,0.0,0.0,0.205499345,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,9.391828,75.664123,0.0,4.381557,0.0,11.272891,71.98983199999999,0.0,243.672591,5.872229,0.0,90.203263,73.747888,75.287564,106.33440900000001,80.615533,0.012025195,0.0,67.458904,14.601203,31.310701,74.988584,76.716763,0.0,75.589276,81.518992,0.0,74.033087,0.0,9.672428,40.984429999999996,10.0,44.0,72.7,23.874935999999998,67.804898,30.851181,0.0,11.707405,12.000535000000001,7.668029,10.0,1.0,12.603669,0.0,1037.1760000000002,10.0,0.0,0.0,72.892891,1.434768,2.076905,7.810625,8.24,1.0,86.39792800000001,56.354889,48.372451,280.24516,4.68,0.0,11.799225,11.841328,5.09019,10.0,0.0,48.107603999999995,18.629663,24.509943,22.745335620660356,30.907577000000003,0.0,0.004266125999999999,0.0,0.043972739000000004,0.0,0.025773739,0.0,0.02165078,0.0,0.017431189,2.020738,2.013748,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011768695,5.698661,0.0,0.083533016,0.0,0.043399922,9.5,9.755206,0.0,0.026192477000000002,9.5,9.776659,0.0,0.041750206,0.39735024,72.353716,0.059756103,71.95438399999999,0.39031703700000003,71.790166,1.7336599999999998,71.589776,0.033385602,8.482182,1.0,1.0,72.460247,72.575787,41.912084,72.04611899999999,72.041159,42.907742999999996,72.084067,72.191926,42.932081,72.477936,72.30919200000001,42.558745
 10/20/2017,17:11:37.781,0.0,72.803832,0.0,4.929621,12.17194,0.0,0.0,73.84644300000001,0.0,72.171992,0.027715405,3.8195959999999998,30.480249,0.0,0.0,61.73409399999999,0.0,80.149496,31.136509999999998,70.882931,0.0,0.0,0.0,149.942092,1.0,0.010448,97.60405899999999,24.26541,14.950323999999998,22.368759,1.0,11097.573,1.0,0.00404,18.570892,42.388822,0.0,1.9902240000000002,0.0,1.988262,0.0,1.982588,0.0,1.987327,10.0,8.939294,0.0,0.0,0.0,0.136268041,0.0,0.138585596,0.0,0.478329657,0.0,0.0,0.0,0.20930163300000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.507216,0.0,0.0,75.648207,0.0,5.740776,0.0,0.0,71.968129,0.0,243.69054300000002,5.578608,0.0,90.20819200000001,73.748216,75.287705,106.343401,80.615252,0.000488428047,0.0,67.45764100000001,14.604473,31.240640999999997,75.009699,76.719666,0.0,75.591008,81.51875799999999,0.0,74.030232,0.0,9.784642,40.896737,10.0,44.0,72.7,23.907633999999998,67.799941,30.841844000000002,0.0,11.968927,12.056338,4.8118300000000005,10.0,1.0,12.508916000000001,0.0,1005.431,10.0,0.0,0.0,72.891534,1.417333,2.263439,5.853829,8.24,1.0,86.452205,56.515347999999996,48.243609,288.80706000000004,4.68,0.0,11.740916,11.864047,5.891799,10.0,0.0,48.105926000000004,18.463831,24.504793,23.786359523030356,30.905440000000002,0.0,0.00768308,0.0,0.042329997,0.0,0.017688874,0.0,0.012986124,0.0,0.016368239,2.020963,2.013297,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011778808,5.698532,0.0,0.082372541,0.0,0.049589122,9.5,9.752692999999999,0.0,0.017398979,9.5,9.740356,0.0,0.043360737,0.0,72.278479,0.5450476910000001,71.959448,0.36218418399999996,71.808251,0.334051341,71.690333,0.030808122,8.46285,1.0,1.0,72.463101,72.57443,41.991378999999995,72.044387,72.038164,42.808036,72.08551800000001,72.192066,43.009333000000005,72.476625,72.307788,42.510606
 10/20/2017,17:11:47.781,0.0,72.80373900000001,0.0,5.430922,11.867332000000001,0.0,0.0,73.882654,0.0,72.173115,0.023373917,4.67897,8.795217999999998,0.0,0.0,61.020752,0.0,80.14930799999999,31.133397,70.87928199999999,0.0,0.0,0.0,148.982504,1.0,0.010448,97.426242,24.265085,15.025734,22.369248000000002,1.0,11122.268999999998,1.0,0.00404,18.747659,42.393058,0.0,1.988806,0.0,1.9877779999999998,0.0,1.9812990000000001,0.0,1.988423,10.0,8.926739999999999,0.0,0.0,0.0,0.137748701,0.0,0.135688652,0.0,0.467889475,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,0.0,75.630122,0.0,6.706536,0.0,13.679554000000001,71.997789,0.0,243.70921800000002,5.575448000000001,0.0,90.210914,73.749339,75.290092,106.35601799999999,80.618064,0.00678121,0.0,67.45460200000001,14.601203,31.269321,75.008247,76.720977,0.0,75.591617,81.524945,0.0,74.02967,0.0,0.0,40.948661,10.0,45.0,72.7,23.888198000000003,67.801484,30.846164,0.0,11.907604,11.938131,12.915092999999999,10.0,1.0,12.551495,0.0,1036.213,10.0,0.0,0.0,72.890458,1.442584,2.166585,7.714389,8.24,1.0,86.54682700000001,56.561021,48.336929,275.30683500000004,4.68,0.0,11.866551,11.938181,14.116309,10.0,0.0,48.100242,17.774415,24.503818,23.849940051941957,30.907856,0.0,0.052941605,0.0,0.050962442999999996,0.0,0.013147177,0.0,0.019106141,0.0,0.022906994,2.021028,2.013458,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011795654,5.81758,0.0,0.082372541,0.0,0.043883452999999996,9.5,9.754658000000001,0.0,0.014467812,9.5,9.739197,0.0,0.042684314,0.404383454,72.322608,0.6294462239999999,72.02962,0.404383454,71.787272,0.9951732259999999,71.606415,0.034029971,8.522135,1.0,1.0,72.46370999999999,72.573821,42.107363,72.04289,72.04176700000001,42.743404,72.081774,72.191271,42.989634,72.474987,72.308864,42.42714
 10/20/2017,17:11:57.781,0.0,72.804722,0.0,4.714777,19.979504000000002,0.0,0.0,73.7943,0.0,72.172179,0.023651033999999998,2.745378,10.572941,0.0,0.0,61.434996999999996,0.0,80.149589,31.120760999999998,70.872733,0.0,0.0,0.0,137.067623,1.0,0.010448,97.40349300000001,24.266013,15.117841,22.309665,1.0,11129.86,1.0,0.00404,18.86645,42.387937,0.0,1.989386,0.0,1.9851349999999999,0.0,1.9794610000000001,0.0,1.987327,10.0,8.935625,0.0,0.0,0.0,0.133757356,0.0,0.13494832199999998,0.0,0.457127065,0.0,0.0,0.0,0.20994608899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,18.966054999999997,75.66050600000001,0.0,5.454625,0.0,7.903562,71.992725,0.0,243.693342,5.576105,0.0,90.212839,73.750088,75.288688,106.36256200000001,80.621438,0.0028482209999999997,0.0,67.45039399999999,14.597295,31.248015999999996,75.003191,76.72444300000001,0.0,75.590587,81.528788,0.0,74.031262,0.0,14.016685999999998,40.879045,10.0,45.0,72.7,23.906948,67.799708,30.838732,0.0,12.130048,12.041936999999999,1.7309849999999998,10.0,1.0,12.37578,0.0,1034.994,10.0,0.0,0.0,72.889381,1.511724,2.388991,13.921601,8.24,1.0,86.39670799999999,56.589868,48.306224,278.689908,4.68,0.0,11.888793,12.058352000000001,7.030085000000001,10.0,0.0,48.100195,18.292555,24.503679,21.22763761626115,30.906276000000002,0.0,0.035212126,0.0,0.044713583,0.0,0.017334557,0.0,0.022294993,0.0,0.022391624,2.020738,2.0138130000000003,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011773037,5.816935,0.0,0.085725025,0.0,0.044109101,9.5,9.752983,0.0,0.018075402,9.5,9.740388000000001,0.0,0.044423687999999996,0.0,72.342141,0.6857119279999999,72.02962,0.502848415,71.81403900000001,1.100671,71.558669,0.027908457999999997,8.544045,1.0,1.0,72.458936,72.577612,42.039903,72.04555699999999,72.038866,42.840746,72.081962,72.191645,42.937875,72.474987,72.310034,42.523416999999995
 10/20/2017,17:12:07.781,0.0,72.803364,0.0,5.3951150000000005,3.3062660000000004,0.0,0.0,73.797197,0.0,72.172366,0.021434104,3.8195959999999998,28.638463,0.0,0.0,62.897167,0.0,80.149824,31.118903000000003,70.870908,0.0,0.0,0.0,130.830304,1.0,0.010448,97.43352800000001,24.266477,15.231782999999998,22.365167,1.0,11123.338,1.0,0.00404,18.994566,42.382445000000004,0.0,1.9894830000000001,0.0,1.986811,0.0,1.981557,0.0,1.9886810000000001,10.0,8.946794,0.0,0.0,0.0,0.138424655,0.0,0.138456843,0.0,0.45777152,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.788779000000002,0.0,7.6918820000000006,75.648207,0.0,7.099994000000001,0.0,17.14515,71.970299,0.0,243.66892400000003,5.627614,0.0,90.220585,73.747794,75.29234,106.37532,80.624812,0.012811791999999999,0.0,67.449833,14.600883999999999,31.202949,74.9707,76.724537,0.0,75.591336,81.523492,0.0,74.02999799999999,0.0,14.337295000000001,41.037890999999995,10.0,45.0,72.7,23.911292,67.803822,30.837199,0.0,11.775942,11.988534,14.985035,10.0,1.0,12.435152,0.0,1034.032,10.0,0.0,0.0,72.888773,1.588078,2.237133,10.104246,8.24,1.0,86.314989,56.265344999999996,48.142462,287.620579,4.68,0.0,11.752336999999999,11.947747,7.014052,10.0,0.0,48.098658,18.438876999999998,24.503029,22.51724515441264,30.904279,0.0,0.0,0.0,0.045035689000000004,0.0,0.025902582,0.0,0.023390154,0.0,0.0174634,2.02106,2.01378,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011761047,5.8179989999999995,0.0,0.083597487,0.0,0.04439922,9.5,9.740743,0.0,0.027094375,9.5,9.738552,0.0,0.04088052,0.5731805320000001,72.276309,0.69977835,71.941362,0.284818862,71.804634,1.149904,71.644033,0.026619717999999997,8.593019,1.0,1.0,72.46071500000001,72.576255,42.166539,72.043498,72.039006,42.715029,72.084816,72.194312,43.037917,72.47695300000001,72.308724,42.592908
 10/20/2017,17:12:17.781,0.0,72.804581,0.0,5.216079,13.278145,0.0,0.0,73.817475,0.0,72.172927,0.023281545,2.1366549999999997,0.0,0.0,0.0,62.879785999999996,0.0,80.153994,31.11737,70.865481,0.0,0.0,0.0,148.742607,1.0,0.010448,97.346055,24.266849,15.288295000000002,22.389817,1.0,11155.732,1.0,0.00404,19.027,42.389706,0.0,1.9892889999999999,0.0,1.987972,0.0,1.9818790000000002,0.0,1.9883259999999998,10.0,8.94834,0.0,0.0,0.0,0.13678305300000002,0.0,0.138070584,0.0,0.474559591,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,7.17869,75.634462,0.0,6.599228999999999,0.0,16.551506,71.97319300000001,0.0,243.640308,5.099106,0.0,90.219787,73.749386,75.292574,106.385065,80.62490600000001,0.01359839,0.0,67.443007,14.598651,31.240640999999997,74.96934300000001,76.728096,0.0,75.596252,81.517398,0.0,74.031449,0.0,6.722822,40.918276,10.0,45.0,72.7,23.907863,67.80129699999999,30.833111,0.0,11.977343,11.873928,13.893903,10.0,1.0,12.673835,0.0,1026.027,10.0,0.0,0.0,72.889241,1.480461,2.1779439999999997,7.586074000000001,8.24,1.0,86.303543,56.285177000000004,47.995559,295.396837,4.68,0.0,11.733101,11.989,0.553081997,10.0,0.0,48.096328,18.439557999999998,24.503169,22.802382468621254,30.90098,0.0,0.0,0.0,0.0414281,0.0,0.023325732000000002,0.0,0.018300876,0.0,0.014016863999999999,2.020963,2.013297,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01176021,5.816644999999999,0.0,0.082565954,0.0,0.042948626,9.5,9.734172000000001,0.0,0.022584887999999997,9.5,9.741838000000001,0.0,0.044262634,0.16525425900000001,72.334907,0.284818864,71.944979,1.297601,71.81837900000001,1.044406,71.734462,0.025653164,8.477349,1.0,1.0,72.459592,72.571809,41.932204,72.045323,72.03863199999999,42.748528,72.08331899999999,72.192908,42.999677,72.476438,72.309379,42.60999
 10/20/2017,17:12:27.781,0.0,72.801867,0.0,4.965428,12.845282000000001,0.0,0.0,73.781989,0.0,72.170869,0.015337547,2.960222,32.129849,0.0,0.0,62.122992,0.0,80.152354,31.11147,70.865154,0.0,0.0,0.0,162.49669699999998,1.0,0.010448,97.224366,24.256455,15.319303,22.377084,1.0,11109.761,1.0,0.00404,18.946725,42.398596999999995,0.0,1.9897080000000003,0.0,1.985941,0.0,1.981944,0.0,1.987327,10.0,8.940711,0.0,0.0,0.0,0.136622112,0.0,0.138907479,0.0,0.479457454,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,75.629398,0.0,4.166944,0.0,0.0,72.032514,0.0,243.60305400000001,4.924962,0.0,90.225983,73.74695200000001,75.294915,106.39546899999999,80.624578,0.016482582,0.0,67.44268000000001,14.604473,31.316437,74.99340600000001,76.727393,0.0,75.594473,81.508821,0.0,74.032151,0.0,9.768611,40.962507,10.0,45.0,72.7,23.923410999999998,67.80045600000001,30.830231,0.0,11.8553,12.007135,11.326532,10.0,1.0,12.669038,0.0,1020.9739999999999,10.0,0.0,0.0,72.89120600000001,1.478056,2.137289,1.731727,8.24,1.0,86.324512,56.408375,48.170759000000004,289.656836,4.68,0.0,11.753539,11.987803999999999,8.264562,10.0,0.0,48.09507,18.738782,24.504793,24.48639526979107,30.902513,0.0,0.042207210999999994,0.0,0.044262634,0.0,0.015079813999999999,0.0,0.014145706000000001,0.0,0.018268665,2.02077,2.013458,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011764604,5.816774,0.0,0.082823837,0.0,0.041046736,9.5,9.739422,0.0,0.019106141,9.5,9.736652000000001,0.0,0.044810215,0.073822508,72.324779,0.552080902,71.89361600000001,1.00924,71.77642,0.256686013,71.648374,0.027908457999999997,8.434496000000001,1.0,1.0,72.462025,72.577986,41.924708,72.042375,72.040316,42.682713,72.08331899999999,72.192955,43.108216,72.474379,72.311064,42.530793
