date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:12:37.781,0.0,72.802475,0.0,5.037042,12.396386999999999,0.0,0.0,73.7943,0.0,72.172974,0.02439001,2.4231130000000003,6.569058,0.0,0.0,61.329264,0.0,80.155212,31.10845,70.865762,0.0,0.0,0.0,139.226696,1.0,0.010448,97.170503,24.245551000000003,15.338752,22.363861,1.0,11086.668,1.0,0.00404,18.997404,42.396781,0.0,1.98858,0.0,1.988648,0.0,1.980912,0.0,1.9881,10.0,8.932921,0.0,0.0,0.0,0.137233689,0.0,0.136268041,0.0,0.48496755,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,0.0,75.658335,0.0,4.238482,0.0,2.833525,71.984044,0.0,243.58423399999998,4.231505,0.0,90.228988,73.751352,75.296741,106.40629799999999,80.625609,0.0,0.0,67.440155,14.602079999999999,31.312340000000003,75.00291,76.724818,0.0,75.594988,81.499353,0.0,74.03009200000001,0.0,0.0,40.935199,10.0,45.0,72.7,23.92364,67.80031600000001,30.829394,0.0,12.057303,11.816324,13.171829999999998,10.0,1.0,12.504118,0.0,1023.83,10.0,0.0,0.0,72.884701,1.4762520000000001,2.247894,14.162189999999999,8.24,1.0,86.35964799999999,56.211859,47.761958,281.28733900000003,4.146,0.0,11.831085,11.96389,10.156360000000001,10.0,0.0,48.090969,18.453623,24.503447,24.88797105500765,30.903489,0.0,0.054069845,0.0,0.045905376,0.0,0.017044662,0.0,0.015530763000000001,0.0,0.019396036999999998,2.020867,2.013877,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011771368999999999,5.8144849999999995,0.0,0.08221136400000001,0.0,0.045076162999999995,9.5,9.723671000000001,0.0,0.014242338,9.5,9.71391,0.0,0.040043043,0.010523603999999999,72.323332,0.974073605,71.965958,0.28481886300000003,71.765569,0.96704038,71.617266,0.029841567000000003,8.382622,1.0,1.0,72.458281,72.576676,41.96337,72.04176700000001,72.037088,42.778085,72.081073,72.191645,42.918948,72.473303,72.30755400000001,42.64027
 10/20/2017,17:12:47.781,0.0,72.80509599999999,0.0,3.8195959999999998,21.871275,0.0,0.0,73.818923,0.0,72.171196,0.025498475,4.714777,22.536545,0.0,0.0,61.043927000000004,0.0,80.153994,31.115603999999998,70.85809,0.0,0.0,0.0,158.578381,1.0,0.010448,97.16613199999999,24.238081,14.705928,22.312766,1.0,11221.588,1.0,0.00404,18.092485999999997,42.386215,0.0,1.9895150000000001,0.0,1.986618,0.0,1.981234,0.0,1.987327,10.0,8.925066000000001,0.0,0.0,0.0,0.138392466,0.0,0.136847429,0.0,0.46785725200000006,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,75.646761,0.0,4.667708999999999,0.0,18.637281,71.990555,0.0,243.592679,4.227647,0.0,90.23325899999999,73.74980699999999,75.29533599999999,106.415007,80.628702,0.009927601,0.0,67.435807,14.599607999999998,31.21483,74.97833100000001,76.723647,0.0,75.601122,81.493213,0.0,74.033275,0.0,4.799165,40.86866,10.0,47.0,72.8,23.895973,67.79825799999999,30.827303999999998,0.0,12.038666000000001,12.136142,9.449143,10.0,1.0,12.534103,0.0,1031.401,10.0,0.0,0.0,72.885122,1.4479950000000001,2.041033,10.729778999999999,8.24,1.0,86.328265,54.622896999999995,47.859491999999996,226.629073,4.146,0.0,11.813051,11.937584,14.517114000000001,10.0,0.0,48.089525,17.8765,24.499503,22.69463621541509,30.903071,0.0,0.049589122,0.0,0.043328527,0.0,0.014081285,0.0,0.019718143,0.0,0.020233513,2.02077,2.013426,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011767438,5.815936,0.0,0.083404075,0.0,0.044657103,9.5,9.715972,0.0,0.014822129,9.5,9.701058,0.0,0.04300642,0.108988566,72.336353,0.64351265,72.045536,1.051439,71.839359,0.228553167,71.674417,0.032096862000000004,8.794396,1.0,1.0,72.458843,72.577378,42.123538,72.045089,72.03863199999999,42.732764,72.081213,72.196699,42.941351,72.4748,72.305635,42.368131
 10/20/2017,17:12:57.781,0.0,72.803364,0.0,4.750584,0.0,0.0,0.0,73.810957,0.0,72.172647,0.012474013,4.392512,31.200947999999997,0.0,0.0,61.726128,0.0,80.157227,31.104779999999998,70.852476,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.855211,24.230935000000002,13.953842000000002,22.365820000000003,1.0,11211.111,1.0,0.00404,17.263789000000003,42.383981,0.0,1.989032,0.0,1.986779,0.0,1.981557,0.0,1.989809,10.0,8.941193,0.0,0.0,0.0,0.135946158,0.0,0.13572084,0.0,0.460574903,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,5.09385,75.709699,0.0,4.810784,0.0,8.11214,71.993449,0.0,243.590073,4.230849,0.0,90.238188,73.748777,75.300627,106.426071,80.628374,0.0,0.0,67.432488,14.598412,31.345526,74.99546600000001,76.723038,0.0,75.602292,81.48337,0.0,74.033041,0.0,6.306030000000001,41.030198999999996,10.0,47.0,72.8,23.905804999999997,67.797136,30.824656,0.0,12.253895,11.773122,0.0,10.0,1.0,12.620461,0.0,1036.855,10.0,0.0,0.0,72.882736,1.5099200000000002,2.157019,11.932727,8.24,1.0,85.858987,54.832034,48.117778,234.132759,4.146,0.0,11.821467,11.74268,9.178397,10.0,0.0,48.089618,18.576352,24.489387,21.322293975510778,30.902839,0.0,0.035695657,0.0,0.045035689000000004,0.0,0.01749561,0.0,0.023486786000000003,0.0,0.024002155,2.020899,2.0135549999999998,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011692247,5.817,0.0,0.084596785,0.0,0.048170763,9.5,9.715328,0.0,0.018300876,9.5,9.700671,0.0,0.04384389599999999,0.101955354,72.32984300000001,0.720877975,71.90229699999999,0.256686015,71.868296,1.023306,71.730121,0.015343246000000001,8.960975,1.0,1.0,72.45655,72.576957,42.037931,72.04055,72.03895899999999,42.711877,72.082991,72.193985,43.054526,72.473303,72.306524,42.573885
 10/20/2017,17:13:07.781,0.0,72.806313,0.0,4.6431629999999995,5.646932,0.0,0.0,73.753745,0.0,72.171992,0.018385826,3.7121739999999996,0.0,0.0,0.0,62.418468000000004,0.0,80.158446,31.110494,70.848265,0.0,0.0,0.0,140.266249,1.0,0.010448,98.251494,24.216226000000002,13.994941,22.358310999999997,1.0,11192.936000000002,1.0,0.00404,17.26541,42.403484000000006,0.0,1.989193,0.0,1.986779,0.0,1.982072,0.0,1.989164,10.0,8.945797,0.0,0.0,0.0,0.13816714800000002,0.0,0.137459006,0.0,0.453421444,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,12.503051,75.714039,0.0,5.061167,0.0,8.449072,72.017322,0.0,243.575886,4.340022,0.0,90.242038,73.753598,75.30118900000001,106.435957,80.630951,0.005470214,0.0,67.434124,14.600964000000001,31.220976,75.005391,76.72079000000001,0.0,75.60135600000001,81.47807399999999,0.0,74.03187,0.0,12.830430999999999,40.961737,10.0,47.0,72.8,23.896887,67.795687,30.823959000000002,0.0,11.83005,11.944131,9.144267999999999,10.0,1.0,12.575483,0.0,1031.882,10.0,0.0,0.0,72.884327,1.4269530000000001,2.2191970000000003,7.425681,8.24,1.0,85.52896,54.9967,48.209894,218.98108599999998,4.146,0.0,11.842506,11.968075,12.160383,10.0,0.0,48.087055,18.339287,24.485072,22.15008977258806,30.907252000000003,0.0,0.0,0.0,0.046420746,0.0,0.024710789,0.0,0.023422363999999998,0.0,0.018043191,2.020899,2.013394,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011638158999999999,5.818289,0.0,0.08388760599999999,0.0,0.041046736,9.5,9.713524000000001,0.0,0.027448692,9.5,9.700414,0.0,0.042329997,0.0,72.26039399999999,0.643512647,71.942809,0.896708266,71.84297600000001,1.227269,71.595564,0.029519383,9.266102,1.0,1.0,72.457205,72.576068,42.079747999999995,72.041392,72.039661,42.795425,72.08205500000001,72.19510799999999,43.091221000000004,72.471712,72.308817,42.5207
 10/20/2017,17:13:17.781,0.0,72.80168,0.0,4.249283,0.0,0.0,0.0,73.764608,0.0,72.169979,0.017277361,2.45892,0.0,0.0,0.0,62.816056,0.0,80.16107,31.111655,70.841154,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.15455899999999,24.209359,14.002464000000002,22.359289999999998,1.0,11186.308,1.0,0.00404,17.217975,42.41163,0.0,1.988452,0.0,1.9874880000000001,0.0,1.9814599999999998,0.0,1.988745,10.0,8.949885,0.0,0.0,0.0,0.134497686,0.0,0.1372015,0.0,0.46621389,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,7.002281,75.733572,0.0,4.166944,0.0,14.626175,72.02962,0.0,243.583848,4.338133999999999,0.0,90.244338,73.752709,75.30278,106.442595,80.63292,0.011500796,0.0,67.43220699999999,14.600245999999999,31.259898,74.988116,76.719104,0.0,75.603369,81.47737099999999,0.0,74.033555,0.0,3.24421,40.967890999999995,10.0,47.0,72.8,23.926841,67.794938,30.824099,0.0,11.846883,11.807924,15.209679999999999,10.0,1.0,12.563489,0.0,1034.9460000000001,10.0,0.0,0.0,72.882595,1.422744,2.197674,3.0790290000000002,8.24,1.0,85.498613,54.974464000000005,48.223741,227.414715,4.146,0.0,11.653752,11.91905,6.292603,10.0,0.0,48.085425,18.072958,24.471662,22.878459879698042,30.906694,0.0,0.0008491714539999999,0.0,0.04455253,0.0,0.025451632999999998,0.0,0.019202773,0.0,0.015305288,2.020963,2.013651,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011631697,5.817741000000001,0.0,0.082920544,0.0,0.043335451,9.5,9.714812,0.0,0.025065106,9.5,9.700188,0.0,0.045196742000000005,0.390317029,72.355886,1.382,71.934851,0.34108455299999996,71.855997,0.21448674399999998,71.651267,0.031130307000000003,9.219382000000001,1.0,1.0,72.456971,72.577378,41.985462,72.040363,72.037649,42.925083,72.082149,72.195669,42.887661,72.473864,72.309145,42.524582
 10/20/2017,17:13:27.781,0.0,72.802475,0.0,4.714777,3.5467459999999997,0.0,0.0,73.768229,0.0,72.167967,0.021895964,2.1366549999999997,20.086168,0.0,0.0,62.915271999999995,0.0,80.162101,31.11737,70.8354,0.0,0.0,0.0,142.585253,1.0,0.010448,97.695672,24.206483,14.062462,22.358964,1.0,11111.685,1.0,0.00404,17.509884,42.408139,0.0,1.989225,0.0,1.987424,0.0,1.98233,0.0,1.9881,10.0,8.936751,0.0,0.0,0.0,0.136879618,0.0,0.138424655,0.0,0.471691763,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,8.172999,75.671357,0.0,5.5977,0.0,10.262091999999999,71.99417199999999,0.0,243.59494700000002,5.224697,0.0,90.247671,73.752381,75.304887,106.455495,80.632592,0.00311042,0.0,67.43019699999999,14.597853,31.330367,75.009745,76.719573,0.0,75.60140200000001,81.472918,0.0,74.031543,0.0,3.7571849999999998,41.046738,10.0,47.0,72.8,23.997723999999998,67.794097,30.824424,0.0,12.101189999999999,12.055738,3.528145,10.0,1.0,12.465736999999999,0.0,1025.514,10.0,0.0,0.0,72.881659,1.479258,2.342955,5.693436,8.24,1.0,85.76259399999999,54.956435,48.263477,233.94035699999998,4.146,0.0,11.675393,11.951334,8.889816999999999,10.0,0.0,48.081278000000005,18.391238,24.458994,24.238036484937048,30.907531,0.0,0.0,0.0,0.043715054,0.0,0.021715201,0.0,0.01852635,0.0,0.015949501,2.020706,2.013651,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011672964,5.815388,0.0,0.082791602,0.0,0.04207827,9.5,9.712814999999999,0.0,0.020845515,9.5,9.700639,0.0,0.040944941,0.052722875,72.31031,0.777143668,72.018045,0.116021784,71.75254699999999,1.839159,71.658502,0.037251821,9.027026,1.0,1.0,72.456456,72.57911,42.007554,72.04289,72.037462,42.772172999999995,72.080605,72.193236,42.967231,72.473396,72.30966,42.538558
 10/20/2017,17:13:37.781,0.0,72.804254,0.0,3.927018,14.095775,0.0,0.0,73.786334,0.0,72.16735899999999,0.019771407,1.527931,11.053407,0.0,0.0,62.294629,0.0,80.16032,31.1091,70.83348199999999,0.0,0.0,0.0,156.659206,1.0,0.010448,97.407958,24.208246,14.036223999999999,22.460991,1.0,11067.638,1.0,0.00404,17.50583,42.402693,0.0,1.9886130000000002,0.0,1.989841,0.0,1.982427,0.0,1.9882939999999998,10.0,8.940389,0.0,0.0,0.0,0.13633241699999998,0.0,0.136235852,0.0,0.47762075600000004,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,75.661953,0.0,4.739246,0.0,0.0,72.001406,0.0,243.61318799999998,5.225558,0.0,90.251802,73.75533,75.30699399999999,106.465617,80.63352900000001,0.005994612,0.0,67.431225,14.60224,31.229578999999998,74.99663699999999,76.722008,0.0,75.60538199999999,81.463872,0.0,74.03280699999999,0.0,15.090728,40.837891,10.0,47.0,72.8,23.893229,67.796201,30.825214000000003,0.0,11.966522,11.91713,10.748874,10.0,1.0,12.60187,0.0,1015.023,10.0,0.0,0.0,72.884608,1.5381770000000001,2.210827,10.713739,8.24,1.0,85.94206,54.849462,48.239395,226.564939,4.146,0.0,11.747527999999999,11.928616,7.815661,10.0,0.0,48.080065999999995,18.448178,24.452869,24.6903114461772,30.909621,0.0,0.020029243999999998,0.0,0.044584741,0.0,0.018751825,0.0,0.014822129,0.0,0.016046133,2.020899,2.013716,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011701356000000001,5.8043949999999995,0.0,0.083275133,0.0,0.041691445,9.5,9.715843,0.0,0.018719614,9.5,9.700188,0.0,0.040622835,0.045689662,72.28788399999999,0.355150986,71.920383,1.311668,71.782208,0.28481886100000003,71.65199100000001,0.027908457999999997,8.837571,1.0,1.0,72.459451,72.578127,42.015839,72.041112,72.039287,42.54005,72.07929399999999,72.193095,42.911223,72.475268,72.30774100000001,42.452374
 10/20/2017,17:13:47.781,0.0,72.803364,0.0,4.28509,5.9515400000000005,0.0,0.0,73.775471,0.0,72.168295,0.012381641,3.89121,18.340475,0.0,0.0,61.945562,0.0,80.162382,31.102039,70.82351700000001,0.0,0.0,0.0,142.185424,1.0,0.010448,97.43663000000001,24.205462,13.988335999999999,22.413324,1.0,11033.321000000002,1.0,0.00404,17.497316,42.414423,0.0,1.989644,0.0,1.9881,0.0,1.981911,0.0,1.987746,10.0,8.940163,0.0,0.0,0.0,0.137716513,0.0,0.140355951,0.0,0.477137414,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,0.0,75.664846,0.0,4.989629,0.0,13.438888,72.007194,0.0,243.652758,6.8273399999999995,0.0,90.253116,73.751913,75.30699399999999,106.474373,80.636762,0.0,0.0,67.433002,14.599847,31.245558000000003,74.998743,76.718823,0.0,75.602948,81.451217,0.0,74.031824,0.0,12.237304,40.899045,10.0,45.0,72.9,23.907404999999997,67.795125,30.822426,0.0,12.172132000000001,11.963332000000001,12.674402,10.0,1.0,12.544898,0.0,1014.7180000000001,10.0,0.0,0.0,72.881566,1.518938,2.103211,10.890172,8.24,1.0,85.929817,54.80739499999999,48.125605,220.744772,4.146,0.0,11.522105,12.06732,11.839739,10.0,0.0,48.075826,18.332028,24.449621,23.63381549353823,30.90911,0.0,0.008198846,0.0,0.044230424000000004,0.0,0.02007246,0.0,0.015981711000000003,0.0,0.01536971,2.020963,2.013329,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011699178000000001,5.7770269999999995,0.0,0.084338902,0.0,0.044786045,9.5,9.716133000000001,0.0,0.019073931000000002,9.5,9.701477,0.0,0.038980093,0.6083465889999999,72.354439,0.7208779829999999,72.020939,0.5380144729999999,71.817656,0.228553166,71.68526899999999,0.031452492,9.080511999999999,1.0,1.0,72.456924,72.57428900000001,42.090794,72.041252,72.038211,42.703995,72.077703,72.19421899999999,43.127528999999996,72.472788,72.30909799999999,42.525746999999996
 10/20/2017,17:13:57.781,0.0,72.80416,0.0,4.607355,9.286187,0.0,0.0,73.759538,0.0,72.16895,0.025036615,2.4231130000000003,0.0,0.0,0.0,61.729025,0.0,80.164491,31.1032,70.81645300000001,0.0,0.0,0.0,137.467452,1.0,0.010448,97.651205,24.201611,13.970172,22.400754,1.0,11134.243,1.0,0.00404,17.433258,42.424431,0.0,1.989322,0.0,1.988648,0.0,1.982492,0.0,1.9882939999999998,10.0,8.939616000000001,0.0,0.0,0.0,0.139229361,0.0,0.137813077,0.0,0.47816854299999995,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,3.842946,75.716933,0.0,4.238482,0.0,18.332437,71.963788,0.0,243.660624,6.002294,0.0,90.258186,73.755798,75.30699399999999,106.48491899999999,80.634794,0.0,0.0,67.43276800000001,14.596976000000002,31.27055,75.01335,76.716903,0.0,75.605663,81.440578,0.0,74.02835999999999,0.0,11.355628,40.966737,10.0,45.0,72.9,23.886598,67.796061,30.821962,0.0,11.816823,11.871527,2.565381,10.0,1.0,12.563489,0.0,1034.16,10.0,0.0,0.0,72.879787,1.4786569999999999,2.130115,4.570685,8.24,1.0,85.784124,54.826626,48.158718,237.70823399999998,4.146,0.0,11.794416,11.942366,8.24853,10.0,0.0,48.076384999999995,18.104717,24.4486,23.710079387090204,30.911944000000002,0.0,0.0,0.0,0.04400495,0.0,0.023003626,0.0,0.018751825,0.0,0.01437118,2.02077,2.013941,2.01858,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011675275,5.780863,0.0,0.08788479800000001,0.0,0.042174975999999996,9.5,9.696999,0.0,0.022423835,9.5,9.700349000000001,0.0,0.043038630999999994,0.284818855,72.308863,1.044406,71.969576,0.509881626,71.81259200000001,0.9951732259999999,71.73156800000001,0.034352156,9.101455,1.0,1.0,72.456363,72.576161,42.116437,72.041299,72.038398,42.689807,72.08041700000001,72.193563,42.882253000000006,72.474987,72.311859,42.553309999999996
 10/20/2017,17:14:07.781,0.0,72.80547,0.0,4.893813,6.496626,0.0,0.0,73.7494,0.0,72.173115,0.019309546,2.100847,0.0,0.0,0.0,61.820274,0.0,80.164959,31.096186,70.806395,0.0,0.0,0.0,157.059034,1.0,0.010448,97.791752,24.19182,13.981364000000001,22.407610000000002,1.0,11146.216999999999,1.0,0.00404,17.261356,42.415354,0.0,1.988967,0.0,1.9871009999999998,0.0,1.982234,0.0,1.9888099999999997,10.0,8.954938,0.0,0.0,0.0,0.13578521699999999,0.0,0.136750865,0.0,0.46640722700000004,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,14.427519,75.639526,0.0,6.527692,0.0,14.963107999999998,71.990555,0.0,243.668152,6.789662,0.0,90.263209,73.754441,75.310927,106.49306399999999,80.641824,0.002323823,0.0,67.434311,14.598092999999999,31.303735999999997,74.984183,76.714,0.0,75.60481999999999,81.431297,0.0,74.032526,0.0,12.622035,41.145969,10.0,45.0,72.9,23.90992,67.792928,30.822334,0.0,11.833657,12.160143,10.042847,10.0,1.0,12.475932,0.0,1034.08,10.0,0.0,0.0,72.88006800000001,1.434768,2.1588119999999997,8.708826,8.24,1.0,85.673989,55.028551,48.019039,230.99018999999998,4.146,0.0,12.039075,12.051775,6.901827000000001,10.0,0.0,48.073122999999995,18.442733999999998,24.448647,23.500395623766334,30.914081,0.0,0.0,0.0,0.045776533,0.0,0.024839632,0.0,0.018977299,0.0,0.014628865,2.020931,2.013458,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011656676999999999,5.779219,0.0,0.079116764,0.0,0.047977350999999994,9.5,9.673743,0.0,0.024485315,9.5,9.700317,0.0,0.043876107000000004,0.34811775899999997,72.299459,0.882641845,71.936298,1.522664,71.76339899999999,0.179320685,71.573861,0.031774677,9.141086,1.0,1.0,72.45655,72.578829,41.992563,72.042937,72.03924,42.794637,72.079341,72.19183199999999,43.018603999999996,72.475175,72.309613,42.622412
 10/20/2017,17:14:17.781,0.0,72.80181999999999,0.0,3.855403,3.626906,0.0,0.0,73.74433,0.0,72.170681,0.019309546,2.172462,0.0,0.0,0.0,61.843449,0.0,80.16669300000001,31.090982,70.803962,0.0,0.0,0.0,146.663501,1.0,0.010448,97.762514,24.19827,13.966685,22.364841000000002,1.0,11113.396,1.0,0.00404,17.483531,42.412887,0.0,1.989193,0.0,1.987295,0.0,1.983652,0.0,1.988939,10.0,8.956451,0.0,0.0,0.0,0.13678305300000002,0.0,0.13710493599999998,0.0,0.46237937799999995,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,12.374753,75.674974,0.0,5.91962,0.0,4.983477,71.97246899999999,0.0,243.64889700000003,6.792330000000001,0.0,90.264336,73.75753,75.311348,106.50285600000001,80.640746,0.005994612,0.0,67.432113,14.597933,31.237773999999998,75.01541,76.717652,0.0,75.601871,81.423001,0.0,74.029623,0.036910272,11.692267999999999,40.931353,10.0,45.0,72.9,23.914036,67.791198,30.818385,0.0,11.959307,11.836125,14.664114000000001,10.0,1.0,12.655844,0.0,1023.846,10.0,0.0,0.0,72.878477,1.446793,2.22099,13.424382000000001,8.24,1.0,85.663905,54.765327,48.199658,218.836784,4.146,0.0,11.612875,11.859861,12.352769,10.0,0.0,48.070141,18.348135,24.440062,23.360677658257007,30.912872999999998,0.0,0.0,0.0,0.044198213,0.0,0.025000685,0.0,0.019492669,0.0,0.014435601999999999,2.020995,2.013523,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011653978,5.780283,0.0,0.089657746,0.0,0.04130462,9.5,9.675417999999999,0.0,0.024904053,9.5,9.699802,0.0,0.051671075999999996,0.137121412,72.292224,0.643512647,71.98115,1.065505,71.83357099999999,1.079572,71.574584,0.031130307000000003,9.171696,1.0,1.0,72.454912,72.574196,41.881313,72.044949,72.037977,42.754045,72.07700200000001,72.191879,42.903498,72.472882,72.312701,42.460138
 10/20/2017,17:14:27.781,0.0,72.801399,0.0,4.965428,13.454495999999999,0.0,0.0,73.802991,0.0,72.17156999999999,0.013120618,2.530535,0.0,0.0,0.0,61.143143,0.0,80.16913000000001,31.098090000000003,70.798489,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.625023,24.202353,14.040261,22.334804000000002,1.0,11157.442,1.0,0.00404,17.329468,42.411165000000004,0.0,1.988677,0.0,1.9858759999999998,0.0,1.982298,0.0,1.9890349999999999,10.0,8.956934,0.0,0.0,0.0,0.135817405,0.0,0.136428982,0.0,0.46589166200000004,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,6.8098339999999995,75.672804,0.0,4.989629,0.0,18.861903,71.986938,0.0,243.620812,5.486426,0.0,90.271425,73.755611,75.31359599999999,106.513355,80.643792,0.004945815,0.0,67.431365,14.598251999999999,31.285299,75.014989,76.72168,0.0,75.602292,81.418267,0.0,74.02967,0.038140758,8.197625,40.997122,10.0,45.0,72.9,23.986749,67.795546,30.81806,0.0,11.87514,11.845125999999999,4.057665,10.0,1.0,12.303815,0.0,1039.822,10.0,0.0,0.0,72.876418,1.438376,2.140876,9.574949,8.24,1.0,85.764142,54.93840600000001,48.376063,230.57331800000003,4.146,0.0,11.885786999999999,11.768986,6.901827000000001,10.0,0.0,48.067532,18.348360999999997,24.439088,23.182938671224267,30.914824,0.0,0.0,0.0,0.048385594000000004,0.0,0.025032895,0.0,0.01904172,0.0,0.014016863999999999,2.0211240000000004,2.013362,2.01858,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011669175,5.778445,0.0,0.082404777,0.0,0.042529565,9.5,9.675965,0.0,0.02525837,9.5,9.702121,0.0,0.04245884,0.35515097100000004,72.296565,1.0373729999999999,72.045536,0.509881629,71.79956999999999,0.692745128,71.73301500000001,0.027586272999999998,9.073101,1.0,1.0,72.455614,72.577893,42.045426,72.04176700000001,72.037275,42.884097,72.080371,72.193189,43.029033,72.473209,72.308817,42.633282
 10/20/2017,17:14:37.781,0.0,72.803411,0.0,3.855403,5.6309,0.0,0.0,73.73129399999999,0.0,72.17026,0.022634941000000002,1.957618,3.8944650000000003,0.0,0.0,61.760165,0.0,80.166178,31.098647999999997,70.793951,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.531155,24.201286,14.082828,22.368922,1.0,11136.167,1.0,0.00404,17.409338,42.413167,0.0,1.9887419999999998,0.0,1.989422,0.0,1.982298,0.0,1.988616,10.0,8.956387,0.0,0.0,0.0,0.138006207,0.0,0.13549552199999998,0.0,0.471691763,0.0,0.0,0.0,0.20504822600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,16.977438,75.740083,0.0,5.204242,0.0,14.658264,72.019492,0.0,243.58737000000002,5.457984,0.0,90.27241,73.757998,75.31486,106.5231,80.645057,0.001799424,0.0,67.428934,14.597295,31.233676000000003,75.00061600000001,76.72551999999999,0.0,75.598453,81.418314,0.0,74.029764,0.0,14.321264999999999,40.974045000000004,10.0,45.0,72.9,23.987663,67.794237,30.814435999999997,0.0,11.734459,11.654916,11.840007,10.0,1.0,12.621661,0.0,1030.358,10.0,0.0,0.0,72.87679200000001,1.4071129999999998,2.345944,15.701964000000002,8.24,1.0,85.866258,54.614484,48.097308,220.00723100000002,4.146,0.0,11.805837,11.844915,5.138286,10.0,0.0,48.067811999999996,18.514194,24.440294,22.910163004788586,30.913755,0.0,0.0,0.0,0.041041573,0.0,0.024388682999999998,0.0,0.018397508,0.0,0.013920232,2.020899,2.01349,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011685002,5.778155,0.0,0.082533719,0.0,0.041884857000000005,9.5,9.676094,0.0,0.023518996,9.5,9.700897,0.0,0.044745794000000005,0.26371922,72.295118,0.207453542,71.918936,1.0936379999999999,71.756888,1.698494,71.625224,0.030485937,9.02026,1.0,1.0,72.456643,72.575787,42.056867,72.042609,72.03980200000001,42.776508,72.075738,72.192066,43.002767,72.472975,72.31223299999999,42.464797
 10/20/2017,17:14:47.781,0.0,72.803411,0.0,5.251886,13.230049,0.0,0.0,73.724052,0.0,72.170354,0.02124936,4.1418610000000005,2.885487,0.0,0.0,61.2047,0.0,80.169551,31.093956,70.783846,0.0,0.0,0.0,139.30666200000002,1.0,0.010448,97.553012,24.198363,14.091819000000001,22.374309,1.0,11171.553999999998,1.0,0.00404,17.476232999999997,42.41312,0.0,1.9886130000000002,0.0,1.985812,0.0,1.9812020000000001,0.0,1.988229,10.0,8.945603,0.0,0.0,0.0,0.13639679400000002,0.0,0.139679997,0.0,0.469565059,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,3.057122,75.712593,0.0,4.381557,0.0,12.219512,72.032514,0.0,243.55388100000002,6.285449,0.0,90.273021,73.75823199999999,75.317154,106.53378700000002,80.648385,0.008354405,0.0,67.428046,14.595620000000002,31.286119,74.987461,76.724068,0.0,75.60041899999999,81.420751,0.0,74.031824,0.0,10.265556,40.905583,10.0,45.0,72.9,23.951078,67.790871,30.814528999999997,0.0,11.809609,11.975933,6.76945,10.0,1.0,12.471134,0.0,1034.545,10.0,0.0,0.0,72.875856,1.419738,2.15104,7.68231,8.24,1.0,85.851013,54.804390000000005,48.377266999999996,225.58689500000003,4.146,0.0,11.627303,11.95253,17.819744,10.0,0.0,48.065389,18.395094,24.441779,23.671945305010084,30.914917,0.0,0.0,0.0,0.043779475,0.0,0.022842572999999998,0.0,0.018139823,0.0,0.014113495,2.020706,2.0135549999999998,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01168209,5.778283999999999,0.0,0.083726429,0.0,0.041240149,9.5,9.675869,0.0,0.022101729,9.5,9.700671,0.0,0.04194347,0.5731805320000001,72.303076,0.69977834,71.93774499999999,1.2554020000000001,71.75471800000001,0.931874322,71.72144,0.033707786,8.96903,1.0,1.0,72.455754,72.57751800000001,42.075409,72.04172,72.0391,42.678771999999995,72.079669,72.194078,42.940191999999996,72.47456600000001,72.30966,42.446551
 10/20/2017,17:14:57.781,0.0,72.803692,0.0,5.502537,0.0,0.0,0.0,73.727673,0.0,72.171243,0.0207875,2.673764,22.776778,0.0,0.0,61.563182,0.0,80.171145,31.110959,70.77879399999999,0.0,0.0,0.0,154.819996,1.0,0.010448,97.630664,24.197110000000002,14.05916,22.320928,1.0,11122.268999999998,1.0,0.00404,17.240679,42.404462,0.0,1.989773,0.0,1.987391,0.0,1.982459,0.0,1.987166,10.0,8.940775,0.0,0.0,0.0,0.138778725,0.0,0.135817405,0.0,0.478587439,0.0,0.0,0.0,0.205531568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.12230927,75.669187,0.0,4.238482,0.0,7.903563,72.018045,0.0,243.55783799999998,5.272183,0.0,90.281189,73.75715600000001,75.31841800000001,106.54461599999999,80.648338,0.005994612,0.0,67.422015,14.598571,31.301687,74.985401,76.72538,0.0,75.60173,81.420002,0.0,74.033181,0.0,10.169373,40.997122,10.0,46.0,73.0,23.979889,67.790356,30.811835,0.0,12.034457000000002,11.817524,10.957473,10.0,1.0,12.456741000000001,0.0,1002.88,10.0,0.0,0.0,72.87478,1.396291,2.249688,12.830928,8.24,1.0,85.811518,54.94501700000001,48.513936,225.987732,4.146,0.0,11.778787,11.922039,6.933891,10.0,0.0,48.062313,18.39895,24.443496,23.56392193089183,30.912361999999998,0.0,0.011067799,0.0,0.042201155,0.0,0.020201302,0.0,0.016464871000000002,0.0,0.015144235,2.020706,2.013716,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011675188000000001,5.77693,0.0,0.083855371,0.0,0.044495926,9.5,9.67677,0.0,0.019138352,9.5,9.701509,0.0,0.041621364,0.158221047,72.272692,0.854509,71.986938,1.501564,71.768463,1.0866049999999998,71.609309,0.027908457999999997,9.090823,1.0,1.0,72.45669000000001,72.57976500000001,41.928653000000004,72.044668,72.040503,42.791090000000004,72.07929399999999,72.189539,42.997745,72.47269399999999,72.311297,42.556416
 10/20/2017,17:15:07.781,0.0,72.803926,0.0,5.108657,7.3623520000000005,0.0,0.0,73.80950899999999,0.0,72.170401,0.011457921000000001,1.993426,0.0,0.0,0.0,60.912122,0.0,80.16987900000001,31.113328000000003,70.774209,0.0,0.0,0.0,152.421027,1.0,0.010448,97.694215,24.193676,14.134753,22.317826999999998,1.0,11127.828000000001,1.0,0.00404,17.121077,42.409024,0.0,1.98974,0.0,1.9876490000000002,0.0,1.9822009999999999,0.0,1.9869720000000002,10.0,8.94203,0.0,0.0,0.0,0.139325926,0.0,0.138778725,0.0,0.477910761,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,75.706082,0.0,5.5619309999999995,0.0,0.0,71.984044,0.0,243.55701800000003,5.273168,0.0,90.281611,73.75481500000001,75.32001,106.55351399999999,80.650681,0.001012827,0.0,67.417573,14.603994,31.192706,74.982826,76.721118,0.0,75.597891,81.41583,0.0,74.033321,0.0,11.035017999999999,40.975198999999996,10.0,46.0,73.0,23.918838,67.788673,30.813368,0.0,11.875741,11.748521,10.797011999999999,10.0,1.0,12.595873,0.0,1019.322,10.0,0.0,0.0,72.872861,1.4239469999999999,2.1857159999999998,10.136324,8.24,1.0,85.751196,55.149947,48.66987,227.190246,4.146,0.0,11.818461,11.843121,13.907891000000001,10.0,0.0,48.060077,18.380348,24.442382000000002,24.58196540521127,30.915892,0.0,0.030957051,0.0,0.044584741,0.0,0.018590771000000002,0.0,0.014661076,0.0,0.016851398,2.020931,2.01349,2.0186759999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011664773,5.776415,0.0,0.082727131,0.0,0.045753107,9.5,9.675611,0.0,0.019267193999999998,9.5,9.701219,0.0,0.042040102,0.474715569,72.31031,0.988140024,71.986214,0.34108454899999996,71.825614,2.036089,71.740249,0.028552828,9.122399,1.0,1.0,72.453789,72.577097,41.987829,72.04555699999999,72.039006,42.597982,72.079716,72.18804200000001,42.984226,72.476579,72.308396,42.593684
 10/20/2017,17:15:17.781,0.0,72.80439399999999,0.0,5.3951150000000005,16.147866,0.0,0.0,73.739985,0.0,72.171102,0.024205266,4.356705000000001,23.033026,0.0,0.0,60.25382,0.0,80.175878,31.107381,70.774209,0.0,0.0,0.0,157.938656,1.0,0.010448,97.701689,24.192284,14.08503,22.296279000000002,1.0,11154.341999999999,1.0,0.00404,17.413797,42.432065,0.0,1.988935,0.0,1.9859080000000002,0.0,1.9818470000000001,0.0,1.987939,10.0,8.939005,0.0,0.0,0.0,0.137941831,0.0,0.138907479,0.0,0.48077858799999995,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,0.0,75.723444,0.0,4.453094999999999,0.0,0.0,71.99996,0.0,243.549779,5.27284,0.0,90.28513199999999,73.759824,75.321368,106.56330600000001,80.650915,0.0,0.0,67.418508,14.602398999999998,31.327089,74.983388,76.72050899999999,0.0,75.59859300000001,81.407815,0.0,74.031262,0.0,8.646478,40.865199,10.0,46.0,73.0,23.896201,67.79204,30.809977000000003,0.0,11.800591,11.848726,10.411907000000001,10.0,1.0,12.376380000000001,0.0,1014.446,10.0,0.0,0.0,72.872019,1.342182,2.1749549999999997,7.441721,8.24,1.0,85.724788,55.171581999999994,48.520559000000006,233.78002200000003,4.146,0.0,11.86054,11.718167999999999,2.845684,10.0,0.0,48.058306,18.234251999999998,24.438206,24.74768499440072,30.915242,0.0,0.045269576,0.0,0.044584741,0.0,0.01797877,0.0,0.014403391000000001,0.0,0.01797877,2.02077,2.013426,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011659673,5.777833,0.0,0.083694194,0.0,0.042658507000000005,9.5,9.675707000000001,0.0,0.019170563,9.5,9.693392,0.0,0.043425158,0.17228747,72.30090600000001,0.446582724,71.997066,0.305918497,71.766292,1.002206,71.61003199999999,0.033707786,9.165574000000001,1.0,1.0,72.454397,72.580747,42.132612,72.042937,72.037041,42.759562,72.07929399999999,72.190381,42.842855,72.471805,72.30895799999999,42.449268
 10/20/2017,17:15:27.781,0.0,72.804441,0.0,4.786392,0.564801589,0.0,0.0,73.768229,0.0,72.168435,0.023096801,2.029233,9.708103,0.0,0.0,60.412420999999995,0.0,80.173909,31.104779999999998,70.770279,0.0,0.0,0.0,149.222401,1.0,0.010448,97.643872,24.193027,14.056591000000001,22.308195,1.0,11070.204,1.0,0.00404,17.704895,42.464231,0.0,1.98945,0.0,1.9882939999999998,0.0,1.9821369999999998,0.0,1.987327,10.0,8.939391,0.0,0.0,0.0,0.134529874,0.0,0.134851757,0.0,0.475751834,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,75.698847,0.0,4.810784,0.0,5.914054,71.97898,0.0,243.561554,4.217387,0.0,90.288747,73.757951,75.322866,106.57408799999999,80.654664,0.008616605,0.0,67.414113,14.598889999999999,31.286119,74.97613100000001,76.717465,0.0,75.597891,81.40355,0.0,74.03163599999999,0.0,16.19683,40.989045000000004,10.0,46.0,73.0,23.911292,67.791572,30.808908000000002,0.0,12.062113,11.983734,7.202692999999999,10.0,1.0,12.446546000000001,0.0,1000.827,10.0,0.0,0.0,72.870802,1.4552100000000001,2.263439,12.33371,8.24,1.0,85.727556,55.228072999999995,48.495272,221.177677,4.146,0.0,11.819663,11.855675999999999,4.432869999999999,10.0,0.0,48.057140999999994,18.202266,24.435654,24.76681164577937,30.914406,0.0,0.0010748189999999999,0.0,0.049996124,0.0,0.020909936,0.0,0.017205715,0.0,0.014918761000000001,2.020834,2.013523,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011659228,5.768549,0.0,0.079858179,0.0,0.04327098,9.5,9.675289,0.0,0.019170563,9.5,9.701509,0.0,0.04216894400000001,0.383283817,72.342864,0.90374149,71.99127800000001,0.643512647,71.773527,0.952973957,71.62016,0.021786944,9.197472,1.0,1.0,72.455801,72.579484,42.059234000000004,72.04289,72.038445,42.643698,72.077376,72.19108299999999,42.910064,72.47143100000001,72.30909799999999,42.399965
 10/20/2017,17:15:37.781,0.0,72.803505,0.0,4.929621,7.490608,0.0,0.0,73.738536,0.0,72.168716,0.022265452999999998,3.568945,0.0,0.0,0.0,61.477001,0.0,80.174472,31.094466999999998,70.76765999999999,0.0,0.0,0.0,147.862985,1.0,0.010448,97.61783100000001,24.196785000000002,14.041912,22.365004000000003,1.0,11114.358,1.0,0.00404,17.392310000000002,42.460739000000004,0.0,1.9888700000000001,0.0,1.987295,0.0,1.9821369999999998,0.0,1.988552,10.0,8.946214999999999,0.0,0.0,0.0,0.13710493599999998,0.0,0.137233689,0.0,0.472013991,0.0,0.0,0.0,0.205402677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,29.566665000000004,75.656889,0.0,5.812314,0.0,4.2935669999999995,71.98115,0.0,243.57274900000002,4.203514,0.0,90.29297199999999,73.758326,75.323334,106.58020800000001,80.656211,0.004683616,0.0,67.413178,14.597614000000002,31.208685,74.981,76.716107,0.0,75.597142,81.396238,0.0,74.027985,0.0,14.225082,40.847891,10.0,46.0,73.0,23.882482,67.78848599999999,30.807282,0.0,11.873937,11.996334,12.209066,10.0,1.0,12.427355,0.0,1015.7130000000001,10.0,0.0,0.0,72.872299,1.53457,2.301104,7.393603,8.24,1.0,85.73121400000001,55.22626999999999,48.540427,224.432481,4.146,0.0,11.687415,11.826381,11.951965,10.0,0.0,48.05388,18.293689,24.433984,23.716435482634918,30.912919,0.0,0.0,0.0,0.042813157000000004,0.0,0.023969945,0.0,0.018139823,0.0,0.014757708000000001,2.020931,2.0135549999999998,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011658937,5.737087,0.0,0.085821731,0.0,0.042110505,9.5,9.676835,0.0,0.02319689,9.5,9.681957,0.0,0.04297421,0.0,72.330566,0.587246959,71.927617,1.311668,71.74169599999999,0.952973957,71.728674,0.031130307000000003,9.045392,1.0,1.0,72.453274,72.578688,41.903011,72.042469,72.03793,42.756409000000005,72.077937,72.18944599999999,42.932081,72.472741,72.30788100000001,42.596790000000006
 10/20/2017,17:15:47.781,0.0,72.803926,0.0,4.320897,14.833245000000002,0.0,0.0,73.789231,0.0,72.16764,0.027992521,3.24668,0.0,0.0,0.0,60.721656,0.0,80.17676800000001,31.087730999999998,70.769671,0.0,0.0,0.0,139.226696,1.0,0.010448,97.57642,24.191681,14.046682999999998,22.315051999999998,1.0,11122.697,1.0,0.00404,17.488395999999998,42.461158000000005,0.0,1.9891599999999998,0.0,1.9864560000000002,0.0,1.982072,0.0,1.988584,10.0,8.956226,0.0,0.0,0.0,0.13633241699999998,0.0,0.136525547,0.0,0.464216077,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,10.562546000000001,75.715486,0.0,4.918091,0.0,4.373789,71.98115,0.0,243.57530699999998,5.134197,0.0,90.296727,73.756547,75.322304,106.593108,80.657382,0.0,0.0,67.411775,14.598013,31.236953999999997,74.951365,76.716248,0.0,75.59597099999999,81.388739,0.0,74.030934,0.0,12.12509,40.958661,10.0,46.0,73.0,23.895973,67.791712,30.805564,0.0,12.075339,11.896728999999999,6.673172999999999,10.0,1.0,12.339198,0.0,1048.468,10.0,0.0,0.0,72.870147,1.470841,2.220393,3.9611910000000004,8.24,1.0,85.73567,55.315814,48.515741999999996,231.198625,4.146,0.0,11.673589,11.897527,12.448962,10.0,0.0,48.051922999999995,18.353804999999998,24.433566,22.593258506553557,30.914359,0.0,0.0,0.0,0.049351912000000005,0.0,0.025129527000000002,0.0,0.019234984,0.0,0.014403391000000001,2.020834,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011658788,5.738569,0.0,0.083404075,0.0,0.04249733,9.5,9.675031,0.0,0.025870371,9.5,9.663532,0.0,0.041009362,0.35515097100000004,72.313927,0.875608632,72.037578,1.051439,71.70986500000001,0.467682362,71.580372,0.028552828,9.04217,1.0,1.0,72.453508,72.57681600000001,41.970865,72.04303,72.038538,42.798184,72.07835899999999,72.186544,42.911609000000006,72.472882,72.310362,42.502454
 10/20/2017,17:15:57.781,0.0,72.803271,0.0,5.502537,8.388397,0.0,0.0,73.795025,0.0,72.164692,0.015152803000000001,2.315691,0.0,0.0,0.0,61.012786,0.0,80.177471,31.095256,70.77318000000001,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,97.576561,24.188201,13.977878,22.364351,1.0,11169.951000000001,1.0,0.00404,17.436907,42.465394,0.0,1.9891599999999998,0.0,1.9878099999999999,0.0,1.983007,0.0,1.988552,10.0,8.956612,0.0,0.0,0.0,0.13832809,0.0,0.13678305300000002,0.0,0.45686928200000004,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,14.924673,75.684379,0.0,4.95386,0.0,12.668756,71.986214,0.0,243.578781,5.432455,0.0,90.299121,73.756266,75.32399000000001,106.60304199999999,80.657945,0.0,0.0,67.407193,14.596737,31.281612,74.952535,76.711939,0.0,75.595831,81.391973,0.0,74.028687,0.0,10.217464,40.831353,10.0,44.0,73.1,23.891171,67.789468,30.802684000000003,0.0,11.736263000000001,11.92493,5.9029620000000005,10.0,1.0,12.529905,0.0,1040.8010000000002,10.0,0.0,0.0,72.868041,1.487675,2.054186,11.435508,8.24,1.0,85.714985,55.063407,48.330908,233.09058,4.146,0.0,11.743319999999999,11.683492,10.172392,10.0,0.0,48.050851,18.3622,24.433891,23.94533224762397,30.914174,0.0,0.002138588,0.0,0.040043043,0.0,0.025065106,0.0,0.018816246000000002,0.0,0.01488655,2.020673,2.013394,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011654567,5.7378919999999995,0.0,0.081373243,0.0,0.043754510999999996,9.5,9.674516,0.0,0.025193947999999997,9.5,9.663306,0.0,0.045003479000000006,0.21448673899999998,72.295118,1.382,71.95583,1.262435,71.863232,0.24965280199999998,71.61003199999999,0.033385602,9.007694,1.0,1.0,72.45477199999999,72.578408,42.011499,72.03919300000001,72.03535600000001,42.707147,72.078827,72.184392,43.030190999999995,72.47232,72.306946,42.502842
 10/20/2017,17:16:07.781,0.0,72.80584499999999,0.0,3.962825,11.915428,0.0,0.0,73.726225,0.0,72.16941800000001,0.018201082,4.535741000000001,0.0,0.0,0.0,61.547973,0.0,80.178174,31.094188,70.776127,0.0,0.0,0.0,143.464875,1.0,0.010448,97.597149,24.184304,13.980813000000001,22.372676000000002,1.0,11119.596000000001,1.0,0.00404,17.423932999999998,42.468606,0.0,1.988677,0.0,1.9876490000000002,0.0,1.9821689999999998,0.0,1.990099,10.0,8.949691,0.0,0.0,0.0,0.140195009,0.0,0.136428982,0.0,0.46656834,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,9.744647,75.63663299999999,0.0,5.311548999999999,0.0,18.364526,71.997789,0.0,243.569226,5.433276,0.0,90.303252,73.755237,75.325909,106.611893,80.66075699999999,0.011500796,0.0,67.407848,14.59881,31.188198999999997,74.95056899999999,76.714936,0.0,75.594941,81.394973,0.0,74.032338,0.0,9.864794,40.934045000000005,10.0,44.0,73.1,23.903518,67.786055,30.800779,0.0,11.635261,11.932731,9.080083,10.0,1.0,12.410563,0.0,1030.7910000000002,10.0,0.0,0.0,72.86776,1.388475,2.054186,18.765472,8.24,1.0,85.726805,54.983478000000005,48.353787,236.217117,4.146,0.0,11.725887,11.897527,4.897803,10.0,0.0,48.04717,18.446137,24.435886,23.100449061856075,30.916403000000003,0.0,0.0,0.0,0.045390006,0.0,0.026063635,0.0,0.022423835,0.0,0.018268665,2.020899,2.0135549999999998,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011655562,5.739407,0.0,0.084467844,0.0,0.044592632,9.5,9.792024000000001,0.0,0.026804479,9.5,9.661695,0.0,0.044520319,0.24261958600000003,72.290778,0.791210092,71.929787,0.348117768,71.85021,1.156937,71.742419,0.025008793999999997,8.972252000000001,1.0,1.0,72.459124,72.57934300000001,41.794127,72.040035,72.038211,42.728823,72.077984,72.18673199999999,42.921265999999996,72.469934,72.306946,42.575827000000004
 10/20/2017,17:16:17.781,0.0,72.805611,0.0,4.499934,0.0,0.0,0.0,73.765332,0.0,72.166517,0.022450197,3.927018,25.195123000000002,0.0,0.0,60.723104000000006,0.0,80.180189,31.096,70.780525,0.0,0.0,0.0,143.784737,1.0,0.010448,97.576091,24.188619,14.039527,22.354229999999998,1.0,11109.546999999999,1.0,0.00404,17.399202,42.45655,0.0,1.9889029999999999,0.0,1.984329,0.0,1.982492,0.0,1.9888419999999998,10.0,8.938168,0.0,0.0,0.0,0.135431146,0.0,0.137362442,0.0,0.451004736,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,22.911214,75.646761,0.0,6.062696,0.0,12.299733999999999,71.992725,0.0,243.57718799999998,5.735556,0.0,90.30682,73.755143,75.329702,106.62201499999999,80.662678,0.0,0.0,67.408596,14.601282999999999,31.255390999999996,74.99944599999999,76.71573199999999,0.0,75.59671999999999,81.391551,0.0,74.03009200000001,0.0,10.666317999999999,40.963276,10.0,44.0,73.1,23.961368,67.78755100000001,30.798503000000004,0.0,11.727245,11.696318,0.0,10.0,1.0,12.481328999999999,0.0,1026.733,10.0,0.0,0.0,72.86556,1.448596,2.135496,0.0,8.24,1.0,85.74205,55.079032999999995,48.407371000000005,231.262759,4.146,0.0,11.773375999999999,11.998566,0.0,10.0,0.0,48.045539,18.355848,24.434865,22.434917470017332,30.915149,0.0,0.006329191999999999,0.0,0.043554000999999995,0.0,0.022069518,0.0,0.025193947999999997,0.0,0.021811833,2.020899,2.013941,2.018612,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011657151000000001,5.738086,0.0,0.083146191,0.0,0.04433474900000001,9.5,9.791283,0.0,0.023357943,9.5,9.659892,0.0,0.045454427,0.0,72.351545,0.221519968,72.02962,1.445299,71.773527,0.32701813,71.584712,0.036607451,8.972252000000001,1.0,1.0,72.459638,72.578501,42.004003000000004,72.03919300000001,72.038679,42.660644,72.07601899999999,72.18715300000001,42.921265999999996,72.473537,72.305074,42.531958
 10/20/2017,17:16:27.781,0.0,72.801773,0.0,6.218682,19.482513,0.0,0.0,73.777644,0.0,72.169605,0.023373917,2.530535,22.584591,0.0,0.0,60.36751999999999,0.0,80.179439,31.087312,70.7867,0.0,0.0,0.0,113.557726,1.0,0.010448,97.56603199999999,24.184582000000002,14.089617,22.324846,1.0,11097.787,1.0,0.00404,17.4215,42.452453999999996,0.0,1.9900630000000001,0.0,1.988648,0.0,1.9823950000000001,0.0,1.988423,10.0,8.926225,0.0,0.0,0.0,0.136557735,0.0,0.136493358,0.0,0.465859439,0.0,0.0,0.0,0.209817198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,19.687731,75.601908,0.0,4.882322,0.0,7.0371630000000005,71.98983199999999,0.0,243.58220699999998,5.079036,0.0,90.3125,73.757811,75.330404,106.63058400000001,80.66534899999999,0.003897018,0.0,67.407988,14.59586,31.31193,75.007264,76.716341,0.0,75.595316,81.389911,0.0,74.02999799999999,0.0,8.806783,40.927507,10.0,44.0,73.1,23.929128,67.78619499999999,30.796227000000002,0.0,11.842074,11.890728,11.551178,10.0,1.0,12.400367999999999,0.0,1029.059,10.0,0.0,0.0,72.868555,1.379457,2.113972,12.109159,8.24,1.0,85.77267900000001,55.009319999999995,48.361614,228.969967,4.146,0.0,11.559975999999999,11.926822,6.180378,10.0,0.0,48.043396,18.347,24.429251,23.462285029937615,30.913615999999998,0.0,0.03862908,0.0,0.045422217,0.0,0.015273078,0.0,0.022230571,0.0,0.024420893,2.020867,2.013362,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01166129,5.7400199999999995,0.0,0.08862621300000001,0.0,0.042884155,9.5,9.792636,0.0,0.0174634,9.5,9.660697,0.0,0.040171886000000004,0.284818855,72.318268,0.488782006,71.994896,0.411416669,71.778591,0.988140015,71.686715,0.030485937,8.929399,1.0,1.0,72.45917,72.575647,42.041087,72.040503,72.036386,42.584583,72.07625300000001,72.184813,42.838219,72.471384,72.305869,42.33785
 10/20/2017,17:16:37.781,0.0,72.80439399999999,0.0,4.858006,14.079742999999999,0.0,0.0,73.79864599999999,0.0,72.16703100000001,0.012196897,2.673764,31.200947999999997,0.0,0.0,60.732518999999996,0.0,80.18229699999999,31.077371000000003,70.794279,0.0,0.0,0.0,163.696182,1.0,0.010448,97.564528,24.181798,14.099158,22.36533,1.0,11123.231000000002,1.0,0.00404,17.341631,42.456783,0.0,1.989096,0.0,1.988358,0.0,1.980461,0.0,1.9874560000000001,10.0,8.92864,0.0,0.0,0.0,0.13993750300000002,0.0,0.138199337,0.0,0.47053174299999995,0.0,0.0,0.0,0.209784975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,0.0,75.605525,0.0,7.099994000000001,0.0,6.70023,71.99417199999999,0.0,243.591183,5.365309,0.0,90.315223,73.756454,75.331294,106.64376599999999,80.663943,0.010714198000000001,0.0,67.408175,14.599847,31.306194,74.97055999999999,76.718636,0.0,75.595409,81.39352,0.0,74.030232,0.0,0.0,40.907891,10.0,44.0,73.1,23.91518,67.78586800000001,30.795251,0.0,12.075339,11.866727000000001,7.234786,10.0,1.0,12.224053999999999,0.0,1026.861,10.0,0.0,0.0,72.867151,1.384868,2.0219009999999997,11.210958,8.24,1.0,85.821697,54.957637,48.385696,214.475667,4.146,0.0,11.776983,11.97764,3.230457,10.0,0.0,48.041392,18.290286,24.429389999999998,23.741860211158677,30.912501000000002,0.0,0.053973139,0.0,0.044906847,0.0,0.015981711000000003,0.0,0.015627394,0.0,0.020845515,2.021092,2.014618,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011668517,5.737763,0.0,0.08675655800000001,0.0,0.043464392000000004,9.5,9.79125,0.0,0.013437072,9.5,9.662275,0.0,0.043360737,0.123054989,72.31248000000001,0.5098816279999999,72.003577,0.47471557799999997,71.825614,1.6000290000000001,71.632458,0.027586272999999998,8.870435,1.0,1.0,72.45786,72.576489,42.008342999999996,72.037181,72.034888,42.658279,72.076347,72.184673,42.8444,72.470869,72.306618,42.588249
 10/20/2017,17:16:47.781,0.0,72.803926,0.0,3.461523,7.169967999999999,0.0,0.0,73.761711,0.0,72.16759300000001,0.015799408,2.924414,0.0,0.0,0.0,61.550869999999996,0.0,80.18211,31.073653999999998,70.799425,0.0,0.0,0.0,146.503569,1.0,0.010448,97.587325,24.174467,14.056223999999998,22.355373,1.0,11193.15,1.0,0.00404,17.438123,42.454502000000005,0.0,1.9894830000000001,0.0,1.9879069999999999,0.0,1.98175,0.0,1.988552,10.0,8.931376,0.0,0.0,0.0,0.13424018,0.0,0.13887529,0.0,0.48077858799999995,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,0.0,75.6171,0.0,5.669238,0.0,2.8014360000000003,71.997066,0.0,243.577961,5.384558,0.0,90.31818100000001,73.755798,75.335554,106.64960400000001,80.665818,0.0,0.0,67.40911,14.600086,31.235315000000003,74.975569,76.71994699999999,0.0,75.596346,81.405472,0.0,74.03056,0.0,0.0,40.754428999999995,10.0,44.0,73.1,23.92867,67.786896,30.791674,0.0,11.983957,11.970533,13.492751,10.0,1.0,12.512514,0.0,1023.797,10.0,0.0,0.0,72.864811,1.380659,2.15104,5.805711,8.24,1.0,85.849231,54.885521,48.259865000000005,223.710973,4.146,0.0,11.664572,11.942964,15.863817000000001,10.0,0.0,48.040554,18.070689,24.426235000000002,24.314435613853128,30.910411,0.0,0.05377972599999999,0.0,0.044842426,0.0,0.018139823,0.0,0.015788448,0.0,0.017527821000000002,2.020963,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011672412,5.732187000000001,0.0,0.081824539,0.0,0.05136207,9.5,9.794375,0.0,0.016915819,9.5,9.662758,0.0,0.043328527,0.40438345200000003,72.35878000000001,0.615379802,71.98549100000001,1.227269,71.77135600000001,1.227269,71.599181,0.030485937,8.971607,1.0,1.0,72.460668,72.576723,42.089611,72.034888,72.03591800000001,42.723698999999996,72.07700200000001,72.184345,42.63466,72.469559,72.30895799999999,42.504783
