date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:16:57.781,0.0,72.804722,0.0,4.28509,4.31628,0.0,0.0,73.754469,0.0,72.17143,0.020602755,4.070247,22.08811,0.0,0.0,61.033064,0.0,80.184359,31.068172999999998,70.806021,0.0,0.0,0.0,149.942092,1.0,0.010448,97.63526999999999,24.172333,14.038426000000001,22.361413,1.0,11112.646999999999,1.0,0.00404,17.288925,42.449149,0.0,1.9901919999999997,0.0,1.9864240000000002,0.0,1.9818470000000001,0.0,1.988939,10.0,8.931536999999999,0.0,0.0,0.0,0.139132796,0.0,0.137684324,0.0,0.479457454,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,75.667017,0.0,4.238482,0.0,10.855736,71.976086,0.0,243.566669,5.384722,0.0,90.322781,73.75200699999999,75.334384,106.66278700000001,80.66577099999999,0.001275026,0.0,67.407801,14.599607999999998,31.242279999999997,74.97908000000001,76.721539,0.0,75.599951,81.423517,0.0,74.028921,0.0,0.0,40.96443,10.0,44.0,73.1,23.914722,67.784138,30.791859999999996,0.0,11.970129,11.806124,3.2232689999999997,10.0,1.0,12.58148,0.0,1037.464,10.0,0.0,0.0,72.86434399999999,1.359016,2.259852,12.269552000000001,8.24,1.0,85.90007800000001,55.013527,48.196046,227.20628,4.146,0.0,11.548555,12.010523,10.990034,10.0,0.0,48.036407000000004,18.137612,24.425446,23.195631288755173,30.914917,0.0,0.054714553,0.0,0.044971267999999995,0.0,0.016013922,0.0,0.015305288,0.0,0.019943617,2.021157,2.013426,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011680184,5.700079,0.0,0.08111536,0.0,0.042819684000000004,9.5,9.79154,0.0,0.0138236,9.5,9.661083,0.0,0.038239248999999996,0.108988566,72.290054,0.516914843,71.95149,0.37625060899999996,71.722163,0.23558637899999998,71.63318199999999,0.030485937,8.991906,1.0,1.0,72.460247,72.576208,41.975599,72.036526,72.03806999999999,42.807248,72.07105899999999,72.181912,42.8247,72.471197,72.305963,42.576991
 10/20/2017,17:17:07.781,0.0,72.805236,0.0,3.389909,7.538703999999999,0.0,0.0,73.758814,0.0,72.168435,0.019309546,4.714777,6.184686,0.0,0.0,59.8852,0.0,80.183563,31.069055,70.81205600000001,0.0,0.0,0.0,132.589548,1.0,0.010448,97.678703,24.171682999999998,13.977694,22.356189,1.0,11119.917,1.0,0.00404,17.400013,42.447007,0.0,1.989966,0.0,1.9876490000000002,0.0,1.9812020000000001,0.0,1.987746,10.0,8.926225,0.0,0.0,0.0,0.135334581,0.0,0.135463334,0.0,0.465569434,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,16.881215,75.630845,0.0,4.4888639999999995,0.0,4.999522,71.97319300000001,0.0,243.559189,5.154678,0.0,90.325879,73.756313,75.340142,106.67483899999999,80.669473,0.0028482209999999997,0.0,67.406913,14.598172,31.32586,75.007451,76.72205500000001,0.0,75.596908,81.43607800000001,0.0,74.02934300000001,0.0,7.620528,40.863659999999996,10.0,44.0,73.1,24.000239,67.78755100000001,30.787958000000003,0.0,11.949086999999999,11.932131,12.497895,10.0,1.0,12.289422,0.0,1020.637,10.0,0.0,0.0,72.86205,1.414928,2.00815,17.819153,8.24,1.0,85.910398,54.797779000000006,48.261671,221.049409,4.146,0.0,11.628505,11.855675999999999,14.517114000000001,10.0,0.0,48.034543,18.136023,24.420759,22.055201146245235,30.912594,0.0,0.047461584,0.0,0.045808744000000005,0.0,0.014016863999999999,0.0,0.017914348,0.0,0.023068047,2.020834,2.013651,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011681536000000001,5.7004019999999995,0.0,0.082469248,0.0,0.04672017,9.5,9.792893,0.0,0.014789918,9.5,9.660761,0.0,0.042941999,0.0,72.317544,0.453615945,72.008641,1.487498,71.755441,1.9165240000000001,71.732291,0.028230643,9.02026,1.0,1.0,72.458469,72.577425,42.087244,72.03545,72.035684,42.711877,72.07386600000001,72.183269,42.879163,72.4697,72.309005,42.335133
 10/20/2017,17:17:17.781,0.0,72.803037,0.0,3.676367,0.0,0.0,0.0,73.79647299999999,0.0,72.165487,0.020972243999999998,2.029233,0.0,0.0,0.0,60.669513,0.0,80.185015,31.072771999999997,70.816313,0.0,0.0,0.0,147.143294,1.0,0.010448,97.72491,24.170337,13.983932999999999,22.373819,1.0,11144.185,1.0,0.00404,17.436907,42.437418,0.0,1.988452,0.0,1.9869080000000001,0.0,1.981557,0.0,1.9892610000000002,10.0,8.936172000000001,0.0,0.0,0.0,0.137652136,0.0,0.13816714800000002,0.0,0.456675946,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,7.93244,75.662676,0.0,5.383087000000001,0.0,6.459564,71.96523499999999,0.0,243.536654,5.152954,0.0,90.326724,73.754862,75.339112,106.681242,80.67453499999999,0.008354405,0.0,67.406539,14.597774,31.225073,75.004502,76.7236,0.0,75.600841,81.44189,0.0,74.028875,0.0,14.209052,40.952507000000004,10.0,44.0,73.1,23.909692,67.78353,30.785682,0.0,11.994778,11.862527,0.0,10.0,1.0,12.490325,0.0,1024.391,10.0,0.0,0.0,72.861863,1.5171350000000001,2.126528,12.462024000000001,8.24,1.0,85.91724599999999,55.100066000000005,48.382686,208.254663,4.146,0.0,11.8395,11.773171000000001,0.0,10.0,0.0,48.031653999999996,18.128992,24.416908,21.903434359792364,30.910411,0.0,0.03476083,0.0,0.042329997,0.0,0.017205715,0.0,0.023164679,0.0,0.022874784,2.020834,2.013426,2.018129,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011682358,5.698887,0.0,0.08375866400000001,0.0,0.044689337999999995,9.5,9.793215,0.0,0.019234984,9.5,9.662179,0.0,0.043167473,0.390317029,72.330566,0.678678709,71.97898,1.051439,71.786548,1.1710040000000002,71.670077,0.025330979,9.06408,1.0,1.0,72.45898299999999,72.57967099999999,42.040298,72.035263,72.0369,42.759956,72.074288,72.185468,42.798434,72.470776,72.30998699999999,42.43801
 10/20/2017,17:17:27.781,0.0,72.804862,0.0,4.356705000000001,5.390421,0.0,0.0,73.771126,0.0,72.169465,0.022173081,2.8528,38.00755,0.0,0.0,62.11068100000001,0.0,80.188389,31.074444,70.82566899999999,0.0,0.0,0.0,158.658347,1.0,0.010448,97.76801400000001,24.169501999999998,13.97274,22.381818,1.0,11155.09,1.0,0.00404,17.228111,42.429738,0.0,1.988967,0.0,1.987843,0.0,1.9816209999999999,0.0,1.988745,10.0,8.943864999999999,0.0,0.0,0.0,0.133467661,0.0,0.137426818,0.0,0.45802930299999994,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,9.103158,75.669187,0.0,3.7019480000000002,0.0,8.51325,71.986938,0.0,243.52463799999998,4.660359,0.0,90.333954,73.752662,75.338785,106.692071,80.67326899999999,0.005470214,0.0,67.402565,14.59881,31.320943,74.997058,76.721446,0.0,75.601683,81.440671,0.0,74.030232,0.0,8.229686000000001,40.916353,10.0,44.0,73.1,23.866933,67.78572700000001,30.781083000000002,0.0,11.643678,11.845725999999999,9.208452000000001,10.0,1.0,12.41716,0.0,1029.476,10.0,0.0,0.0,72.859289,1.448596,1.977061,1.7798450000000001,8.24,1.0,85.93225699999999,54.964847999999996,48.398340000000005,221.915219,4.146,0.0,11.534127999999999,11.897527,9.146332000000001,10.0,0.0,48.032353,18.115153,24.413382000000002,23.20197777546264,30.913152,0.0,0.0,0.0,0.045228952999999995,0.0,0.025902582,0.0,0.022745941000000002,0.0,0.01801098,2.020609,2.013619,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011684528000000001,5.701014,0.0,0.084693492,0.0,0.04172368,9.5,9.792893,0.0,0.0268689,9.5,9.656703,0.0,0.042426629,0.29888527800000003,72.368184,0.601313379,72.005024,1.023306,71.803911,0.228553166,71.672247,0.025330979,9.110799,1.0,1.0,72.462025,72.576863,42.007159,72.03591800000001,72.0369,42.812371,72.073679,72.187574,42.920493,72.469466,72.31087600000001,42.478384000000005
 10/20/2017,17:17:37.781,0.0,72.806687,0.0,2.6021490000000003,9.847306,0.0,0.0,73.800094,0.0,72.168716,0.018940058,4.070247,0.0,0.0,0.0,62.432227000000005,0.0,80.188436,31.066593,70.839844,0.0,0.0,0.0,138.586971,1.0,0.010448,97.774924,24.16876,13.987419000000001,22.40908,1.0,11174.333999999999,1.0,0.00404,17.120672,42.425641999999996,0.0,1.989257,0.0,1.987359,0.0,1.98233,0.0,1.9881650000000002,10.0,8.938522,0.0,0.0,0.0,0.138456843,0.0,0.138263713,0.0,0.475139601,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,2.5118560000000003,75.64025,0.0,4.703478,0.0,7.727074000000001,71.97246899999999,0.0,243.50060699999997,3.975892,0.0,90.336066,73.754722,75.341688,106.701723,80.673316,0.001275026,0.0,67.402051,14.595301000000001,31.242279999999997,74.98235799999999,76.72079000000001,0.0,75.601168,81.436687,0.0,74.028547,0.0,10.826622,40.893276,10.0,44.0,73.1,23.861674,67.780865,30.781919,0.0,11.842675,11.931531,3.961388,10.0,1.0,12.412363000000001,0.0,1017.67,10.0,0.0,0.0,72.861114,1.4618229999999999,2.146257,16.536008,8.24,1.0,85.952662,54.8104,48.041315999999995,226.67717400000004,4.146,0.0,11.641128,11.935192,10.621293,10.0,0.0,48.026808,18.41415,24.408881,23.72279169680764,30.909296,0.0,0.0,0.0,0.041653574,0.0,0.022456046,0.0,0.018687403000000002,0.0,0.014145706000000001,2.02077,2.012911,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011687623999999999,5.698758,0.0,0.077408287,0.0,0.043915688,9.5,9.793441,0.0,0.021167621,9.5,9.655028,0.0,0.051220128,0.657579071,72.314651,0.7419776220000001,71.970299,0.671645493,71.850933,1.079572,71.624501,0.025653164,9.291878,1.0,1.0,72.46137,72.579718,41.839890000000004,72.034327,72.034842,42.541627000000005,72.071714,72.189024,42.776804,72.467781,72.307367,42.46635
 10/20/2017,17:17:47.781,0.0,72.805236,0.0,4.929621,0.0,0.0,0.0,73.80806,0.0,72.168295,0.018662942,5.180272,21.79983,0.0,0.0,61.041754000000005,0.0,80.189842,31.065106,70.850932,0.0,0.0,0.0,167.69446399999998,1.0,0.010448,97.782445,24.16245,13.985584,22.366963000000002,1.0,11189.408000000001,1.0,0.00404,17.175810000000002,42.432390999999996,0.0,1.9895470000000002,0.0,1.988552,0.0,1.980719,0.0,1.9874880000000001,10.0,8.931215,0.0,0.0,0.0,0.135946158,0.0,0.137426818,0.0,0.480617475,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,75.661229,0.0,4.846553,0.0,18.589148,71.986938,0.0,243.500703,4.14273,0.0,90.339869,73.757015,75.34047,106.710574,80.677159,0.008092206,0.0,67.39877800000001,14.601042999999999,31.127153000000003,75.01400600000001,76.719338,0.0,75.601777,81.422251,0.0,74.030653,0.0,0.0,40.769814000000004,10.0,44.0,73.1,23.835379,67.784745,30.819453000000003,0.0,11.972534,11.963332000000001,5.678317,10.0,1.0,12.518511,0.0,1030.743,10.0,0.0,0.0,72.860038,1.409518,2.140876,10.088206,8.24,1.0,86.009842,55.045979,48.226149,232.753877,4.146,0.0,11.548555,11.931007000000001,9.915877,10.0,0.0,48.025643,18.061842000000002,24.410505,23.748216899827753,30.911340000000003,0.0,0.054069845,0.0,0.045100111,0.0,0.01488655,0.0,0.016174975,0.0,0.02213394,2.020673,2.013265,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011696762,5.699596,0.0,0.082630425,0.0,0.040885559,9.5,9.794278,0.0,0.013211598,9.5,9.778366,0.0,0.04300642,0.158221047,72.321162,0.55911411,72.040472,1.142871,71.76050500000001,1.649262,71.649097,0.027264088,9.18845,1.0,1.0,72.463008,72.58173000000001,42.001242,72.034654,72.03428000000001,42.673255,72.07372600000001,72.18616999999999,42.754014,72.468062,72.308256,42.549428000000006
 10/20/2017,17:17:57.781,0.0,72.80476800000001,0.0,2.494727,11.690980999999999,0.0,0.0,73.789955,0.0,72.168856,0.025775591,4.428319,23.529508,0.0,0.0,61.467587,0.0,80.189092,31.065199,70.859166,0.0,0.0,0.0,125.792468,1.0,0.010448,97.781881,24.162218,13.975492000000001,22.392266,1.0,11130.393999999998,1.0,0.00404,17.327441,42.431088,0.0,1.989998,0.0,1.987069,0.0,1.979913,0.0,1.988616,10.0,8.937331,0.0,0.0,0.0,0.13633241699999998,0.0,0.137330253,0.0,0.45686928200000004,0.0,0.0,0.0,0.21075165899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,11.540817,75.64314300000001,0.0,4.775015,0.0,9.684493,72.013705,0.0,243.50393599999998,3.7213870000000004,0.0,90.344094,73.755096,75.345293,106.72163799999998,80.678799,0.00311042,0.0,67.3963,14.59586,31.224253000000004,75.035823,76.716388,0.0,75.60379,81.403363,0.0,74.027002,0.0,6.802974000000001,40.779045,10.0,45.0,73.1,23.894601,67.782595,30.872457,0.0,11.764519,11.840926,6.785496000000001,10.0,1.0,12.249842,0.0,1036.518,10.0,0.0,0.0,72.8606,1.400499,2.2126200000000003,7.570035000000001,8.24,1.0,86.057454,54.725663,48.089481,230.252648,4.146,0.0,11.609869999999999,11.843719,15.559206,10.0,0.0,48.026482,18.455438,24.410969,22.036226456732717,30.913197999999998,0.0,0.033922709,0.0,0.043554000999999995,0.0,0.018687403000000002,0.0,0.024292051000000002,0.0,0.023164679,2.020931,2.013587,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011704531,5.7008529999999995,0.0,0.084113254,0.0,0.043367685999999996,9.5,9.791959,0.0,0.017012451,9.5,9.778624,0.0,0.041846838,0.44658272200000004,72.324779,0.432516313,71.939192,1.325734,71.755441,1.178037,71.662842,0.032419047,9.469413000000001,1.0,1.0,72.46282099999999,72.578876,41.874212,72.032362,72.039895,42.635422,72.071199,72.18869699999999,43.025942,72.46792099999999,72.309145,42.427915999999996
 10/20/2017,17:18:07.781,0.0,72.805143,0.0,4.428319,12.636867,0.0,0.0,73.805164,0.0,72.17002600000001,0.024574754,5.07285,26.556442999999998,0.0,0.0,61.816653,0.0,80.192325,31.059578000000002,70.860663,0.0,0.0,0.0,145.94381,1.0,0.010448,97.797158,24.164074,13.937329,22.330886,1.0,11164.712,1.0,0.00404,17.314062,42.424524,0.0,1.9891599999999998,0.0,1.986747,0.0,1.982878,0.0,1.9888740000000003,10.0,8.945217,0.0,0.0,0.0,0.1366543,0.0,0.137040559,0.0,0.444431288,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,9.215419,75.72561400000001,0.0,6.277309,0.0,12.026978999999999,71.97898,0.0,243.51016099999998,3.722783,0.0,90.34676999999999,73.759215,75.342998,106.73176000000001,80.68208,0.0057324130000000004,0.0,67.390923,14.599607999999998,31.207865,75.030158,76.715873,0.0,75.605897,81.398676,0.0,74.029811,0.0,11.067079,40.907507,10.0,45.0,73.1,23.986749,67.78586800000001,30.872504,0.0,11.67494,11.947132,5.421581,10.0,1.0,12.538300999999999,0.0,1028.305,10.0,0.0,0.0,72.856013,1.4029040000000002,2.18751,0.0,8.24,1.0,86.116137,54.695014,48.161728000000004,228.12018999999998,4.146,0.0,11.603859,11.884972,3.8557120000000005,10.0,0.0,48.023267,18.288698,24.405215,22.922845420342217,30.911386,0.0,0.0,0.0,0.045454427,0.0,0.019750353999999998,0.0,0.024324262000000003,0.0,0.018945088,2.02077,2.013748,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011714253999999999,5.6995309999999995,0.0,0.083533016,0.0,0.046849111,9.5,9.792667999999999,0.0,0.026450162000000003,9.5,9.779139,0.0,0.047032748,0.35515097100000004,72.31103399999999,1.107705,71.970299,0.545047684,71.80174,0.20745353,71.65199100000001,0.031130307000000003,9.584439999999999,1.0,1.0,72.463335,72.577191,42.060417,72.035309,72.036807,42.823406,72.072463,72.190381,42.763671,72.46853,72.30601,42.40967
 10/20/2017,17:18:17.781,0.0,72.80537700000001,0.0,5.71738,0.7571851009999999,0.0,0.0,73.720431,0.0,72.16923100000001,0.008963875,1.742775,0.0,0.0,0.0,61.278569,0.0,80.194012,31.082853000000004,70.860101,0.0,0.0,0.0,152.341061,1.0,0.010448,97.830392,24.160686,13.970904999999998,22.292198000000003,1.0,11163.322,1.0,0.00404,17.333522,42.412561,0.0,1.989322,0.0,1.987391,0.0,1.982459,0.0,1.988777,10.0,8.952782000000001,0.0,0.0,0.0,0.136428982,0.0,0.138392466,0.0,0.468437262,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,12.342678,75.692337,0.0,4.381557,0.0,9.812847999999999,71.992725,0.0,243.51711,3.23762,0.0,90.350995,73.756688,75.347165,106.73990500000001,80.677346,0.0,0.0,67.391437,14.597295,31.311111,75.004502,76.712969,0.0,75.605757,81.40612800000001,0.0,74.028875,0.0,12.638065,40.906353,10.0,45.0,73.1,23.957252,67.782501,30.864234999999997,0.0,11.872735,11.937531,5.999239,10.0,1.0,12.381778,0.0,1029.011,10.0,0.0,0.0,72.856668,1.3097159999999999,2.1253319999999998,10.344835,8.24,1.0,86.187065,54.662561,47.963649,234.004491,4.146,0.0,11.502267999999999,11.939975,5.763541,10.0,0.0,48.019259999999996,17.937525,24.407025,22.992607187789684,30.908181,0.0,0.002976709,0.0,0.043231895,0.0,0.025387212000000003,0.0,0.019234984,0.0,0.015820658,2.020963,2.013523,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011726157,5.698661,0.0,0.088110446,0.0,0.043496627999999996,9.5,9.794311,0.0,0.025483844,9.5,9.778656,0.0,0.042233365999999994,0.158221047,72.35878000000001,0.8685754240000001,72.0043,0.636479435,71.798123,0.446582725,71.742419,0.025653164,9.705912,1.0,1.0,72.461463,72.57803299999999,41.955479,72.03339100000001,72.03414000000001,42.752863,72.073071,72.189867,42.93015,72.467079,72.30755400000001,42.503617999999996
 10/20/2017,17:18:27.781,0.0,72.806687,0.0,4.428319,5.6309,0.0,0.0,73.768953,0.0,72.169699,0.02439001,4.28509,0.0,0.0,0.0,61.565354000000006,0.0,80.195137,31.107196000000002,70.856546,0.0,0.0,0.0,132.269685,1.0,0.010448,97.904428,24.179432000000002,14.012556,22.297258,1.0,11211.003999999999,1.0,0.00404,17.719491,42.409303,0.0,1.9889029999999999,0.0,1.986392,0.0,1.982911,0.0,1.9882939999999998,10.0,8.947824,0.0,0.0,0.0,0.137169312,0.0,0.13810277199999998,0.0,0.470370629,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,3.361829,75.712593,0.0,3.845024,0.0,3.0260580000000004,71.99127800000001,0.0,243.502344,3.238482,0.0,90.353577,73.761462,75.347072,106.75181699999999,80.68470400000001,0.00678121,0.0,67.389193,14.59586,31.332415,74.96110300000001,76.714281,0.0,75.605804,81.411096,0.0,74.029717,0.0,8.518234,40.969814,10.0,45.0,73.1,23.955423,67.782033,30.862888,0.0,11.873336,12.044336999999999,8.341964,10.0,1.0,12.525707,0.0,1034.481,10.0,0.0,0.0,72.85582600000001,1.394487,2.129517,4.570685,8.24,1.0,86.23331800000001,54.57421899999999,47.819154,236.08884799999998,4.146,0.0,11.627303,11.994381,17.322746,10.0,0.0,48.019073999999996,18.414604,24.403962,24.117106974294728,30.904976,0.0,0.0,0.0,0.042877578,0.0,0.023229101000000002,0.0,0.018461929,0.0,0.015079813999999999,2.020738,2.013362,2.018709,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011734281000000001,5.699177,0.0,0.081824539,0.0,0.041498032000000004,9.5,9.793151,0.0,0.023518996,9.5,9.778946000000001,0.0,0.045293374000000004,0.277785644,72.334907,1.044406,71.98115,1.227269,71.828507,0.952973957,71.58688199999999,0.031774677,9.844139,1.0,1.0,72.46282099999999,72.578408,41.940094,72.03404599999999,72.035777,42.552661,72.07475600000001,72.19113,42.807705,72.465067,72.306337,42.50983
 10/20/2017,17:18:37.781,0.0,72.805658,0.0,5.180272,12.797186,0.0,0.0,73.729122,0.0,72.16633,0.015707036,3.998632,15.31354,0.0,0.0,61.914421,0.0,80.196449,31.120482,70.854768,0.0,0.0,0.0,156.259377,1.0,0.010448,97.95129399999999,24.213442,14.057141,22.267711,1.0,11192.081,1.0,0.00404,17.35501,42.414377,0.0,1.9888700000000001,0.0,1.9889709999999998,0.0,1.9820400000000002,0.0,1.988648,10.0,8.948725999999999,0.0,0.0,0.0,0.136042723,0.0,0.137137124,0.0,0.46660056299999997,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,17.634965,75.681485,0.0,5.418856,0.0,13.807910000000001,72.003577,0.0,243.485696,3.235321,0.0,90.356205,73.762679,75.3474,106.75793700000001,80.685923,0.017793578,0.0,67.38564000000001,14.595142000000001,31.272598,74.999024,76.714515,0.0,75.607958,81.418549,0.0,74.028875,0.0,12.269364999999999,40.736352000000004,10.0,45.0,73.1,23.937816,67.779041,30.859403999999998,0.0,12.026041000000001,11.779122000000001,6.608989,10.0,1.0,12.538300999999999,0.0,1033.759,10.0,0.0,0.0,72.854188,1.3662299999999998,2.042826,12.462024000000001,8.24,1.0,86.315364,54.374095999999994,47.738478,223.903375,4.146,0.0,11.526313,12.054765,5.074158000000001,10.0,0.0,48.016604,18.036206,24.40438,23.9516927323736,30.906786999999998,0.0,0.0,0.0,0.043650633,0.0,0.02374447,0.0,0.01797877,0.0,0.015112025,2.020706,2.013362,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011748372,5.775512,0.0,0.083919842,0.0,0.041111207000000004,9.5,9.790477000000001,0.0,0.023647839,9.5,9.779332,0.0,0.042426629,0.42548308700000004,72.302352,0.19338711100000003,71.92834,0.291852072,71.743143,1.614096,71.666459,0.026297532999999998,9.881836999999999,1.0,1.0,72.463476,72.580513,41.894331,72.034233,72.036386,42.737493,72.07386600000001,72.19197199999999,42.794958,72.467547,72.307601,42.50983
 10/20/2017,17:18:47.781,0.0,72.803786,0.0,6.397718,11.033671,0.0,0.0,73.706671,0.0,72.169137,0.016076524,1.492124,10.781144,0.0,0.0,61.311882999999995,0.0,80.193169,31.118438,70.856499,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,98.005353,24.23242,14.076773999999999,22.272445,1.0,11186.094,1.0,0.00404,17.575969,42.445658,0.0,1.988645,0.0,1.985683,0.0,1.9821689999999998,0.0,1.988906,10.0,8.956387,0.0,0.0,0.0,0.135753028,0.0,0.13678305300000002,0.0,0.46901727200000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,5.991935,75.681485,0.0,4.918091,0.0,9.748671,71.992725,0.0,243.468855,3.23368,0.0,90.360337,73.763989,75.351754,106.769378,80.688734,0.000750627228,0.0,67.386622,14.595541,31.305375,75.021309,76.71100200000001,0.0,75.608613,81.417096,0.0,74.02878100000001,0.0,8.197625,40.89443,10.0,45.0,73.1,23.935759,67.781285,30.856942,0.0,11.987564,11.908128999999999,11.438855,10.0,1.0,12.361386999999999,0.0,1040.608,10.0,0.0,0.0,72.853626,1.387273,2.2490900000000003,10.312757000000001,8.24,1.0,86.214554,54.460035,47.874544,230.477117,4.146,0.0,11.67419,11.887363,17.066231,10.0,0.0,48.01311,18.239016,24.425817000000002,23.436880339945294,30.903071,0.0,0.0,0.0,0.042329997,0.0,0.02477521,0.0,0.019106141,0.0,0.01437118,2.020963,2.013523,2.018709,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011733015,5.775738,0.0,0.083275133,0.0,0.043013097,9.5,9.781651,0.0,0.024581947000000003,9.5,9.779364,0.0,0.042297787,0.03865645,72.318991,0.791210091,71.986938,0.988140017,71.82489,1.410133,71.626671,0.028552828,9.877326,1.0,1.0,72.464084,72.57925,42.069886,72.03545,72.03662,42.877790999999995,72.07222900000001,72.191411,42.838219,72.467547,72.307507,42.515265
 10/20/2017,17:18:57.781,0.0,72.805049,0.0,5.753188,4.861366,0.0,0.0,73.778368,0.0,72.167967,0.024482382,2.781185,0.0,0.0,0.0,60.930951,0.0,80.196074,31.124941999999997,70.85692,0.0,0.0,0.0,136.827727,1.0,0.010448,98.071588,24.234044,14.15145,22.255794,1.0,11229.178,1.0,0.00404,17.450286,42.473121,0.0,1.988419,0.0,1.9881,0.0,1.981911,0.0,1.988584,10.0,8.954456,0.0,0.0,0.0,0.138810914,0.0,0.136750865,0.0,0.459092654,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,16.528396,75.675698,0.0,4.345788,0.0,8.449073,71.996342,0.0,243.46094100000002,3.143551,0.0,90.365735,73.763755,75.352503,106.779924,80.69032800000001,0.013860589,0.0,67.384424,14.596418,31.260717,74.994249,76.70940999999999,0.0,75.611001,81.41508,0.0,74.029483,0.0,10.153342,40.906737,10.0,44.0,73.2,23.987663,67.779976,30.850717,0.0,11.740471000000001,11.959732,11.856053,10.0,1.0,12.586278,0.0,1041.875,10.0,0.0,0.0,72.85475,1.401702,2.129517,9.959892,8.24,1.0,86.176979,54.31880699999999,47.755334999999995,233.69985400000002,4.146,0.0,11.507077,11.872417,14.068213,10.0,0.0,48.014134999999996,18.061842000000002,24.449528,22.998949878416592,30.902234999999997,0.0,0.004685186,0.0,0.044133792000000005,0.0,0.025193947999999997,0.0,0.020748883,0.0,0.01540192,2.020706,2.0135549999999998,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011727606000000002,5.777833,0.0,0.084532314,0.0,0.045076162999999995,9.5,9.752628999999999,0.0,0.025322791,9.5,9.779364,0.0,0.042136734,0.059756087,72.304523,1.3187010000000001,71.96668199999999,0.397350241,71.780038,1.796959,71.734462,0.028552828,9.874749000000001,1.0,1.0,72.46413100000001,72.576208,41.965737,72.034233,72.034093,42.822224,72.075691,72.190101,42.784529,72.46712600000001,72.30806899999999,42.480714
 10/20/2017,17:19:07.781,0.0,72.803552,0.0,4.535741000000001,15.234044,0.0,0.0,73.764608,0.0,72.168295,0.014875687,3.1034509999999997,0.0,0.0,0.0,61.193837,0.0,80.198089,31.122805,70.849528,0.0,0.0,0.0,152.021198,1.0,0.010448,98.083623,24.23873,14.163742999999998,22.315378,1.0,11219.877,1.0,0.00404,17.684624,42.483083,0.0,1.988162,0.0,1.9890029999999999,0.0,1.9825560000000002,0.0,1.988648,10.0,8.953361,0.0,0.0,0.0,0.13633241699999998,0.0,0.139261549,0.0,0.46814725700000004,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,7.852253999999999,75.691613,0.0,4.882322,0.0,17.867148999999998,72.008641,0.0,243.423882,3.098281,0.0,90.369209,73.760198,75.352409,106.789341,80.691406,0.0,0.0,67.38596700000001,14.596896,31.276695,74.978472,76.712548,0.0,75.611891,81.413627,0.0,74.03098100000001,0.0,8.646478,40.987891,10.0,44.0,73.2,23.966398,67.779555,30.849834,0.0,11.807805,11.855327,5.34135,10.0,1.0,12.522708999999999,0.0,1042.517,10.0,0.0,0.0,72.852035,1.455811,2.107396,10.729778999999999,8.24,1.0,86.188519,54.567007,47.811327,227.334548,4.146,0.0,11.651949,11.914267,4.224451999999999,10.0,0.0,48.009988,18.449539,24.466929,23.11313775670679,30.900005,0.0,0.00536213,0.0,0.050318231,0.0,0.025580476,0.0,0.019331616,0.0,0.015820658,2.02077,2.013426,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011730057,5.776801,0.0,0.080954183,0.0,0.048815472,9.5,9.754014,0.0,0.025451632999999998,9.5,9.778205,0.0,0.044810215,0.685711918,72.303799,0.47471557700000006,71.98549100000001,0.172287477,71.76991,0.8474757829999999,71.712035,0.033063417000000005,9.84285,1.0,1.0,72.463476,72.580373,42.024122999999996,72.03535600000001,72.036947,42.743798,72.070825,72.19019399999999,42.894227,72.46324200000001,72.308864,42.507889
 10/20/2017,17:19:17.781,0.0,72.80509599999999,0.0,4.67897,19.963472,0.0,0.00043745131200000005,73.80950899999999,0.0,72.164551,0.017000245,3.3182940000000003,0.7554211120000001,0.0,0.0,61.556664000000005,0.0,80.198417,31.125918,70.838862,0.0,0.0,0.0,134.348792,1.0,0.010448,98.042819,24.237617,14.206678,22.256447,1.0,11152.524,1.0,0.00404,17.580834,42.473075,0.0,1.989064,0.0,1.990518,0.0,1.982234,0.0,1.988487,10.0,8.956000999999999,0.0,0.0,0.0,0.136622112,0.0,0.138843102,0.0,0.47310956600000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,7.3069880000000005,75.723444,0.0,4.381557,0.0,3.0100130000000003,71.989108,0.0,243.385519,3.1030830000000003,0.0,90.372636,73.760573,75.357466,106.79875700000001,80.69103100000001,0.000488428073,0.0,67.384845,14.596418,31.262765,74.975476,76.711518,0.0,75.613248,81.417002,0.0,74.031449,0.056821765999999996,9.864794,40.740968,10.0,44.0,73.2,23.992694,67.776563,30.844353,0.0,11.913616000000001,11.865527,12.899047,10.0,1.0,12.523908,0.0,1037.127,10.0,0.0,0.0,72.85404799999999,1.582065,2.243709,9.31832,8.24,1.0,86.174446,54.86989499999999,48.292376000000004,218.46801299999998,4.146,0.0,11.826276,12.027861,13.058185,10.0,0.0,48.007378,18.552305,24.470966,24.034389829267543,30.900515999999996,0.0,0.0,0.0,0.050189388,0.0,0.024098787000000003,0.0,0.018429718,0.0,0.014145706000000001,2.020673,2.013523,2.01858,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011728383,5.777511,0.0,0.088980802,0.0,0.040208615,9.5,9.753112,0.0,0.023969945,9.5,9.778495,0.0,0.042362208,0.44658272200000004,72.318991,0.615379803,72.028173,1.459365,71.868296,1.8602580000000002,71.646927,0.029841567000000003,9.874426,1.0,1.0,72.464646,72.578408,41.974416,72.034561,72.03559,42.643304,72.073071,72.19019399999999,42.758263,72.464692,72.309566,42.457809000000005
 10/20/2017,17:19:27.781,0.0,72.806687,0.0,4.499934,14.480542000000002,0.0,0.0,73.753745,0.0,72.168716,0.015522292,3.354101,4.455008,0.0,0.0,61.259016,0.0,80.201604,31.116673,70.830067,0.0,0.0,0.0,147.303226,1.0,0.010448,98.03224200000001,24.243602,14.235851,22.319132999999997,1.0,11082.499,1.0,0.00404,17.462449,42.458738000000004,0.0,1.9898689999999999,0.0,1.9881650000000002,0.0,1.9820080000000002,0.0,1.9876169999999997,10.0,8.937749,0.0,0.0,0.0,0.137684324,0.0,0.135624275,0.0,0.47559072,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,75.72272099999999,0.0,4.63194,0.0,2.785392,71.987661,0.0,243.384844,3.101195,0.0,90.375828,73.75940200000001,75.355499,106.809727,80.69220200000001,0.013860589,0.0,67.384331,14.598013,31.314388,74.994249,76.71507700000001,0.0,75.613342,81.422298,0.0,74.03247900000001,0.0,12.589974,40.927507,10.0,44.0,73.2,23.981261,67.77721700000001,30.84282,0.0,11.886562,12.059338,13.749488000000001,10.0,1.0,12.484328,0.0,1012.441,10.0,0.0,0.0,72.849368,1.4888780000000001,2.091254,8.789023,8.24,1.0,86.189973,54.723859999999995,48.085868,228.793598,4.146,0.0,11.756545,11.962694,7.751532000000001,10.0,0.0,48.003744,18.291874,24.476024,24.9134839333038,30.898146999999998,0.0,0.012937453,0.0,0.044649162,0.0,0.019782564,0.0,0.015691816,0.0,0.015885079,2.020673,2.013619,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011731473000000001,5.777285,0.0,0.08346854599999999,0.0,0.044366984000000005,9.5,9.754723,0.0,0.019331616,9.5,9.779010000000001,0.0,0.043940528,0.0,72.26473399999999,0.34108455299999996,72.05204599999999,1.304635,71.791612,0.18635389800000002,71.62305400000001,0.026941903,9.877326,1.0,1.0,72.464646,72.577799,42.007159,72.035824,72.037649,42.787543,72.072322,72.190428,42.919334,72.464318,72.306618,42.397247
 10/20/2017,17:19:37.781,0.0,72.805002,0.0,3.389909,7.137905,0.0,0.0,73.74505400000001,0.0,72.16614200000001,0.025775591,2.530535,30.976731,0.0,0.0,61.318401,0.0,80.198651,31.111515999999998,70.828289,0.0,0.0,0.0,142.585253,1.0,0.010448,98.023264,24.238081,14.23475,22.35472,1.0,11225.33,1.0,0.00404,17.457989,42.460181,0.0,1.989193,0.0,1.987166,0.0,1.981557,0.0,1.9869400000000002,10.0,8.932534,0.0,0.0,0.0,0.137426818,0.0,0.136686488,0.0,0.48638535299999996,0.0,0.0,0.0,0.20643380600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,75.732125,0.0,4.667708999999999,0.0,4.502145,72.00647,0.0,243.39724500000003,2.5549619999999997,0.0,90.38193100000001,73.760245,75.359713,106.81999099999999,80.69609200000001,0.016482582,0.0,67.386201,14.601123000000001,31.317666,74.98825699999999,76.710815,0.0,75.614325,81.42497,0.0,74.029202,0.0,0.0,40.824814,10.0,44.0,73.2,23.967542,67.776423,30.838871,0.0,11.940669999999999,12.077339,7.5236149999999995,10.0,1.0,12.299617,0.0,1021.087,10.0,0.0,0.0,72.85030400000001,1.508116,2.182129,8.468236,8.24,1.0,86.171772,54.687201,48.239395,229.85181,4.146,0.0,11.783596000000001,11.878395,9.627298,10.0,0.0,48.002579,18.577713,24.478668,24.429065495161186,30.896707,0.0,0.054134315999999995,0.0,0.048127909,0.0,0.017527821000000002,0.0,0.01540192,0.0,0.01852635,2.0211240000000004,2.013877,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011729132,5.777188,0.0,0.083275133,0.0,0.042400624000000005,9.5,9.7544,0.0,0.014725496999999999,9.5,9.779332,0.0,0.043779475,0.09492214300000001,72.290778,0.411416678,71.97898,1.178037,71.732291,0.179320687,71.663566,0.031774677,9.871527,1.0,1.0,72.466096,72.577331,42.114464,72.036011,72.03479499999999,42.820253,72.069515,72.193797,42.771396,72.46619,72.308583,42.461303
 10/20/2017,17:19:47.781,0.0,72.804113,0.0,6.50514,17.141847,0.0,0.0,73.837029,0.0,72.16413,0.016076524,5.430922,25.291216,0.0,0.0,61.254670999999995,0.0,80.203665,31.109053999999997,70.824126,0.0,0.0,0.0,90.287725,1.0,0.010448,98.033699,24.234137,14.201907,22.345415,1.0,11125.583,1.0,0.00404,17.639216,42.457621,0.0,1.9898369999999999,0.0,1.985973,0.0,1.9818470000000001,0.0,1.9881,10.0,8.925131,0.0,0.0,0.0,0.137877454,0.0,0.139551244,0.0,0.467051682,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,19.270762,75.680038,0.0,4.453094999999999,0.0,2.111526,71.99417199999999,0.0,243.41924900000004,2.556193,0.0,90.382823,73.76179,75.35980699999999,106.827854,80.695858,0.0070434090000000005,0.0,67.384284,14.597614000000002,31.248015999999996,74.985869,76.713578,0.0,75.61226500000001,81.43410899999999,0.0,74.03313399999999,0.0,9.688459,40.820199,10.0,44.0,73.2,23.981032,67.77660999999999,30.834226,0.0,12.026041000000001,12.043737,17.648682,10.0,1.0,12.525108,0.0,1036.229,10.0,0.0,0.0,72.847449,1.469639,2.1791400000000003,14.418819000000001,8.24,1.0,86.121626,54.865088,48.065397999999995,216.367622,4.146,0.0,11.606864,11.834153,18.765643,10.0,0.0,48.002346,18.101314000000002,24.48187,22.808721600423606,30.895127000000002,0.0,0.045140634000000006,0.0,0.0450679,0.0,0.01488655,0.0,0.01849414,0.0,0.02319689,2.020995,2.013362,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011721542,5.779380000000001,0.0,0.082727131,0.0,0.044786045,9.5,9.750922000000001,0.0,0.015659605,9.5,9.778398,0.0,0.045390006,0.26371922,72.291501,1.114738,71.98549100000001,0.045689669,71.803187,0.6857119159999999,71.69395,0.030163752000000002,9.868304,1.0,1.0,72.467173,72.57939,42.078565000000005,72.036479,72.037602,42.813159000000006,72.068485,72.190475,42.704187,72.464692,72.310315,42.490031
 10/20/2017,17:19:57.781,0.0,72.80462800000001,0.0,4.750584,0.0,0.0,0.0,73.83340799999999,0.0,72.165862,0.021434104,3.031836,30.880638,0.0,0.0,61.291605000000004,0.0,80.205259,31.112585,70.829646,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.025473,24.231074,14.237685999999998,22.320439,1.0,11179.465,1.0,0.00404,17.378525,42.453059,0.0,1.989096,0.0,1.9869720000000002,0.0,1.9812020000000001,0.0,1.98852,10.0,8.939036999999999,0.0,0.0,0.0,0.135109263,0.0,0.137748701,0.0,0.456804837,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,7.611695,75.672804,0.0,4.95386,0.0,9.652403999999999,72.02745,0.0,243.41022599999997,2.759024,0.0,90.386438,73.761275,75.360743,106.837223,80.69792,0.007830007,0.0,67.38152600000001,14.598013,31.234496000000004,74.974446,76.716856,0.0,75.612827,81.437297,0.0,74.032666,0.002121089,13.728138000000001,40.812506,10.0,43.0,73.2,23.994752,67.77848,30.830973999999998,0.0,12.161912,11.901529,0.0,10.0,1.0,12.239647,0.0,1025.6580000000001,10.0,0.0,0.0,72.846887,1.452805,2.306485,16.086907,8.24,1.0,86.134573,54.65294599999999,48.126809,227.542984,4.146,0.0,11.574403,11.976445,0.0,10.0,0.0,48.000669,18.443642,24.479504000000002,23.297189311435517,30.893362,0.0,0.034374005,0.0,0.045164532,0.0,0.017688874,0.0,0.024066577000000002,0.0,0.023551207,2.021157,2.013716,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011724041000000001,5.776608,0.0,0.08420996,0.0,0.044753809000000006,9.5,9.749794,0.0,0.019782564,9.5,9.770023,0.0,0.037208509,0.369217394,72.235074,0.798243303,71.996342,0.538014474,71.847316,1.3187010000000001,71.632458,0.030485937,9.864438,1.0,1.0,72.465862,72.58140300000001,42.045426,72.03545,72.03793,42.741040000000005,72.070638,72.190054,42.858691,72.46254,72.310315,42.401517999999996
 10/20/2017,17:20:07.781,0.0,72.805002,0.0,4.464126,0.0,0.0,0.0,73.789231,0.0,72.164271,0.017923965,5.108657,0.0,0.0,0.0,61.292329,0.0,80.20479,31.104315000000003,70.82988,0.0,0.0,0.0,130.430475,1.0,0.010448,97.984388,24.238081,14.263739999999999,22.334804000000002,1.0,11162.681,1.0,0.00404,17.451501999999998,42.445146,0.0,1.9887740000000003,0.0,1.9864560000000002,0.0,1.98233,0.0,1.987843,10.0,8.946891,0.0,0.0,0.0,0.13639679400000002,0.0,0.139197173,0.0,0.45777152,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,6.8098339999999995,75.719103,0.0,4.882322,0.0,11.369157000000001,72.018045,0.0,243.418381,2.960994,0.0,90.388316,73.75790500000001,75.363974,106.846404,80.701716,0.0,0.0,67.38381600000001,14.599289,31.316027000000002,74.969858,76.713812,0.0,75.61591700000001,81.45581,0.0,74.03407,0.0,5.007562,40.74866,10.0,43.0,73.2,23.957938000000002,67.774272,30.82382,0.0,11.709810000000001,11.843326,6.063423,10.0,1.0,12.5419,0.0,1030.005,10.0,0.0,0.0,72.847075,1.490681,2.14267,5.9661040000000005,8.24,1.0,86.134244,54.832034,48.074428999999995,235.92851299999998,4.146,0.0,11.637522,11.925028,6.212443,10.0,0.0,47.998059999999995,18.276675,24.47556,22.23867735204148,30.892108,0.0,0.0,0.0,0.052444131,0.0,0.02525837,0.0,0.02371226,0.0,0.018075402,2.020834,2.013651,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011724425,5.7783809999999995,0.0,0.08056735799999999,0.0,0.041530267,9.5,9.750503,0.0,0.026997742999999998,9.5,9.751405,0.0,0.044391477,0.17228747,72.320438,0.221519966,71.874083,0.509881626,71.827784,1.487498,71.688162,0.027264088,9.847039,1.0,1.0,72.462446,72.579624,42.05016,72.03830400000001,72.036807,42.666160999999995,72.068485,72.19061500000001,42.890365,72.465254,72.30994,42.513324
 10/20/2017,17:20:17.781,0.0,72.80659399999999,0.0,3.175065,11.306214,0.0,0.0,73.76678000000001,0.0,72.163428,0.025775591,4.249283,13.551831,0.0,0.0,61.899937,0.0,80.203478,31.099529999999998,70.830956,0.0,0.0,0.0,137.627383,1.0,0.010448,97.942739,24.235297,14.235851,22.313746,1.0,11154.556,1.0,0.00404,17.338793,42.436581,0.0,1.9892889999999999,0.0,1.9876169999999997,0.0,1.9820400000000002,0.0,1.988648,10.0,8.95584,0.0,0.0,0.0,0.137941831,0.0,0.13758776,0.0,0.46376495799999995,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,10.530471,75.753828,0.0,4.775015,0.0,8.304673,72.03106700000001,0.0,243.43305,2.967561,0.0,90.394653,73.760432,75.36491,106.857045,80.70241899999999,0.0028482209999999997,0.0,67.380263,14.596418,31.332005,75.00483,76.717606,0.0,75.620693,81.470903,0.0,74.03336800000001,0.0,12.750278999999999,40.87366,10.0,43.0,73.2,23.922725,67.774833,30.823727,0.0,11.933456,11.876327999999999,4.89206,10.0,1.0,12.570686,0.0,1033.454,10.0,0.0,0.0,72.84866600000001,1.4071129999999998,2.263439,8.516354,8.24,1.0,86.146582,54.787563,48.150289,220.536337,4.146,0.0,11.712061,11.861655,13.763601000000001,10.0,0.0,47.997733000000004,18.647132,24.472915,23.856298757287153,30.89234,0.0,0.001719528,0.0,0.043457369,0.0,0.025387212000000003,0.0,0.019524879,0.0,0.015015393,2.021092,2.013651,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011726866,5.778445,0.0,0.078633233,0.0,0.04446369,9.5,9.744093,0.0,0.025161738,9.5,9.739035000000001,0.0,0.042362208,0.03865645,72.269798,0.833409362,72.007917,0.116021785,71.837188,1.621129,71.729398,0.028552828,9.863149,1.0,1.0,72.460949,72.581356,41.981517,72.03643199999999,72.03573100000001,42.800154,72.070029,72.188556,42.73277,72.463382,72.309566,42.460526
 10/20/2017,17:20:27.781,0.0,72.80519,0.0,4.786392,12.380355,0.0,0.0,73.765332,0.0,72.163662,0.01857057,2.637956,0.0,0.0,0.0,62.280868999999996,0.0,80.207321,31.101482,70.826652,0.0,0.0,0.0,144.504428,1.0,0.010448,97.952187,24.232791,14.241906,22.314398999999998,1.0,11141.513,1.0,0.00404,17.334739000000003,42.438441999999995,0.0,1.9891599999999998,0.0,1.987585,0.0,1.982492,0.0,1.987972,10.0,8.940743,0.0,0.0,0.0,0.137555571,0.0,0.13887529,0.0,0.47639629,0.0,0.0,0.0,0.205531568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,17.426481,75.749487,0.0,4.7034769999999995,0.0,19.263013,71.989108,0.0,243.43840600000001,2.9689970000000003,0.0,90.396202,73.7587,75.365847,106.86768500000001,80.70434,0.004421417,0.0,67.375822,14.5957,31.144361,74.986009,76.716107,0.0,75.61769699999999,81.48852600000001,0.0,74.03224499999999,0.043398287,11.724329,40.970584,10.0,43.0,73.2,23.883395999999998,67.775908,30.823263,0.0,11.854699,11.825325,9.481235,10.0,1.0,12.576083,0.0,989.823021,10.0,0.0,0.0,72.845203,1.438977,2.261047,15.7982,8.24,1.0,86.152211,54.631311,48.141258,226.051867,4.146,0.0,11.638123,12.087049,7.462953,10.0,0.0,47.99326,18.117421,24.477369,24.805067308939975,30.890389000000003,0.0,0.0,0.0,0.044166002999999995,0.0,0.021264252999999997,0.0,0.017946558999999997,0.0,0.014950971,2.020834,2.01349,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011728256999999999,5.776866,0.0,0.082791602,0.0,0.047268172000000004,9.5,9.746250999999999,0.0,0.020491198000000002,9.5,9.701316,0.0,0.043811685999999996,0.08788893199999999,72.320438,0.49581522100000003,71.900127,1.297601,71.777867,0.38328382,71.59484,0.02017602,9.870238,1.0,1.0,72.46356899999999,72.581637,41.944828,72.032923,72.034935,42.52468,72.070872,72.190335,42.796503,72.463429,72.307086,42.558357
 10/20/2017,17:20:37.781,0.0,72.805751,0.0,4.535741000000001,19.209970000000002,0.0,0.0,73.773298,0.0,72.164271,0.022450197,3.6047519999999995,0.0,0.0,0.0,62.41774300000001,0.0,80.208867,31.0973,70.820336,0.0,0.0,0.0,147.063329,1.0,0.010448,97.964598,24.234137,14.258052,22.270486,1.0,11146.216999999999,1.0,0.00404,17.736924,42.429412,0.0,1.9894180000000001,0.0,1.987746,0.0,1.98117,0.0,1.987875,10.0,8.932631,0.0,0.0,0.0,0.13446549800000002,0.0,0.138939667,0.0,0.48538644700000005,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,75.768297,0.0,4.381557,0.0,13.294488000000001,72.034684,0.0,243.397004,2.091266,0.0,90.399582,73.757811,75.369264,106.87653700000001,80.704762,0.0,0.0,67.374466,14.601203,31.222205,74.99467,76.71423399999999,0.0,75.61643199999999,81.497385,0.0,74.035147,0.0,0.0,40.869814,10.0,43.0,73.2,23.929128,67.773617,30.818292,0.0,12.087964,11.897929,9.545419,10.0,1.0,12.502319,0.0,1028.6580000000001,10.0,0.0,0.0,72.84291,1.452805,2.068535,13.055477999999999,8.24,1.0,86.160561,54.82301999999999,48.071419,219.526225,4.146,0.0,11.680202,11.883178,5.715445,10.0,0.0,47.989765999999996,18.306620000000002,24.477694,25.136801738642202,30.888949,0.0,0.054198786,0.0,0.046517378,0.0,0.016658133999999998,0.0,0.015176446000000001,0.0,0.019299405,2.020995,2.013716,2.01858,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011730108999999999,5.776898,0.0,0.082856073,0.0,0.04433474900000001,9.5,9.734397,0.0,0.014113495,9.5,9.739937,0.0,0.042233365999999994,0.341084548,72.284267,1.248369,71.934851,0.924841114,71.82489,0.186353897,71.663566,0.030163752000000002,9.878936999999999,1.0,1.0,72.463803,72.580139,42.085271,72.034654,72.035169,42.709118,72.071386,72.18495300000001,42.749765000000004,72.46137,72.31083000000001,42.534287
 10/20/2017,17:20:47.781,0.0,72.803926,0.0,5.108657,7.298224,0.0,0.0,73.787058,0.0,72.163335,0.011827408999999999,4.6431629999999995,0.0,0.0,0.0,61.679054,0.0,80.211163,31.097626,70.815892,0.0,0.0,0.0,110.439066,1.0,0.010448,97.972401,24.227826,14.250163,22.274078,1.0,11208.331,1.0,0.00404,17.18919,42.406557,0.0,1.9896759999999998,0.0,1.9859080000000002,0.0,1.981267,0.0,1.988004,10.0,8.921687,0.0,0.0,0.0,0.13739463,0.0,0.137523383,0.0,0.46463497299999995,0.0,0.0,0.0,0.20972053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,13.641694000000001,75.767573,0.0,4.989629,0.0,7.887517999999999,71.997066,0.0,243.368437,1.382835,0.0,90.40136600000001,73.759496,75.36814100000001,106.888401,80.70916700000001,0.0,0.0,67.371193,14.596498,31.321763,74.93638399999999,76.715639,0.0,75.620553,81.500478,0.0,74.03842399999999,0.0,6.786944,40.73366,10.0,43.0,73.2,23.925012,67.77371099999999,30.818013,0.0,11.803597,11.711919,10.219354,10.0,1.0,12.300217,0.0,1023.557,10.0,0.0,0.0,72.842488,1.428756,2.139681,8.660708,8.24,1.0,86.152445,54.755711,47.944383,224.833319,4.146,0.0,11.745123,11.999761,10.5251,10.0,0.0,47.989719,18.467916,24.475235,22.200708399489272,30.889784999999996,0.0,0.035244361,0.0,0.045776534,0.0,0.017012451,0.0,0.024324262000000003,0.0,0.024098787000000003,2.020706,2.013329,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011729311999999999,5.769806,0.0,0.083597487,0.0,0.042110505,9.5,9.727922,0.0,0.019106141,9.5,9.725249,0.0,0.041975680999999994,0.6224130139999999,72.316098,0.967040383,71.97319300000001,0.819342949,71.740249,1.037372,71.71927,0.029841567000000003,9.874749000000001,1.0,1.0,72.462025,72.580326,42.008342999999996,72.034982,72.037041,42.566849,72.072276,72.189867,42.775645000000004,72.462633,72.309566,42.385989
 10/20/2017,17:20:57.781,0.0,72.80664,0.0,3.855403,0.484641838,0.0,0.0,73.752296,0.0,72.16296,0.022727313,4.213476,4.887427,0.0,0.0,62.067228,0.0,80.211632,31.095024,70.814255,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.97893499999999,24.224022,14.302087,22.265915,1.0,11163.643,1.0,0.00404,17.558536,42.394082,0.0,1.989257,0.0,1.988487,0.0,1.9818470000000001,0.0,1.988423,10.0,8.94232,0.0,0.0,0.0,0.135753028,0.0,0.13903623199999998,0.0,0.45139140899999997,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.074931,0.0,7.996589,75.723444,0.0,5.776545,0.0,4.662589,71.997789,0.0,243.340836,1.250474,0.0,90.40826700000001,73.759777,75.368188,106.8965,80.709823,0.001012826,0.0,67.367827,14.600724,31.267682,74.974586,76.714515,0.0,75.618399,81.50179,0.0,74.03683199999999,0.0,8.245716,40.873276000000004,10.0,44.0,73.1,23.988121,67.774085,30.814018,0.0,11.682756,11.92253,0.0,10.0,1.0,12.676234,0.0,1025.754,10.0,0.0,0.0,72.84188,1.463025,2.250884,0.0,8.24,1.0,86.16346899999999,54.877106999999995,48.373053000000006,227.81555299999997,4.146,0.0,11.671185000000001,11.937584,0.0,10.0,0.0,47.986551,18.545727,24.474724,22.04887613111306,30.88802,0.0,0.0,0.0,0.044520319,0.0,0.023261311,0.0,0.024678578,0.0,0.019911407,2.020995,2.0138130000000003,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011731598999999999,5.769806,0.0,0.083855371,0.0,0.04362557,9.5,9.719419,0.0,0.024002155,9.5,9.718774,0.0,0.041911259,0.284818855,72.301629,0.7208779820000001,71.97246899999999,1.114738,71.782208,0.8685754170000001,71.652714,0.02082039,9.880548,1.0,1.0,72.462867,72.580139,42.043059,72.03460799999999,72.035965,42.74301,72.070076,72.185936,42.804228,72.46385,72.31083000000001,42.503617999999996
 10/20/2017,17:21:07.781,0.0,72.806313,0.0,3.461523,6.352339,0.0,0.0,73.724052,0.0,72.164364,0.014690943,3.8195959999999998,0.0,0.0,0.0,62.030294,0.0,80.210554,31.094374,70.812524,0.0,0.0,0.0,143.54484,1.0,0.010448,97.976302,24.227641000000002,14.256034,22.298891,1.0,11115.106000000002,1.0,0.00404,17.421095,42.395804,0.0,1.9887419999999998,0.0,1.987681,0.0,1.9818470000000001,0.0,1.988906,10.0,8.951719,0.0,0.0,0.0,0.137491195,0.0,0.13617147599999999,0.0,0.466278335,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,18.661348,75.742253,0.0,6.2057709999999995,0.0,7.406185000000001,72.033961,0.0,243.321921,0.510524482,0.0,90.410333,73.761041,75.374087,106.906434,80.71137,0.004683616,0.0,67.365021,14.597774,31.225891999999998,74.95394,76.714843,0.0,75.62167600000001,81.49799399999999,0.0,74.037768,0.0,11.051049,40.907891,10.0,44.0,73.1,23.986977,67.774459,30.81072,0.0,11.781953999999999,11.998134,10.829104,10.0,1.0,12.656444,0.0,1034.593,10.0,0.0,0.0,72.841412,1.3788559999999999,2.0691330000000003,17.963506,8.24,1.0,86.164454,54.905954,48.292978000000005,222.300023,4.146,0.0,11.890596,11.965085,9.370783,10.0,0.0,47.986318,17.969057,24.46911,23.075071418924036,30.886208,0.0,0.007135078,0.0,0.043811685999999996,0.0,0.025870371,0.0,0.021328674,0.0,0.016561502,2.02077,2.013233,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01173229,5.738118,0.0,0.08914197900000001,0.0,0.04249733,9.5,9.715199,0.0,0.025612686000000003,9.5,9.700961,0.0,0.0450679,0.22151995100000002,72.26184,0.74197761,72.026726,0.08788893800000001,71.82706,0.49581520799999995,71.636799,0.024042239,9.882804,1.0,1.0,72.46324200000001,72.584959,41.80044,72.03339100000001,72.03699399999999,42.657491,72.07073100000001,72.185889,42.7235,72.46562800000001,72.312561,42.440339
