date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:21:17.781,0.0,72.8065,0.0,4.535741000000001,24.757028,0.0,0.0008398694079999999,73.737088,0.0,72.164411,0.018847686000000002,2.315691,13.952219,0.0,0.0,61.910076000000004,0.0,80.212709,31.105244,70.80700300000001,0.0,0.0,0.0,157.139,1.0,0.010448,97.984905,24.21966,14.258235999999998,22.332355,1.0,11152.311000000002,1.0,0.00404,17.693949,42.399621,0.0,1.989193,0.0,1.985586,0.0,1.98262,0.0,1.988229,10.0,8.942191000000001,0.0,0.0,0.0,0.134851757,0.0,0.1366543,0.0,0.47465625899999997,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,8.68619,75.790723,0.0,5.061167,0.0,11.99489,72.022386,0.0,243.30927799999998,0.003489892,0.0,90.411553,73.76174300000001,75.371605,106.915333,80.71249499999999,0.012811791999999999,0.0,67.36591,14.59578,31.250474,74.97570999999999,76.713625,0.0,75.618212,81.487495,0.0,74.037441,0.108166576,7.700680999999999,40.912122,10.0,44.0,73.1,23.91518,67.773664,30.806864,0.0,12.047684,11.948332,3.7206980000000005,10.0,1.0,12.484927,0.0,1030.567,10.0,0.0,0.0,72.838791,1.4269530000000001,2.1749549999999997,8.612589999999999,8.24,1.0,86.14644100000001,54.757514,48.176178,239.327619,4.146,0.0,11.883383,11.889157,5.010029,10.0,0.0,47.982637,17.90395,24.467857000000002,24.958136037500356,30.886533,0.0,0.0,0.0,0.043876107000000004,0.0,0.022745941000000002,0.0,0.018429718,0.0,0.014049073999999998,2.020931,2.013458,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011729897,5.738859,0.0,0.081373243,0.0,0.044979457,9.5,9.715392,0.0,0.02216615,9.5,9.699575999999999,0.0,0.041170415,0.5731805320000001,72.30814000000001,1.353867,71.944979,1.276502,71.750377,1.670362,71.60279799999999,0.031452492,9.876037,1.0,1.0,72.464973,72.58294699999999,41.964159,72.034186,72.037883,42.737493,72.071574,72.188135,42.798821000000004,72.463101,72.310034,42.620471
 10/20/2017,17:21:27.781,0.0,72.807062,0.0,4.28509,9.911434,0.0,0.0012503360000000001,73.906553,0.0,72.165768,0.021156987999999998,2.530535,15.745959,0.0,0.0,61.473380000000006,0.0,80.212756,31.087405,70.804805,0.0,0.0,0.0,145.623947,1.0,0.010448,97.980627,24.212746,14.196219000000001,22.296442000000003,1.0,11176.151000000002,1.0,0.00404,17.34082,42.404788,0.0,1.9901919999999997,0.0,1.9909689999999998,0.0,1.982492,0.0,1.9881330000000002,10.0,8.938875999999999,0.0,0.0,0.0,0.135817405,0.0,0.13864997199999998,0.0,0.476686295,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,0.0,75.82183,0.0,5.3473180000000005,0.0,0.0,72.083877,0.0,243.299917,2.037582,0.0,90.417891,73.76427,75.37179300000001,106.926585,80.716009,0.010451999,0.0,67.36371199999999,14.601042999999999,31.329957,74.938537,76.710066,0.0,75.616386,81.484261,0.0,74.038658,0.086353421,13.391498,40.72866,10.0,44.0,73.1,23.903747,67.770484,30.807746999999996,0.0,11.786763,11.805524,2.7418869999999997,10.0,1.0,12.693026,0.0,1018.552,10.0,0.0,0.0,72.83930600000001,1.441382,2.2389259999999997,7.666271000000001,8.24,1.0,86.152586,55.123504000000004,48.462158,219.446057,4.146,0.0,11.715667999999999,11.831164,11.182419,10.0,0.0,47.981612,18.518957999999998,24.467346,24.79231550840966,30.883003000000002,0.0,0.023381727999999997,0.0,0.043586211,0.0,0.018912878,0.0,0.014467812,0.0,0.016690345,2.020706,2.013394,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011731372,5.738408,0.0,0.080857477,0.0,0.040853323999999996,9.5,9.716101,0.0,0.018945088,9.5,9.699544,0.0,0.044971267999999995,0.123054989,72.332013,0.847475786,71.963788,1.20617,71.84297600000001,1.5296969999999999,71.653438,0.027586272999999998,9.880225999999999,1.0,1.0,72.462446,72.58233800000001,41.987434,72.03460799999999,72.038772,42.582613,72.07162,72.186638,42.854828999999995,72.462774,72.311204,42.502066
 10/20/2017,17:21:37.781,0.0,72.806313,0.0,5.538344,0.0,0.0,0.0,73.84427099999999,0.0,72.162914,0.020048523000000002,2.924414,1.604243,0.0,0.0,60.543502000000004,0.0,80.212944,31.084571999999998,70.805693,0.0,0.0,0.0,165.855254,1.0,0.010448,97.995811,24.214092,14.20943,22.328601000000003,1.0,11198.068000000001,1.0,0.00404,17.465692,42.411537,0.0,1.9889990000000002,0.0,1.989809,0.0,1.981944,0.0,1.9879069999999999,10.0,8.940035,0.0,0.0,0.0,0.13813496,0.0,0.136074911,0.0,0.48029524700000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,75.807362,0.0,4.810784,0.0,0.0,72.028173,0.0,243.31999,3.015662,0.0,90.418407,73.76609599999999,75.376568,106.93463700000001,80.717462,0.008878804,0.0,67.36249699999999,14.602638,31.247606,74.969717,76.711237,0.0,75.61128199999999,81.489651,0.0,74.04301099999999,0.0,5.7289330000000005,40.886353,10.0,44.0,73.1,23.970285,67.773383,30.804681,0.0,11.783757000000001,11.92613,11.599314999999999,10.0,1.0,12.39677,0.0,1024.407,10.0,0.0,0.0,72.839774,1.380058,2.441005,5.9661040000000005,8.24,1.0,86.139451,54.856674,48.336929,220.37600099999997,4.146,0.0,11.82868,11.908288,0.0,10.0,0.0,47.980214000000004,18.402126000000003,24.460757,25.571091715762755,30.886394,0.0,0.04636558,0.0,0.044101580999999994,0.0,0.0138236,0.0,0.014532233,0.0,0.0,2.020834,2.013523,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011729733,5.738086,0.0,0.082630425,0.0,0.04214274,9.5,9.716584,0.0,0.018880667,9.5,9.700059,0.0,0.04661401,0.34811775899999997,72.324055,0.0,71.99127800000001,0.5098816270000001,71.77135600000001,0.8052765129999999,71.73084399999999,0.032419047,9.882159,1.0,1.0,72.464084,72.582245,42.023728999999996,72.034935,72.036292,42.770203,72.06942099999999,72.188369,42.683715,72.462727,72.308396,42.483043
 10/20/2017,17:21:47.781,0.0,72.805938,0.0,5.251886,19.482513,0.0,0.0,73.837753,0.0,72.164364,0.020510383,2.029233,20.918976,0.0,0.0,60.691239,0.0,80.21777,31.079971999999998,70.809623,0.0,0.0,0.0,144.904256,1.0,0.010448,97.99176800000001,24.217617999999998,14.149065,22.199965,1.0,11162.36,1.0,0.00404,17.37366,42.42904,0.0,1.988806,0.0,1.9872299999999998,0.0,1.981944,0.0,1.987939,10.0,8.941032,0.0,0.0,0.0,0.138392466,0.0,0.137974019,0.0,0.481229707,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,0.0,75.759615,0.0,5.204242,0.0,0.0,71.992002,0.0,243.358063,2.367193,0.0,90.42343000000001,73.766611,75.378628,106.945466,80.71905600000001,0.005994612,0.0,67.364788,14.601760999999998,31.284889,74.978987,76.71072099999999,0.0,75.60983,81.507977,0.0,74.043713,0.0,15.491489000000001,40.902122,10.0,44.0,73.1,23.972801,67.773196,30.804866999999998,0.0,11.923236,11.92013,9.320774,10.0,1.0,12.681032,0.0,1020.1560000000001,10.0,0.0,0.0,72.83738699999999,1.4143270000000001,2.2753959999999998,14.065954999999999,8.24,1.0,86.123127,54.920377,48.230364,235.495608,4.146,0.0,11.771573,11.868232,10.653357000000002,10.0,0.0,47.977558,18.381936,24.457463,25.666965193430382,30.888391,0.0,0.030280107,0.0,0.042813157000000004,0.0,0.018558561,0.0,0.014435601999999999,0.0,0.017076872,2.020802,2.0131040000000002,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011727534,5.738892,0.0,0.082404777,0.0,0.045882049,9.5,9.713524000000001,0.0,0.018461929,9.5,9.701412,0.0,0.044101580999999994,0.291852067,72.309587,0.8615422079999999,71.929064,1.178037,71.857444,0.305918494,71.729398,0.012121396999999999,9.876037,1.0,1.0,72.463756,72.583742,42.026096,72.038538,72.037275,42.639363,72.070357,72.186872,42.884571,72.464365,72.30994,42.491195000000005
 10/20/2017,17:21:57.781,0.0,72.802709,0.0,5.3951150000000005,17.109783,0.0,0.0,73.797921,0.0,72.16646999999999,0.020695127,3.89121,0.0,0.0,0.0,60.91356999999999,0.0,80.220066,31.086848,70.815237,0.0,0.0,0.0,158.018622,1.0,0.010448,97.99153299999999,24.210798,14.168147,22.259549,1.0,11200.847,1.0,0.00404,17.357443,42.431926000000004,0.0,1.988935,0.0,1.983813,0.0,1.98233,0.0,1.988391,10.0,8.944219,0.0,0.0,0.0,0.139358114,0.0,0.136622112,0.0,0.471756209,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,12.438902,75.753105,0.0,8.566519,0.0,9.459871000000001,72.01876899999999,0.0,243.384265,3.5591459999999997,0.0,90.427468,73.767547,75.377739,106.95601200000002,80.721071,0.014122788999999998,0.0,67.363853,14.595541,31.235725,74.978565,76.708052,0.0,75.609737,81.51055500000001,0.0,74.046287,0.0,12.044938,40.870968,10.0,44.0,72.9,23.977373999999998,67.770812,30.803240999999996,0.0,12.071131,11.970533,13.396475,10.0,1.0,12.469935000000001,0.0,1028.546,10.0,0.0,0.0,72.840897,1.503908,2.064948,8.612589999999999,8.24,1.0,86.133775,55.118095,48.131625,229.980078,4.146,0.0,11.727691,12.024871000000001,10.541132000000001,10.0,0.0,47.97658,17.837934,24.455514,24.01530410441037,30.888113,0.0,0.0,0.0,0.042265576,0.0,0.024517525,0.0,0.017882138,0.0,0.014596655,2.020738,2.013329,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011729663999999999,5.738924,0.0,0.0837909,0.0,0.042626272,9.5,9.710077,0.0,0.024292051000000002,9.5,9.700768,0.0,0.043940528,0.123054989,72.352992,0.502848423,71.886381,0.34811776200000005,71.79523,0.418449877,71.561562,0.031130307000000003,9.875715,1.0,1.0,72.460668,72.582666,41.862771,72.036199,72.036152,42.667738,72.070685,72.189305,42.909290999999996,72.463616,72.311064,42.559909999999995
 10/20/2017,17:22:07.781,0.0,72.805002,0.0,4.786392,18.039637,0.0,0.0,73.7494,0.0,72.165253,0.017462105,3.89121,0.0,0.0,0.0,61.281466,0.0,80.217349,31.089496,70.822675,0.0,0.0,0.0,140.346215,1.0,0.010448,97.963939,24.205137,14.144294,22.313093,1.0,11139.909,1.0,0.00404,17.423122,42.420846999999995,0.0,1.9888700000000001,0.0,1.987972,0.0,1.983007,0.0,1.988423,10.0,8.944348,0.0,0.0,0.0,0.133403285,0.0,0.13671867599999998,0.0,0.44739578399999996,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,15.40579,75.784935,0.0,5.1684730000000005,0.0,1.453704,72.005747,0.0,243.382817,3.559229,0.0,90.43188,73.768811,75.38110999999999,106.96684099999999,80.72168,0.0,0.0,67.363198,14.600326,31.257439,74.997948,76.703556,0.0,75.608379,81.507977,0.0,74.046849,0.0,9.944946,40.71866,10.0,44.0,72.9,23.974859,67.769736,30.803520000000002,0.0,11.527647,12.026936,0.0,10.0,1.0,12.439949,0.0,1028.594,10.0,0.0,0.0,72.838885,1.533968,2.137289,0.0,8.24,1.0,86.155025,54.852467000000004,48.283947,226.83750899999998,4.146,0.0,11.601453999999999,11.975249,0.0,10.0,0.0,47.975134999999995,18.236975,24.456349,22.643943564888087,30.890109999999996,0.0,0.0,0.0,0.050543705,0.0,0.023647839,0.0,0.025548265,0.0,0.020652251,2.02077,2.0135549999999998,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011733552,5.731542,0.0,0.07947135400000001,0.0,0.044109101,9.5,9.693810000000001,0.0,0.022198361,9.5,9.699672999999999,0.0,0.041879049,0.17228747100000003,72.358056,0.6013133829999999,71.99996,1.269468,71.819826,1.135837,71.714206,0.018565095,9.876682,1.0,1.0,72.462914,72.58444399999999,41.928259000000004,72.03699399999999,72.033906,42.666949,72.06783,72.188603,42.673671999999996,72.46305500000001,72.305589,42.410447
 10/20/2017,17:22:17.781,0.0,72.808091,0.0,5.07285,9.302219000000001,0.0,0.0,73.682772,0.0,72.162586,0.022542569,4.786392,11.742075,0.0,0.0,60.366071999999996,0.0,80.220395,31.0842,70.82861700000001,0.0,0.0,0.0,79.01257,1.0,0.010448,97.939213,24.210055,14.141909,22.36027,1.0,11162.36,1.0,0.00404,17.458394000000002,42.424943,0.0,1.9901919999999997,0.0,1.985812,0.0,1.9807830000000002,0.0,1.9882939999999998,10.0,8.924841,0.0,0.0,0.0,0.13761994800000002,0.0,0.138199337,0.0,0.474334032,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,8.782413,75.766126,0.0,4.560402,0.0,10.278137,72.012258,0.0,243.361441,3.5596389999999998,0.0,90.43460300000001,73.770542,75.381812,106.97343300000001,80.723789,0.0,0.0,67.36324499999999,14.597774,31.275465999999998,74.962461,76.69892,0.0,75.606974,81.493166,0.0,74.047411,0.0,8.582355999999999,40.752506,10.0,44.0,72.9,23.953364999999998,67.766697,30.802822999999997,0.0,11.846282,12.068338,10.379814,10.0,1.0,12.501119000000001,0.0,1030.134,10.0,0.0,0.0,72.83649799999999,1.513527,2.180933,9.863656,8.24,1.0,86.181764,54.905353000000005,48.173770000000005,216.928795,4.146,0.0,11.788405000000001,11.904103,10.477003,10.0,0.0,47.971314,18.360158,24.453332999999997,23.2146711047616,30.891596999999997,0.0,0.050040417999999996,0.0,0.051091285,0.0,0.014113495,0.0,0.017849926999999998,0.0,0.021457517000000002,2.020802,2.013877,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011738401,5.7140379999999995,0.0,0.085177023,0.0,0.044366984000000005,9.5,9.675869,0.0,0.014950971,9.5,9.701348,0.0,0.043038630999999994,0.594280166,72.34648100000001,0.066789312,71.98549100000001,1.051439,71.767739,0.390317034,71.58688199999999,0.033385602,9.875071,1.0,1.0,72.463944,72.585801,42.03083,72.03573100000001,72.03535600000001,42.614534,72.06853199999999,72.184766,42.726976,72.46488000000001,72.30909799999999,42.325039000000004
 10/20/2017,17:22:27.781,0.0,72.80715500000001,0.0,4.929621,13.502592000000002,0.0,0.0,73.732019,0.0,72.16581500000001,0.023651033999999998,4.67897,24.762704,0.0,0.0,61.353887,0.0,80.221379,31.080576,70.832219,0.0,0.0,0.0,147.783019,1.0,0.010448,97.96224699999999,24.206251,14.203925,22.315051999999998,1.0,11143.865,1.0,0.00404,17.436907,42.430995,0.0,1.9891599999999998,0.0,1.986618,0.0,1.9821689999999998,0.0,1.9872299999999998,10.0,8.939584,0.0,0.0,0.0,0.137459006,0.0,0.136493358,0.0,0.477137414,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,75.721997,0.0,5.848082,0.0,0.0,72.010088,0.0,243.31323500000002,2.929638,0.0,90.438547,73.772274,75.382468,106.982708,80.72697600000001,0.0,0.0,67.362824,14.598412,31.275876,74.985635,76.697983,0.0,75.603978,81.479433,0.0,74.047785,0.0,5.873207,40.97443,10.0,44.0,72.9,23.988349,67.767352,30.802173,0.0,12.140267999999999,11.978933,5.4215800000000005,10.0,1.0,12.513114,0.0,1015.617,10.0,0.0,0.0,72.834018,1.4029040000000002,2.20425,10.152364,8.24,1.0,86.191802,54.955833999999996,48.258661,237.740301,4.146,0.0,11.918849,11.871221,11.727514,10.0,0.0,47.971035,18.563422,24.448693,25.226169887311823,30.894012,0.0,0.005039776,0.0,0.044262634,0.0,0.01536971,0.0,0.016400448999999998,0.0,0.023776681,2.020802,2.013458,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011740623,5.701111,0.0,0.083113956,0.0,0.041820386,9.5,9.675933,0.0,0.014596655,9.5,9.699898,0.0,0.044294845,0.685711918,72.28788399999999,0.256686024,71.989108,1.107705,71.762675,0.186353897,71.706248,0.025008793999999997,9.870882,1.0,1.0,72.461744,72.58229200000001,41.921946999999996,72.036526,72.034654,42.549903,72.06666,72.189867,42.903884000000005,72.46305500000001,72.30863000000001,42.472173
 10/20/2017,17:22:37.781,0.0,72.80762299999999,0.0,2.816993,0.8373448720000001,0.0,0.0,73.69436,0.0,72.16413,0.024759497999999998,5.037043,0.0,0.0,0.0,62.056365,0.0,80.221238,31.089634999999998,70.83357600000001,0.0,0.0,0.0,148.102882,1.0,0.010448,97.9787,24.204023,14.216401999999999,22.368269,1.0,11137.343,1.0,0.00404,17.413797,42.439979,0.0,1.988645,0.0,1.9875200000000002,0.0,1.9826849999999998,0.0,1.9893580000000002,10.0,8.950078,0.0,0.0,0.0,0.134819569,0.0,0.138392466,0.0,0.46502164700000004,0.0,0.0,0.0,0.204951558,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,8.541855,75.77119,0.0,6.456154,0.0,8.160273,72.026726,0.0,243.239938,2.883219,0.0,90.441082,73.77180600000001,75.385605,106.99608,80.72524200000001,0.003897018,0.0,67.36245,14.598889999999999,31.168124,74.979923,76.69390899999999,0.0,75.59976400000001,81.46481,0.0,74.04909599999999,0.0,4.2060379999999995,40.868276,10.0,44.0,72.9,23.912893,67.770297,30.800268,0.0,11.717625,11.824725,9.70588,10.0,1.0,12.711017,0.0,1025.498,10.0,0.0,0.0,72.83350300000001,1.433566,2.312464,7.68231,8.24,1.0,86.201044,54.822419,48.360409999999995,222.71689500000002,4.146,0.0,11.906225,11.864644,11.454967,10.0,0.0,47.964651,18.468141,24.446327,23.11313775670679,30.895870000000002,0.0,0.0,0.0,0.045390006,0.0,0.024485315,0.0,0.024034366,0.0,0.017527821000000002,2.021028,2.0131040000000002,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011742748,5.699854,0.0,0.08501584599999999,0.0,0.041626974,9.5,9.675094999999999,0.0,0.026965532,9.5,9.700671,0.0,0.04300642,0.052722872999999996,72.316098,0.643512651,71.984768,0.18635390100000002,71.87046600000001,1.142871,71.61581899999999,0.030485937,9.843172000000001,1.0,1.0,72.461931,72.583508,42.007948,72.03699399999999,72.03895899999999,42.573547999999995,72.065537,72.190288,42.846331,72.45734499999999,72.308583,42.410835
 10/20/2017,17:22:47.781,0.0,72.80715500000001,0.0,4.464126,0.0,0.0,0.0,73.750848,0.0,72.163382,0.022080709,1.814389,21.927954,0.0,0.0,61.355335,0.0,80.223159,31.082109000000003,70.83133000000001,0.0,0.0,0.0,144.1046,1.0,0.010448,97.99698599999999,24.203884,14.189981,22.323703,1.0,11136.702,1.0,0.00404,17.404472,42.445704,0.0,1.989032,0.0,1.9872299999999998,0.0,1.981782,0.0,1.988358,10.0,8.93865,0.0,0.0,0.0,0.139679997,0.0,0.13230888400000002,0.0,0.45664372299999995,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,18.35664,75.76395600000001,0.0,5.311548999999999,0.0,8.721828,71.993449,0.0,243.15950099999998,4.420219,0.0,90.445166,73.77232099999999,75.385277,107.000129,80.72744399999999,0.008092206,0.0,67.357962,14.596576999999998,31.252522999999997,74.994998,76.695923,0.0,75.601496,81.457029,0.0,74.050688,0.0,13.744168,40.850583,10.0,44.0,72.9,23.891857,67.769035,30.800175,0.0,12.087964,11.912930000000001,14.503654000000001,10.0,1.0,12.484328,0.0,1036.678,10.0,0.0,0.0,72.83238,1.398095,2.075709,15.894435999999999,8.24,1.0,86.21131700000001,55.044777,48.282742999999996,224.240079,4.146,0.0,11.632713,11.968075,0.0,10.0,0.0,47.963207000000004,18.315014,24.448368,21.86550313075841,30.898054,0.0,0.035244361,0.0,0.045261164000000007,0.0,0.017817717,0.0,0.019653722,0.0,0.023551207,2.0212529999999997,2.013587,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011745071000000001,5.697468,0.0,0.084048783,0.0,0.044624867,9.5,9.674999,0.0,0.016658133999999998,9.5,9.700414,0.0,0.04194347,0.116021778,72.30018199999999,0.5661473220000001,71.967405,0.52394805,71.84804,0.854508994,71.624501,0.024686608999999998,9.861538000000001,1.0,1.0,72.46029399999999,72.583789,41.969682,72.035637,72.03559,42.807642,72.064414,72.187527,42.809636,72.460949,72.305167,42.476442999999996
 10/20/2017,17:22:57.781,0.0,72.807389,0.0,3.067643,0.0,0.0,0.0,73.741433,0.0,72.163943,0.019771407,1.599546,24.362315,0.0,0.0,60.255993000000004,0.0,80.223768,31.07384,70.835166,0.0,0.0,0.0,114.35738300000001,1.0,0.010448,98.022417,24.201239,14.187045000000001,22.354556,1.0,11147.607,1.0,0.00404,17.334739000000003,42.447565999999995,0.0,1.990804,0.0,1.9881,0.0,1.981782,0.0,1.987939,10.0,8.924745,0.0,0.0,0.0,0.13591397,0.0,0.136686488,0.0,0.466471672,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,15.004859,75.80374499999999,0.0,4.238482,0.0,4.742811,72.020216,0.0,243.120417,4.908955000000001,0.0,90.450565,73.77391300000001,75.387056,107.011665,80.731756,0.005470214,0.0,67.355998,14.598889999999999,31.235725,74.981234,76.692364,0.0,75.597376,81.450233,0.0,74.049658,0.001561777,3.260241,40.794045000000004,10.0,44.0,72.8,23.892314000000002,67.766463,30.798316999999997,0.0,11.848687,11.778522,13.492751,10.0,1.0,12.519111,0.0,1025.7060000000001,10.0,0.0,0.0,72.833316,1.429358,2.131311,20.818503,8.24,1.0,86.218776,55.17759100000001,48.454332,213.882427,4.146,0.0,11.801629,12.104985000000001,9.338718,10.0,0.0,47.961763,18.501716000000002,24.444563,23.354328205865038,30.896891999999998,0.0,0.054392199,0.0,0.044810215,0.0,0.013662546999999999,0.0,0.019106141,0.0,0.022520467000000002,2.020834,2.013265,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01174697,5.69908,0.0,0.082888308,0.0,0.044689337999999995,9.5,9.675965,0.0,0.015240867,9.5,9.699222,0.0,0.041105994,0.066789298,72.35660899999999,0.397350251,71.969576,0.917807901,71.798847,0.27778564899999997,71.655608,0.025975348,9.881836999999999,1.0,1.0,72.462025,72.58538,42.002031,72.037743,72.037462,42.656309,72.067549,72.18734,42.758263,72.46385,72.309566,42.57078
 10/20/2017,17:23:07.781,0.0,72.80771700000001,0.0,4.8221989999999995,0.0,0.0,0.0,73.729846,0.0,72.160668,0.008963875,1.384702,25.147076000000002,0.0,0.0,61.42341,0.0,80.226393,31.079926,70.82819599999999,0.0,0.0,0.0,158.738312,1.0,0.010448,98.030785,24.194001,14.1931,22.341334,1.0,11159.58,1.0,0.00404,17.549616,42.424618,0.0,1.989225,0.0,1.9883259999999998,0.0,1.981524,0.0,1.9880360000000001,10.0,8.939133,0.0,0.0,0.0,0.13739463,0.0,0.13739463,0.0,0.48068192,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,75.81966,0.0,4.667708999999999,0.0,3.9245449999999997,72.02962,0.0,243.07650800000002,4.967359,0.0,90.451973,73.775364,75.389444,107.01915100000001,80.731756,0.003634819,0.0,67.355343,14.601760999999998,31.196803000000003,74.998088,76.689601,0.0,75.59508199999999,81.446577,0.0,74.049564,0.0,10.826622,40.863659999999996,10.0,44.0,72.8,23.920439000000002,67.768287,30.797295000000002,0.0,11.904598,11.791723,11.438855,10.0,1.0,12.380578,0.0,1022.659,10.0,0.0,0.0,72.830321,1.404107,2.020705,13.761207999999998,8.24,1.0,86.210848,55.134322,48.391115,236.34538500000002,4.146,0.0,11.614078,11.966878999999999,10.044134,10.0,0.0,47.962415,18.380575,24.443821,25.449691138366163,30.897961,0.0,0.046268874,0.0,0.043715054,0.0,0.013533703999999999,0.0,0.023808892,0.0,0.01904172,2.020673,2.014167,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011746393,5.816742,0.0,0.079084529,0.0,0.043045332,9.5,9.675772,0.0,0.018816246000000002,9.5,9.698481,0.0,0.049190859,0.101955356,72.30814000000001,0.854508997,71.979704,1.142871,71.827784,1.698494,71.733738,0.029841567000000003,9.881193,1.0,1.0,72.46356899999999,72.58393000000001,42.110519000000004,72.036666,72.036292,42.665766999999995,72.066473,72.18879,42.712298,72.46628299999999,72.307928,42.473338
 10/20/2017,17:23:17.781,0.0,72.80781,0.0,2.279884,2.777212,0.0,0.0,73.724052,0.0,72.161978,0.023558662,2.6021490000000003,14.432685000000001,0.0,0.0,61.146764000000005,0.0,80.227236,31.084246000000004,70.82440600000001,0.0,0.0,0.0,155.779584,1.0,0.010448,98.042161,24.199707999999998,14.148147,22.382144,1.0,11080.573999999999,1.0,0.00404,17.358254000000002,42.396363,0.0,1.989032,0.0,1.9868430000000001,0.0,1.982266,0.0,1.9881970000000002,10.0,8.937878,0.0,0.0,0.0,0.138360278,0.0,0.137684324,0.0,0.47755631,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,8.702227,75.868853,0.0,4.381557,0.0,16.166439999999998,72.07374899999999,0.0,243.064735,4.453012,0.0,90.455822,73.77255500000001,75.391036,107.029604,80.733677,0.009927601,0.0,67.352071,14.59586,31.212782,74.960073,76.686042,0.0,75.591757,81.442077,0.0,74.048534,0.0,7.877016,40.638275,10.0,44.0,72.8,23.899631,67.767165,30.798038000000002,0.0,11.967724,11.834925,11.182118,10.0,1.0,12.427955,0.0,1014.205,10.0,0.0,0.0,72.830555,1.3692360000000001,2.078698,12.028963000000001,8.24,1.0,86.081659,55.296583,48.57354,220.55237000000002,4.146,0.0,11.847315,11.914267,10.925905,10.0,0.0,47.960644,18.23516,24.441315,24.683937200625735,30.895591999999997,0.0,0.0,0.0,0.042555472000000004,0.0,0.02216615,0.0,0.018429718,0.0,0.015047603,2.0205450000000003,2.013523,2.01858,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011726085,5.815388,0.0,0.080373946,0.0,0.043367685999999996,9.5,9.67603,0.0,0.020684462,9.5,9.701767,0.0,0.044166002999999995,0.30591849,72.293671,0.31295171899999996,71.90085,0.91077469,71.78365500000001,1.002206,71.596287,0.029519383,9.881193,1.0,1.0,72.46254,72.585521,41.828449,72.039146,72.03793,42.536503,72.066754,72.185702,42.788778,72.464833,72.309566,42.456255999999996
 10/20/2017,17:23:27.781,0.0,72.80771700000001,0.0,3.89121,19.258066,0.0,0.0,73.607455,0.0,72.160855,0.017739221,1.886004,0.17886201399999999,0.0,0.0,61.645741,0.0,80.226955,31.077928000000004,70.815892,0.0,0.0,0.0,134.028929,1.0,0.010448,98.046251,24.199012,14.154753,22.382144,1.0,11187.697,1.0,0.00404,17.438123,42.379652,0.0,1.9891599999999998,0.0,1.9878099999999999,0.0,1.9819759999999997,0.0,1.9889709999999998,10.0,8.958478999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.138263713,0.0,0.465956108,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,7.547547,75.891279,0.0,4.739246,0.0,15.556752,72.034684,0.0,243.088957,4.398672,0.0,90.45953100000001,73.772649,75.391878,107.041798,80.734708,0.0,0.0,67.351182,14.596576999999998,31.196803000000003,74.96789100000001,76.68379399999999,0.0,75.590446,81.436125,0.0,74.04947,0.0,9.624336999999999,40.822506,10.0,44.0,72.8,23.916551000000002,67.765762,30.796134000000002,0.0,11.741072,12.019736,5.951101,10.0,1.0,12.443547,0.0,1034.737,10.0,0.0,0.0,72.831818,1.448596,2.06435,6.06234,8.24,1.0,85.915182,55.317617000000006,48.558489,237.29136200000002,4.146,0.0,11.701241,12.101398,9.194429,10.0,0.0,47.956590999999996,18.111751,24.439459,24.08529031518566,30.898333,0.0,0.0,0.0,0.04403716,0.0,0.024936262999999997,0.0,0.018687403000000002,0.0,0.014242338,2.020963,2.013297,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011699298,5.817806,0.0,0.083307369,0.0,0.042207210999999994,9.5,9.676480999999999,0.0,0.024453104,9.5,9.700639,0.0,0.043360737,0.20042031600000002,72.291501,0.643512648,71.91459499999999,0.601313377,71.82923100000001,0.495815204,71.736632,0.028875012999999998,9.879904,1.0,1.0,72.462165,72.583742,41.779136,72.039427,72.036947,42.730005,72.067175,72.188089,42.726203999999996,72.463335,72.310315,42.441116
 10/20/2017,17:23:37.781,0.0,72.808278,0.0,5.3951150000000005,0.0,0.0,0.000530007477,73.69436,0.0,72.159498,0.022912057000000003,3.8195959999999998,31.921646999999997,0.0,0.0,61.487864,0.0,80.227611,31.074816,70.806489,0.0,0.0,0.0,136.747761,1.0,0.010448,98.021712,24.205694,14.094021,22.311134,1.0,11188.553,1.0,0.00404,17.477854999999998,42.366385,0.0,1.988258,0.0,1.9869720000000002,0.0,1.982105,0.0,1.989197,10.0,8.951139999999999,0.0,0.0,0.0,0.140774398,0.0,0.138617784,0.0,0.4642483,0.0,0.0,0.0,0.204919335,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,7.627733,75.792893,0.0,4.453094999999999,0.0,10.855736,72.007917,0.0,243.12254,3.5280769999999997,0.0,90.464038,73.77068299999999,75.39421899999999,107.049332,80.738129,0.0057324130000000004,0.0,67.34688100000001,14.598730999999999,31.156242,74.980766,76.678783,0.0,75.590961,81.43064100000001,0.0,74.04727,0.055479417999999996,3.8693980000000003,40.750583,10.0,44.0,72.8,23.930042,67.763798,30.795112,0.0,11.631654,11.861327000000001,12.546033,10.0,1.0,12.556293,0.0,1035.315,10.0,0.0,0.0,72.82858900000001,1.394487,2.137887,5.805711,8.24,1.0,85.819773,55.167375,48.660237,234.389296,4.146,0.0,11.547353,11.801869,8.521077,10.0,0.0,47.954308000000005,18.444322,24.440526000000002,23.716435482634918,30.897218,0.0,0.0,0.0,0.045357796,0.0,0.025612686000000003,0.0,0.023422363999999998,0.0,0.018172033,2.020899,2.0138130000000003,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011683518,5.816,0.0,0.08475796199999999,0.0,0.042594035999999995,9.5,9.675385,0.0,0.026579005,9.5,9.69468,0.0,0.044262634,0.228553162,72.30669300000001,1.18507,71.946426,0.10898857,71.854551,1.747727,71.70841800000001,0.034996526,9.712356,1.0,1.0,72.461557,72.584538,42.033986,72.038351,72.037462,42.694536,72.06890600000001,72.188369,42.915858,72.465862,72.31026800000001,42.478773
 10/20/2017,17:23:47.781,0.0,72.806874,0.0,4.464126,0.0,0.0,0.0,73.823269,0.0,72.161557,0.013582478,4.28509,20.326401,0.0,0.0,61.429204000000006,0.0,80.23107900000001,31.080205,70.800173,0.0,0.0,0.0,141.065906,1.0,0.010448,97.89103100000001,24.209452,14.082278,22.367126000000003,1.0,11119.169,1.0,0.00404,17.224867,42.357495,0.0,1.9891279999999998,0.0,1.9904540000000002,0.0,1.98175,0.0,1.9891,10.0,8.9382,0.0,0.0,0.0,0.137459006,0.0,0.135624275,0.0,0.453937009,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,12.663423,75.782765,0.0,5.883851,0.0,22.744653,72.044089,0.0,243.149802,2.848004,0.0,90.46690100000001,73.772649,75.395062,107.058419,80.737895,0.000750627279,0.0,67.34580600000001,14.601522000000001,31.194345000000002,75.005298,76.677378,0.0,75.59156999999999,81.43996800000001,0.0,74.049049,0.003910886,6.770913,40.860583,10.0,44.0,72.8,23.906948,67.765201,30.794833,0.0,11.933456,11.850526,0.0,10.0,1.0,12.565888000000001,0.0,1028.69,10.0,0.0,0.0,72.8277,1.544189,2.1480509999999997,0.0,8.24,1.0,85.774462,55.198024,48.470587,238.63817799999998,4.146,0.0,11.635717999999999,11.884374000000001,0.0,10.0,0.0,47.949602,18.296411,24.443217999999998,22.916504153251406,30.898983,0.0,0.009327086,0.0,0.042040102,0.0,0.021844044,0.0,0.025677107999999997,0.0,0.022198361,2.020577,2.013394,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011675568999999998,5.817096,0.0,0.082533719,0.0,0.045527459000000006,9.5,9.675965,0.0,0.023293522,9.5,9.684888,0.0,0.042007891,0.24261958600000003,72.318991,0.5450476870000001,72.016598,1.051439,71.768463,1.3187010000000001,71.732291,0.010832656999999999,9.792908,1.0,1.0,72.459872,72.585708,41.880524,72.038725,72.034842,42.774144,72.06581800000001,72.18734,42.771782,72.463803,72.311017,42.45548
 10/20/2017,17:23:57.781,0.0,72.80781,0.0,4.464126,1.703071,0.0,0.0,73.791404,0.0,72.158889,0.019956151000000002,5.3951150000000005,0.0,0.0,0.0,61.552319,0.0,80.2315,31.0783,70.790536,0.0,0.0,0.0,137.307521,1.0,0.010448,97.730926,24.203374,14.080076000000002,22.309175,1.0,11037.276000000002,1.0,0.00404,17.319332,42.355819,0.0,1.989386,0.0,1.990293,0.0,1.9812020000000001,0.0,1.988616,10.0,8.929895,0.0,0.0,0.0,0.138617784,0.0,0.137298065,0.0,0.460381566,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,9.199380999999999,75.79651,0.0,5.025398,0.0,8.561384,72.02962,0.0,243.160128,2.0735759999999996,0.0,90.47018800000001,73.772274,75.397029,107.067647,80.740426,0.0,0.0,67.342486,14.595222,31.250884000000003,74.943968,76.67503599999999,0.0,75.588995,81.454123,0.0,74.04699000000001,0.006483719000000001,6.594578,40.794045000000004,10.0,44.0,72.7,23.958395,67.764359,30.790095,0.0,11.961712,11.879928,6.962003,10.0,1.0,12.426156,0.0,1039.277,10.0,0.0,0.0,72.829291,1.4858719999999999,2.011737,7.233210000000001,8.24,1.0,85.77601,55.093456,48.606052000000005,219.20555499999998,4.146,0.0,11.704848,12.011121000000001,9.27459,10.0,0.0,47.955519,18.380121,24.443589000000003,22.548915308481224,30.899726,0.0,0.036437072,0.0,0.04613085,0.0,0.015885079,0.0,0.023422363999999998,0.0,0.024163208999999998,2.021092,2.013168,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011675088,5.816612999999999,0.0,0.0837909,0.0,0.041530267,9.5,9.676480999999999,0.0,0.01801098,9.5,9.698030000000001,0.0,0.040558413,0.151187835,72.324779,0.5520809010000001,71.955107,0.404383461,71.860338,1.796959,71.581818,0.030808122,9.875071,1.0,1.0,72.463897,72.583789,42.06239,72.037743,72.035871,42.639757,72.068298,72.190475,42.762512,72.46249300000001,72.309706,42.417434
 10/20/2017,17:24:07.781,0.0,72.80289599999999,0.0,3.3182940000000003,19.658865,0.0,0.0,73.783437,0.0,72.15762600000001,0.009795223,4.535741000000001,31.553290000000004,0.0,0.0,60.999751,0.0,80.23182800000001,31.073190000000004,70.783238,0.0,0.0,0.0,137.707349,1.0,0.010448,97.64546999999999,24.198966,14.040628,22.318316,1.0,11125.156,1.0,0.00404,17.217570000000002,42.363174,0.0,1.989386,0.0,1.987552,0.0,1.981557,0.0,1.987198,10.0,8.92864,0.0,0.0,0.0,0.13646117,0.0,0.138006207,0.0,0.46885615799999997,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,75.871023,0.0,4.739246,0.0,13.856043,72.039748,0.0,243.12741400000002,3.4878970000000002,0.0,90.473098,73.770542,75.397591,107.077394,80.74408100000001,0.001537225,0.0,67.341785,14.598092999999999,31.161159,74.975429,76.67789300000001,0.0,75.589744,81.461904,0.0,74.05148299999999,0.070133383,0.0,40.787890999999995,10.0,44.0,72.7,23.899631,67.763798,30.789398,0.0,12.108405,11.680717,8.646839,10.0,1.0,12.523908,0.0,1031.93,10.0,0.0,0.0,72.825641,1.420941,2.140876,3.8970339999999997,8.24,1.0,85.766722,54.925785999999995,48.53862,227.52695,4.146,0.0,11.662168,11.914864999999999,13.442957999999999,10.0,0.0,47.949974,17.78848,24.44693,25.730894828883997,30.898611,0.0,0.052812662999999996,0.0,0.044616950999999995,0.0,0.01540192,0.0,0.01536971,0.0,0.019879196000000002,2.020899,2.0135549999999998,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011672851000000001,5.81571,0.0,0.087433502,0.0,0.049653592999999996,9.5,9.675321,0.0,0.013888021,9.5,9.678123,0.0,0.042265576,0.19338710399999998,72.33346,0.228553174,71.968129,0.629446223,71.78148399999999,1.874325,71.640416,0.033707786,9.875071,1.0,1.0,72.463288,72.585614,42.048582,72.037509,72.036292,42.57079,72.06535,72.18565500000001,42.754014,72.46085500000001,72.312795,42.462467
 10/20/2017,17:24:17.781,0.0,72.805564,0.0,5.609959,22.063659,0.0,0.0,73.767505,0.0,72.15926400000001,0.021434104,3.6047519999999995,8.442876,0.0,0.0,61.155455,0.0,80.232906,31.071053000000003,70.775191,0.0,0.0,0.0,142.26539,1.0,0.010448,97.596491,24.19363,14.031087,22.321417999999998,1.0,11121.093,1.0,0.00404,17.620566,42.362196000000004,0.0,1.989386,0.0,1.9862950000000001,0.0,1.982072,0.0,1.987037,10.0,8.940292,0.0,0.0,0.0,0.136042723,0.0,0.13903623199999998,0.0,0.47430180899999996,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,75.896343,0.0,4.739246,0.0,9.411738,72.108474,0.0,243.06917400000003,3.7788470000000003,0.0,90.475164,73.771759,75.400821,107.087846,80.74333100000001,0.0,0.0,67.340429,14.594584,31.238592999999998,75.003004,76.671992,0.0,75.588339,81.47549599999999,0.0,74.051764,0.0,8.630448,40.973661,10.0,44.0,72.7,23.921353,67.76398499999999,30.787215000000003,0.0,11.956301,11.819325,9.625649000000001,10.0,1.0,12.544298,0.0,1010.018,10.0,0.0,0.0,72.823207,1.478056,2.192891,2.469535,8.24,1.0,85.701945,55.014128,48.459148,232.641642,4.146,0.0,11.606263,11.777357,14.404889,10.0,0.0,47.950347,18.044147,24.44099,25.111272252487716,30.899169,0.0,0.0,0.0,0.042748735,0.0,0.022230571,0.0,0.01852635,0.0,0.014177917,2.020802,2.01378,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011661566000000002,5.815871,0.0,0.081856775,0.0,0.041336855,9.5,9.675965,0.0,0.021296462999999998,9.5,9.673903999999999,0.0,0.047580328,0.622413012,72.341417,0.15118785,71.98983199999999,0.066789303,71.839359,1.4031,71.730121,0.031130307000000003,9.896336,1.0,1.0,72.464365,72.585427,41.870267,72.039521,72.036526,42.675225,72.066988,72.191037,42.760967,72.462633,72.310034,42.521088
 10/20/2017,17:24:27.781,0.0,72.807062,0.0,5.46673,15.105788,0.0,0.0,73.718983,0.0,72.16104200000001,0.018847686000000002,4.070247,0.0,0.0,0.0,61.74495699999999,0.0,80.23365600000001,31.071099,70.767285,0.0,0.0,0.0,136.267967,1.0,0.010448,97.59729,24.193212,13.976226,22.369738,1.0,11166.101999999999,1.0,0.00404,17.678542999999998,42.375509,0.0,1.988838,0.0,1.989132,0.0,1.982459,0.0,1.988262,10.0,8.95011,0.0,0.0,0.0,0.136364605,0.0,0.139776562,0.0,0.46937172299999996,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,7.707919,75.836299,0.0,4.775015,0.0,5.063699,72.044089,0.0,243.00157400000003,3.876692,0.0,90.479718,73.770823,75.40185100000001,107.095427,80.74684599999999,0.005208014,0.0,67.34056899999999,14.598092999999999,31.22917,74.99560699999999,76.66937,0.0,75.588948,81.47273100000001,0.0,74.05396400000001,0.0,7.075492,40.759045,10.0,44.0,72.7,23.898488,67.765528,30.784427,0.0,11.967724,11.816924,11.037703,10.0,1.0,12.551495,0.0,1028.032,10.0,0.0,0.0,72.824377,1.401101,2.147453,8.227647,8.24,1.0,85.64669,55.084441000000005,48.460954,212.98455,4.146,0.0,11.607465,11.846111,12.368801,10.0,0.0,47.948716,18.222229000000002,24.43983,24.454544208716623,30.900005,0.0,0.0,0.0,0.045551059000000005,0.0,0.025838161000000002,0.0,0.022778152000000003,0.0,0.017882138,2.020899,2.013394,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011651618999999998,5.816548,0.0,0.07843982099999999,0.0,0.041852622,9.5,9.792667999999999,0.0,0.026385741,9.5,9.688882000000001,0.0,0.044713583,0.35515097100000004,72.313927,1.065505,71.91314799999999,0.692745128,71.816209,0.8896750520000001,71.705525,0.030808122,9.757465,1.0,1.0,72.46623699999999,72.586457,41.852514,72.035122,72.037509,42.54872,72.067971,72.188369,42.768692,72.46118299999999,72.30909799999999,42.385989
 10/20/2017,17:24:37.781,0.0,72.80533,0.0,4.1418610000000005,0.324322262,0.0,0.0,73.815302,0.0,72.161697,0.021156987999999998,4.750584,7.690146,0.0,0.0,60.912122,0.0,80.235624,31.065571000000002,70.75952,0.0,0.0,0.0,139.30666100000002,1.0,0.010448,97.567959,24.191356,13.976776999999998,22.334641,1.0,11116.496000000001,1.0,0.00404,17.386634,42.389334000000005,0.0,1.9886130000000002,0.0,1.9883259999999998,0.0,1.981782,0.0,1.988648,10.0,8.94026,0.0,0.0,0.0,0.137523383,0.0,0.13855340800000002,0.0,0.45087584399999997,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,7.996589,75.858725,0.0,4.560402,0.0,11.978845,72.018045,0.0,242.977352,3.8775129999999995,0.0,90.483896,73.771479,75.403864,107.10686799999999,80.746237,0.013336191,0.0,67.343795,14.601203,31.118140000000004,74.99663699999999,76.668667,0.0,75.588339,81.467575,0.0,74.051671,0.0,8.325869,40.761737,10.0,44.0,72.7,23.919753,67.761928,30.782847999999998,0.0,11.506605,11.824725,0.0,10.0,1.0,12.454342,0.0,1037.978,10.0,0.0,0.0,72.82405,1.4311610000000001,2.190499,0.0,8.24,1.0,85.616812,55.153553,48.412789000000004,232.641642,4.146,0.0,11.763157000000001,11.831164,0.0,10.0,0.0,47.943172,18.475855,24.435422,23.132172946220926,30.900609000000003,0.0,0.005265423000000001,0.0,0.051993183,0.0,0.022488256,0.0,0.024936262999999997,0.0,0.021232042000000003,2.020931,2.01349,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011645615,5.815775,0.0,0.081727833,0.0,0.044882751,9.5,9.79299,0.0,0.023390154,9.5,9.662436,0.0,0.044971267999999995,0.045689664000000005,72.2575,1.023306,71.965958,0.41141667299999995,71.72144,0.291852071,71.65777800000001,0.029841567000000003,9.728144,1.0,1.0,72.465815,72.585848,41.950745,72.035263,72.038445,42.777691,72.065537,72.191177,42.783756,72.465067,72.308162,42.491584
 10/20/2017,17:24:47.781,0.0,72.806453,0.0,4.070247,0.0,0.0,0.0,73.69073900000001,0.0,72.159872,0.01321299,2.100847,29.231038,0.0,0.0,61.083034,0.0,80.234593,31.071192,70.75152,0.0,0.0,0.0,145.144153,1.0,0.010448,97.502905,24.187366,13.932191,22.263957,1.0,11149.103000000001,1.0,0.00404,17.422310999999997,42.396083000000004,0.0,1.9891279999999998,0.0,1.986231,0.0,1.9818790000000002,0.0,1.988552,10.0,8.938683000000001,0.0,0.0,0.0,0.135077075,0.0,0.138424655,0.0,0.45622482700000005,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,13.465285,75.813873,0.0,6.098465,0.0,7.085297,72.042642,0.0,242.97628999999998,3.2591669999999997,0.0,90.489623,73.768904,75.404988,107.11637900000001,80.74633100000001,0.0025860220000000003,0.0,67.34145799999999,14.599369,31.219337,75.023884,76.664546,0.0,75.58848,81.456092,0.0,74.052654,0.0,0.663304271,40.782121999999994,10.0,43.0,72.6,23.922954,67.76407900000001,30.784195,0.0,12.061511,11.851726,0.0,10.0,1.0,12.498721000000002,0.0,1034.593,10.0,0.0,0.0,72.81965,1.404708,2.31904,5.244336,8.24,1.0,85.621596,55.02194,48.490455,232.208737,4.146,0.0,11.598448,11.964487,0.0,10.0,0.0,47.941075,18.268054,24.432221,22.827739707598727,30.899029,0.0,0.030054459,0.0,0.04561548,0.0,0.018075402,0.0,0.024904053,0.0,0.02319689,2.020802,2.013362,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011645147,5.8150010000000005,0.0,0.08398431199999999,0.0,0.044753809000000006,9.5,9.791734,0.0,0.021070989,9.5,9.6606,0.0,0.047387064000000007,0.130088201,72.308863,0.33405135,71.916042,0.51691484,71.821996,0.643512646,71.57530799999999,0.036607451,9.677558,1.0,1.0,72.464926,72.584866,41.894331,72.037322,72.037649,42.705571,72.067643,72.189071,42.823928,72.462587,72.311204,42.374731
 10/20/2017,17:24:57.781,0.0,72.808091,0.0,4.571548,0.0,0.0,0.0,73.769677,0.0,72.161323,0.015614663999999999,3.962825,0.0,0.0,0.0,60.242233,0.0,80.235671,31.066917999999998,70.740667,0.0,0.0,0.0,147.783019,1.0,0.010448,97.45392700000001,24.184907,13.987785999999998,22.266242000000002,1.0,11083.996000000001,1.0,0.00404,17.142971,42.402088,0.0,1.988967,0.0,1.9871330000000003,0.0,1.9820400000000002,0.0,1.9893900000000002,10.0,8.933725,0.0,0.0,0.0,0.135978346,0.0,0.13813496,0.0,0.45777152,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,11.332333,75.818937,0.0,4.95386,0.0,11.834446,72.048429,0.0,242.98246699999999,2.375689,0.0,90.49023299999999,73.770121,75.408078,107.1217,80.749189,0.0,0.0,67.341317,14.595620000000002,31.212372,75.016581,76.660004,0.0,75.584406,81.44442099999999,0.0,74.05153,0.0,10.169373,40.665583000000005,10.0,43.0,72.6,23.91175,67.760245,30.782894,0.0,11.79999,11.963332000000001,0.0,10.0,1.0,12.501719,0.0,1037.3519999999999,10.0,0.0,0.0,72.822271,1.352402,2.2700150000000003,18.781511,8.24,1.0,85.622722,55.091052000000005,48.553672,231.679631,4.146,0.0,11.690421,12.066722,0.0,10.0,0.0,47.941541,18.492415,24.432824,22.929186806061043,30.900469,0.0,0.035212126,0.0,0.046807272999999996,0.0,0.018622982,0.0,0.020297934,0.0,0.023390154,2.020834,2.013748,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.0116441,5.816484,0.0,0.08501584599999999,0.0,0.044012395,9.5,9.792442,0.0,0.016368239,9.5,9.660536,0.0,0.04352179,0.397350241,72.23652,1.142871,72.02745,1.00924,71.81548599999999,1.213203,71.654161,0.031130307000000003,9.639215,1.0,1.0,72.463429,72.586176,41.862771,72.038257,72.037134,42.751286,72.06460200000001,72.19108299999999,42.774871999999995,72.46249300000001,72.311157,42.481102
 10/20/2017,17:25:07.781,0.0,72.80598499999999,0.0,4.320897,5.775188,0.0,0.0,73.666116,0.0,72.163569,0.02171122,4.249283,0.0,0.0,0.0,59.78526,0.0,80.239935,31.063202,70.729579,0.0,0.0,0.0,135.06848200000002,1.0,0.010448,97.428545,24.184907,13.944117000000002,22.352107999999998,1.0,11088.7,1.0,0.00404,17.328657,42.413213,0.0,1.989225,0.0,1.988391,0.0,1.9823950000000001,0.0,1.9893580000000002,10.0,8.940743,0.0,0.0,0.0,0.136203664,0.0,0.13456206199999998,0.0,0.45925376799999995,0.0,0.0,0.0,0.211073887,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,13.43321,75.831958,0.0,4.882322,0.0,9.748671,72.049876,0.0,242.970742,2.011192,0.0,90.494599,73.770121,75.408734,107.132906,80.75429799999999,0.0,0.0,67.340242,14.595142000000001,31.210323,75.01845300000001,76.661549,0.0,75.583704,81.429797,0.0,74.05373,0.0,7.957167999999999,40.854814000000005,10.0,43.0,72.6,23.895058,67.76061899999999,30.780014,0.0,11.909408,11.779122000000001,10.139124,10.0,1.0,12.413561999999999,0.0,1023.332,10.0,0.0,0.0,72.821382,1.4167319999999999,2.191695,9.959892,8.24,1.0,85.596174,55.148745,48.558489,223.56667099999999,4.146,0.0,11.719876,11.713385,13.010089,10.0,0.0,47.938885,18.102222,24.425539,22.815060850853975,30.897543,0.0,0.034374005,0.0,0.045164532,0.0,0.018461929,0.0,0.022391624,0.0,0.023100258,2.020609,2.013716,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01163856,5.779445,0.0,0.08933539199999999,0.0,0.045011693,9.5,9.792829,0.0,0.017302347,9.5,9.66118,0.0,0.043264105,0.108988566,72.308863,0.362184185,72.020216,1.044406,71.77425,0.9107746870000001,71.593393,0.029519383,9.602162,1.0,1.0,72.463897,72.586457,42.047793,72.036526,72.034748,42.643698,72.065069,72.187714,42.779894,72.462025,72.310783,42.441116
 10/20/2017,17:25:17.781,0.0,72.805424,0.0,5.108657,0.0,0.0,0.0,73.766056,0.0,72.162726,0.010257084,3.282487,0.0,0.0,0.0,60.702827,0.0,80.237686,31.073376,70.719381,0.0,0.0,0.0,141.305802,1.0,0.010448,97.441753,24.175302,13.941548999999998,22.354882999999997,1.0,11159.367,1.0,0.00404,17.332711,42.425176,0.0,1.9882900000000001,0.0,1.9864240000000002,0.0,1.98117,0.0,1.989164,10.0,8.935238,0.0,0.0,0.0,0.136107099,0.0,0.138070584,0.0,0.454420351,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,8.942786,75.81604300000001,0.0,4.846553,0.0,13.551198999999999,72.02528000000001,0.0,242.98927,2.010782,0.0,90.496806,73.767266,75.406627,107.14401799999999,80.753641,0.000488428096,0.0,67.336736,14.598571,31.047671,75.030532,76.661315,0.0,75.582955,81.414893,0.0,74.052654,0.0,6.7388520000000005,40.755199,10.0,43.0,72.6,23.890256,67.760385,30.777924,0.0,12.083155,11.812724000000001,0.0,10.0,1.0,12.562289999999999,0.0,1040.897,10.0,0.0,0.0,72.82068000000001,1.496092,2.149844,17.562524,8.24,1.0,85.535338,54.988887,48.624716,221.11354300000002,4.146,0.0,11.718674,11.932203,0.0,10.0,0.0,47.936183,18.160524,24.427858999999998,22.986264615790795,30.897357,0.0,0.030989286,0.0,0.045100111,0.0,0.018300876,0.0,0.024420893,0.0,0.022971416,2.020706,2.013974,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011627361999999999,5.77909,0.0,0.083242898,0.0,0.049911475999999996,9.5,9.791991000000001,0.0,0.020652251,9.5,9.661019,0.0,0.042619893,0.144154624,72.263287,0.945940755,71.934128,1.199136,71.832124,1.213203,71.713482,0.036285266000000004,9.573163000000001,1.0,1.0,72.46235300000001,72.587252,41.957452,72.036152,72.03460799999999,42.874245,72.067175,72.187527,42.776031,72.461885,72.307507,42.408117
 10/20/2017,17:25:27.781,0.0,72.8087,0.0,4.249283,0.0,0.0,0.0,73.770402,0.0,72.16408299999999,0.019956151000000002,4.67897,29.054866999999998,0.0,0.0,60.644166000000006,0.0,80.242841,31.063481,70.726398,0.0,0.0,0.0,139.466593,1.0,0.010448,97.436442,24.172007999999998,14.040628,22.277179,1.0,11133.067,1.0,0.00404,17.56786,42.462043,0.0,1.988838,0.0,1.98636,0.0,1.981944,0.0,1.9889709999999998,10.0,8.93865,0.0,0.0,0.0,0.136847429,0.0,0.13591397,0.0,0.45161696799999995,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,7.3551,75.79940400000001,0.0,5.025398,0.0,5.801743,72.051323,0.0,243.03202000000002,2.010987,0.0,90.500374,73.766283,75.408687,107.151928,80.755375,0.0,0.0,67.33640799999999,14.601042999999999,31.099294,75.017798,76.65902,0.0,75.57874100000001,81.405378,0.0,74.051764,0.0,6.033512,40.816736999999996,10.0,43.0,72.6,23.973487,67.75945,30.836037,0.0,11.659309,11.850526,0.0,10.0,1.0,12.548496,0.0,1025.289,10.0,0.0,0.0,72.818574,1.50511,2.074513,0.0,8.24,1.0,85.514794,55.198024,48.591,220.77683900000002,4.146,0.0,11.902619,11.796488,0.0,10.0,0.0,47.935763,18.142148000000002,24.427488,23.513100104066634,30.898658,0.0,0.003234592,0.0,0.041879049,0.0,0.023518996,0.0,0.025129527000000002,0.0,0.020748883,2.020706,2.013716,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011622513000000001,5.7779940000000005,0.0,0.082533719,0.0,0.044528161,9.5,9.791669,0.0,0.020684462,9.5,9.778236999999999,0.0,0.043779475,0.0,72.266181,0.390317045,71.865402,1.079572,71.764122,1.016273,71.593393,0.022431313999999997,9.548675999999999,1.0,1.0,72.465956,72.589732,41.837523,72.035777,72.036292,42.766262,72.063291,72.189867,42.742813,72.462914,72.307975,42.069205
