date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:25:37.781,0.0,72.80664,0.0,4.893813,10.61684,0.0,0.0,73.74215699999999,0.0,72.164271,0.018478198,1.850197,0.0,0.0,0.0,61.504521,0.0,80.242372,31.068033000000003,70.71825799999999,0.0,0.0,0.0,129.230991,1.0,0.010448,97.396771,24.168992000000003,14.044298000000001,22.311134,1.0,11068.066,1.0,0.00404,17.500154000000002,42.490717,0.0,1.988677,0.0,1.987359,0.0,1.98333,0.0,1.988487,10.0,8.94805,0.0,0.0,0.0,0.135431146,0.0,0.138263713,0.0,0.456289272,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,8.638078,75.86813000000001,0.0,4.739246,0.0,10.278137,72.067238,0.0,243.07308199999997,2.00758,0.0,90.503801,73.770168,75.411496,107.160969,80.756922,0.004945815,0.0,67.330003,14.599448,31.196803000000003,75.016113,76.659348,0.0,75.579677,81.408753,0.0,74.05082800000001,0.0,8.117473,40.772121999999996,10.0,43.0,72.6,23.93896,67.76211500000001,30.859125,0.0,11.751894,11.928531,8.406148,10.0,1.0,12.374581,0.0,1035.042,10.0,0.0,0.0,72.818714,1.425149,2.1857159999999998,4.522567,8.24,1.0,85.486511,55.07723000000001,48.52959,224.59281600000003,4.146,0.0,11.751736,12.085853,7.927886,10.0,0.0,47.931244,18.369685999999998,24.421223,23.90081301628776,30.901631,0.0,0.0,0.0,0.04561548,0.0,0.025516055,0.0,0.023390154,0.0,0.018558561,2.020641,2.013748,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01161634,5.779574,0.0,0.083855371,0.0,0.04059544,9.5,9.7927,0.0,0.026675637000000002,9.5,9.778624,0.0,0.043650633,0.559114109,72.328396,0.559114114,71.921829,0.643512647,71.76991,1.135837,71.727951,0.029197197999999997,9.5026,1.0,1.0,72.460668,72.588562,41.922340999999996,72.037696,72.035309,42.750892,72.065116,72.190943,42.795730999999996,72.464833,72.31312199999999,42.416270000000004
 10/20/2017,17:25:47.781,0.0,72.807436,0.0,4.499934,1.751166,0.0,0.0,73.739261,0.0,72.162586,0.018847686000000002,4.714777,0.0,0.0,0.0,61.192389,0.0,80.242325,31.063572999999998,70.715358,0.0,0.0,0.0,138.187142,1.0,0.010448,97.344927,24.167877999999998,14.086682000000001,22.337089000000002,1.0,11113.608999999999,1.0,0.00404,17.272303,42.493324,0.0,1.9892889999999999,0.0,1.9890349999999999,0.0,1.9828139999999999,0.0,1.988939,10.0,8.957256,0.0,0.0,0.0,0.1366543,0.0,0.13832809,0.0,0.468211702,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,3.987281,75.849321,0.0,4.202713,0.0,21.990566,72.045536,0.0,243.107437,2.0091810000000003,0.0,90.509387,73.766704,75.411028,107.171327,80.75945300000001,0.0,0.0,67.328974,14.595939000000001,31.130431,75.02552299999999,76.65466500000001,0.0,75.573965,81.401488,0.0,74.054994,0.0,12.205243,40.925968,10.0,45.0,72.6,23.894143,67.76225500000001,30.858939000000003,0.0,12.065119000000001,11.92733,9.914479,10.0,1.0,12.412962,0.0,1032.9089999999999,10.0,0.0,0.0,72.815813,1.426352,2.2550689999999998,4.538606,8.24,1.0,85.4776,55.029152,48.359204999999996,233.266949,4.146,0.0,11.611673,11.705015,13.09025,10.0,0.0,47.929194,18.245368,24.417929,24.422696113342347,30.897264,0.0,0.0,0.0,0.043682843,0.0,0.025097316,0.0,0.018977299,0.0,0.01488655,2.020577,2.013265,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011613223,5.7779940000000005,0.0,0.08266266,0.0,0.043045332,9.5,9.793602,0.0,0.024807421,9.5,9.778495,0.0,0.042394419,0.24261958600000003,72.264011,1.1217709999999999,71.923276,1.18507,71.76991,1.480465,71.584712,0.027264088,9.457169,1.0,1.0,72.460621,72.586831,41.992563,72.033952,72.038445,42.65355,72.06581800000001,72.188884,42.718865,72.46137,72.31087600000001,42.446939
 10/20/2017,17:25:57.781,0.0,72.809635,0.0,4.6431629999999995,11.033671,0.0,0.0,73.732743,0.0,72.161276,0.020325639,2.494727,0.0,0.0,0.0,61.524075,0.0,80.24195,31.079879,70.709136,0.0,0.0,0.0,141.545699,1.0,0.010448,97.318888,24.169363,14.093287,22.258570000000002,1.0,11038.345,1.0,0.00404,17.564617000000002,42.475821,0.0,1.989225,0.0,1.9881,0.0,1.9823950000000001,0.0,1.987875,10.0,8.939005,0.0,0.0,0.0,0.13633241699999998,0.0,0.137008371,0.0,0.473206234,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,10.578583,75.782765,0.0,5.061167,0.0,7.614762,72.005747,0.0,243.128765,0.9312067409999999,0.0,90.511781,73.7675,75.41365,107.180132,80.758234,0.008878804,0.0,67.328507,14.596257999999999,31.082905,75.04425,76.649888,0.0,75.571952,81.386443,0.0,74.053122,0.0,15.411337,40.801737,10.0,45.0,72.6,23.906032999999997,67.757673,30.851739000000002,0.0,11.852895,12.017335000000001,8.309872,10.0,1.0,12.486725999999999,0.0,1001.8380000000001,10.0,0.0,0.0,72.816889,1.4167319999999999,2.245503,8.837141,8.24,1.0,85.490217,55.03997,48.392319,217.506002,4.146,0.0,11.727691,11.741485,10.01207,10.0,0.0,47.928401,18.543004,24.413289000000002,25.64778836259273,30.895174,0.0,0.005458836,0.0,0.048933174,0.0,0.020781094,0.0,0.015756237,0.0,0.015305288,2.020706,2.01349,2.0184509999999998,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011613576,5.775254,0.0,0.083307369,0.0,0.041175678,9.5,9.792346,0.0,0.019331616,9.5,9.779107000000002,0.0,0.051735498,0.0,72.292948,0.495815214,71.95438399999999,1.3187010000000001,71.73084399999999,1.107705,71.717099,0.028230643,9.295422,1.0,1.0,72.46034,72.590528,41.893148,72.033017,72.036479,42.635028000000005,72.066099,72.188089,42.864098999999996,72.462119,72.31097,42.38793
 10/20/2017,17:26:07.781,0.0,72.809214,0.0,4.034439,4.39644,0.0,0.0,73.769677,0.0,72.159966,0.022727313,3.031836,30.496265,0.0,0.0,61.067826000000004,0.0,80.24434000000001,31.102782,70.704785,0.0,0.0,0.0,166.734877,1.0,0.010448,97.29816,24.193537,14.089984,22.291708,1.0,11069.563,1.0,0.00404,17.456367,42.462089,0.0,1.989354,0.0,1.9861659999999999,0.0,1.9820080000000002,0.0,1.9874880000000001,10.0,8.934788000000001,0.0,0.0,0.0,0.136911806,0.0,0.136622112,0.0,0.485966457,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,0.0,75.82183,0.0,5.776545,0.0,17.578349,72.024556,0.0,243.10343199999997,0.548734731,0.0,90.514645,73.766423,75.412713,107.19166799999999,80.761234,0.0,0.0,67.325889,14.600724,31.137806,75.041628,76.652604,0.0,75.57462,81.37420999999999,0.0,74.054339,0.0,0.086207655,40.866353000000004,10.0,45.0,72.6,23.901918,67.758234,30.850763,0.0,12.024237,12.016135,14.262962,10.0,1.0,12.523908,0.0,1036.807,10.0,0.0,0.0,72.815579,1.3956899999999999,2.246101,11.419469,8.24,1.0,85.523894,54.785159,48.326694,225.44259300000002,4.146,0.0,11.794416,11.966281,11.214483999999999,10.0,0.0,47.924627,18.589737,24.409855,26.172336770549386,30.894756,0.0,0.053747490999999994,0.0,0.045261164000000007,0.0,0.017946558999999997,0.0,0.01536971,0.0,0.018236455,2.0205450000000003,2.013458,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011617391999999999,5.776705000000001,0.0,0.084951375,0.0,0.043915688,9.5,9.794021,0.0,0.015788448,9.5,9.779397,0.0,0.043554000999999995,0.34811776,72.38627,0.952973959,72.021662,0.43954951200000003,71.839359,0.348117761,71.710589,0.029197197999999997,9.180394999999999,1.0,1.0,72.461978,72.589218,41.903011,72.03545,72.035777,42.716212,72.06535,72.187433,42.676376,72.46413100000001,72.311297,42.405012
 10/20/2017,17:26:17.781,0.0,72.808278,0.0,4.965428,13.197985000000001,0.0,0.0,73.762435,0.0,72.15973199999999,0.017462105,5.287693,0.0,0.0,0.0,60.069148,0.0,80.242981,31.113559999999996,70.705487,0.0,0.0,0.0,156.33934299999999,1.0,0.010448,97.283636,24.216829999999998,14.049252,22.261998000000002,1.0,11166.316,1.0,0.00404,17.480288,42.447146999999994,0.0,1.989322,0.0,1.9850700000000001,0.0,1.9814599999999998,0.0,1.988358,10.0,8.926966,0.0,0.0,0.0,0.136847429,0.0,0.13517364,0.0,0.465666102,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,75.87898100000001,0.0,4.596171,0.0,5.208099,72.018045,0.0,243.051031,0.54738034,0.0,90.51779,73.765909,75.416459,107.19858899999998,80.762686,0.0,0.0,67.325047,14.597614000000002,31.108717,75.036665,76.65368199999999,0.0,75.572935,81.362023,0.0,74.052607,0.0,6.161755,40.854045,10.0,45.0,72.6,23.92867,67.76146,30.846257,0.0,11.818627000000001,11.975333000000001,6.23993,10.0,1.0,12.471134,0.0,1047.281,10.0,0.0,0.0,72.81665500000001,1.419137,2.168976,6.383126,8.24,1.0,85.55550699999999,54.925185,48.223741,219.28572200000002,4.146,0.0,11.750534,11.987803999999999,17.242585000000002,10.0,0.0,47.924440999999995,18.373316,24.410273,23.024321827204286,30.894756,0.0,0.049911475999999996,0.0,0.044971267999999995,0.0,0.014564444,0.0,0.01852635,0.0,0.022262782000000002,2.021157,2.0135549999999998,2.018129,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011620981,5.779541,0.0,0.083661958,0.0,0.044302512999999995,9.5,9.793633999999999,0.0,0.014628865,9.5,9.779075,0.0,0.041782417,0.383283817,72.291501,0.664612283,72.017322,1.1288040000000001,71.75471800000001,1.072539,71.706971,0.028230643,9.062469,1.0,1.0,72.46043399999999,72.590013,42.033986,72.029928,72.037743,42.780844,72.066988,72.188369,42.597192,72.464552,72.311064,42.280783
 10/20/2017,17:26:27.781,0.0,72.805798,0.0,4.714777,0.0,0.0,0.0,73.755193,0.0,72.158889,0.025960335,2.1366549999999997,0.0,0.0,0.0,59.808434,0.0,80.24598,31.108218,70.70380300000001,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.297596,24.223047,14.085581,22.326315,1.0,11106.126,1.0,0.00404,17.504208,42.43928,0.0,1.988935,0.0,1.99055,0.0,1.981557,0.0,1.9893900000000002,10.0,8.931086,0.0,0.0,0.0,0.13530239300000002,0.0,0.139164985,0.0,0.456804837,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,12.134195,75.849321,0.0,5.3473180000000005,0.0,6.267030999999999,72.049153,0.0,242.981067,0.546066991,0.0,90.522532,73.764738,75.420579,107.2073,80.76390500000001,0.0,0.0,67.322429,14.596498,31.071434000000004,75.05483000000001,76.647172,0.0,75.574199,81.354946,0.0,74.054854,0.052235410999999995,9.464032000000001,40.700583,10.0,45.0,72.6,23.91518,67.756411,30.842495,0.0,12.225038,11.938731,0.0,10.0,1.0,12.706819,0.0,1027.631,10.0,0.0,0.0,72.814362,1.377052,2.084677,8.115372,8.24,1.0,85.563012,54.72085500000001,48.297795,230.813821,4.146,0.0,11.808242,11.902908,1.226434,10.0,0.0,47.920574,18.39532,24.431153,22.498245322370472,30.891364000000003,0.0,0.035695657,0.0,0.044745794000000005,0.0,0.017173504,0.0,0.02371226,0.0,0.022520467000000002,2.02077,2.0131040000000002,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011620756000000001,5.777091,0.0,0.083113956,0.0,0.043851217000000005,9.5,9.792378,0.0,0.018590771000000002,9.5,9.778688,0.0,0.052025392999999996,0.17228747,72.268351,0.481748785,71.984768,0.840442572,71.819103,0.27075243600000004,71.717099,0.027908457999999997,8.920699,1.0,1.0,72.45879599999999,72.589405,41.83555,72.03194,72.03549699999999,42.698083000000004,72.065116,72.191551,42.657063,72.464412,72.30830300000001,42.384436
 10/20/2017,17:26:37.781,0.0,72.807062,0.0,4.464126,0.0,0.0,0.0,73.789231,0.0,72.162914,0.022265452999999998,3.4257160000000004,26.268164000000002,0.0,0.0,60.77235,0.0,80.245652,31.104779999999998,70.703616,0.0,0.0,0.0,150.261955,1.0,0.010448,97.35183599999999,24.216737,14.036957999999998,22.320111999999998,1.0,11126.438999999998,1.0,0.00404,17.47745,42.445983,0.0,1.988838,0.0,1.9871009999999998,0.0,1.9821689999999998,0.0,1.9893900000000002,10.0,8.942095,0.0,0.0,0.0,0.13601053400000002,0.0,0.136976182,0.0,0.448749141,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,15.069007999999998,75.858725,0.0,4.918091,0.0,12.636667,72.077366,0.0,242.93595299999998,0.009687253,0.0,90.52520799999999,73.76413000000001,75.420626,107.214504,80.766717,0.0,0.0,67.321587,14.599369,31.148868,75.02580400000001,76.648062,0.0,75.569142,81.34276,0.0,74.053543,0.0,11.018988,40.704045,10.0,45.0,72.6,23.886369000000002,67.758655,30.840171999999995,0.0,11.688167,11.806124,7.8284899999999995,10.0,1.0,12.381178,0.0,1030.775,10.0,0.0,0.0,72.813333,1.357813,1.947168,0.0,8.24,1.0,85.587918,54.725062,48.137044,227.52695,4.146,0.0,11.709056,11.79888,3.583165,10.0,0.0,47.920713,18.273272,24.451895,23.316233982701338,30.890992999999998,0.0,0.0,0.0,0.045035689000000004,0.0,0.021554148,0.0,0.024614157,0.0,0.01849414,2.020834,2.013458,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011623383000000001,5.776447,0.0,0.08401654800000001,0.0,0.044592632,9.5,9.792797,0.0,0.024968473999999997,9.5,9.777947,0.0,0.044198213,0.383283817,72.313204,0.383283835,72.005024,0.48878199200000005,71.863232,1.501564,71.633905,0.031774677,9.110155,1.0,1.0,72.458188,72.58758,41.817403000000006,72.035871,72.03676,42.728823,72.064368,72.19421899999999,42.744744,72.463663,72.308677,42.406176
 10/20/2017,17:26:47.781,0.0,72.808746,0.0,4.607355,2.119902,0.0,0.0,73.757366,0.0,72.16029300000001,0.015614663999999999,5.108657,34.644288,0.0,0.0,61.198907,0.0,80.247292,31.111702,70.703148,0.0,0.0,0.0,145.064188,1.0,0.010448,97.37844,24.220263,14.088883,22.355045999999998,1.0,11138.198999999999,1.0,0.00404,17.541507,42.450592,0.0,1.9898049999999998,0.0,1.9872299999999998,0.0,1.9820400000000002,0.0,1.9890029999999999,10.0,8.949434,0.0,0.0,0.0,0.13440112099999998,0.0,0.136557735,0.0,0.46128380399999996,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,10.065392,75.833405,0.0,4.775015,0.0,7.678939999999999,72.03540799999999,0.0,242.93658,0.003489892,0.0,90.5284,73.765909,75.420158,107.226652,80.769013,0.0007506272620000001,0.0,67.31939,14.596737,31.148048,74.99799399999999,76.650965,0.0,75.571577,81.333246,0.0,74.051951,0.0,8.774722,40.794814,10.0,45.0,72.7,23.914494,67.756738,30.835201,0.0,11.964718,11.865527,4.859968,10.0,1.0,12.466936,0.0,1041.667,10.0,0.0,0.0,72.813052,1.431762,2.050001,5.13206,8.24,1.0,85.609073,54.836241,48.246619,233.78002200000003,4.146,0.0,11.619488,11.630282000000001,14.084245000000001,10.0,0.0,47.917545000000004,18.372182000000002,24.458855,24.21257390472791,30.889971000000003,0.0,0.0,0.0,0.043457369,0.0,0.026160267,0.0,0.021940676,0.0,0.018043191,2.020673,2.012975,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011625482,5.770967,0.0,0.08269489599999999,0.0,0.040788853,9.5,9.791863000000001,0.0,0.026224688,9.5,9.779976,0.0,0.042619893,0.411416664,72.32984300000001,0.889675055,71.905914,1.030339,71.71275899999999,1.00924,71.581818,0.031774677,8.863991,1.0,1.0,72.460808,72.592259,41.742841999999996,72.03591800000001,72.037088,42.584977,72.063572,72.18982,42.682942,72.46370999999999,72.310455,42.494301
 10/20/2017,17:26:57.781,0.0,72.80846600000001,0.0,4.8221989999999995,5.9355080000000005,0.0,0.0,73.769677,0.0,72.15776600000001,0.009518107,3.389909,0.0,0.0,0.0,60.870842,0.0,80.24987,31.105940999999998,70.70880799999999,0.0,0.0,0.0,142.985081,1.0,0.010448,97.42915699999999,24.214834,13.977326999999999,22.343946,1.0,11073.732,1.0,0.00404,17.300683,42.439187,0.0,1.989064,0.0,1.986682,0.0,1.982266,0.0,1.988616,10.0,8.950271,0.0,0.0,0.0,0.135205828,0.0,0.13910060800000001,0.0,0.46634278100000004,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,17.185922,75.8703,0.0,5.025398,0.0,15.364219,72.048429,0.0,242.953516,0.002012375,0.0,90.535113,73.76707900000001,75.421656,107.23413899999998,80.7707,0.0,0.0,67.320325,14.596338000000001,31.111994,74.987414,76.643426,0.0,75.571483,81.325981,0.0,74.053917,0.0,13.199132,40.742891,10.0,45.0,72.7,23.840409,67.75631700000001,30.832275,0.0,11.809609,11.858327000000001,12.064651,10.0,1.0,12.516712,0.0,1031.048,10.0,0.0,0.0,72.809589,1.362623,2.274798,18.220135,8.24,1.0,85.610949,55.027349,48.106941,223.390303,4.146,0.0,11.654954,11.878993,12.897863000000001,10.0,0.0,47.918011,18.280304,24.458809,23.9516927323736,30.887648,0.0,0.0062002509999999995,0.0,0.043940528,0.0,0.025709318,0.0,0.021715201,0.0,0.016368239,2.020963,2.01349,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011624516000000001,5.738601999999999,0.0,0.083371839,0.0,0.043722276,9.5,9.792475,0.0,0.026256899,9.5,9.778849000000001,0.0,0.042104523,0.22151995100000002,72.36746099999999,1.107705,71.973916,1.276502,71.829954,1.8250919999999997,71.612926,0.031774677,8.820494,1.0,1.0,72.45832800000001,72.590013,41.942461,72.034514,72.036854,42.666160999999995,72.065912,72.188978,42.737790999999994,72.46034,72.310034,42.478384000000005
 10/20/2017,17:27:07.781,0.0,72.80771700000001,0.0,5.287693,12.861314,0.0,0.0,73.81168100000001,0.0,72.15903,0.013859594,3.210872,0.0,0.0,0.0,60.299445,0.0,80.248651,31.102318,70.713486,0.0,0.0,0.0,141.865562,1.0,0.010448,97.464174,24.211726000000002,13.921916,22.312929,1.0,11091.907,1.0,0.00404,17.711788000000002,42.419125,0.0,1.988162,0.0,1.9869080000000001,0.0,1.9820080000000002,0.0,1.988777,10.0,8.953265,0.0,0.0,0.0,0.13758776,0.0,0.137974019,0.0,0.46347495299999997,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,9.391828,75.836299,0.0,6.456154,0.0,9.347560000000001,72.073026,0.0,242.993323,0.000740069531,0.0,90.535301,73.763802,75.423529,107.24506299999999,80.770138,0.0070434090000000005,0.0,67.319764,14.597295,31.047261,74.963537,76.641693,0.0,75.571062,81.326637,0.0,74.05443199999999,0.012971733999999999,11.323567,40.976737,10.0,45.0,72.7,23.865104000000002,67.757767,30.829209000000002,0.0,12.086161,11.864927,11.743730000000001,10.0,1.0,12.339798,0.0,1038.4589999999998,10.0,0.0,0.0,72.81043100000001,1.4479950000000001,2.163595,10.858092999999998,8.24,1.0,85.625067,54.813404000000006,48.197852000000005,229.515106,4.146,0.0,11.82868,11.917256,14.677435999999998,10.0,0.0,47.916567,18.199089999999998,24.461453,24.73493448662167,30.891968,0.0,0.006232486,0.0,0.044327056,0.0,0.025580476,0.0,0.021006568,0.0,0.017398979,2.020899,2.013941,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011625546,5.737538,0.0,0.08420996,0.0,0.041594738,9.5,9.785066,0.0,0.026192477000000002,9.5,9.779268,0.0,0.042072312,0.003490393,72.295118,0.32701814,71.960894,0.101955361,71.839359,0.671645493,71.563733,0.029841567000000003,8.779574,1.0,1.0,72.461463,72.58795400000001,41.867505,72.03662,72.035263,42.702812,72.066801,72.188323,42.68526,72.463288,72.30755400000001,42.46635
 10/20/2017,17:27:17.781,0.0,72.809495,0.0,4.356705000000001,16.083738,0.0,0.0,73.791404,0.0,72.158188,0.019217174,2.709571,0.0,0.0,0.0,60.917191,0.0,80.252306,31.104269,70.729252,0.0,0.0,0.0,150.501851,1.0,0.010448,97.47883900000001,24.210009,13.926870000000001,22.365657000000002,1.0,11115.427,1.0,0.00404,17.657055,42.414749,0.0,1.9883549999999999,0.0,1.987746,0.0,1.982363,0.0,1.9895509999999998,10.0,8.951623,0.0,0.0,0.0,0.137845266,0.0,0.137330253,0.0,0.46502164700000004,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,7.114541,75.824001,0.0,5.096935,0.0,18.268259,72.034684,0.0,243.02227299999998,0.000206521934,0.0,90.542108,73.76633000000001,75.42498,107.25396200000002,80.77243399999999,0.004159217,0.0,67.31854799999999,14.597534,31.100113,74.974211,76.639445,0.0,75.569564,81.32916800000001,0.0,74.05040699999999,0.01565643,9.688459,40.711352000000005,10.0,45.0,72.7,23.914494,67.756411,30.825446000000003,0.0,11.9052,12.031136,10.556321,10.0,1.0,12.537102,0.0,1038.619,10.0,0.0,0.0,72.813192,1.497295,2.27719,9.190005000000001,8.24,1.0,85.63890400000001,54.906555000000004,48.140054,224.576783,4.146,0.0,11.738511,11.822794,5.426866,10.0,0.0,47.914609999999996,18.259887,24.453657999999997,23.76093063304993,30.884257,0.0,0.003621417,0.0,0.039946412,0.0,0.026289108999999998,0.0,0.020362355,0.0,0.017753295,2.020931,2.013587,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011626576000000001,5.739730000000001,0.0,0.084467844,0.0,0.043915688,9.5,9.781684,0.0,0.026546794,9.5,9.77872,0.0,0.043811685999999996,0.502848415,72.341417,0.509881629,71.99417199999999,0.960007169,71.750377,1.7266270000000001,71.585436,0.034029971,8.730599,1.0,1.0,72.459919,72.58771999999999,41.960214,72.038257,72.036713,42.688231,72.06296400000001,72.190522,42.768692,72.463195,72.307835,42.381719
 10/20/2017,17:27:27.781,0.0,72.807857,0.0,6.003838,7.3944160000000005,0.0,0.0,73.725501,0.0,72.160948,0.021341732000000002,4.8221989999999995,6.328826,0.0,0.0,60.404454,0.0,80.251416,31.10032,70.743941,0.0,0.0,0.0,134.828586,1.0,0.010448,97.470191,24.212654,13.875129000000001,22.280444,1.0,11049.571000000002,1.0,0.00404,17.395958,42.410513,0.0,1.988806,0.0,1.9851990000000002,0.0,1.981267,0.0,1.988552,10.0,8.957771000000001,0.0,0.0,0.0,0.135978346,0.0,0.137426818,0.0,0.462798275,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,7.756031,75.949877,0.0,4.95386,0.0,3.5876129999999997,72.091835,0.0,243.059475,0.531086603,0.0,90.54351700000001,73.76487900000001,75.42661899999999,107.26319,80.772622,0.001275026,0.0,67.320652,14.595939000000001,31.161569,75.00188,76.638789,0.0,75.57096800000001,81.330574,0.0,74.05555600000001,0.0,11.067079,40.812891,10.0,45.0,72.7,23.900088,67.754307,30.82238,0.0,11.92564,11.885328,5.694364,10.0,1.0,12.474732000000001,0.0,1038.202,10.0,0.0,0.0,72.809168,1.454608,2.281375,6.30293,8.24,1.0,85.703868,55.032157,48.424228,230.060246,4.146,0.0,11.68982,11.908886,19.054222,10.0,0.0,47.910090000000004,18.234479999999998,24.45041,24.505507329971827,30.88435,0.0,0.0,0.0,0.043554000999999995,0.0,0.024453104,0.0,0.018204243999999998,0.0,0.013759179,2.020609,2.0135549999999998,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011635959,5.738311,0.0,0.08424219599999999,0.0,0.042368388,9.5,9.754755000000001,0.0,0.024388682999999998,9.5,9.777979,0.0,0.045357795,0.650545859,72.32767199999999,0.495815204,71.958724,0.6716454940000001,71.81403900000001,1.227269,71.65777800000001,0.029197197999999997,8.68388,1.0,1.0,72.460995,72.594038,42.002031,72.036245,72.038164,42.690201,72.063057,72.190007,42.762126,72.46623699999999,72.309285,42.531182
 10/20/2017,17:27:37.781,0.0,72.80636,0.0,2.960222,6.304243,0.0,0.0,73.813854,0.0,72.158,0.020048523000000002,4.6431629999999995,0.0,0.0,0.0,60.865773,0.0,80.25511800000001,31.105152,70.75474799999999,0.0,0.0,0.0,154.979927,1.0,0.010448,97.504503,24.207318,13.907238000000001,22.318969,1.0,11141.62,1.0,0.00404,17.414203,42.411165000000004,0.0,1.989579,0.0,1.9877779999999998,0.0,1.98262,0.0,1.988391,10.0,8.941,0.0,0.0,0.0,0.13601053400000002,0.0,0.138939667,0.0,0.47562294299999996,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,11.396482,75.876087,0.0,4.882322,0.0,9.379649,72.085324,0.0,243.04398700000002,0.545779696,0.0,90.546756,73.76295999999999,75.426572,107.272796,80.774637,0.001537225,0.0,67.318034,14.594982,31.161978,75.009465,76.640054,0.0,75.572748,81.35157199999999,0.0,74.055509,0.0593946,10.137312,40.874045,10.0,45.0,72.7,23.887055,67.753699,30.821962,0.0,11.864317999999999,11.876928,4.667415,10.0,1.0,12.607268,0.0,986.133634,10.0,0.0,0.0,72.807296,1.446192,1.937602,12.381827000000001,8.24,1.0,85.708324,54.87530400000001,48.28756,231.455162,4.146,0.0,11.481228999999999,11.713983,7.895822,10.0,0.0,47.909624,18.385566,24.453426,25.78844240368896,30.884628000000003,0.0,0.0,0.0,0.045132320999999996,0.0,0.021393095,0.0,0.018655193,0.0,0.015240867,2.020448,2.013426,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011635721000000002,5.7378279999999995,0.0,0.08508031699999999,0.0,0.045076162999999995,9.5,9.752854,0.0,0.020169092,9.5,9.774049,0.0,0.043457369,0.629446225,72.28499000000001,0.270752447,71.998513,1.030339,71.837912,0.29888528,71.667906,0.022109128999999998,8.653915,1.0,1.0,72.460574,72.592119,41.898276,72.03414000000001,72.03662,42.606258000000004,72.064461,72.19150400000001,42.598351,72.46356899999999,72.31087600000001,42.482655
 10/20/2017,17:27:47.781,0.0,72.80898,0.0,5.180272,28.027547,0.0,0.0,74.141196,0.0,72.158328,0.018201082,5.108657,0.0,0.0,0.0,60.552916,0.0,80.254837,31.096325,70.764432,0.0,0.0,0.0,161.936938,1.0,0.010448,97.564105,24.208663,13.884119,22.331376000000002,1.0,11104.736,1.0,0.00404,17.477044,42.411724,0.0,1.989096,0.0,1.988423,0.0,1.9816209999999999,0.0,1.987875,10.0,8.941,0.0,0.0,0.0,0.13871434900000001,0.0,0.138810914,0.0,0.480456361,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,75.849321,0.0,5.240011,0.0,2.079437,72.039748,0.0,243.040126,0.545164063,0.0,90.550793,73.76324100000001,75.42961600000001,107.281318,80.780167,0.004159217,0.0,67.317193,14.600007000000002,31.152965000000002,75.001506,76.642583,0.0,75.57256,81.38231800000001,0.0,74.058551,0.052235410999999995,5.552598000000001,40.838276,10.0,43.0,72.8,23.904889999999998,67.756925,30.818803000000003,0.0,11.907604,11.929731,5.068567,10.0,1.0,12.633055,0.0,1016.178,10.0,0.0,0.0,72.806874,1.408916,2.2795810000000003,13.729129,8.24,1.0,85.705463,55.07122,48.350777,237.820468,4.146,0.0,11.629106,11.959107000000001,7.959950999999999,10.0,0.0,47.908691999999995,18.058212,24.450224,25.91636030537769,30.882863,0.0,0.04981477,0.0,0.044939057000000004,0.0,0.01797877,0.0,0.015305288,0.0,0.018397508,2.020867,2.013748,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011634308000000001,5.7400519999999995,0.0,0.082082423,0.0,0.042110505,9.5,9.754304,0.0,0.018655193,9.5,9.748763,0.0,0.043199684,0.39735024,72.303076,1.142871,71.934128,0.99517323,71.711312,1.7195939999999998,71.577478,0.029519383,8.953242,1.0,1.0,72.45907700000001,72.591698,41.978361,72.03428000000001,72.032783,42.763109,72.0639,72.191551,42.520711999999996,72.464458,72.30745999999999,42.428305
 10/20/2017,17:27:57.781,0.0,72.808419,0.0,5.323501,4.460568,0.0,0.0,73.999251,0.0,72.15673699999999,0.019309546,2.6021490000000003,24.298253,0.0,0.0,59.95762,0.0,80.256618,31.094606,70.781413,0.0,0.0,0.0,144.344497,1.0,0.010448,97.622015,24.203699,13.850359,22.318153,1.0,11141.726999999999,1.0,0.00404,17.218785999999998,42.410187,0.0,1.989064,0.0,1.985973,0.0,1.9813630000000002,0.0,1.9879069999999999,10.0,8.925871,0.0,0.0,0.0,0.136557735,0.0,0.1366543,0.0,0.4667939,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,0.0,75.897067,0.0,4.453094999999999,0.0,11.882579,72.051323,0.0,243.03921,0.74672214,0.0,90.553845,73.762773,75.431535,107.291348,80.779511,0.014122788999999998,0.0,67.31840799999999,14.598412,31.150097,75.01821899999999,76.644081,0.0,75.57405899999999,81.414049,0.0,74.05958100000001,0.0430627,1.144219,40.724045000000004,10.0,43.0,72.8,23.929356,67.75238900000001,30.815133000000003,0.0,11.613017,11.793523,11.214210000000001,10.0,1.0,12.669637,0.0,1026.396,10.0,0.0,0.0,72.80598499999999,1.408916,2.188108,15.926514000000001,8.24,1.0,85.681729,54.721456,48.206281,231.519296,4.146,0.0,11.70605,11.619521,13.058185,10.0,0.0,47.902728,18.572495999999997,24.448135999999998,23.51945168277223,30.88212,0.0,0.05178113,0.0,0.044423687999999996,0.0,0.013984653,0.0,0.018365297,0.0,0.021521937999999997,2.020706,2.013651,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011629493999999999,5.736764,0.0,0.083307369,0.0,0.041594738,9.5,9.752403,0.0,0.014564444,9.5,9.739583,0.0,0.04348958,0.045689661,72.290054,0.995173229,71.992002,0.516914848,71.738079,0.34811776200000005,71.638246,0.028552828,8.791496,1.0,1.0,72.4602,72.592681,41.769667999999996,72.037555,72.037368,42.76508,72.06235600000001,72.191785,42.750924,72.462259,72.309239,42.367354999999996
 10/20/2017,17:28:07.781,0.0,72.808887,0.0,4.750584,0.0,0.0,0.0,73.82182,0.0,72.159498,0.012012153000000001,5.287693,23.609585,0.0,0.0,60.128533,0.0,80.255071,31.102736,70.800033,0.0,0.0,0.0,137.067623,1.0,0.010448,97.64584599999999,24.198641000000002,13.819167000000002,22.365820000000003,1.0,11113.823,1.0,0.00404,17.298655,42.400319,0.0,1.989064,0.0,1.987681,0.0,1.981396,0.0,1.989873,10.0,8.943800999999999,0.0,0.0,0.0,0.135366769,0.0,0.137716513,0.0,0.458287085,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,18.565123999999997,75.976644,0.0,4.739246,0.0,16.294795,72.12873,0.0,243.02545800000001,0.653925794,0.0,90.557413,73.762679,75.433174,107.30123600000002,80.779886,0.0075678080000000005,0.0,67.313499,14.594344,31.126744,75.032124,76.648062,0.0,75.572654,81.428485,0.0,74.06327900000001,0.031764605,12.189212,40.734429,10.0,43.0,72.8,23.916551000000002,67.753839,30.810813,0.0,12.045278999999999,11.778522,3.4318690000000003,10.0,1.0,12.66484,0.0,1030.631,10.0,0.0,0.0,72.80748299999999,1.429959,2.1618020000000002,17.787074,8.24,1.0,85.718878,54.780952,48.009406,218.30767799999998,4.146,0.0,11.681403999999999,11.81263,0.0,10.0,0.0,47.902169,17.970418,24.448460999999998,22.77068858902956,30.881422999999998,0.0,0.033503648999999996,0.0,0.053056133,0.0,0.017721085,0.0,0.022327202999999997,0.0,0.023808892,2.020899,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011634496000000001,5.738666,0.0,0.082888308,0.0,0.046107697,9.5,9.754658000000001,0.0,0.02268152,9.5,9.737103,0.0,0.045776534,0.017556816,72.275586,0.327018137,71.96523499999999,0.889675057,71.74459,0.36218418700000005,71.65777800000001,0.021786944,8.823072,1.0,1.0,72.461744,72.590949,41.89946,72.033438,72.03549699999999,42.699265000000004,72.06123199999999,72.189071,42.719637,72.46085500000001,72.311999,42.496629999999996
 10/20/2017,17:28:17.781,0.0,72.808091,0.0,4.786392,0.0,0.0,0.0,74.157853,0.0,72.158281,0.01903243,3.175065,30.848607,0.0,0.0,60.704999,0.0,80.25816400000001,31.106359,70.81823100000001,0.0,0.0,0.0,159.937797,1.0,0.010448,97.62836,24.194836,13.91366,22.318642999999998,1.0,11093.51,1.0,0.00404,17.371633,42.382119,0.0,1.988677,0.0,1.987295,0.0,1.982234,0.0,1.987681,10.0,8.942996,0.0,0.0,0.0,0.137941831,0.0,0.136976182,0.0,0.44652576899999996,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,9.504089,75.992559,0.0,4.739246,0.0,13.647464999999999,72.061451,0.0,242.999596,0.13585075300000002,0.0,90.561497,73.76010500000001,75.43490600000001,107.30877,80.779651,0.0,0.0,67.313546,14.599927,31.119369,75.031281,76.64679699999999,0.0,75.575744,81.43964,0.0,74.066462,0.007826066999999999,5.696872,40.817890999999996,10.0,43.0,72.8,23.887284,67.75210899999999,30.806864,0.0,11.771132000000001,11.958532,0.0,10.0,1.0,12.288223,0.0,1035.892,10.0,0.0,0.0,72.806126,1.360819,2.113972,0.0,8.24,1.0,85.801198,54.69922,48.283345000000004,230.140413,4.146,0.0,11.610471,11.99737,0.0,10.0,0.0,47.899933000000004,18.084981,24.442104,23.646524956183484,30.878311,0.0,0.0,0.0,0.053346029,0.0,0.023486786000000003,0.0,0.024034366,0.0,0.018977299,2.020738,2.013587,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011646958999999998,5.730446,0.0,0.0837909,0.0,0.046591228,9.5,9.753756,0.0,0.026160267,9.5,9.739647999999999,0.0,0.048482225,0.5942801670000001,72.295118,0.63647944,71.94932,1.1217709999999999,71.804634,0.327018129,71.686715,0.029197197999999997,8.550811,1.0,1.0,72.461276,72.594131,41.998875,72.03311,72.035169,42.663008000000005,72.061092,72.192628,42.609939000000004,72.465441,72.31083000000001,42.500513
 10/20/2017,17:28:27.781,0.0,72.80762299999999,0.0,6.397718,3.113883,0.0,0.0,74.079638,0.0,72.162914,0.025590847000000003,2.387306,0.0,0.0,0.0,60.792628,0.0,80.260226,31.095721,70.823985,0.0,0.0,0.0,149.302367,1.0,0.010448,97.652239,24.197295,13.94375,22.315378,1.0,11089.127,1.0,0.00404,17.286493,42.368015,0.0,1.988452,0.0,1.9868430000000001,0.0,1.982427,0.0,1.988648,10.0,8.956194,0.0,0.0,0.0,0.135205828,0.0,0.138521219,0.0,0.464377191,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,11.588928999999998,75.94698299999999,0.0,4.2742510000000005,0.0,17.048883,72.10775,0.0,243.002684,0.451998371,0.0,90.563375,73.76118100000001,75.43640500000001,107.31668,80.782276,0.0025860220000000003,0.0,67.31270400000001,14.597933,31.063240000000004,74.99602800000001,76.646938,0.0,75.577102,81.453748,0.0,74.067539,0.081878928,14.048747,40.839045,10.0,43.0,72.8,23.924326,67.753091,30.806214,0.0,11.952093,11.938131,10.508183,10.0,1.0,12.498721000000002,0.0,1030.519,10.0,0.0,0.0,72.802943,1.437173,2.2395240000000003,7.762507,8.24,1.0,85.834877,54.85967900000001,47.997966999999996,220.664605,4.146,0.0,11.588229,11.782139,13.186442000000001,10.0,0.0,47.897463,18.294823,24.438345,24.677563073702274,30.881422999999998,0.0,0.005974603,0.0,0.04348958,0.0,0.025419422999999997,0.0,0.019009508999999997,0.0,0.015530763000000001,2.020963,2.013265,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011651786,5.700724,0.0,0.083081721,0.0,0.044624867,9.5,9.753015,0.0,0.025355001000000002,9.5,9.737908000000001,0.0,0.051574445,0.20042031600000002,72.302352,1.002206,71.937021,1.079572,71.7974,1.030339,71.642586,0.026619717999999997,8.868824,1.0,1.0,72.462867,72.589873,41.912873,72.03479499999999,72.038585,42.746557,72.06029699999999,72.189539,42.753242,72.462165,72.312561,42.482265999999996
 10/20/2017,17:28:37.781,0.0,72.8065,0.0,4.786392,21.069677,0.0,0.00388215,74.296901,0.0,72.16165,0.020140895,4.965428,1.460104,0.0,0.0,60.362451,0.0,80.25774200000001,31.085547,70.822722,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,97.691441,24.194465,13.919714,22.320111999999998,1.0,11197.64,1.0,0.00404,17.228111,42.366896999999994,0.0,1.989225,0.0,1.9857470000000002,0.0,1.982363,0.0,1.9881,10.0,8.939552,0.0,0.0,0.0,0.13678305300000002,0.0,0.136493358,0.0,0.478587439,0.0,0.0,0.0,0.210171649,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,11.476668,75.968686,0.0,4.345788,0.0,19.07048,72.081707,0.0,243.015277,0.47100088700000003,0.0,90.566849,73.7653,75.43495300000001,107.325956,80.78546300000001,0.0075678080000000005,0.0,67.308216,14.595061999999999,31.018171999999996,75.025429,76.651246,0.0,75.578788,81.485105,0.0,74.069505,0.206829154,15.539581,40.821353,10.0,43.0,72.8,23.97966,67.75253000000001,30.802869,0.0,11.961712,11.984334,12.257204,10.0,1.0,12.655244,0.0,995.5977130000001,10.0,0.0,0.0,72.80533,1.35601,2.188108,10.681661,8.24,1.0,85.863162,54.68960500000001,48.082858,226.516839,4.146,0.0,11.645336,11.820403,7.655339,10.0,0.0,47.897277,17.576596,24.43816,26.153132670875337,30.8778,0.0,0.0,0.0,0.044230424000000004,0.0,0.021682991000000002,0.0,0.018043191,0.0,0.014983182,2.020834,2.01349,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011655846000000001,5.69937,0.0,0.082952779,0.0,0.043947924000000006,9.5,9.743642,0.0,0.02062004,9.5,9.735911,0.0,0.043231895,0.467682356,72.32911899999999,0.9178079029999999,71.884935,0.390317035,71.79450600000001,1.023306,71.65777800000001,0.026941903,8.897178,1.0,1.0,72.460949,72.592259,41.920369,72.033765,72.03545,42.665766999999995,72.061934,72.18748000000001,42.700324,72.462914,72.31190600000001,42.422869
 10/20/2017,17:28:47.781,0.0,72.809401,0.0,4.535741000000001,8.516653,0.0,0.002039075,74.308488,0.0,72.163803,0.010257084,3.4257160000000004,11.629967,0.0,0.0,60.984542000000005,0.0,80.26120999999999,31.083734999999997,70.822862,0.0,0.0,0.0,161.617075,1.0,0.010448,97.753254,24.190892,13.93109,22.387042,1.0,11139.375,1.0,0.00404,17.26095,42.366525,0.0,1.989902,0.0,1.987359,0.0,1.9820400000000002,0.0,1.9876169999999997,10.0,8.943961999999999,0.0,0.0,0.0,0.13739463,0.0,0.139551244,0.0,0.48248639600000004,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.288015,0.0,0.0,75.98315500000001,0.0,4.703478,0.0,0.0,72.159114,0.0,243.03467400000002,1.08257,0.0,90.57037,73.761649,75.43860500000001,107.337492,80.79005500000001,0.0101898,0.0,67.305598,14.602,31.084134999999996,75.015691,76.654103,0.0,75.579115,81.53085,0.0,74.070441,0.094295647,5.8892370000000005,40.83443,10.0,43.0,72.8,23.95245,67.752015,30.801940000000002,0.0,11.88055,12.065338,5.020429,10.0,1.0,12.372782,0.0,1013.692,10.0,0.0,0.0,72.802756,1.385469,2.017716,5.37265,8.24,1.0,85.889524,54.732274,48.227353,237.900636,4.146,0.0,12.012625,11.854481,3.3106169999999997,10.0,0.0,47.895739,18.247863,24.435515,26.390067436955132,30.875338,0.0,0.045688636,0.0,0.042072312,0.0,0.017656663,0.0,0.013662546999999999,0.0,0.017688874,2.020834,2.013007,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011659685,5.700079,0.0,0.079342412,0.0,0.043174274000000006,9.5,9.742385,0.0,0.019170563,9.5,9.699866,0.0,0.042587682,0.116021778,72.295118,1.1921030000000001,71.95583,0.538014474,71.790889,0.988140015,71.669353,0.031774677,8.930686999999999,1.0,1.0,72.46160400000001,72.593383,41.812669,72.033999,72.036666,42.63621,72.061888,72.18879,42.671354,72.459498,72.312093,42.274959
 10/20/2017,17:28:57.781,0.0,72.809682,0.0,5.753188,11.931460000000001,0.0,0.0,74.39684100000001,0.0,72.162539,0.02124936,2.637956,8.474907,0.0,0.0,60.820147999999996,0.0,80.263928,31.077371000000003,70.825857,0.0,0.0,0.0,141.145871,1.0,0.010448,97.784889,24.18834,13.921182,22.422792,1.0,11175.188999999998,1.0,0.00404,17.360281,42.360054999999996,0.0,1.989032,0.0,1.987198,0.0,1.979816,0.0,1.987359,10.0,8.9307,0.0,0.0,0.0,0.135946158,0.0,0.136976182,0.0,0.473077343,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,76.040306,0.0,4.63194,0.0,7.390141000000001,72.086771,0.0,243.04775,1.0895059999999999,0.0,90.574642,73.763755,75.44080600000001,107.343802,80.789868,0.008354405,0.0,67.304148,14.599607999999998,30.978841,75.022012,76.653026,0.0,75.587122,81.568629,0.0,74.072781,0.030422257,0.0,40.822891,10.0,43.0,72.8,23.96434,67.752623,30.795948,0.0,12.096982,11.903929,15.466417000000002,10.0,1.0,12.321807000000002,0.0,1034.128,10.0,0.0,0.0,72.800229,1.381261,2.059567,4.21782,8.24,1.0,85.88140899999999,54.777947,48.109349,208.992205,4.146,0.0,11.418711,12.0727,16.569233999999998,10.0,0.0,47.892897,18.263517,24.432267,25.51358044098696,30.876871,0.0,0.053844197,0.0,0.045486637999999996,0.0,0.014789918,0.0,0.016400448999999998,0.0,0.021715201,2.021092,2.013684,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011658007,5.6995309999999995,0.0,0.082727131,0.0,0.043174274000000006,9.5,9.749472,0.0,0.013984653,9.5,9.699319000000001,0.0,0.04091273,0.43954951,72.332736,0.6646122879999999,71.984044,1.1921030000000001,71.749654,1.853225,71.72071600000001,0.032096862000000004,8.960008,1.0,1.0,72.462867,72.593804,41.897093,72.03428000000001,72.037555,42.726852,72.062402,72.18982,42.567064,72.46006,72.312748,42.493913
 10/20/2017,17:29:07.781,0.0,72.810712,0.0,5.645766,12.717025999999999,0.0,0.0,74.51706,0.0,72.160246,0.016168896000000002,2.5663419999999997,7.161633,0.0,0.0,60.77886899999999,0.0,80.261725,31.074305,70.83451099999999,0.0,0.0,0.0,142.105459,1.0,0.010448,97.80322199999999,24.185046,13.935127,22.370717000000003,1.0,11157.548999999999,1.0,0.00404,17.252031,42.347999,0.0,1.989322,0.0,1.987198,0.0,1.981267,0.0,1.9888419999999998,10.0,8.928543,0.0,0.0,0.0,0.136203664,0.0,0.136976182,0.0,0.470563966,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,75.981708,0.0,4.775015,0.0,7.1976070000000005,72.05421700000001,0.0,243.06796699999998,1.334282,0.0,90.576708,73.763428,75.440712,107.355197,80.791789,0.0,0.0,67.301811,14.599847,30.884609,75.05459599999999,76.653963,0.0,75.58435899999999,81.600267,0.0,74.075122,0.0,0.0,40.809428999999994,10.0,43.0,72.8,23.936673000000003,67.749023,30.794878999999998,0.0,12.11081,11.957332000000001,3.415822,10.0,1.0,12.502919,0.0,1028.193,10.0,0.0,0.0,72.802054,1.3716409999999999,2.185118,13.328145999999998,8.24,1.0,85.928363,54.915569,48.04252,228.44086099999998,4.146,0.0,11.822669,11.848502,10.925905,10.0,0.0,47.892571000000004,18.327037,24.429761,25.334718768179563,30.877103,0.0,0.05523032,0.0,0.043586211,0.0,0.014242338,0.0,0.016110554,0.0,0.022456046,2.020673,2.013619,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011665252,5.700112,0.0,0.078407585,0.0,0.044173572,9.5,9.727697000000001,0.0,0.013630336000000002,9.5,9.69948,0.0,0.043103052,0.045689662,72.34575799999999,0.55911411,71.92834,1.374967,71.813315,1.614096,71.66863000000001,0.031452492,9.053769,1.0,1.0,72.464412,72.594459,41.878551,72.031987,72.037743,42.610199,72.063057,72.190569,42.552772,72.46207199999999,72.312935,42.583203000000005
 10/20/2017,17:29:17.781,0.0,72.81000999999999,0.0,3.4973300000000003,15.330236,0.0,0.0,74.337456,0.0,72.160387,0.02124936,3.4973300000000003,0.0,0.0,0.0,60.421112,0.0,80.263693,31.072678999999997,70.836663,0.0,0.0,0.0,166.095151,1.0,0.010448,97.82352900000001,24.183885999999998,13.934393,22.387042,1.0,11138.626,1.0,0.00404,17.098373000000002,42.353678,0.0,1.99003,0.0,1.986747,0.0,1.9814599999999998,0.0,1.988423,10.0,8.931891,0.0,0.0,0.0,0.135431146,0.0,0.136686488,0.0,0.47378624399999997,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,75.959282,0.0,5.311548999999999,0.0,14.963107999999998,72.061451,0.0,243.107437,2.0929889999999998,0.0,90.58229399999999,73.764177,75.441087,107.365179,80.79193000000001,0.004159217,0.0,67.299006,14.599528,31.061601,75.031328,76.659442,0.0,75.584734,81.64817,0.0,74.075918,0.007154893000000001,0.0,40.825583,10.0,43.0,72.8,23.912893,67.750753,30.794553999999998,0.0,11.835460000000001,11.882928,8.855438000000001,10.0,1.0,12.534703,0.0,1029.7,10.0,0.0,0.0,72.801773,1.546594,2.127723,12.285591,8.24,1.0,85.949472,54.637921999999996,48.361614,221.129577,4.146,0.0,11.807039999999999,11.899918,8.120273,10.0,0.0,47.886281,18.345866,24.429019,25.328332541246375,30.873294,0.0,0.053908668,0.0,0.043392948,0.0,0.014918761000000001,0.0,0.015627394,0.0,0.02113541,2.020802,2.013426,2.0186759999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011668449,5.69966,0.0,0.078214173,0.0,0.04404463,9.5,9.725023,0.0,0.014661076,9.5,9.700156,0.0,0.042426629,0.1300882,72.322608,0.36921740299999994,71.984768,1.234302,71.85165699999999,0.460649146,71.59484,0.027264088,9.169763,1.0,1.0,72.461697,72.59689200000001,41.830816,72.03250200000001,72.037743,42.663796999999995,72.06123199999999,72.190943,42.524575,72.45898299999999,72.314713,42.547098999999996
 10/20/2017,17:29:27.781,0.0,72.810197,0.0,5.001234999999999,12.364322999999999,0.0,0.0,74.36063100000001,0.0,72.16005899999999,0.015337548000000001,1.7785819999999999,30.400171999999998,0.0,0.0,59.614348,0.0,80.26509899999999,31.07607,70.829786,0.0,0.0,0.0,142.185425,1.0,0.010448,97.814174,24.186531,13.905220000000002,22.370064000000003,1.0,11205.658000000001,1.0,0.00404,17.414607999999998,42.364337,0.0,1.989032,0.0,1.9871330000000003,0.0,1.98175,0.0,1.988487,10.0,8.930024000000001,0.0,0.0,0.0,0.136557735,0.0,0.137233689,0.0,0.468662821,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,75.95349399999999,0.0,4.846553,0.0,3.8603680000000002,72.034684,0.0,243.13127400000002,2.093892,0.0,90.584923,73.765113,75.44300600000001,107.371677,80.791414,0.008092206,0.0,67.298585,14.599927,31.141493,75.02922099999999,76.66094,0.0,75.587122,81.67080899999999,0.0,74.075637,0.019347887,0.0,40.649429,10.0,43.0,72.8,23.900546,67.74855500000001,30.794321999999998,0.0,11.888967,11.844526,10.171216000000001,10.0,1.0,12.507716,0.0,1036.7910000000002,10.0,0.0,0.0,72.799808,1.471442,2.217403,6.431244,8.24,1.0,85.99258,54.889727,48.25565,215.90265,4.146,0.0,11.744522,11.813228,18.268645000000003,10.0,0.0,47.890055,18.343370999999998,24.431942000000003,25.143184406750834,30.876731,0.0,0.055584909,0.0,0.04561548,0.0,0.013372651000000001,0.0,0.015595184,0.0,0.023035837000000003,2.02106,2.013684,2.018225,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01167529,5.699498999999999,0.0,0.082598189,0.0,0.044528161,9.5,9.713459,0.0,0.013726968,9.5,9.700059,0.0,0.040816097999999995,0.21448673899999998,72.347205,0.657579071,71.926893,1.051439,71.79378299999999,1.5929959999999999,71.636799,0.034996526,9.297355,1.0,1.0,72.461744,72.596378,41.898276,72.032034,72.039427,42.605076000000004,72.062823,72.190662,42.631956,72.45973199999999,72.312655,42.507112
 10/20/2017,17:29:37.781,0.0,72.807857,0.0,4.571548,1.94355,0.0,0.0,74.225928,0.0,72.16179100000001,0.012104525,3.998632,0.0,0.0,0.0,59.717185,0.0,80.267021,31.077091999999997,70.823424,0.0,0.0,0.0,122.03408300000001,1.0,0.010448,97.801201,24.186345000000003,13.937145000000001,22.373982,1.0,11088.486,1.0,0.00404,17.18473,42.372809000000004,0.0,1.988967,0.0,1.985586,0.0,1.981524,0.0,1.988262,10.0,8.923682000000001,0.0,0.0,0.0,0.137008371,0.0,0.134175803,0.0,0.467921697,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,7.499435000000001,75.95421800000001,0.0,4.846553,0.0,17.562305,72.111367,0.0,243.166594,2.095247,0.0,90.590228,73.766611,75.444739,107.38208300000001,80.79418000000001,0.0,0.0,67.300782,14.597614000000002,31.123056,75.040926,76.665998,0.0,75.59007199999999,81.688621,0.0,74.079194,0.079977268,7.396102000000001,40.822506,10.0,43.0,72.8,23.916323000000002,67.750893,30.790606,0.0,11.900991000000001,12.10074,11.326532,10.0,1.0,12.496322,0.0,1022.5139999999999,10.0,0.0,0.0,72.800931,1.48527,2.20425,17.225698,8.24,1.0,86.05023100000001,54.737081,48.117778,219.269689,4.146,0.0,11.813652000000001,11.901114,4.352709,10.0,0.0,47.885349,18.432298,24.426792000000003,24.58196540521127,30.880308000000003,0.0,0.046526757,0.0,0.042265576,0.0,0.014564444,0.0,0.019009508999999997,0.0,0.021360885,2.020802,2.013523,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011684634,5.698887,0.0,0.081663362,0.0,0.046655699,9.5,9.716036,0.0,0.014306758999999999,9.5,9.700543,0.0,0.042233365999999994,0.16525425800000001,72.258223,1.0373729999999999,71.96234100000001,1.283535,71.73084399999999,0.8263761479999999,71.648374,0.031130307000000003,9.390794999999999,1.0,1.0,72.46539399999999,72.599513,41.902221000000004,72.035263,72.03924,42.7036,72.06343199999999,72.189399,42.700324,72.46029399999999,72.310455,42.295535
 10/20/2017,17:29:47.781,0.0,72.807389,0.0,3.4973300000000003,0.0,0.0,0.0,74.10788199999999,0.0,72.162165,0.02346629,2.924414,33.95562,0.0,0.0,60.37983199999999,0.0,80.26538000000001,31.090425,70.81888599999999,0.0,0.0,0.0,149.78216,1.0,0.010448,97.80077800000001,24.179060999999997,13.933842000000002,22.468173999999998,1.0,11160.008,1.0,0.00404,17.449475,42.373368,0.0,1.9887740000000003,0.0,1.9867139999999999,0.0,1.9812990000000001,0.0,1.989454,10.0,8.937619999999999,0.0,0.0,0.0,0.135559899,0.0,0.13987312699999999,0.0,0.456933728,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,15.085045000000001,75.966516,0.0,5.061167,0.0,11.224758,72.138858,0.0,243.200564,2.093769,0.0,90.591026,73.76848299999999,75.44670500000001,107.393054,80.798819,0.0,0.0,67.297463,14.600326,31.02145,75.03184300000001,76.663797,0.0,75.589744,81.703901,0.0,74.082143,0.062526745,7.2518270000000005,40.86443,10.0,44.0,72.9,23.976229999999997,67.747527,30.790095,0.0,11.960510000000001,11.867327000000001,0.0,10.0,1.0,12.490325,0.0,1039.774,10.0,0.0,0.0,72.798497,1.5351709999999998,2.2180009999999997,13.215872000000001,8.24,1.0,86.0689,54.834438,48.314051,232.91421200000002,4.146,0.0,11.730696,11.913071,0.0,10.0,0.0,47.883345,17.901227,24.428091000000002,23.907172670657026,30.879240000000003,0.0,0.014903813,0.0,0.04558327,0.0,0.020458986999999998,0.0,0.024871842,0.0,0.022198361,2.020899,2.013362,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011687831000000001,5.7004019999999995,0.0,0.089238686,0.0,0.043367685999999996,9.5,9.715328,0.0,0.022874784,9.5,9.700607000000002,0.0,0.042265576,0.474715568,72.326949,1.220236,71.99561899999999,1.248369,71.716376,1.832125,71.688886,0.034029971,9.488423,1.0,1.0,72.465581,72.59778100000001,41.77243,72.032829,72.037696,42.595224,72.061326,72.18968000000001,42.592171,72.461229,72.313029,42.384436
