date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:29:57.781,0.0,72.807202,0.0,4.535741000000001,0.0,0.0,0.000892183759,74.312833,0.0,72.160387,0.030301823,2.745378,36.245841999999996,0.0,0.0,61.030167000000006,0.0,80.267395,31.0783,70.812477,0.0,0.0,0.0,135.548276,1.0,0.010448,97.842801,24.181520000000003,13.927788,22.470785,1.0,11197.212,1.0,0.00404,17.712193,42.361032,0.0,1.9896759999999998,0.0,1.9888740000000003,0.0,1.982782,0.0,1.9913889999999999,10.0,8.949563000000001,0.0,0.0,0.0,0.13456206199999998,0.0,0.13591397,0.0,0.46366829,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,8.670152999999999,76.004858,0.0,4.381557,0.0,4.454011,72.134517,0.0,243.21547400000003,2.7097740000000003,0.0,90.593655,73.765628,75.450404,107.39884599999999,80.799616,0.0,0.0,67.300174,14.598491000000001,31.078808000000002,75.04734,76.663094,0.0,75.589837,81.709244,0.0,74.084952,0.094183784,2.699174,40.857890999999995,10.0,44.0,72.9,23.893686,67.747854,30.791953000000003,0.0,11.951492,11.816924,7.988950999999999,10.0,1.0,12.482528,0.0,1026.99,10.0,0.0,0.0,72.800229,1.4720440000000001,2.14267,4.057427,8.24,1.0,86.12111,54.871097,48.280335,224.56074900000002,4.146,0.0,11.841304,11.936986,11.951964,10.0,0.0,47.88288,18.346093,24.424796,24.87521532762762,30.880587,0.0,0.0,0.0,0.044681372999999996,0.0,0.026482372999999997,0.0,0.022423835,0.0,0.017688874,2.020609,2.013458,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011696538999999999,5.700305,0.0,0.086369733,0.0,0.043528863,9.5,9.712429,0.0,0.026417952,9.5,9.700865,0.0,0.042845367,0.151187835,72.28716,0.48174878200000004,72.02962,1.142871,71.766292,0.40438345600000003,71.66211899999999,0.033063417000000005,9.652747999999999,1.0,1.0,72.463616,72.599092,41.901038,72.033625,72.03830400000001,42.572365999999995,72.062075,72.191271,42.709981,72.459451,72.310642,42.461303
 10/20/2017,17:30:07.781,0.0,72.808185,0.0,2.45892,6.544722,0.0,0.0,74.192615,0.0,72.16165,0.020233267,1.9218110000000002,0.0,0.0,0.0,60.359554,0.0,80.267114,31.073096999999997,70.803495,0.0,0.0,0.0,142.185425,1.0,0.010448,97.880736,24.181148,13.989987,22.468989999999998,1.0,11180.107,1.0,0.00404,17.465692,42.364803,0.0,1.9891599999999998,0.0,1.9881,0.0,1.9825560000000002,0.0,1.987552,10.0,8.940357,0.0,0.0,0.0,0.138971855,0.0,0.140162821,0.0,0.474591814,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,4.179728,76.053327,0.0,4.31002,0.0,9.78076,72.112814,0.0,243.20867,7.077005000000001,0.0,90.600369,73.767547,75.451247,107.40831000000001,80.798679,0.004159217,0.0,67.29867800000001,14.594743,31.076759999999997,75.05909100000001,76.668152,0.0,75.59405100000001,81.714354,0.0,74.086637,0.0,12.028908,40.792122,10.0,44.0,72.9,23.880423999999998,67.748696,30.786284999999996,0.0,11.888967,11.957332000000001,8.261733999999999,10.0,1.0,12.606067999999999,0.0,1013.243,10.0,0.0,0.0,72.79597,1.446793,2.223382,8.933375999999999,8.24,1.0,86.13616800000001,54.82301999999999,48.121390000000005,229.22650299999998,4.146,0.0,11.778787,11.970466,13.699472,10.0,0.0,47.881434999999996,18.336338,24.423497,25.25809187442982,30.878961,0.0,4.3286047e-05,0.0,0.042813157000000004,0.0,0.020942147,0.0,0.017141293999999998,0.0,0.015337499,2.020867,2.013845,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01169938,5.69879,0.0,0.078278643,0.0,0.041562503,9.5,9.713588,0.0,0.019621511,9.5,9.700253,0.0,0.045100111,0.5309812629999999,72.282096,0.9951732440000001,72.01298100000001,1.311668,71.73156800000001,1.6351950000000002,71.72071600000001,0.037251821,9.76552,1.0,1.0,72.463429,72.597173,41.815036,72.032596,72.038866,42.601923,72.063291,72.192815,42.693758,72.45954499999999,72.311625,42.432187
 10/20/2017,17:30:17.781,0.0,72.808934,0.0,5.251886,0.6930572009999999,0.0,0.0006104911009999999,74.09701899999999,0.0,72.161463,0.024944242999999998,2.996029,11.758091,0.0,0.0,60.521776,0.0,80.26941,31.072632000000002,70.79441899999999,0.0,0.0,0.0,163.056457,1.0,0.010448,97.90377,24.181102,14.053288,22.422302,1.0,11145.255,1.0,0.00404,17.354605,42.381979,0.0,1.9895150000000001,0.0,1.9859080000000002,0.0,1.981396,0.0,1.9881,10.0,8.930313,0.0,0.0,0.0,0.139164985,0.0,0.137813077,0.0,0.48741648200000004,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,76.023667,0.0,4.31002,0.0,11.657957000000001,72.1309,0.0,243.176052,7.154782000000001,0.0,90.6022,73.763568,75.450544,107.419234,80.800834,0.0,0.0,67.296715,14.599369,30.894851,75.030673,76.665764,0.0,75.594894,81.714166,0.0,74.08907099999999,0.113871555,0.0,40.87443,10.0,44.0,72.9,23.931185,67.745002,30.789769,0.0,11.913015,11.795323,12.850909,10.0,1.0,12.448945,0.0,1028.241,10.0,0.0,0.0,72.792928,1.384868,2.22099,8.740903999999999,8.24,1.0,86.180356,54.939007,48.263477,221.177677,4.146,0.0,11.593639,11.815022,6.3407,10.0,0.0,47.87822,18.356982000000002,24.423497,25.8012320585537,30.882631,0.0,0.053296195,0.0,0.045647691,0.0,0.01694803,0.0,0.015337499,0.0,0.018784035,2.020738,2.013684,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011707003,5.697597,0.0,0.084822433,0.0,0.043496627999999996,9.5,9.714877,0.0,0.013952441999999999,9.5,9.700478,0.0,0.043682843,0.60834659,72.281373,0.791210095,72.018045,0.7068115509999999,71.765569,0.446582727,71.58688199999999,0.030808122,9.890215,1.0,1.0,72.463288,72.60049599999999,41.906560999999996,72.03240799999999,72.039614,42.639363,72.06025,72.193189,42.492515000000004,72.45907700000001,72.310362,42.455868
 10/20/2017,17:30:27.781,0.0,72.81132,0.0,6.2544889999999995,10.761127,0.0,0.0,74.037634,0.0,72.161837,0.016446012,2.06504,5.976483999999999,0.0,0.0,60.416766,0.0,80.272035,31.067569,70.79905,0.0,0.0,0.0,151.781301,1.0,0.010448,97.963798,24.178272,14.120075,22.369085000000002,1.0,11137.985,1.0,0.00404,17.56786,42.41326,0.0,1.99003,0.0,1.988648,0.0,1.9810729999999999,0.0,1.987198,10.0,8.926451,0.0,0.0,0.0,0.13584959300000002,0.0,0.138360278,0.0,0.468985049,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,0.0,76.056221,0.0,4.882322,0.0,23.787541,72.12294200000001,0.0,243.14352999999997,2.879279,0.0,90.605627,73.768062,75.45171500000001,107.42639199999999,80.805989,0.0057324130000000004,0.0,67.295686,14.598092999999999,30.892393,75.031094,76.67236700000001,0.0,75.598125,81.71974399999999,0.0,74.08991400000001,0.020690235,9.528153999999999,40.780968,10.0,44.0,72.9,23.981032,67.746685,30.786284999999996,0.0,11.944879,11.963332000000001,14.888759,10.0,1.0,12.351792,0.0,1050.185,10.0,0.0,0.0,72.7948,1.361421,2.182129,10.665622,8.24,1.0,86.221637,54.651143000000005,48.147881,237.41962999999998,4.146,0.0,11.628505,11.901114,12.865799,10.0,0.0,47.87631,17.723599,24.421827,26.05712395774955,30.881284,0.0,0.048557588,0.0,0.042909788,0.0,0.015015393,0.0,0.018848456,0.0,0.023164679,2.021028,2.013265,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011714297,5.700273,0.0,0.083146191,0.0,0.04369004,9.5,9.714812,0.0,0.015820658,9.5,9.701638,0.0,0.041975680999999994,0.123054989,72.303799,0.938907545,72.016598,0.474715569,71.75471800000001,0.298885281,71.651267,0.032096862000000004,9.880225999999999,1.0,1.0,72.463382,72.600215,41.95114,72.034935,72.04186,42.560148999999996,72.06296400000001,72.193657,42.612256,72.459638,72.311485,42.391036
 10/20/2017,17:30:37.781,0.0,72.807576,0.0,5.46673,5.358358,0.0,0.0,74.002872,0.0,72.15991899999999,0.022080707999999998,2.673764,27.373236,0.0,0.0,60.53119,0.0,80.27025400000001,31.070821000000002,70.805693,0.0,0.0,0.0,136.827727,1.0,0.010448,98.000277,24.176369,14.080810000000001,22.422139,1.0,11221.908000000001,1.0,0.00404,17.400013,42.414144,0.0,1.989225,0.0,1.986747,0.0,1.981718,0.0,1.9891,10.0,8.939423,0.0,0.0,0.0,0.13903623199999998,0.0,0.135656464,0.0,0.457127065,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,7.130578999999999,76.088775,0.0,4.667708999999999,0.0,5.368543,72.139581,0.0,243.10806499999998,0.009441,0.0,90.608021,73.764832,75.45349399999999,107.437175,80.805146,0.0,0.0,67.29592,14.5957,30.897719,75.055626,76.669604,0.0,75.59742299999999,81.735681,0.0,74.090101,0.03008667,7.315949000000001,40.750968,10.0,44.0,72.9,23.933929,67.746592,30.784240999999998,0.0,12.065719999999999,12.073739,0.0,10.0,1.0,12.361987,0.0,1041.089,10.0,0.0,0.0,72.79320899999999,1.4504,2.2490900000000003,4.1376230000000005,8.24,1.0,86.25738299999999,54.72205699999999,47.970874,237.22722799999997,4.146,0.0,11.686213,11.935789999999999,11.230516,10.0,0.0,47.87426,18.207029000000002,24.418625,23.176592540400833,30.883606,0.0,0.03553448,0.0,0.044101580999999994,0.0,0.018139823,0.0,0.019234984,0.0,0.023100258,2.020867,2.01378,2.018322,2.023282,1.0,1.0,0.0,0.0,0.0,0.0,0.011720826,5.698403,0.0,0.084500079,0.0,0.047590525999999994,9.5,9.684115,0.0,0.016754766,9.5,9.699931,0.0,0.044391477,0.334051337,72.32984300000001,0.960007171,72.02528000000001,1.389033,71.701184,0.952973957,71.69395,0.035963081,9.871203999999999,1.0,1.0,72.464271,72.60101,41.841468,72.034093,72.038772,42.626752,72.05954799999999,72.191177,42.657449,72.45683100000001,72.316024,42.27923
 10/20/2017,17:30:47.781,0.0,72.80954200000001,0.0,4.464126,3.49865,0.0,0.0,74.005769,0.0,72.160855,0.027807777000000002,4.106054,6.184686,0.0,0.0,61.731921,0.0,80.27241,31.070542,70.813927,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,98.037413,24.175441,14.092001999999999,22.419364,1.0,11175.296,1.0,0.00404,17.381363,42.397991999999995,0.0,1.9888700000000001,0.0,1.9864560000000002,0.0,1.98233,0.0,1.9890029999999999,10.0,8.941258,0.0,0.0,0.0,0.136557735,0.0,0.138006207,0.0,0.451165849,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,10.241800999999999,76.090946,0.0,4.989629,0.0,6.764408,72.163454,0.0,243.100248,0.00365406,0.0,90.61093199999999,73.766189,75.454571,107.44550900000002,80.807255,0.0,0.0,67.29362900000001,14.600485,30.894851,75.047761,76.669698,0.0,75.59864,81.747352,0.0,74.094267,0.005812545,10.954866,40.837891,10.0,44.0,73.0,23.905576,67.745469,30.782011999999998,0.0,11.804799000000001,11.848125999999999,2.453059,10.0,1.0,12.43755,0.0,1027.278,10.0,0.0,0.0,72.793584,1.377653,2.088264,0.0,8.24,1.0,86.337365,54.63732099999999,47.979905,234.87030099999998,4.146,0.0,11.712663000000001,11.890352,1.226434,10.0,0.0,47.872815,18.297999,24.419135,23.297189311435517,30.884489000000002,0.0,0.0,0.0,0.044713583,0.0,0.021457517000000002,0.0,0.025677107999999997,0.0,0.019943617,2.020834,2.013651,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01173466,5.772836,0.0,0.08575726,0.0,0.044786045,9.5,9.675611,0.0,0.025741529,9.5,9.701573,0.0,0.04091273,0.30591849,72.313204,0.7630772509999999,71.992002,1.269468,71.74459,1.670362,71.606415,0.019209465,9.876037,1.0,1.0,72.468857,72.599232,41.929048,72.035169,72.040737,42.655521,72.06235600000001,72.191411,42.713071,72.45996600000001,72.31756800000001,42.376672
 10/20/2017,17:30:57.781,0.0,72.808512,0.0,4.858006,5.05375,0.0,0.0,73.964489,0.0,72.159545,0.020140895,1.599546,28.654478000000005,0.0,0.0,61.516833,0.0,80.276955,31.070217,70.813553,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,98.067123,24.180638000000002,14.024664999999999,22.418221,1.0,11213.142,1.0,0.00404,17.389877,42.396083000000004,0.0,1.989354,0.0,1.986682,0.0,1.9833619999999998,0.0,1.988745,10.0,8.951687,0.0,0.0,0.0,0.136686488,0.0,0.138360278,0.0,0.46901727200000004,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,15.582199,76.08081800000001,0.0,5.240011,0.0,22.69652,72.152603,0.0,243.08196,0.001971333,0.0,90.61619,73.766189,75.456631,107.454503,80.807302,0.0,0.0,67.289702,14.597614000000002,31.042345,75.062274,76.66857399999999,0.0,75.60023199999999,81.753586,0.0,74.098339,0.0,6.466334,40.903276,10.0,44.0,73.0,23.901003,67.744862,30.779596,0.0,11.961111,11.876928,7.90872,10.0,1.0,12.583279,0.0,1041.779,10.0,0.0,0.0,72.790963,1.392684,2.154627,11.820452000000001,8.24,1.0,86.358428,54.625902,47.960037,223.887342,4.146,0.0,11.671185000000001,11.815022,8.713463,10.0,0.0,47.869134,18.320232,24.417372,25.321946432941203,30.882956,0.0,0.0,0.0,0.045486637999999996,0.0,0.026192477000000002,0.0,0.021811833,0.0,0.017946558999999997,2.021157,2.014006,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011739178999999999,5.779896,0.0,0.084532314,0.0,0.045817578,9.5,9.674483,0.0,0.026514584,9.5,9.700607000000002,0.0,0.043972739000000004,0.446582721,72.334183,0.798243308,71.982597,1.149904,71.847316,1.782893,71.591223,0.032096862000000004,9.87636,1.0,1.0,72.46488000000001,72.600215,41.811486,72.03591800000001,72.04209399999999,42.558178999999996,72.062449,72.189633,42.759422,72.461042,72.314667,42.275347
 10/20/2017,17:31:07.781,0.0,72.810384,0.0,4.67897,14.704989000000001,0.0,0.0,74.115124,0.0,72.157392,0.0270688,3.4973300000000003,0.0,0.0,0.0,61.772477,0.0,80.275221,31.058045,70.800688,0.0,0.0,0.0,144.184566,1.0,0.010448,98.12908,24.178133,14.049802,22.411365,1.0,11221.374,1.0,0.00404,17.364335,42.406883,0.0,1.988935,0.0,1.9886810000000001,0.0,1.982072,0.0,1.9886810000000001,10.0,8.952074,0.0,0.0,0.0,0.137748701,0.0,0.13671867599999998,0.0,0.468340594,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,14.828448999999999,76.05188100000001,0.0,4.667708999999999,0.0,5.545032,72.118602,0.0,243.08953599999998,0.001027364,0.0,90.618584,73.767032,75.457989,107.461754,80.80917600000001,0.008092206,0.0,67.290216,14.596418,30.942377,75.07735,76.667169,0.0,75.601543,81.752555,0.0,74.097497,0.04932699,14.160960000000001,40.742121999999995,10.0,44.0,73.0,23.834235999999997,67.745049,30.782662,0.0,11.722435,11.857127,10.973519,10.0,1.0,12.494523,0.0,1042.373,10.0,0.0,0.0,72.7875,1.387273,2.0248909999999998,16.118986,8.24,1.0,86.233036,54.533353000000005,48.028672,215.004773,4.146,0.0,11.92486,11.829371,10.509068,10.0,0.0,47.867923,18.158935999999997,24.416073,24.30806836732275,30.883003000000002,0.0,0.002428707,0.0,0.044262634,0.0,0.025934792999999998,0.0,0.021070989,0.0,0.017624453,2.020899,2.013458,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011719968,5.7779300000000005,0.0,0.084048783,0.0,0.050072652999999995,9.5,9.676383999999999,0.0,0.026224688,9.5,9.699383000000001,0.0,0.039688727,0.383283817,72.25894699999999,0.833409362,71.93774499999999,0.453615935,71.786548,0.65054586,71.74459,0.025653164,9.872492999999999,1.0,1.0,72.4675,72.59885799999999,41.78032,72.033251,72.04069100000001,42.650003000000005,72.059735,72.192487,42.709594,72.459311,72.315603,42.418987
 10/20/2017,17:31:17.781,0.0,72.809448,0.0,4.428319,9.959529,0.0,0.000594394377,74.181752,0.0,72.15926400000001,0.019494291,3.067643,17.011186,0.0,0.0,61.879659,0.0,80.276205,31.051634000000004,70.789694,0.0,0.0,0.0,135.628242,1.0,0.010448,98.18591500000001,24.184953,14.106864000000002,22.420343,1.0,11215.386999999999,1.0,0.00404,17.324197,42.409024,0.0,1.989096,0.0,1.985522,0.0,1.982427,0.0,1.988745,10.0,8.951139999999999,0.0,0.0,0.0,0.136203664,0.0,0.139197173,0.0,0.46189603700000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,2.046776,76.101074,0.0,4.7034769999999995,0.0,13.390754999999999,72.156943,0.0,243.07650800000002,1.560589,0.0,90.623889,73.76993399999999,75.459253,107.470183,80.811707,0.0,0.0,67.282782,14.597853,30.994819,75.032077,76.66754300000001,0.0,75.60355600000001,81.746883,0.0,74.099603,0.027290112000000002,5.424354,40.715199,10.0,44.0,73.0,23.917466,67.745797,30.780478999999996,0.0,12.023035,11.861927,8.743116,10.0,1.0,12.351792,0.0,1025.4660000000001,10.0,0.0,0.0,72.788015,1.39088,2.171965,8.660708,8.24,1.0,86.178996,54.362678,47.900433,233.69985400000002,4.146,0.0,11.665775,11.858666,11.951964,10.0,0.0,47.865127,18.297999,24.41714,23.436880339945294,30.884164000000002,0.0,0.0,0.0,0.045164532,0.0,0.026160267,0.0,0.022552678,0.0,0.01749561,2.020834,2.013426,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011711943,5.778897,0.0,0.090721515,0.0,0.044173572,9.5,9.676867,0.0,0.027062164,9.5,9.699898,0.0,0.043167473,0.20042031600000002,72.303076,0.798243307,72.03106700000001,0.172287477,71.798847,0.643512647,71.59990400000001,0.03854056,9.798063,1.0,1.0,72.46736,72.603725,41.785447999999995,72.033344,72.043545,42.842323,72.0617,72.19244,42.680238,72.456784,72.318504,42.445386
 10/20/2017,17:31:27.781,0.0,72.809308,0.0,3.855403,2.216093,0.0,0.0,73.875412,0.0,72.156363,0.024482382,1.993426,17.843992999999998,0.0,0.0,60.972955000000006,0.0,80.277049,31.056511999999998,70.787214,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,98.158132,24.191078,14.133285999999998,22.375615,1.0,11172.196000000002,1.0,0.00404,17.308791,42.399481,0.0,1.988258,0.0,1.987166,0.0,1.9821689999999998,0.0,1.98968,10.0,8.949659,0.0,0.0,0.0,0.137233689,0.0,0.13816714800000002,0.0,0.459285991,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,13.369060999999999,76.056221,0.0,4.775015,0.0,20.434256,72.15405,0.0,243.080802,1.587143,0.0,90.625297,73.77180600000001,75.45962800000001,107.48313200000001,80.813066,0.008878804,0.0,67.283998,14.599209,30.976382,75.03395,76.667637,0.0,75.604025,81.736806,0.0,74.10521999999999,0.0,10.217464,40.867891,10.0,44.0,73.0,23.908091,67.743646,30.778481,0.0,11.662916000000001,11.851125999999999,3.897204,10.0,1.0,12.455542,0.0,1024.182,10.0,0.0,0.0,72.788436,1.536373,2.15104,3.672484,8.24,1.0,86.193773,54.734077,47.98713,214.86047200000002,4.146,0.0,11.606864,11.82399,5.731477,10.0,0.0,47.864009,18.439785,24.421873,23.544862541358253,30.884209999999996,0.0,0.0,0.0,0.045905376,0.0,0.024581947000000003,0.0,0.023873312999999997,0.0,0.017914348,2.02077,2.0138130000000003,2.0186439999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011714926,5.777897,0.0,0.081727833,0.0,0.044689337999999995,9.5,9.676158000000001,0.0,0.026901111000000002,9.5,9.699898,0.0,0.043296315999999994,0.16525425800000001,72.34575799999999,0.51691484,72.028173,1.353867,71.827784,1.346834,71.58760600000001,0.027264088,9.867982000000001,1.0,1.0,72.466798,72.602368,41.9827,72.03385899999999,72.044762,42.693354,72.061045,72.193376,42.722727,72.461229,72.314199,42.505559000000005
 10/20/2017,17:31:37.781,0.0,72.809027,0.0,3.927018,0.0,0.0,0.0,73.855858,0.0,72.15842099999999,0.025128987000000002,2.996029,34.980614,0.0,0.0,61.432101,0.0,80.276955,31.061251000000002,70.782443,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,98.06496,24.188155,14.138056,22.372513,1.0,11210.042,1.0,0.00404,17.397579999999998,42.414004,0.0,1.9889029999999999,0.0,1.9864560000000002,0.0,1.9826529999999998,0.0,1.988616,10.0,8.948564999999999,0.0,0.0,0.0,0.137684324,0.0,0.137330253,0.0,0.457127065,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,19.399060000000002,76.088775,0.0,5.096935,0.0,14.20902,72.12294200000001,0.0,243.100923,1.587226,0.0,90.626612,73.77494200000001,75.462296,107.490148,80.812504,0.011762995,0.0,67.27960300000001,14.599448,30.914927000000002,75.032452,76.664406,0.0,75.6007,81.72775899999999,0.0,74.104331,0.0,10.842653,40.832122,10.0,44.0,73.0,23.914036,67.742711,30.775554999999997,0.0,11.925039,11.754521,8.19755,10.0,1.0,12.473533,0.0,1036.422,10.0,0.0,0.0,72.78904399999999,1.442584,2.329802,8.532394,8.24,1.0,86.23055,54.542368,47.952812,222.46035899999998,4.146,0.0,11.761353999999999,11.772574,13.250570999999999,10.0,0.0,47.865034,17.92845,24.424611,23.983496935541893,30.880633000000003,0.0,0.0,0.0,0.044359265999999994,0.0,0.024871842,0.0,0.023873312999999997,0.0,0.017527821000000002,2.020802,2.013651,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011721532,5.778123,0.0,0.080986418,0.0,0.045011693,9.5,9.674902000000001,0.0,0.028157325,9.5,9.670038,0.0,0.042297787,0.235586374,72.28788399999999,0.9178079140000001,72.03540799999999,1.044406,71.803911,1.803993,71.646927,0.028230643,9.880225999999999,1.0,1.0,72.469325,72.602368,41.862771,72.033251,72.046072,42.721728999999996,72.06310400000001,72.19201899999999,42.827018,72.459498,72.319487,42.495854
 10/20/2017,17:31:47.781,0.0,72.810103,0.0,5.037042,0.0,0.0,0.0,73.855858,0.0,72.158,0.025036615,4.6431629999999995,38.327861,0.0,0.0,60.838253,0.0,80.277564,31.053121,70.782677,0.0,0.0,0.0,134.188861,1.0,0.010448,98.00568299999999,24.18964,14.148881,22.363372000000002,1.0,11228.43,1.0,0.00404,17.347307,42.434393,0.0,1.989322,0.0,1.9889709999999998,0.0,1.9826849999999998,0.0,1.9881970000000002,10.0,8.949402000000001,0.0,0.0,0.0,0.13407923800000002,0.0,0.137555571,0.0,0.45396923200000006,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,6.857946000000001,76.077924,0.0,5.1684730000000005,0.0,12.556445,72.111367,0.0,243.13498900000002,1.585338,0.0,90.632715,73.77320999999999,75.462765,107.498906,80.815081,0.0,0.0,67.27979,14.59905,30.995229,75.043688,76.664265,0.0,75.600372,81.71285400000001,0.0,74.102131,0.0,6.209847,40.886353,10.0,44.0,73.0,23.980804,67.74130799999999,30.774161,0.0,11.81502,11.930931,1.650755,10.0,1.0,12.306214,0.0,1044.634,10.0,0.0,0.0,72.787874,1.4900799999999998,2.28556,4.618803,8.24,1.0,86.241386,54.634917,48.285754,217.90684,4.146,0.0,11.547353,11.995576,2.204397,10.0,0.0,47.860561,18.269416,24.430318,24.104379954767083,30.884860999999997,0.0,0.0,0.0,0.045325585,0.0,0.022488256,0.0,0.024098787000000003,0.0,0.01849414,2.020899,2.013941,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011724043,5.77664,0.0,0.083146191,0.0,0.044560397,9.5,9.675192,0.0,0.02580595,9.5,9.675578999999999,0.0,0.046034217999999995,0.0,72.31682099999999,0.35515098100000003,71.98983199999999,0.65054586,71.79378299999999,0.784176878,71.646927,0.031130307000000003,9.866371000000001,1.0,1.0,72.468576,72.603257,42.047793,72.03329699999999,72.044995,42.796213,72.062309,72.195154,42.589467,72.45879599999999,72.318738,42.402682
 10/20/2017,17:31:57.781,0.0,72.808653,0.0,4.858006,4.797239,0.0,0.0,73.861652,0.0,72.15898299999999,0.024482382,4.034439,0.0,0.0,0.0,60.534087,0.0,80.281172,31.063852,70.779823,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,98.01625899999999,24.190753,14.158422,22.25106,1.0,11153.38,1.0,0.00404,17.633134,42.434812,0.0,1.988709,0.0,1.986392,0.0,1.982749,0.0,1.9884549999999999,10.0,8.947664,0.0,0.0,0.0,0.139004043,0.0,0.136235852,0.0,0.450585839,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,11.685152,76.02221999999999,0.0,8.280368,0.0,19.920835,72.094729,0.0,243.23945600000002,0.004064482,0.0,90.634781,73.77395899999999,75.464076,107.505498,80.81545600000001,0.001799424,0.0,67.27721899999999,14.601602,30.887885999999998,75.041534,76.662486,0.0,75.59761,81.698933,0.0,74.104752,0.0,9.624336999999999,40.715583,10.0,44.0,73.0,23.962968,67.742898,30.770630999999998,0.0,11.737465,12.001135000000001,0.848451891,10.0,1.0,12.501119000000001,0.0,1038.411,10.0,0.0,0.0,72.786049,1.4786569999999999,2.183923,0.0,8.24,1.0,86.205688,54.779149,47.973282,231.31086000000002,4.146,0.0,11.639325,11.799477,1.8837529999999998,10.0,0.0,47.859536,17.972913000000002,24.430689,24.244402426559343,30.883978000000003,0.0,0.0,0.0,0.04352179,0.0,0.022649309,0.0,0.025097316,0.0,0.018816246000000002,2.020899,2.013684,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011719026,5.776705000000001,0.0,0.08375866400000001,0.0,0.04446369,9.5,9.673743,0.0,0.023937734,9.5,9.667365,0.0,0.042716525,0.179320681,72.296565,0.3621842,72.00647,1.276502,71.729398,1.20617,71.581818,0.030163752000000002,9.872171,1.0,1.0,72.468202,72.60204,42.013077,72.034888,72.048505,42.661432,72.057723,72.194265,42.614959999999996,72.461417,72.321265,42.436845
 10/20/2017,17:32:07.781,0.0,72.809963,0.0,3.747981,0.0,0.0,0.0,73.82182,0.0,72.159217,0.023743406,2.6021490000000003,22.888886,0.0,0.0,61.407478000000005,0.0,80.278829,31.061947999999997,70.77608000000001,0.0,0.0,0.0,152.18113,1.0,0.010448,98.053584,24.187784,14.141726,22.311624,1.0,11182.566,1.0,0.00404,17.479070999999998,42.415865999999994,0.0,1.988806,0.0,1.987552,0.0,1.982782,0.0,1.989132,10.0,8.94599,0.0,0.0,0.0,0.136139288,0.0,0.136943994,0.0,0.451455855,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,11.428556,76.000517,0.0,5.848082,0.0,6.090542,72.15043299999999,0.0,243.432326,0.00151987,0.0,90.639053,73.774521,75.466698,107.514445,80.820424,0.0,0.0,67.277452,14.600245999999999,30.917795,75.06953100000001,76.66215799999999,0.0,75.59864,81.674371,0.0,74.101148,0.0,7.973199,40.806353,10.0,44.0,73.0,23.899402,67.742991,30.770630999999998,0.0,11.763917999999999,11.856527,4.490908999999999,10.0,1.0,12.35599,0.0,1031.5610000000001,10.0,0.0,0.0,72.784926,1.364427,2.006955,0.0,8.24,1.0,86.178855,54.652345,48.111155,224.28817999999998,4.146,0.0,11.995792999999999,11.675122,2.909813,10.0,0.0,47.855529,17.883532000000002,24.428694,24.206208556245656,30.885371999999997,0.0,0.0,0.0,0.044681372999999996,0.0,0.023390154,0.0,0.023647839,0.0,0.019009508999999997,2.020834,2.013297,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011715333999999999,5.7774779999999994,0.0,0.083597487,0.0,0.043174274000000006,9.5,9.674483,0.0,0.021006568,9.5,9.662952,0.0,0.044069370999999996,0.35515097100000004,72.326949,1.220236,71.94425600000001,1.374967,71.72578,1.747727,71.580372,0.022109128999999998,9.867338,1.0,1.0,72.46876400000001,72.604895,41.9468,72.03442,72.046025,42.766656,72.061888,72.193283,42.626934000000006,72.461229,72.320188,42.25516
 10/20/2017,17:32:17.781,0.0,72.81164799999999,0.0,4.750584,0.0,0.0,9.9420123e-05,73.810957,0.0,72.16080799999999,0.017646849,3.89121,0.0,0.0,0.0,60.648511,0.0,80.281407,31.059485,70.781413,0.0,0.0,0.0,155.859549,1.0,0.010448,98.04042199999999,24.188851,14.20576,22.285830999999998,1.0,11178.716999999999,1.0,0.00404,17.438123,42.39883,0.0,1.988645,0.0,1.986134,0.0,1.9821689999999998,0.0,1.988229,10.0,8.945732000000001,0.0,0.0,0.0,0.136557735,0.0,0.136879618,0.0,0.44501129799999994,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,8.894674,76.044646,0.0,5.204242,0.0,4.967433,72.112091,0.0,243.649718,0.004064482,0.0,90.644498,73.77330400000001,75.467681,107.52602900000001,80.822299,0.0,0.0,67.27703199999999,14.599369,30.957535999999998,75.082734,76.663891,0.0,75.595456,81.651217,0.0,74.10339499999999,0.06487585400000001,6.482365,40.786737,10.0,44.0,73.0,23.924326,67.74112099999999,30.768076,0.0,11.727846000000001,11.887728,0.0,10.0,1.0,12.425556,0.0,1039.485,10.0,0.0,0.0,72.784317,1.41553,2.08109,0.0,8.24,1.0,86.176979,54.767731000000005,48.15932,237.91666899999998,4.146,0.0,11.549156,11.895135,0.0,10.0,0.0,47.855109999999996,18.140107,24.431339,24.55010628904053,30.880540000000003,0.0,0.0,0.0,0.043972739000000004,0.0,0.021682991000000002,0.0,0.024549736000000003,0.0,0.020104671,2.020899,2.013265,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011715611,5.776028,0.0,0.081985716,0.0,0.044753809000000006,9.5,9.675514,0.0,0.022939205,9.5,9.661728,0.0,0.043199684,0.19338710399999998,72.321162,0.5520808979999999,71.997066,1.037372,71.764122,0.319984918,71.724334,0.023397868999999998,9.881193,1.0,1.0,72.469278,72.605082,41.924708,72.031239,72.048084,42.695324,72.060624,72.19360999999999,42.543888,72.461463,72.318691,42.304852000000004
 10/20/2017,17:32:27.781,0.0,72.81075899999999,0.0,3.031836,0.0,0.0,0.0,73.806612,0.0,72.161276,0.01007234,3.89121,35.829438,0.0,0.0,60.241507999999996,0.0,80.28389,31.069613,70.7896,0.0,0.0,0.0,148.582676,1.0,0.010448,98.028058,24.1792,14.210714000000001,22.310154,1.0,11200.098999999998,1.0,0.00404,17.302304,42.395385,0.0,1.988967,0.0,1.986521,0.0,1.982234,0.0,1.9890029999999999,10.0,8.937878,0.0,0.0,0.0,0.136268041,0.0,0.139004043,0.0,0.456192604,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,14.267145999999999,75.999794,0.0,4.739246,0.0,12.235555999999999,72.136687,0.0,243.938927,0.001191533,0.0,90.648489,73.77470799999999,75.467213,107.535164,80.820893,0.003634819,0.0,67.277499,14.600804,30.931725,75.075805,76.666092,0.0,75.589931,81.623328,0.0,74.105548,0.0,4.382373,40.78366,10.0,44.0,73.0,23.905576,67.738035,30.769237,0.0,11.774138,11.711319,0.0,10.0,1.0,12.472333,0.0,1027.888,10.0,0.0,0.0,72.785534,1.407714,2.241916,0.0,8.24,1.0,86.158168,54.824822999999995,48.174974,219.894996,4.146,0.0,11.594241,11.776759,0.0,10.0,0.0,47.85483,18.538467999999998,24.429389999999998,23.53850964876974,30.882538,0.0,0.005748955,0.0,0.044423687999999996,0.0,0.022327202999999997,0.0,0.025838161000000002,0.0,0.021038777999999998,2.020802,2.013426,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011713129,5.778059,0.0,0.081502185,0.0,0.041884857000000005,9.5,9.783681,0.0,0.023454575,9.5,9.660053,0.0,0.042201155,0.242619585,72.282096,0.214486751,71.947873,0.938907534,71.861785,1.156937,71.583989,0.01953165,9.881515,1.0,1.0,72.467687,72.600309,41.7961,72.03222099999999,72.044528,42.655915,72.061045,72.194406,42.563587,72.460387,72.316117,42.247008
 10/20/2017,17:32:37.781,0.0,72.809308,0.0,4.893813,0.0,0.0,0.0,73.801542,0.0,72.160387,0.024944242999999998,4.1418610000000005,0.0,0.0,0.0,59.85768,0.0,80.285531,31.052703,70.801951,0.0,0.0,0.0,152.341061,1.0,0.010448,98.00554100000001,24.183422,14.204659,22.262324,1.0,11152.524,1.0,0.00404,17.476232999999997,42.418659000000005,0.0,1.989064,0.0,1.9875200000000002,0.0,1.98117,0.0,1.9888740000000003,10.0,8.94055,0.0,0.0,0.0,0.135463334,0.0,0.136139288,0.0,0.459704887,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,13.208689000000001,76.10035,0.0,4.918091,0.0,18.027593,72.123666,0.0,244.153781,0.001109449,0.0,90.64952199999999,73.771525,75.474189,107.542368,80.821361,0.0057324130000000004,0.0,67.27810699999999,14.594903,30.906733000000003,75.03231099999999,76.660659,0.0,75.58861999999999,81.59820500000001,0.0,74.106952,0.045523670999999995,15.074697,40.744814,10.0,44.0,73.0,24.003439999999998,67.741729,30.768029,0.0,11.873937,11.666316,3.83302,10.0,1.0,12.405766,0.0,1038.715,10.0,0.0,0.0,72.78263299999999,1.359016,2.1791400000000003,19.006061,8.24,1.0,86.157652,54.971458999999996,48.04854,229.883877,4.146,0.0,11.68982,11.988402,0.0,10.0,0.0,47.851382,18.308889,24.426513,23.25910149409017,30.885696999999997,0.0,0.034535182000000005,0.0,0.045454427,0.0,0.018204243999999998,0.0,0.022198361,0.0,0.022810362999999997,2.020899,2.013619,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011713558999999998,5.777124,0.0,0.083919842,0.0,0.04404463,9.5,9.792603,0.0,0.017334557,9.5,9.660922,0.0,0.039044514,0.33405133600000003,72.295118,0.44658273600000004,71.92255300000001,0.516914839,71.729398,1.8461919999999998,71.646927,0.032096862000000004,9.877971,1.0,1.0,72.465114,72.602274,41.828844000000004,72.03100500000001,72.04391899999999,42.643304,72.060203,72.193704,42.727748999999996,72.45954499999999,72.31995400000001,42.317275
 10/20/2017,17:32:47.781,0.0,72.80898,0.0,3.6047519999999995,9.670954,0.0,0.0,73.827614,0.0,72.157954,0.019586663,2.924414,5.704219999999999,0.0,0.0,60.534811,0.0,80.287124,31.049822999999996,70.810746,0.0,0.0,0.0,107.560303,1.0,0.010448,97.985093,24.181288000000002,14.257685,22.206495,1.0,11114.037,1.0,0.00404,17.545156,42.452174,0.0,1.9918349999999998,0.0,1.9893580000000002,0.0,1.979107,0.0,1.9869080000000001,10.0,8.917309,0.0,0.0,0.0,0.138907479,0.0,0.136042723,0.0,0.47033840600000004,0.0,0.0,0.0,0.21007498,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258999999999,0.0,16.752917,76.15099000000001,0.0,4.63194,0.0,0.346639363,72.15187900000001,0.0,244.309762,0.0,0.0,90.652245,73.771385,75.471801,107.548301,80.822861,0.0,0.0,67.279416,14.597375,30.982528000000002,75.034839,76.65948900000001,0.0,75.579256,81.57701899999999,0.0,74.110182,0.0,11.083110000000001,40.839045,10.0,43.0,72.8,23.987892000000002,67.741215,30.763988,0.0,11.913015,11.908729,16.669872,10.0,1.0,12.404566,0.0,1024.006,10.0,0.0,0.0,72.781837,1.372242,2.218599,14.932077,8.24,1.0,86.155588,54.957035999999995,48.379676,230.91002200000003,4.146,0.0,11.917647,11.785727,12.28864,10.0,0.0,47.849659,18.269188,24.422987,23.894453480546513,30.885835999999998,0.0,0.041143442,0.0,0.046002008,0.0,0.014628865,0.0,0.01955709,0.0,0.023518996,2.020706,2.01349,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011713736,5.778059,0.0,0.08301725,0.0,0.044366984000000005,9.5,9.792442,0.0,0.015659605,9.5,9.778398,0.0,0.043650633,0.235586374,72.28716,0.65054586,71.918936,0.397350242,71.75254699999999,1.114738,71.588329,0.031130307000000003,9.885059,1.0,1.0,72.465535,72.602742,41.900643,72.032829,72.046493,42.689019,72.058986,72.194265,42.551613,72.461323,72.320422,42.239632
 10/20/2017,17:32:57.781,0.0,72.810712,0.0,6.397718,5.71106,0.0,0.0,73.89424100000001,0.0,72.161837,0.017554477,3.6047519999999995,30.336109000000004,0.0,0.0,61.129383,0.0,80.286608,31.046013000000002,70.8165,0.0,0.0,0.0,112.438207,1.0,0.010448,97.960978,24.177576000000002,14.28062,22.268691,1.0,11148.462,1.0,0.00404,17.465692,42.452267,0.0,1.990159,0.0,1.988487,0.0,1.980751,0.0,1.9881,10.0,8.926,0.0,0.0,0.0,0.136203664,0.0,0.13530239300000002,0.0,0.46901727200000004,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,5.029701,76.067073,0.0,5.454624,0.0,3.5234349999999997,72.135964,0.0,244.513288,0.0,0.0,90.655907,73.769513,75.471473,107.55889599999999,80.82811,0.000488428015,0.0,67.275863,14.597774,30.973924,75.025663,76.65429,0.0,75.57536999999999,81.551896,0.0,74.11374,0.021808857999999997,7.66862,40.852121999999994,10.0,43.0,72.8,23.912436,67.73850300000001,30.845793,0.0,11.916622,11.983734,12.529987,10.0,1.0,12.400367999999999,0.0,1024.407,10.0,0.0,0.0,72.78141600000001,1.3337649999999999,2.1360930000000002,13.616854,8.24,1.0,86.162343,54.820616,48.413391,211.926338,4.146,0.0,11.638123,11.935192,11.951964,10.0,0.0,47.847049,18.149862,24.425168,24.983654135428836,30.885928999999997,0.0,0.046849111,0.0,0.044939057000000004,0.0,0.014693287,0.0,0.018977299,0.0,0.022906994,2.020867,2.013523,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01171534,5.7374730000000005,0.0,0.08056735799999999,0.0,0.043754510999999996,9.5,9.793505,0.0,0.015240867,9.5,9.778946000000001,0.0,0.041105994,0.09492214300000001,72.35226899999999,0.7560440340000001,71.96523499999999,0.622413012,71.81837900000001,0.798243301,71.59701,0.0,9.877326,1.0,1.0,72.468062,72.604941,41.916424,72.033625,72.045838,42.755621000000005,72.059595,72.194172,42.597965,72.458469,72.321124,42.112685
 10/20/2017,17:33:07.781,0.0,72.80846600000001,0.0,5.251886,10.087785,0.0,0.0,73.85658199999999,0.0,72.160855,0.012289268999999998,1.7785819999999999,0.0,0.0,0.0,61.319849,0.0,80.289139,31.046803000000004,70.816266,0.0,0.0,0.0,142.185425,1.0,0.010448,97.959568,24.173817,14.310895,22.284525,1.0,11163.215,1.0,0.00404,17.485557999999997,42.444401,0.0,1.9898369999999999,0.0,1.9871330000000003,0.0,1.981686,0.0,1.9881970000000002,10.0,8.923682000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.134594251,0.0,0.468662821,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,13.946401999999999,76.110478,0.0,4.810784,0.0,6.8767190000000005,72.15405,0.0,244.64649900000003,3.6221879999999995,0.0,90.659944,73.771151,75.47409499999999,107.56949099999999,80.83040600000001,0.0,0.0,67.27488100000001,14.597933,30.942377,75.05244300000001,76.647828,0.0,75.571624,81.530194,0.0,74.11725,0.0,7.989228999999999,40.660583,10.0,43.0,72.8,23.930270999999998,67.739485,30.851135,0.0,12.074738,11.906929,8.983807,10.0,1.0,12.427355,0.0,1041.1860000000001,10.0,0.0,0.0,72.781697,1.536373,2.273603,8.404079,8.24,1.0,86.150194,54.795375,48.311642,230.557285,4.146,0.0,11.699438,11.993783,6.757536999999999,10.0,0.0,47.846117,18.223589999999998,24.422755,23.875375585090804,30.885278999999997,0.0,0.045334047,0.0,0.042329997,0.0,0.014403391000000001,0.0,0.018333086000000002,0.0,0.022810362999999997,2.020899,2.013426,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011713893000000001,5.738118,0.0,0.081985716,0.0,0.045366282,9.5,9.793119,0.0,0.014564444,9.5,9.77785,0.0,0.039044514,0.26371922,72.334907,0.952973959,71.960171,0.545047686,71.83357099999999,1.564863,71.64765,0.033707786,9.880548,1.0,1.0,72.4697,72.605035,41.892753000000006,72.031706,72.04406,42.74971,72.05964200000001,72.19421899999999,42.646634000000006,72.458281,72.318176,42.345615
 10/20/2017,17:33:17.781,0.0,72.80860600000001,0.0,5.359308,4.252152,0.0,0.0,73.956523,0.0,72.161884,0.005453736,4.106054,0.0,0.0,0.0,61.337954,0.0,80.28984200000001,31.063945,70.817716,0.0,0.0,0.0,84.370267,1.0,0.010448,97.966854,24.169408999999998,14.262089000000001,22.274078,1.0,11149.103000000001,1.0,0.00404,17.217570000000002,42.456922,0.0,1.9894830000000001,0.0,1.989809,0.0,1.980171,0.0,1.987552,10.0,8.918274,0.0,0.0,0.0,0.136139288,0.0,0.138617784,0.0,0.46914616299999995,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,20.393369,76.116989,0.0,4.989629,0.0,0.8440163940000001,72.134517,0.0,244.67043900000002,3.641108,0.0,90.66341800000001,73.771666,75.476624,107.576319,80.828766,0.0057324130000000004,0.0,67.273946,14.597694,30.973514,75.018594,76.63963199999999,0.0,75.56652,81.515571,0.0,74.119123,0.002568538,15.379276,40.772506,10.0,43.0,72.8,23.942847,67.739859,30.846211,0.0,12.017624,11.941730999999999,22.79947,10.0,1.0,12.457341,0.0,1022.193,10.0,0.0,0.0,72.780854,1.5111219999999999,2.197674,12.766771,8.24,1.0,86.12739599999999,54.84165,48.149687,226.404604,4.146,0.0,11.605061,11.872417,13.330732000000001,10.0,0.0,47.845232,18.332254000000002,24.424889,24.05983912320255,30.884396000000002,0.0,0.040563205,0.0,0.04216894400000001,0.0,0.015015393,0.0,0.021554148,0.0,0.024807421,2.02106,2.013619,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011710676000000001,5.739343,0.0,0.083500781,0.0,0.051329834000000005,9.5,9.793763,0.0,0.016239396,9.5,9.778300999999999,0.0,0.044166002999999995,0.193387105,72.275586,0.93890755,71.960171,1.037372,71.77063299999999,0.952973957,71.624501,0.030485937,9.914702,1.0,1.0,72.46488000000001,72.605643,41.87934,72.031847,72.046352,42.650791,72.057255,72.19581,42.577107,72.460528,72.320797,42.168976
 10/20/2017,17:33:27.781,0.0,72.808653,0.0,2.673764,10.183977,0.0,0.0,73.937694,0.0,72.160668,0.021064616,2.996029,17.011186,0.0,0.0,61.852864000000004,0.0,80.288764,31.088891999999998,70.819634,0.0,0.0,0.0,134.42875800000002,1.0,0.010448,97.95891,24.177297,14.202091000000001,22.23441,1.0,11139.053999999998,1.0,0.00404,17.415014000000003,42.463206,0.0,1.9894830000000001,0.0,1.990647,0.0,1.9814599999999998,0.0,1.988584,10.0,8.938168,0.0,0.0,0.0,0.138392466,0.0,0.136042723,0.0,0.461444918,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,12.599274000000001,76.033795,0.0,5.740776,0.0,19.311147000000002,72.116431,0.0,244.603495,0.134988869,0.0,90.666657,73.768389,75.47788800000001,107.590115,80.829938,0.0,0.0,67.269551,14.595939000000001,30.873547,75.015176,76.634341,0.0,75.55954399999999,81.495838,0.0,74.118561,0.0,4.590769,40.842890999999995,10.0,43.0,72.8,23.888427,67.739438,30.841751000000002,0.0,12.037463,11.74492,10.748874,10.0,1.0,12.504118,0.0,1041.5710000000001,10.0,0.0,0.0,72.776455,1.467234,2.136691,11.85253,8.24,1.0,86.122423,54.932396,48.08647,240.786669,4.146,0.0,11.593038,11.90231,9.1303,10.0,0.0,47.84458,17.802091,24.412035999999997,24.047114238979038,30.881377,0.0,0.035921305,0.0,0.045357796,0.0,0.017334557,0.0,0.024678578,0.0,0.024292051000000002,2.021189,2.0131360000000003,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011710283,5.740439,0.0,0.08266266,0.0,0.044173572,9.5,9.791863000000001,0.0,0.018107612,9.5,9.778849000000001,0.0,0.043554000999999995,0.0,72.32911899999999,0.6716454940000001,71.920383,0.9178079,71.7511,1.4663979999999999,71.580372,0.027908457999999997,9.887315,1.0,1.0,72.462119,72.605456,41.910901,72.03100500000001,72.047569,42.567243,72.05908000000001,72.193423,42.576334,72.459826,72.32159200000001,42.281559
 10/20/2017,17:33:37.781,0.0,72.81099300000001,0.0,6.039646,0.0,0.0,0.0,73.860928,0.0,72.160948,0.019679035,2.100847,29.359161999999998,0.0,0.0,62.15485699999999,0.0,80.288811,31.109378999999997,70.824219,0.0,0.0,0.0,144.1046,1.0,0.010448,97.96361,24.207132,14.190714999999999,22.237021,1.0,11134.028999999999,1.0,0.00404,17.449070000000003,42.460972,0.0,1.9887419999999998,0.0,1.988004,0.0,1.981267,0.0,1.988487,10.0,8.935174,0.0,0.0,0.0,0.135366769,0.0,0.133242344,0.0,0.45964044200000004,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,11.043663,76.05188100000001,0.0,5.991158,0.0,15.267952,72.094729,0.0,244.430999,0.0038182290000000002,0.0,90.668864,73.76633000000001,75.479854,107.59506,80.83059399999999,0.0,0.0,67.269972,14.596019,30.923121000000002,75.046263,76.628112,0.0,75.55739,81.490073,0.0,74.118374,0.048432092,15.235002,40.600198,10.0,43.0,72.8,23.860530999999998,67.738877,30.838221,0.0,12.182352,11.898529,5.309258,10.0,1.0,12.76619,0.0,1033.663,10.0,0.0,0.0,72.777672,1.407714,2.057773,8.307843,8.24,1.0,86.131899,54.873501,48.195444,230.12437999999997,4.146,0.0,11.85513,11.795292,0.0,10.0,0.0,47.839222,18.427762,24.411433,24.040751974809275,30.879007,0.0,0.033890474,0.0,0.047483696,0.0,0.019202773,0.0,0.018977299,0.0,0.023293522,2.020738,2.013619,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01171222,5.726223,0.0,0.088110446,0.0,0.042948626,9.5,9.791347,0.0,0.01698024,9.5,9.777496000000001,0.0,0.040944941,0.45361593299999997,72.386993,0.868575421,71.978257,0.334051337,71.747483,0.608346591,71.69829,0.026941903,9.869914999999999,1.0,1.0,72.465535,72.605503,41.942461,72.029039,72.046072,42.761139,72.056694,72.194312,42.608007,72.459498,72.32135799999999,42.253607
 10/20/2017,17:33:47.781,0.0,72.809448,0.0,3.031836,0.0,0.0,0.0,74.138299,0.0,72.157907,0.019956151000000002,3.4257160000000004,23.673647,0.0,0.0,62.541582,0.0,80.292232,31.115835999999998,70.827634,0.0,0.0,0.0,143.704772,1.0,0.010448,97.949085,24.230332,14.144294,22.20372,1.0,11218.274,1.0,0.00404,17.432852,42.466279,0.0,1.9888700000000001,0.0,1.9852319999999999,0.0,1.982105,0.0,1.9892610000000002,10.0,8.939777000000001,0.0,0.0,0.0,0.134916133,0.0,0.133371097,0.0,0.45471035600000004,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,10.289913,76.057668,0.0,5.383087000000001,0.0,15.829507000000001,72.148986,0.0,244.205613,0.002669049,0.0,90.671352,73.767126,75.480276,107.605419,80.835936,0.0,0.0,67.268149,14.598412,30.923121000000002,75.018688,76.6246,0.0,75.55551700000001,81.484495,0.0,74.11954399999999,0.0,3.789246,40.688275,10.0,43.0,72.6,23.919295,67.742243,30.833668,0.0,12.094577000000001,11.952532000000001,0.0,10.0,1.0,12.453742,0.0,1027.022,10.0,0.0,0.0,72.778561,1.387273,2.235937,13.697051,8.24,1.0,86.147379,54.667368999999994,48.182801,225.34639199999998,4.146,0.0,11.90322,11.962096,0.0,10.0,0.0,47.838896000000005,18.317509,24.419089000000003,24.575594018324512,30.877614,0.0,0.036630484,0.0,0.044842426,0.0,0.017914348,0.0,0.021425306,0.0,0.023100258,2.02106,2.013523,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011715163999999998,5.712651999999999,0.0,0.08395207699999999,0.0,0.051748895,9.5,9.791830000000001,0.0,0.019299405,9.5,9.779139,0.0,0.041621364,0.341084548,72.318991,0.9178079020000001,71.961618,1.276502,71.739526,1.677395,71.688886,0.036929636,9.866049,1.0,1.0,72.465909,72.604052,41.871056,72.027402,72.04480799999999,42.731187,72.05908000000001,72.194265,42.563201,72.458703,72.318925,42.289322999999996
 10/20/2017,17:33:57.781,0.0,72.81235,0.0,5.932224,0.0,0.0,0.0,73.948557,0.0,72.161276,0.020879872,4.714777,0.0,0.0,0.0,62.248279000000004,0.0,80.293403,31.118206,70.818933,0.0,0.0,0.0,141.06590500000001,1.0,0.010448,97.92826099999999,24.240772,14.147229999999999,22.269997,1.0,11149.103000000001,1.0,0.00404,17.507451,42.465767,0.0,1.988935,0.0,1.987972,0.0,1.9814919999999998,0.0,1.988648,10.0,8.939487,0.0,0.0,0.0,0.138456843,0.0,0.13353203800000002,0.0,0.457578184,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,16.2718,76.151714,0.0,4.202713,0.0,10.390448,72.111367,0.0,243.946455,0.0029153020000000003,0.0,90.676422,73.7697,75.481493,107.61667299999999,80.83514,0.021726567000000002,0.0,67.26440799999999,14.597295,30.997277,75.014053,76.625817,0.0,75.551865,81.487729,0.0,74.119404,0.0,7.652589,40.791353,10.0,43.0,72.6,23.84887,67.737427,30.831298999999998,0.0,12.079547,11.930330999999999,0.0,10.0,1.0,12.672636,0.0,1030.1019999999999,10.0,0.0,0.0,72.77650200000001,1.422744,2.1229400000000003,13.761207999999998,8.24,1.0,86.18410899999999,54.93840600000001,48.29358,233.71588799999998,4.146,0.0,11.627303,11.880787,0.0,10.0,0.0,47.836892,18.338832999999997,24.448415,24.62020126965148,30.87636,0.0,0.035212126,0.0,0.044906847,0.0,0.017237925,0.0,0.022649309,0.0,0.023164679,2.020867,2.013458,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011721612,5.69937,0.0,0.08221136400000001,0.0,0.043464392000000004,9.5,9.79241,0.0,0.017721085,9.5,9.778366,0.0,0.041911259,0.425483086,72.297288,0.9811068140000001,72.061451,1.0584719999999999,71.831401,1.5718969999999999,71.70263100000001,0.027586272999999998,9.865727,1.0,1.0,72.467313,72.603584,41.80399,72.031145,72.047335,42.763897,72.055945,72.194733,42.72659,72.456082,72.322575,42.271854
 10/20/2017,17:34:07.781,0.0,72.809916,0.0,4.750584,0.0,0.0,0.0,73.873239,0.0,72.161323,0.020972243999999998,3.747981,23.897865,0.0,0.0,61.435722,0.0,80.291669,31.105663,70.813506,0.0,0.0,0.0,140.98594,1.0,0.010448,97.941611,24.244345000000003,14.152918,22.222166,1.0,11210.683,1.0,0.00404,17.628675,42.449288,0.0,1.989064,0.0,1.9859080000000002,0.0,1.9820400000000002,0.0,1.988487,10.0,8.939005,0.0,0.0,0.0,0.134755192,0.0,0.1372015,0.0,0.457900411,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,14.908635,76.06417900000001,0.0,5.883851,0.0,5.432721,72.133794,0.0,243.72726600000001,9.615419000000001,0.0,90.680648,73.767687,75.484443,107.628257,80.835186,0.008616604,0.0,67.260808,14.595939000000001,30.97925,75.049446,76.621181,0.0,75.55069499999999,81.48482299999999,0.0,74.121089,0.0,15.042635999999998,40.81366,10.0,43.0,72.6,23.814571,67.738035,30.828558,0.0,12.312813,11.681317,10.411907000000001,10.0,1.0,12.453742,0.0,1032.299,10.0,0.0,0.0,72.775473,1.37585,2.196478,11.86857,8.24,1.0,86.190301,54.730470999999994,48.327898,227.286447,4.146,0.0,11.767966,11.996174,11.679418,10.0,0.0,47.833071000000004,18.288925,24.466604,23.919892335279574,30.875802,0.0,0.034470711,0.0,0.048804332,0.0,0.017849926999999998,0.0,0.021908465,0.0,0.023518996,2.020867,2.013426,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011723217,5.7000470000000005,0.0,0.082856073,0.0,0.044270277999999996,9.5,9.794825999999999,0.0,0.021167621,9.5,9.779751,0.0,0.043392948,0.235586374,72.293671,1.417166,71.992002,1.480465,71.73084399999999,0.355150974,71.57096700000001,0.032096862000000004,9.865405,1.0,1.0,72.467173,72.606158,41.824504,72.032315,72.04593100000001,42.650397,72.05646,72.193563,42.577107,72.461089,72.316913,42.279618
