date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:34:17.781,0.0,72.809308,0.0,4.535741000000001,4.027705,0.0,0.0,73.853685,0.0,72.158375,0.021988336,2.1366549999999997,19.605701999999997,0.0,0.0,61.595771,0.0,80.295231,31.105940999999998,70.811775,0.0,0.0,0.0,142.105459,1.0,0.010448,97.938179,24.242953,14.206311,22.31146,1.0,11180.107,1.0,0.00404,17.258923,42.426898,0.0,1.9894830000000001,0.0,1.988487,0.0,1.9812990000000001,0.0,1.9886810000000001,10.0,8.941322,0.0,0.0,0.0,0.13584959300000002,0.0,0.136911806,0.0,0.459318214,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,8.445632000000002,76.046817,0.0,7.135763000000001,0.0,8.978538,72.110644,0.0,243.62554100000003,10.047405,0.0,90.682056,73.77021500000001,75.48388100000001,107.63517900000001,80.83917,0.010714198000000001,0.0,67.25655400000001,14.595301000000001,30.903865000000003,75.077209,76.617763,0.0,75.549477,81.47259,0.0,74.116782,0.0,6.514426,40.564429,10.0,43.0,72.6,23.829663,67.737381,30.824099,0.0,11.819228,12.044937,10.010755,10.0,1.0,12.571885,0.0,1022.242,10.0,0.0,0.0,72.775426,1.400499,2.1325060000000002,14.114073000000001,8.24,1.0,86.22355999999999,54.999705000000006,48.241803000000004,215.982818,4.146,0.0,11.547953999999999,11.957911,14.372824,10.0,0.0,47.834423,18.343825,24.480664,23.69101181222412,30.875104999999998,0.0,0.035824599,0.0,0.045325585,0.0,0.017302347,0.0,0.024098787000000003,0.0,0.023647839,2.020867,2.013619,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01172924,5.701176,0.0,0.082017952,0.0,0.051587718,9.5,9.79241,0.0,0.018590771000000002,9.5,9.777754,0.0,0.043682843,0.158221047,72.366014,0.9811068209999999,72.015152,0.931874323,71.782931,1.0584719999999999,71.663566,0.04047367,9.875071,1.0,1.0,72.465114,72.603818,41.817403000000006,72.028665,72.042048,42.655521,72.058472,72.191224,42.577107,72.458422,72.320984,42.250113
 10/20/2017,17:34:27.781,0.0,72.80790400000001,0.0,4.786392,0.0,0.0,0.0,73.882654,0.0,72.15509899999999,0.019494291,4.034439,29.263069,0.0,0.0,62.051295999999994,0.0,80.29649599999999,31.098601000000002,70.809389,0.0,0.0,0.0,72.055559,1.0,0.010448,97.983871,24.236921,14.151817000000001,22.420996,1.0,11191.118999999999,1.0,0.00404,17.414607999999998,42.421778,0.0,1.989322,0.0,1.98607,0.0,1.9809759999999998,0.0,1.9881970000000002,10.0,8.922459,0.0,0.0,0.0,0.137426818,0.0,0.136139288,0.0,0.470950639,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,12.390789999999999,76.015709,0.0,4.596171,0.0,21.076033,72.113538,0.0,243.69367999999997,10.054341,0.0,90.686422,73.770308,75.484162,107.64313700000001,80.841373,0.0,0.0,67.259686,14.597215,30.88215,75.041066,76.618512,0.0,75.551491,81.461435,0.0,74.117625,0.0,8.534265,40.622890999999996,10.0,43.0,72.6,23.807712,67.736352,30.821312,0.0,12.046481,11.890128,12.193019999999999,10.0,1.0,12.661241,0.0,1047.442,10.0,0.0,0.0,72.775426,1.401101,2.195282,13.552697,8.24,1.0,86.21507,55.003910999999995,48.464566999999995,231.407061,4.146,0.0,11.627303,11.768986,8.296626,10.0,0.0,47.830276,18.311157,24.482333999999998,23.63381549353823,30.873015000000002,0.0,0.045140634000000006,0.0,0.045325585,0.0,0.014403391000000001,0.0,0.019234984,0.0,0.023551207,2.020867,2.0131360000000003,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011728586000000001,5.697726,0.0,0.083371839,0.0,0.045753107,9.5,9.793569999999999,0.0,0.015595184,9.5,9.778300999999999,0.0,0.041782417,0.369217394,72.323332,0.59428017,71.988385,0.1863539,71.734462,1.002206,71.68382199999999,0.034352156,9.877647999999999,1.0,1.0,72.465301,72.604988,41.786632,72.02843100000001,72.046212,42.650397,72.058425,72.191785,42.56745,72.455754,72.32070300000001,42.209739
 10/20/2017,17:34:37.781,0.0,72.810244,0.0,5.180272,12.204004,0.0,0.0,73.842098,0.0,72.15519300000001,0.018293454,2.637956,4.823366,0.0,0.0,61.571872,0.0,80.29823,31.108218,70.805132,0.0,0.0,0.0,163.056457,1.0,0.010448,98.024956,24.232281,14.140258,22.371534,1.0,11161.931999999999,1.0,0.00404,17.338793,42.433182,0.0,1.9891279999999998,0.0,1.9890029999999999,0.0,1.9813630000000002,0.0,1.988487,10.0,8.930346,0.0,0.0,0.0,0.13810277199999998,0.0,0.13639679400000002,0.0,0.466922791,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,76.038135,0.0,5.096935,0.0,17.54626,72.109921,0.0,243.969282,10.053151,0.0,90.690178,73.771666,75.48584699999999,107.65321399999999,80.8432,0.012811791999999999,0.0,67.257863,14.600326,30.897309999999997,74.997714,76.618137,0.0,75.551303,81.449577,0.0,74.114816,0.0,0.0,40.664429,10.0,43.0,72.6,23.838809,67.736165,30.81871,0.0,11.903396,11.776722,7.988950999999999,10.0,1.0,12.467536,0.0,1025.674,10.0,0.0,0.0,72.772056,1.380659,2.1229400000000003,14.611291,8.24,1.0,86.16975500000001,55.011123,48.330306,221.770917,4.146,0.0,11.764961,11.887363,3.454907,10.0,0.0,47.828039000000004,18.505119,24.475606,24.79869092810005,30.872318,0.0,0.018901005,0.0,0.043199684,0.0,0.013114966,0.0,0.016786976999999998,0.0,0.028543852999999998,2.02106,2.014006,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011721922,5.698855,0.0,0.083404075,0.0,0.04249733,9.5,9.792732,0.0,0.012438543,9.5,9.778462,0.0,0.042201155,0.601313379,72.272692,1.213203,71.984044,1.213203,71.751824,0.840442571,71.57024399999999,0.028875012999999998,9.887959,1.0,1.0,72.46399,72.605456,41.82411,72.03049,72.044434,42.571184,72.053699,72.19183199999999,42.516463,72.458281,72.319393,42.395694
 10/20/2017,17:34:47.781,0.0,72.809729,0.0,5.180272,0.0,0.0,0.0,73.81313,0.0,72.155052,0.019586663,1.9218110000000002,0.0,0.0,0.0,61.612428,0.0,80.299729,31.108125,70.79746,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,98.022841,24.228847000000002,14.208511999999999,22.365657000000002,1.0,11178.503,1.0,0.00404,17.622188,42.435882,0.0,1.989612,0.0,1.9881970000000002,0.0,1.9810729999999999,0.0,1.9874560000000001,10.0,8.934659,0.0,0.0,0.0,0.137169312,0.0,0.138521219,0.0,0.489833191,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,0.0,76.105414,0.0,4.31002,0.0,4.08499,72.09400500000001,0.0,244.228441,10.050237,0.0,90.692666,73.77555100000001,75.48978000000001,107.659524,80.839967,0.009403202,0.0,67.258377,14.600804,30.830938,75.015878,76.62436600000001,0.0,75.550976,81.432375,0.0,74.11275699999999,0.007043031,0.0,40.702506,10.0,43.0,72.6,23.817772,67.73700600000001,30.814296999999996,0.0,12.032653999999999,11.73892,9.497281,10.0,1.0,12.593474,0.0,1032.684,10.0,0.0,0.0,72.771307,1.423345,2.066741,9.366437,8.24,1.0,86.18185799999999,55.173986,48.382084000000006,218.50007999999997,4.146,0.0,11.672386999999999,12.006936,11.166387,10.0,0.0,47.826875,18.534157,24.473285999999998,27.333007149721652,30.869390999999997,0.0,0.053586314,0.0,0.044810215,0.0,0.017946558999999997,0.0,0.015240867,0.0,0.018719614,2.020899,2.0135549999999998,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01172444,5.699854,0.0,0.084693492,0.0,0.043851217000000005,9.5,9.793633999999999,0.0,0.017431189,9.5,9.777174,0.0,0.043779475,0.193387105,72.359503,0.6786787059999999,72.01876899999999,1.142871,71.77425,1.438266,71.65199100000001,0.030808122,9.884093,1.0,1.0,72.46488000000001,72.60686,41.835156,72.026887,72.043451,42.581036,72.058612,72.192768,42.49715,72.458001,72.317194,42.267583
 10/20/2017,17:34:57.781,0.0,72.809729,0.0,4.929621,6.015668,0.0,0.0,73.828338,0.0,72.155661,0.02439001,4.714777,0.0,0.0,0.0,61.795651,0.0,80.297995,31.099111999999998,70.79203299999999,0.0,0.0,0.0,144.584394,1.0,0.010448,98.00112299999999,24.227316000000002,14.165395000000002,22.310644,1.0,11103.346000000001,1.0,0.00404,17.399202,42.424524,0.0,1.989386,0.0,1.988584,0.0,1.9821369999999998,0.0,1.9882939999999998,10.0,8.940743,0.0,0.0,0.0,0.13639679400000002,0.0,0.13871434900000001,0.0,0.474044026,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,17.458555,76.089499,0.0,4.775015,0.0,14.882886,72.117878,0.0,244.32906699999998,9.984525999999999,0.0,90.696093,73.777938,75.491513,107.671485,80.841982,0.009403202,0.0,67.258284,14.594903,30.855928999999996,75.006047,76.623757,0.0,75.552521,81.426188,0.0,74.111914,0.0,16.373165,40.797891,10.0,44.0,72.5,23.840638000000002,67.736071,30.812439,0.0,11.842074,11.975333000000001,12.562078999999999,10.0,1.0,12.657044,0.0,1002.2389999999999,10.0,0.0,0.0,72.771307,1.491884,2.156421,16.070868,8.24,1.0,86.203905,54.950425,48.177984,229.434939,4.146,0.0,11.679601,11.803065,5.683381,10.0,0.0,47.824684999999995,18.580663,24.475188,26.146731259604238,30.869438,0.0,0.0,0.0,0.04400495,0.0,0.021940676,0.0,0.017882138,0.0,0.016239396,2.020995,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011728613999999998,5.699403,0.0,0.080212768,0.0,0.043818982,9.5,9.787965,0.0,0.021264252999999997,9.5,9.778656,0.0,0.046195272,0.235586375,72.313927,0.7841768840000001,71.992002,0.37625061,71.78365500000001,1.297601,71.586159,0.023397868999999998,9.884093,1.0,1.0,72.464505,72.602695,41.823715,72.023939,72.042188,42.572365999999995,72.05613199999999,72.193236,42.582128000000004,72.457767,72.31944,42.251666
 10/20/2017,17:35:07.781,0.0,72.811695,0.0,3.783789,12.636867,0.0,0.0,73.84065,0.0,72.153789,0.019586663,3.067643,0.0,0.0,0.0,61.70947099999999,0.0,80.30324399999999,31.097021999999996,70.786793,0.0,0.0,0.0,148.182848,1.0,0.010448,97.99299,24.229914,14.153285,22.281913,1.0,11168.026000000002,1.0,0.00404,17.392310000000002,42.408838,0.0,1.9887419999999998,0.0,1.988906,0.0,1.983007,0.0,1.9893580000000002,10.0,8.951623,0.0,0.0,0.0,0.1366543,0.0,0.136815241,0.0,0.466632786,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,19.783954,76.066349,0.0,4.7034769999999995,0.0,15.957861999999999,72.135964,0.0,244.26227200000002,9.967698,0.0,90.702431,73.77981,75.49376,107.681656,80.844981,0.0020616239999999997,0.0,67.25720799999999,14.598013,30.931725,75.045795,76.629049,0.0,75.55317600000001,81.41226800000001,0.0,74.11149300000001,0.0,11.564024,40.862505999999996,10.0,44.0,72.5,23.918838,67.736632,30.810163,0.0,11.819828999999999,12.008935000000001,13.685304,10.0,1.0,12.627058,0.0,1042.9180000000001,10.0,0.0,0.0,72.772571,1.479859,2.280777,21.187407,8.24,1.0,86.24570200000001,54.806794,48.115972,223.43840299999997,4.146,0.0,11.560577,11.917256,5.571155,10.0,0.0,47.821656,18.279624,24.470270000000003,25.09212638346593,30.870646,0.0,0.0,0.0,0.044391477,0.0,0.026128056,0.0,0.022327202999999997,0.0,0.018075402,2.020802,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011736068999999998,5.699498999999999,0.0,0.084113254,0.0,0.044914986,9.5,9.782714,0.0,0.026997742999999998,9.5,9.777883000000001,0.0,0.043231895,0.362184183,72.34648100000001,0.29185208100000004,71.99417199999999,1.1288040000000001,71.826337,1.156937,71.64765,0.025653164,9.881193,1.0,1.0,72.46516,72.604801,41.704575,72.028665,72.041159,42.559360999999996,72.055617,72.195482,42.49715,72.457111,72.317708,42.209739
 10/20/2017,17:35:17.781,0.0,72.812537,0.0,4.28509,0.0,0.0,0.0,73.816027,0.0,72.153134,0.011550293,1.850197,31.585321,0.0,0.0,61.156179,0.0,80.301885,31.088520000000003,70.788057,0.0,0.0,0.0,138.986799,1.0,0.010448,98.004413,24.226063,14.200072,22.219065,1.0,11174.548,1.0,0.00404,17.495289,42.414516,0.0,1.989193,0.0,1.9900669999999998,0.0,1.9820080000000002,0.0,1.989068,10.0,8.936525999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.137652136,0.0,0.455290366,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,17.442518,76.053327,0.0,4.918091,0.0,2.015259,72.155497,0.0,244.084864,5.897963,0.0,90.70506,73.780138,75.493526,107.69154499999999,80.845965,0.00678121,0.0,67.255853,14.602798000000002,30.874776,75.06349200000001,76.625677,0.0,75.553363,81.40772199999999,0.0,74.109995,0.0,5.5686279999999995,40.811737,10.0,44.0,72.5,23.855501,67.735463,30.805471,0.0,11.917224000000001,11.91413,0.0,10.0,1.0,12.652246,0.0,1026.556,10.0,0.0,0.0,72.77023100000001,1.468436,2.234143,13.296068,8.24,1.0,86.259447,54.776143999999995,48.276723,225.314325,4.146,0.0,11.787803,11.942366,0.0,10.0,0.0,47.820538,17.986979,24.469248999999998,24.193478215165147,30.866697,0.0,0.014323576000000001,0.0,0.045293374000000004,0.0,0.020877725,0.0,0.025580476,0.0,0.022294993,2.020931,2.013329,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011739101000000002,5.7783809999999995,0.0,0.083661958,0.0,0.045753107,9.5,9.754594,0.0,0.022778152000000003,9.5,9.776465,0.0,0.042362208,0.460649146,72.32984300000001,1.234302,71.992725,0.312951713,71.782931,1.037372,71.566626,0.031774677,9.882159,1.0,1.0,72.46792099999999,72.606486,41.7961,72.026466,72.042703,42.730793,72.055009,72.195622,42.494446999999994,72.456503,72.317989,42.22915
 10/20/2017,17:35:27.781,0.0,72.81267700000001,0.0,4.428319,26.424351,0.0,0.0,73.713189,0.0,72.152011,0.01321299,2.816993,7.850300999999999,0.0,0.0,60.059008999999996,0.0,80.300995,31.080994,70.787074,0.0,0.0,0.0,113.717657,1.0,0.010448,98.020302,24.220866,14.199889,22.281587,1.0,11152.311000000002,1.0,0.00404,17.639620999999998,42.430715,0.0,1.989257,0.0,1.985457,0.0,1.9812020000000001,0.0,1.9881,10.0,8.9288,0.0,0.0,0.0,0.137008371,0.0,0.135753028,0.0,0.462959389,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,18.24438,76.137245,0.0,5.240011,0.0,9.187116,72.190221,0.0,243.878217,5.649736,0.0,90.70398,73.776815,75.496288,107.699126,80.84868399999999,0.009141003,0.0,67.25720799999999,14.595381,30.875186,75.086947,76.62511500000001,0.0,75.54943,81.406315,0.0,74.109527,0.005924408000000001,13.47165,40.579814,10.0,44.0,72.5,23.892085,67.734669,30.802033,0.0,11.964117,11.719719,18.707723,10.0,1.0,12.462138000000001,0.0,1039.197,10.0,0.0,0.0,72.769576,1.432965,2.191695,13.69705,8.24,1.0,86.140624,54.554988,48.096706,211.46136600000003,4.146,0.0,11.567791,12.008728999999999,10.028103,10.0,0.0,47.819140000000004,18.346546,24.471198,24.301701239420375,30.869902000000003,0.0,0.037758724,0.0,0.05080139,0.0,0.015691816,0.0,0.023035837000000003,0.0,0.025548265,2.020802,2.013168,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011720635,5.77822,0.0,0.07927794099999999,0.0,0.04291639,9.5,9.753434,0.0,0.017592242,9.5,9.739132000000001,0.0,0.04245884,0.256686009,72.28354300000001,1.002206,71.961618,0.938907535,71.821996,0.924841111,71.714206,0.032419047,9.884414999999999,1.0,1.0,72.465581,72.606813,41.92747,72.027261,72.042188,42.66222,72.054869,72.195014,42.633501,72.45790699999999,72.321031,42.07891
 10/20/2017,17:35:37.781,0.0,72.81075899999999,0.0,4.6431629999999995,10.167945,0.0,0.000127589385,73.726949,0.0,72.151402,0.021988336,3.855403,13.792064000000002,0.0,0.0,60.277719,0.0,80.30151,31.086940999999996,70.78132,0.0,0.0,0.0,152.660924,1.0,0.010448,98.055464,24.222305,14.153652,22.25759,1.0,11175.723999999998,1.0,0.00404,17.476232999999997,42.433555,0.0,1.989644,0.0,1.987424,0.0,1.981041,0.0,1.988487,10.0,8.927996,0.0,0.0,0.0,0.137008371,0.0,0.136976182,0.0,0.466439449,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,76.158948,0.0,4.453094999999999,0.0,16.326884,72.153326,0.0,243.69980800000002,7.4702399999999995,0.0,90.710788,73.78238499999999,75.498302,107.708591,80.850465,0.003634819,0.0,67.254964,14.598730999999999,30.874366,75.093174,76.62207099999999,0.0,75.54737,81.391364,0.0,74.10929300000001,0.06084881,0.0,40.640968,10.0,44.0,72.5,23.902604,67.73378000000001,30.799525,0.0,12.030249000000001,11.870927,8.534517,10.0,1.0,12.465137,0.0,1026.139,10.0,0.0,0.0,72.767002,1.399297,2.113375,13.873482999999998,8.24,1.0,86.067821,54.825424,48.098512,233.25091600000002,4.146,0.0,11.982569,11.855079,8.713463,10.0,0.0,47.819094,18.405075,24.467160999999997,25.948346349691654,30.865443,0.0,0.054553375999999994,0.0,0.0450679,0.0,0.013920232,0.0,0.015498551999999999,0.0,0.022359413999999998,2.020802,2.013845,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011709262,5.775963,0.0,0.08082524099999999,0.0,0.04327098,9.5,9.752436,0.0,0.013759179,9.5,9.739035000000001,0.0,0.039559884,0.545047686,72.28499000000001,0.615379804,71.963065,0.7349443990000001,71.735908,1.480465,71.666459,0.025653164,9.872815,1.0,1.0,72.465909,72.60218,41.77598,72.027261,72.044247,42.593253000000004,72.052529,72.195576,42.581355,72.456176,72.319721,42.354932
 10/20/2017,17:35:47.781,0.0,72.809823,0.0,3.8195959999999998,6.44853,0.0,0.0,73.760263,0.0,72.151402,0.025867962999999997,2.6021490000000003,4.759303,0.0,0.0,61.179353000000006,0.0,80.304369,31.079368,70.77458299999999,0.0,0.0,0.0,149.942092,1.0,0.010448,98.042631,24.214463000000002,14.096589000000002,22.274078,1.0,11138.626,1.0,0.00404,17.642865,42.426712,0.0,1.990288,0.0,1.987295,0.0,1.9820400000000002,0.0,1.9881650000000002,10.0,8.939069,0.0,0.0,0.0,0.136589923,0.0,0.137555571,0.0,0.481197485,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,76.158225,0.0,4.989629,0.0,0.0,72.166348,0.0,243.592196,8.005321,0.0,90.712102,73.780699,75.496663,107.71965700000001,80.854448,0.000226228755,0.0,67.253795,14.597933,30.991540999999998,75.093923,76.620666,0.0,75.546808,81.383443,0.0,74.10901199999999,0.009839589000000001,15.218971,40.787122,10.0,44.0,72.5,23.924097,67.73364000000001,30.799478000000004,0.0,11.955099,11.918330000000001,13.043461,10.0,1.0,12.842353,0.0,997.0734689999999,10.0,0.0,0.0,72.765785,1.4071129999999998,2.131311,13.344185999999999,8.24,1.0,86.055813,54.482271,47.919699,237.563932,4.146,0.0,11.751135000000001,11.914267,1.450884,10.0,0.0,47.819699,18.178445999999997,24.463588,26.51179933888079,30.868415999999996,0.0,0.007650844,0.0,0.043779475,0.0,0.020136881000000002,0.0,0.016368239,0.0,0.015885079,2.02106,2.013426,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011707531,5.775254,0.0,0.082888308,0.0,0.043399922,9.5,9.753917,0.0,0.019589301,9.5,9.739614999999999,0.0,0.04352179,0.0,72.320438,1.023306,71.981874,0.488781991,71.82706,0.348117761,71.665736,0.032741232,9.878615,1.0,1.0,72.468436,72.605175,41.717988,72.026279,72.044013,42.506552,72.05412,72.196979,42.633887,72.456643,72.320001,42.239632
 10/20/2017,17:35:57.781,0.0,72.81015,0.0,3.676367,0.0,0.0,0.001113514,73.808785,0.0,72.152759,0.019956151000000002,5.108657,0.0,0.0,0.0,61.238738,0.0,80.308867,31.072771999999997,70.766958,0.0,0.0,0.0,140.266249,1.0,0.010448,97.953034,24.218825,14.0887,22.300849,1.0,11122.803999999998,1.0,0.00404,17.772197,42.428062,0.0,1.989193,0.0,1.986489,0.0,1.981815,0.0,1.988906,10.0,8.952556,0.0,0.0,0.0,0.135978346,0.0,0.137909642,0.0,0.466117221,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,8.750339,76.196566,0.0,4.810784,0.0,8.769961,72.201072,0.0,243.547608,8.006142,0.0,90.716515,73.77807800000001,75.49671,107.727286,80.855198,0.001275026,0.0,67.249494,14.598013,30.977612,75.091254,76.616124,0.0,75.547792,81.379975,0.0,74.108871,0.10794285099999999,11.564024,40.834045,10.0,45.0,72.5,23.994294,67.734014,30.795205,0.0,11.817424,11.759921,10.84515,10.0,1.0,12.440549,0.0,1032.78,10.0,0.0,0.0,72.769295,1.431762,2.339368,10.793936,8.24,1.0,86.04872900000001,54.696215,47.97268,225.426559,4.146,0.0,11.779388,11.943562,7.206438,10.0,0.0,47.815366,18.268282,24.463309,25.81402218793047,30.864839,0.0,0.0,0.0,0.040300728,0.0,0.026417952,0.0,0.021876255,0.0,0.018236455,2.020706,2.013523,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011706561,5.776994999999999,0.0,0.08430666699999999,0.0,0.043045332,9.5,9.753563,0.0,0.026643426,9.5,9.739197,0.0,0.04300642,0.376250606,72.30669300000001,0.0,72.007917,1.065505,71.747483,0.8896750529999999,71.60279799999999,0.032741232,9.872815,1.0,1.0,72.466798,72.605877,41.820954,72.026887,72.044434,42.534927,72.054448,72.197447,42.54157,72.457299,72.320797,42.270301
 10/20/2017,17:36:07.781,0.0,72.809963,0.0,5.502537,0.0,0.0,0.0,73.887723,0.0,72.154444,0.010718944,3.676367,13.503784,0.0,0.0,61.613152,0.0,80.305728,31.064967,70.761438,0.0,0.0,0.0,136.747761,1.0,0.010448,97.885437,24.213582000000002,14.043931,22.344435,1.0,11138.84,1.0,0.00404,17.702463,42.433229,0.0,1.989225,0.0,1.9857799999999999,0.0,1.9820400000000002,0.0,1.9883259999999998,10.0,8.944573,0.0,0.0,0.0,0.134111427,0.0,0.13678305300000002,0.0,0.452229201,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,22.253687,76.22622700000001,0.0,4.882322,0.0,3.9245449999999997,72.190945,0.0,243.582062,8.008933,0.0,90.72247800000001,73.775925,75.500175,107.73703300000001,80.855245,0.008878804,0.0,67.25019499999999,14.602559,30.889525,75.062415,76.612658,0.0,75.54816600000001,81.371866,0.0,74.11374,0.0,11.323567,40.852121999999994,10.0,45.0,72.5,23.968685,67.733453,30.795158,0.0,11.826442,11.886528,0.0,10.0,1.0,12.600071,0.0,1042.854,10.0,0.0,0.0,72.76733,1.434768,2.165389,1.9081599999999999,8.24,1.0,86.086116,54.729268999999995,48.352583,223.43840299999997,4.146,0.0,11.742719000000001,11.945356,0.0,10.0,0.0,47.812244,18.415057,24.458809,24.73493448662167,30.864281,0.0,0.001526115,0.0,0.044745794000000005,0.0,0.023422363999999998,0.0,0.025548265,0.0,0.020362355,2.020867,2.013523,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011712795,5.777543,0.0,0.087465738,0.0,0.044366984000000005,9.5,9.753724,0.0,0.022552678,9.5,9.738939,0.0,0.043586211,0.418449875,72.3378,0.882641848,71.98115,0.10195536,71.84297600000001,0.819342936,71.728674,0.008577363000000001,9.877004,1.0,1.0,72.46890400000001,72.606252,41.850147,72.027074,72.042937,42.630691999999996,72.052389,72.196511,42.556635,72.458047,72.32046899999999,42.201586
 10/20/2017,17:36:17.781,0.0,72.812116,0.0,4.893814,7.987599,0.0,0.0,73.90510400000001,0.0,72.15655,0.023835778,2.172462,13.231520000000002,0.0,0.0,60.586954000000006,0.0,80.307649,31.060553999999996,70.75937900000001,0.0,0.0,0.0,141.145871,1.0,0.010448,97.861369,24.210055,14.037692000000002,22.320764999999998,1.0,11130.608,1.0,0.00404,17.411365,42.441841,0.0,1.9889990000000002,0.0,1.986682,0.0,1.981815,0.0,1.9886810000000001,10.0,8.939584,0.0,0.0,0.0,0.136203664,0.0,0.137459006,0.0,0.455677039,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,10.706881,76.175587,0.0,4.810784,0.0,7.470363000000001,72.159837,0.0,243.68185699999998,8.012298,0.0,90.72229,73.775504,75.500736,107.74588600000001,80.855104,0.009665401,0.0,67.24898,14.601123000000001,30.896490000000004,75.05534499999999,76.610457,0.0,75.54685500000001,81.368257,0.0,74.11200799999999,0.024941003,16.661714,40.757506,10.0,45.0,72.5,23.917466,67.732611,30.790977,0.0,11.878747,11.91113,0.0,10.0,1.0,12.610866,0.0,1025.69,10.0,0.0,0.0,72.765411,1.37104,2.067339,19.134376,8.24,1.0,86.096436,54.84405400000001,48.170157,217.185332,4.146,0.0,11.783596000000001,11.968075,0.0,10.0,0.0,47.811265999999996,18.37445,24.456395999999998,24.25076848680965,30.865489,0.0,0.030924815,0.0,0.045035689000000004,0.0,0.018268665,0.0,0.024839632,0.0,0.02268152,2.020641,2.013426,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011714752,5.776123999999999,0.0,0.083404075,0.0,0.046591228,9.5,9.753821,0.0,0.020909936,9.5,9.707984,0.0,0.043199684,0.376250606,72.289331,0.974073595,71.96234100000001,1.1288040000000001,71.77063299999999,1.6422290000000002,71.641863,0.010510472,9.863794,1.0,1.0,72.467874,72.604005,41.813064000000004,72.024126,72.045744,42.702024,72.054588,72.195763,42.546206,72.455708,72.31981400000001,42.097156
 10/20/2017,17:36:27.781,0.0,72.811227,0.0,4.8221989999999995,9.414444,0.0,0.001234239,73.769677,0.0,72.15187,0.024112894,3.1392580000000003,0.0,0.0,0.0,60.980920999999995,0.0,80.307649,31.06441,70.755496,0.0,0.0,0.0,153.140717,1.0,0.010448,97.879655,24.206622,14.010354000000001,22.310971,1.0,11198.281,1.0,0.00404,17.314873000000002,42.446449,0.0,1.989032,0.0,1.988745,0.0,1.981589,0.0,1.988745,10.0,8.943318,0.0,0.0,0.0,0.137137124,0.0,0.13478738,0.0,0.45664372299999995,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,12.535125,76.20163000000001,0.0,5.5619309999999995,0.0,7.1173850000000005,72.189498,0.0,243.781797,5.702804,0.0,90.727736,73.77316400000001,75.501345,107.754645,80.859697,0.003634819,0.0,67.244258,14.600086,30.954667999999998,75.032826,76.608631,0.0,75.545591,81.378428,0.0,74.116314,0.10805471300000001,1.977803,40.877122,10.0,45.0,72.5,23.886369000000002,67.731957,30.789026,0.0,12.151691,11.904529,0.0,10.0,1.0,12.597073,0.0,1027.038,10.0,0.0,0.0,72.764849,1.41553,2.22398,8.115372,8.24,1.0,86.03522,54.840447999999995,48.223139,219.317789,4.146,0.0,11.736708,11.917854,0.0,10.0,0.0,47.808703,18.305713,24.452544,24.37174532939991,30.865164,0.0,0.027959157000000002,0.0,0.044971267999999995,0.0,0.01849414,0.0,0.025129527000000002,0.0,0.022359413999999998,2.020706,2.013845,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011705118,5.776834,0.0,0.083339604,0.0,0.04517287,9.5,9.745188,0.0,0.021521937999999997,9.5,9.700446000000001,0.0,0.044133792000000005,0.341084548,72.24809499999999,0.6716455020000001,72.069409,1.030339,71.82923100000001,1.818059,71.65633100000001,0.031130307000000003,9.842206,1.0,1.0,72.470167,72.605222,41.74442,72.025811,72.041112,42.611776,72.057489,72.196324,42.640453,72.456971,72.320001,42.094051
 10/20/2017,17:36:37.781,0.0,72.808559,0.0,5.07285,0.0,0.0,0.0,73.738536,0.0,72.15495899999999,0.012104525,3.3182940000000003,0.018705648000000002,0.0,0.0,60.84549499999999,0.0,80.308492,31.067708000000003,70.749882,0.0,0.0,0.0,159.298072,1.0,0.010448,97.910445,24.209452,13.969254000000001,22.301176,1.0,11182.78,1.0,0.00404,17.456367,42.432531,0.0,1.988162,0.0,1.985844,0.0,1.9823950000000001,0.0,1.987972,10.0,8.940775,0.0,0.0,0.0,0.137459006,0.0,0.136750865,0.0,0.454033677,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,14.0747,76.21175799999999,0.0,5.812314,0.0,8.577428,72.23001,0.0,243.852013,5.830529,0.0,90.72952,73.774521,75.504857,107.76415700000001,80.857026,0.0,0.0,67.242388,14.600883999999999,30.876824,75.054222,76.608162,0.0,75.544842,81.40655,0.0,74.117906,0.0,10.506013000000001,40.60866,10.0,45.0,72.5,23.852299,67.733126,30.785589,0.0,11.670732000000001,12.015535,0.0,10.0,1.0,12.529306,0.0,1031.8339999999998,10.0,0.0,0.0,72.763165,1.537576,2.157019,0.0,8.24,1.0,85.991736,54.786361,48.211098,225.137956,4.146,0.0,11.744522,11.944758,0.0,10.0,0.0,47.806793,18.256712,24.448043,25.130419189161557,30.864281,0.0,0.0,0.0,0.044488109000000005,0.0,0.022713731,0.0,0.024549736000000003,0.0,0.019460458,2.021028,2.012911,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011698166000000001,5.776705000000001,0.0,0.083178427,0.0,0.042787449000000005,9.5,9.743738,0.0,0.022713731,9.5,9.699736999999999,0.0,0.043231895,0.0,72.340694,0.91077469,71.987661,1.030339,71.732291,1.100671,71.604968,0.023720053999999997,9.869593,1.0,1.0,72.469606,72.605363,41.793733,72.026513,72.045885,42.623599,72.053325,72.194827,42.632342,72.45809399999999,72.321499,42.195763
 10/20/2017,17:36:47.781,0.0,72.812069,0.0,4.571548,0.0,0.0,0.0,73.743606,0.0,72.15683100000001,0.022265452999999998,3.998632,4.3589150000000005,0.0,0.0,61.010614000000004,0.0,80.309758,31.067940000000004,70.74450300000001,0.0,0.0,0.0,152.500992,1.0,0.010448,97.91030400000001,24.19479,13.914394,22.264120000000002,1.0,11127.294,1.0,0.00404,17.388661,42.433788,0.0,1.989322,0.0,1.987681,0.0,1.98233,0.0,1.9890349999999999,10.0,8.948789999999999,0.0,0.0,0.0,0.137426818,0.0,0.13816714800000002,0.0,0.468243925,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,4.420286,76.21899300000001,0.0,5.1684730000000005,0.0,15.428396,72.186604,0.0,243.87073700000002,4.178437000000001,0.0,90.73459,73.77634599999999,75.505372,107.773528,80.86316500000001,0.001799424,0.0,67.24117199999999,14.598491000000001,30.992771,75.059699,76.604791,0.0,75.54348399999999,81.414846,0.0,74.118748,0.0,4.173977,40.692506,10.0,45.0,72.5,23.846354,67.73074100000001,30.785078000000002,0.0,11.861312,12.078539,3.768836,10.0,1.0,12.614464,0.0,1037.32,10.0,0.0,0.0,72.762229,1.533968,2.31904,8.708826,8.24,1.0,85.98019599999999,54.783356000000005,48.170759000000004,233.427284,4.146,0.0,11.614678999999999,12.069113,8.408852,10.0,0.0,47.806467,18.356075,24.448183,25.226169887311823,30.865861,0.0,0.0,0.0,0.042394419,0.0,0.026224688,0.0,0.023422363999999998,0.0,0.01797877,2.020899,2.0131040000000002,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011696264,5.778574,0.0,0.081534421,0.0,0.05049171400000001,9.5,9.734010000000001,0.0,0.027062164,9.5,9.700575,0.0,0.040043043,0.0,72.384823,1.002206,72.0043,0.28481886300000003,71.79523,0.861542206,71.61003199999999,0.033385602,9.883125999999999,1.0,1.0,72.46801500000001,72.60526899999999,41.801623,72.025811,72.044434,42.597194,72.053184,72.19726,42.568222999999996,72.455474,72.322856,42.193822
 10/20/2017,17:36:57.781,0.0,72.813192,0.0,6.755791,25.077667,0.0,0.0,73.82182,0.0,72.151964,0.023651033999999998,1.6711599999999998,0.0,0.0,0.0,60.599990000000005,0.0,80.308539,31.065571000000002,70.740105,0.0,0.0,0.0,141.065906,1.0,0.010448,97.866164,24.196785000000002,13.942466,22.295136,1.0,11205.124,1.0,0.00404,17.588537,42.458319,0.0,1.988935,0.0,1.9879069999999999,0.0,1.9809759999999998,0.0,1.9888419999999998,10.0,8.958962,0.0,0.0,0.0,0.136525547,0.0,0.137941831,0.0,0.46589166200000004,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,13.224726,76.158225,0.0,4.739246,0.0,6.7964970000000005,72.18588100000001,0.0,243.83546,4.1716239999999996,0.0,90.737501,73.777236,75.509445,107.783699,80.864946,0.00678121,0.0,67.240284,14.596976000000002,30.967369,75.068735,76.604556,0.0,75.543063,81.414096,0.0,74.12118199999999,0.0,12.718217999999998,40.79866,10.0,46.0,72.6,23.91175,67.731489,30.783963,0.0,11.73506,11.764722,12.112789999999999,10.0,1.0,12.446546000000001,0.0,1031.272,10.0,0.0,0.0,72.760684,1.4786569999999999,2.399752,17.610642000000002,8.24,1.0,85.978883,54.717249,48.075031,233.347117,4.146,0.0,11.57801,12.021284,19.631381,10.0,0.0,47.806374,18.202493,24.446512,24.785939364810076,30.866279,0.0,0.0,0.0,0.043618422000000004,0.0,0.025419422999999997,0.0,0.019170563,0.0,0.01433897,2.020867,2.013458,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011695986,5.776769,0.0,0.0837909,0.0,0.044173572,9.5,9.735041,0.0,0.02529058,9.5,9.701702000000001,0.0,0.041041573,0.242619585,72.318991,1.051439,71.970299,1.079572,71.83357099999999,0.784176883,71.66067199999999,0.028230643,9.883125999999999,1.0,1.0,72.46759399999999,72.607749,41.742053000000006,72.02801,72.04406,42.732764,72.053044,72.195903,42.631183,72.455333,72.326365,42.321545
 10/20/2017,17:37:07.781,0.0,72.811835,0.0,5.323501,27.851196,0.0,0.0,73.761711,0.0,72.153789,0.020325639,2.924414,0.0,0.0,0.0,60.907052,0.0,80.31275699999999,31.064688,70.734912,0.0,0.0,0.0,139.066765,1.0,0.010448,97.818593,24.197342000000003,13.982465,22.320928,1.0,11173.158000000001,1.0,0.00404,17.598268,42.482803999999994,0.0,1.989064,0.0,1.984941,0.0,1.983007,0.0,1.9888099999999997,10.0,8.954713,0.0,0.0,0.0,0.138006207,0.0,0.136976182,0.0,0.465214984,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,2.399596,76.184268,0.0,4.739246,0.0,23.434564,72.197455,0.0,243.814806,4.1683,0.0,90.739942,73.77709499999999,75.508602,107.791751,80.864899,0.0025860220000000003,0.0,67.240144,14.597056,30.878053,75.076647,76.599171,0.0,75.544467,81.409315,0.0,74.122399,0.0,11.612115,40.709429,10.0,46.0,72.6,23.905119,67.731115,30.782151000000002,0.0,11.804198,11.854727,5.245074,10.0,1.0,12.440549,0.0,1043.9769999999999,10.0,0.0,0.0,72.762088,1.4143270000000001,2.054186,5.308493,8.24,1.0,86.020491,54.732274,47.920301,221.59454900000003,4.146,0.0,11.733101,11.867036,10.028102,10.0,0.0,47.803391999999995,18.229942,24.440944000000002,26.14032996696114,30.866744,0.0,0.0,0.0,0.043457369,0.0,0.024453104,0.0,0.018590771000000002,0.0,0.014661076,2.020867,2.013651,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011702678999999999,5.776415,0.0,0.083565252,0.0,0.037919901,9.5,9.732754,0.0,0.024485315,9.5,9.701283,0.0,0.044649162,0.0,72.326226,0.9107746959999999,71.931957,1.065505,71.879147,0.552080896,71.63173499999999,0.027586272999999998,9.883448,1.0,1.0,72.470823,72.60583100000001,41.865533,72.027214,72.044106,42.628721999999996,72.053371,72.194733,42.667491999999996,72.45538,72.326365,42.363861
 10/20/2017,17:37:17.781,0.0,72.810571,0.0,5.645766,10.889383,0.0,0.0,73.817475,0.0,72.155286,0.025036615,2.315691,13.311598000000002,0.0,0.0,60.611577000000004,0.0,80.312241,31.056419,70.73519300000001,0.0,0.0,0.0,157.139,1.0,0.010448,97.807734,24.193073000000002,13.983566,22.316847,1.0,11174.12,1.0,0.00404,17.27433,42.478009,0.0,1.9891279999999998,0.0,1.987327,0.0,1.981138,0.0,1.988939,10.0,8.956419,0.0,0.0,0.0,0.13646117,0.0,0.137748701,0.0,0.465311652,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,23.296108,76.193673,0.0,4.63194,0.0,6.892764,72.180093,0.0,243.775186,6.180625,0.0,90.74229,73.776955,75.51188,107.80300600000001,80.863821,0.0,0.0,67.23532800000001,14.596418,30.820695,75.059184,76.59954599999999,0.0,75.545451,81.396238,0.0,74.120153,0.098882002,10.265556,40.754428999999995,10.0,46.0,72.6,23.840409,67.730227,30.78531,0.0,11.882955,11.767122,12.529987,10.0,1.0,12.574883,0.0,1021.327,10.0,0.0,0.0,72.75726800000001,1.4407809999999999,2.2299580000000003,13.841404,8.24,1.0,86.047604,54.400539,47.901637,235.030636,4.146,0.0,11.899613,12.078679,8.937914,10.0,0.0,47.799059,18.011026,24.438995000000002,25.986734531929024,30.869113,0.0,0.0,0.0,0.041492521,0.0,0.02477521,0.0,0.019396036999999998,0.0,0.014789918,2.021028,2.0131040000000002,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011707151,5.776028,0.0,0.08266266,0.0,0.042529565,9.5,9.724766,0.0,0.024871842,9.5,9.700543,0.0,0.04300642,0.41141666299999996,72.331289,0.566147327,72.062898,0.43954951299999995,71.727951,0.404383455,71.680205,0.030163752000000002,9.888603999999999,1.0,1.0,72.46866999999999,72.605222,41.697474,72.02436,72.044995,42.7036,72.053278,72.19201899999999,42.571313,72.456597,72.325242,42.267583
 10/20/2017,17:37:27.781,0.0,72.81089899999999,0.0,4.499934,2.76118,0.0,0.0,73.705947,0.0,72.159077,0.019401918,2.4231130000000003,6.777261,0.0,0.0,60.41314499999999,0.0,80.31430300000001,31.055676000000002,70.732152,0.0,0.0,0.0,150.501851,1.0,0.010448,97.81379799999999,24.191496,14.011638,22.329254000000002,1.0,11175.082,1.0,0.00404,17.195270999999998,42.464882,0.0,1.9894180000000001,0.0,1.9886810000000001,0.0,1.9825240000000002,0.0,1.9895189999999998,10.0,8.950239,0.0,0.0,0.0,0.13710493599999998,0.0,0.137233689,0.0,0.463378285,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,9.792759,76.228397,0.0,4.7034769999999995,0.0,16.118307,72.18154,0.0,243.73440899999997,6.186001999999999,0.0,90.746515,73.77634599999999,75.50949200000001,107.811105,80.864993,0.007305608000000001,0.0,67.23645,14.598571,30.783821999999997,75.072715,76.595659,0.0,75.543952,81.386021,0.0,74.122165,0.0,13.535772,40.837506,10.0,46.0,72.6,23.838123,67.72770200000001,30.781919,0.0,11.786162,11.947732,16.172444,10.0,1.0,12.494523,0.0,1025.77,10.0,0.0,0.0,72.759795,1.4479950000000001,2.1785419999999998,7.586074000000001,8.24,1.0,86.070026,54.552583999999996,47.952812,209.00823799999998,4.146,0.0,11.715667999999999,11.988402,8.665367,10.0,0.0,47.798453,18.040744,24.437603,25.353878160747154,30.873061,0.0,0.0,0.0,0.045100111,0.0,0.026192477000000002,0.0,0.022617098999999998,0.0,0.018204243999999998,2.020609,2.013651,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011710948999999998,5.738795,0.0,0.082823837,0.0,0.043367685999999996,9.5,9.713716999999999,0.0,0.0268689,9.5,9.700188,0.0,0.041879049,0.277785644,72.303799,1.0584719999999999,71.947149,1.213203,71.76991,0.348117765,71.655608,0.025330979,9.872492999999999,1.0,1.0,72.468202,72.60732800000001,41.688006,72.02684,72.042796,42.736705,72.051968,72.19360999999999,42.574403000000004,72.455614,72.324306,42.22915
 10/20/2017,17:37:37.781,0.0,72.809682,0.0,3.783789,0.0,0.0,0.0,73.690014,0.0,72.156503,0.026884056,3.7121739999999996,11.197547,0.0,0.0,60.180675,0.0,80.315849,31.062829999999998,70.727661,0.0,0.0,0.0,159.138141,1.0,0.010448,97.843742,24.187691,14.032371,22.349332999999998,1.0,11137.556999999999,1.0,0.00404,17.432447,42.449195,0.0,1.9882259999999998,0.0,1.985425,0.0,1.982298,0.0,1.988552,10.0,8.939552,0.0,0.0,0.0,0.137169312,0.0,0.13903623199999998,0.0,0.450779176,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,15.918981,76.24793000000001,0.0,5.096935,0.0,3.0100130000000003,72.199626,0.0,243.718387,6.184565,0.0,90.74759499999999,73.780606,75.51408,107.82033500000001,80.870664,0.0101898,0.0,67.237151,14.602,30.889934999999998,75.092097,76.590039,0.0,75.540909,81.37374100000001,0.0,74.119357,0.075614638,11.435780000000001,40.625198,10.0,46.0,72.6,23.839952,67.727982,30.780803999999996,0.0,11.6545,11.984933999999999,0.0,10.0,1.0,12.545498,0.0,1031.305,10.0,0.0,0.0,72.757408,1.4359709999999999,2.207837,0.0,8.24,1.0,86.08044,54.546574,47.833002,215.165108,4.146,0.0,11.772174,11.818011,0.0,10.0,0.0,47.798313,18.374223,24.437649,24.66481517573938,30.870553,0.0,0.0037825940000000002,0.0,0.045035689000000004,0.0,0.022939205,0.0,0.025741529,0.0,0.020974357000000002,2.020995,2.013619,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011712868999999999,5.738988,0.0,0.0837909,0.0,0.043657805,9.5,9.715231,0.0,0.023293522,9.5,9.700575,0.0,0.044745794000000005,0.390317029,72.303076,0.931874335,71.968852,0.6927451290000001,71.814762,1.156937,71.703354,0.026619717999999997,9.881193,1.0,1.0,72.469185,72.60821700000001,41.707731,72.025951,72.044855,42.695324,72.053465,72.192206,42.580969,72.45388299999999,72.32266899999999,42.196928
 10/20/2017,17:37:47.781,0.0,72.81075899999999,0.0,4.034439,4.55676,0.0,0.0,73.815302,0.0,72.156409,0.02660694,4.177668,19.974059,0.0,0.0,60.844770999999994,0.0,80.31744300000001,31.059671,70.722515,0.0,0.0,0.0,140.586112,1.0,0.010448,97.871053,24.19066,14.036223999999999,22.362719,1.0,11169.095,1.0,0.00404,17.462449,42.429878,0.0,1.9889990000000002,0.0,1.9871330000000003,0.0,1.9814919999999998,0.0,1.9892290000000001,10.0,8.939198,0.0,0.0,0.0,0.137362442,0.0,0.136911806,0.0,0.456482609,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,11.187998,76.189332,0.0,5.132704,0.0,11.497513,72.20541300000001,0.0,243.719159,6.185674,0.0,90.752994,73.782431,75.51422099999999,107.828717,80.87038199999999,0.0,0.0,67.235562,14.596179000000001,30.817417,75.09706,76.588353,0.0,75.543203,81.359211,0.0,74.120059,0.0,14.449508999999999,40.634045,10.0,46.0,72.6,23.846354,67.72859,30.778853,0.0,12.026041000000001,11.663916,12.193019999999999,10.0,1.0,12.551495,0.0,1015.135,10.0,0.0,0.0,72.75726800000001,1.426352,2.143866,12.975282,8.24,1.0,86.097749,54.41976999999999,47.783632,228.809632,4.146,0.0,11.534127999999999,11.838338,15.046176,10.0,0.0,47.793887,17.980854,24.429761,25.76286451749557,30.872504,0.0,0.034083886,0.0,0.045293374000000004,0.0,0.018204243999999998,0.0,0.02371226,0.0,0.023390154,2.020802,2.013587,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011715943000000001,5.738408,0.0,0.083726429,0.0,0.043561099000000006,9.5,9.715069999999999,0.0,0.017624453,9.5,9.700543,0.0,0.040558413,0.467682356,72.30814000000001,0.4254831,71.915319,1.114738,71.845146,0.376250608,71.637522,0.026297532999999998,9.85896,1.0,1.0,72.471571,72.60854499999999,41.942461,72.027823,72.04303,42.590889000000004,72.054682,72.19688599999999,42.646634000000006,72.45355500000001,72.322949,42.198481
 10/20/2017,17:37:57.781,0.0,72.81089899999999,0.0,4.249283,0.0,0.0,0.0,73.838477,0.0,72.156222,0.021064616,3.962825,2.372989,0.0,0.0,59.9989,0.0,80.317396,31.056047999999997,70.721299,0.0,0.0,0.0,97.48463199999999,1.0,0.010448,97.887928,24.185278,14.087598999999999,22.313582,1.0,11164.819,1.0,0.00404,17.351767000000002,42.404369,0.0,1.989322,0.0,1.9879069999999999,0.0,1.9812020000000001,0.0,1.988068,10.0,8.921750999999999,0.0,0.0,0.0,0.136268041,0.0,0.137008371,0.0,0.47227177299999995,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,5.991935,76.207418,0.0,4.202713,0.0,18.332437,72.171412,0.0,243.746666,3.9218800000000003,0.0,90.755764,73.780185,75.51375300000001,107.83865300000001,80.871367,0.00337262,0.0,67.234487,14.597135999999999,30.809223,75.083108,76.585169,0.0,75.541471,81.350728,0.0,74.122259,0.0,9.480063000000001,40.64366,10.0,45.0,72.6,23.850241,67.730928,30.778992,0.0,11.891973,11.934531,10.058893,10.0,1.0,12.531105,0.0,1032.508,10.0,0.0,0.0,72.755349,1.424548,2.336378,11.948766,8.24,1.0,86.094841,54.414962,47.833604,225.923598,4.146,0.0,11.737309,11.988402,13.122314000000001,10.0,0.0,47.791883,18.324541,24.428416,23.494043561558193,30.871993,0.0,0.039273788,0.0,0.045744322999999996,0.0,0.015144235,0.0,0.02113541,0.0,0.024034366,2.020802,2.0131040000000002,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011715788999999999,5.73815,0.0,0.082469248,0.0,0.043980159000000005,9.5,9.714007,0.0,0.017334557,9.5,9.700994,0.0,0.04384389599999999,0.158221047,72.295118,0.334051349,71.8777,0.27075244800000003,71.76050500000001,1.705528,71.664289,0.028875012999999998,9.868304,1.0,1.0,72.472882,72.607515,41.876184,72.02815,72.04555699999999,42.671284,72.050985,72.19791500000001,42.524961,72.454584,72.322903,42.015243
 10/20/2017,17:38:07.781,0.0,72.811695,0.0,4.535741000000001,29.919319,0.0,0.0,73.873963,0.0,72.153929,0.022265452999999998,4.428319,0.0,0.0,0.0,59.691837,0.0,80.318567,31.064131,70.719989,0.0,0.0,0.0,157.538828,1.0,0.010448,97.8978,24.187876,14.100626,22.364188000000002,1.0,11112.22,1.0,0.00404,17.540291,42.391521999999995,0.0,1.989354,0.0,1.987295,0.0,1.981815,0.0,1.9879069999999999,10.0,8.925453,0.0,0.0,0.0,0.13887529,0.0,0.135559899,0.0,0.46763169200000004,0.0,0.0,0.0,0.21023609399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,0.0,76.147373,0.0,6.098465,0.0,16.038084,72.148262,0.0,243.797964,3.91519,0.0,90.76182,73.78088699999999,75.517873,107.846423,80.873522,0.002323823,0.0,67.23612299999999,14.598491000000001,30.903045000000002,75.05759300000001,76.582546,0.0,75.54128399999999,81.357055,0.0,74.12254,0.0,5.472445,40.810199,10.0,45.0,72.6,23.891399,67.72760799999999,30.779225,0.0,11.938867,12.185345,10.411907000000001,10.0,1.0,12.339198,0.0,1047.522,10.0,0.0,0.0,72.755349,1.4269530000000001,2.165987,6.559558999999999,8.24,1.0,86.126317,54.671576,47.907055,231.24672599999997,4.146,0.0,11.499864,11.841328,8.729495,10.0,0.0,47.790951,18.399176999999998,24.429064999999998,26.076323565070574,30.872272,0.0,0.052458074,0.0,0.04403716,0.0,0.0138236,0.0,0.018429718,0.0,0.02213394,2.020899,2.013168,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011721212,5.73757,0.0,0.078278643,0.0,0.042948626,9.5,9.714812,0.0,0.014628865,9.5,9.69977,0.0,0.04039736,0.566147321,72.324055,0.9670403909999999,71.957277,1.396066,71.836465,0.36218418700000005,71.714929,0.029519383,9.877004,1.0,1.0,72.468998,72.607047,41.846202000000005,72.026513,72.044013,42.72567,72.052903,72.19931899999999,42.536549,72.455333,72.32426,42.262925
 10/20/2017,17:38:17.781,0.0,72.811086,0.0,4.6431629999999995,4.9254940000000005,0.0,0.0,73.871791,0.0,72.154444,0.01810871,1.993426,30.608373999999998,0.0,0.0,60.178503000000006,0.0,80.316599,31.050937,70.71634,0.0,0.0,0.0,153.540546,1.0,0.010448,97.909552,24.184072,14.075489000000001,22.374146,1.0,11149.103000000001,1.0,0.00404,17.421095,42.390451,0.0,1.989934,0.0,1.987424,0.0,1.980525,0.0,1.9882939999999998,10.0,8.93218,0.0,0.0,0.0,0.137941831,0.0,0.138263713,0.0,0.471015085,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,0.0,76.133628,0.0,4.131175,0.0,8.015873,72.120049,0.0,243.85626000000002,2.4174290000000003,0.0,90.764965,73.77985699999999,75.51895,107.85423999999999,80.8761,0.0,0.0,67.234346,14.600166,30.964501000000002,75.058576,76.578613,0.0,75.538474,81.356305,0.0,74.119872,0.0,0.0,40.740968,10.0,45.0,72.6,23.907176999999997,67.72686,30.776854999999998,0.0,12.223234,11.833725,11.454901,10.0,1.0,12.545498,0.0,1031.593,10.0,0.0,0.0,72.756051,1.376451,2.2084349999999997,16.904912,8.24,1.0,86.12739599999999,54.62830600000001,48.08045,222.444325,4.146,0.0,11.630908999999999,11.828773,6.869762,10.0,0.0,47.790532,18.423678,24.427812,27.50005214639847,30.874547999999997,0.0,0.055069143,0.0,0.044971267999999995,0.0,0.014661076,0.0,0.015595184,0.0,0.0,2.021189,2.0135549999999998,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011721796999999999,5.7242239999999995,0.0,0.081566656,0.0,0.04446369,9.5,9.711881,0.0,0.012921702,9.5,9.699705,0.0,0.04300642,0.0,72.2575,1.276502,71.947149,0.453615934,71.816209,0.960007168,71.621607,0.026297532999999998,9.870560000000001,1.0,1.0,72.469325,72.60789,41.785447999999995,72.029226,72.045183,42.553055,72.053278,72.193189,42.461228000000006,72.456363,72.323043,42.302911
 10/20/2017,17:38:27.781,0.0,72.812911,0.0,4.929621,8.436492999999999,0.0,0.0,73.923934,0.0,72.156784,0.011088431999999999,3.354101,0.0,0.0,0.0,60.775247,0.0,80.318474,31.061483000000003,70.714141,0.0,0.0,0.0,170.653193,1.0,0.010448,97.915098,24.185835,14.146313000000001,22.365657000000002,1.0,11157.656,1.0,0.00404,17.514749,42.410653,0.0,1.989579,0.0,1.9881970000000002,0.0,1.981138,0.0,1.987069,10.0,8.931600999999999,0.0,0.0,0.0,0.134336745,0.0,0.137652136,0.0,0.48226083700000005,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,0.0,76.140139,0.0,5.883851,0.0,14.032532000000002,72.119325,0.0,243.89559,0.041002394,0.0,90.767547,73.78168199999999,75.516702,107.86346999999999,80.87750600000001,0.0,0.0,67.23135400000001,14.600724,30.903865000000003,75.06616,76.576458,0.0,75.534541,81.360102,0.0,74.121323,0.0,0.0,40.693659999999994,10.0,45.0,72.6,23.914036,67.727375,30.773371,0.0,12.076541,11.960932000000001,15.707107999999998,10.0,1.0,12.352392,0.0,1029.733,10.0,0.0,0.0,72.752962,1.357212,2.221588,10.761857000000001,8.24,1.0,86.149349,54.687201,48.058173,227.767453,4.146,0.0,11.713865,12.035035,8.553141,10.0,0.0,47.78974,17.964066,24.428739999999998,27.892280478318806,30.873340000000002,0.0,0.054295493,0.0,0.05073696900000001,0.0,0.018461929,0.0,0.015273078,0.0,0.018590771000000002,2.020867,2.013362,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011725778999999999,5.7043989999999996,0.0,0.085112552,0.0,0.043915688,9.5,9.707694,0.0,0.016529292,9.5,9.700607000000002,0.0,0.043070842000000005,0.22151995100000002,72.301629,0.8334093659999999,72.030344,0.130088205,71.765569,1.114738,71.659949,0.030485937,9.871527,1.0,1.0,72.466564,72.605129,41.92747,72.026372,72.045697,42.654338,72.054214,72.196699,42.456593,72.451777,72.321733,42.24002
