date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:38:37.781,0.0,72.811461,0.0,4.714777,16.035642000000003,0.0,0.0,73.970283,0.0,72.15406999999999,0.020972243999999998,4.67897,5.095629,0.0,0.0,61.225702000000005,0.0,80.319739,31.066453999999997,70.709837,0.0,0.0,0.0,142.505287,1.0,0.010448,97.902971,24.185092,14.167963,22.327621,1.0,11165.888,1.0,0.00404,17.476639000000002,42.424803999999995,0.0,1.9895470000000002,0.0,1.987843,0.0,1.9814919999999998,0.0,1.9876169999999997,10.0,8.937363000000001,0.0,0.0,0.0,0.137941831,0.0,0.13871434900000001,0.0,0.482711956,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,0.0,76.088052,0.0,6.277309,0.0,3.50739,72.138134,0.0,243.894046,0.006444925,0.0,90.77318100000001,73.776206,75.520308,107.875478,80.878303,0.002323823,0.0,67.22910999999999,14.600804,30.896490000000004,75.078988,76.576833,0.0,75.534963,81.360477,0.0,74.121463,0.0,0.0,40.589814000000004,10.0,45.0,72.6,23.899631,67.72653299999999,30.771791999999998,0.0,11.860711,11.932131,6.207838,10.0,1.0,12.627658,0.0,1028.594,10.0,0.0,0.0,72.75315,1.44559,2.261645,11.146801,8.24,1.0,86.173367,54.816409,48.180392,220.536337,4.146,0.0,11.537735000000001,11.797684,12.176414999999999,10.0,0.0,47.785733,18.233798999999998,24.427998000000002,27.51933182734232,30.873294,0.0,0.053360665999999994,0.0,0.044166002999999995,0.0,0.017849926999999998,0.0,0.015724026000000002,0.0,0.018365297,2.020963,2.0138130000000003,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011730167,5.698403,0.0,0.084048783,0.0,0.042336153,9.5,9.675385,0.0,0.017785506,9.5,9.700510000000001,0.0,0.043715054,0.066789296,72.359503,0.516914844,71.94570300000001,0.376250606,71.764122,1.6351950000000002,71.568073,0.025330979,9.872492999999999,1.0,1.0,72.470916,72.606111,41.899854,72.026279,72.045136,42.548326,72.05210799999999,72.196839,42.32874,72.454865,72.324353,42.098321
 10/20/2017,17:38:47.781,0.0,72.811273,0.0,3.64056,21.50254,0.0,0.0,73.851513,0.0,72.153789,0.019679035,2.996029,32.914609999999996,0.0,0.0,61.111278000000006,0.0,80.321473,31.067010999999997,70.709604,0.0,0.0,0.0,149.942092,1.0,0.010448,97.92224399999999,24.188108,14.196219000000001,22.320928,1.0,11177.22,1.0,0.00404,17.457989,42.42094,0.0,1.9897080000000003,0.0,1.9886810000000001,0.0,1.9813310000000002,0.0,1.988068,10.0,8.937009,0.0,0.0,0.0,0.136364605,0.0,0.138521219,0.0,0.48615979299999995,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,0.0,76.088052,0.0,4.453094999999999,0.0,0.0,72.144645,0.0,243.85182000000003,0.002710091,0.0,90.771679,73.780512,75.52527099999999,107.88466100000001,80.880084,0.009665401,0.0,67.230372,14.600964000000001,30.807584000000002,75.051038,76.57585,0.0,75.53707,81.36399200000001,0.0,74.11823299999999,0.057045491,7.331980000000001,40.716737,10.0,45.0,72.6,23.923182,67.723961,30.772907,0.0,11.934658,11.91593,8.791253999999999,10.0,1.0,12.496921,0.0,1020.413,10.0,0.0,0.0,72.752167,1.481062,2.306485,14.17823,8.24,1.0,86.179371,55.006315,48.14186,220.96924199999998,4.146,0.0,11.659162,11.848502,8.713463,10.0,0.0,47.783031,18.364695,24.424239,27.294469496665254,30.873944,0.0,0.052941605,0.0,0.045293374000000004,0.0,0.017946558999999997,0.0,0.01540192,0.0,0.018236455,2.020995,2.013458,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011731706000000001,5.698435,0.0,0.080793006,0.0,0.043174274000000006,9.5,9.673743,0.0,0.017656663,9.5,9.70138,0.0,0.043328527,0.48878199200000005,72.28499000000001,0.784176887,71.94425600000001,0.931874324,71.850933,1.7688270000000001,71.691056,0.029197197999999997,9.871849000000001,1.0,1.0,72.46923199999999,72.607936,41.852909000000004,72.025764,72.04303,42.629115999999996,72.049768,72.19113,42.518781,72.45435,72.31827,42.204304
 10/20/2017,17:38:57.781,0.0,72.813988,0.0,4.28509,18.712979,0.0,0.0,74.065878,0.0,72.154444,0.019679035,2.45892,24.778719,0.0,0.0,61.659501,0.0,80.323488,31.071609999999996,70.718211,0.0,0.0,0.0,137.307521,1.0,0.010448,97.95938000000001,24.181473,14.201907,22.343946,1.0,11211.752,1.0,0.00404,17.322576,42.406184,0.0,1.989644,0.0,1.9865529999999998,0.0,1.981686,0.0,1.988423,10.0,8.930764,0.0,0.0,0.0,0.136493358,0.0,0.136589923,0.0,0.483388634,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,0.0,76.132181,0.0,4.667708999999999,0.0,3.5555239999999997,72.184434,0.0,243.813117,0.00172508,0.0,90.777829,73.776674,75.52363199999999,107.891819,80.88074,0.014122788999999998,0.0,67.226866,14.600645000000002,30.853471000000003,75.07266800000001,76.57725500000001,0.0,75.538521,81.373788,0.0,74.121323,0.0,0.0,40.585198,10.0,45.0,72.6,23.859616,67.726813,30.770677000000003,0.0,12.099988,12.011935000000001,10.107031,10.0,1.0,12.471734,0.0,1028.963,10.0,0.0,0.0,72.752073,1.469639,2.273603,13.215871,8.24,1.0,86.1759,54.689004000000004,48.126207,219.013153,4.146,0.0,11.754741000000001,11.809641000000001,14.933951,10.0,0.0,47.782099,17.807081,24.427256,27.333007149721652,30.871714,0.0,0.054231022000000004,0.0,0.044391477,0.0,0.016336028,0.0,0.015498551999999999,0.0,0.019460458,2.0212209999999997,2.013362,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011731725,5.700079,0.0,0.085950673,0.0,0.04327098,9.5,9.678349,0.0,0.013791389,9.5,9.699672999999999,0.0,0.038110406,0.158221047,72.281373,0.706811557,71.946426,1.149904,71.835741,0.27075243600000004,71.601351,0.031774677,9.864116000000001,1.0,1.0,72.466985,72.608638,41.835945,72.024641,72.045885,42.568819,72.051312,72.19360999999999,42.439597,72.45402299999999,72.321312,42.195375
 10/20/2017,17:39:07.781,0.0,72.813192,0.0,3.6047519999999995,7.3463199999999995,0.0,0.000320750068,74.123091,0.0,72.153508,0.015522292,4.213476,20.518588,0.0,0.0,61.813756999999995,0.0,80.32240999999999,31.061203999999996,70.72448,0.0,0.0,0.0,146.663501,1.0,0.010448,97.964597,24.18486,14.190531,22.335947,1.0,11175.723999999998,1.0,0.00404,17.590564,42.394966,0.0,1.989934,0.0,1.986134,0.0,1.9819759999999997,0.0,1.9889709999999998,10.0,8.931600999999999,0.0,0.0,0.0,0.13584959300000002,0.0,0.138746537,0.0,0.47352846200000004,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,76.124223,0.0,5.025398,0.0,11.561689999999999,72.15621999999999,0.0,243.78676800000002,0.003161555,0.0,90.781538,73.777423,75.523679,107.901519,80.882755,0.0,0.0,67.224902,14.599289,30.897719,75.06864200000001,76.582593,0.0,75.54081500000001,81.385974,0.0,74.121042,0.08903811699999999,0.0,40.736352000000004,10.0,45.0,72.6,23.92021,67.726206,30.767565,0.0,11.946081,12.133742,5.196935,10.0,1.0,12.562289999999999,0.0,1027.4389999999999,10.0,0.0,0.0,72.74978,1.474448,2.203652,11.178879,8.24,1.0,86.19292800000001,54.815206999999994,47.984722,224.94555400000002,4.146,0.0,11.636921000000001,12.023078,4.000001,10.0,0.0,47.780654999999996,18.521453,24.427163,26.70409528594092,30.874409000000004,0.0,0.055520439000000005,0.0,0.045261164000000007,0.0,0.014177917,0.0,0.016110554,0.0,0.022005097,2.020867,2.013265,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011735064,5.775867,0.0,0.081985716,0.0,0.043045332,9.5,9.679153999999999,0.0,0.013243808999999999,9.5,9.698288,0.0,0.041782417,0.369217394,72.355163,0.67867872,71.986938,0.46064914700000004,71.739526,0.96704038,71.711312,0.018565095,9.874103999999999,1.0,1.0,72.467687,72.611914,41.872239,72.022722,72.040925,42.663403,72.050189,72.1923,42.482859000000005,72.456456,72.31841,42.292041
 10/20/2017,17:39:17.781,0.0,72.812443,0.0,4.499934,2.071806,0.0,0.0,74.30341899999999,0.0,72.15299300000001,0.019956151000000002,2.745378,12.126448,0.0,0.0,61.127210999999996,0.0,80.324612,31.053121,70.72574300000001,0.0,0.0,0.0,160.577522,1.0,0.010448,97.98058,24.185278,14.199155,22.361902,1.0,11150.6,1.0,0.00404,17.046073,42.38049,0.0,1.989225,0.0,1.986521,0.0,1.981718,0.0,1.987327,10.0,8.929316,0.0,0.0,0.0,0.138006207,0.0,0.137909642,0.0,0.465827216,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,0.0,76.15099000000001,0.0,4.345788,0.0,9.090849,72.18515699999999,0.0,243.77436600000001,0.0030384279999999997,0.0,90.78257099999999,73.778734,75.525645,107.91178500000001,80.883177,0.0,0.0,67.223079,14.598251999999999,30.886657,75.05885699999999,76.586667,0.0,75.54348399999999,81.416439,0.0,74.12043299999999,0.024046105,0.0,40.633275,10.0,45.0,72.6,23.927984,67.723587,30.765939000000003,0.0,12.062714,12.004135,10.732828,10.0,1.0,12.367984,0.0,1033.3419999999999,10.0,0.0,0.0,72.749312,1.413726,2.106798,9.911774000000001,8.24,1.0,86.20095,54.786361,48.034693,228.34466,4.146,0.0,11.636921000000001,11.962096,9.78762,10.0,0.0,47.781074,18.212020000000003,24.422662,27.86011471795017,30.873571999999996,0.0,0.054392199,0.0,0.045100111,0.0,0.013984653,0.0,0.016142764,0.0,0.022649309,2.020995,2.013297,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011736995,5.776834,0.0,0.082404777,0.0,0.043915688,9.5,9.675063,0.0,0.013791389,9.5,9.700317,0.0,0.04216894400000001,0.101955354,72.295118,0.327018128,71.934128,1.367933,71.773527,1.1639700000000002,71.727227,0.032741232,9.880548,1.0,1.0,72.468857,72.608498,41.75665,72.023611,72.042703,42.63621,72.050377,72.192487,42.446164,72.453976,72.321826,42.343284999999995
 10/20/2017,17:39:27.781,0.0,72.813847,0.0,5.824802,21.550635999999997,0.0,0.0,74.15640400000001,0.0,72.152151,0.019494291,2.351498,20.614681,0.0,0.0,61.43789399999999,0.0,80.325737,31.051263,70.722422,0.0,0.0,0.0,145.064188,1.0,0.010448,97.982555,24.181752,14.186310999999998,22.3668,1.0,11180.214,1.0,0.00404,17.535830999999998,42.379372,0.0,1.989902,0.0,1.986747,0.0,1.9812990000000001,0.0,1.988068,10.0,8.925646,0.0,0.0,0.0,0.13678305300000002,0.0,0.135753028,0.0,0.46859837600000004,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,76.165459,0.0,4.417326,0.0,8.384895,72.172859,0.0,243.77697200000003,3.874394,0.0,90.78792299999999,73.777938,75.529016,107.919273,80.885286,0.0,0.0,67.218684,14.597614000000002,30.826021,75.05071,76.59106899999999,0.0,75.546012,81.439875,0.0,74.12174399999999,0.0,5.344201,40.641352000000005,10.0,45.0,72.6,23.941018,67.72494300000001,30.76422,0.0,11.928646,11.974133,9.513327,10.0,1.0,12.475332,0.0,1036.2930000000001,10.0,0.0,0.0,72.749359,1.4437870000000002,2.182727,5.629279,8.24,1.0,86.085553,54.616287,48.057571,230.220581,4.146,0.0,11.672386999999999,12.043405,9.819684,10.0,0.0,47.779024,18.275541,24.426884,24.601082803605344,30.871064,0.0,0.050685126,0.0,0.043908317999999995,0.0,0.014113495,0.0,0.019846986,0.0,0.023518996,2.020802,2.013458,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011718896000000001,5.776994999999999,0.0,0.078762175,0.0,0.044012395,9.5,9.676867,0.0,0.014950971,9.5,9.695518,0.0,0.042813157000000004,0.0,72.381206,0.6013133829999999,71.984768,1.431232,71.83357099999999,0.481748784,71.62016,0.032741232,9.880871,1.0,1.0,72.468296,72.607188,41.839101,72.023003,72.04162600000001,42.744192,72.051079,72.193751,42.548137,72.45355500000001,72.32061,42.049406
 10/20/2017,17:39:37.781,0.0,72.811835,0.0,4.6431629999999995,8.196014,0.0,0.0,74.041979,0.0,72.155333,0.022450197,4.499934,0.0,0.0,0.0,62.099093,0.0,80.32639300000001,31.059903000000002,70.723123,0.0,0.0,0.0,84.210336,1.0,0.010448,98.003661,24.181241,14.1509,22.317989999999998,1.0,11167.278,1.0,0.00404,17.141754000000002,42.390684,0.0,1.9898689999999999,0.0,1.985973,0.0,1.981009,0.0,1.9877779999999998,10.0,8.920335000000001,0.0,0.0,0.0,0.136074911,0.0,0.1372015,0.0,0.468566153,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,15.437864000000001,76.194396,0.0,4.667708999999999,0.0,7.727074000000001,72.14536899999999,0.0,243.761915,3.887897,0.0,90.789472,73.775832,75.527846,107.92671299999999,80.885942,0.0,0.0,67.219526,14.595142000000001,30.8969,75.040738,76.592802,0.0,75.549945,81.467669,0.0,74.121089,0.0,10.105250999999999,40.678275,10.0,45.0,72.6,23.983547,67.72326,30.762501,0.0,11.813216,12.055738,14.375285,10.0,1.0,12.578482000000001,0.0,1029.348,10.0,0.0,0.0,72.74940600000001,1.417333,2.170172,10.425032,8.24,1.0,86.037518,54.538762,48.184607,227.52695,4.146,0.0,11.813051,11.765997,20.43299,10.0,0.0,47.77511,18.245822,24.424518,24.63294750682227,30.874827000000003,0.0,0.03785543,0.0,0.045969797,0.0,0.015240867,0.0,0.022456046,0.0,0.024517525,2.021189,2.01349,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011711368,5.777188,0.0,0.08269489599999999,0.0,0.042594035999999995,9.5,9.674902000000001,0.0,0.016593713,9.5,9.683889,0.0,0.038883461,0.158221047,72.297288,0.404383459,71.905914,1.459365,71.867572,0.228553166,71.57675400000001,0.037251821,9.884093,1.0,1.0,72.46759399999999,72.60840400000001,41.782292,72.022161,72.043545,42.599165,72.05089100000001,72.195435,42.593716,72.454491,72.320984,42.128214
 10/20/2017,17:39:47.781,0.0,72.815064,0.0,5.681573,13.566720000000002,0.0,0.0,74.02315,0.0,72.153929,0.017646849,2.387306,9.579978,0.0,0.0,61.587805,0.0,80.328127,31.052656,70.723965,0.0,0.0,0.0,133.709067,1.0,0.010448,97.975691,24.181473,14.085581,22.293177,1.0,11123.124,1.0,0.00404,17.49691,42.395664000000004,0.0,1.9894180000000001,0.0,1.9872619999999999,0.0,1.982072,0.0,1.9882939999999998,10.0,8.934369,0.0,0.0,0.0,0.137974019,0.0,0.138070584,0.0,0.461992705,0.0,0.0,0.0,0.205853796,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,12.952094,76.135075,0.0,4.846553,0.0,14.995197000000001,72.160561,0.0,243.743577,5.720822,0.0,90.795153,73.774615,75.526394,107.939098,80.885379,0.013860589,0.0,67.218544,14.594265,30.844047999999997,75.012086,76.59397299999999,0.0,75.552521,81.483886,0.0,74.119919,0.0,4.7190129999999995,40.718275,10.0,45.0,72.6,23.91335,67.72363399999999,30.760782,0.0,11.869729,11.853525999999999,8.438241,10.0,1.0,12.530505,0.0,1042.02,10.0,0.0,0.0,72.749031,1.443185,2.2783849999999997,13.151714000000002,8.24,1.0,86.012938,54.62830600000001,48.034091,237.6922,4.146,0.0,11.706650999999999,12.032644,10.909873,10.0,0.0,47.7732,18.353579,24.42526,24.365377015233136,30.872318,0.0,0.033858238,0.0,0.053088344,0.0,0.016851398,0.0,0.025032895,0.0,0.025226158999999998,2.020706,2.013619,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011707496000000001,5.77822,0.0,0.083694194,0.0,0.045366282,9.5,9.675642999999999,0.0,0.018816246000000002,9.5,9.673614,0.0,0.042362208,0.383283817,72.34648100000001,0.910774698,71.921829,0.52394805,71.88131700000001,0.334051341,71.665013,0.027908457999999997,9.881836999999999,1.0,1.0,72.466798,72.607843,41.729428999999996,72.02075699999999,72.0442,42.587736,72.050798,72.193704,42.59333,72.454397,72.323417,42.050182
 10/20/2017,17:39:57.781,0.0,72.812303,0.0,5.681573,0.0,0.0,0.0,73.94059,0.0,72.152479,0.01007234,2.816993,11.053407,0.0,0.0,61.065653000000005,0.0,80.329673,31.044248,70.72841,0.0,0.0,0.0,144.824291,1.0,0.010448,97.885014,24.171915,14.029986,22.321417999999998,1.0,11172.303,1.0,0.00404,17.406094,42.388263,0.0,1.989225,0.0,1.988423,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.941514999999999,0.0,0.0,0.0,0.135881781,0.0,0.134690816,0.0,0.45996267,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,15.469939000000002,76.162565,0.0,6.098465,0.0,9.909115,72.15621999999999,0.0,243.76514900000004,5.723818,0.0,90.799566,73.778453,75.528408,107.94700900000001,80.88941,0.010451999,0.0,67.21812299999999,14.594982,30.822334,75.01597199999999,76.593879,0.0,75.557296,81.485573,0.0,74.120153,0.0,12.990736,40.677890999999995,10.0,45.0,72.6,23.912436,67.723681,30.759528000000003,0.0,11.931652,11.756321,11.326533,10.0,1.0,12.552095,0.0,1034.8339999999998,10.0,0.0,0.0,72.74669200000001,1.4113209999999998,2.014129,13.408342999999999,8.24,1.0,86.023399,54.60546899999999,47.948598,217.105164,4.146,0.0,11.751135000000001,11.753442,0.0,10.0,0.0,47.773711999999996,18.233572,24.422198,24.053476621776785,30.873758000000002,0.0,0.034889772,0.0,0.045100111,0.0,0.018365297,0.0,0.022778152000000003,0.0,0.023808892,2.020899,2.013523,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011709238,5.77693,0.0,0.083404075,0.0,0.04249733,9.5,9.67574,0.0,0.017656663,9.5,9.661599,0.0,0.042201155,0.144154624,72.276309,0.960007171,71.960171,0.21448674399999998,71.81837900000001,0.88264184,71.70986500000001,0.030163752000000002,9.875071,1.0,1.0,72.469185,72.606954,41.804778999999996,72.02174000000001,72.043592,42.629509999999996,72.050798,72.190428,42.551227000000004,72.455474,72.32468100000001,42.03543
 10/20/2017,17:40:07.781,0.0,72.813192,0.0,3.89121,0.0,0.0,0.0,73.893517,0.0,72.152245,0.022542569,2.172462,7.38585,0.0,0.0,61.298123,0.0,80.32943900000001,31.038023,70.731638,0.0,0.0,0.0,147.22326,1.0,0.010448,97.84228399999999,24.172333,13.976042999999999,22.312766,1.0,11163.964,1.0,0.00404,17.49164,42.369178000000005,0.0,1.989096,0.0,1.987198,0.0,1.981524,0.0,1.9886810000000001,10.0,8.936655,0.0,0.0,0.0,0.136268041,0.0,0.136847429,0.0,0.45512925200000004,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,17.506667,76.13073399999999,0.0,4.63194,0.0,10.358359,72.13306999999999,0.0,243.78782999999999,5.725255000000001,0.0,90.803275,73.779483,75.532481,107.956852,80.891425,0.009927601,0.0,67.215598,14.602,30.909601000000002,75.00932399999999,76.597157,0.0,75.56024599999999,81.491104,0.0,74.119029,0.0,5.0556529999999995,40.591737,10.0,45.0,72.6,23.852299,67.723447,30.756695,0.0,11.899789,11.92553,0.0,10.0,1.0,12.552095,0.0,1043.72,10.0,0.0,0.0,72.746083,1.397493,1.99141,0.0,8.24,1.0,86.051028,54.634316000000005,48.101521999999996,217.714438,4.146,0.0,11.698837,11.838936,0.0,10.0,0.0,47.769845000000004,17.928905,24.419739,24.52462045780465,30.87255,0.0,0.008779084,0.0,0.041685785,0.0,0.021972886,0.0,0.025902582,0.0,0.022262782000000002,2.020673,2.013651,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011713803,5.777768,0.0,0.08301725,0.0,0.042722977999999995,9.5,9.673903999999999,0.0,0.023647839,9.5,9.661857000000001,0.0,0.044166002999999995,0.34811775899999997,72.332736,0.18635390899999998,71.99996,0.43954951200000003,71.758335,1.677395,71.652714,0.033063417000000005,9.879904,1.0,1.0,72.46623699999999,72.61023,41.803596,72.021693,72.039614,42.748528,72.0515,72.19314200000001,42.625776,72.453602,72.32266899999999,42.082015999999996
 10/20/2017,17:40:17.781,0.0,72.814128,0.0,3.89121,14.737053,0.0,0.0,73.908725,0.0,72.152713,0.025775591,4.858006,29.279084,0.0,0.0,62.30404300000001,0.0,80.33033,31.031658,70.741602,0.0,0.0,0.0,132.509582,1.0,0.010448,97.824046,24.171405,13.993107,22.315215,1.0,11162.038999999999,1.0,0.00404,17.419068,42.363267,0.0,1.988162,0.0,1.9869080000000001,0.0,1.9825240000000002,0.0,1.9895509999999998,10.0,8.951655,0.0,0.0,0.0,0.13407923800000002,0.0,0.138456843,0.0,0.460832685,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,13.946401999999999,76.12205300000001,0.0,6.348847,0.0,11.834446,72.155497,0.0,243.79661299999998,5.7259519999999995,0.0,90.801162,73.778172,75.534963,107.964339,80.892737,0.0025860220000000003,0.0,67.214196,14.599847,30.828889,75.059887,76.596549,0.0,75.563524,81.493916,0.0,74.119591,0.0,9.608307,40.611737,10.0,45.0,72.6,23.917466,67.722933,30.753860999999997,0.0,11.824639,11.943531,10.540275,10.0,1.0,12.515512,0.0,1030.775,10.0,0.0,0.0,72.74748699999999,1.400499,2.137289,10.120285,8.24,1.0,86.028981,54.76713,47.931740000000005,234.50152999999997,4.146,0.0,11.722882,11.712786999999999,13.026121,10.0,0.0,47.768727,18.294823,24.411247,25.62222091560128,30.871296,0.0,0.0,0.0,0.04249105,0.0,0.025967003,0.0,0.021425306,0.0,0.017592242,2.021157,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011710387,5.778671,0.0,0.08269489599999999,0.0,0.043367685999999996,9.5,9.675869,0.0,0.02683669,9.5,9.661147999999999,0.0,0.043296315999999994,0.158221047,72.290054,0.981106812,71.95149,1.213203,71.759058,0.960007168,71.578925,0.036929636,9.885381,1.0,1.0,72.468717,72.607281,41.648161,72.024828,72.041954,42.577489,72.052435,72.191598,42.575562,72.451683,72.321686,42.067264
 10/20/2017,17:40:27.781,0.0,72.812958,0.0,6.218682,12.09178,0.0,0.0,73.84644300000001,0.0,72.15374200000001,0.021434104,3.3182940000000003,0.0,0.0,0.0,61.837655000000005,0.0,80.330986,31.03505,70.75559,0.0,0.0,0.0,150.261954,1.0,0.010448,97.846515,24.169595,13.981364000000001,22.3064,1.0,11120.878999999999,1.0,0.00404,17.427582,42.361171999999996,0.0,1.9886130000000002,0.0,1.984877,0.0,1.982105,0.0,1.9868759999999999,10.0,8.941514999999999,0.0,0.0,0.0,0.137813077,0.0,0.135881781,0.0,0.47765297799999995,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,76.17269300000001,0.0,4.560402,0.0,7.999828999999999,72.125113,0.0,243.819776,4.641152,0.0,90.807125,73.78084,75.535759,107.97516999999999,80.891097,0.0,0.0,67.216487,14.600166,30.904684000000003,75.06499000000001,76.59748499999999,0.0,75.566146,81.493494,0.0,74.117438,0.0,10.986927,40.71366,10.0,45.0,72.6,23.912664000000003,67.71900500000001,30.754325,0.0,11.818026,11.91773,6.833634,10.0,1.0,12.420159,0.0,1013.467,10.0,0.0,0.0,72.74393,1.382463,2.128321,3.704562,8.24,1.0,85.987842,54.83864499999999,48.099114,233.844156,4.146,0.0,11.821467,12.066124,14.388856,10.0,0.0,47.766863,18.201585,24.4125,27.480773533106678,30.872597,0.0,0.023639611,0.0,0.044874635999999996,0.0,0.018912878,0.0,0.014210127,0.0,0.016529292,2.020577,2.013007,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011703796,5.777188,0.0,0.082469248,0.0,0.042271682000000005,9.5,9.676835,0.0,0.018880667,9.5,9.662275,0.0,0.041911259,0.467682356,72.32984300000001,0.875608633,72.026003,1.452332,71.765569,0.20042032,71.72505699999999,0.030485937,9.877004,1.0,1.0,72.469044,72.607702,41.828449,72.022816,72.043966,42.444285,72.047616,72.192674,42.597192,72.454725,72.323604,42.142578
 10/20/2017,17:40:37.781,0.0,72.812584,0.0,3.5331379999999997,15.955482,0.0,0.0,73.810233,0.0,72.156269,0.026514568,2.494727,29.551347999999997,0.0,0.0,61.026545999999996,0.0,80.332157,31.041786,70.767285,0.0,0.0,0.0,120.914565,1.0,0.010448,97.865036,24.168899,13.969254000000001,22.274241,1.0,11138.412,1.0,0.00404,17.183514000000002,42.355771999999995,0.0,1.99032,0.0,1.987843,0.0,1.982492,0.0,1.9881970000000002,10.0,8.928382000000001,0.0,0.0,0.0,0.1372015,0.0,0.13584959300000002,0.0,0.468630599,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,18.340603,76.088052,0.0,4.596171,0.0,7.967739999999999,72.159837,0.0,243.827642,4.521061,0.0,90.811068,73.78650400000001,75.538146,107.981904,80.894518,0.0,0.0,67.21601899999999,14.596657,30.894851,75.05646899999999,76.603105,0.0,75.571577,81.489745,0.0,74.11832700000001,0.0,6.947247999999999,40.801353000000006,10.0,45.0,72.6,23.932557,67.721951,30.751817,0.0,11.810811,12.10854,12.529987,10.0,1.0,12.360188,0.0,1025.161,10.0,0.0,0.0,72.74538100000001,1.509319,2.078698,15.236823999999999,8.24,1.0,85.952146,54.804390000000005,48.302009000000005,219.381923,4.146,0.0,11.632713,11.698439,21.426985000000002,10.0,0.0,47.763042999999996,17.874230999999998,24.410505,25.42413840118493,30.871807,0.0,0.043722276,0.0,0.043328527,0.0,0.014822129,0.0,0.018139823,0.0,0.023229101000000002,2.02077,2.013362,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011697956,5.775512,0.0,0.086240792,0.0,0.04433474900000001,9.5,9.675417999999999,0.0,0.015756237,9.5,9.661567,0.0,0.041202626,0.0,72.290054,0.99517323,71.939915,1.20617,71.768463,1.614096,71.649821,0.028552828,9.86476,1.0,1.0,72.465769,72.60746800000001,41.786632,72.02319,72.041954,42.556996000000005,72.047663,72.192066,42.515305,72.45280600000001,72.322856,42.017959999999995
 10/20/2017,17:40:47.781,0.0,72.811601,0.0,4.929621,0.324322436,0.0,0.0,73.789231,0.0,72.155473,0.022080707999999998,3.89121,27.116986999999998,0.0,0.0,61.876038,0.0,80.336093,31.0416,70.77594,0.0,0.0,0.0,142.26539,1.0,0.010448,97.837161,24.167275,13.975126000000001,22.298891,1.0,11135.419,1.0,0.00404,17.354605,42.351537,0.0,1.9892889999999999,0.0,1.9867139999999999,0.0,1.981589,0.0,1.9888099999999997,10.0,8.937041,0.0,0.0,0.0,0.136203664,0.0,0.137040559,0.0,0.45400145399999997,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,7.3069880000000005,76.11626600000001,0.0,4.775015,0.0,4.983477,72.15477299999999,0.0,243.844292,4.520445,0.0,90.811397,73.784818,75.539645,107.990145,80.896627,0.0,0.0,67.212326,14.601362,30.802668,75.056235,76.600014,0.0,75.575089,81.482011,0.0,74.11725,0.0,10.169373,40.59366,10.0,45.0,72.6,23.924097,67.723026,30.833529,0.0,11.815621,11.873328,0.0,10.0,1.0,12.651646000000001,0.0,1018.1510000000001,10.0,0.0,0.0,72.74430500000001,1.4888780000000001,2.11457,0.0,8.24,1.0,85.925267,54.82301999999999,48.224945,225.45862599999998,4.146,0.0,11.804034,11.89095,0.0,10.0,0.0,47.762996,18.438197,24.411479,24.65206775228852,30.874454999999998,0.0,0.00268659,0.0,0.044842426,0.0,0.023422363999999998,0.0,0.025322791,0.0,0.020684462,2.020931,2.013748,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011693432,5.775673,0.0,0.083694194,0.0,0.045559695,9.5,9.792539,0.0,0.022778152000000003,9.5,9.779751,0.0,0.04194347,0.5520808979999999,72.331289,0.8334093659999999,71.936298,0.833409362,71.74893,1.7266270000000001,71.722163,0.01824291,9.875071,1.0,1.0,72.46712600000001,72.606533,41.621728999999995,72.020336,72.040737,42.616505,72.047709,72.18982,42.506421,72.453274,72.320329,42.086675
 10/20/2017,17:40:57.781,0.0,72.814737,0.0,3.067643,18.568691,0.0,0.0,73.797921,0.0,72.156035,0.027530661,2.888607,0.0,0.0,0.0,63.039835,0.0,80.333797,31.040346000000003,70.775238,0.0,0.0,0.0,148.182848,1.0,0.010448,97.80425600000001,24.156789,13.974758999999999,22.306563,1.0,11138.412,1.0,0.00404,17.242301,42.342739,0.0,1.9892889999999999,0.0,1.9875200000000002,0.0,1.982105,0.0,1.9888419999999998,10.0,8.952717,0.0,0.0,0.0,0.136815241,0.0,0.138038395,0.0,0.46621389,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,7.210764999999999,76.1235,0.0,6.134233999999999,0.0,15.460485,72.15621999999999,0.0,243.860024,4.87214,0.0,90.814965,73.788891,75.537819,108.000647,80.89967299999999,0.0,0.0,67.211063,14.598092999999999,30.818646,75.07131,76.600154,0.0,75.573778,81.466356,0.0,74.116923,0.0,11.307536,40.687121999999995,10.0,45.0,72.6,23.934387,67.72008100000001,30.841101000000002,0.0,11.904598,12.025136,12.690448,10.0,1.0,12.577882,0.0,1029.155,10.0,0.0,0.0,72.743884,1.402303,2.1588119999999997,12.670535000000001,8.24,1.0,85.9134,54.734077,48.023254,227.27041400000002,4.146,0.0,11.710859,11.780346,8.392819,10.0,0.0,47.760527,18.454076,24.410737,25.571091715762755,30.872179,0.0,0.007554138,0.0,0.043103052,0.0,0.025387212000000003,0.0,0.019331616,0.0,0.016722556,2.020867,2.013297,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011691261000000001,5.776253,0.0,0.083404075,0.0,0.043915688,9.5,9.793151,0.0,0.026063635,9.5,9.779397,0.0,0.049899492999999996,0.636479436,72.38844,0.41844988200000005,72.06434499999999,0.172287477,71.766292,0.200420321,71.697567,0.026297532999999998,9.868949,1.0,1.0,72.470027,72.60746800000001,41.827659999999995,72.022863,72.03980200000001,42.552267,72.049207,72.19099,42.594875,72.45407,72.319721,42.036207
 10/20/2017,17:41:07.781,0.0,72.811273,0.0,4.8221989999999995,5.390421,0.0,0.0,73.83268299999999,0.0,72.15669,0.012658758,2.5663419999999997,0.0,0.0,0.0,61.82389499999999,0.0,80.336562,31.043458,70.772478,0.0,0.0,0.0,145.78387800000002,1.0,0.010448,97.757626,24.157299,14.052921,22.322233999999998,1.0,11162.681,1.0,0.00404,17.576373999999998,42.330683,0.0,1.989902,0.0,1.9853599999999998,0.0,1.982459,0.0,1.988391,10.0,8.942739,0.0,0.0,0.0,0.136428982,0.0,0.136139288,0.0,0.477588533,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.33079275199999997,76.156054,0.0,4.166944,0.0,2.3682369999999997,72.118602,0.0,243.856887,4.885027,0.0,90.820552,73.791512,75.541986,108.00855800000001,80.898361,0.0,0.0,67.2127,14.596498,30.92435,75.063866,76.599967,0.0,75.571015,81.451217,0.0,74.11640799999999,0.0,5.680841,40.550967,10.0,45.0,72.6,23.9321,67.723213,30.839707,0.0,11.889567999999999,11.747921,5.630179,10.0,1.0,12.619261999999999,0.0,1004.9169999999999,10.0,0.0,0.0,72.741871,1.408916,2.147453,11.772333999999999,8.24,1.0,85.926862,54.776745,48.11537,232.36907200000002,4.146,0.0,11.746927000000001,11.933399,9.402847,10.0,0.0,47.759781,18.335203,24.404194,27.114684430878384,30.871017,0.0,0.012002626,0.0,0.044810215,0.0,0.019718143,0.0,0.016271607,0.0,0.015788448,2.02077,2.013362,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011693166999999999,5.77635,0.0,0.083565252,0.0,0.043722276,9.5,9.792571,0.0,0.018751825,9.5,9.778527,0.0,0.041685785,0.24965279699999998,72.33707700000001,0.502848417,71.94353199999999,0.9600071790000001,71.840805,0.938907533,71.589053,0.030808122,9.871527,1.0,1.0,72.472601,72.60854499999999,41.832394,72.021365,72.042328,42.469507,72.048365,72.190288,42.628479,72.451824,72.32234100000001,42.106085
 10/20/2017,17:41:17.781,0.0,72.815907,0.0,4.67897,3.691033,0.0,0.0,73.805164,0.0,72.156784,0.021064616,3.389909,25.835745000000003,0.0,0.0,60.218334,0.0,80.338202,31.079879,70.767472,0.0,0.0,0.0,146.823432,1.0,0.010448,97.725662,24.163981,14.038243,22.323051,1.0,11131.784,1.0,0.00404,17.389066,42.323794,0.0,1.989032,0.0,1.986392,0.0,1.9812020000000001,0.0,1.987391,10.0,8.927899,0.0,0.0,0.0,0.137040559,0.0,0.13633241699999998,0.0,0.4718851,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,76.137245,0.0,5.633469,0.0,8.096095,72.160561,0.0,243.85032400000003,4.884165,0.0,90.822571,73.792635,75.543859,108.01741100000001,80.901829,0.0,0.0,67.20989499999999,14.598730999999999,30.803487,75.047386,76.596595,0.0,75.571905,81.432422,0.0,74.116455,0.0,0.0,40.600583,10.0,45.0,72.6,23.849327,67.72059499999999,30.832134999999997,0.0,12.041071,12.036536,6.368298,10.0,1.0,12.444747,0.0,1031.657,10.0,0.0,0.0,72.74430500000001,1.406512,2.182727,7.746467,8.24,1.0,85.94290500000001,54.747298,48.144269,228.21639100000002,4.146,0.0,11.926664,11.937584,12.785638,10.0,0.0,47.759036,18.457026000000003,24.402849,25.686143091920115,30.869531,0.0,0.055488203,0.0,0.041331467999999996,0.0,0.013276018999999998,0.0,0.016883608999999997,0.0,0.023325732000000002,2.020931,2.013233,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011695536000000001,5.776092,0.0,0.078343114,0.0,0.04327098,9.5,9.793215,0.0,0.01385581,9.5,9.778591,0.0,0.042845367,0.0,72.332736,0.7419776140000001,72.012258,0.65757907,71.819826,1.670362,71.730121,0.036285266000000004,9.866049,1.0,1.0,72.468249,72.602976,41.830027,72.02202,72.04059699999999,42.501034999999995,72.051172,72.190147,42.478609999999996,72.45266600000001,72.31827,42.090557000000004
 10/20/2017,17:41:27.781,0.0,72.815111,0.0,4.929621,4.8293029999999995,0.0,0.0,73.83340799999999,0.0,72.157298,0.019494291,2.5663419999999997,16.931108,0.0,0.0,60.161846,0.0,80.336937,31.092887,70.767706,0.0,0.0,0.0,125.312675,1.0,0.010448,97.717013,24.197110000000002,14.027234,22.265752,1.0,11173.692,1.0,0.00404,17.342036,42.319837,0.0,1.989612,0.0,1.985973,0.0,1.9820080000000002,0.0,1.988648,10.0,8.930216999999999,0.0,0.0,0.0,0.135398957,0.0,0.137491195,0.0,0.46428052299999995,0.0,0.0,0.0,0.20595046399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,9.103158,76.110478,0.0,5.27578,0.0,3.732012,72.155497,0.0,243.83893500000002,4.886299,0.0,90.82782900000001,73.793103,75.543297,108.026877,80.899861,0.0,0.0,67.208539,14.595620000000002,30.892803000000004,75.003238,76.600576,0.0,75.570406,81.418595,0.0,74.114161,0.0,7.572437,40.541737,10.0,45.0,72.6,23.907176999999997,67.723681,30.831578000000004,0.0,11.793978,11.602713,17.424038,10.0,1.0,12.495122,0.0,1023.846,10.0,0.0,0.0,72.74243299999999,1.3650280000000001,2.029673,13.969719,8.24,1.0,85.939715,54.678186,48.280335,221.77091800000002,4.146,0.0,11.908028999999999,11.913071,19.952025,10.0,0.0,47.753864,18.540282,24.397791,24.1298344683344,30.868509000000003,0.0,0.036179188,0.0,0.048482225,0.0,0.016722556,0.0,0.024904053,0.0,0.025129527000000002,2.020641,2.013265,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011694831999999999,5.737925,0.0,0.083049485,0.0,0.045301811,9.5,9.793054,0.0,0.018655193,9.5,9.777335,0.0,0.041492521,0.41141666299999996,72.344311,0.650545863,72.028897,0.643512647,71.756888,1.747727,71.728674,0.035963081,9.891181,1.0,1.0,72.469934,72.60709399999999,41.862771,72.02113100000001,72.039755,42.633057,72.048645,72.191411,42.558566,72.453695,72.320563,42.139084000000004
 10/20/2017,17:41:37.781,0.0,72.815907,0.0,2.781185,0.0,0.0,0.0,73.79647299999999,0.0,72.15898299999999,0.016168896000000002,3.962825,28.734556,0.0,0.0,61.406032999999994,0.0,80.338296,31.098369,70.771917,0.0,0.0,0.0,153.46058,1.0,0.010448,97.74394699999999,24.217710999999998,13.991822,22.295952,1.0,11144.613000000001,1.0,0.00404,17.398391,42.314671000000004,0.0,1.989257,0.0,1.98665,0.0,1.98175,0.0,1.988552,10.0,8.938329,0.0,0.0,0.0,0.13761994800000002,0.0,0.13517364,0.0,0.453163662,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,8.461669,76.12060600000001,0.0,4.95386,0.0,7.53454,72.18370999999999,0.0,243.807374,7.30894,0.0,90.831162,73.792401,75.545966,108.03596599999999,80.904454,0.006519011,0.0,67.203864,14.601442,30.810043,75.003519,76.594301,0.0,75.568955,81.404113,0.0,74.113318,0.0,9.38388,40.655198,10.0,45.0,72.6,23.920439000000002,67.720127,30.826932,0.0,11.637065,11.682517,0.0,10.0,1.0,12.570686,0.0,1028.642,10.0,0.0,0.0,72.739999,1.364427,2.222784,0.0,8.24,1.0,85.922641,54.925785999999995,48.390513,223.18186699999998,4.146,0.0,11.766764,11.861655,0.0,10.0,0.0,47.753398,18.54187,24.406793,25.730894828883997,30.864932,0.0,0.001300467,0.0,0.040493992,0.0,0.023583417000000002,0.0,0.024807421,0.0,0.020716672,2.02077,2.013684,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011691861999999999,5.738537,0.0,0.08343631,0.0,0.043754510999999996,9.5,9.792346,0.0,0.022101729,9.5,9.778849000000001,0.0,0.046356325,0.24261958600000003,72.373972,1.044406,71.96523499999999,0.376250611,71.839359,0.432516303,71.59701,0.012765766999999999,9.885059,1.0,1.0,72.4675,72.608638,41.836339,72.021693,72.04059699999999,42.658279,72.047616,72.190288,42.518009,72.452479,72.320797,42.039312
 10/20/2017,17:41:47.781,0.0,72.812443,0.0,4.213476,19.001554000000002,0.0,0.0,73.792852,0.0,72.158375,0.014413826999999999,2.673764,0.0,0.0,0.0,60.652131999999995,0.0,80.341389,31.097254,70.769999,0.0,0.0,0.0,150.981645,1.0,0.010448,97.758707,24.229404000000002,14.038977,22.258243,1.0,11159.794,1.0,0.00404,17.382174,42.330869,0.0,1.988967,0.0,1.988906,0.0,1.982234,0.0,1.9888740000000003,10.0,8.952589,0.0,0.0,0.0,0.13739463,0.0,0.136042723,0.0,0.46701945899999997,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,9.263530000000001,76.14520300000001,0.0,3.9523300000000003,0.0,11.144535000000001,72.182987,0.0,243.779915,9.241592,0.0,90.836843,73.789686,75.545263,108.045149,80.905485,0.0,0.0,67.200591,14.596418,30.818646,75.008247,76.599265,0.0,75.568253,81.389114,0.0,74.114301,0.026059627000000002,6.081603,40.649814,10.0,46.0,72.6,23.883395999999998,67.72115600000001,30.824145,0.0,11.633458000000001,11.899728999999999,9.064036999999999,10.0,1.0,12.454342,0.0,1028.369,10.0,0.0,0.0,72.73957800000001,1.33617,2.018314,11.772333999999999,8.24,1.0,85.870245,55.019537,48.351981,232.433206,4.146,0.0,11.825073,11.787519999999999,8.505044999999999,10.0,0.0,47.75242,18.439785,24.431849,26.58870524476337,30.866186,0.0,0.005620013,0.0,0.044359265999999994,0.0,0.025773739,0.0,0.019685932,0.0,0.015949501,2.020995,2.013168,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011683096,5.738698,0.0,0.079020058,0.0,0.041884857000000005,9.5,9.792152,0.0,0.025644897000000003,9.5,9.779010000000001,0.0,0.044455898,0.228553163,72.371078,0.960007171,71.95438399999999,0.23558637600000001,71.762675,1.7266270000000001,71.591946,0.032096862000000004,9.831251,1.0,1.0,72.468717,72.606065,41.681694,72.020196,72.03970799999999,42.616899,72.049909,72.188369,42.514918,72.451356,72.321312,42.010973
 10/20/2017,17:41:57.781,0.0,72.814035,0.0,2.781185,6.496626,0.0,0.0,73.915243,0.0,72.15809399999999,0.014229083,3.7121739999999996,19.669764,0.0,0.0,60.565952,0.0,80.339936,31.105755,70.76925,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.75165600000001,24.231492000000003,14.033289000000002,22.327458,1.0,11141.406,1.0,0.00404,17.481504,42.364803,0.0,1.989257,0.0,1.9867139999999999,0.0,1.982782,0.0,1.988068,10.0,8.93865,0.0,0.0,0.0,0.135592087,0.0,0.13501269800000001,0.0,0.476106285,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,9.087121,76.140139,0.0,4.703478,0.0,10.021426,72.149709,0.0,243.788843,10.051386,0.0,90.836702,73.79301,75.546621,108.054143,80.908109,0.005208014,0.0,67.201105,14.594584,30.843638000000002,75.041066,76.59603299999999,0.0,75.566146,81.379037,0.0,74.11369300000001,0.042055939,8.758692,40.641352000000005,10.0,46.0,72.6,23.867619,67.720127,30.820892999999998,0.0,12.008005,12.044336999999999,4.779738,10.0,1.0,12.496322,0.0,1022.643,10.0,0.0,0.0,72.737613,1.401101,2.006955,3.9451519999999998,8.24,1.0,85.86152,54.994896999999995,48.244211,237.868569,4.146,0.0,11.756545,11.878993,8.472980999999999,10.0,0.0,47.751534,18.048911,24.456164,27.04407969591418,30.866372,0.0,0.0,0.0,0.044166002999999995,0.0,0.021264252999999997,0.0,0.01797877,0.0,0.01488655,2.02077,2.013587,2.01858,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011681256999999999,5.736248000000001,0.0,0.081921246,0.0,0.042400624000000005,9.5,9.793731,0.0,0.02007246,9.5,9.779622,0.0,0.038271459,0.0,72.339247,0.967040393,72.02962,0.6786787040000001,71.764122,1.789926,71.742419,0.034352156,9.882482000000001,1.0,1.0,72.465956,72.604895,41.722328000000005,72.02178599999999,72.041954,42.573941999999995,72.04654000000001,72.188884,42.677535,72.451683,72.320797,42.015243
 10/20/2017,17:42:07.781,0.0,72.81314499999999,0.0,4.714777,18.4725,0.0,0.0,73.897138,0.0,72.159451,0.023743406,1.635353,22.760762,0.0,0.0,60.86939399999999,0.0,80.339889,31.099019000000002,70.762467,0.0,0.0,0.0,157.778725,1.0,0.010448,97.72293499999999,24.228662,14.040261,22.269507,1.0,11157.015,1.0,0.00404,17.454746,42.384493,0.0,1.9900630000000001,0.0,1.9867139999999999,0.0,1.981944,0.0,1.988262,10.0,8.944026,0.0,0.0,0.0,0.139486867,0.0,0.13549552199999998,0.0,0.47926411799999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,76.152437,0.0,4.63194,0.0,2.929791,72.210477,0.0,243.78030099999998,8.460903,0.0,90.836749,73.788095,75.549945,108.062102,80.907313,0.015433785,0.0,67.197926,14.601042999999999,30.81332,75.06737700000001,76.596314,0.0,75.565865,81.383021,0.0,74.112803,0.0,15.988434,40.702506,10.0,46.0,72.6,23.926384,67.717182,30.815458000000003,0.0,11.844478,12.127141,12.225112,10.0,1.0,12.558691,0.0,1016.451,10.0,0.0,0.0,72.739953,1.387874,2.076905,17.851231,8.24,1.0,85.86466300000001,55.06521,48.304418,214.42756699999998,4.146,0.0,11.942293,11.938181,6.517054,10.0,0.0,47.748599,18.286429000000002,24.46266,27.49362582333986,30.861912,0.0,0.04749382,0.0,0.044101580999999994,0.0,0.018236455,0.0,0.014500023,0.0,0.018043191,2.020899,2.013716,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011681317,5.739633,0.0,0.082146894,0.0,0.042980860999999995,9.5,9.793827,0.0,0.01852635,9.5,9.778527,0.0,0.050157177000000004,0.5731805320000001,72.320438,0.566147324,71.965958,0.734944403,71.691056,1.7195939999999998,71.648374,0.030485937,9.881515,1.0,1.0,72.468623,72.604895,41.695107,72.021178,72.040878,42.573547999999995,72.04813100000001,72.18972600000001,42.393632000000004,72.455708,72.323838,42.037759
 10/20/2017,17:42:17.781,0.0,72.814128,0.0,5.502537,7.025681,0.0,0.0,73.810233,0.0,72.15851500000001,0.019771407,1.6711599999999998,26.011915,0.0,0.0,60.628958,0.0,80.342795,31.091633,70.76330899999999,0.0,0.0,0.0,151.701336,1.0,0.010448,97.669772,24.234369,14.101543,22.25204,1.0,11171.875,1.0,0.00404,17.351767000000002,42.399388,0.0,1.989096,0.0,1.989454,0.0,1.981396,0.0,1.9881,10.0,8.931279,0.0,0.0,0.0,0.136493358,0.0,0.138682161,0.0,0.476621849,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,0.0,76.163289,0.0,4.524633000000001,0.0,9.700536999999999,72.18370999999999,0.0,243.77576499999998,9.712323,0.0,90.844449,73.791371,75.55036700000001,108.071615,80.911437,0.0,0.0,67.197412,14.598571,30.912878000000003,75.075149,76.595846,0.0,75.564554,81.391598,0.0,74.11682900000001,0.0,0.0,40.639045,10.0,46.0,72.6,23.912893,67.719332,30.81281,0.0,12.088565,11.833125,3.800928,10.0,1.0,12.430354,0.0,1035.379,10.0,0.0,0.0,72.735741,1.483467,2.3961650000000003,13.424382000000001,8.24,1.0,85.888164,54.983478000000005,48.326694,235.80024500000002,4.146,0.0,11.766163,11.907093,6.501022,10.0,0.0,47.746176,18.408932999999998,24.465769,26.4733527918519,30.861819,0.0,0.053102782,0.0,0.045228952999999995,0.0,0.014532233,0.0,0.016046133,0.0,0.021199832000000002,2.02077,2.013072,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011684696000000001,5.737151,0.0,0.081502185,0.0,0.047106995,9.5,9.794762,0.0,0.014049073999999998,9.5,9.778785000000001,0.0,0.042329997,0.30591849,72.326226,0.305918505,72.0043,1.030339,71.88059399999999,0.27075243600000004,71.663566,0.030485937,9.875392999999999,1.0,1.0,72.465862,72.602976,41.730612,72.020523,72.03895899999999,42.516404,72.048411,72.18869699999999,42.493674,72.45191700000001,72.321124,42.187999
 10/20/2017,17:42:27.781,0.0,72.813099,0.0,3.855403,20.572685999999997,0.0,0.0,73.816751,0.0,72.158889,0.021156987999999998,4.607355,0.0,0.0,0.0,59.82291800000001,0.0,80.344528,31.083038000000002,70.761812,0.0,0.0,0.0,162.97649099999998,1.0,0.010448,97.686882,24.233255,14.046682999999998,22.272935,1.0,11114.358,1.0,0.00404,17.427582,42.429831,0.0,1.989064,0.0,1.9872299999999998,0.0,1.9806860000000002,0.0,1.9882939999999998,10.0,8.929186999999999,0.0,0.0,0.0,0.13903623199999998,0.0,0.137072747,0.0,0.465762771,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,76.154607,0.0,4.95386,0.0,13.005689,72.182987,0.0,243.786527,6.638296,0.0,90.847125,73.78739300000001,75.550273,108.079573,80.912093,0.015695984,0.0,67.195542,14.598092999999999,30.739164000000002,75.068361,76.591631,0.0,75.56539699999999,81.392161,0.0,74.11771800000001,0.016215742,0.0,40.649429,10.0,46.0,72.6,23.907633999999998,67.716574,30.806307,0.0,12.101792,11.91953,9.449143,10.0,1.0,12.679832000000001,0.0,1019.7869999999999,10.0,0.0,0.0,72.73138900000001,1.4648290000000002,2.064948,18.396568,8.24,1.0,85.873482,54.727466,48.288764,229.64337400000002,4.146,0.0,11.720477,11.911876,13.106282,10.0,0.0,47.744965,18.252401000000003,24.465583,27.127522349338566,30.859775,0.0,0.054488905,0.0,0.04297421,0.0,0.0138236,0.0,0.016303816999999998,0.0,0.023164679,2.020899,2.0140700000000002,2.018064,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011681947,5.73844,0.0,0.083823135,0.0,0.044076865,9.5,9.7946,0.0,0.013952441999999999,9.5,9.778236999999999,0.0,0.041589153,0.369217394,72.334183,0.516914843,72.001406,0.42548308799999995,71.814762,0.840442571,71.65633100000001,0.028230643,9.879904,1.0,1.0,72.469887,72.607843,41.826871000000004,72.021506,72.04045699999999,42.574337,72.048645,72.18804200000001,42.473975,72.455052,72.320095,42.175964
 10/20/2017,17:42:37.781,0.0,72.815158,0.0,5.07285,23.522567000000002,0.0,0.0,73.784886,0.0,72.159498,0.020602755,2.816993,28.141981,0.0,0.0,60.410247999999996,0.0,80.342139,31.078346000000003,70.759613,0.0,0.0,0.0,138.906833,1.0,0.010448,97.680019,24.226434,14.039710999999999,22.26918,1.0,11143.865,1.0,0.00404,17.474612,42.474937,0.0,1.989579,0.0,1.9872299999999998,0.0,1.9797189999999998,0.0,1.9881970000000002,10.0,8.931761999999999,0.0,0.0,0.0,0.138038395,0.0,0.13710493599999998,0.0,0.486095348,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,76.187162,0.0,4.560402,0.0,7.358052000000001,72.196732,0.0,243.80776,3.3405129999999996,0.0,90.848017,73.789452,75.549945,108.090452,80.913311,0.004421417,0.0,67.196804,14.599528,30.908781,75.061993,76.586012,0.0,75.566942,81.382271,0.0,74.11608000000001,0.007154893000000001,0.0,40.677506,10.0,46.0,72.6,23.854357,67.717182,30.803565999999996,0.0,11.989969,12.194945,7.138509,10.0,1.0,12.347594,0.0,1025.369,10.0,0.0,0.0,72.733962,1.401702,2.099026,10.585425,8.24,1.0,85.862599,54.9967,48.225547,233.60365299999998,4.146,0.0,11.700039,12.128302,18.332774,10.0,0.0,47.744871999999994,18.496953,24.469945000000003,27.98879810371522,30.857453000000003,0.0,0.053811961,0.0,0.044649162,0.0,0.018300876,0.0,0.015434131,0.0,0.018751825,2.020706,2.013716,2.0185470000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011679768,5.724385,0.0,0.08082524099999999,0.0,0.049299003,9.5,9.791444,0.0,0.015724026000000002,9.5,9.777625,0.0,0.042329997,0.17228747,72.334907,1.030339,71.97898,0.474715568,71.769186,0.777143667,71.583989,0.032096862000000004,9.877004,1.0,1.0,72.469934,72.60821700000001,41.829633,72.021225,72.039989,42.606653,72.049254,72.186591,42.397881,72.45388299999999,72.323885,42.039312
 10/20/2017,17:42:47.781,0.0,72.81132,0.0,2.816993,4.733111,0.0,0.0,73.82037199999999,0.0,72.157813,0.019124802,2.924414,30.175953999999997,0.0,0.0,61.168490000000006,0.0,80.344341,31.080344,70.757087,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.687164,24.220495,14.029986,22.269017,1.0,11151.135,1.0,0.00404,17.590159,42.495558,0.0,1.9895470000000002,0.0,1.988229,0.0,1.982234,0.0,1.987585,10.0,8.941032,0.0,0.0,0.0,0.13591397,0.0,0.140066256,0.0,0.475751834,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,7.852253999999999,76.17197,0.0,4.524633000000001,0.0,7.0371630000000005,72.182987,0.0,243.82991099999998,2.723318,0.0,90.85111500000001,73.786831,75.551912,108.098128,80.914342,0.003897018,0.0,67.195448,14.594982,30.914107,75.056329,76.58704200000001,0.0,75.567316,81.372804,0.0,74.11640799999999,0.004022748,10.938836,40.662506,10.0,44.0,72.6,23.918838,67.715919,30.802126,0.0,11.921432000000001,11.944131,11.791868,10.0,1.0,12.677434,0.0,1012.7130000000001,10.0,0.0,0.0,72.735413,1.43056,2.2287630000000003,7.778546,8.24,1.0,85.865648,54.904752,48.253844,231.80789900000002,4.146,0.0,11.670584,11.972857000000001,13.571214999999999,10.0,0.0,47.740911,18.49786,24.466233,27.51933182734232,30.86024,0.0,0.0,0.0,0.041846838,0.0,0.021554148,0.0,0.018236455,0.0,0.016046133,2.020931,2.013426,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011679816,5.700337,0.0,0.082598189,0.0,0.044753809000000006,9.5,9.791476,0.0,0.020652251,9.5,9.778688,0.0,0.042072312,0.0,72.350099,0.7771436690000001,71.968129,1.1217709999999999,71.784378,1.747727,71.71854599999999,0.028875012999999998,9.875392999999999,1.0,1.0,72.46941899999999,72.603865,41.738502000000004,72.020476,72.04303,42.450590000000005,72.046399,72.189024,42.604145,72.452853,72.321826,42.060276
