date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:42:57.781,0.0,72.812865,0.0,2.494727,0.0,0.0,0.0,73.81240600000001,0.0,72.157158,0.024297637999999996,3.031836,0.0,0.0,0.0,60.723829,0.0,80.343451,31.077603000000003,70.75895799999999,0.0,0.0,0.0,144.184566,1.0,0.010448,97.680536,24.209823,14.075856,22.375125,1.0,11145.896,1.0,0.00404,17.43042,42.483734999999996,0.0,1.9889990000000002,0.0,1.9871330000000003,0.0,1.9816209999999999,0.0,1.988777,10.0,8.947277,0.0,0.0,0.0,0.137652136,0.0,0.13778088900000002,0.0,0.46946839100000004,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,13.160576999999998,76.198737,0.0,4.381557,0.0,6.8767190000000005,72.198902,0.0,243.847235,3.3217160000000003,0.0,90.853275,73.787112,75.55341,108.10943,80.915889,0.0,0.0,67.19516800000001,14.598251999999999,30.900586999999998,75.038257,76.58343599999999,0.0,75.569985,81.36155500000001,0.0,74.113833,0.0,11.788451,40.700198,10.0,44.0,72.6,23.905804999999997,67.717462,30.798966999999998,0.0,11.626844,11.944730999999999,12.690448,10.0,1.0,12.465137,0.0,1031.0,10.0,0.0,0.0,72.734945,1.331961,2.030271,0.0,8.24,1.0,85.87995500000001,55.08744599999999,48.162933,231.24672599999997,4.146,0.0,11.725286,11.847306,10.30065,10.0,0.0,47.742402,18.372861999999998,24.465769,26.05712395774955,30.857964000000003,0.0,0.0,0.0,0.045486637999999996,0.0,0.024388682999999998,0.0,0.023100258,0.0,0.017173504,2.020802,2.013619,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011681705,5.7008529999999995,0.0,0.08424219599999999,0.0,0.048074057,9.5,9.793409,0.0,0.027029954,9.5,9.777818,0.0,0.04664622,0.08788893199999999,72.31248000000001,0.23558638699999998,72.028173,0.552080896,71.734462,0.453615938,71.649821,0.029197197999999997,9.87926,1.0,1.0,72.472367,72.606626,41.807146,72.018698,72.039474,42.473842,72.048692,72.18640400000001,42.689895,72.452104,72.321031,41.913142
 10/20/2017,17:43:07.781,0.0,72.814596,0.0,4.607355,0.0,0.0,0.0,73.79864599999999,0.0,72.160246,0.009610479,3.676367,0.0,0.0,0.0,59.378257,0.0,80.349636,31.072910999999998,70.761999,0.0,0.0,0.0,137.307521,1.0,0.010448,97.67452,24.209267,14.089801000000001,22.309991,1.0,11080.146999999999,1.0,0.00404,17.526101,42.464975,0.0,1.9895470000000002,0.0,1.9862630000000001,0.0,1.981396,0.0,1.988584,10.0,8.934949000000001,0.0,0.0,0.0,0.138585596,0.0,0.136622112,0.0,0.45935043700000006,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,9.504089,76.198737,0.0,5.061167,0.0,0.779838713,72.175753,0.0,243.88053399999998,3.500374,0.0,90.860035,73.78903100000001,75.557109,108.116823,80.916076,0.0,0.0,67.194326,14.596019,30.897719,75.071825,76.582265,0.0,75.570219,81.34435400000001,0.0,74.112616,0.0,14.064777,40.642891,10.0,44.0,72.6,23.897344,67.715311,30.794415,0.0,11.801192,11.799522999999999,17.664729,10.0,1.0,12.361386999999999,0.0,1038.619,10.0,0.0,0.0,72.732137,1.357212,2.317247,8.163489,8.24,1.0,85.92104599999999,54.785159,48.152095,224.78521899999998,4.146,0.0,11.718073,11.764801,9.93191,10.0,0.0,47.73765,18.313198,24.45853,25.18148290659083,30.85657,0.0,0.037242957,0.0,0.04297421,0.0,0.015981711000000003,0.0,0.023518996,0.0,0.025065106,2.020706,2.013201,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011687992,5.6981779999999995,0.0,0.078891116,0.0,0.043915688,9.5,9.789639999999999,0.0,0.01749561,9.5,9.778398,0.0,0.043940528,0.41141666299999996,72.316098,1.1710040000000002,71.90446700000001,1.311668,71.839359,0.18635389800000002,71.57169,0.023720053999999997,9.880225999999999,1.0,1.0,72.469278,72.607375,41.781109,72.018651,72.038772,42.537686,72.046914,72.188603,42.529983,72.452151,72.31953299999999,41.964775
 10/20/2017,17:43:17.781,0.0,72.810384,0.0,4.034439,0.083842782,0.0,0.0,73.868894,0.0,72.159778,0.024297637999999996,2.924414,19.189298,0.0,0.0,60.91864,0.0,80.347528,31.071332,70.76957800000001,0.0,0.0,0.0,165.215529,1.0,0.010448,97.684955,24.209498999999997,14.062829,22.271466,1.0,11143.437,1.0,0.00404,17.547589000000002,42.449475,0.0,1.9894830000000001,0.0,1.9868430000000001,0.0,1.9818470000000001,0.0,1.987939,10.0,8.936783,0.0,0.0,0.0,0.134690816,0.0,0.138939667,0.0,0.48361419299999997,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,0.0,76.129287,0.0,4.417326,0.0,0.0,72.18588100000001,0.0,243.904663,3.5006199999999996,0.0,90.862289,73.79081,75.55935699999999,108.125206,80.917857,0.0057324130000000004,0.0,67.19269,14.600964000000001,30.783821999999997,75.078239,76.581422,0.0,75.56909499999999,81.334136,0.0,74.109808,0.0,7.828924000000001,40.617121000000004,10.0,44.0,72.6,23.924782999999998,67.718538,30.791813,0.0,12.093976,11.74012,10.427953,10.0,1.0,12.574883,0.0,1010.435,10.0,0.0,0.0,72.731014,1.416131,2.154029,5.901947,8.24,1.0,85.94872099999999,54.952829,48.088277000000005,237.85253500000002,4.146,0.0,11.807039999999999,11.951932000000001,10.797647,10.0,0.0,47.737137,17.927770000000002,24.45157,28.123967620656984,30.855316,0.0,0.037919901,0.0,0.042426629,0.0,0.018365297,0.0,0.014403391000000001,0.0,0.017044662,2.020673,2.013716,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011692232,5.702143,0.0,0.082017952,0.0,0.043077567000000004,9.5,9.782038,0.0,0.018816246000000002,9.5,9.740839,0.0,0.04400495,0.0,72.373248,0.41844988899999996,72.033237,0.439549515,71.81259200000001,0.425483092,71.577478,0.029197197999999997,9.872492999999999,1.0,1.0,72.470682,72.604099,41.742841999999996,72.020383,72.038211,42.480540999999995,72.045838,72.19019399999999,42.603759000000004,72.450888,72.321031,42.120061
 10/20/2017,17:43:27.781,0.0,72.814643,0.0,3.962825,13.759104,0.0,0.0,73.853685,0.0,72.160434,0.026329823999999998,2.996029,10.845206,0.0,0.0,60.978749,0.0,80.347949,31.08118,70.775379,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.70620100000001,24.210287,14.038793,22.271792,1.0,11121.2,1.0,0.00404,17.423122,42.439839,0.0,1.9879360000000001,0.0,1.9888099999999997,0.0,1.981944,0.0,1.9884549999999999,10.0,8.949724,0.0,0.0,0.0,0.137426818,0.0,0.137362442,0.0,0.464312746,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,11.284221,76.145926,0.0,6.098465,0.0,16.166439999999998,72.153326,0.0,243.88531099999997,1.7777029999999998,0.0,90.866937,73.790716,75.56024599999999,108.135001,80.920857,0.0,0.0,67.193905,14.597534,30.830938,75.079035,76.581329,0.0,75.56909499999999,81.327621,0.0,74.112148,0.0,9.303728,40.682122,10.0,44.0,72.6,23.962511,67.716714,30.792139000000002,0.0,11.79999,11.700517999999999,15.322003,10.0,1.0,12.359588,0.0,1036.357,10.0,0.0,0.0,72.73064000000001,1.379457,2.171368,9.863656,8.24,1.0,85.955241,54.672778,48.147881,221.08147599999998,4.146,0.0,11.623095,11.866438,9.64333,10.0,0.0,47.738162,18.456572,24.44976,26.293992885520368,30.851321000000002,0.0,0.0,0.0,0.046195272,0.0,0.02525837,0.0,0.023647839,0.0,0.01749561,2.020706,2.013297,2.018129,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011693125,5.699403,0.0,0.084532314,0.0,0.046268874,9.5,9.768767,0.0,0.026675637000000002,9.5,9.740034,0.0,0.04278094599999999,0.446582721,72.33852399999999,0.889675069,71.988385,0.819342942,71.82923100000001,1.677395,71.722163,0.033707786,9.905358,1.0,1.0,72.473958,72.607281,41.813458000000004,72.02436,72.037275,42.473054,72.045838,72.189773,42.655518,72.454257,72.319627,42.045136
 10/20/2017,17:43:37.781,0.0,72.812584,0.0,5.538344,16.276122,0.0,0.0,73.852961,0.0,72.158188,0.020140895,2.5663419999999997,25.659574,0.0,0.0,59.674457,0.0,80.348699,31.088798999999998,70.77771800000001,0.0,0.0,0.0,128.191437,1.0,0.010448,97.72453399999999,24.207782,14.0265,22.315051999999998,1.0,11083.996000000001,1.0,0.00404,17.259329,42.43793,0.0,1.988967,0.0,1.987585,0.0,1.9808150000000002,0.0,1.9884549999999999,10.0,8.939584,0.0,0.0,0.0,0.134755192,0.0,0.13910060800000001,0.0,0.45947932799999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,16.544432999999998,76.109031,0.0,5.454624,0.0,13.583288,72.147539,0.0,243.844967,1.587267,0.0,90.869284,73.789218,75.561136,108.14526799999999,80.920201,0.016220382,0.0,67.193111,14.595222,30.792834999999997,75.087884,76.576927,0.0,75.568534,81.326121,0.0,74.111212,0.0,11.435780000000001,40.582506,10.0,44.0,72.6,23.912664000000003,67.71302,30.784474,0.0,11.784359,11.747321000000001,11.198164,10.0,1.0,12.504717999999999,0.0,1035.844,10.0,0.0,0.0,72.730406,1.540582,2.2987130000000002,17.498366,8.24,1.0,85.981651,54.795976,48.2117,225.875498,4.146,0.0,11.61528,11.875406,15.799689,10.0,0.0,47.733503000000006,18.64509,24.449064,25.711714439253136,30.853503999999997,0.0,0.036952837999999995,0.0,0.043554000999999995,0.0,0.015724026000000002,0.0,0.023261311,0.0,0.024646368,2.020899,2.013426,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011697271,5.703303,0.0,0.08962551099999999,0.0,0.044238042000000005,9.5,9.7544,0.0,0.017785506,9.5,9.738681,0.0,0.041524732,0.26371922,72.366014,0.6927451370000001,72.01298100000001,1.016273,71.764122,0.8474757820000001,71.711312,0.031130307000000003,9.874103999999999,1.0,1.0,72.473864,72.604333,41.7243,72.020149,72.038257,42.563696,72.046165,72.18879,42.62423,72.453181,72.321405,41.959340000000005
 10/20/2017,17:43:47.781,0.0,72.815439,0.0,4.929621,8.532685,0.0,0.0,73.842822,0.0,72.158,0.018847686000000002,1.742775,16.0983,0.0,0.0,60.224128,0.0,80.352776,31.074909,70.782443,0.0,0.0,0.0,162.096869,1.0,0.010448,97.764207,24.198131,13.9854,22.28175,1.0,11146.965,1.0,0.00404,17.442176999999997,42.427504,0.0,1.9894180000000001,0.0,1.989745,0.0,1.981138,0.0,1.9881970000000002,10.0,8.93556,0.0,0.0,0.0,0.136750865,0.0,0.136525547,0.0,0.48915651200000004,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,76.137245,0.0,4.7034769999999995,0.0,2.56077,72.14609200000001,0.0,243.77508999999998,0.383909444,0.0,90.87163199999999,73.791605,75.560949,108.151248,80.924044,0.00678121,0.0,67.190259,14.599847,30.806765000000002,75.090786,76.580345,0.0,75.567082,81.341588,0.0,74.11168,0.0,11.564024,40.747506,10.0,45.0,72.7,23.917237,67.715171,30.784567,0.0,11.869128,11.832525,12.513941,10.0,1.0,12.547297,0.0,1026.075,10.0,0.0,0.0,72.726475,1.50511,2.176748,11.339272,8.24,1.0,86.009842,54.560998,48.047336,217.45790099999996,4.146,0.0,11.866551,11.834153,8.953946,10.0,0.0,47.734295,18.395094,24.448415,28.19479072864422,30.849415999999998,0.0,0.046978053,0.0,0.044584741,0.0,0.017914348,0.0,0.014725496999999999,0.0,0.018687403000000002,2.020963,2.012911,2.018193,2.023315,1.0,1.0,0.0,0.0,0.0,0.0,0.011701793,5.699209,0.0,0.08475796199999999,0.0,0.04172368,9.5,9.7544,0.0,0.018719614,9.5,9.738874000000001,0.0,0.045261164000000007,0.46768235700000005,72.36312,0.678678709,71.90085,0.622413012,71.759058,1.607063,71.687439,0.029519383,9.878936999999999,1.0,1.0,72.473584,72.607562,41.816614,72.02113100000001,72.03699399999999,42.534533,72.045885,72.187574,42.606462,72.452525,72.320563,42.071534
 10/20/2017,17:43:57.781,0.0,72.814549,0.0,5.681573,13.422432999999998,0.0,0.0,73.884102,0.0,72.156129,0.023743406,2.208269,12.414728,0.0,0.0,61.38068199999999,0.0,80.352963,31.075884000000002,70.782536,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.773326,24.199569,13.973474,22.227717000000002,1.0,11194.112,1.0,0.00404,17.376092,42.414935,0.0,1.9898689999999999,0.0,1.988584,0.0,1.9821689999999998,0.0,1.9888099999999997,10.0,8.951300999999999,0.0,0.0,0.0,0.136493358,0.0,0.136589923,0.0,0.46527942899999997,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,13.577545,76.11409499999999,0.0,5.061167,0.0,7.0050740000000005,72.135964,0.0,243.72480499999998,0.37828667,0.0,90.876796,73.789733,75.563711,108.15991299999999,80.922122,0.006256811,0.0,67.186939,14.596657,30.871908,75.088492,76.574117,0.0,75.569142,81.35297800000001,0.0,74.10915200000001,0.0,4.462526,40.622506,10.0,45.0,72.7,23.990407,67.713535,30.780711,0.0,11.787365,11.92073,5.614133,10.0,1.0,12.267833,0.0,1031.738,10.0,0.0,0.0,72.730125,1.526153,2.272407,7.714389,8.24,1.0,86.05168499999999,54.650542,48.19123,223.24600099999998,4.146,0.0,11.880978,11.892146,13.827729999999999,10.0,0.0,47.730055,18.353351999999997,24.446141,25.366651682265594,30.849323,0.0,0.0,0.0,0.045679902,0.0,0.026063635,0.0,0.023261311,0.0,0.017721085,2.020867,2.013426,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011708623999999999,5.698307,0.0,0.08424219599999999,0.0,0.044012395,9.5,9.753885,0.0,0.027062164,9.5,9.738971000000001,0.0,0.04278094599999999,0.327018125,72.33563000000001,0.720877975,71.979704,0.622413013,71.819826,1.5578299999999998,71.716376,0.033385602,9.879904,1.0,1.0,72.473303,72.607515,41.703392,72.021272,72.037602,42.485271000000004,72.046633,72.187012,42.570926,72.451215,72.324166,42.042806
 10/20/2017,17:44:07.781,0.0,72.811086,0.0,4.607355,0.0,0.0,0.0,73.918864,0.0,72.152947,0.019401918,4.750584,0.0,0.0,0.0,60.797697,0.0,80.351136,31.071657000000002,70.77935500000001,0.0,0.0,0.0,150.501851,1.0,0.010448,97.811636,24.198131,14.034206,22.313093,1.0,11157.656,1.0,0.00404,17.644892000000002,42.41717,0.0,1.9887419999999998,0.0,1.985812,0.0,1.981524,0.0,1.989164,10.0,8.939969999999999,0.0,0.0,0.0,0.136976182,0.0,0.136911806,0.0,0.456804837,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,15.389752,76.130011,0.0,4.989629,0.0,1.068638,72.18154,0.0,243.723165,2.4185779999999997,0.0,90.87966,73.790482,75.563383,108.17126299999998,80.926059,0.013336191,0.0,67.185069,14.595620000000002,30.863714,75.061947,76.577957,0.0,75.569845,81.35480600000001,0.0,74.109199,0.0,12.638066,40.620197999999995,10.0,45.0,72.7,23.968685,67.713348,30.779968,0.0,11.976742,11.860727,11.133980000000001,10.0,1.0,12.616263,0.0,1024.086,10.0,0.0,0.0,72.72844,1.438977,2.183923,4.490488,8.24,1.0,86.06364599999999,54.777345999999994,48.090685,210.547456,4.146,0.0,11.616482000000001,12.121127,15.334756,10.0,0.0,47.730894,18.472225,24.440434,25.034695182312973,30.85081,0.0,0.034180592,0.0,0.044488109000000005,0.0,0.018590771000000002,0.0,0.024195419,0.0,0.023841102000000003,2.020963,2.013748,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011710736000000001,5.696823999999999,0.0,0.08420996,0.0,0.044592632,9.5,9.7544,0.0,0.016786976999999998,9.5,9.739614999999999,0.0,0.041589153,0.073822508,72.344311,0.19338711600000003,72.01442800000001,0.938907536,71.767016,1.18507,71.655608,0.033063417000000005,9.876037,1.0,1.0,72.473069,72.605597,41.829238000000004,72.022161,72.040316,42.463595,72.04813100000001,72.187667,42.496378,72.45336800000001,72.321312,41.88325
 10/20/2017,17:44:17.781,0.0,72.81553199999999,0.0,5.001234999999999,18.248051999999998,0.0,0.0,73.85513399999999,0.0,72.152245,0.028084893,4.106054,13.952219,0.0,0.0,61.070723,0.0,80.353948,31.065199,70.77463,0.0,0.0,0.0,74.77439100000001,1.0,0.010448,97.818123,24.193862,14.097323000000001,22.3064,1.0,11162.895,1.0,0.00404,17.303115,42.425688,0.0,1.989612,0.0,1.987972,0.0,1.980203,0.0,1.9882939999999998,10.0,8.924777,0.0,0.0,0.0,0.137716513,0.0,0.136847429,0.0,0.46656834,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,3.7146480000000004,76.181374,0.0,4.882322,0.0,5.673387,72.169965,0.0,243.742323,3.4600699999999995,0.0,90.88247700000001,73.789125,75.567363,108.17536000000001,80.927934,0.0,0.0,67.181609,14.594903,30.912469,75.05735899999999,76.576365,0.0,75.57110899999999,81.36075799999999,0.0,74.113412,0.0,4.382373,40.57366,10.0,45.0,72.7,23.996123,67.71175799999999,30.775090000000002,0.0,11.902795,12.081539,11.968375,10.0,1.0,12.5401,0.0,1031.962,10.0,0.0,0.0,72.727457,1.4071129999999998,2.264037,11.515705,8.24,1.0,86.140671,54.663763,47.875748,226.01979900000003,4.146,0.0,11.573201,11.821,15.014110999999998,10.0,0.0,47.72698,18.492189,24.438995000000002,25.111272252487716,30.850763,0.0,0.050652891,0.0,0.045100111,0.0,0.014049073999999998,0.0,0.01852635,0.0,0.019363826,2.020867,2.01349,2.018612,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011723458999999999,5.700079,0.0,0.083275133,0.0,0.043528863,9.5,9.752886,0.0,0.014693287,9.5,9.739325,0.0,0.041395889,0.270752432,72.28282,0.6435126520000001,71.87335999999999,0.44658272600000004,71.849487,1.8461919999999998,71.62884100000001,0.030485937,9.882159,1.0,1.0,72.475643,72.606626,41.730612,72.02056999999999,72.040316,42.57079,72.04668000000001,72.187995,42.609553000000005,72.451543,72.322528,42.001267
 10/20/2017,17:44:27.781,0.0,72.814128,0.0,4.428319,3.274203,0.0,0.0,73.805164,0.0,72.150233,0.020972243999999998,3.676367,16.867046,0.0,0.0,61.440791000000004,0.0,80.354885,31.063247999999998,70.77294599999999,0.0,0.0,0.0,138.507005,1.0,0.010448,97.850229,24.192377,14.082828,22.315704999999998,1.0,11183.528,1.0,0.00404,17.498936999999998,42.437558,0.0,1.989225,0.0,1.987714,0.0,1.981589,0.0,1.9872299999999998,10.0,8.93144,0.0,0.0,0.0,0.13864997199999998,0.0,0.137974019,0.0,0.48441976299999995,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.536868,0.0,0.0,76.138692,0.0,6.313078,0.0,4.3577449999999995,72.159837,0.0,243.78015699999997,3.4647080000000003,0.0,90.88388499999999,73.78964,75.56947,108.18831100000001,80.928496,0.0,0.0,67.181843,14.598013,30.82684,75.05824799999999,76.573461,0.0,75.569985,81.364039,0.0,74.109105,0.0,0.0,40.600198,10.0,45.0,72.7,23.946048,67.712272,30.77523,0.0,11.819228,11.861927,10.139124,10.0,1.0,12.591076,0.0,1028.369,10.0,0.0,0.0,72.725305,1.434167,2.096037,6.222733,8.24,1.0,86.19799499999999,54.526742000000006,48.069613000000004,236.24918399999999,4.146,0.0,11.695831,11.904701,13.298668,10.0,0.0,47.725443,18.318642999999998,24.437325,27.172461769471727,30.849788,0.0,0.053006076,0.0,0.053346029,0.0,0.01849414,0.0,0.015627394,0.0,0.019106141,2.020802,2.013716,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011733232,5.698435,0.0,0.08388760599999999,0.0,0.04291639,9.5,9.75221,0.0,0.016883608999999997,9.5,9.699802,0.0,0.041975680999999994,0.270752432,72.350099,0.545047692,72.000683,1.1217709999999999,71.847316,0.20745353,71.728674,0.031774677,9.880871,1.0,1.0,72.474707,72.607281,41.846990999999996,72.019774,72.038164,42.601135,72.048037,72.189914,42.343032,72.454631,72.32355799999999,42.025725
 10/20/2017,17:44:37.781,0.0,72.81469,0.0,3.927018,4.9254940000000005,0.0,0.0,73.872515,0.0,72.147285,0.018385826,3.5331379999999997,23.113104,0.0,0.0,62.285214,0.0,80.354229,31.0606,70.768221,0.0,0.0,0.0,143.624806,1.0,0.010448,97.88271,24.1895,14.078241,22.292687,1.0,11219.663,1.0,0.00404,17.413392,42.438860999999996,0.0,1.989902,0.0,1.9881970000000002,0.0,1.982266,0.0,1.987746,10.0,8.939938,0.0,0.0,0.0,0.13939030300000002,0.0,0.135044886,0.0,0.476621849,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,10.338025,76.119883,0.0,9.424973,0.0,16.936572,72.12583599999999,0.0,243.835267,3.4631480000000003,0.0,90.890505,73.786784,75.570126,108.19603400000001,80.928074,0.0,0.0,67.180581,14.593785999999998,30.905913,75.051366,76.574211,0.0,75.573309,81.354196,0.0,74.109854,0.0,12.349517,40.524814,10.0,45.0,72.7,23.911978,67.713301,30.771141999999998,0.0,11.934057000000001,11.962732,9.465189,10.0,1.0,12.640851,0.0,1018.568,10.0,0.0,0.0,72.72362,1.420941,2.122343,0.8174867459999999,8.24,1.0,86.238337,54.71785,48.065397999999995,229.675441,4.146,0.0,11.58883,11.824588,16.553201,10.0,0.0,47.723113,18.470864000000002,24.433427,26.97990602916022,30.849974,0.0,0.0,0.0,0.043618422000000004,0.0,0.021747412,0.0,0.018655193,0.0,0.015305288,2.020931,2.013265,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011740431,5.777768,0.0,0.082469248,0.0,0.04433474900000001,9.5,9.750213,0.0,0.02058783,9.5,9.701541,0.0,0.04348958,0.29888527800000003,72.332013,1.100671,72.001406,0.896708272,71.77714399999999,1.3187010000000001,71.727227,0.034029971,9.902781,1.0,1.0,72.476157,72.60882600000001,41.745209,72.018885,72.0391,42.455319,72.047663,72.18630999999999,42.510283,72.451824,72.322903,42.095991999999995
 10/20/2017,17:44:47.781,0.0,72.814035,0.0,5.3951150000000005,16.147866,0.0,0.0,73.88193000000001,0.0,72.14349399999999,0.020879872,2.637956,0.0,0.0,0.0,61.823170999999995,0.0,80.354182,31.051727000000003,70.765929,0.0,0.0,0.0,140.106318,1.0,0.010448,97.95026,24.190057,14.108882999999999,22.270323,1.0,11225.757,1.0,0.00404,17.343253,42.429133,0.0,1.989064,0.0,1.9864560000000002,0.0,1.9818790000000002,0.0,1.9891,10.0,8.952717,0.0,0.0,0.0,0.138070584,0.0,0.13906842,0.0,0.464022741,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,17.795337,76.111925,0.0,6.670767,0.0,9.556138,72.134517,0.0,243.89935400000002,3.7583260000000003,0.0,90.892477,73.787112,75.569517,108.206065,80.928965,0.015958183,0.0,67.177355,14.596019,30.820285,75.053473,76.576927,0.0,75.57279399999999,81.34697800000001,0.0,74.110837,0.0,10.249525,40.601737,10.0,46.0,72.7,23.891171,67.71264599999999,30.770490999999996,0.0,11.936461999999999,11.857727,11.503039,10.0,1.0,12.488526,0.0,1030.9360000000001,10.0,0.0,0.0,72.725679,1.398696,2.2490900000000003,7.906861,8.24,1.0,86.042209,54.408351,48.143667,226.821475,4.146,0.0,11.689219,11.945356,14.933951,10.0,0.0,47.723393,18.439557999999998,24.433891,27.223828224447203,30.851832,0.0,0.0,0.0,0.044584741,0.0,0.016464871000000002,0.0,0.017592242,0.0,0.016046133,2.020931,2.0135549999999998,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011709335,5.775286,0.0,0.08662761699999999,0.0,0.042174975999999996,9.5,9.744479,0.0,0.025999214,9.5,9.69948,0.0,0.04400495,0.341084548,72.334907,1.213203,71.98332099999999,1.325734,71.769186,0.981106803,71.71854599999999,0.028875012999999998,9.878615,1.0,1.0,72.47452,72.6092,41.647372,72.020149,72.03676,42.628328,72.046633,72.18719899999999,42.453503000000005,72.455146,72.320937,42.004761
 10/20/2017,17:44:57.781,0.0,72.81665500000001,0.0,4.8221989999999995,12.749089999999999,0.0,0.0,73.823993,0.0,72.141857,0.01542992,3.6047519999999995,36.950525,0.0,0.0,60.79987,0.0,80.354885,31.053493,70.765788,0.0,0.0,0.0,141.225837,1.0,0.010448,98.021477,24.188619,14.09714,22.317010999999997,1.0,11177.862,1.0,0.00404,17.427986999999998,42.406976,0.0,1.9888700000000001,0.0,1.9874880000000001,0.0,1.9825240000000002,0.0,1.988229,10.0,8.94541,0.0,0.0,0.0,0.132888273,0.0,0.137974019,0.0,0.447105779,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,15.020895999999999,76.12205300000001,0.0,4.775015,0.0,8.497206,72.15839,0.0,243.948965,3.8521080000000003,0.0,90.893087,73.78641,75.571717,108.213977,80.93135500000001,0.011500796,0.0,67.178991,14.598970000000001,30.756781,75.05557900000001,76.576318,0.0,75.574152,81.33380799999999,0.0,74.11154,0.0,6.67473,40.681352000000004,10.0,46.0,72.7,23.926384,67.711851,30.772116999999998,0.0,11.818026,11.830125,0.0,10.0,1.0,12.442948,0.0,1029.893,10.0,0.0,0.0,72.72465,1.4359709999999999,2.222784,0.0,8.24,1.0,85.964201,54.67518199999999,47.804102,231.58343,4.146,0.0,11.766764,11.938181,0.0,10.0,0.0,47.720038,18.304351999999998,24.430968,25.6989281059726,30.854201,0.0,0.0,0.0,0.043392948,0.0,0.023132469,0.0,0.024936262999999997,0.0,0.02062004,2.020963,2.013233,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011696795,5.77822,0.0,0.081856775,0.0,0.044431455,9.5,9.74187,0.0,0.023164679,9.5,9.701316,0.0,0.039946412,0.277785644,72.400015,1.3187010000000001,72.046982,1.0584719999999999,71.854551,1.114738,71.670077,0.02017602,9.87636,1.0,1.0,72.472601,72.604286,41.805568,72.018371,72.03881899999999,42.498276000000004,72.04611899999999,72.185187,42.518395,72.45159,72.32266899999999,42.101427
 10/20/2017,17:45:07.781,0.0,72.812958,0.0,6.0754529999999995,0.0,0.0,0.0,73.806612,0.0,72.139236,0.026422196000000002,4.464126,7.38585,0.0,0.0,59.608554000000005,0.0,80.358212,31.044155,70.76349599999999,0.0,0.0,0.0,140.586112,1.0,0.010448,97.99176800000001,24.185556,14.044298000000001,22.278485,1.0,11153.487,1.0,0.00404,17.067560999999998,42.382445000000004,0.0,1.9891279999999998,0.0,1.9876490000000002,0.0,1.9814919999999998,0.0,1.989454,10.0,8.942706,0.0,0.0,0.0,0.13353203800000002,0.0,0.135044886,0.0,0.457481515,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,15.822757999999999,76.13073399999999,0.0,4.453094999999999,0.0,5.817787,72.18154,0.0,243.963298,3.853175,0.0,90.89642099999999,73.78149499999999,75.572373,108.22268899999999,80.934589,0.0,0.0,67.17805600000001,14.595301000000001,30.788738000000002,75.083202,76.575288,0.0,75.574199,81.319091,0.0,74.11065,0.0,5.744962999999999,40.570583,10.0,46.0,72.7,23.897573,67.711477,30.772489,0.0,12.05069,11.975333000000001,0.0,10.0,1.0,12.481328999999999,0.0,1031.128,10.0,0.0,0.0,72.721748,1.4828649999999999,2.110983,7.088856,8.24,1.0,85.958244,54.56760799999999,47.90826,213.41745600000002,4.146,0.0,11.778185,11.859861,11.118291000000001,10.0,0.0,47.721436,18.430483,24.431153,25.175099526714153,30.854153999999998,0.0,0.035824599,0.0,0.044810215,0.0,0.018300876,0.0,0.022842572999999998,0.0,0.023776681,2.0212209999999997,2.0138130000000003,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011695711000000001,5.777317,0.0,0.084274431,0.0,0.043303215,9.5,9.740743,0.0,0.017270136000000002,9.5,9.701089999999999,0.0,0.043747265,0.066789296,72.298012,0.010523618,71.941362,1.452332,71.82271999999999,1.262435,71.578925,0.034029971,9.86766,1.0,1.0,72.47115,72.607936,41.772034999999995,72.020617,72.038351,42.411574,72.047616,72.185936,42.498309000000006,72.451449,72.319299,41.988456
 10/20/2017,17:45:17.781,0.0,72.815251,0.0,5.037042,5.390421,0.0,0.0,73.848616,0.0,72.137411,0.015522292,4.320897,0.0,0.0,0.0,60.324068000000004,0.0,80.359665,31.030217999999998,70.762888,0.0,0.0,0.0,73.095113,1.0,0.010448,97.851028,24.181473,13.985584,22.313256,1.0,11179.252,1.0,0.00404,17.304331,42.375974,0.0,1.9894830000000001,0.0,1.986747,0.0,1.981138,0.0,1.9880360000000001,10.0,8.923747,0.0,0.0,0.0,0.136686488,0.0,0.136943994,0.0,0.47191732299999994,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,17.795337,76.13073399999999,0.0,4.846553,0.0,11.834446,72.143922,0.0,243.925559,3.855268,0.0,90.90092800000001,73.78163599999999,75.57373100000001,108.231307,80.934682,0.004683616,0.0,67.177075,14.596179000000001,30.740803000000003,75.080674,76.574585,0.0,75.57256,81.30564,0.0,74.10816899999999,0.0,9.335789,40.59366,10.0,46.0,72.7,23.889799,67.710449,30.768308,0.0,11.898586,11.989134,5.196935,10.0,1.0,12.595873,0.0,1028.562,10.0,0.0,0.0,72.718847,1.519539,2.3046919999999997,13.296068,8.24,1.0,86.01265699999999,54.565805000000005,47.960639,234.629798,4.146,0.0,11.75955,11.989597999999999,16.729554999999998,10.0,0.0,47.718920000000004,18.237201000000002,24.428044,25.57748245054454,30.855037,0.0,0.04601099,0.0,0.045003479000000006,0.0,0.014435601999999999,0.0,0.019846986,0.0,0.024098787000000003,2.020867,2.013619,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011704417,5.777768,0.0,0.083629723,0.0,0.042690742000000004,9.5,9.735621,0.0,0.014918761000000001,9.5,9.700510000000001,0.0,0.038754619,0.277785643,72.37469499999999,0.847475798,71.936298,0.390317036,71.780761,0.9951732259999999,71.667906,0.031130307000000003,9.876037,1.0,1.0,72.472367,72.607796,41.767696,72.01926,72.037415,42.631087,72.047195,72.188089,42.489810999999996,72.453742,72.321639,41.953128
 10/20/2017,17:45:27.781,0.0,72.813333,0.0,5.144464,7.650927,0.0,0.0,73.83268299999999,0.0,72.136616,0.022819685,2.816993,4.743288,0.0,0.0,60.898362,0.0,80.361024,31.038394,70.76359000000001,0.0,0.0,0.0,149.622229,1.0,0.010448,97.788791,24.181752,13.929072,22.315378,1.0,11158.403999999999,1.0,0.00404,17.442176999999997,42.383189,0.0,1.9895150000000001,0.0,1.986231,0.0,1.98088,0.0,1.987843,10.0,8.933178,0.0,0.0,0.0,0.138006207,0.0,0.136203664,0.0,0.4667939,0.0,0.0,0.0,0.20949497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,76.138692,0.0,4.7034769999999995,0.0,16.262706,72.17502900000001,0.0,243.86272599999998,2.6961060000000003,0.0,90.902477,73.781261,75.574855,108.240679,80.933745,0.006256811,0.0,67.178617,14.598491000000001,30.782591999999998,75.048182,76.573695,0.0,75.573169,81.28932900000001,0.0,74.108778,0.0,0.0,40.657891,10.0,46.0,72.7,23.853214,67.708952,30.772164,0.0,12.08075,11.833725,2.7418869999999997,10.0,1.0,12.613864999999999,0.0,1031.738,10.0,0.0,0.0,72.720672,1.4437870000000002,2.2299580000000003,13.600814999999999,8.24,1.0,86.052717,54.694413,48.022652,229.434939,4.146,0.0,11.544347,11.81562,7.655339,10.0,0.0,47.71645,18.279624,24.424889,27.14036159052229,30.857778000000003,0.0,0.054521140999999995,0.0,0.045261164000000007,0.0,0.015273078,0.0,0.015724026000000002,0.0,0.021489727,2.020931,2.0138130000000003,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011710968,5.7779300000000005,0.0,0.08395207699999999,0.0,0.043722276,9.5,9.726022,0.0,0.013759179,9.5,9.702378999999999,0.0,0.043135263,0.474715569,72.309587,0.552080899,71.956554,0.228553167,71.788719,0.446582725,71.671523,0.030163752000000002,9.876037,1.0,1.0,72.473724,72.604754,41.68485,72.01911899999999,72.0369,42.443102,72.04714799999999,72.18495300000001,42.474747,72.454959,72.321639,42.181787
 10/20/2017,17:45:37.781,0.0,72.813192,0.0,4.965428,6.320275,0.0,0.0,73.829062,0.0,72.13731800000001,0.024667126,4.356705000000001,30.496265,0.0,0.0,61.705126,0.0,80.360742,31.043133,70.760736,0.0,0.0,0.0,155.459721,1.0,0.010448,97.790389,24.182494000000002,14.037509,22.334967000000002,1.0,11194.326000000001,1.0,0.00404,17.4215,42.403717,0.0,1.990159,0.0,1.9888099999999997,0.0,1.9816209999999999,0.0,1.987843,10.0,8.936011,0.0,0.0,0.0,0.13462643900000001,0.0,0.13958343199999998,0.0,0.481551935,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,76.13073399999999,0.0,4.596171,0.0,7.42223,72.180817,0.0,243.77841899999999,2.485723,0.0,90.90670300000001,73.780934,75.575416,108.25014499999999,80.937588,0.0,0.0,67.177262,14.600166,30.801028999999996,75.076741,76.573883,0.0,75.573778,81.281736,0.0,74.107093,0.0,6.289999,40.610968,10.0,46.0,72.7,23.848412,67.710963,30.769376,0.0,11.828847,11.815124,10.925381,10.0,1.0,12.573084,0.0,1036.999,10.0,0.0,0.0,72.71889300000001,1.449799,2.150442,7.874782000000001,8.24,1.0,86.057924,54.813404000000006,47.944984999999996,223.374269,4.146,0.0,11.824472,11.697841,5.539091,10.0,0.0,47.716078,18.250813,24.423404,28.18835159380785,30.858057000000002,0.0,0.049653592999999996,0.0,0.043876107000000004,0.0,0.017849926999999998,0.0,0.015305288,0.0,0.01904172,2.020867,2.012653,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011711986,5.776123999999999,0.0,0.08398431199999999,0.0,0.041336855,9.5,9.714909,0.0,0.018043191,9.5,9.700414,0.0,0.042587682,0.35515097100000004,72.375419,0.5520808979999999,72.001406,0.594280165,71.78365500000001,0.446582725,71.578201,0.029841567000000003,9.874749000000001,1.0,1.0,72.471478,72.60854499999999,41.74008,72.017903,72.037555,42.481724,72.042375,72.18495300000001,42.411014,72.455286,72.320516,41.969822
 10/20/2017,17:45:47.781,0.0,72.815766,0.0,5.108657,17.815189,0.0,0.0,73.85513399999999,0.0,72.137084,0.022357825,2.530535,20.230307999999997,0.0,0.0,61.968012,0.0,80.361164,31.040857,70.761625,0.0,0.0,0.0,167.614499,1.0,0.010448,97.824751,24.176973,14.067048999999999,22.308195,1.0,11168.454,1.0,0.00404,17.445421,42.414842,0.0,1.9894830000000001,0.0,1.985844,0.0,1.9816209999999999,0.0,1.987972,10.0,8.933178,0.0,0.0,0.0,0.139293738,0.0,0.137941831,0.0,0.48635313,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,76.19584300000001,0.0,5.025398,0.0,16.294795,72.17502900000001,0.0,243.715829,2.481537,0.0,90.90858100000001,73.780793,75.57757,108.256502,80.939838,0.0025860220000000003,0.0,67.175719,14.599847,30.803487,75.085589,76.57538100000001,0.0,75.572513,81.269925,0.0,74.106391,0.01084635,0.0,40.504044,10.0,45.0,72.7,23.886826,67.70783,30.768401,0.0,12.042273,11.984933999999999,10.636552,10.0,1.0,12.631256,0.0,1036.021,10.0,0.0,0.0,72.721467,1.4029040000000002,2.156421,11.756294,8.24,1.0,86.031842,54.650542,47.970874,226.452704,4.146,0.0,11.698236,11.931605000000001,18.8939,10.0,0.0,47.712909,18.661424,24.425121,27.647889468563832,30.859032,0.0,0.053940903,0.0,0.045228952999999995,0.0,0.018236455,0.0,0.015949501,0.0,0.019009508999999997,2.020641,2.013619,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011707936,5.776123999999999,0.0,0.080986419,0.0,0.041143442,9.5,9.715005999999999,0.0,0.015659605,9.5,9.700897,0.0,0.043747265,0.270752432,72.303799,0.20745354300000002,71.920383,1.114738,71.787995,0.07382251299999999,71.63896899999999,0.024364424,9.866693,1.0,1.0,72.472975,72.606767,41.742841999999996,72.017762,72.03793,42.49197,72.044668,72.189024,42.394405,72.453181,72.31813000000001,42.10725
 10/20/2017,17:45:57.781,0.0,72.815345,0.0,4.8221989999999995,0.32432216199999997,0.0,0.0,73.865273,0.0,72.13685,0.010811316000000001,4.535741000000001,24.426378,0.0,0.0,60.82739,0.0,80.36346,31.042343,70.757414,0.0,0.0,0.0,164.09601,1.0,0.010448,97.86701,24.179525,14.066866000000001,22.241429,1.0,11202.771999999999,1.0,0.00404,17.390282,42.427224,0.0,1.989257,0.0,1.9881330000000002,0.0,1.9826849999999998,0.0,1.987681,10.0,8.929798,0.0,0.0,0.0,0.135978346,0.0,0.138521219,0.0,0.471949545,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,0.0,76.152437,0.0,4.31002,0.0,15.588841,72.16200699999999,0.0,243.71081099999998,1.40036,0.0,90.914919,73.781121,75.57949,108.267098,80.940166,0.0,0.0,67.175158,14.598172,30.650668,75.103193,76.575615,0.0,75.571437,81.261489,0.0,74.109808,0.029191772,0.0,40.580197999999996,10.0,45.0,72.7,23.84361,67.70769,30.767518,0.0,11.98576,11.91413,9.513327,10.0,1.0,12.575483,0.0,1037.4160000000002,10.0,0.0,0.0,72.717396,1.413726,2.054784,14.210308,8.24,1.0,86.01490799999999,54.600660999999995,48.202067,232.641642,4.146,0.0,11.662168,11.847904,9.947941,10.0,0.0,47.711232,18.341102,24.423404,27.48719961890927,30.861123,0.0,0.054488905,0.0,0.044810215,0.0,0.014403391000000001,0.0,0.016593713,0.0,0.022359413999999998,2.0211240000000004,2.013362,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011705287,5.775544,0.0,0.081663362,0.0,0.043399922,9.5,9.714716000000001,0.0,0.013888021,9.5,9.699898,0.0,0.042555472000000004,0.341084548,72.351545,0.6997783409999999,71.947149,0.5872469539999999,71.74676,0.291852072,71.634629,0.027264088,9.870560000000001,1.0,1.0,72.472882,72.60470699999999,41.726667,72.01907299999999,72.038351,42.261029,72.042937,72.186872,42.358869,72.453461,72.321078,42.130155
 10/20/2017,17:46:07.781,0.0,72.815673,0.0,5.001234999999999,18.456468,0.0,0.0,73.93117600000001,0.0,72.13699,0.020325639,2.5663419999999997,0.0,0.0,0.0,60.859979,0.0,80.365569,31.04973,70.75385899999999,0.0,0.0,0.0,146.823432,1.0,0.010448,97.865741,24.172611,14.063563,22.270976,1.0,11154.556,1.0,0.00404,17.481098,42.432345,0.0,1.9894830000000001,0.0,1.9878099999999999,0.0,1.981911,0.0,1.9868759999999999,10.0,8.930249,0.0,0.0,0.0,0.137137124,0.0,0.13813496,0.0,0.478651885,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,76.180651,0.0,4.775015,0.0,11.192669,72.17502900000001,0.0,243.70497200000003,1.35505,0.0,90.919754,73.780138,75.583517,108.278024,80.944618,0.0,0.0,67.173662,14.598651,30.851832,75.032077,76.572946,0.0,75.572467,81.26013,0.0,74.112335,0.0,0.0,40.403659000000005,10.0,45.0,72.7,23.839266000000002,67.707409,30.765241999999997,0.0,12.098185,11.705917999999999,11.246302,10.0,1.0,12.594674000000001,0.0,1035.411,10.0,0.0,0.0,72.716928,1.384267,2.157019,13.392304000000001,8.24,1.0,86.013173,54.609676,47.965456,223.58270499999998,4.146,0.0,11.678398,12.044601,16.120332,10.0,0.0,47.710347,18.360384,24.416769,27.416519199621213,30.861866,0.0,0.053489607,0.0,0.04558327,0.0,0.016497081,0.0,0.015852869,0.0,0.019621511,2.020995,2.013619,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011705054,5.776028,0.0,0.083597487,0.0,0.042626272,9.5,9.716552,0.0,0.013759179,9.5,9.700833,0.0,0.043554000999999995,0.0,72.31248000000001,1.044406,71.937021,0.854508996,71.77208,1.789926,71.628118,0.030808122,9.887637,1.0,1.0,72.474473,72.605597,41.840678999999994,72.021272,72.037977,42.457684,72.045089,72.186544,42.475906,72.45060699999999,72.320563,42.024947999999995
 10/20/2017,17:46:17.781,0.0,72.81553199999999,0.0,5.216079,22.865257,0.0,0.0,73.81168100000001,0.0,72.136943,0.014044339,3.1392580000000003,26.732614,0.0,0.0,61.181526,0.0,80.36327299999999,31.045827000000003,70.755075,0.0,0.0,0.0,162.576663,1.0,0.010448,97.816807,24.178735999999997,14.095856,22.270323,1.0,11115.213,1.0,0.00404,17.470152,42.426107,0.0,1.989773,0.0,1.988777,0.0,1.98233,0.0,1.988229,10.0,8.943125,0.0,0.0,0.0,0.135817405,0.0,0.138392466,0.0,0.47968301399999996,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,76.14375600000001,0.0,4.95386,0.0,0.0,72.15839,0.0,243.737787,1.5745850000000001,0.0,90.92013,73.776534,75.581784,108.28640700000001,80.945696,0.013336191,0.0,67.17066899999999,14.601841,30.816188,75.04630999999999,76.579034,0.0,75.572186,81.261583,0.0,74.110744,0.0,16.244920999999998,40.635583000000004,10.0,45.0,72.7,23.832178,67.709327,30.763384000000002,0.0,11.689969999999999,11.851726,6.464574,10.0,1.0,12.499319999999999,0.0,1013.082,10.0,0.0,0.0,72.71763,1.389076,2.196478,9.045651,8.24,1.0,86.04568,54.551382,48.029876,229.83577599999998,4.146,0.0,11.704247,11.976445,9.322686000000001,10.0,0.0,47.711372,18.466553,24.417419,28.381577242082265,30.859310999999998,0.0,0.023478434,0.0,0.050382652,0.0,0.018816246000000002,0.0,0.015530763000000001,0.0,0.015820658,2.020867,2.013587,2.018709,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011710379,5.776318,0.0,0.08266266,0.0,0.042755213,9.5,9.714555,0.0,0.018590771000000002,9.5,9.700285000000001,0.0,0.050414862000000005,0.101955354,72.37469499999999,0.95297396,71.905914,0.348117765,71.86250799999999,1.480465,71.72578,0.019853835,9.885059,1.0,1.0,72.472414,72.60438,41.809908,72.02000799999999,72.037462,42.450984000000005,72.042749,72.186966,42.514146000000004,72.450232,72.321967,42.118897
 10/20/2017,17:46:27.781,0.0,72.81469,0.0,4.929621,12.620835000000001,0.0,0.0,73.793576,0.0,72.13525899999999,0.027161172,2.494727,24.890828,0.0,0.0,62.007118999999996,0.0,80.366881,31.04369,70.74731,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,97.799743,24.180684,14.083746,22.265426,1.0,11140.23,1.0,0.00404,17.625026000000002,42.413027,0.0,1.989064,0.0,1.986682,0.0,1.981428,0.0,1.9884549999999999,10.0,8.946859,0.0,0.0,0.0,0.13761994800000002,0.0,0.13678305300000002,0.0,0.4718851,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,2.8005259999999996,76.115542,0.0,6.026927,0.0,4.6465440000000005,72.15839,0.0,243.771277,1.576349,0.0,90.925341,73.779717,75.582206,108.294036,80.944665,0.007830007,0.0,67.16959399999999,14.595541,30.701881,75.045046,76.580158,0.0,75.57654000000001,81.279627,0.0,74.106625,0.0,9.688459,40.609429,10.0,45.0,72.7,23.8539,67.710262,30.761803999999998,0.0,11.882354,11.91653,3.8490660000000005,10.0,1.0,12.469335000000001,0.0,1023.316,10.0,0.0,0.0,72.712482,1.4504,2.1749549999999997,2.806361,8.24,1.0,86.080487,54.514122,48.02205,220.536337,4.146,0.0,11.667578,11.992587,12.625316,10.0,0.0,47.70606,18.148274,24.415516,27.358701290986076,30.860286,0.0,0.0,0.0,0.04403716,0.0,0.023615628,0.0,0.018429718,0.0,0.014403391000000001,2.020673,2.013748,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011716184,5.7779940000000005,0.0,0.07963253099999999,0.0,0.042465095,9.5,9.716133000000001,0.0,0.022842572999999998,9.5,9.700510000000001,0.0,0.037756089,0.44658272200000004,72.34575799999999,0.0034903990000000004,71.961618,0.165254265,71.73156800000001,1.0584719999999999,71.711312,0.034029971,9.870238,1.0,1.0,72.471057,72.606018,41.562554,72.019728,72.036199,42.415515,72.04579100000001,72.186217,42.589853000000005,72.453976,72.320937,42.053676
 10/20/2017,17:46:37.781,0.0,72.817217,0.0,2.8528,11.145894,0.0,0.0,73.876136,0.0,72.136663,0.016538384,3.89121,24.3463,0.0,0.0,62.455402,0.0,80.365897,31.048429,70.744362,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,97.824469,24.178921,14.064664000000002,22.279138,1.0,11160.329,1.0,0.00404,17.4215,42.402134999999994,0.0,1.989032,0.0,1.9872619999999999,0.0,1.9821369999999998,0.0,1.9887130000000002,10.0,8.952299,0.0,0.0,0.0,0.135431146,0.0,0.138617784,0.0,0.46776058299999995,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,6.152307,76.158225,0.0,5.812314,0.0,15.492574,72.176476,0.0,243.79106299999998,1.5749540000000002,0.0,90.925905,73.779763,75.583704,108.30176000000002,80.94518000000001,0.0,0.0,67.169641,14.597375,30.657633,75.0744,76.58264,0.0,75.577102,81.29092299999999,0.0,74.10508,0.02527659,9.127392,40.570583,10.0,45.0,72.7,23.903975,67.709186,30.757484,0.0,11.872133999999999,12.163742999999998,7.250832000000001,10.0,1.0,12.452542999999999,0.0,1032.684,10.0,0.0,0.0,72.71426,1.533367,2.077503,11.194919,8.24,1.0,86.075702,54.764125,48.084664000000004,225.298291,4.146,0.0,11.659162,11.782139,17.082263,10.0,0.0,47.705082,18.054129,24.414680999999998,26.19794502538727,30.860286,0.0,0.0,0.0,0.048965385,0.0,0.025967003,0.0,0.022294993,0.0,0.017624453,2.020673,2.013458,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011715668,5.7780260000000006,0.0,0.083146191,0.0,0.040885559,9.5,9.709336,0.0,0.026482372999999997,9.5,9.699898,0.0,0.04297421,0.509881626,72.33997099999999,0.38328382,72.005747,1.135837,71.756164,1.7195939999999998,71.573861,0.028230643,9.884093,1.0,1.0,72.475689,72.60363100000001,41.563736999999996,72.015002,72.037977,42.509311,72.044528,72.185281,42.460842,72.45060699999999,72.32075,42.08978
 10/20/2017,17:46:47.781,0.0,72.814877,0.0,4.858006,14.560702,0.0,0.0,73.914519,0.0,72.137552,0.022634941000000002,3.1392580000000003,20.630696,0.0,0.0,60.927330000000005,0.0,80.369037,31.048475,70.742491,0.0,0.0,0.0,138.906833,1.0,0.010448,97.864425,24.170523,14.045398,22.282239999999998,1.0,11173.158000000001,1.0,0.00404,17.477044,42.398596999999995,0.0,1.988677,0.0,1.990131,0.0,1.9814599999999998,0.0,1.988004,10.0,8.938811,0.0,0.0,0.0,0.135238016,0.0,0.135753028,0.0,0.453292553,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,12.454939,76.095286,0.0,4.989629,0.0,20.546567,72.15477299999999,0.0,243.81818399999997,1.5743790000000002,0.0,90.931022,73.778734,75.585015,108.31146100000001,80.948883,0.0,0.0,67.165807,14.600565,30.771121,75.029128,76.582453,0.0,75.57963000000001,81.314264,0.0,74.108871,0.0,13.503711,40.586737,10.0,45.0,72.8,23.893,67.707503,30.754603999999997,0.0,12.006200999999999,11.797123,0.0,10.0,1.0,12.5413,0.0,1035.17,10.0,0.0,0.0,72.71309000000001,1.458216,2.16778,0.0,8.24,1.0,86.052388,54.753308,47.939567,235.04667,4.146,0.0,11.738511,11.957313000000001,0.0,10.0,0.0,47.704057,18.35789,24.417047,26.345229324701368,30.859915,0.0,0.017353705,0.0,0.044874635999999996,0.0,0.0211032,0.0,0.025065106,0.0,0.021940676,2.0211240000000004,2.013684,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011712125,5.736473999999999,0.0,0.083919842,0.0,0.045430753,9.5,9.697644,0.0,0.023068047,9.5,9.69977,0.0,0.041653574,0.207453528,72.366014,0.369217412,71.968852,0.833409372,71.845146,0.481748784,71.615096,0.028875012999999998,9.874426,1.0,1.0,72.47218000000001,72.602274,41.714832,72.017528,72.037696,42.589706,72.04415300000001,72.188229,42.472043,72.45056,72.320188,42.089392
 10/20/2017,17:46:57.781,0.0,72.81553199999999,0.0,4.786392,1.28624,0.0,0.0,73.842098,0.0,72.136943,0.025775591,4.965428,30.9447,0.0,0.0,60.230644999999996,0.0,80.369084,31.050797999999997,70.74047900000001,0.0,0.0,0.0,116.996248,1.0,0.010448,97.867715,24.170616,14.036775,22.268691,1.0,11122.162,1.0,0.00404,16.942283,42.400878000000006,0.0,1.9895150000000001,0.0,1.9876169999999997,0.0,1.982234,0.0,1.988229,10.0,8.931408,0.0,0.0,0.0,0.137813077,0.0,0.135817405,0.0,0.460574903,0.0,0.0,0.0,0.20926941100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,2.672229,76.119159,0.0,4.381557,0.0,13.599332,72.172135,0.0,243.816881,2.882931,0.0,90.935154,73.777142,75.587918,108.321822,80.948273,0.0,0.0,67.161506,14.5957,30.689590000000003,75.063773,76.582921,0.0,75.579864,81.341823,0.0,74.108871,0.0,10.666317999999999,40.604814000000005,10.0,45.0,72.8,23.902832,67.70867199999999,30.755301,0.0,11.863116,11.776122,10.540275,10.0,1.0,12.592875,0.0,1035.01,10.0,0.0,0.0,72.714167,1.481663,2.165987,6.784109,8.24,1.0,86.056422,54.795976,47.959435,215.710248,4.146,0.0,11.578611,11.792900999999999,15.976042999999999,10.0,0.0,47.699631,18.201358,24.414495000000002,25.232554216212566,30.858707,0.0,0.037146251,0.0,0.045969797,0.0,0.015981711000000003,0.0,0.02319689,0.0,0.024356472,2.021092,2.013619,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011712951000000001,5.738698,0.0,0.089593275,0.0,0.043045332,9.5,9.676674,0.0,0.018558561,9.5,9.699802,0.0,0.042426629,0.22151995100000002,72.342141,0.538014484,71.99996,0.14415463,71.829954,0.538014478,71.654161,0.033063417000000005,9.879582000000001,1.0,1.0,72.473724,72.606158,41.6454,72.01561,72.037275,42.545173,72.045744,72.187527,42.615346,72.449671,72.319019,41.950410999999995
 10/20/2017,17:47:07.781,0.0,72.815158,0.0,5.251886,20.0276,0.0,0.0,73.792852,0.0,72.138488,0.020695127,3.031836,5.41594,0.0,0.0,59.770776,0.0,80.369646,31.052006,70.73748499999999,0.0,0.0,0.0,149.542264,1.0,0.010448,97.866258,24.173307,13.98485,22.335457,1.0,11178.61,1.0,0.00404,17.301899,42.396037,0.0,1.9900950000000002,0.0,1.986779,0.0,1.9814919999999998,0.0,1.9881970000000002,10.0,8.924101,0.0,0.0,0.0,0.138295901,0.0,0.136686488,0.0,0.471466204,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,4.901404,76.135075,0.0,5.955389,0.0,14.947064000000001,72.155497,0.0,243.80351299999998,4.5300080000000005,0.0,90.935435,73.775176,75.58787099999999,108.32931,80.950523,0.009665402,0.0,67.160898,14.596817000000001,30.764156,75.051694,76.579362,0.0,75.581784,81.35485200000001,0.0,74.107795,0.0,1.480858,40.599814,10.0,45.0,72.8,23.903975,67.706334,30.754696999999997,0.0,12.159507000000001,11.909930000000001,8.133365,10.0,1.0,12.414162,0.0,1037.32,10.0,0.0,0.0,72.710797,1.417333,2.218599,9.687224,8.24,1.0,86.061207,54.569410999999995,47.878156,215.325444,4.146,0.0,11.552162,11.97226,13.923923,10.0,0.0,47.699397999999995,18.067739000000003,24.411479,26.172336770549386,30.86024,0.0,0.052167955,0.0,0.044166002999999995,0.0,0.014306758999999999,0.0,0.01904172,0.0,0.021038777999999998,2.02077,2.01349,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011713912,5.735571,0.0,0.083694194,0.0,0.041981563,9.5,9.675901,0.0,0.015112025,9.5,9.698417,0.0,0.041234836000000004,0.538014475,72.336353,0.65054586,72.039748,0.291852072,71.84804,0.622413016,71.619437,0.035640896,9.877971,1.0,1.0,72.47522099999999,72.60569,41.753888,72.016873,72.039427,42.535715,72.042048,72.186123,42.473202,72.45027900000001,72.320563,41.93527
