date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:47:17.781,0.0,72.813847,0.0,3.747981,16.821208,0.0,0.0,73.82689,0.0,72.13525899999999,0.012843502,3.676367,26.380273,0.0,0.0,59.740359,0.0,80.37086500000001,31.042529,70.735474,0.0,0.0,0.0,139.866421,1.0,0.010448,97.852861,24.169549,14.036957999999998,22.292034,1.0,11138.518999999998,1.0,0.00404,17.401634,42.396176000000004,0.0,1.98974,0.0,1.9868430000000001,0.0,1.9806860000000002,0.0,1.987327,10.0,8.929444,0.0,0.0,0.0,0.137298065,0.0,0.136139288,0.0,0.46859837600000004,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,0.0,76.145926,0.0,4.775015,0.0,18.765635999999997,72.144645,0.0,243.806119,4.557096,0.0,90.938675,73.77779699999999,75.589744,108.33825800000001,80.94981999999999,0.0025860220000000003,0.0,67.15841999999999,14.598571,30.719908,75.062134,76.58282700000001,0.0,75.58066,81.35888299999999,0.0,74.107514,0.0,0.0,40.485198,10.0,45.0,72.8,23.917009,67.704511,30.753907,0.0,12.088565,11.663316,5.485765,10.0,1.0,12.342796,0.0,1047.57,10.0,0.0,0.0,72.713605,1.4437870000000002,2.269417,9.959892,8.24,1.0,86.089446,54.854870999999996,48.075633,233.924324,4.146,0.0,11.632713,11.770182,4.993997,10.0,0.0,47.698233,18.393051999999997,24.411294,26.883667771780665,30.862748,0.0,0.054714553,0.0,0.045035689000000004,0.0,0.013888021,0.0,0.015820658,0.0,0.021811833,2.020834,2.0135549999999998,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0117187,5.735023,0.0,0.077730641,0.0,0.043851217000000005,9.5,9.676223,0.0,0.013694757,9.5,9.676803,0.0,0.03988199,0.0,72.366014,0.0,71.99561899999999,0.8545089990000001,71.7974,1.585963,71.638246,0.02146476,9.879904,1.0,1.0,72.473022,72.60583100000001,41.827265999999995,72.01832399999999,72.036386,42.489212,72.042048,72.188603,42.368525,72.450186,72.320376,42.075028
 10/20/2017,17:47:27.781,0.0,72.814269,0.0,3.676367,0.0,0.0,0.0,73.852961,0.0,72.138581,0.024297637999999996,4.356705000000001,0.0,0.0,0.0,60.04959399999999,0.0,80.37138,31.04304,70.733228,0.0,0.0,0.0,144.984222,1.0,0.010448,97.847972,24.169038,14.043931,22.272607999999998,1.0,11159.473,1.0,0.00404,17.399607,42.396176000000004,0.0,1.989354,0.0,1.9883259999999998,0.0,1.9813630000000002,0.0,1.987424,10.0,8.928768,0.0,0.0,0.0,0.13646117,0.0,0.135946158,0.0,0.46798614299999997,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,0.0,76.14375600000001,0.0,6.277309,0.0,8.609517,72.112814,0.0,243.79231800000002,6.9832220000000005,0.0,90.944215,73.777049,75.59400500000001,108.347206,80.954038,0.0,0.0,67.158046,14.598970000000001,30.714582,75.061993,76.585356,0.0,75.583517,81.356352,0.0,74.107842,0.0,0.0,40.485198,10.0,45.0,72.8,23.93896,67.704183,30.7527,0.0,12.004999,12.174544000000001,13.861811,10.0,1.0,12.465137,0.0,1034.513,10.0,0.0,0.0,72.712763,1.398095,2.167182,15.413257000000002,8.24,1.0,86.087664,54.731673,47.87334,218.80471699999998,4.146,0.0,11.632112,11.873612,14.56521,10.0,0.0,47.697348,18.400765,24.412546,26.447724133059456,30.860101,0.0,0.054134315999999995,0.0,0.052669605999999994,0.0,0.013726968,0.0,0.017431189,0.0,0.023808892,2.020867,2.013651,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011718701000000002,5.7369580000000004,0.0,0.08111536,0.0,0.042594035999999995,9.5,9.676255000000001,0.0,0.014016863999999999,9.5,9.674838000000001,0.0,0.041750206,0.33405133600000003,72.288607,0.826376153,72.030344,0.6997783390000001,71.879871,0.383283821,71.591223,0.033707786,9.876037,1.0,1.0,72.475268,72.60629899999999,41.522709000000006,72.01954,72.037696,42.461625,72.043124,72.187621,42.47552,72.45013900000001,72.321779,42.044359
 10/20/2017,17:47:37.781,0.0,72.816234,0.0,4.8221989999999995,12.813217999999999,0.0,0.0,73.85658199999999,0.0,72.137084,0.01857057,3.5331379999999997,23.513492000000003,0.0,0.0,60.93746899999999,0.0,80.371661,31.031146999999997,70.732339,0.0,0.0,0.0,85.24989000000001,1.0,0.010448,97.876082,24.167554,14.044114000000002,22.325008999999998,1.0,11185.88,1.0,0.00404,17.612863,42.395432,0.0,1.98945,0.0,1.98665,0.0,1.9819759999999997,0.0,1.987972,10.0,8.924422999999999,0.0,0.0,0.0,0.135270204,0.0,0.135431146,0.0,0.47117619899999996,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,15.277492,76.157501,0.0,5.025398,0.0,10.61507,72.135964,0.0,243.784645,5.908059,0.0,90.946797,73.77878,75.590914,108.35606000000001,80.95094499999999,0.0,0.0,67.15860699999999,14.596817000000001,30.674431,75.059044,76.58343599999999,0.0,75.59030600000001,81.34997800000001,0.0,74.10596899999999,0.056933629000000006,8.69457,40.472506,10.0,45.0,72.8,23.896658,67.704604,30.749865999999997,0.0,11.957504,11.92433,11.743730000000001,10.0,1.0,12.522109,0.0,1045.1960000000001,10.0,0.0,0.0,72.710095,1.3956899999999999,2.1480509999999997,7.441721,8.24,1.0,86.10731899999999,54.645132999999994,48.14186,227.703319,4.146,0.0,11.817259,11.917854,6.581183,10.0,0.0,47.69404,17.941608,24.411665,25.590264275992148,30.861308,0.0,0.043109802999999995,0.0,0.044745794000000005,0.0,0.01485434,0.0,0.020169092,0.0,0.024388682999999998,2.021028,2.013619,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01172218,5.7374730000000005,0.0,0.083178427,0.0,0.041691445,9.5,9.674387,0.0,0.015305288,9.5,9.697998,0.0,0.04216894400000001,0.045689662,72.326949,0.6083466,71.96523499999999,0.369217397,71.847316,0.404383455,71.572414,0.030808122,9.878615,1.0,1.0,72.473116,72.605924,41.716409999999996,72.018511,72.037883,42.556602000000005,72.041814,72.189071,42.528438,72.449952,72.319299,41.953517
 10/20/2017,17:47:47.781,0.0,72.81586,0.0,3.354101,8.612845,0.0,0.0,73.861652,0.0,72.137552,0.022265452999999998,2.387306,0.0,0.0,0.0,61.19021600000001,0.0,80.375785,31.033981,70.724059,0.0,0.0,0.0,144.504428,1.0,0.010448,97.884215,24.167368,14.138056,22.375941,1.0,11167.598999999998,1.0,0.00404,17.470557,42.389287,0.0,1.989225,0.0,1.986489,0.0,1.9816209999999999,0.0,1.98852,10.0,8.941129,0.0,0.0,0.0,0.13572084,0.0,0.134723004,0.0,0.45989822399999997,0.0,0.0,0.0,0.209333856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,7.0503919999999995,76.140862,0.0,5.132704,0.0,7.983784,72.146815,0.0,243.781797,7.338163000000001,0.0,90.94966099999999,73.780419,75.593536,108.364066,80.954788,0.004159217,0.0,67.156504,14.594584,30.745719,75.005579,76.585918,0.0,75.587075,81.347353,0.0,74.105595,0.0,11.547994000000001,40.406352000000005,10.0,46.0,72.8,23.883167999999998,67.705726,30.750238,0.0,11.946081,11.962132,8.791253999999999,10.0,1.0,12.588677,0.0,1032.042,10.0,0.0,0.0,72.712856,1.437173,2.201261,7.281328,8.24,1.0,86.134479,54.53155,48.088879,227.815554,4.146,0.0,11.797421,11.922637,14.100276999999998,10.0,0.0,47.692176,18.251267000000002,24.411943,25.098508221178516,30.860519,0.0,0.03476083,0.0,0.046517378,0.0,0.018107612,0.0,0.023035837000000003,0.0,0.023873312999999997,2.020963,2.013941,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011726941999999999,5.719228,0.0,0.08479019800000001,0.0,0.044238042000000005,9.5,9.674548,0.0,0.0174634,9.5,9.664208,0.0,0.039720937000000005,0.411416664,72.376142,0.9178079020000001,71.93340400000001,0.19338711,71.816932,1.8110259999999998,71.672247,0.029197197999999997,9.868627,1.0,1.0,72.472273,72.606486,41.592931,72.015563,72.038117,42.51404,72.03994200000001,72.18565500000001,42.526506,72.45056,72.31944,42.068428000000004
 10/20/2017,17:47:57.781,0.0,72.81609399999999,0.0,4.858006,0.0,0.0,0.0,73.868894,0.0,72.13628800000001,0.015060431,4.213476,4.166728,0.0,0.0,61.887625,0.0,80.374707,31.027524,70.723965,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.884826,24.167461,14.144661,22.365494,1.0,11123.124,1.0,0.00404,17.453935,42.389799,0.0,1.9889029999999999,0.0,1.985167,0.0,1.982072,0.0,1.989132,10.0,8.937331,0.0,0.0,0.0,0.13456206199999998,0.0,0.136074911,0.0,0.45612815799999995,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,7.002281,76.198013,0.0,5.025398,0.0,7.518496000000001,72.153326,0.0,243.775138,7.363979,0.0,90.950647,73.78088699999999,75.594379,108.37292,80.9561,0.0,0.0,67.15626999999999,14.602079999999999,30.729740999999997,75.015457,76.587838,0.0,75.588105,81.347072,0.0,74.106437,0.0,7.331980000000001,40.472121,10.0,46.0,72.8,23.906032999999997,67.703482,30.747496999999996,0.0,11.620832,11.879328,0.0,10.0,1.0,12.523309,0.0,1018.905,10.0,0.0,0.0,72.71140600000001,1.353605,2.0529900000000003,0.0,8.24,1.0,86.14752,54.777345999999994,48.033489,225.939632,4.146,0.0,11.832286999999999,11.94416,0.0,10.0,0.0,47.690312,18.390103,24.410505,25.858791377531393,30.859032,0.0,0.0,0.0,0.042716525,0.0,0.023518996,0.0,0.024356472,0.0,0.02007246,2.020899,2.013362,2.018161,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011729498,5.700756,0.0,0.082404777,0.0,0.044624867,9.5,9.675965,0.0,0.02371226,9.5,9.662018,0.0,0.040558413,0.615379802,72.362397,0.706811559,71.920383,0.277785648,71.751824,1.4663979999999999,71.632458,0.019853835,9.867338,1.0,1.0,72.472227,72.607281,41.629619,72.016265,72.038257,42.48133,72.040737,72.18584200000001,42.422988000000004,72.450232,72.320188,42.054453
 10/20/2017,17:48:07.781,0.0,72.816047,0.0,5.681573,8.612845,0.0,0.000131613573,73.853685,0.0,72.13970400000001,0.015707036,3.855403,0.0,0.0,0.0,62.957276,0.0,80.374567,31.028267,70.719849,0.0,0.0,0.0,150.421886,1.0,0.010448,97.917637,24.16231,14.161175,22.325662,1.0,11220.198,1.0,0.00404,17.273113000000002,42.379465,0.0,1.9889990000000002,0.0,1.9871009999999998,0.0,1.9820400000000002,0.0,1.9886810000000001,10.0,8.952749,0.0,0.0,0.0,0.13646117,0.0,0.13813496,0.0,0.468372816,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,18.388714999999998,76.164012,0.0,4.739246,0.0,15.87764,72.164901,0.0,243.77026400000003,7.3659490000000005,0.0,90.95783,73.782619,75.597142,108.38281,80.956475,0.001537225,0.0,67.15641,14.597534,30.644522,75.040692,76.589337,0.0,75.590025,81.35888299999999,0.0,74.10503299999999,0.05313031,11.307536,40.680583,10.0,46.0,72.8,23.956795,67.703529,30.743734000000003,0.0,11.926242,11.663316,9.401003999999999,10.0,1.0,12.455542,0.0,1034.497,10.0,0.0,0.0,72.70976800000001,1.409518,2.115766,7.954979,8.24,1.0,86.160795,54.464843,47.954015999999996,221.41817999999998,4.146,0.0,11.635717999999999,12.005142,7.478985000000001,10.0,0.0,47.68994,18.122866000000002,24.407164,26.159533354898493,30.85945,0.0,0.005620013,0.0,0.044359265999999994,0.0,0.025322791,0.0,0.019621511,0.0,0.015724026000000002,2.020899,2.013329,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011732135,5.700756,0.0,0.083404075,0.0,0.043303215,9.5,9.674322,0.0,0.025129527000000002,9.5,9.660729,0.0,0.043457369,0.22151995100000002,72.321162,0.8615422079999999,71.900127,1.57893,71.798123,0.291852069,71.644033,0.027264088,9.862183,1.0,1.0,72.475689,72.609574,41.562159,72.015189,72.034561,42.604682000000004,72.040925,72.185,42.53848,72.451777,72.320048,42.010973
 10/20/2017,17:48:17.781,0.0,72.816562,0.0,3.1392580000000003,8.725069,0.0,0.000811700148,73.895689,0.0,72.137224,0.020418011,3.5331379999999997,9.435839,0.0,0.0,62.994935,0.0,80.37508199999999,31.025619,70.71475,0.0,0.0,0.0,159.298072,1.0,0.010448,97.95576,24.161243,14.141726,22.3064,1.0,11111.578000000001,1.0,0.00404,17.590159,42.383934,0.0,1.9887419999999998,0.0,1.988648,0.0,1.982266,0.0,1.987875,10.0,8.937138000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.138263713,0.0,0.479135226,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,76.21826899999999,0.0,4.846553,0.0,0.0,72.224222,0.0,243.763411,6.712008999999999,0.0,90.957032,73.782993,75.59915500000001,108.39204,80.96074,0.005470214,0.0,67.154774,14.601602,30.722776,75.028285,76.58985200000001,0.0,75.59007199999999,81.373835,0.0,74.106812,0.10693609,3.58085,40.433275,10.0,46.0,72.8,23.962968,67.702874,30.743177000000003,0.0,11.854098,11.954332,9.25659,10.0,1.0,12.49992,0.0,1015.44,10.0,0.0,0.0,72.70536899999999,1.391481,2.3351830000000002,10.408992999999999,8.24,1.0,86.146629,54.601863,48.066602,222.13968799999998,4.146,0.0,11.703045,11.913071,12.224511,10.0,0.0,47.689101,18.503985,24.407349,28.02097657691439,30.859125,0.0,0.029506457000000003,0.0,0.043747265,0.0,0.018429718,0.0,0.015112025,0.0,0.01749561,2.020802,2.013619,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011730355,5.701724,0.0,0.082791602,0.0,0.042626272,9.5,9.675611,0.0,0.018816246000000002,9.5,9.661663,0.0,0.052025392999999996,0.481748781,72.315374,0.826376155,71.936298,1.1288040000000001,71.834295,0.249652801,71.63028800000001,0.032419047,9.866693,1.0,1.0,72.473069,72.60817,41.530994,72.014721,72.036245,42.472265,72.041673,72.185141,42.554703,72.448454,72.32075,42.002432
 10/20/2017,17:48:27.781,0.0,72.815111,0.0,3.568945,17.815189,0.0,0.000389161145,73.864549,0.0,72.13783199999999,0.02171122,3.3182940000000003,14.608856,0.0,0.0,61.700056000000004,0.0,80.378456,31.021438,70.709604,0.0,0.0,0.0,142.82515,1.0,0.010448,97.964174,24.158181,14.154936,22.298727,1.0,11181.069,1.0,0.00404,17.2273,42.386308,0.0,1.9898369999999999,0.0,1.989809,0.0,1.981782,0.0,1.988777,10.0,8.930185,0.0,0.0,0.0,0.138038395,0.0,0.136235852,0.0,0.467663915,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,0.0,76.260951,0.0,5.311548999999999,0.0,6.9088080000000005,72.24809499999999,0.0,243.770988,5.208608,0.0,90.96106999999999,73.783789,75.598687,108.399293,80.96027099999999,0.00337262,0.0,67.153979,14.598412,30.638786,75.04560699999999,76.591725,0.0,75.592413,81.380584,0.0,74.106905,0.07695698599999999,3.5327580000000003,40.47866,10.0,46.0,72.8,23.92707,67.702547,30.74025,0.0,11.931051,11.779722,3.191177,10.0,1.0,12.505317,0.0,1047.618,10.0,0.0,0.0,72.705743,1.508116,2.1360930000000002,3.8489160000000004,8.24,1.0,86.181388,54.681191000000005,47.926924,224.32024700000002,4.146,0.0,11.656758,11.839534,13.811698000000002,10.0,0.0,47.684395,18.084073,24.402849,26.242764038531842,30.860705,0.0,0.050846302999999995,0.0,0.044842426,0.0,0.014049073999999998,0.0,0.019170563,0.0,0.022745941000000002,2.020931,2.012975,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01173648,5.697694,0.0,0.082952779,0.0,0.043399922,9.5,9.676094,0.0,0.014950971,9.5,9.661824000000001,0.0,0.041814627,0.024590027999999996,72.317544,1.00924,71.984044,1.107705,71.77063299999999,1.796959,71.578201,0.033385602,9.883125999999999,1.0,1.0,72.471899,72.608358,41.547168,72.014066,72.037743,42.518769,72.04101800000001,72.183269,42.418739,72.449297,72.322435,41.790465999999995
 10/20/2017,17:48:37.781,0.0,72.81880799999999,0.0,4.535741000000001,0.0,0.0,0.0,73.83123499999999,0.0,72.137879,0.022080707999999998,1.42051,23.641616,0.0,0.0,62.323597,0.0,80.3763,31.018883000000002,70.701651,0.0,0.0,0.0,141.065906,1.0,0.010448,97.966948,24.152103,14.149982000000001,22.373982,1.0,11154.128,1.0,0.00404,17.363523999999998,42.376952,0.0,1.989386,0.0,1.986134,0.0,1.98175,0.0,1.98852,10.0,8.942803,0.0,0.0,0.0,0.135366769,0.0,0.13311359,0.0,0.45773929700000004,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,10.995550999999999,76.33908199999999,0.0,5.3473180000000005,0.0,6.8285860000000005,72.219158,0.0,243.78165299999998,4.186071,0.0,90.967267,73.78318,75.601028,108.408524,80.963599,0.0028482209999999997,0.0,67.150987,14.596976000000002,30.71745,75.064194,76.588306,0.0,75.592179,81.390755,0.0,74.10845,0.0,8.822814,40.490198,10.0,46.0,72.8,23.920896,67.704604,30.737927000000003,0.0,12.072934,11.824125,0.0,10.0,1.0,12.580881,0.0,1035.6680000000001,10.0,0.0,0.0,72.704994,1.499699,2.078698,9.173966,8.24,1.0,86.199308,54.830831999999994,48.090685,217.93890699999997,4.146,0.0,11.69523,11.96927,0.0,10.0,0.0,47.684255,18.163926,24.404194,25.417750513459648,30.860519,0.0,0.034599653,0.0,0.045196742000000005,0.0,0.017624453,0.0,0.024195419,0.0,0.022778152000000003,2.020931,2.01349,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011739982,5.77722,0.0,0.081212066,0.0,0.046268874,9.5,9.676447999999999,0.0,0.02007246,9.5,9.661792,0.0,0.041524732,0.193387105,72.314651,1.304635,71.99417199999999,0.137121419,71.811145,1.7336599999999998,71.717823,0.031774677,9.877971,1.0,1.0,72.473209,72.606158,41.706942,72.015891,72.037977,42.504581,72.041533,72.182707,42.530369,72.450186,72.322294,41.894508
 10/20/2017,17:48:47.781,0.0,72.818246,0.0,5.3951150000000005,7.426480000000001,0.0,0.0,73.797921,0.0,72.14003199999999,0.025221359,5.323501,31.857584999999997,0.0,0.0,62.096920999999995,0.0,80.382814,31.020647999999998,70.69309,0.0,0.0,0.0,161.777007,1.0,0.010448,97.97155500000001,24.162125,14.173651000000001,22.320439,1.0,11132.746000000001,1.0,0.00404,17.417041,42.379372,0.0,1.9881939999999998,0.0,1.987069,0.0,1.981815,0.0,1.988068,10.0,8.949819999999999,0.0,0.0,0.0,0.138006207,0.0,0.135463334,0.0,0.455354811,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,14.828448999999999,76.262398,0.0,4.918091,0.0,14.738485999999998,72.190221,0.0,243.800521,4.172978,0.0,90.972666,73.782338,75.603697,108.416059,80.96528599999999,0.000488428012,0.0,67.151969,14.598970000000001,30.670334000000004,75.046216,76.586574,0.0,75.593583,81.38813,0.0,74.11036899999999,0.0,11.77242,40.500198,10.0,46.0,72.9,23.914265,67.702687,30.739041999999998,0.0,11.655101,11.92733,10.395861,10.0,1.0,12.607867,0.0,1033.2939999999999,10.0,0.0,0.0,72.707615,1.372844,2.173759,0.0,8.24,1.0,86.146629,54.732274,48.150890999999994,225.554827,4.146,0.0,11.690421,11.871221,11.743546,10.0,0.0,47.682345,18.105398,24.397698000000002,26.146731259604238,30.860983,0.0,0.0,0.0,0.045228952999999995,0.0,0.024195419,0.0,0.024453104,0.0,0.017366768,2.0203830000000003,2.013362,2.018612,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011732069,5.778316,0.0,0.0822436,0.0,0.042948626,9.5,9.674645,0.0,0.026933322000000003,9.5,9.661953,0.0,0.041492521,0.362184183,72.351545,1.016273,71.99996,0.214486745,71.773527,0.8896750520000001,71.582542,0.032096862000000004,9.877647999999999,1.0,1.0,72.475175,72.60934,41.678538,72.01415899999999,72.037368,42.554238,72.038725,72.187433,42.591784000000004,72.44910899999999,72.324774,42.003208
 10/20/2017,17:48:57.781,0.0,72.81730999999999,0.0,5.251886,12.620835000000001,0.0,0.0,73.776195,0.0,72.13764499999999,0.020695127,3.5331379999999997,0.0,0.0,0.0,61.749302,0.0,80.380049,31.024271999999996,70.683593,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,97.985469,24.161893,14.140073999999998,22.253835000000002,1.0,11178.823999999999,1.0,0.00404,17.532588,42.379652,0.0,1.989612,0.0,1.988068,0.0,1.981911,0.0,1.9884549999999999,10.0,8.95629,0.0,0.0,0.0,0.136428982,0.0,0.137974019,0.0,0.47024173799999996,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,7.258876,76.21899300000001,0.0,4.417326,0.0,18.66937,72.235074,0.0,243.78474100000003,4.168382,0.0,90.97290100000001,73.786035,75.601824,108.42500700000001,80.965755,0.001537225,0.0,67.152997,14.596576999999998,30.645751,75.05735899999999,76.587323,0.0,75.59400500000001,81.379975,0.0,74.109574,0.0,10.345708,40.412121,10.0,46.0,72.9,23.844754000000002,67.70119100000001,30.812764,0.0,11.993576,11.705917999999999,9.609603,10.0,1.0,12.529905,0.0,1030.085,10.0,0.0,0.0,72.701578,1.39088,2.023695,7.072817,8.24,1.0,86.030435,54.642729,48.020845,232.240804,4.146,0.0,11.669381,11.94416,7.110245,10.0,0.0,47.680621,18.209978,24.391573,26.768217942808462,30.861959000000002,0.0,0.0026221190000000004,0.0,0.043940528,0.0,0.025129527000000002,0.0,0.019299405,0.0,0.014822129,2.020995,2.013297,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011713663999999999,5.777446,0.0,0.083081721,0.0,0.044302512999999995,9.5,9.67545,0.0,0.025451632999999998,9.5,9.777947,0.0,0.04455253,0.319984913,72.33852399999999,0.47471557200000003,72.02310899999999,0.312951706,71.85165699999999,1.712561,71.583989,0.032741232,9.884093,1.0,1.0,72.473958,72.60746800000001,41.577545,72.015189,72.038257,42.682319,72.04083100000001,72.185749,42.505262,72.448688,72.325242,42.093274
 10/20/2017,17:49:07.781,0.0,72.816375,0.0,2.745378,8.965548,0.0,0.0,73.821096,0.0,72.139798,0.02124936,3.461523,10.108491,0.0,0.0,61.686296999999996,0.0,80.381736,31.018186,70.67695,0.0,0.0,0.0,157.538828,1.0,0.010448,98.00901999999999,24.148854999999998,14.120809,22.267221,1.0,11177.969,1.0,0.00404,17.384201,42.37239,0.0,1.989193,0.0,1.987198,0.0,1.98262,0.0,1.987843,10.0,8.939326,0.0,0.0,0.0,0.137233689,0.0,0.136750865,0.0,0.475139601,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,6.5372010000000005,76.249377,0.0,4.918091,0.0,7.454317999999999,72.20541300000001,0.0,243.775331,4.434789,0.0,90.97205600000001,73.783742,75.601824,108.43221299999999,80.96852,0.011500796,0.0,67.149023,14.594423999999998,30.637148,75.080674,76.586714,0.0,75.590727,81.364836,0.0,74.113552,0.0,7.909077000000001,40.615968,10.0,46.0,72.9,23.919753,67.70119100000001,30.822845,0.0,11.970129,11.864327000000001,8.470333,10.0,1.0,12.606067999999999,0.0,1015.28,10.0,0.0,0.0,72.706211,1.3950879999999999,2.273603,4.233859,8.24,1.0,85.98455899999999,54.753907999999996,48.01061,229.57924,4.146,0.0,11.483633,11.84073,15.992075,10.0,0.0,47.67913,18.36719,24.395564,28.33003996327778,30.861727000000002,0.0,0.0,0.0,0.042523261,0.0,0.016303816999999998,0.0,0.016013922,0.0,0.014081285,2.020641,2.013394,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011706308,5.775867,0.0,0.081405479,0.0,0.044205807,9.5,9.792925,0.0,0.020684462,9.5,9.77872,0.0,0.042877578,0.376250606,72.331289,0.502848422,71.965958,1.494531,71.72144,0.840442571,71.682375,0.035640896,9.877647999999999,1.0,1.0,72.473771,72.611025,41.731007,72.016359,72.039006,42.376106,72.042048,72.188323,42.522644,72.44953100000001,72.324026,41.996997
 10/20/2017,17:49:17.781,0.0,72.815345,0.0,5.538344,6.015668,0.0,0.0,73.863824,0.0,72.141576,0.016446012,3.031836,0.0,0.0,0.0,61.979599,0.0,80.382533,31.022414,70.667594,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.939965,24.147834,14.10925,22.286483999999998,1.0,11111.471000000001,1.0,0.00404,17.485557999999997,42.377743,0.0,1.99003,0.0,1.986102,0.0,1.9822009999999999,0.0,1.9879069999999999,10.0,8.939906,0.0,0.0,0.0,0.136300229,0.0,0.138456843,0.0,0.47778186899999997,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,76.237802,0.0,5.311548999999999,0.0,0.0,72.197455,0.0,243.77769500000002,2.033601,0.0,90.97708,73.782993,75.606412,108.44507,80.967957,0.0070434090000000005,0.0,67.146732,14.598013,30.745719,75.079971,76.58385799999999,0.0,75.591336,81.350915,0.0,74.115752,0.0,11.41975,40.422506,10.0,46.0,72.9,23.950392,67.70095699999999,30.816990999999998,0.0,11.824639,12.126541,7.347108,10.0,1.0,12.339198,0.0,1002.768,10.0,0.0,0.0,72.700502,1.387273,2.234741,13.119635999999998,8.24,1.0,85.975599,54.740086,48.236384,233.90829,4.146,0.0,11.789006,11.964487,4.016033,10.0,0.0,47.67722,18.238789999999998,24.396352,28.852203929989578,30.8588,0.0,0.022898196000000003,0.0,0.044101580999999994,0.0,0.019106141,0.0,0.014435601999999999,0.0,0.017173504,2.020834,2.0138130000000003,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011704802,5.777253,0.0,0.082856073,0.0,0.043077567000000004,9.5,9.793409,0.0,0.019009508999999997,9.5,9.780555999999999,0.0,0.050221599000000006,0.411416665,72.378312,0.622413016,71.929787,0.116021783,71.735185,1.079572,71.66863000000001,0.025008793999999997,9.878615,1.0,1.0,72.47489399999999,72.61154,41.707337,72.013925,72.037088,42.382017,72.040971,72.185889,42.589081,72.44508499999999,72.325897,41.969045
 10/20/2017,17:49:27.781,0.0,72.816328,0.0,4.499934,1.927518,0.0,0.0,73.908725,0.0,72.141482,0.023189172999999997,4.750584,21.447488,0.0,0.0,61.99698000000001,0.0,80.381502,31.047314,70.659454,0.0,0.0,0.0,147.942951,1.0,0.010448,97.84054499999999,24.153634,14.110167,22.224615,1.0,11151.241000000002,1.0,0.00404,17.413797,42.399947,0.0,1.989193,0.0,1.987166,0.0,1.981589,0.0,1.987746,10.0,8.943864999999999,0.0,0.0,0.0,0.136911806,0.0,0.13726587699999998,0.0,0.480714143,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,0.0,76.190055,0.0,5.705007,0.0,0.49103975,72.148986,0.0,243.781508,2.068898,0.0,90.98154,73.788235,75.606693,108.449873,80.969316,0.0,0.0,67.14560999999999,14.601522000000001,30.723595,75.060027,76.583015,0.0,75.589416,81.34786899999999,0.0,74.115144,0.0,8.389991,40.511737,10.0,46.0,72.9,23.902604,67.701892,30.814808000000003,0.0,11.97073,11.831325,6.255976,10.0,1.0,12.52091,0.0,1016.868,10.0,0.0,0.0,72.700408,1.396892,2.308279,6.784109,8.24,1.0,85.96448199999999,54.71544599999999,48.131023,216.383656,4.146,0.0,11.511285,11.96927,7.511049000000001,10.0,0.0,47.677267,18.427534,24.389346,27.85368175173883,30.856291,0.0,0.046526757,0.0,0.04297421,0.0,0.017785506,0.0,0.014564444,0.0,0.018622982,2.020931,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011702916,5.776834,0.0,0.082469248,0.0,0.050556184000000004,9.5,9.792185,0.0,0.018977299,9.5,9.780395,0.0,0.04403716,0.235586374,72.349375,0.516914843,71.981874,1.311668,71.84152900000001,0.988140015,71.625224,0.029841567000000003,9.877647999999999,1.0,1.0,72.476672,72.61060400000001,41.638298999999996,72.01692,72.04134599999999,42.542021000000005,72.039755,72.187246,42.424147,72.448875,72.32355799999999,42.093663
 10/20/2017,17:49:37.781,0.0,72.814269,0.0,4.929621,0.0,0.0,0.0,73.84644300000001,0.0,72.14349399999999,0.009425735,4.858006,0.0,0.0,0.0,61.978151000000004,0.0,80.38346999999999,31.066407,70.651969,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,97.80364499999999,24.185139000000003,14.091636,22.305094,1.0,11136.916000000001,1.0,0.00404,17.390688,42.418147,0.0,1.989354,0.0,1.985812,0.0,1.981041,0.0,1.987069,10.0,8.928575,0.0,0.0,0.0,0.136847429,0.0,0.137813077,0.0,0.46727724200000004,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,76.196566,0.0,6.956919,0.0,9.620315,72.132347,0.0,243.776779,1.952091,0.0,90.986563,73.788703,75.607723,108.46004599999999,80.971847,0.004159217,0.0,67.143273,14.599528,30.719497999999998,75.050336,76.58184399999999,0.0,75.59049300000001,81.343744,0.0,74.114723,0.0,1.6411630000000001,40.421735999999996,10.0,46.0,72.9,23.904889999999998,67.699601,30.812532,0.0,12.019427,11.886528,9.818202000000001,10.0,1.0,12.389574,0.0,1033.262,10.0,0.0,0.0,72.701531,1.3451879999999998,2.118158,13.24795,8.24,1.0,85.940512,54.707032999999996,48.129819,223.262035,4.146,0.0,11.907428,12.091832,9.386814999999999,10.0,0.0,47.673772,18.530074,24.387767999999998,26.54384139034174,30.855734,0.0,0.053392901,0.0,0.04455253,0.0,0.013952441999999999,0.0,0.018590771000000002,0.0,0.022842572999999998,2.020899,2.012975,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011698906,5.775931,0.0,0.083404075,0.0,0.04404463,9.5,9.794633000000001,0.0,0.014467812,9.5,9.778012,0.0,0.039753147999999995,0.33405133600000003,72.348652,1.1217709999999999,72.003577,0.615379801,71.837188,0.812309724,71.646203,0.024364424,9.873782,1.0,1.0,72.47175899999999,72.6092,41.74008,72.017201,72.037649,42.484877000000004,72.042048,72.186638,42.416808,72.446348,72.324072,41.869662
 10/20/2017,17:49:47.781,0.0,72.818761,0.0,6.11126,15.795162,0.0,0.0,73.869618,0.0,72.14180999999999,0.022450197,3.998632,17.219388000000002,0.0,0.0,60.870842,0.0,80.385345,31.069706,70.643174,0.0,0.0,0.0,127.55171299999999,1.0,0.010448,97.77074,24.20458,14.086314999999999,22.314562,1.0,11114.572,1.0,0.00404,17.361902,42.403345,0.0,1.989579,0.0,1.987037,0.0,1.9821689999999998,0.0,1.9887130000000002,10.0,8.935786,0.0,0.0,0.0,0.134883945,0.0,0.137008371,0.0,0.46302383399999997,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,16.095391,76.182098,0.0,5.061167,0.0,13.214266,72.186604,0.0,243.74772799999997,1.9517220000000002,0.0,90.986845,73.787533,75.610626,108.467205,80.97203499999999,0.00337262,0.0,67.139533,14.595142000000001,30.635918,75.050289,76.579596,0.0,75.588246,81.338776,0.0,74.11491,0.0,8.790753,40.482121,10.0,46.0,73.2,23.949706,67.700443,30.809836999999998,0.0,11.887765,11.74312,7.315016,10.0,1.0,12.331402,0.0,1037.047,10.0,0.0,0.0,72.698583,1.52495,2.029673,16.824716,8.24,1.0,85.937651,54.60426700000001,47.994957,234.693932,4.146,0.0,11.490246,11.816815,10.813678999999999,10.0,0.0,47.672468,18.011933,24.397698000000002,25.29001767083541,30.853876,0.0,0.034470711,0.0,0.045003479000000006,0.0,0.017592242,0.0,0.024549736000000003,0.0,0.024002155,2.020867,2.013587,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011698248,5.778542,0.0,0.084113254,0.0,0.042432859,9.5,9.791089,0.0,0.018043191,9.5,9.778688,0.0,0.040719466,0.0,72.351545,1.18507,71.992002,0.502848415,71.72578,0.38328382,71.657055,0.025975348,9.87926,1.0,1.0,72.47246,72.61135300000001,41.704575,72.01729399999999,72.038538,42.53808,72.041814,72.188229,42.402903,72.446208,72.322528,42.066099
 10/20/2017,17:49:57.781,0.0,72.816047,0.0,2.781185,4.027705,0.0,0.0,73.938418,0.0,72.144992,0.02124936,3.6047519999999995,0.0,0.0,0.0,61.561733,0.0,80.38815600000001,31.067242999999998,70.63653199999999,0.0,0.0,0.0,140.506146,1.0,0.010448,97.771305,24.214370000000002,14.106129999999999,22.365983,1.0,11180.641000000001,1.0,0.00404,17.427582,42.390079,0.0,1.987743,0.0,1.9869080000000001,0.0,1.9816529999999999,0.0,1.988745,10.0,8.939133,0.0,0.0,0.0,0.136235852,0.0,0.138617784,0.0,0.455064806,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,6.200419,76.12494699999999,0.0,4.810784,0.0,13.085911,72.188774,0.0,243.734119,0.013422086000000001,0.0,90.990085,73.789546,75.610486,108.47634099999999,80.97489399999999,0.0,0.0,67.137896,14.602398999999998,30.697374,75.058903,76.57777,0.0,75.588246,81.34055699999999,0.0,74.111961,0.0,9.063271,40.440197999999995,10.0,46.0,73.2,23.885912,67.699601,30.803659000000003,0.0,11.867324,11.726319,0.0,10.0,1.0,12.400967999999999,0.0,1029.155,10.0,0.0,0.0,72.699566,1.458817,1.960321,0.0,8.24,1.0,85.925596,54.673379000000004,48.013019,225.81136400000003,4.146,0.0,11.719876,11.840132,0.0,10.0,0.0,47.670418,18.102449,24.425168,25.922757446056206,30.854805,0.0,0.006425898,0.0,0.047870224,0.0,0.021972886,0.0,0.025387212000000003,0.0,0.021457517000000002,2.020963,2.013523,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011696086000000001,5.777865,0.0,0.082791602,0.0,0.045527459000000006,9.5,9.793538,0.0,0.023164679,9.5,9.778012,0.0,0.043554000999999995,0.608346591,72.313927,0.9248411129999999,71.892169,1.114738,71.78148399999999,1.0936379999999999,71.574584,0.029841567000000003,9.886348,1.0,1.0,72.474005,72.612476,41.591747,72.01706,72.037836,42.511675,72.039755,72.190288,42.469726,72.44588,72.322388,41.991174
 10/20/2017,17:50:07.781,0.0,72.817077,0.0,5.5741510000000005,7.634894999999999,0.0,0.0,73.90727700000001,0.0,72.142371,0.024851871,4.893813,9.708103,0.0,0.0,61.723231000000006,0.0,80.38721899999999,31.077278000000003,70.628345,0.0,0.0,0.0,155.619653,1.0,0.010448,97.76162099999999,24.215438,14.038793,22.366636,1.0,11142.582,1.0,0.00404,17.322576,42.383421999999996,0.0,1.9891279999999998,0.0,1.9892610000000002,0.0,1.981686,0.0,1.9879069999999999,10.0,8.944026,0.0,0.0,0.0,0.137813077,0.0,0.135946158,0.0,0.450231389,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,16.528396,76.210311,0.0,4.918091,0.0,5.095788,72.20830699999999,0.0,243.74608700000002,0.644978602,0.0,90.99355899999999,73.791325,75.611797,108.482982,80.978596,0.005208014,0.0,67.141683,14.599129000000001,30.697784000000002,75.049727,76.579362,0.0,75.58534300000001,81.344588,0.0,74.115378,0.006483719000000001,12.365547,40.449428999999995,10.0,46.0,73.2,23.92707,67.699741,30.799618,0.0,11.714018,11.91893,9.737972000000001,10.0,1.0,12.451943,0.0,1045.437,10.0,0.0,0.0,72.699659,1.3860700000000001,2.1348979999999997,0.0,8.24,1.0,85.908287,54.613282,48.087675,214.154997,4.146,0.0,11.75414,12.017697,5.122254,10.0,0.0,47.669486,18.343370999999998,24.43983,26.51820751191696,30.852435999999997,0.0,0.0,0.0,0.045454427,0.0,0.018848456,0.0,0.02525837,0.0,0.018816246000000002,2.020706,2.013651,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011693031000000001,5.778251999999999,0.0,0.082533719,0.0,0.044109101,9.5,9.791895,0.0,0.026385741,9.5,9.779139,0.0,0.04384389599999999,0.411416664,72.32767199999999,0.995173234,71.96523499999999,0.5942801670000001,71.773527,0.587246956,71.636799,0.031130307000000003,9.873138,1.0,1.0,72.474754,72.610276,41.722722,72.016359,72.035076,42.438767,72.04083100000001,72.18879,42.370843,72.44686300000001,72.322715,42.056394
 10/20/2017,17:50:17.781,0.0,72.81759100000001,0.0,3.783789,17.061687,0.0,0.0,73.975352,0.0,72.14546,0.020879872,2.4231130000000003,12.254572,0.0,0.0,62.045502,0.0,80.38904699999999,31.067940000000004,70.623807,0.0,0.0,0.0,152.660924,1.0,0.010448,97.75128000000001,24.219985,14.03072,22.389164,1.0,11129.538999999999,1.0,0.00404,17.329873000000003,42.384446000000004,0.0,1.988967,0.0,1.9867139999999999,0.0,1.9816529999999999,0.0,1.988745,10.0,8.948628999999999,0.0,0.0,0.0,0.13910060800000001,0.0,0.138263713,0.0,0.45815819399999996,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,8.846561999999999,76.203801,0.0,5.240011,0.0,2.4965919999999997,72.151156,0.0,243.76408700000002,0.823183714,0.0,90.99708000000001,73.794461,75.613342,108.495792,80.974612,0.003634819,0.0,67.136634,14.59881,30.633051000000002,75.080674,76.577161,0.0,75.589791,81.353353,0.0,74.113599,0.0,8.582355999999999,40.591352,10.0,46.0,73.2,23.836522,67.69969499999999,30.799107,0.0,11.825841,11.855927000000001,4.779738,10.0,1.0,12.58148,0.0,1017.1569999999999,10.0,0.0,0.0,72.698817,1.404708,2.033261,2.549732,8.24,1.0,85.903502,54.642729,48.226751,215.38957799999997,4.146,0.0,11.638123,11.825185000000001,6.084185,10.0,0.0,47.669532000000004,18.341783,24.450967000000002,26.813110860982178,30.849415999999998,0.0,0.0,0.0,0.053023922,0.0,0.021006568,0.0,0.024098787000000003,0.0,0.01749561,2.020995,2.013297,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011691956000000002,5.777704,0.0,0.082952779,0.0,0.04249733,9.5,9.7927,0.0,0.026740057999999997,9.5,9.779687,0.0,0.049190859,0.502848414,72.36022700000001,0.995173236,71.96668199999999,1.107705,71.843699,0.46064914799999995,71.663566,0.035318711,9.86476,1.0,1.0,72.470729,72.611025,41.699052,72.015844,72.037743,42.550297,72.037509,72.189633,42.505262,72.448735,72.320797,42.097933000000005
 10/20/2017,17:50:27.781,0.0,72.815392,0.0,4.1418610000000005,10.472552,0.0,0.0,73.912346,0.0,72.144758,0.024759497999999998,4.428319,5.047583,0.0,0.0,61.350266000000005,0.0,80.387266,31.074909,70.615387,0.0,0.0,0.0,142.985081,1.0,0.010448,97.729986,24.214788000000002,13.974758999999999,22.405978,1.0,11142.903,1.0,0.00404,17.446637,42.385424,0.0,1.987968,0.0,1.987424,0.0,1.9810729999999999,0.0,1.9880360000000001,10.0,8.95011,0.0,0.0,0.0,0.137813077,0.0,0.138585596,0.0,0.473496239,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,10.77103,76.21175799999999,0.0,4.810784,0.0,18.043637,72.16924200000001,0.0,243.768478,1.030406,0.0,90.998817,73.794788,75.616011,108.503374,80.976768,0.0101898,0.0,67.13799,14.598092999999999,30.638786,75.0869,76.574679,0.0,75.586794,81.362305,0.0,74.11594000000001,0.0,10.185404,40.514814,10.0,46.0,73.2,23.916323000000002,67.69936700000001,30.790234,0.0,11.734459,12.014935000000001,10.508183,10.0,1.0,12.412962,0.0,1043.127,10.0,0.0,0.0,72.698396,1.385469,2.071524,8.917337,8.24,1.0,85.870292,54.713643999999995,47.967262,221.97935299999997,4.146,0.0,12.002406,11.562126,6.6292789999999995,10.0,0.0,47.666503999999996,18.000817,24.454632,26.73615513152459,30.851925,0.0,0.0,0.0,0.045422217,0.0,0.025741529,0.0,0.023035837000000003,0.0,0.017592242,2.020899,2.013329,2.018354,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011686246,5.778091000000001,0.0,0.0837909,0.0,0.050975245,9.5,9.791412,0.0,0.02683669,9.5,9.779428999999999,0.0,0.038722408,0.33405133600000003,72.294395,1.142871,71.927617,1.4031,71.850933,0.952973957,71.64331,0.028875012999999998,9.859283,1.0,1.0,72.471618,72.61182099999999,41.622124,72.017762,72.037041,42.524286,72.038445,72.188416,42.467408,72.444851,72.319253,42.085898
 10/20/2017,17:50:37.781,0.0,72.818434,0.0,4.965428,5.823283999999999,0.0,0.0,73.889172,0.0,72.14822099999999,0.02882387,3.1034509999999997,0.867529023,0.0,0.0,61.716713,0.0,80.38928100000001,31.076859999999996,70.607434,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,97.708552,24.208988,14.035124,22.378716,1.0,11099.39,1.0,0.00404,17.514749,42.381979,0.0,1.9897080000000003,0.0,1.986618,0.0,1.982782,0.0,1.988262,10.0,8.949434,0.0,0.0,0.0,0.136525547,0.0,0.137169312,0.0,0.466052776,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,13.14454,76.179927,0.0,4.63194,0.0,2.945836,72.190945,0.0,243.754773,1.02741,0.0,91.00412299999999,73.79942199999999,75.615496,108.511192,80.980049,0.0,0.0,67.137055,14.597614000000002,30.736296000000003,75.037648,76.56980899999999,0.0,75.588339,81.36431999999999,0.0,74.11715699999999,0.011741248999999999,9.39991,40.512890000000006,10.0,46.0,73.2,23.922725,67.697637,30.788283000000003,0.0,11.878747,11.859527,9.818202000000001,10.0,1.0,12.491524,0.0,1028.546,10.0,0.0,0.0,72.696524,1.41553,1.949559,5.468886,8.24,1.0,85.850404,54.751505,48.216516,231.294827,4.146,0.0,11.974753999999999,11.867633999999999,9.691427000000001,10.0,0.0,47.665199,18.307754,24.458066,26.01872794606369,30.848626,0.0,0.0,0.0,0.046034217999999995,0.0,0.025644897000000003,0.0,0.023100258,0.0,0.018172033,2.020448,2.013877,2.0186439999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011682592,5.7783489999999995,0.0,0.087691385,0.0,0.044592632,9.5,9.793795,0.0,0.0268689,9.5,9.779332,0.0,0.04348958,0.158221049,72.343588,0.9389075379999999,71.98983199999999,1.030339,71.855997,0.9951732259999999,71.717099,0.028230643,9.861216,1.0,1.0,72.473724,72.612803,41.742841999999996,72.017154,72.037696,42.547932,72.037883,72.191271,42.506034,72.44808,72.32309000000001,42.095215
 10/20/2017,17:50:47.781,0.0,72.814503,0.0,3.282487,0.0,0.0,0.000715119798,73.955075,0.0,72.148922,0.021895964,4.28509,30.079860999999998,0.0,0.0,61.265533999999995,0.0,80.390874,31.071982000000002,70.595692,0.0,0.0,0.0,157.378897,1.0,0.010448,97.707235,24.207225,14.041178,22.354229999999998,1.0,11151.348,1.0,0.00404,17.565428,42.390218,0.0,1.989032,0.0,1.9857799999999999,0.0,1.982782,0.0,1.989293,10.0,8.950013,0.0,0.0,0.0,0.136042723,0.0,0.136364605,0.0,0.45451701899999997,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,9.969168,76.164012,0.0,4.596171,0.0,13.519110000000001,72.199626,0.0,243.77050499999999,1.175162,0.0,91.006001,73.801248,75.618352,108.521883,80.980564,0.0101898,0.0,67.137242,14.597853,30.723184999999997,75.004502,76.57275899999999,0.0,75.588105,81.363523,0.0,74.115238,0.084899211,6.434273,40.447121,10.0,46.0,73.5,23.923410999999998,67.695767,30.787260999999997,0.0,11.573939,11.788723,0.0,10.0,1.0,12.550295,0.0,1024.279,10.0,0.0,0.0,72.69460500000001,1.3788559999999999,2.183923,8.885258,8.24,1.0,85.839803,54.96064200000001,48.276723,230.82985499999998,4.146,0.0,11.749932000000001,11.945356,0.69737178,10.0,0.0,47.665805,18.443414,24.455004000000002,26.255570538510927,30.846815000000003,0.0,0.0,0.0,0.045228952999999995,0.0,0.025000685,0.0,0.023776681,0.0,0.017817717,2.020802,2.0135549999999998,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011680383,5.777768,0.0,0.08401654800000001,0.0,0.043367685999999996,9.5,9.793151,0.0,0.026579005,9.5,9.778205,0.0,0.043586211,0.024590029,72.33997099999999,0.65054586,72.003577,1.016273,71.73084399999999,1.8461919999999998,71.641863,0.031452492,9.87926,1.0,1.0,72.472133,72.60985500000001,41.682483000000005,72.018417,72.03676,42.468719,72.03863199999999,72.18748000000001,42.555476,72.44508499999999,72.32117099999999,42.050182
 10/20/2017,17:50:57.781,0.0,72.816375,0.0,5.46673,0.0,0.0,0.0,74.06298100000001,0.0,72.146536,0.020602755,2.673764,0.0,0.0,0.0,60.920088,0.0,80.390312,31.075141,70.583202,0.0,0.0,0.0,142.745184,1.0,0.010448,97.66709300000001,24.204951,14.096223,22.345252,1.0,11093.083,1.0,0.00404,17.395553,42.395059,0.0,1.988645,0.0,1.987714,0.0,1.9826529999999998,0.0,1.989197,10.0,8.953039,0.0,0.0,0.0,0.136203664,0.0,0.138971855,0.0,0.467825029,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,12.727572,76.224057,0.0,5.096935,0.0,14.786619,72.256776,0.0,243.78030099999998,6.815684,0.0,91.01186899999999,73.801248,75.61971,108.531773,80.979815,0.0,0.0,67.132754,14.596976000000002,30.726872999999998,75.031796,76.567982,0.0,75.588854,81.35799300000001,0.0,74.117952,0.0,14.545691,40.543275,10.0,46.0,73.5,23.902832,67.697965,30.787121999999997,0.0,11.816823,11.891328999999999,12.064651,10.0,1.0,12.399169,0.0,1028.385,10.0,0.0,0.0,72.696618,1.372844,2.314855,16.824716,8.24,1.0,85.850122,55.002708999999996,48.506109,223.43840299999997,4.146,0.0,11.826276,11.823392,10.861775999999999,10.0,0.0,47.659329,18.396682000000002,24.446512,27.281624561337182,30.847278999999997,0.0,0.008811319,0.0,0.044359265999999994,0.0,0.02580595,0.0,0.020040249,0.0,0.016754766,2.020738,2.013394,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01168154,5.7374730000000005,0.0,0.08375866400000001,0.0,0.044786045,9.5,9.792281,0.0,0.025902582,9.5,9.778752,0.0,0.044166002999999995,0.40438345200000003,72.30814000000001,0.193387122,71.936298,1.030339,71.76991,0.6294462239999999,71.64331,0.028552828,9.882804,1.0,1.0,72.472086,72.610744,41.489571000000005,72.015516,72.036152,42.622021999999994,72.038117,72.18911800000001,42.472043,72.445693,72.32299599999999,42.027278
 10/20/2017,17:51:07.781,0.0,72.81904200000001,0.0,6.0754529999999995,0.0,0.0,0.0,73.984043,0.0,72.150186,0.027623032999999998,3.067643,23.561539,0.0,0.0,60.25382,0.0,80.392186,31.07398,70.568326,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.628219,24.201843,14.14301,22.309828,1.0,11091.8,1.0,0.00404,17.780711,42.402646999999995,0.0,1.9887740000000003,0.0,1.986779,0.0,1.982072,0.0,1.987746,10.0,8.93791,0.0,0.0,0.0,0.135881781,0.0,0.13572084,0.0,0.479231895,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,76.310868,0.0,4.560402,0.0,0.0,72.192391,0.0,243.77257999999998,6.7374149999999995,0.0,91.014686,73.800826,75.618492,108.536483,80.983236,0.009403202,0.0,67.135418,14.600883999999999,30.64739,75.046591,76.568216,0.0,75.592787,81.361695,0.0,74.120808,0.0,14.321264999999999,40.481737,10.0,46.0,73.5,23.900088,67.696562,30.779782,0.0,11.922634,11.873928,8.855438000000001,10.0,1.0,12.646249000000001,0.0,1013.194,10.0,0.0,0.0,72.692687,1.401702,2.194086,15.814239,8.24,1.0,85.83346999999999,54.803188,48.296591,216.271421,4.146,0.0,11.71687,12.069113,5.6352839999999995,10.0,0.0,47.660866,18.210206,24.451291,28.781246871050456,30.844306,0.0,0.034599653,0.0,0.043425158,0.0,0.018622982,0.0,0.01540192,0.0,0.016915819,2.0211240000000004,2.013651,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011678347,5.737667,0.0,0.079954885,0.0,0.042013799000000004,9.5,9.793087,0.0,0.018461929,9.5,9.769347,0.0,0.0508336,0.48174878,72.336353,0.37625060899999996,71.894339,1.311668,71.745313,0.270752437,71.740972,0.031774677,9.880871,1.0,1.0,72.471712,72.612803,41.613445,72.014066,72.038772,42.478965,72.036807,72.189212,42.515305,72.44821999999999,72.324353,42.029219
 10/20/2017,17:51:17.781,0.0,72.815719,0.0,5.681573,16.147866,0.0,0.0,73.90365600000001,0.0,72.147612,0.013120618,4.464126,0.0,0.0,0.0,59.143615000000004,0.0,80.391015,31.068962,70.548491,0.0,0.0,0.0,141.625665,1.0,0.010448,97.626527,24.195022,14.148881,22.328438000000002,1.0,11168.668,1.0,0.00404,17.230543,42.401669,0.0,1.990675,0.0,1.986005,0.0,1.981234,0.0,1.9881,10.0,8.925195,0.0,0.0,0.0,0.138843102,0.0,0.13530239300000002,0.0,0.47107953,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,6.9541699999999995,76.261675,0.0,5.132704,0.0,6.331208999999999,72.190221,0.0,243.73580800000002,6.652947999999999,0.0,91.015203,73.801014,75.620319,108.54966999999999,80.983376,0.0,0.0,67.13425,14.596098999999999,30.743260999999997,75.062321,76.56728000000001,0.0,75.591336,81.376038,0.0,74.122493,0.0,11.291506,40.405583,10.0,46.0,73.5,23.904889999999998,67.6953,30.77955,0.0,11.966522,12.028136,7.2187399999999995,10.0,1.0,12.361386999999999,0.0,1047.955,10.0,0.0,0.0,72.69493299999999,1.528558,2.160606,11.547783,8.24,1.0,85.825824,54.806794,48.335725,231.69566400000002,4.146,0.0,11.649544,11.954922,7.462953,10.0,0.0,47.655648,18.426173000000002,24.448135999999998,26.08912389642462,30.845235,0.0,0.04559193,0.0,0.045712112,0.0,0.014564444,0.0,0.018107612,0.0,0.023905523999999997,2.020931,2.013362,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011676563000000001,5.737183,0.0,0.07850429099999999,0.0,0.044109101,9.5,9.793119,0.0,0.015208656000000001,9.5,9.740292,0.0,0.042716525,0.362184182,72.371801,0.495815209,71.997789,1.5296969999999999,71.79956999999999,0.8826418420000001,71.589776,0.035640896,9.88377,1.0,1.0,72.473256,72.61036999999999,41.5736,72.013785,72.040971,42.469507,72.036807,72.190335,42.491743,72.448361,72.32594399999999,41.923624
 10/20/2017,17:51:27.781,0.0,72.817872,0.0,5.07285,0.0,0.0,0.0,73.84934,0.0,72.15056,0.022450197,2.5663419999999997,30.672435999999998,0.0,0.0,60.06045699999999,0.0,80.394202,31.06585,70.529685,0.0,0.0,0.0,140.666077,1.0,0.010448,97.63245,24.197156,14.136220999999999,22.359942999999998,1.0,11108.264,1.0,0.00404,17.234192,42.382305,0.0,1.988162,0.0,1.988487,0.0,1.9812020000000001,0.0,1.9881,10.0,8.93012,0.0,0.0,0.0,0.13646117,0.0,0.135398957,0.0,0.458802649,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,19.302837,76.25516400000001,0.0,4.882322,0.0,8.015873,72.20469,0.0,243.696092,6.650034,0.0,91.018677,73.798112,75.623175,108.55941899999999,80.985626,0.013073992,0.0,67.130884,14.600404999999999,30.709255,75.085309,76.564891,0.0,75.5926,81.381615,0.0,74.124319,0.0,3.628941,40.378275,10.0,46.0,73.5,23.879967,67.698105,30.774996999999995,0.0,11.818026,11.91713,0.0,10.0,1.0,12.556892,0.0,1022.9789999999999,10.0,0.0,0.0,72.69446500000001,1.4828649999999999,2.236535,0.0,8.24,1.0,85.818788,54.795976,48.158116,226.61303900000001,4.146,0.0,11.850321000000001,11.939377,0.0,10.0,0.0,47.657838,18.406663,24.44164,26.377255954599732,30.841472999999997,0.0,0.003137886,0.0,0.044842426,0.0,0.022488256,0.0,0.025612686000000003,0.0,0.020394566,2.020899,2.01349,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011674853,5.736764,0.0,0.08375866400000001,0.0,0.043593334000000004,9.5,9.792249,0.0,0.023776681,9.5,9.740388000000001,0.0,0.044166002999999995,0.397350241,72.332736,0.53098127,72.062174,1.3187010000000001,71.762675,0.34811776200000005,71.58688199999999,0.014376691,9.88377,1.0,1.0,72.476017,72.609387,41.627646999999996,72.012943,72.038398,42.380441,72.03881899999999,72.18715300000001,42.533073,72.445225,72.325476,41.944199
