date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:51:37.781,0.0,72.818434,0.0,4.535741000000001,20.957453,0.0,0.0,73.87903299999999,0.0,72.15159,0.017646849,2.745378,0.0,0.0,0.0,60.634027,0.0,80.397857,31.061251000000002,70.518879,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.631792,24.193166,14.14301,22.368432000000002,1.0,11155.839,1.0,0.00404,17.449475,42.371459,0.0,1.989064,0.0,1.987714,0.0,1.982298,0.0,1.988906,10.0,8.953329,0.0,0.0,0.0,0.13671867599999998,0.0,0.137459006,0.0,0.468243925,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,3.393904,76.232738,0.0,5.096935,0.0,13.615376999999999,72.206136,0.0,243.668731,3.9057910000000002,0.0,91.023278,73.799048,75.622753,108.564976,80.988297,0.001537225,0.0,67.13093,14.597295,30.601094,75.086104,76.562128,0.0,75.593396,81.39337900000001,0.0,74.123195,0.043733874000000006,7.219766,40.424044,10.0,46.0,73.5,23.913579000000002,67.693476,30.772721,0.0,11.891372,11.851125999999999,1.8433080000000002,10.0,1.0,12.637253,0.0,1046.559,10.0,0.0,0.0,72.692687,1.487074,2.096037,8.981494,8.24,1.0,85.790269,54.999705000000006,48.417606,234.74203300000002,4.146,0.0,11.822669,11.925626,6.789600999999999,10.0,0.0,47.65248,18.287791,24.438438,27.39724521282171,30.842076000000002,0.0,0.002396471,0.0,0.046871695,0.0,0.025226158999999998,0.0,0.019267193999999998,0.0,0.014983182,2.020867,2.013523,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01166963,5.738376000000001,0.0,0.07956806,0.0,0.043947924000000006,9.5,9.793924,0.0,0.025451632999999998,9.5,9.734043,0.0,0.05028602,0.312951701,72.331289,0.65054586,71.996342,1.262435,71.787995,1.501564,71.703354,0.031452492,9.877971,1.0,1.0,72.47100999999999,72.612101,41.57715,72.012241,72.035169,42.546356,72.038211,72.189914,42.455048,72.449297,72.322201,42.004373
 10/20/2017,17:51:47.781,0.0,72.81773199999999,0.0,3.747981,2.9375310000000003,0.0,2.2960686e-05,73.928279,0.0,72.148548,0.009610479,2.781185,27.629484,0.0,0.0,59.946757,0.0,80.395092,31.052378000000004,70.521686,0.0,0.0,0.0,150.90168,1.0,0.010448,97.62939399999999,24.188387,14.086131,22.335620000000002,1.0,11138.733,1.0,0.00404,17.417445999999998,42.362196000000004,0.0,1.9898049999999998,0.0,1.9863279999999999,0.0,1.9814919999999998,0.0,1.988004,10.0,8.940775,0.0,0.0,0.0,0.135398957,0.0,0.137040559,0.0,0.483388634,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,76.315209,0.0,4.846553,0.0,4.935344000000001,72.216988,0.0,243.63910099999998,3.9020980000000005,0.0,91.025532,73.79567800000001,75.625188,108.57595,80.989188,0.003897018,0.0,67.129621,14.599129000000001,30.699832,75.07163800000001,76.560255,0.0,75.593677,81.398676,0.0,74.124646,0.040601728999999996,0.0,40.465198,10.0,45.0,73.8,23.926841,67.695767,30.772256,0.0,12.057903999999999,11.995733999999999,6.143653,10.0,1.0,12.616863,0.0,1026.38,10.0,0.0,0.0,72.69357600000001,1.460019,2.306485,5.565122,8.24,1.0,85.802512,54.968454,48.350777,235.607843,4.146,0.0,11.826877,11.841925999999999,11.823707,10.0,0.0,47.653597999999995,18.41778,24.438995000000002,29.11680584495032,30.83915,0.0,0.053360665999999994,0.0,0.045003479000000006,0.0,0.018236455,0.0,0.015949501,0.0,0.018333086000000002,2.021028,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011670938,5.7370220000000005,0.0,0.08298501400000001,0.0,0.041433561,9.5,9.794858,0.0,0.016754766,9.5,9.732271,0.0,0.044939057000000004,0.35515097100000004,72.361673,0.383283827,71.984768,1.149904,71.826337,0.369217399,71.56952,0.030485937,9.877971,1.0,1.0,72.472835,72.60882600000001,41.641849,72.01490799999999,72.03849100000001,42.539656,72.036573,72.18982,42.386293,72.44606800000001,72.322528,42.115014
 10/20/2017,17:51:57.781,0.0,72.820072,0.0,6.003838,9.478571,0.0,0.0,73.908001,0.0,72.152058,0.025128987000000002,3.783788,0.0,0.0,0.0,59.405777,0.0,80.397669,31.047918,70.539603,0.0,0.0,0.0,116.196592,1.0,0.010448,97.622814,24.187644,14.092553,22.309338,1.0,11107.302,1.0,0.00404,17.477044,42.380024,0.0,1.9892889999999999,0.0,1.985844,0.0,1.9814599999999998,0.0,1.9876490000000002,10.0,8.918918,0.0,0.0,0.0,0.136976182,0.0,0.137459006,0.0,0.467051682,0.0,0.0,0.0,0.205499345,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,13.096428,76.30001700000001,0.0,4.417326,0.0,9.748671,72.211924,0.0,243.611402,8.897524,0.0,91.03013299999999,73.79436700000001,75.625703,108.582213,80.990641,0.0070434090000000005,0.0,67.125647,14.596098999999999,30.730970000000003,75.04321999999999,76.561239,0.0,75.592272,81.402472,0.0,74.12483399999999,0.0,8.967088,40.477121000000004,10.0,45.0,73.8,23.918609,67.696422,30.767471999999998,0.0,11.891372,11.899128999999999,11.198164,10.0,1.0,12.598272,0.0,1034.577,10.0,0.0,0.0,72.691142,1.491884,2.280777,8.772983,8.24,1.0,85.801902,54.935401,48.128013,226.180135,4.146,0.0,11.696432000000001,12.045199,17.322746,10.0,0.0,47.652014,18.018964999999998,24.433288,25.041075952373486,30.842447999999997,0.0,0.03595354,0.0,0.04609864,0.0,0.015820658,0.0,0.024324262000000003,0.0,0.024002155,2.021157,2.013877,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011670197,5.737183,0.0,0.0837909,0.0,0.044689337999999995,9.5,9.791959,0.0,0.018429718,9.5,9.728502,0.0,0.041524732,0.0,72.366737,1.5367309999999998,72.00647,0.7560440340000001,71.73084399999999,0.291852072,71.584712,0.027586272999999998,9.852516,1.0,1.0,72.471571,72.61224200000001,41.620151,72.01182,72.038211,42.464383000000005,72.035309,72.190241,42.46934,72.445787,72.32299599999999,41.949246
 10/20/2017,17:52:07.781,0.0,72.816515,0.0,5.932224,6.6569460000000005,0.0,0.0,73.865273,0.0,72.15509899999999,0.021618848,3.962825,26.732614,0.0,0.0,60.91864,0.0,80.398278,31.045595000000002,70.562712,0.0,0.0,0.0,141.705631,1.0,0.010448,97.611016,24.182216,14.081910999999998,22.280934,1.0,11116.389,1.0,0.00404,17.179459,42.396502000000005,0.0,1.9891599999999998,0.0,1.987939,0.0,1.9828139999999999,0.0,1.988584,10.0,8.946537,0.0,0.0,0.0,0.136074911,0.0,0.135270204,0.0,0.45396923200000006,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,5.863637000000001,76.25805799999999,0.0,4.775015,0.0,8.497206,72.18588100000001,0.0,243.58548900000002,10.048472,0.0,91.03360699999999,73.796052,75.627482,108.5946,80.990453,0.0,0.0,67.12265500000001,14.599927,30.742440999999996,75.066675,76.559646,0.0,75.59349,81.408237,0.0,74.12502099999999,0.0,5.9854199999999995,40.505967,10.0,45.0,73.8,23.99841,67.695206,30.765473999999998,0.0,11.881753,11.893129,13.974132999999998,10.0,1.0,12.571285000000001,0.0,1027.359,10.0,0.0,0.0,72.689972,1.365629,2.226371,3.030911,8.24,1.0,85.82150899999999,54.886122,48.071419,231.61549700000003,4.146,0.0,11.569594,11.887961,10.124296000000001,10.0,0.0,47.650242999999996,18.269415,24.428555,26.32601477029844,30.841287,0.0,0.0,0.0,0.04551884900000001,0.0,0.025065106,0.0,0.02425984,0.0,0.017624453,2.02077,2.013329,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011672739,5.739569,0.0,0.084081019,0.0,0.044624867,9.5,9.790961,0.0,0.02683669,9.5,9.699608,0.0,0.044069370999999996,0.587246956,72.326226,0.7560440420000001,72.068685,1.396066,71.739526,1.445299,71.73156800000001,0.027586272999999998,9.880225999999999,1.0,1.0,72.47269399999999,72.613786,41.641455,72.012288,72.037275,42.497882000000004,72.037883,72.18996,42.505262,72.44705,72.32426,42.009031
 10/20/2017,17:52:17.781,0.0,72.813847,0.0,4.535741000000001,10.953511,0.0,0.0,73.886275,0.0,72.15299300000001,0.011919781,2.029233,0.0,0.0,0.0,60.641994,0.0,80.397248,31.046848999999998,70.576699,0.0,0.0,0.0,144.264531,1.0,0.010448,97.594235,24.180963000000002,14.143927,22.277995,1.0,11144.079,1.0,0.00404,17.556507999999997,42.399295,0.0,1.9891599999999998,0.0,1.987198,0.0,1.982492,0.0,1.988391,10.0,8.942224000000001,0.0,0.0,0.0,0.138199337,0.0,0.139519056,0.0,0.47765297799999995,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,76.219716,0.0,6.062696,0.0,5.384588,72.172859,0.0,243.56623399999998,10.057214,0.0,91.03464,73.793571,75.629683,108.59959199999999,80.99439,0.012287393999999998,0.0,67.118027,14.597534,30.663778000000004,75.06564499999999,76.556696,0.0,75.594801,81.40476899999999,0.0,74.12633100000001,0.0,9.816703,40.419813,10.0,45.0,73.8,23.934387,67.694785,30.762734000000002,0.0,11.952694000000001,11.831925,3.207223,10.0,1.0,12.527507,0.0,1003.923,10.0,0.0,0.0,72.690113,1.405309,2.173161,7.553996000000001,8.24,1.0,85.852983,54.792970999999994,48.243609,213.06471800000003,4.146,0.0,11.802230999999999,11.953726,10.5251,10.0,0.0,47.650057000000004,18.511018,24.424843,28.92962800131546,30.838314,0.0,0.020029243999999998,0.0,0.044810215,0.0,0.01385581,0.0,0.014725496999999999,0.0,0.009604009,2.020899,2.013523,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011677274,5.733154,0.0,0.082340306,0.0,0.041465797,9.5,9.784711999999999,0.0,0.014403391000000001,9.5,9.699898,0.0,0.041814627,0.09492214300000001,72.341417,1.2554020000000001,72.017322,0.446582725,71.735185,1.712561,71.659225,0.035640896,9.874103999999999,1.0,1.0,72.47218000000001,72.611914,41.586619,72.014768,72.035169,42.348519,72.03676,72.187901,42.601827,72.445412,72.322388,41.971375
 10/20/2017,17:52:27.781,0.0,72.817077,0.0,4.607355,22.97748,0.0,0.0,73.886275,0.0,72.150467,0.022727313,2.960222,26.043946,0.0,0.0,60.436319,0.0,80.401512,31.038069,70.592277,0.0,0.0,0.0,125.712503,1.0,0.010448,97.603824,24.181148,14.140807999999998,22.310154,1.0,11124.728000000001,1.0,0.00404,17.558535,42.393151,0.0,1.989322,0.0,1.9865849999999998,0.0,1.9810729999999999,0.0,1.987875,10.0,8.926966,0.0,0.0,0.0,0.137684324,0.0,0.134723004,0.0,0.470048401,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,8.654115,76.220439,0.0,5.812314,0.0,11.513557,72.15187900000001,0.0,243.57270099999997,8.473996000000001,0.0,91.038302,73.794227,75.630011,108.61141299999998,80.994249,0.0101898,0.0,67.120271,14.596338000000001,30.631002000000002,75.03895899999999,76.558288,0.0,75.596439,81.403316,0.0,74.126191,0.0,10.74647,40.406352000000005,10.0,45.0,73.8,23.936444,67.69497199999999,30.758784999999996,0.0,11.821032,12.160743,16.381043,10.0,1.0,12.579081,0.0,1027.278,10.0,0.0,0.0,72.690206,1.3860700000000001,2.136691,7.7945850000000005,8.24,1.0,85.857111,54.912564,48.316459,222.027454,4.146,0.0,11.76977,11.696047,16.152397,10.0,0.0,47.650663,18.756477,24.422012,28.523343054392743,30.837941999999998,0.0,0.047203700999999994,0.0,0.043425158,0.0,0.014757708000000001,0.0,0.01955709,0.0,0.022778152000000003,2.020867,2.0131360000000003,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011677466999999999,5.7132,0.0,0.082275835,0.0,0.050040417999999996,9.5,9.755592,0.0,0.014757708000000001,9.5,9.699963,0.0,0.041653574,0.08085572,72.376142,0.545047692,71.978257,0.545047685,71.76050500000001,1.761793,71.62305400000001,0.039507115,9.887959,1.0,1.0,72.471712,72.61416,41.63751,72.013411,72.038211,42.439949,72.037088,72.189399,42.356937,72.444664,72.324026,41.83084
 10/20/2017,17:52:37.781,0.0,72.81730999999999,0.0,4.213476,0.0,0.0,0.0,73.943487,0.0,72.15173,0.024205266,4.070247,3.029626,0.0,0.0,61.06855,0.0,80.399075,31.026965999999998,70.604487,0.0,0.0,0.0,150.421886,1.0,0.010448,97.62333100000001,24.177437,14.151082999999998,22.347374,1.0,11134.883999999998,1.0,0.00404,17.556103,42.400040000000004,0.0,1.988677,0.0,1.9860369999999998,0.0,1.9809439999999998,0.0,1.988358,10.0,8.940035,0.0,0.0,0.0,0.13739463,0.0,0.13462643900000001,0.0,0.46009156100000004,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.571854,76.239249,0.0,5.955389,0.0,5.657343,72.15405,0.0,243.58770800000002,0.23422875,0.0,91.04186999999999,73.794273,75.63253900000001,108.618761,80.99499899999999,0.001012826,0.0,67.118775,14.595381,30.735477000000003,75.05941800000001,76.55735200000001,0.0,75.59466,81.410534,0.0,74.129795,0.0,16.100647,40.386736,10.0,45.0,73.8,23.911292,67.694598,30.756090999999998,0.0,11.998385,12.023936,0.0,10.0,1.0,12.564688,0.0,1027.792,10.0,0.0,0.0,72.687866,1.3998979999999999,2.0781009999999998,15.894435999999999,8.24,1.0,85.87517,54.865689,48.244211,215.83851600000003,4.146,0.0,11.841905,11.841925999999999,0.0,10.0,0.0,47.64852,18.257618,24.418485999999998,25.328332541246375,30.837849,0.0,0.03672719,0.0,0.045486637999999996,0.0,0.017785506,0.0,0.023164679,0.0,0.023486786000000003,2.020899,2.012943,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011679937,5.698855,0.0,0.082952779,0.0,0.043109802999999995,9.5,9.753853,0.0,0.019396036999999998,9.5,9.69919,0.0,0.042877578,0.312951701,72.32911899999999,0.981106811,72.03540799999999,0.383283824,71.850933,1.832125,71.642586,0.024042239,9.86186,1.0,1.0,72.47175899999999,72.613178,41.651317,72.012428,72.036573,42.506946,72.03428000000001,72.187901,42.47552,72.446114,72.32210699999999,41.991562
 10/20/2017,17:52:47.781,0.0,72.818855,0.0,4.356705000000001,18.328212,0.0,0.0,73.967386,0.0,72.150935,0.030394195,3.210872,29.679472999999998,0.0,0.0,61.98829,0.0,80.40184,31.026037,70.62114100000001,0.0,0.0,0.0,152.820855,1.0,0.010448,97.640723,24.17688,14.138973000000002,22.331049,1.0,11107.409,1.0,0.00404,17.3692,42.415401,0.0,1.989257,0.0,1.9881330000000002,0.0,1.982459,0.0,1.9884549999999999,10.0,8.945249,0.0,0.0,0.0,0.13578521699999999,0.0,0.136750865,0.0,0.446042427,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,14.331295,76.259505,0.0,5.526162,0.0,15.893685000000001,72.172859,0.0,243.605756,0.221300477,0.0,91.043561,73.798158,75.63562900000001,108.62723799999999,80.99828000000001,0.002061623,0.0,67.118822,14.599528,30.722365999999997,75.060448,76.559881,0.0,75.594988,81.413533,0.0,74.125817,0.04832023,10.297617,40.500966999999996,10.0,44.0,73.9,23.902146,67.694645,30.755997999999998,0.0,11.539069,11.92433,8.229642,10.0,1.0,12.72661,0.0,1033.5339999999999,10.0,0.0,0.0,72.689036,1.419137,2.12593,0.0,8.24,1.0,85.881034,54.785759999999996,48.078041999999996,217.153265,4.146,0.0,11.851523,11.972857000000001,1.0661120000000002,10.0,0.0,47.64386,18.133074,24.416908,26.313205660503186,30.838825,0.0,0.0,0.0,0.050092755999999995,0.0,0.02161857,0.0,0.025193947999999997,0.0,0.018848456,2.020867,2.013426,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011680484,5.699112,0.0,0.0837909,0.0,0.045366282,9.5,9.753402000000001,0.0,0.026482372999999997,9.5,9.700253,0.0,0.044133792000000005,0.16525425800000001,72.38844,0.960007175,71.999236,0.9037414859999999,71.738079,0.5520809,71.596287,0.029197197999999997,9.864438,1.0,1.0,72.47466,72.61434799999999,41.710887,72.012101,72.03924,42.56212,72.03315699999999,72.188884,42.449253999999996,72.445646,72.324353,41.995056
 10/20/2017,17:52:57.781,0.0,72.82044599999999,0.0,4.392512,15.907385999999999,0.0,0.0,73.800094,0.0,72.15079399999999,0.014413826999999999,2.100847,0.0,0.0,0.0,62.366325,0.0,80.401512,31.030915000000004,70.624602,0.0,0.0,0.0,147.303226,1.0,0.010448,97.650359,24.171544,14.143377,22.316684,1.0,11172.837,1.0,0.00404,17.3692,42.43821,0.0,1.988935,0.0,1.9880360000000001,0.0,1.982105,0.0,1.989068,10.0,8.95452,0.0,0.0,0.0,0.13552771,0.0,0.138424655,0.0,0.459801556,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,10.979514,76.272526,0.0,4.63194,0.0,10.743425,72.249542,0.0,243.631959,0.0056651240000000005,0.0,91.04727,73.798767,75.63539499999999,108.63651599999999,80.998983,0.008354405,0.0,67.118448,14.596338000000001,30.595767,75.051413,76.561286,0.0,75.595409,81.420142,0.0,74.126659,0.0,7.780833,40.410583,10.0,44.0,73.9,23.923868,67.692167,30.750888,0.0,11.765721000000001,11.903329,9.304727999999999,10.0,1.0,12.551495,0.0,1040.9289999999999,10.0,0.0,0.0,72.68524599999999,1.512926,2.303496,2.453496,8.24,1.0,85.892714,54.853669,48.281539,235.07873700000002,4.146,0.0,11.863545,11.920246,10.428907,10.0,0.0,47.643068,18.452488,24.413985,26.96707271934552,30.839661,0.0,0.0,0.0,0.050092755999999995,0.0,0.025483844,0.0,0.019653722,0.0,0.015015393,2.020834,2.013329,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011681995,5.698081,0.0,0.08395207699999999,0.0,0.043980159000000005,9.5,9.753337,0.0,0.025032895,9.5,9.700285000000001,0.0,0.045486637999999996,0.12305499199999999,72.330566,0.6716454940000001,71.95583,0.20745353600000002,71.849487,1.100671,71.663566,0.029841567000000003,9.878293,1.0,1.0,72.471805,72.617062,41.489965000000005,72.012709,72.041065,42.428127,72.039006,72.18911800000001,42.470498,72.445132,72.321078,42.03543
 10/20/2017,17:53:07.781,0.0,72.81366,0.0,5.71738,7.442512,0.0,0.0,73.789955,0.0,72.149624,0.025683219,3.4257160000000004,25.002937,0.0,0.0,61.876762,0.0,80.40441700000001,31.02757,70.61800600000001,0.0,0.0,0.0,152.341061,1.0,0.010448,97.673015,24.167322,14.122644000000001,22.282403,1.0,11154.128,1.0,0.00404,17.337577,42.453431,0.0,1.989257,0.0,1.98636,0.0,1.982298,0.0,1.9874560000000001,10.0,8.941741,0.0,0.0,0.0,0.136203664,0.0,0.136235852,0.0,0.47639629,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,8.573929,76.32823,0.0,4.63194,0.0,4.694678,72.201796,0.0,243.62809900000002,0.003489892,0.0,91.047786,73.801763,75.63595699999999,108.644617,81.00053,0.0,0.0,67.11727900000001,14.594265,30.684672999999997,75.020701,76.56245600000001,0.0,75.595737,81.42220400000001,0.0,74.12502099999999,0.0,13.840351,40.415198,10.0,44.0,73.9,23.94239,67.69184,30.753768,0.0,11.938867,12.265149000000001,11.326532,10.0,1.0,12.676234,0.0,1016.627,10.0,0.0,0.0,72.684263,1.4858719999999999,2.166585,9.398516,8.24,1.0,85.920858,54.925185,48.245415,214.36343300000001,4.146,0.0,11.782994,11.876004,7.687403999999999,10.0,0.0,47.641484000000005,18.39827,24.415329999999997,27.898714156282516,30.842029999999998,0.0,0.000365640217,0.0,0.044166002999999995,0.0,0.02058783,0.0,0.017366768,0.0,0.015530763000000001,2.020867,2.01378,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01168622,5.700208,0.0,0.088658448,0.0,0.043722276,9.5,9.753337,0.0,0.019975828,9.5,9.701058,0.0,0.045840955,0.22151995100000002,72.384823,0.0,72.007194,1.199136,71.853827,1.016273,71.672247,0.029841567000000003,9.885059,1.0,1.0,72.474941,72.614628,41.624491,72.011211,72.039334,42.511675,72.037368,72.18911800000001,42.413717999999996,72.446536,72.323745,42.006314
 10/20/2017,17:53:17.781,0.0,72.819463,0.0,4.571548,6.272179,0.0,0.0,73.784161,0.0,72.149905,0.020418011,4.571548,0.0,0.0,0.0,61.816653,0.0,80.40371400000001,31.032495,70.610288,0.0,0.0,0.0,165.135564,1.0,0.010448,97.690877,24.16695,14.135854,22.342313,1.0,11104.736,1.0,0.00404,17.318927,42.451709,0.0,1.988967,0.0,1.9890029999999999,0.0,1.9821369999999998,0.0,1.9876169999999997,10.0,8.940196,0.0,0.0,0.0,0.135463334,0.0,0.137169312,0.0,0.481036371,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,0.0,76.31448499999999,0.0,4.417326,0.0,0.0,72.171412,0.0,243.603633,0.001725081,0.0,91.053514,73.80386899999999,75.637783,108.65130500000001,81.000389,0.0,0.0,67.118635,14.599289,30.664597999999998,75.018173,76.558335,0.0,75.596954,81.41147099999999,0.0,74.125817,0.0,5.7289330000000005,40.47866,10.0,44.0,73.9,23.956566,67.69184,30.753489000000002,0.0,12.021832,11.809724000000001,5.485765,10.0,1.0,12.613864999999999,0.0,1017.205,10.0,0.0,0.0,72.68379499999999,1.4576149999999999,2.056577,8.965455,8.24,1.0,85.932491,54.799581999999994,48.090083,235.09477,4.146,0.0,11.683207000000001,11.933996,4.865739,10.0,0.0,47.638875,18.2034,24.41018,28.878010055716754,30.843609000000004,0.0,0.047977350999999994,0.0,0.046163061,0.0,0.018075402,0.0,0.013372651000000001,0.0,0.018622982,2.020867,2.013587,2.0185470000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011687853,5.699306,0.0,0.07776287700000001,0.0,0.043013097,9.5,9.753821,0.0,0.019621511,9.5,9.700928999999999,0.0,0.043876107000000004,0.059756085,72.289331,0.63647945,72.011534,0.594280166,71.759058,1.5718969999999999,71.667183,0.032419047,9.882804,1.0,1.0,72.476111,72.613365,41.621728999999995,72.011258,72.036807,42.447437,72.035169,72.189071,42.346895,72.444055,72.32309000000001,41.986903000000005
 10/20/2017,17:53:27.781,0.0,72.81609399999999,0.0,3.4257160000000004,19.706960000000002,0.0,0.0,73.860203,0.0,72.14574,0.027623032999999998,4.6431629999999995,29.551347999999997,0.0,0.0,61.609531000000004,0.0,80.405495,31.036210999999998,70.592043,0.0,0.0,0.0,149.542264,1.0,0.010448,97.700796,24.169038,14.096039000000001,22.289912,1.0,11170.163999999999,1.0,0.00404,17.46407,42.444075,0.0,1.990288,0.0,1.9888419999999998,0.0,1.9806540000000001,0.0,1.9881330000000002,10.0,8.931215,0.0,0.0,0.0,0.134723004,0.0,0.136815241,0.0,0.47990857299999995,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.288015,0.0,0.0,76.267462,0.0,7.064225,0.0,16.631728,72.15621999999999,0.0,243.53742599999998,0.0,0.0,91.057082,73.801201,75.636659,108.663597,81.001795,0.0,0.0,67.119429,14.598651,30.643703000000002,75.065364,76.55501,0.0,75.595316,81.393051,0.0,74.125863,0.0,0.0,40.465583,10.0,44.0,73.9,23.997038,67.691185,30.755162,0.0,12.082553,11.872728,14.599929999999999,10.0,1.0,12.435152,0.0,1040.2069999999999,10.0,0.0,0.0,72.68491800000001,1.4437870000000002,2.071524,11.836491,8.24,1.0,85.97438000000001,55.005714000000005,48.509721,224.191979,4.146,0.0,11.730095,11.871221,17.86784,10.0,0.0,47.637943,18.410974,24.406282,28.21410884492139,30.843052,0.0,0.055294790999999996,0.0,0.045325585,0.0,0.015691816,0.0,0.015949501,0.0,0.019524879,2.02106,2.013716,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011694441000000002,5.699403,0.0,0.083242898,0.0,0.043142038,9.5,9.753015,0.0,0.013984653,9.5,9.699995,0.0,0.042716525,0.446582724,72.3378,0.840442585,71.921829,0.629446223,71.755441,0.580213742,71.64331,0.040795855,9.876037,1.0,1.0,72.473724,72.614301,41.471028999999994,72.011258,72.038398,42.38714,72.035263,72.18626400000001,42.43728,72.44461700000001,72.323838,42.016408
 10/20/2017,17:53:37.781,0.0,72.81880799999999,0.0,2.888607,10.119849,0.0,0.0,73.852237,0.0,72.143588,0.021803592000000004,2.315691,1.027684,0.0,0.0,61.543628000000005,0.0,80.40554200000001,31.042157,70.57131899999999,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,97.728952,24.166162,14.034573000000002,22.321092,1.0,11156.694,1.0,0.00404,17.498127,42.435975,0.0,1.988935,0.0,1.9857150000000001,0.0,1.98059,0.0,1.988648,10.0,8.92864,0.0,0.0,0.0,0.139229361,0.0,0.13591397,0.0,0.46817948,0.0,0.0,0.0,0.21042943100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,76.249377,0.0,5.776545,0.0,17.819015,72.169965,0.0,243.46499500000002,0.0,0.0,91.062481,73.799001,75.641997,108.671462,81.002732,0.001012827,0.0,67.11746600000001,14.597215,30.632640999999996,75.075477,76.557445,0.0,75.597797,81.379693,0.0,74.125208,0.0,4.141916999999999,40.370197999999995,10.0,44.0,73.9,23.976459,67.693616,30.752049,0.0,11.827044,12.045537,11.246302,10.0,1.0,12.586878,0.0,1047.875,10.0,0.0,0.0,72.683421,1.4449889999999999,2.1791400000000003,10.408992,8.24,1.0,85.992627,54.764726,48.207485,231.98426800000001,4.146,0.0,11.760152,11.727734,5.859735,10.0,0.0,47.634822,18.403488,24.404797,27.275202271615154,30.845793,0.0,0.054295493,0.0,0.052315289,0.0,0.013437072,0.0,0.017173504,0.0,0.024420893,2.020577,2.013329,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011697323,5.698983,0.0,0.082630425,0.0,0.047300407,9.5,9.744189,0.0,0.013372651000000001,9.5,9.700253,0.0,0.042909789000000004,0.0,72.36746099999999,1.1639700000000002,71.944979,0.509881626,71.85021,0.8685754170000001,71.722163,0.028230643,9.881515,1.0,1.0,72.472928,72.61285,41.496672,72.011586,72.037883,42.526257,72.036105,72.186872,42.378568,72.4456,72.323604,41.963998
 10/20/2017,17:53:47.781,0.0,72.817357,0.0,3.676367,7.715055,0.0,0.0,73.84571899999999,0.0,72.142418,0.020879872,3.354101,32.898595,0.0,0.0,61.25105,0.0,80.407323,31.038627,70.53122900000001,0.0,0.0,0.0,157.378896,1.0,0.010448,97.74474599999999,24.164584,14.035307000000001,22.316520999999998,1.0,11127.187,1.0,0.00404,17.530155,42.424245,0.0,1.989386,0.0,1.987843,0.0,1.981267,0.0,1.988004,10.0,8.928768,0.0,0.0,0.0,0.13671867599999998,0.0,0.13810277199999998,0.0,0.466503895,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,0.0,76.228397,0.0,6.026927,0.0,14.834753,72.18154,0.0,243.416933,0.002258628,0.0,91.065158,73.79436700000001,75.642746,108.678339,81.00718499999999,0.0,0.0,67.115128,14.595460999999998,30.721137,75.068407,76.56653,0.0,75.596627,81.366242,0.0,74.123897,0.0,0.0,40.408275,10.0,44.0,73.9,24.026076999999997,67.69053000000001,30.753675,0.0,11.858907,11.953732,14.391331,10.0,1.0,12.418959,0.0,1038.4589999999998,10.0,0.0,0.0,72.684216,1.3950879999999999,2.164791,9.478713,8.24,1.0,86.007544,54.850063,48.382686,227.73538599999998,4.146,0.0,11.724685000000001,11.939975,15.158401000000001,10.0,0.0,47.635008,18.183436,24.404009,28.81994894196078,30.847837,0.0,0.05445667,0.0,0.044810215,0.0,0.013501494,0.0,0.017688874,0.0,0.023518996,2.020609,2.013394,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011699723,5.69721,0.0,0.082469248,0.0,0.042980860999999995,9.5,9.739744,0.0,0.014081285,9.5,9.6989,0.0,0.04245884,0.453615934,72.332736,0.55911411,71.98332099999999,0.22855316899999997,71.769186,0.854508994,71.591223,0.032741232,9.879582000000001,1.0,1.0,72.471946,72.613412,41.523103000000006,72.010369,72.03549699999999,42.458866,72.035169,72.189071,42.508738,72.448033,72.321686,42.027278
 10/20/2017,17:53:57.781,0.0,72.817077,0.0,4.392512,0.0,0.0,0.0,73.86744499999999,0.0,72.139751,0.022819685,4.786392,0.0,0.0,0.0,61.320572999999996,0.0,80.405073,31.031519,70.47238,0.0,0.0,0.0,141.705631,1.0,0.010448,97.78634699999999,24.155119,13.967970000000001,22.318806,1.0,11158.832,1.0,0.00404,17.410959,42.407162,0.0,1.9896759999999998,0.0,1.987746,0.0,1.981234,0.0,1.987327,10.0,8.932985,0.0,0.0,0.0,0.13498051,0.0,0.137169312,0.0,0.48593423399999996,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,76.25371700000001,0.0,4.810784,0.0,8.11214,72.173582,0.0,243.38252799999998,0.0,0.0,91.070839,73.79301,75.63989000000001,108.68686299999999,81.008403,0.0,0.0,67.11349200000001,14.598172,30.680165999999996,75.083764,76.56760799999999,0.0,75.595456,81.352275,0.0,74.12474,0.0,0.0,40.486737,10.0,42.0,74.0,23.978745999999997,67.690717,30.748751000000002,0.0,11.998987,11.889528,8.678932000000001,10.0,1.0,12.444747,0.0,1034.93,10.0,0.0,0.0,72.681876,1.406512,2.093645,7.313406,8.24,1.0,86.042725,54.714245,48.065397999999995,222.620694,4.146,0.0,11.485437,11.730723,13.122314000000001,10.0,0.0,47.632492,18.380802,24.40438,28.388019935758862,30.848022999999998,0.0,0.053425136,0.0,0.044971267999999995,0.0,0.018397508,0.0,0.01591729,0.0,0.018655193,2.020706,2.013651,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011705463999999999,5.700079,0.0,0.08388760599999999,0.0,0.044238042000000005,9.5,9.734945,0.0,0.015852869,9.5,9.701058,0.0,0.043715054,0.235586374,72.354439,0.8404425729999999,71.936298,0.397350242,71.84297600000001,0.960007168,71.73301500000001,0.027586272999999998,9.877647999999999,1.0,1.0,72.471665,72.61551800000001,41.653290000000005,72.01013499999999,72.036573,42.251177,72.034467,72.186357,42.345735999999995,72.446489,72.322201,41.980304
 10/20/2017,17:54:07.781,0.0,72.818714,0.0,4.714777,2.119902,0.0,0.0,73.816027,0.0,72.13689699999999,0.019494291,3.5331379999999997,0.0,0.0,0.0,62.175135,0.0,80.40826,31.037837,70.410912,0.0,0.0,0.0,158.498415,1.0,0.010448,97.814174,24.162542000000002,13.992373,22.317989999999998,1.0,11109.226,1.0,0.00404,17.601511,42.411212,0.0,1.99032,0.0,1.989068,0.0,1.9818470000000001,0.0,1.987714,10.0,8.940678,0.0,0.0,0.0,0.137233689,0.0,0.13739463,0.0,0.47813632,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,76.225503,0.0,4.596171,0.0,0.0,72.174306,0.0,243.37326299999998,0.000822153774,0.0,91.071214,73.791605,75.645696,108.69925,81.00849699999999,0.010976398,0.0,67.11134100000001,14.596896,30.695326,75.086479,76.570886,0.0,75.592506,81.34655699999999,0.0,74.126097,0.0,7.893046000000001,40.446352000000005,10.0,42.0,74.0,23.917923000000002,67.689595,30.750284000000004,0.0,11.748287,11.772522,9.240544,10.0,1.0,12.50052,0.0,1018.055,10.0,0.0,0.0,72.682438,1.404708,2.096634,7.313406,8.24,1.0,86.075374,54.882516,48.11838,218.17941000000002,4.146,0.0,11.717472,11.990195,14.180438,10.0,0.0,47.634356,18.045735,24.404751,28.28495107229423,30.847465000000003,0.0,0.018417473,0.0,0.051574445,0.0,0.019428248000000002,0.0,0.015144235,0.0,0.015949501,2.020963,2.013587,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011710908999999999,5.695889,0.0,0.07956806,0.0,0.042303917,9.5,9.734977,0.0,0.019073931000000002,9.5,9.701992,0.0,0.045422217,0.0,72.304523,1.023306,71.917489,1.445299,71.736632,0.608346595,71.60858499999999,0.035640896,9.875392999999999,1.0,1.0,72.47054200000001,72.613178,41.631197,72.010416,72.037088,42.35246,72.03549699999999,72.18893100000001,42.61187,72.444102,72.320329,41.930611999999996
 10/20/2017,17:54:17.781,0.0,72.817872,0.0,4.8221989999999995,4.091832,0.0,0.0,73.802991,0.0,72.13385500000001,0.022450197,2.2440759999999997,0.0,0.0,0.0,62.117923,0.0,80.412243,31.042343,70.3668,0.0,0.0,0.0,134.108895,1.0,0.010448,97.818781,24.16593,13.979529000000001,22.276526,1.0,11185.88,1.0,0.00404,17.312035,42.424943,0.0,1.988838,0.0,1.987585,0.0,1.982234,0.0,1.98852,10.0,8.951139999999999,0.0,0.0,0.0,0.137459006,0.0,0.136911806,0.0,0.46772836100000004,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.933384,0.0,6.344754,76.22478000000001,0.0,8.101523,0.0,12.748978,72.18154,0.0,243.39570099999997,0.0009042380259999999,0.0,91.070087,73.79212,75.646914,108.70565500000001,81.010137,0.0,0.0,67.107461,14.593467,30.603552,75.059465,76.566577,0.0,75.590212,81.341635,0.0,74.123897,0.0,12.589974,40.355198,10.0,42.0,74.0,23.938502,67.689128,30.750190999999997,0.0,11.884758999999999,11.698718,6.5608509999999995,10.0,1.0,12.471734,0.0,1043.447,10.0,0.0,0.0,72.67705600000001,1.3650280000000001,2.183923,7.169052000000001,8.24,1.0,86.128006,54.853669,48.227955,241.62041200000002,4.146,0.0,11.623696,11.892744,9.78762,10.0,0.0,47.629557,18.42277,24.397141,28.252748280431916,30.846675,0.0,0.0,0.0,0.04348958,0.0,0.024388682999999998,0.0,0.019073931000000002,0.0,0.014596655,2.021028,2.013362,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011719706000000002,5.701272,0.0,0.083146191,0.0,0.042432859,9.5,9.727665,0.0,0.023680048999999998,9.5,9.700188,0.0,0.041363679,0.179320681,72.363844,0.256686025,71.932681,0.9107746879999999,71.69829,1.649262,71.659949,0.027908457999999997,9.865082000000001,1.0,1.0,72.474987,72.611867,41.522709000000006,72.011445,72.038725,42.339455,72.033344,72.185468,42.444233000000004,72.446629,72.323464,42.099874
 10/20/2017,17:54:27.781,0.0,72.81740400000001,0.0,2.8528,1.7191029999999998,0.0,0.0,73.80806,0.0,72.132311,0.021618848,2.351498,19.861951,0.0,0.0,62.176582999999994,0.0,80.410088,31.050890999999996,70.33747,0.0,0.0,0.0,131.549994,1.0,0.010448,97.84266,24.168295999999998,14.065398000000002,22.279628,1.0,11178.716999999999,1.0,0.00404,17.453529,42.42378,0.0,1.988323,0.0,1.9890349999999999,0.0,1.981686,0.0,1.98852,10.0,8.952524,0.0,0.0,0.0,0.13864997199999998,0.0,0.13864997199999998,0.0,0.464796087,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,5.8476,76.23563100000001,0.0,8.638057,0.0,17.369772,72.16273100000001,0.0,243.41746400000002,0.00012443769500000002,0.0,91.074454,73.79081,75.643683,108.71535700000001,81.00990300000001,0.008354405,0.0,67.107461,14.597454999999998,30.637967,75.07529,76.568966,0.0,75.58936899999999,81.33380799999999,0.0,74.126097,0.0,4.029703,40.389813000000004,10.0,42.0,74.0,23.913808,67.69198,30.749401000000002,0.0,11.842675,11.779722,8.004997,10.0,1.0,12.574284,0.0,1029.556,10.0,0.0,0.0,72.680145,1.468436,2.211425,8.981494,8.24,1.0,86.165345,54.883117000000006,48.020243,236.072815,4.146,0.0,11.800427,11.906495,8.697431,10.0,0.0,47.629184,18.321592000000003,24.40025,26.42209737231512,30.851553000000003,0.0,0.0,0.0,0.043264105,0.0,0.025741529,0.0,0.023873312999999997,0.0,0.017173504,2.020738,2.013523,2.018225,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.01172619,5.699274,0.0,0.08456455,0.0,0.043335451,9.5,9.719515,0.0,0.026901111000000002,9.5,9.699995,0.0,0.038883461,0.18635389300000002,72.311757,0.5169148410000001,71.997789,0.636479435,71.740972,1.698494,71.583265,0.032096862000000004,9.871849000000001,1.0,1.0,72.470776,72.614862,41.585435,72.012241,72.035263,42.357583,72.033017,72.187433,42.492902,72.446302,72.321779,42.010196
 10/20/2017,17:54:37.781,0.0,72.81665500000001,0.0,3.7121739999999996,0.0,0.0,0.0,73.84065,0.0,72.133247,0.027438288999999998,2.888607,0.0,0.0,0.0,61.729025,0.0,80.414727,31.047825,70.322641,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,97.877258,24.166997,14.137322,22.327458,1.0,11171.768,1.0,0.00404,17.144592000000003,42.407488,0.0,1.988967,0.0,1.989197,0.0,1.9814919999999998,0.0,1.989068,10.0,8.947503,0.0,0.0,0.0,0.13903623199999998,0.0,0.136879618,0.0,0.44588131299999995,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,8.39752,76.269633,0.0,5.812314,0.0,15.749285,72.15839,0.0,243.41509900000003,0.0030384279999999997,0.0,91.08037,73.789686,75.64869300000001,108.72298700000002,81.012434,0.012549593000000001,0.0,67.103066,14.599289,30.602323,75.071919,76.570464,0.0,75.585998,81.32115300000001,0.0,74.122727,0.0,11.243414,40.467121,10.0,42.0,74.0,23.900317,67.68931500000001,30.746661,0.0,11.56973,11.845725999999999,7.603845,10.0,1.0,12.436351,0.0,1045.95,10.0,0.0,0.0,72.679536,1.470841,2.177346,0.0,8.24,1.0,86.169943,54.546574,48.093695000000004,222.348124,4.146,0.0,11.776983,11.97764,5.97196,10.0,0.0,47.6276,18.316828,24.403823000000003,27.178882161145637,30.850206,0.0,0.0,0.0,0.045196742000000005,0.0,0.021554148,0.0,0.025419422999999997,0.0,0.017817717,2.020706,2.013523,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011727474,5.700982,0.0,0.08817491699999999,0.0,0.042819684000000004,9.5,9.715263,0.0,0.024743,9.5,9.698996000000001,0.0,0.045744322999999996,0.228553162,72.342864,1.142871,71.975363,0.995173228,71.839359,1.213203,71.70263100000001,0.029197197999999997,9.87636,1.0,1.0,72.471712,72.613365,41.585041,72.006626,72.039755,42.350095,72.03264200000001,72.187106,42.434576,72.44517900000001,72.324494,41.910036
 10/20/2017,17:54:47.781,0.0,72.819323,0.0,5.216079,5.9515400000000005,0.0,0.0,73.778368,0.0,72.131188,0.009795223,3.676367,1.315964,0.0,0.0,61.689918000000006,0.0,80.41379,31.032773,70.352486,0.0,0.0,0.0,139.066765,1.0,0.010448,97.925064,24.163795,14.120442,22.351454999999998,1.0,11185.452,1.0,0.00404,17.530561,42.401064,0.0,1.9882900000000001,0.0,1.9869720000000002,0.0,1.982105,0.0,1.9877779999999998,10.0,8.952202,0.0,0.0,0.0,0.135334581,0.0,0.135817405,0.0,0.467502801,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,14.283183,76.283378,0.0,5.5619309999999995,0.0,7.309918,72.188051,0.0,243.425812,0.000781111657,0.0,91.08290500000001,73.785053,75.64925500000001,108.73066399999999,81.01280899999999,0.0057324130000000004,0.0,67.10157,14.596179000000001,30.687131,75.073557,76.573789,0.0,75.58239300000001,81.308592,0.0,74.122821,0.0,6.161755,40.408659,10.0,42.0,74.0,23.92707,67.691325,30.746475,0.0,11.911813,11.933330999999999,7.4594309999999995,10.0,1.0,12.463338,0.0,1018.552,10.0,0.0,0.0,72.67949,1.5171350000000001,2.096037,3.9611910000000004,8.24,1.0,86.219432,54.60426700000001,48.162933,216.303488,4.146,0.0,11.708455,11.947149000000001,12.464994,10.0,0.0,47.62583,18.470637,24.406282,27.73790864532397,30.850717,0.0,0.0,0.0,0.052154236,0.0,0.026385741,0.0,0.023647839,0.0,0.01749561,2.020963,2.013297,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011736068999999998,5.699822,0.0,0.08443560800000001,0.0,0.041788151,9.5,9.715424,0.0,0.026675637000000002,9.5,9.698127000000001,0.0,0.042652104,0.066789296,72.319715,0.390317043,71.95366,1.1288040000000001,71.790889,1.00924,71.650544,0.032096862000000004,9.872171,1.0,1.0,72.469934,72.61313100000001,41.654078999999996,72.009387,72.037555,42.363889,72.033672,72.184439,42.436121,72.44494499999999,72.321405,41.97681
 10/20/2017,17:54:57.781,0.0,72.818574,0.0,6.576755,7.554736,0.0,0.0,73.754469,0.0,72.133387,0.019494291,3.783789,0.0,0.0,0.0,60.862876,0.0,80.415617,31.0226,70.411941,0.0,0.0,0.0,146.183707,1.0,0.010448,97.949226,24.167229000000003,14.078792000000002,22.372513,1.0,11221.374,1.0,0.00404,17.612863,42.399621,0.0,1.988935,0.0,1.988004,0.0,1.9806860000000002,0.0,1.988584,10.0,8.961634,0.0,0.0,0.0,0.136235852,0.0,0.136493358,0.0,0.46602055299999995,0.0,0.0,0.0,0.206176023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,12.246455000000001,76.216099,0.0,4.95386,0.0,8.192362,72.175753,0.0,243.412831,0.002422797,0.0,91.084971,73.785614,75.647663,108.741497,81.016839,0.01359839,0.0,67.102692,14.594104999999999,30.611335999999998,75.068407,76.577442,0.0,75.581456,81.292516,0.0,74.122914,0.0,5.937329,40.502121,10.0,42.0,73.9,23.984005,67.689689,30.743177000000003,0.0,11.973736,11.801324000000001,17.61659,10.0,1.0,12.412363000000001,0.0,1032.075,10.0,0.0,0.0,72.674903,1.521944,2.23235,10.729778999999999,8.24,1.0,86.260807,54.71544599999999,48.018437,233.98845699999998,4.146,0.0,11.527515,11.697841,10.749551,10.0,0.0,47.623314,18.141015,24.403313,27.879413478275396,30.85146,0.0,0.0,0.0,0.043876107000000004,0.0,0.025355001000000002,0.0,0.017914348,0.0,0.014467812,2.020802,2.01349,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011743505,5.7770269999999995,0.0,0.08646644,0.0,0.043657805,9.5,9.715199,0.0,0.024646368,9.5,9.680636,0.0,0.041814627,0.5731805320000001,72.334907,0.249652813,71.93340400000001,1.445299,71.81403900000001,0.945940745,71.638246,0.028552828,9.874749000000001,1.0,1.0,72.469278,72.615096,41.47813,72.008685,72.035076,42.415515,72.030022,72.18542099999999,42.501013,72.44180899999999,72.320516,42.046688
 10/20/2017,17:55:07.781,0.0,72.81890200000001,0.0,3.8195959999999998,13.967519,0.0,0.0,73.79937,0.0,72.13203,0.021803592000000004,4.034439,0.0,0.0,0.0,60.143741000000006,0.0,80.416508,31.027292,70.445295,0.0,0.0,0.0,149.542263,1.0,0.010448,97.97277700000001,24.168157,14.1309,22.371370000000002,1.0,11091.586000000001,1.0,0.00404,17.639216,42.415401,0.0,1.989386,0.0,1.987746,0.0,1.9822009999999999,0.0,1.9880360000000001,10.0,8.940614,0.0,0.0,0.0,0.13958343199999998,0.0,0.13910060800000001,0.0,0.478104097,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.78725,0.0,0.0,76.225503,0.0,8.995746,0.0,0.0,72.17936999999999,0.0,243.370705,0.00041173254800000003,0.0,91.08731800000001,73.788984,75.649536,108.74488799999999,81.015433,0.001537225,0.0,67.09745600000001,14.595222,30.665827,75.078333,76.573789,0.0,75.578834,81.2748,0.0,74.119123,0.0,8.999149000000001,40.467121,10.0,42.0,73.9,23.981947,67.685714,30.740761,0.0,11.718828,12.059938,5.742502,10.0,1.0,12.469935000000001,0.0,1004.597,10.0,0.0,0.0,72.67495,1.390279,2.206044,7.842703,8.24,1.0,86.124018,54.779149,48.128615,228.312592,4.146,0.0,11.629106,11.796488,7.0461160000000005,10.0,0.0,47.624432,18.548448999999998,24.402617000000003,29.355764034766025,30.849927,0.0,0.01619323,0.0,0.044778004,0.0,0.019396036999999998,0.0,0.01540192,0.0,0.015434131,2.020738,2.013362,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011722125,5.775834,0.0,0.081760069,0.0,0.042336153,9.5,9.713846,0.0,0.019363826,9.5,9.693810000000001,0.0,0.042329997,0.045689662,72.37469499999999,0.608346596,71.98549100000001,0.144154631,71.826337,1.543764,71.650544,0.034674341000000004,9.870560000000001,1.0,1.0,72.47054200000001,72.61434799999999,41.561765,72.007047,72.037836,42.298469,72.03166,72.182801,42.405993,72.444523,72.323604,42.015631
 10/20/2017,17:55:17.781,0.0,72.820399,0.0,3.568945,8.003630000000001,0.0,0.0,73.768953,0.0,72.131796,0.0105342,4.177668,5.447971,0.0,0.0,60.242233,0.0,80.416039,31.025201000000003,70.427472,0.0,0.0,0.0,167.454567,1.0,0.010448,98.032618,24.163610000000002,14.101176,22.346557999999998,1.0,11203.306,1.0,0.00404,17.500559,42.421918,0.0,1.988967,0.0,1.986231,0.0,1.9813630000000002,0.0,1.9890349999999999,10.0,8.932792,0.0,0.0,0.0,0.137330253,0.0,0.13778088900000002,0.0,0.48048858299999997,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,76.276143,0.0,6.527692,0.0,0.0,72.15621999999999,0.0,243.335625,0.002217586,0.0,91.095112,73.791184,75.652392,108.75586200000001,81.01623000000001,0.005994612,0.0,67.09979399999999,14.596418,30.674021000000003,75.095047,76.57406999999999,0.0,75.578273,81.252256,0.0,74.11828,0.0,0.0,40.466737,10.0,42.0,73.9,23.926154999999998,67.687725,30.739228000000004,0.0,12.193174,11.970533,7.138509,10.0,1.0,12.522708999999999,0.0,1018.7289999999999,10.0,0.0,0.0,72.674716,1.4101190000000001,2.244307,6.367087000000001,8.24,1.0,86.08358299999999,54.53756,48.170157,212.247009,4.146,0.0,11.627904,11.991391,13.090249,10.0,0.0,47.621497,18.183208999999998,24.405215,28.974799078943164,30.847696999999997,0.0,0.053973139,0.0,0.043811685999999996,0.0,0.015820658,0.0,0.01591729,0.0,0.020362355,2.020931,2.013265,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011715956999999999,5.776801,0.0,0.08401654800000001,0.0,0.042239447,9.5,9.715972,0.0,0.0138236,9.5,9.688657000000001,0.0,0.043328527,0.123054989,72.37686500000001,0.995173229,72.033237,0.432516303,71.767739,0.7068115509999999,71.674417,0.035640896,9.877647999999999,1.0,1.0,72.472039,72.610651,41.619362,72.010182,72.03549699999999,42.430490999999996,72.031847,72.18383,42.410628,72.44517900000001,72.322435,42.072699
 10/20/2017,17:55:27.781,0.0,72.819323,0.0,5.001234999999999,14.191967000000002,0.0,0.0,73.805888,0.0,72.129878,0.022727313,4.249283,0.0,0.0,0.0,60.382728,0.0,80.41557,31.019765999999997,70.399873,0.0,0.0,0.0,126.832022,1.0,0.010448,98.019456,24.163981,14.082645000000001,22.400591,1.0,11181.711000000001,1.0,0.00404,17.61935,42.424664,0.0,1.98974,0.0,1.9888099999999997,0.0,1.9816529999999999,0.0,1.988229,10.0,8.924101,0.0,0.0,0.0,0.1366543,0.0,0.137362442,0.0,0.469597282,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,10.610658,76.27542,0.0,5.669238,0.0,12.957555000000001,72.15405,0.0,243.32418900000002,0.0016019539999999998,0.0,91.096521,73.793665,75.65581,108.763774,81.020729,0.0,0.0,67.099653,14.594265,30.751865000000002,75.081423,76.572572,0.0,75.574901,81.243398,0.0,74.120246,0.0,10.794561,40.420583,10.0,42.0,73.9,23.935987,67.688707,30.737648999999998,0.0,11.941873,11.976533,13.219968,10.0,1.0,12.66424,0.0,1020.012,10.0,0.0,0.0,72.676775,1.366832,2.216207,22.566788,8.24,1.0,86.10276800000001,54.54176700000001,47.944984999999996,233.876223,4.146,0.0,11.707854,11.880787,16.537169,10.0,0.0,47.620378,18.050044,24.404009,27.44221950947931,30.85002,0.0,0.047235936,0.0,0.044842426,0.0,0.014532233,0.0,0.017849926999999998,0.0,0.022391624,2.020834,2.013684,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011719346,5.777607,0.0,0.079084529,0.0,0.051426541,9.5,9.714748,0.0,0.01437118,9.5,9.661277,0.0,0.041685785,0.45361593299999997,72.35878000000001,1.100671,71.940639,1.480465,71.81259200000001,1.346834,71.70407800000001,0.027908457999999997,9.897302999999999,1.0,1.0,72.470308,72.611399,41.667885999999996,72.009106,72.034935,42.326844,72.032081,72.185234,42.347667,72.44166899999999,72.322154,41.919354
 10/20/2017,17:55:37.781,0.0,72.817544,0.0,6.2544889999999995,0.0,0.0,0.0,73.803715,0.0,72.131328,0.028546752999999998,2.673764,13.69597,0.0,0.0,61.329988,0.0,80.416508,31.016096,70.37161800000001,0.0,0.0,0.0,138.507005,1.0,0.010448,97.932397,24.157902,14.123928,22.365983,1.0,11181.817,1.0,0.00404,17.445014999999998,42.427690000000005,0.0,1.989193,0.0,1.9876490000000002,0.0,1.981815,0.0,1.9887130000000002,10.0,8.940389,0.0,0.0,0.0,0.135688652,0.0,0.136268041,0.0,0.462701606,0.0,0.0,0.0,0.209043851,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.346830088,76.251547,0.0,7.457683,0.0,11.802357,72.167795,0.0,243.31116,0.001807165,0.0,91.09600400000001,73.795912,75.65590300000001,108.771169,81.021807,0.0,0.0,67.099513,14.591952,30.696555,75.098511,76.570324,0.0,75.57494799999999,81.236695,0.0,74.117906,0.0,7.925107000000001,40.45789,10.0,42.0,73.9,23.868991,67.688052,30.7337,0.0,11.991171000000001,11.750921,8.374056,10.0,1.0,12.311012,0.0,1040.031,10.0,0.0,0.0,72.67378000000001,1.428756,2.196478,12.413905999999999,8.24,1.0,86.11655999999999,54.75330699999999,47.994957,222.107621,4.146,0.0,11.715667999999999,11.821598,9.563169,10.0,0.0,47.616510999999996,18.05549,24.402941000000002,25.954744083494532,30.848534,0.0,0.035373302999999995,0.0,0.043554000999999995,0.0,0.01801098,0.0,0.024292051000000002,0.0,0.024485315,2.02106,2.013265,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011721921000000001,5.776866,0.0,0.084338902,0.0,0.044689337999999995,9.5,9.698159,0.0,0.017656663,9.5,9.660986999999999,0.0,0.041846838,0.101955354,72.402185,0.305918504,71.963065,1.065505,71.879871,1.276502,71.586159,0.034674341000000004,9.896659,1.0,1.0,72.46637700000001,72.608592,41.636721,72.01065,72.035543,42.246054,72.031285,72.182146,42.279685,72.444898,72.321546,41.982633
 10/20/2017,17:55:47.781,0.0,72.818714,0.0,4.750584,0.0,0.0,0.0,73.81313,0.0,72.131422,0.02974759,4.177668,30.368140999999998,0.0,0.0,62.078816,0.0,80.420585,31.015864,70.405673,0.0,0.0,0.0,146.343638,1.0,0.010448,97.90203000000001,24.161104,14.16356,22.398959,1.0,11172.196000000002,1.0,0.00404,17.402851000000002,42.448357,0.0,1.9894830000000001,0.0,1.9893580000000002,0.0,1.981589,0.0,1.9889709999999998,10.0,8.939713000000001,0.0,0.0,0.0,0.137877454,0.0,0.137137124,0.0,0.45577370799999994,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,21.852757,76.21392900000001,0.0,6.134233999999999,0.0,10.984091000000001,72.15477299999999,0.0,243.324044,0.002176544,0.0,91.09999499999999,73.793993,75.65735500000001,108.78181299999999,81.01979200000001,0.005470214,0.0,67.097643,14.592989000000001,30.741621999999996,75.067284,76.569762,0.0,75.569564,81.22793100000001,0.0,74.11814,0.0,13.776229,40.420198,10.0,42.0,73.9,23.828748,67.68510699999999,30.733793,0.0,11.974337,11.782123,0.0,10.0,1.0,12.671437,0.0,1034.9460000000001,10.0,0.0,0.0,72.674155,1.387273,2.2245779999999997,10.761857000000001,8.24,1.0,86.147942,54.520132,47.807113,217.730471,4.146,0.0,11.582218,11.902908,0.0,10.0,0.0,47.616931,18.489693,24.406329,26.27478117818961,30.85002,0.0,0.035566715,0.0,0.045390006,0.0,0.017688874,0.0,0.022584887999999997,0.0,0.023551207,2.02077,2.01349,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.0117274,5.778413,0.0,0.084048783,0.0,0.050652891,9.5,9.678896,0.0,0.018784035,9.5,9.661116,0.0,0.04278094599999999,0.20042031600000002,72.351545,0.756044038,72.070132,0.38328382,71.768463,1.7195939999999998,71.65199100000001,0.025653164,9.874103999999999,1.0,1.0,72.465441,72.6092,41.565315000000005,72.00831,72.035263,42.443496,72.03086400000001,72.18238000000001,42.451572,72.44457,72.32355799999999,41.965163000000004
