date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:55:57.781,0.0,72.8182,0.0,5.108657,0.0,0.0,1.8936505e-05,73.831959,0.0,72.12894200000001,0.018755314,5.001234999999999,13.599877,0.0,0.0,61.473380000000006,0.0,80.41725699999999,31.011961,70.422514,0.0,0.0,0.0,141.225837,1.0,0.010448,97.907483,24.157346,14.129249,22.374146,1.0,11165.781,1.0,0.00404,17.398391,42.468140999999996,0.0,1.988967,0.0,1.9851990000000002,0.0,1.9816209999999999,0.0,1.988777,10.0,8.942544999999999,0.0,0.0,0.0,0.135881781,0.0,0.136847429,0.0,0.45773929799999996,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,19.174539000000003,76.239249,0.0,4.775015,0.0,12.8292,72.18515699999999,0.0,243.33176400000002,0.00020652192299999998,0.0,91.106474,73.794882,75.65861899999999,108.791044,81.01979200000001,0.012025195,0.0,67.095726,14.59251,30.621989000000003,75.028894,76.566484,0.0,75.571905,81.220573,0.0,74.117016,0.013754771,7.043431,40.433275,10.0,43.0,73.8,23.850699,67.68679,30.733328999999998,0.0,11.873937,11.690918,2.453058,10.0,1.0,12.439949,0.0,1027.423,10.0,0.0,0.0,72.67260999999999,1.381261,2.142072,3.704562,8.24,1.0,86.141046,54.460636,48.121390000000005,232.609575,4.146,0.0,11.880377000000001,11.837741000000001,19.230576,10.0,0.0,47.612924,18.258298999999997,24.399739999999998,26.23636096648431,30.847696999999997,0.0,0.034277299,0.0,0.049706229000000005,0.0,0.018687403000000002,0.0,0.020716672,0.0,0.023937734,2.020738,2.01349,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01172676,5.77722,0.0,0.089528804,0.0,0.043722276,9.5,9.677221000000001,0.0,0.017141293999999998,9.5,9.660955,0.0,0.042748735,0.0,72.352992,0.749010823,72.038301,1.016273,71.843699,0.8052765159999999,71.72361,0.031452492,9.873460000000001,1.0,1.0,72.46502,72.60934,41.536910999999996,72.010182,72.035871,42.358371000000005,72.02969399999999,72.180789,42.477065,72.44443000000001,72.323137,41.889461
 10/20/2017,17:56:07.781,0.0,72.818995,0.0,5.430922,13.823231,0.0,0.0,73.84934,0.0,72.13072,0.014136711000000001,3.568945,4.5991480000000005,0.0,0.0,61.498728,0.0,80.420725,31.005132,70.435565,0.0,0.0,0.0,103.082227,1.0,0.010448,97.93131600000001,24.159202,14.088516,22.352597,1.0,11207.476,1.0,0.00404,17.572725,42.467442,0.0,1.989386,0.0,1.9865529999999998,0.0,1.98175,0.0,1.988262,10.0,8.921268,0.0,0.0,0.0,0.137845266,0.0,0.135624275,0.0,0.46563388,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,8.493742999999998,76.305081,0.0,4.667708999999999,0.0,21.4611,72.23001,0.0,243.33731400000002,0.0,0.0,91.10915,73.79343100000001,75.659883,108.79608400000001,81.022463,0.011238597,0.0,67.096474,14.593387,30.57815,75.03184300000001,76.568451,0.0,75.572513,81.210871,0.0,74.116969,0.012971733999999999,9.207545,40.466737,10.0,43.0,73.8,23.777072,67.684359,30.804402000000003,0.0,11.701393,12.055138000000001,7.635936999999999,10.0,1.0,12.364986,0.0,1042.629,10.0,0.0,0.0,72.669475,1.408916,2.1779439999999997,10.986408,8.24,1.0,86.126364,54.50390600000001,48.040112,225.61896099999998,4.146,0.0,11.713865,11.956116999999999,13.651376,10.0,0.0,47.611619,18.271457,24.400945999999998,26.30039702521997,30.84858,0.0,0.040434263,0.0,0.045647691,0.0,0.015015393,0.0,0.021940676,0.0,0.023583417000000002,2.021028,2.013072,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011724833,5.776705000000001,0.0,0.082759366,0.0,0.045334047,9.5,9.676899,0.0,0.015852869,9.5,9.777786,0.0,0.049867282,0.33405133600000003,72.350822,0.327018132,71.992002,1.382,71.87335999999999,1.656295,71.56952,0.027264088,9.882159,1.0,1.0,72.466049,72.612897,41.679721,72.010322,72.034935,42.259453,72.03072399999999,72.181818,42.355779,72.441014,72.323371,41.880532
 10/20/2017,17:56:17.781,0.0,72.820212,0.0,4.714777,22.256042,0.0,0.0,73.84571899999999,0.0,72.130579,0.023189172999999997,3.676367,0.0,0.0,0.0,61.09751800000001,0.0,80.420913,31.003784999999997,70.434208,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.938273,24.153170000000003,14.098057,22.366963000000002,1.0,11181.711000000001,1.0,0.00404,17.609214,42.448218,0.0,1.98974,0.0,1.9881970000000002,0.0,1.981396,0.0,1.9879069999999999,10.0,8.92967,0.0,0.0,0.0,0.135978346,0.0,0.13671867599999998,0.0,0.46763169200000004,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,76.317379,0.0,4.918091,0.0,11.449378999999999,72.172859,0.0,243.34493799999998,0.0,0.0,91.112014,73.79184000000001,75.660352,108.80484399999999,81.024197,0.0,0.0,67.097643,14.595222,30.66214,75.054549,76.565313,0.0,75.571156,81.201029,0.0,74.120902,0.0,4.222069,40.474044,10.0,43.0,73.8,23.753749,67.685621,30.817084,0.0,11.976742,11.759921,8.662885000000001,10.0,1.0,12.667838,0.0,1040.32,10.0,0.0,0.0,72.671534,1.472645,2.328008,10.858092999999998,8.24,1.0,86.09648299999999,54.702225,48.096103,227.57505099999997,4.146,0.0,11.724084,12.058352000000001,10.557164,10.0,0.0,47.612085,18.375811,24.39909,27.416519199621213,30.848347999999998,0.0,0.05523032,0.0,0.045261164000000007,0.0,0.013694757,0.0,0.017237925,0.0,0.025032895,2.020931,2.013329,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011720388,5.774964,0.0,0.08301725,0.0,0.042787449000000005,9.5,9.675804,0.0,0.014210127,9.5,9.778236999999999,0.0,0.042040102,0.0,72.342141,0.86857542,71.927617,0.341084551,71.845146,0.390317033,71.632458,0.033063417000000005,9.874103999999999,1.0,1.0,72.46399,72.60873199999999,41.51758,72.009059,72.036152,42.303197999999995,72.032876,72.182754,42.293977000000005,72.44195,72.324026,42.022619
 10/20/2017,17:56:27.781,0.0,72.81969699999999,0.0,3.927018,9.077772,0.0,0.0,73.818923,0.0,72.130954,0.023004429,3.89121,25.115045000000002,0.0,0.0,61.626912,0.0,80.420022,31.009591999999998,70.402024,0.0,0.0,0.0,165.775289,1.0,0.010448,97.922714,24.155397,14.1309,22.364351,1.0,11150.065,1.0,0.00404,17.481908999999998,42.442818,0.0,1.9891279999999998,0.0,1.9865529999999998,0.0,1.981267,0.0,1.988487,10.0,8.932567,0.0,0.0,0.0,0.135398957,0.0,0.136268041,0.0,0.48541866899999997,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,76.273973,0.0,4.202713,0.0,17.225372,72.147539,0.0,243.359317,0.445759964,0.0,91.11595799999999,73.793759,75.661663,108.81318,81.02700899999999,0.0057324130000000004,0.0,67.094698,14.597454999999998,30.692867,75.052677,76.565172,0.0,75.573871,81.18978,0.0,74.119404,0.0,0.0,40.420583,10.0,43.0,73.8,23.768154,67.686837,30.81648,0.0,11.924438,11.91953,11.470947,10.0,1.0,12.52031,0.0,1043.624,10.0,0.0,0.0,72.67083199999999,1.466633,2.358499,9.510791000000001,8.24,1.0,86.070823,54.626503,47.973884999999996,231.26276000000001,4.146,0.0,11.61528,11.914864999999999,8.953946,10.0,0.0,47.609196999999995,18.325902,24.397234,28.6909586468474,30.849323,0.0,0.052973840999999994,0.0,0.044681372999999996,0.0,0.017946558999999997,0.0,0.015144235,0.0,0.018655193,2.020931,2.01378,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011716532,5.778059,0.0,0.082823837,0.0,0.050298301,9.5,9.674806,0.0,0.016336028,9.5,9.778946000000001,0.0,0.043618422000000004,0.0,72.332013,0.9951732390000001,72.007194,1.149904,71.84442299999999,0.432516303,71.64548,0.028230643,9.879904,1.0,1.0,72.46815500000001,72.609808,41.512452,72.012101,72.033485,42.431672999999996,72.029507,72.179572,42.371229,72.43961,72.323137,41.918577
 10/20/2017,17:56:37.781,0.0,72.818995,0.0,4.571548,0.0,0.0,0.0,73.770402,0.0,72.128567,0.016446012,2.924414,6.472965,0.0,0.0,62.22076,0.0,80.426536,31.04383,70.407217,0.0,0.0,0.0,140.506146,1.0,0.010448,97.916274,24.151823999999998,14.099708999999999,22.373656,1.0,11127.401000000002,1.0,0.00404,17.390282,42.441096,0.0,1.9898369999999999,0.0,1.986682,0.0,1.981944,0.0,1.9878099999999999,10.0,8.941193,0.0,0.0,0.0,0.138810914,0.0,0.136042723,0.0,0.48187416299999997,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,0.0,76.309421,0.0,6.062696,0.0,0.699616543,72.159837,0.0,243.338616,0.44892020899999996,0.0,91.115207,73.794976,75.664097,108.819915,81.027431,0.018580176,0.0,67.092547,14.59905,30.560533000000003,75.043407,76.560724,0.0,75.573075,81.171548,0.0,74.119404,0.0,5.039623000000001,40.319044,10.0,43.0,73.8,23.840181,67.686042,30.812207,0.0,11.805401,12.118741,12.353481,10.0,1.0,12.583279,0.0,1013.4830000000001,10.0,0.0,0.0,72.669475,1.517736,2.2084349999999997,13.312107000000001,8.24,1.0,86.077954,54.712442,48.283345000000004,224.88142000000002,4.146,0.0,11.801028,11.862252999999999,14.821725,10.0,0.0,47.608171999999996,17.9559,24.393151,29.052250197266627,30.8457,0.0,0.049621357000000005,0.0,0.045132320999999996,0.0,0.017882138,0.0,0.014274548,0.0,0.019363826,2.02077,2.013426,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01171792,5.779605999999999,0.0,0.082437012,0.0,0.043109802999999995,9.5,9.67603,0.0,0.018622982,9.5,9.778817,0.0,0.04764474900000001,0.18635389300000002,72.32984300000001,0.84747579,72.044812,0.18635389800000002,71.72071600000001,1.782893,71.687439,0.030808122,9.875715,1.0,1.0,72.46684499999999,72.611774,41.529021,72.011726,72.03414000000001,42.351672,72.028899,72.181912,42.229085,72.44368100000001,72.321967,41.976421
 10/20/2017,17:56:47.781,0.0,72.81740400000001,0.0,4.607355,11.8513,0.0,0.0,73.802991,0.0,72.13315300000001,0.025406103,2.100847,0.0,0.0,0.0,61.424859,0.0,80.42358399999999,31.073887,70.464007,0.0,0.0,0.0,155.219824,1.0,0.010448,97.892535,24.178829,14.085581,22.325173,1.0,11206.833999999999,1.0,0.00404,17.282438,42.426154,0.0,1.989225,0.0,1.9874560000000001,0.0,1.981524,0.0,1.989325,10.0,8.938522,0.0,0.0,0.0,0.13832809,0.0,0.137298065,0.0,0.48615979299999995,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.860317000000002,0.0,0.0,76.244313,0.0,6.491923,0.0,0.491039215,72.17936999999999,0.0,243.32052099999999,0.448591872,0.0,91.11924499999999,73.800078,75.664331,108.83013600000001,81.029212,0.0070434090000000005,0.0,67.09035,14.598491000000001,30.651487,75.05703100000001,76.55931899999999,0.0,75.57260699999999,81.149192,0.0,74.11711,0.0,4.927409,40.388275,10.0,43.0,73.8,23.86236,67.684312,30.808862,0.0,11.89017,11.945331,4.699507,10.0,1.0,12.454941999999999,0.0,1032.7160000000001,10.0,0.0,0.0,72.66896,1.433566,2.218599,7.6181529999999995,8.24,1.0,86.10305,54.624099,48.149687,237.900636,4.146,0.0,11.761955,12.015305999999999,6.805633,10.0,0.0,47.607378999999995,17.832036,24.391898,29.543168930463303,30.84556,0.0,0.054198786,0.0,0.043972739000000004,0.0,0.018204243999999998,0.0,0.015659605,0.0,0.01797877,2.020867,2.013877,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011722251999999999,5.778316,0.0,0.08578949599999999,0.0,0.04362557,9.5,9.675094999999999,0.0,0.017109083,9.5,9.776079,0.0,0.050060546,0.6997783409999999,72.331289,0.82637615,72.05566400000001,0.601313377,71.71275899999999,1.325734,71.657055,0.030485937,9.872815,1.0,1.0,72.465722,72.61111899999999,41.615812,72.008498,72.034467,42.323297,72.029975,72.181678,42.334921,72.442792,72.321639,41.981468
 10/20/2017,17:56:57.781,0.0,72.818761,0.0,5.001234999999999,0.0,0.0,0.0,73.817475,0.0,72.13287199999999,0.022912057000000003,2.709571,28.398229999999998,0.0,0.0,60.292203,0.0,80.425411,31.074212,70.474626,0.0,0.0,0.0,148.262813,1.0,0.010448,97.894368,24.207132,14.089801000000001,22.368595000000003,1.0,11185.559,1.0,0.00404,17.197298,42.413399,0.0,1.9891599999999998,0.0,1.9864560000000002,0.0,1.9808150000000002,0.0,1.988229,10.0,8.928446000000001,0.0,0.0,0.0,0.134690816,0.0,0.137523383,0.0,0.46763169200000004,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.432620000000002,0.0,0.0,76.20163000000001,0.0,5.848082,0.0,11.866534,72.170689,0.0,243.304549,0.448714998,0.0,91.123705,73.796848,75.662974,108.83795400000001,81.02888399999999,0.006519011,0.0,67.09025600000001,14.596498,30.724005,75.048136,76.565969,0.0,75.569985,81.127258,0.0,74.115752,0.0,0.0,40.284813,10.0,44.0,73.8,23.841553,67.684779,30.802173,0.0,11.962914999999999,11.746721,13.653212,10.0,1.0,12.68463,0.0,1034.737,10.0,0.0,0.0,72.66629300000001,1.484068,2.060165,13.440422,8.24,1.0,86.097608,54.783356000000005,47.929934,233.796055,4.146,0.0,11.629707000000002,11.879591,15.382852,10.0,0.0,47.605748999999996,18.328625,24.395471,27.60288944874511,30.841101000000002,0.0,0.055713850999999995,0.0,0.045164532,0.0,0.013404862,0.0,0.017076872,0.0,0.023808892,2.02106,2.013523,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011721703,5.737667,0.0,0.083533016,0.0,0.047461584,9.5,9.676126,0.0,0.013437072,9.5,9.778495,0.0,0.042233365999999994,0.0,72.399292,0.6435126520000001,72.05494,0.207453534,71.772803,0.692745128,71.655608,0.032419047,9.875071,1.0,1.0,72.46516,72.609949,41.544801,72.005737,72.03264200000001,42.413939,72.031285,72.17756,42.472043,72.43764399999999,72.32206,42.016796
 10/20/2017,17:57:07.781,0.0,72.819229,0.0,5.502537,4.9254940000000005,0.0,0.0,73.831959,0.0,72.13296600000001,0.019771407,3.1034509999999997,1.380026,0.0,0.0,60.258889,0.0,80.425552,31.076349,70.483233,0.0,0.0,0.0,71.655731,1.0,0.010448,97.898223,24.212467999999998,14.099525,22.416262,1.0,11164.391000000001,1.0,0.00404,17.547183,42.406231,0.0,1.989612,0.0,1.986392,0.0,1.98117,0.0,1.988068,10.0,8.923135,0.0,0.0,0.0,0.136686488,0.0,0.137716513,0.0,0.473560685,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,15.309566,76.248653,0.0,4.703478,0.0,12.636667,72.196732,0.0,243.283318,0.447155397,0.0,91.126522,73.79806500000001,75.66503399999999,108.84718600000001,81.031883,0.010714198999999999,0.0,67.08600200000001,14.593785999999998,30.691228000000002,75.038117,76.57350799999999,0.0,75.569704,81.106543,0.0,74.113927,0.0,12.509822,40.364429,10.0,44.0,73.8,23.927298,67.682675,30.797898999999997,0.0,11.997784,11.990333999999999,9.240544,10.0,1.0,12.5407,0.0,1038.443,10.0,0.0,0.0,72.668726,1.463025,2.18751,12.510142,8.24,1.0,86.108397,54.84165,47.950404,223.133766,4.146,0.0,11.819663,12.008728999999999,9.755555000000001,10.0,0.0,47.601649,18.304351,24.418857,26.59511484133563,30.842540999999997,0.0,0.035760127999999995,0.0,0.045776534,0.0,0.014822129,0.0,0.0,0.0,0.024839632,2.0211240000000004,2.013362,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011723773,5.737731,0.0,0.08807821,0.0,0.043947924000000006,9.5,9.675385,0.0,0.016786976999999998,9.5,9.779042,0.0,0.041363679,0.02459003,72.33997099999999,1.1921030000000001,72.057834,0.840442584,71.79233599999999,0.284818858,71.602074,0.030163752000000002,9.876037,1.0,1.0,72.462914,72.613739,41.387394,72.004286,72.033672,42.249206,72.030396,72.17835500000001,42.348826,72.438721,72.321499,41.819194
 10/20/2017,17:57:17.781,0.0,72.820352,0.0,5.216079,0.0,0.0,0.0,73.800094,0.0,72.135072,0.010811316000000001,1.957618,7.513975,0.0,0.0,61.162696999999994,0.0,80.42700500000001,31.075466,70.501664,0.0,0.0,0.0,140.666077,1.0,0.010448,97.885343,24.213906,14.134019,22.356026,1.0,11156.801000000001,1.0,0.00404,17.560563000000002,42.406138,0.0,1.989032,0.0,1.9864240000000002,0.0,1.9814599999999998,0.0,1.9881330000000002,10.0,8.940839,0.0,0.0,0.0,0.135624275,0.0,0.137072747,0.0,0.45599926700000004,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,13.657731,76.229844,0.0,5.132704,0.0,7.903562,72.17936999999999,0.0,243.277093,0.449658968,0.0,91.131029,73.794508,75.66789,108.855475,81.034414,0.010451999,0.0,67.08301,14.600485,30.614203999999997,75.073464,76.576786,0.0,75.566099,81.09342,0.0,74.11374,0.056821767,3.58085,40.324044,10.0,44.0,73.8,23.897573,67.68188,30.794601,0.0,11.925039,11.90933,0.0,10.0,1.0,12.528106,0.0,1043.736,10.0,0.0,0.0,72.665076,1.3860700000000001,2.0691330000000003,0.0,8.24,1.0,86.15404000000001,54.51231899999999,47.831796999999995,230.74968700000002,4.146,0.0,11.822669,12.078081,0.0,10.0,0.0,47.603512,18.431164000000003,24.433891,26.793870327139675,30.839986,0.0,0.012163803,0.0,0.045293374000000004,0.0,0.020813303999999998,0.0,0.025161738,0.0,0.022101729,2.020738,2.013587,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011731542,5.739569,0.0,0.080921948,0.0,0.045269576,9.5,9.676062,0.0,0.023293522,9.5,9.778300999999999,0.0,0.044616950999999995,0.0,72.344311,1.030339,72.047706,0.073822515,71.81548599999999,0.840442571,71.717099,0.025975348,9.868949,1.0,1.0,72.463335,72.613318,41.443414000000004,72.00531600000001,72.03371899999999,42.377682,72.025811,72.176765,42.275822999999995,72.43858,72.322528,41.936046999999995
 10/20/2017,17:57:27.781,0.0,72.821476,0.0,4.392512,5.919476,0.0,0.0,73.85658199999999,0.0,72.135025,0.022727313,3.962825,0.0,0.0,0.0,61.469035,0.0,80.42700500000001,31.076256,70.525662,0.0,0.0,0.0,142.585253,1.0,0.010448,97.864707,24.214834,14.133835999999999,22.3668,1.0,11147.607,1.0,0.00404,17.49691,42.398596999999995,0.0,1.9880970000000002,0.0,1.9883259999999998,0.0,1.982459,0.0,1.9889709999999998,10.0,8.951977000000001,0.0,0.0,0.0,0.134755192,0.0,0.136268041,0.0,0.46579499399999996,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,9.247492999999999,76.291335,0.0,4.596171,0.0,11.192669,72.20685999999999,0.0,243.271254,0.19252994,0.0,91.133377,73.793571,75.670231,108.865648,81.035914,0.0,0.0,67.08287,14.59578,30.602323,75.073042,76.576833,0.0,75.562494,81.08896800000001,0.0,74.114816,0.0,10.281586,40.468275,10.0,44.0,73.8,23.92707,67.683797,30.78898,0.0,11.991772000000001,11.932131,5.180889,10.0,1.0,12.666639,0.0,1022.61,10.0,0.0,0.0,72.667369,1.4167319999999999,2.059567,8.195568,8.24,1.0,86.207752,54.560396999999995,47.936557,215.758349,4.146,0.0,11.835291999999999,11.89932,11.535128,10.0,0.0,47.600809999999996,18.506027,24.446559,28.02097657691439,30.839289,0.0,0.001848469,0.0,0.042909789000000004,0.0,0.02580595,0.0,0.022230571,0.0,0.018751825,2.020738,2.013265,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011740771,5.737151,0.0,0.083661958,0.0,0.042368388,9.5,9.676706,0.0,0.026611216,9.5,9.778205,0.0,0.044906847,0.003490395,72.31103399999999,1.065505,71.987661,0.425483096,71.835741,1.1288040000000001,71.591946,0.033063417000000005,9.870882,1.0,1.0,72.465675,72.609574,41.464717,72.002227,72.034701,42.356007,72.028805,72.17910400000001,42.338783,72.438019,72.32046899999999,41.927894
 10/20/2017,17:57:37.781,0.0,72.821288,0.0,5.71738,12.524643,0.0,0.0,73.815302,0.0,72.135212,0.018478198,4.034439,19.909997,0.0,0.0,61.366198,0.0,80.42742700000001,31.067662,70.563133,0.0,0.0,0.0,136.347933,1.0,0.010448,97.919517,24.210798,14.190714999999999,22.365820000000003,1.0,11180.428,1.0,0.00404,17.451908,42.38575,0.0,1.989225,0.0,1.9874560000000001,0.0,1.98233,0.0,1.987843,10.0,8.940872,0.0,0.0,0.0,0.137523383,0.0,0.136493358,0.0,0.475332938,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,13.529434,76.289165,0.0,4.345788,0.0,9.219205,72.188051,0.0,243.26715299999998,0.047158713,0.0,91.136804,73.797269,75.669341,108.87280700000001,81.03657,0.0,0.0,67.079504,14.592270999999998,30.657223,75.065037,76.576927,0.0,75.560574,81.089155,0.0,74.11149300000001,0.001114328,13.856380999999999,40.494044,10.0,44.0,73.8,23.873336,67.685153,30.78596,0.0,11.834859,11.803124,13.589027999999999,10.0,1.0,12.481328999999999,0.0,992.7424480000001,10.0,0.0,0.0,72.665544,1.391481,2.2987130000000002,16.776598,8.24,1.0,86.215539,54.564603000000005,47.964853999999995,217.409801,4.146,0.0,11.893602,11.868829,7.527082000000001,10.0,0.0,47.597176,18.380121,24.450317000000002,28.433121261654364,30.839429,0.0,0.0,0.0,0.044327056,0.0,0.021940676,0.0,0.017849926999999998,0.0,0.01540192,2.02106,2.013619,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011742711999999999,5.7259970000000004,0.0,0.082275835,0.0,0.051652189,9.5,9.674999,0.0,0.020394566,9.5,9.779042,0.0,0.042007891,0.48878199200000005,72.371801,0.502848417,71.948596,0.165254263,71.750377,0.284818859,71.607862,0.026619717999999997,9.885059,1.0,1.0,72.464365,72.61093100000001,41.600426,72.001713,72.032174,42.248024,72.028244,72.178543,42.359640999999996,72.435585,72.318972,41.913142
 10/20/2017,17:57:47.781,0.0,72.81993100000001,0.0,3.282487,13.133857,0.0,0.0,73.93986600000001,0.0,72.136054,0.017277361,4.6431629999999995,0.0,0.0,0.0,60.482668999999994,0.0,80.428973,31.061901000000002,70.58207900000001,0.0,0.0,0.0,161.137282,1.0,0.010448,97.968734,24.213117999999998,14.154202,22.310154,1.0,11144.185,1.0,0.00404,17.601106,42.393989000000005,0.0,1.9887419999999998,0.0,1.989068,0.0,1.9822009999999999,0.0,1.9881970000000002,10.0,8.940324,0.0,0.0,0.0,0.135044886,0.0,0.138521219,0.0,0.481068593,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,0.0,76.25227,0.0,5.991158,0.0,0.0,72.126559,0.0,243.28447599999998,0.000986322271,0.0,91.138072,73.80649,75.67187,108.882745,81.034367,0.0,0.0,67.07959699999999,14.598013,30.728512,75.073698,76.578051,0.0,75.56034,81.100216,0.0,74.11509699999999,0.0,8.101442,40.332121,10.0,44.0,73.8,23.922725,67.681506,30.786239000000002,0.0,11.931051,12.004135,11.856053,10.0,1.0,12.421958,0.0,1014.414,10.0,0.0,0.0,72.66390600000001,1.384868,2.25746,10.040088,8.24,1.0,86.215398,54.490083,48.02807,223.005498,4.146,0.0,11.624297,11.895733,7.334695,10.0,0.0,47.595406,18.371728,24.455004000000002,29.678938821775336,30.834923,0.0,0.037984372,0.0,0.041299258,0.0,0.018333086000000002,0.0,0.014403391000000001,0.0,0.017141293999999998,2.020834,2.013748,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011743389,5.700563,0.0,0.082533719,0.0,0.042658507000000005,9.5,9.793602,0.0,0.018687403000000002,9.5,9.779461,0.0,0.042684314,0.284818855,72.318991,0.3621842,71.98549100000001,1.269468,71.87553,1.030339,71.727227,0.033063417000000005,9.886992,1.0,1.0,72.46539399999999,72.610276,41.539278,72.001525,72.031285,42.24093,72.024922,72.17625,42.391701,72.437738,72.32248100000001,41.927506
 10/20/2017,17:57:57.781,0.0,72.818012,0.0,3.389909,0.0,0.0,0.0,73.986215,0.0,72.139611,0.018293454,3.282487,0.0,0.0,0.0,61.208321,0.0,80.42902,31.058881,70.556069,0.0,0.0,0.0,138.507005,1.0,0.010448,97.996657,24.213814000000003,14.132185,22.284198999999997,1.0,11144.72,1.0,0.00404,17.233381,42.405114000000005,0.0,1.989386,0.0,1.9888740000000003,0.0,1.980557,0.0,1.9882939999999998,10.0,8.933339,0.0,0.0,0.0,0.139840938,0.0,0.138038395,0.0,0.485966457,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,0.0,76.21826899999999,0.0,6.599228999999999,0.0,14.000442999999999,72.157667,0.0,243.28877000000003,0.002422797,0.0,91.141077,73.809205,75.672666,108.889669,81.038492,0.005208014,0.0,67.077961,14.597295,30.677298999999998,75.065224,76.57374200000001,0.0,75.562025,81.10823,0.0,74.113365,0.000890602923,0.0,40.299428999999996,10.0,44.0,73.9,23.904889999999998,67.683751,30.783312,0.0,11.862514,11.91413,10.347723,10.0,1.0,12.501719,0.0,1023.701,10.0,0.0,0.0,72.663812,1.4239469999999999,2.094243,7.088856,8.24,1.0,86.218869,54.624099,47.884177,224.84935299999998,4.146,0.0,11.879175,11.942964,16.809716,10.0,0.0,47.595033,18.658475,24.452684,28.48467372471841,30.834226,0.0,0.05377972599999999,0.0,0.044874635999999996,0.0,0.017817717,0.0,0.015562973,0.0,0.018719614,2.020899,2.013233,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011744653,5.697114,0.0,0.090657044,0.0,0.04327098,9.5,9.793988,0.0,0.014564444,9.5,9.777947,0.0,0.044262634,0.341084547,72.35660899999999,1.044406,72.062898,1.543764,71.780761,1.065505,71.726504,0.032096862000000004,9.879582000000001,1.0,1.0,72.464739,72.60854499999999,41.497461,72.001853,72.032923,42.257088,72.02754200000001,72.181303,42.373933,72.435913,72.32028199999999,42.053288
 10/20/2017,17:58:07.781,0.0,72.819229,0.0,4.858006,1.3183040000000001,0.0,0.0,73.921037,0.0,72.13956400000001,0.017831593,4.750584,3.5100919999999998,0.0,0.0,60.634751,0.0,80.430426,31.059207,70.53165,0.0,0.0,0.0,147.463157,1.0,0.010448,98.006952,24.213814000000003,14.087232,22.253183,1.0,11210.896999999999,1.0,0.00404,17.487585,42.424385,0.0,1.990288,0.0,1.985844,0.0,1.9814919999999998,0.0,1.9878099999999999,10.0,8.928833000000001,0.0,0.0,0.0,0.137233689,0.0,0.136622112,0.0,0.467083905,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,0.0,76.242142,0.0,4.846553,0.0,7.566628999999999,72.16273100000001,0.0,243.267732,0.00172508,0.0,91.145537,73.81262199999999,75.672759,108.89791100000001,81.039851,0.013073992,0.0,67.079924,14.594982,30.583886,75.09181600000001,76.575662,0.0,75.56254,81.11666600000001,0.0,74.113412,0.010510763000000001,4.62283,40.278659000000005,10.0,44.0,73.9,23.937816,67.682956,30.77876,0.0,12.051892,11.974133,13.942041,10.0,1.0,12.474133,0.0,1034.994,10.0,0.0,0.0,72.662643,1.359016,2.116364,18.316371,8.24,1.0,86.25752299999999,54.554387,48.057571,229.57924,4.146,0.0,11.854529,11.966878999999999,10.268585,10.0,0.0,47.594381,18.389649,24.450271,29.342843177764028,30.835665999999996,0.0,0.050943009000000004,0.0,0.043264105,0.0,0.014145706000000001,0.0,0.018848456,0.0,0.022101729,2.0212209999999997,2.013587,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011751646000000001,5.697984,0.0,0.082114658,0.0,0.043013097,9.5,9.793699,0.0,0.014725496999999999,9.5,9.778881,0.0,0.041267047,0.228553162,72.332013,0.20745354,72.010811,0.40438345600000003,71.74459,1.5296969999999999,71.72505699999999,0.025008793999999997,9.880871,1.0,1.0,72.46459899999999,72.61270999999999,41.536122,72.001525,72.031192,42.45729,72.027589,72.17886999999999,42.249557,72.43596,72.321686,41.88092
 10/20/2017,17:58:17.781,0.0,72.820259,0.0,5.71738,0.0,0.0,0.0,73.962317,0.0,72.13816,0.021341732000000002,3.067643,31.905632,0.0,0.0,61.359680000000004,0.0,80.43047299999999,31.058742,70.519253,0.0,0.0,0.0,128.111472,1.0,0.010448,98.013486,24.205091,14.081176999999999,22.305747,1.0,11199.563999999998,1.0,0.00404,17.398796,42.438163,0.0,1.9895150000000001,0.0,1.9862950000000001,0.0,1.981557,0.0,1.988358,10.0,8.928607000000001,0.0,0.0,0.0,0.136107099,0.0,0.137652136,0.0,0.464989424,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,10.273876,76.246483,0.0,4.846553,0.0,1.5981040000000002,72.182987,0.0,243.265464,0.001191533,0.0,91.14966899999999,73.80972,75.671308,108.90511799999999,81.037929,0.0025860220000000003,0.0,67.08053199999999,14.592670000000002,30.614614000000003,75.07646,76.573649,0.0,75.56432,81.12304,0.0,74.117297,0.0,8.293808,40.369044,10.0,44.0,73.9,23.989035,67.682956,30.775183000000002,0.0,11.796984,11.742519999999999,5.405533999999999,10.0,1.0,12.598272,0.0,1032.604,10.0,0.0,0.0,72.664468,1.602507,2.119353,9.382477,8.24,1.0,86.296412,54.495492000000006,47.773998999999996,232.064435,4.146,0.0,11.719275,12.094821000000001,18.380871,10.0,0.0,47.590094,18.432526,24.446512,28.413791045367482,30.833157,0.0,0.036566013,0.0,0.045840955,0.0,0.016239396,0.0,0.024485315,0.0,0.023969945,2.02077,2.01349,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011758801999999999,5.700176,0.0,0.08395207699999999,0.0,0.044302512999999995,9.5,9.792539,0.0,0.018300876,9.5,9.777657000000001,0.0,0.043038630999999994,0.21448673899999998,72.36095,0.8193429409999999,71.92834,1.269468,71.840082,0.47471557200000003,71.634629,0.031774677,9.874426,1.0,1.0,72.466003,72.61060400000001,41.523498,72.002461,72.031987,42.2563,72.026653,72.18050799999999,42.420284,72.43975,72.321031,41.960505
 10/20/2017,17:58:27.781,0.0,72.81848000000001,0.0,5.609959,0.0,0.0,0.0,73.899311,0.0,72.142418,0.01589178,2.960222,2.725331,0.0,0.0,61.222081,0.0,80.430988,31.058045,70.50236600000001,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,98.02646,24.201147,14.08026,22.310318,1.0,11201.061000000002,1.0,0.00404,17.433663,42.426107,0.0,1.989257,0.0,1.987843,0.0,1.980719,0.0,1.9892290000000001,10.0,8.938908,0.0,0.0,0.0,0.13552771,0.0,0.139004043,0.0,0.460736016,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,20.136773,76.2501,0.0,5.240011,0.0,10.454625,72.157667,0.0,243.267394,0.0017661229999999999,0.0,91.15211,73.80986,75.678565,108.91241799999999,81.040273,0.008878804,0.0,67.079737,14.592111,30.600684,75.069859,76.569434,0.0,75.564226,81.12210300000001,0.0,74.117063,0.0,11.083110000000001,40.472506,10.0,44.0,73.9,24.048257,67.680805,30.768587,0.0,12.04588,11.718519,15.466417999999999,10.0,1.0,12.670836999999999,0.0,1029.765,10.0,0.0,0.0,72.661941,1.487675,2.082286,14.835841,8.24,1.0,86.317053,54.746697,48.053357,225.18605699999998,4.146,0.0,11.790208,12.021284,0.0,10.0,0.0,47.591119,18.368551999999998,24.446651,26.505391284472623,30.832553000000004,0.0,0.034148357000000004,0.0,0.04352179,0.0,0.018075402,0.0,0.022810362999999997,0.0,0.023905523999999997,2.020867,2.013394,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01176312,5.816162,0.0,0.081308773,0.0,0.044624867,9.5,9.792603,0.0,0.017302347,9.5,9.777915,0.0,0.042845367,0.0,72.317544,1.0866049999999998,72.02528000000001,0.974073593,71.821273,0.7068115509999999,71.634629,0.024042239,9.879904,1.0,1.0,72.468202,72.612101,41.605949,72.001432,72.033017,42.359553999999996,72.024781,72.179291,42.253806,72.439516,72.322715,41.990784999999995
 10/20/2017,17:58:37.781,0.0,72.819604,0.0,4.249283,0.0,0.0,0.0,73.851513,0.0,72.141061,0.011365548999999999,4.356705000000001,19.974059,0.0,0.0,61.320572999999996,0.0,80.432675,31.062226000000003,70.478695,0.0,0.0,0.0,143.944669,1.0,0.010448,98.07934499999999,24.201843,14.089801000000001,22.289422000000002,1.0,11150.707,1.0,0.00404,17.393931,42.413306,0.0,1.989257,0.0,1.988745,0.0,1.9800740000000001,0.0,1.988262,10.0,8.942513,0.0,0.0,0.0,0.135044886,0.0,0.135688652,0.0,0.458319308,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,10.738955,76.281207,0.0,4.596171,0.0,15.492574,72.131623,0.0,243.255427,0.0,0.0,91.153237,73.812154,75.67688000000001,108.920566,81.042991,0.0,0.0,67.080158,14.594663,30.710894,75.100197,76.566062,0.0,75.56417900000001,81.116807,0.0,74.114863,0.0,6.466335,40.380583,10.0,44.0,73.9,24.0087,67.683423,30.769423,0.0,12.20099,11.991534,0.0,10.0,1.0,12.723611,0.0,1044.282,10.0,0.0,0.0,72.662409,1.500902,2.131908,11.082643,8.24,1.0,86.17608800000001,54.55619,47.979303,219.349857,4.146,0.0,11.790809,12.013512,0.0,10.0,0.0,47.590327,18.173001,24.444934,26.51820751191696,30.830648999999998,0.0,0.035727892000000004,0.0,0.044778004,0.0,0.017302347,0.0,0.023680048999999998,0.0,0.023100258,2.020867,2.013523,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011741243,5.817838,0.0,0.08298501400000001,0.0,0.043496627999999996,9.5,9.79299,0.0,0.019653722,9.5,9.763967,0.0,0.042072312,0.38328381799999994,72.381929,0.291852071,71.960894,0.06678930200000001,71.787272,0.291852072,71.66067199999999,0.034352156,9.870882,1.0,1.0,72.46941899999999,72.612803,41.549141,72.00073,72.03559,42.47266,72.024547,72.180461,42.354234000000005,72.436475,72.32444699999999,41.992338000000004
 10/20/2017,17:58:47.781,0.0,72.81955699999999,0.0,5.860608999999999,0.0,0.0,0.0,73.834856,0.0,72.140079,0.020510383,2.781185,5.8163279999999995,0.0,0.0,62.056365,0.0,80.43389300000001,31.059021,70.458066,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,98.102097,24.200126,14.037509,22.315868,1.0,11242.328000000001,1.0,0.00404,17.519614,42.412748,0.0,1.988548,0.0,1.989745,0.0,1.9816529999999999,0.0,1.989293,10.0,8.931376,0.0,0.0,0.0,0.136847429,0.0,0.136203664,0.0,0.45683706,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,15.085045000000001,76.237078,0.0,5.740776,0.0,4.919299,72.16273100000001,0.0,243.25967400000002,0.0,0.0,91.156993,73.811545,75.679689,108.931399,81.04383399999999,0.010714198000000001,0.0,67.07955,14.598172,30.596177,75.07337,76.562409,0.0,75.565912,81.11137,0.0,74.11462900000001,0.0,5.3922930000000004,40.367121000000004,10.0,44.0,73.9,24.062205,67.68024399999999,30.766914,0.0,11.939468,11.929731,0.0,10.0,1.0,12.599472,0.0,1027.31,10.0,0.0,0.0,72.66128499999999,1.446192,2.2395240000000003,6.126498000000001,8.24,1.0,86.03864399999999,54.654749,48.02205,219.510192,4.146,0.0,11.713865,11.884972,0.0,10.0,0.0,47.587066,18.268054,24.443078,26.845180789946475,30.828651,0.0,0.019449007,0.0,0.043554000999999995,0.0,0.019653722,0.0,0.025419422999999997,0.0,0.022101729,2.020931,2.013394,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011719481,5.81729,0.0,0.085596083,0.0,0.052103484000000005,9.5,9.794214,0.0,0.021844044,9.5,9.738456,0.0,0.047709170999999995,0.0,72.362397,0.50284842,71.997789,0.545047684,71.77642,1.325734,71.607138,0.030163752000000002,9.870882,1.0,1.0,72.468296,72.611446,41.440652,72.000636,72.033251,42.361918,72.023377,72.181397,42.281616,72.43764399999999,72.322201,41.995056
 10/20/2017,17:58:57.781,0.0,72.81969699999999,0.0,5.5741510000000005,0.0,0.0,0.0,73.85947900000001,0.0,72.140266,0.023651033999999998,4.499934,32.306020000000004,0.0,0.0,62.704529,0.0,80.434315,31.055862,70.48894,0.0,0.0,0.0,141.225837,1.0,0.010448,98.091708,24.199755,14.066498999999999,22.257753,1.0,11156.159,1.0,0.00404,17.513126999999997,42.408465,0.0,1.9887419999999998,0.0,1.984619,0.0,1.9816529999999999,0.0,1.98852,10.0,8.945185,0.0,0.0,0.0,0.137877454,0.0,0.138070584,0.0,0.454355905,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,9.103158,76.266739,0.0,5.311548999999999,0.0,0.474994564,72.180817,0.0,243.246163,0.0,0.0,91.159576,73.81089,75.679221,108.93954699999999,81.045334,0.010451999,0.0,67.077914,14.599209,30.632231,75.076788,76.55749200000001,0.0,75.570126,81.10073100000001,0.0,74.115659,0.0,11.259445,40.324428999999995,10.0,44.0,74.0,23.987663,67.680337,30.764452000000002,0.0,12.152894,11.947132,0.0,10.0,1.0,12.543099,0.0,1028.032,10.0,0.0,0.0,72.658946,1.460019,2.220393,3.7687190000000004,8.24,1.0,86.005339,54.681792,47.996763,219.943096,4.146,0.0,11.779989,11.81263,0.0,10.0,0.0,47.587718,18.349496,24.442614000000003,26.665627385964747,30.829813,0.0,0.013968986000000001,0.0,0.044778004,0.0,0.020652251,0.0,0.025419422999999997,0.0,0.021747412,2.021028,2.013297,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011714195,5.8179669999999994,0.0,0.08398431199999999,0.0,0.046075461,9.5,9.791863000000001,0.0,0.023776681,9.5,9.739197,0.0,0.042394419,0.256686009,72.339247,0.355150984,71.978257,1.445299,71.836465,0.411416668,71.58760600000001,0.027908457999999997,9.873782,1.0,1.0,72.4675,72.609247,41.515608,72.001572,72.031145,42.329996,72.02641899999999,72.180648,42.349985,72.436989,72.322903,41.924012
 10/20/2017,17:59:07.781,0.0,72.820961,0.0,5.860608999999999,0.0,0.0,0.0,73.85730600000001,0.0,72.141202,0.01367485,5.144464,11.758091,0.0,0.0,62.326494,0.0,80.437783,31.049219,70.563273,0.0,0.0,0.0,142.82515,1.0,0.010448,97.937333,24.198873000000003,14.089984,22.265099,1.0,11142.796,1.0,0.00404,17.400418,42.416098999999996,0.0,1.988806,0.0,1.9881970000000002,0.0,1.9814599999999998,0.0,1.9896479999999999,10.0,8.941548,0.0,0.0,0.0,0.138295901,0.0,0.137974019,0.0,0.45938265899999997,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,9.295605,76.2501,0.0,5.1684730000000005,0.0,17.498127,72.168518,0.0,243.223822,0.001027364,0.0,91.162346,73.813183,75.682077,108.94925,81.049646,0.0,0.0,67.074361,14.594903,30.706388,75.076132,76.55501,0.0,75.570453,81.091826,0.0,74.11594000000001,0.0,1.400706,40.394044,10.0,44.0,74.0,23.918838,67.68015,30.759853000000003,0.0,11.958706,11.756921,0.0,10.0,1.0,12.633655000000001,0.0,1043.8319999999999,10.0,0.0,0.0,72.658197,1.4407809999999999,2.164193,9.222083999999999,8.24,1.0,86.00393199999999,54.874102,47.981109000000004,233.443318,4.146,0.0,11.648342,11.864644,0.0,10.0,0.0,47.582640000000005,18.346547,24.442614000000003,26.396472509618913,30.828419,0.0,0.036146952999999996,0.0,0.05080139,0.0,0.0,0.0,0.023551207,0.0,0.024356472,2.020738,2.013329,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011713983,5.813905,0.0,0.07850429099999999,0.0,0.045753107,9.5,9.792185,0.0,0.021296462999999998,9.5,9.739358,0.0,0.041685785,0.376250606,72.384823,0.833409362,71.955107,1.023306,71.819826,1.522664,71.628118,0.037574005,9.867338,1.0,1.0,72.46628299999999,72.609668,41.534544,71.999981,72.036152,42.235019,72.02566999999999,72.179525,42.27814,72.436708,72.322154,41.960116
 10/20/2017,17:59:17.781,0.0,72.82142900000001,0.0,6.11126,8.757133,0.0,0.0,73.869618,0.0,72.14064,0.020510383,5.07285,11.149500999999999,0.0,0.0,61.81448100000001,0.0,80.438908,31.053028,70.597657,0.0,0.0,0.0,128.43133500000002,1.0,0.010448,97.816055,24.194511,14.087048999999999,22.323377,1.0,11162.146,1.0,0.00404,17.412176000000002,42.411584000000005,0.0,1.9895150000000001,0.0,1.988487,0.0,1.9804279999999999,0.0,1.98852,10.0,8.934949000000001,0.0,0.0,0.0,0.136943994,0.0,0.134207992,0.0,0.460446011,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,13.689805999999999,76.23563100000001,0.0,5.132704,0.0,20.658878,72.159837,0.0,243.22131299999998,0.00094528015,0.0,91.16816800000001,73.811171,75.68572900000001,108.955844,81.05063,0.009665401,0.0,67.073893,14.593945999999999,30.679757000000002,75.081189,76.55430799999999,0.0,75.570687,81.10045,0.0,74.114676,0.0,7.4281630000000005,40.459429,10.0,44.0,74.0,23.914722,67.679215,30.754278999999997,0.0,11.948486,11.72812,8.165458000000001,10.0,1.0,12.481929,0.0,1032.46,10.0,0.0,0.0,72.657214,1.379457,2.090058,12.012922999999999,8.24,1.0,86.04704100000001,54.809197999999995,47.926321,232.81801099999998,4.146,0.0,11.747527999999999,11.900516,6.388797,10.0,0.0,47.583898,18.386474,24.440758,26.77463086094925,30.826746999999997,0.0,0.036566013,0.0,0.045551059000000005,0.0,0.016174975,0.0,0.024195419,0.0,0.024356472,2.020867,2.013297,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011721001000000002,5.815646,0.0,0.0837909,0.0,0.042819684000000004,9.5,9.792346,0.0,0.018622982,9.5,9.73852,0.0,0.047129379000000006,0.327018125,72.373972,1.051439,72.008641,0.650545858,71.72505699999999,0.5661473229999999,71.585436,0.027586272999999998,9.86766,1.0,1.0,72.46520699999999,72.610136,41.557031,71.99904599999999,72.03086400000001,42.259847,72.025623,72.181023,42.402516,72.43436899999999,72.322762,41.835111
 10/20/2017,17:59:27.781,0.0,72.81904200000001,0.0,4.8221989999999995,1.446559,0.0,0.0,73.888447,0.0,72.139845,0.022634941000000002,3.962825,6.63312,0.0,0.0,61.892694999999996,0.0,80.438064,31.043319,70.606264,0.0,0.0,0.0,106.680681,1.0,0.010448,97.791611,24.193073000000002,14.108149,22.279791,1.0,11132.746000000001,1.0,0.00404,17.461232,42.40395,0.0,1.9898369999999999,0.0,1.9887130000000002,0.0,1.9810729999999999,0.0,1.987939,10.0,8.920689,0.0,0.0,0.0,0.137684324,0.0,0.136042723,0.0,0.47053174299999995,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,17.859485999999997,76.27686700000001,0.0,4.810784,0.0,13.775820999999999,72.16273100000001,0.0,243.22744100000003,0.001684038,0.0,91.168261,73.810188,75.68399699999999,108.962014,81.049646,0.0,0.0,67.070948,14.594344,30.731378999999997,75.10155400000001,76.552716,0.0,75.57345,81.106402,0.0,74.114255,0.0,10.810592,40.287121,10.0,44.0,74.0,23.917695000000002,67.681787,30.756277,0.0,12.036261,12.147542999999999,15.883614999999999,10.0,1.0,12.585678,0.0,1042.565,10.0,0.0,0.0,72.658899,1.433566,2.106798,11.243037,8.24,1.0,86.013736,54.719052000000005,48.097308,224.512649,4.146,0.0,11.687415,11.751051,11.310677,10.0,0.0,47.581987,18.297092000000003,24.437139000000002,26.806697231073336,30.826886,0.0,0.044624867,0.0,0.045647691,0.0,0.015047603,0.0,0.018912878,0.0,0.023357943,2.02106,2.014167,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011715742,5.815517,0.0,0.08914197900000001,0.0,0.044850515,9.5,9.793441,0.0,0.014661076,9.5,9.737425,0.0,0.043425158,0.108988566,72.365291,0.643512655,72.056387,0.523948049,71.747483,1.0584719999999999,71.688886,0.031452492,9.862505,1.0,1.0,72.467079,72.61093100000001,41.597665,71.999279,72.032128,42.312656,72.02520200000001,72.18032099999999,42.235651000000004,72.43549200000001,72.319627,41.882861
 10/20/2017,17:59:37.781,0.0,72.81904200000001,0.0,3.210872,10.312232,0.0,0.0,73.814578,0.0,72.14092099999999,0.022634941000000002,3.24668,29.407208,0.0,0.0,62.48364599999999,0.0,80.43858,31.042296999999998,70.623667,0.0,0.0,0.0,151.861267,1.0,0.010448,97.80171800000001,24.184164000000003,14.027968,22.254978,1.0,11151.455,1.0,0.00404,17.025802,42.398969,0.0,1.990159,0.0,1.987875,0.0,1.98088,0.0,1.988262,10.0,8.926129,0.0,0.0,0.0,0.13871434900000001,0.0,0.13578521699999999,0.0,0.469210609,0.0,0.0,0.0,0.209108297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,7.515472,76.24575899999999,0.0,5.132704,0.0,12.524356,72.156943,0.0,243.223677,0.002258628,0.0,91.173802,73.81323,75.685214,108.971575,81.05367700000001,0.008354405,0.0,67.06889100000001,14.595620000000002,30.711304,75.07252700000001,76.547658,0.0,75.570875,81.113854,0.0,74.116221,0.0,9.239606,40.287890000000004,10.0,44.0,74.0,23.914951000000002,67.678608,30.753025,0.0,12.015219,11.980733,12.802769999999999,10.0,1.0,12.570086,0.0,1031.786,10.0,0.0,0.0,72.655342,1.381261,2.078698,19.118337,8.24,1.0,85.937229,54.713043000000006,48.161728000000004,218.86885099999998,4.146,0.0,11.730696,12.001555,17.819744,10.0,0.0,47.581102,18.276674,24.434123,27.230249565145165,30.824563,0.0,0.049589122,0.0,0.044423687999999996,0.0,0.014725496999999999,0.0,0.019009508999999997,0.0,0.018558561,2.020577,2.013072,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011703354,5.816226,0.0,0.08134100799999999,0.0,0.044592632,9.5,9.792185,0.0,0.01540192,9.5,9.734848,0.0,0.039946412,0.003490393,72.38627,0.20042033,71.998513,1.445299,71.840805,1.7688270000000001,71.706971,0.025653164,9.872492999999999,1.0,1.0,72.467734,72.612382,41.466689,71.99956,72.03329699999999,42.363889,72.025436,72.179713,42.286252000000005,72.433901,72.323511,41.875097
 10/20/2017,17:59:47.781,0.0,72.819323,0.0,6.4335260000000005,22.432394,0.0,0.0,73.816751,0.0,72.14003199999999,0.024944242999999998,3.89121,0.0,0.0,0.0,62.487267,0.0,80.439189,31.051959999999998,70.63255500000001,0.0,0.0,0.0,86.769237,1.0,0.010448,97.839182,24.177344,14.031454,22.231634,1.0,11182.566,1.0,0.00404,17.418662,42.402181,0.0,1.9897080000000003,0.0,1.9881970000000002,0.0,1.981686,0.0,1.9881330000000002,10.0,8.91982,0.0,0.0,0.0,0.136139288,0.0,0.137941831,0.0,0.468082811,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,21.066932,76.254441,0.0,4.810784,0.0,18.075726,72.161284,0.0,243.23752599999997,0.0,0.0,91.17821500000001,73.813745,75.687977,108.97986499999999,81.055223,0.0,0.0,67.06903100000001,14.593467,30.684672999999997,75.055954,76.55014,0.0,75.570453,81.113057,0.0,74.11434799999999,0.0,8.213656,40.360198,10.0,44.0,74.0,23.898488,67.676878,30.751724,0.0,12.011612,11.817524,10.074939,10.0,1.0,12.658242999999999,0.0,1031.272,10.0,0.0,0.0,72.655997,1.386672,2.192293,14.466937,8.24,1.0,85.864194,54.731673,48.111757,230.74968700000002,4.146,0.0,11.620089,11.946552,6.917859,10.0,0.0,47.579704,18.2676,24.435933,28.63292934691213,30.827211,0.0,0.037436369,0.0,0.045744322999999996,0.0,0.015047603,0.0,0.022262782000000002,0.0,0.024034366,2.02106,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011691281999999999,5.815904,0.0,0.08420996,0.0,0.04369004,9.5,9.792346,0.0,0.016754766,9.5,9.725539,0.0,0.044198213,0.059756085,72.371801,0.390317045,72.026003,0.974073594,71.750377,1.051439,71.729398,0.030163752000000002,9.869593,1.0,1.0,72.466798,72.61036999999999,41.558609000000004,72.001198,72.033999,42.370194,72.024781,72.18004,42.341873,72.434883,72.321686,41.909648
 10/20/2017,17:59:57.781,0.0,72.819838,0.0,5.216079,22.15985,0.0,0.0,73.83558000000001,0.0,72.14021899999999,0.021803592000000004,4.034439,32.866564000000004,0.0,0.0,61.726128,0.0,80.439986,31.051029999999997,70.629047,0.0,0.0,0.0,141.625665,1.0,0.010448,97.808487,24.182261999999998,14.05127,22.256121,1.0,11145.575,1.0,0.00404,17.627864000000002,42.414656,0.0,1.9889990000000002,0.0,1.98636,0.0,1.981105,0.0,1.988616,10.0,8.935271,0.0,0.0,0.0,0.136686488,0.0,0.138038395,0.0,0.457707075,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,7.130578999999999,76.19584300000001,0.0,5.454625,0.0,2.304059,72.161284,0.0,243.28264199999998,0.0009452801459999999,0.0,91.177229,73.817162,75.687555,108.990509,81.054801,0.0020616239999999997,0.0,67.06473000000001,14.592111,30.676069000000002,75.065505,76.550842,0.0,75.571343,81.114885,0.0,74.115003,0.0,13.80829,40.405583,10.0,43.0,74.0,23.889570000000003,67.679636,30.748704999999998,0.0,11.878747,11.881728,9.513327,10.0,1.0,12.549696,0.0,1022.113,10.0,0.0,0.0,72.656091,1.553808,2.2891470000000003,8.708826,8.24,1.0,85.829155,54.717249,48.019039,230.36488300000002,4.146,0.0,11.789006,11.950737,18.701514000000003,10.0,0.0,47.578074,18.081124,24.426745,26.787457053114867,30.825074,0.0,0.032149761,0.0,0.044262634,0.0,0.019814775,0.0,0.02165078,0.0,0.023100258,2.021028,2.013362,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011685147,5.817483,0.0,0.083210662,0.0,0.041949328,9.5,9.792024000000001,0.0,0.017141293999999998,9.5,9.700478,0.0,0.042297787,0.5872469539999999,72.351545,1.213203,71.960894,1.023306,71.839359,0.48174878299999996,71.583265,0.034996526,9.876682,1.0,1.0,72.466049,72.609481,41.440652,72.00012199999999,72.030958,42.346154,72.021833,72.179713,42.260372,72.433433,72.32191999999999,41.956621999999996
 10/20/2017,18:00:07.781,0.0,72.820399,0.0,3.5331379999999997,0.0,0.0,0.0,73.895689,0.0,72.138113,0.013120618,2.494727,6.16867,0.0,0.0,62.502475,0.0,80.442235,31.052982,70.63470699999999,0.0,0.0,0.0,150.102023,1.0,0.010448,97.733042,24.174142,14.037876,22.321907999999997,1.0,11145.681999999999,1.0,0.00404,17.421906,42.417915,0.0,1.988935,0.0,1.987681,0.0,1.9822009999999999,0.0,1.9889709999999998,10.0,8.937138000000001,0.0,0.0,0.0,0.136074911,0.0,0.13864997199999998,0.0,0.456901505,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,13.336986999999999,76.21175799999999,0.0,6.2415400000000005,0.0,12.347866999999999,72.137411,0.0,243.33340499999997,0.000740069529,0.0,91.181736,73.81688100000001,75.687555,108.99521899999999,81.054614,0.0028482209999999997,0.0,67.06258000000001,14.597614000000002,30.690819,75.05895,76.55168499999999,0.0,75.57359,81.116244,0.0,74.115425,0.0,6.786944,40.348659000000005,10.0,43.0,74.0,23.823489000000002,67.677719,30.748704999999998,0.0,11.552296,11.947732,0.0,10.0,1.0,12.400967999999999,0.0,1036.325,10.0,0.0,0.0,72.654687,1.503908,2.189304,0.528779531,8.24,1.0,85.837973,54.672778,47.971476,217.890806,4.146,0.0,11.773375999999999,11.965085,0.0,10.0,0.0,47.575697999999996,18.139426999999998,24.422523,27.564321901524888,30.82749,0.0,0.0032023570000000003,0.0,0.044778004,0.0,0.023164679,0.0,0.025097316,0.0,0.021006568,2.020931,2.013394,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011686025,5.816903,0.0,0.08343631,0.0,0.044528161,9.5,9.793183,0.0,0.023486786000000003,9.5,9.700671,0.0,0.042652104,0.5098816270000001,72.365291,0.9670403879999999,72.060728,0.784176883,71.75471800000001,1.867291,71.640416,0.014054506000000001,9.885059,1.0,1.0,72.46801500000001,72.613084,41.576361,71.99951300000001,72.031098,42.179451,72.022488,72.18060200000001,42.163807,72.434135,72.32135799999999,41.936434999999996
