date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:00:17.781,0.0,72.822833,0.0,4.714777,0.0,0.0,0.0,73.865273,0.0,72.13600799999999,0.02392815,3.067643,0.0,0.0,0.0,62.995658999999996,0.0,80.44111,31.045270000000002,70.652063,0.0,0.0,0.0,135.228414,1.0,0.010448,97.66351999999999,24.170848,14.027417000000002,22.320111999999998,1.0,11128.791000000001,1.0,0.00404,17.455962,42.414656,0.0,1.9876459999999998,0.0,1.987327,0.0,1.9818470000000001,0.0,1.9897770000000001,10.0,8.952009,0.0,0.0,0.0,0.136203664,0.0,0.136750865,0.0,0.469210609,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,13.160576999999998,76.227674,0.0,5.526162,0.0,8.144228,72.166348,0.0,243.36467400000004,0.002997386,0.0,91.185305,73.818239,75.68881999999999,109.004875,81.05611400000001,0.0,0.0,67.06365500000001,14.595939000000001,30.612156,75.04045699999999,76.549531,0.0,75.575978,81.112495,0.0,74.11509699999999,0.0,3.661002,40.435967,10.0,43.0,74.0,23.825089000000002,67.676784,30.748519,0.0,12.020029,11.963332000000001,5.4215800000000005,10.0,1.0,12.411763,0.0,1048.292,10.0,0.0,0.0,72.654172,1.489479,2.325617,6.495401,8.24,1.0,85.87639,54.678787,48.1533,236.55382000000003,4.146,0.0,11.683207000000001,11.967477,6.020055999999999,10.0,0.0,47.57635,18.289604999999998,24.422151,27.660747927422044,30.830370000000002,0.0,0.0,0.0,0.049996124,0.0,0.025934792999999998,0.0,0.022810362999999997,0.0,0.01797877,2.0205450000000003,2.014167,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011691741,5.816580999999999,0.0,0.082888308,0.0,0.043786747,9.5,9.791057,0.0,0.027158796000000002,9.5,9.700317,0.0,0.042587682,0.073822508,72.35878000000001,1.269468,72.03540799999999,0.868575419,71.837188,0.5309812629999999,71.657055,0.035640896,9.879582000000001,1.0,1.0,72.468998,72.611867,41.442625,71.997782,72.030116,42.266546999999996,72.023658,72.177092,42.264235,72.433152,72.323745,41.972539000000005
 10/20/2017,18:00:27.781,0.0,72.819838,0.0,4.8221989999999995,0.180034553,0.0,0.0,73.947108,0.0,72.136569,0.022450197,2.029233,4.743288,0.0,0.0,62.379360999999996,0.0,80.44228199999999,31.037512,70.66548900000001,0.0,0.0,0.0,136.108036,1.0,0.010448,97.629865,24.172007999999998,14.042829999999999,22.311787,1.0,11101.956,1.0,0.00404,17.375687,42.429598,0.0,1.989612,0.0,1.985264,0.0,1.9814599999999998,0.0,1.988648,10.0,8.95967,0.0,0.0,0.0,0.136139288,0.0,0.13887529,0.0,0.465311652,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,14.427519,76.244313,0.0,4.417326,0.0,3.058147,72.129453,0.0,243.3363,0.001191533,0.0,91.18727700000001,73.819362,75.691395,109.01222299999999,81.055973,0.0,0.0,67.062206,14.593228,30.643293,75.081376,76.548969,0.0,75.574761,81.1012,0.0,74.117016,0.0,13.792259,40.412506,10.0,43.0,74.0,23.848641,67.676363,30.745499,0.0,11.78496,11.904529,5.87087,10.0,1.0,12.685829,0.0,1026.396,10.0,0.0,0.0,72.653611,1.495491,2.225175,11.018486,8.24,1.0,85.856032,54.843453000000004,47.888391,236.714156,4.146,0.0,11.580414999999999,12.089441,11.054162,10.0,0.0,47.57649,18.247410000000002,24.418115,29.09098216234076,30.830415999999996,0.0,0.0,0.0,0.04348958,0.0,0.024130997999999997,0.0,0.01849414,0.0,0.014500023,2.020641,2.013426,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011688031000000002,5.800366,0.0,0.083533016,0.0,0.042207210999999994,9.5,9.791025,0.0,0.023937734,9.5,9.700349000000001,0.0,0.042877578,0.21448673899999998,72.301629,0.488781997,71.97898,0.172287478,71.729398,0.931874322,71.578201,0.032419047,9.879904,1.0,1.0,72.473303,72.609247,41.399229,71.998765,72.031987,42.302015000000004,72.023658,72.18018000000001,42.244921999999995,72.435585,72.325851,42.054840999999996
 10/20/2017,18:00:37.781,0.0,72.819838,0.0,5.144464,0.0,0.0,0.0,73.84644300000001,0.0,72.137739,0.024205266,4.034439,8.026472,0.0,0.0,61.033788,0.0,80.447624,31.027013,70.662869,0.0,0.0,0.0,158.41845,1.0,0.010448,97.657974,24.169826999999998,14.036223999999999,22.320439,1.0,11073.625,1.0,0.00404,17.37893,42.442818,0.0,1.98945,0.0,1.9899060000000002,0.0,1.982072,0.0,1.987359,10.0,8.945732000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.136042723,0.0,0.482873069,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.609935,0.0,0.0,76.262398,0.0,7.457683,0.0,0.0,72.134517,0.0,243.299048,0.002422797,0.0,91.194272,73.816788,75.694064,109.02117199999999,81.05812900000001,0.001799424,0.0,67.061224,14.598970000000001,30.683444,75.106892,76.545644,0.0,75.572513,81.091264,0.0,74.11668900000001,0.0,11.499902,40.442506,10.0,43.0,74.0,23.868077,67.676737,30.743222999999997,0.0,11.855901,12.002935,5.967146,10.0,1.0,12.547897,0.0,1018.36,10.0,0.0,0.0,72.655342,1.427554,2.249688,15.910475,8.24,1.0,85.817006,54.755109999999995,48.215312,217.570136,4.146,0.0,11.811247,11.870623,9.707459,10.0,0.0,47.570479,18.029854,24.409623,29.69833879114246,30.832786,0.0,0.047397113,0.0,0.052927290999999994,0.0,0.018236455,0.0,0.013630336000000002,0.0,0.017398979,2.021028,2.013426,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011681221,5.777253,0.0,0.083694194,0.0,0.04095003,9.5,9.778656,0.0,0.01852635,9.5,9.698546,0.0,0.042233365999999994,0.0,72.344311,1.417166,71.99561899999999,1.030339,71.828507,1.7758599999999998,71.6708,0.030808122,9.878936999999999,1.0,1.0,72.469044,72.611914,41.474185,72.001104,72.033485,42.318962,72.025296,72.17896400000001,42.177326,72.432731,72.323371,41.986127
 10/20/2017,18:00:47.781,0.0,72.82068000000001,0.0,3.89121,0.0,0.0,0.0,73.85947900000001,0.0,72.13731800000001,0.017831593,1.957618,19.413516,0.0,0.0,59.909099,0.0,80.444063,31.024876000000003,70.634847,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.675225,24.165882999999997,14.048518,22.358636999999998,1.0,11126.758999999998,1.0,0.00404,17.128781,42.448357,0.0,1.9898689999999999,0.0,1.9869080000000001,0.0,1.9809439999999998,0.0,1.988262,10.0,8.926933,0.0,0.0,0.0,0.13816714800000002,0.0,0.13710493599999998,0.0,0.46798614299999997,0.0,0.0,0.0,0.20939830199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,0.0,76.223333,0.0,6.098465,0.0,17.722749,72.138858,0.0,243.231204,0.001396744,0.0,91.19488299999999,73.81983000000001,75.696686,109.029367,81.060379,0.009665401,0.0,67.061084,14.595061999999999,30.636738,75.10122700000001,76.539041,0.0,75.575838,81.084515,0.0,74.117531,0.0,7.764802,40.306352000000004,10.0,43.0,74.0,23.911978,67.675709,30.746103,0.0,12.072333,12.184145,6.191791,10.0,1.0,12.516712,0.0,1027.23,10.0,0.0,0.0,72.653049,1.424548,2.281375,10.232560000000001,8.24,1.0,85.790738,54.725663,48.061786,232.49733999999998,4.146,0.0,11.737309,11.941769,5.4749620000000006,10.0,0.0,47.570479,18.376491,24.412129,27.506478588085074,30.832879,0.0,0.04713923,0.0,0.044166002999999995,0.0,0.014596655,0.0,0.017946558999999997,0.0,0.022294993,2.020963,2.013329,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011676358000000001,5.77693,0.0,0.078891116,0.0,0.042658507000000005,9.5,9.753724,0.0,0.014822129,9.5,9.699866,0.0,0.040043043,0.137121412,72.366014,0.44658272600000004,71.96234100000001,0.7701104670000001,71.780038,0.643512647,71.68960899999999,0.034029971,9.910836,1.0,1.0,72.46998,72.612055,41.501011,71.998952,72.031894,42.22359,72.024688,72.18163100000001,42.277753999999995,72.43348,72.32266899999999,41.875097
 10/20/2017,18:00:57.781,0.0,72.821382,0.0,5.144464,0.0,0.0,0.0,73.861652,0.0,72.136663,0.020418011,3.24668,12.590899,0.0,0.0,60.922985,0.0,80.44659300000001,31.019811999999998,70.603364,0.0,0.0,0.0,155.779584,1.0,0.010448,97.64410699999999,24.165094,14.045582000000001,22.355209,1.0,11123.445,1.0,0.00404,17.208245,42.446449,0.0,1.989096,0.0,1.9856509999999998,0.0,1.98175,0.0,1.9890029999999999,10.0,8.938554,0.0,0.0,0.0,0.13678305300000002,0.0,0.138392466,0.0,0.455193698,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,15.341641000000001,76.25516400000001,0.0,4.31002,0.0,9.058760000000001,72.149709,0.0,243.153421,0.000945280144,0.0,91.197512,73.816647,75.695562,109.03638500000001,81.060379,0.005208014,0.0,67.059915,14.598491000000001,30.585115000000002,75.109654,76.54054000000001,0.0,75.57565100000001,81.075985,0.0,74.114816,0.056821765999999996,3.612911,40.394044,10.0,43.0,74.1,23.883395999999998,67.67425899999999,30.748287,0.0,11.675541,11.987333999999999,1.361927,10.0,1.0,12.678633,0.0,1035.844,10.0,0.0,0.0,72.65234699999999,1.398696,2.381816,0.0,8.24,1.0,85.791583,54.487078000000004,48.152696999999996,226.67717400000004,4.146,0.0,11.659763,11.803662,0.0,10.0,0.0,47.569734000000004,18.496952,24.407442,27.60288944874511,30.834644,0.0,0.002751061,0.0,0.045132320999999996,0.0,0.023518996,0.0,0.02477521,0.0,0.020716672,2.020834,2.013877,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011675815,5.778768,0.0,0.08269489599999999,0.0,0.044495926,9.5,9.754046,0.0,0.022810362999999997,9.5,9.700671,0.0,0.04384389599999999,0.48174877899999996,72.371078,1.114738,71.94570300000001,0.974073594,71.7974,1.382,71.672247,0.006644253,9.878936999999999,1.0,1.0,72.466658,72.612523,41.519946999999995,72.001525,72.033344,42.216102,72.02422,72.181725,42.448868,72.43460300000001,72.325476,41.901108
 10/20/2017,18:01:07.781,0.0,72.822833,0.0,4.28509,13.694976,0.0,0.0,73.996354,0.0,72.137458,0.02614508,2.709571,0.0,0.0,0.0,61.000475,0.0,80.448374,31.027756,70.576419,0.0,0.0,0.0,144.744325,1.0,0.010448,97.604858,24.170198000000003,14.089067000000002,22.378716,1.0,11207.796,1.0,0.00404,17.73733,42.440816,0.0,1.988419,0.0,1.9862950000000001,0.0,1.9820080000000002,0.0,1.988939,10.0,8.954423,0.0,0.0,0.0,0.137040559,0.0,0.13993750300000002,0.0,0.46428052299999995,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,12.807758,76.262398,0.0,6.813842999999999,0.0,14.321330999999999,72.156943,0.0,243.128765,0.002135502,0.0,91.20295899999999,73.817537,75.694017,109.044251,81.064222,0.0,0.0,67.061177,14.593467,30.748996999999996,75.073838,76.538995,0.0,75.57555699999999,81.067409,0.0,74.11771800000001,0.0,12.012877,40.401352,10.0,43.0,74.1,23.902146,67.677766,30.744338,0.0,11.968927,11.953132,11.470947,10.0,1.0,12.454941999999999,0.0,1038.138,10.0,0.0,0.0,72.648463,1.405309,2.201261,5.356611,8.24,1.0,85.801151,54.514122,48.174372,226.324436,4.146,0.0,11.929068,11.965683,4.400805999999999,10.0,0.0,47.567498,18.326583,24.405632999999998,28.85865528347936,30.833668,0.0,0.002138588,0.0,0.043908317999999995,0.0,0.025097316,0.0,0.020233513,0.0,0.014918761000000001,2.020609,2.013651,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011676693,5.776834,0.0,0.082727131,0.0,0.043980159000000005,9.5,9.754497,0.0,0.025355001000000002,9.5,9.700156,0.0,0.043972739000000004,0.26371922,72.357333,0.538014478,71.950767,1.382,71.854551,0.26371922600000003,71.72505699999999,0.029197197999999997,9.880548,1.0,1.0,72.470823,72.612523,41.428816999999995,72.001993,72.034748,42.421821,72.024875,72.183035,42.292818,72.435071,72.323604,41.98108
 10/20/2017,18:01:17.781,0.0,72.820306,0.0,4.535741000000001,4.957558000000001,0.0,0.0,73.761711,0.0,72.140359,0.026422196000000002,2.1366549999999997,10.556925999999999,0.0,0.0,59.69835500000001,0.0,80.447249,31.028639000000002,70.575389,0.0,0.0,0.0,145.144153,1.0,0.010448,97.586244,24.16463,14.110534,22.368922,1.0,11089.448,1.0,0.00404,17.339604,42.424431,0.0,1.9896759999999998,0.0,1.9876169999999997,0.0,1.9821369999999998,0.0,1.988939,10.0,8.940485,0.0,0.0,0.0,0.13591397,0.0,0.137137124,0.0,0.47903855799999995,0.0,0.0,0.0,0.205499345,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,76.2501,0.0,4.667708999999999,0.0,5.769654,72.180093,0.0,243.122058,0.000699027407,0.0,91.20356899999999,73.814915,75.695562,109.05541399999998,81.06483100000001,0.0,0.0,67.06099,14.596896,30.651078000000002,75.080205,76.537964,0.0,75.575744,81.05766,0.0,74.117625,0.0,11.499902,40.352506,10.0,43.0,74.1,23.985834,67.672576,30.743129999999997,0.0,11.972534,11.983734,4.795783999999999,10.0,1.0,12.413561999999999,0.0,1021.038,10.0,0.0,0.0,72.65085,1.460019,2.2957240000000003,6.3350089999999994,8.24,1.0,85.810251,54.698618999999994,48.072021,226.997844,4.146,0.0,11.738511,11.973455,5.795605999999999,10.0,0.0,47.565121999999995,18.548903,24.407164,30.14483104739925,30.837059000000004,0.0,0.022479136,0.0,0.045035689000000004,0.0,0.018945088,0.0,0.01485434,0.0,0.016336028,2.020802,2.014006,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011677525,5.776608,0.0,0.083855371,0.0,0.042336153,9.5,9.753434,0.0,0.019138352,9.5,9.700833,0.0,0.039205567000000004,0.207453528,72.37975899999999,1.0373729999999999,72.03540799999999,1.353867,71.717099,1.262435,71.727227,0.025975348,9.874426,1.0,1.0,72.467968,72.61299100000001,41.494699,72.003584,72.034186,42.170781,72.023424,72.182614,42.4114,72.434556,72.32426,41.910813
 10/20/2017,18:01:27.781,0.0,72.820259,0.0,6.397718,5.326293,0.0,0.0,73.767505,0.0,72.138254,0.020048523000000002,1.957618,0.0,0.0,0.0,59.091471999999996,0.0,80.449264,31.028081,70.585307,0.0,0.0,0.0,165.295495,1.0,0.010448,97.59841800000001,24.166069,14.19677,22.357004999999997,1.0,11141.833,1.0,0.00404,17.352172,42.410793,0.0,1.988677,0.0,1.9872299999999998,0.0,1.981138,0.0,1.9876169999999997,10.0,8.931569,0.0,0.0,0.0,0.138231525,0.0,0.13726587699999998,0.0,0.48342085700000004,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,76.276143,0.0,4.739246,0.0,7.261785000000001,72.164178,0.0,243.14295099999998,0.0,0.0,91.204977,73.81121800000001,75.699589,109.062385,81.067081,0.011238597,0.0,67.06113,14.597135999999999,30.711304,75.095,76.535436,0.0,75.577664,81.04524,0.0,74.116876,0.0,0.0,40.305582,10.0,43.0,74.1,23.891628,67.677859,30.741737,0.0,12.065719999999999,11.759321,14.76039,10.0,1.0,12.516712,0.0,1038.026,10.0,0.0,0.0,72.651411,1.404708,2.203652,15.317020999999999,8.24,1.0,85.80504499999999,54.907756000000006,48.247222,227.126112,4.146,0.0,11.67419,11.861057,9.755555000000001,10.0,0.0,47.563537,18.353125,24.407303,29.07807103280402,30.833622,0.0,0.054069845,0.0,0.04348958,0.0,0.016239396,0.0,0.015756237,0.0,0.019428248000000002,2.020899,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011676062,5.7761569999999995,0.0,0.08266266,0.0,0.042110505,9.5,9.753241000000001,0.0,0.013759179,9.5,9.700124,0.0,0.042845367,0.43251629799999997,72.320438,0.587246956,72.034684,1.1639700000000002,71.840805,1.311668,71.638246,0.028875012999999998,9.876037,1.0,1.0,72.469138,72.612429,41.469846000000004,72.00054300000001,72.032128,42.300045000000004,72.023377,72.181725,42.171918,72.43404100000001,72.323885,41.973704
 10/20/2017,18:01:37.781,0.0,72.820212,0.0,4.392512,10.729063,0.0,0.0,73.778368,0.0,72.138722,0.024851871,4.320897,0.0,0.0,0.0,59.679526,0.0,80.449311,31.016886,70.612065,0.0,0.0,0.0,157.538828,1.0,0.010448,97.603824,24.163517000000002,14.14246,22.306889,1.0,11165.888,1.0,0.00404,17.473801,42.403531,0.0,1.988484,0.0,1.987875,0.0,1.9810729999999999,0.0,1.9872619999999999,10.0,8.930539,0.0,0.0,0.0,0.136107099,0.0,0.137459006,0.0,0.468115034,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,76.271803,0.0,4.810784,0.0,14.561997,72.156943,0.0,243.16152799999998,0.00098632227,0.0,91.207982,73.810609,75.701789,109.068272,81.065956,0.012287393999999998,0.0,67.056315,14.595460999999998,30.726053000000004,75.08343599999999,76.532673,0.0,75.575744,81.031087,0.0,74.11659499999999,0.0,0.0,40.347506,10.0,43.0,74.1,23.820745000000002,67.678374,30.739646,0.0,11.968325,11.821125,7.250832000000001,10.0,1.0,12.465137,0.0,1037.192,10.0,0.0,0.0,72.649118,1.567636,2.292136,9.462672999999999,8.24,1.0,85.79594499999999,54.723859999999995,48.189423,223.34220200000001,4.146,0.0,11.437948,11.950139,15.318723,10.0,0.0,47.561674,18.315467,24.402756,27.80865430984365,30.834969,0.0,0.053618549,0.0,0.045293374000000004,0.0,0.013501494,0.0,0.01852635,0.0,0.024324262000000003,2.021092,2.013651,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01167395,5.775834,0.0,0.082501483,0.0,0.044592632,9.5,9.755721000000001,0.0,0.014113495,9.5,9.700478,0.0,0.039688727,0.0,72.392781,0.734944403,71.996342,0.6505458679999999,71.806804,0.327018128,71.578201,0.036929636,9.874103999999999,1.0,1.0,72.47012099999999,72.612289,41.512057,71.999701,72.03414000000001,42.379258,72.02436,72.182801,42.252646999999996,72.430485,72.321312,42.022619
 10/20/2017,18:01:47.781,0.0,72.822131,0.0,4.356705000000001,5.117878,0.0,0.0,73.792128,0.0,72.14092099999999,0.024851871,4.786392,0.0,0.0,0.0,60.052491,0.0,80.45067,31.015817,70.655525,0.0,0.0,0.0,157.85869,1.0,0.010448,97.615434,24.16064,14.094570999999998,22.316684,1.0,11094.366000000002,1.0,0.00404,17.385012,42.40381,0.0,1.989386,0.0,1.987327,0.0,1.9810729999999999,0.0,1.9881970000000002,10.0,8.925453,0.0,0.0,0.0,0.136815241,0.0,0.13633241699999998,0.0,0.468243925,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,0.0,76.25227,0.0,5.955389,0.0,20.161501,72.120772,0.0,243.194725,0.0009452801570000001,0.0,91.21202,73.80972,75.70075899999999,109.079718,81.069799,0.002323823,0.0,67.05739,14.594584,30.748177000000002,75.09926,76.531174,0.0,75.577149,81.027056,0.0,74.118889,0.0,4.398404,40.324813,10.0,43.0,74.1,23.848412,67.675989,30.738159999999997,0.0,12.031450999999999,11.875128,16.605688,10.0,1.0,12.430354,0.0,1025.113,10.0,0.0,0.0,72.649118,1.525552,2.357902,16.920951000000002,8.24,1.0,85.77680699999999,54.899944,48.250834000000005,235.511642,4.146,0.0,11.714466,11.900516,3.711422,10.0,0.0,47.558739,18.233345,24.405447,28.523343054392743,30.837338,0.0,0.054134315999999995,0.0,0.04297421,0.0,0.013920232,0.0,0.019106141,0.0,0.022488256,2.020995,2.013684,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011670177,5.777091,0.0,0.089786688,0.0,0.044495926,9.5,9.752822,0.0,0.01485434,9.5,9.700768,0.0,0.0414281,0.08788893099999999,72.317544,0.8263761620000001,71.91459499999999,1.614096,71.869743,0.37625061,71.646927,0.025008793999999997,9.869271000000001,1.0,1.0,72.469185,72.61519,41.476552000000005,72.0019,72.031472,42.339455,72.02585699999999,72.18074200000001,42.278913,72.438112,72.32248100000001,41.937988
 10/20/2017,18:01:57.781,0.0,72.82142900000001,0.0,4.571548,10.504616,0.0,0.0,73.885551,0.0,72.14017199999999,0.020879872,4.929621,30.592358,0.0,0.0,59.773672,0.0,80.451888,31.014470000000003,70.624602,0.0,0.0,0.0,127.63167800000001,1.0,0.010448,97.59353,24.159944,14.0887,22.373329000000002,1.0,11130.608,1.0,0.00404,17.310817999999998,42.413632,0.0,1.990707,0.0,1.986102,0.0,1.981557,0.0,1.987843,10.0,8.926032000000001,0.0,0.0,0.0,0.135366769,0.0,0.135463334,0.0,0.466826123,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,14.090736999999999,76.219716,0.0,5.91962,0.0,6.652097,72.141751,0.0,243.202591,0.001642996,0.0,91.21356999999999,73.806724,75.70235100000001,109.08579399999999,81.06834599999999,0.0,0.0,67.050658,14.594025,30.648619,75.094719,76.52649100000001,0.0,75.57565100000001,81.017448,0.0,74.117016,0.048655816,6.979309,40.385197999999995,10.0,42.0,74.0,23.831948999999998,67.673979,30.739228000000004,0.0,11.816222,12.113341,11.615361,10.0,1.0,12.47893,0.0,1043.399,10.0,0.0,0.0,72.646825,1.490681,2.103211,13.520617999999999,8.24,1.0,85.786282,54.658955000000006,48.077439,221.25784500000003,4.146,0.0,11.600853,11.928616,19.198512,10.0,0.0,47.561674,18.063655999999998,24.402941000000002,27.795790394097097,30.83548,0.0,0.048170763,0.0,0.044939057000000004,0.0,0.014306758999999999,0.0,0.019170563,0.0,0.022906994,2.020963,2.013329,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011670991,5.776705000000001,0.0,0.082082423,0.0,0.039338259,9.5,9.753241000000001,0.0,0.015208656000000001,9.5,9.700768,0.0,0.041331467999999996,0.059756085,72.415931,0.46064915,72.009364,1.0936379999999999,71.825614,0.348117764,71.596287,0.029197197999999997,9.871527,1.0,1.0,72.468108,72.61299100000001,41.478525,72.002134,72.032315,42.233837,72.024079,72.181584,42.344190999999995,72.43404100000001,72.32117099999999,41.823464
 10/20/2017,18:02:07.781,0.0,72.823114,0.0,3.354101,17.718998000000003,0.0,0.0,73.90727700000001,0.0,72.14209100000001,0.019401918,3.962825,0.0,0.0,0.0,59.869267,0.0,80.451888,31.013262,70.636064,0.0,0.0,0.0,74.374563,1.0,0.010448,97.581967,24.156418,14.116772000000001,22.409569,1.0,11112.54,1.0,0.00404,17.547994,42.416658,0.0,1.989934,0.0,1.985006,0.0,1.9800419999999999,0.0,1.987875,10.0,8.923972000000001,0.0,0.0,0.0,0.135463334,0.0,0.136879618,0.0,0.47285178299999997,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,16.143501999999998,76.261675,0.0,5.204242,0.0,21.878255,72.172135,0.0,243.207898,1.921966,0.0,91.217373,73.805741,75.70558199999999,109.09389499999999,81.070736,0.000226228786,0.0,67.05028399999999,14.593945999999999,30.746539000000002,75.086619,76.52283800000001,0.0,75.572841,81.003951,0.0,74.118748,0.002232951,9.672428,40.271352,10.0,42.0,74.0,23.918152,67.67309,30.735884000000002,0.0,11.886562,11.870927,14.760391,10.0,1.0,12.412363000000001,0.0,1031.3210000000001,10.0,0.0,0.0,72.645655,1.458817,2.369261,10.777897,8.24,1.0,85.809032,54.785159,48.158116,225.34639199999998,4.146,0.0,11.719275,11.878395,10.38081,10.0,0.0,47.558645,18.106759,24.40257,29.16200185669535,30.838359999999998,0.0,0.039854026,0.0,0.048772120999999995,0.0,0.015627394,0.0,0.020781094,0.0,0.024002155,2.020899,2.013716,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011673993999999998,5.775641,0.0,0.083242898,0.0,0.045108399,9.5,9.743706,0.0,0.015337499,9.5,9.700768,0.0,0.042426629,0.277785643,72.33346,0.32701814,71.939915,0.017556822,71.77135600000001,1.712561,71.638246,0.031774677,9.872492999999999,1.0,1.0,72.471197,72.616875,41.594509,72.00414599999999,72.0318,42.173934,72.02295600000001,72.181116,42.235651000000004,72.433714,72.32280899999999,41.924789000000004
 10/20/2017,18:02:17.781,0.0,72.818714,0.0,4.6431629999999995,0.0,0.0,0.0,73.806612,0.0,72.143214,0.023281545,4.8221989999999995,30.720482,0.0,0.0,60.275546,0.0,80.452545,31.023296000000002,70.650706,0.0,0.0,0.0,135.06848200000002,1.0,0.010448,97.574258,24.150571,14.131084,22.370881,1.0,11125.583,1.0,0.00404,17.506641000000002,42.405952,0.0,1.989225,0.0,1.987746,0.0,1.981138,0.0,1.988777,10.0,8.942256,0.0,0.0,0.0,0.135624275,0.0,0.13832809,0.0,0.458834872,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,3.7627599999999997,76.32606,0.0,4.95386,0.0,4.08499,72.191668,0.0,243.210552,1.912814,0.0,91.22084699999999,73.802699,75.704927,109.10133700000002,81.07045500000001,0.004945815,0.0,67.048461,14.592829,30.626085999999997,75.082265,76.51871700000001,0.0,75.572326,80.990359,0.0,74.119076,0.0,8.069381,40.382506,10.0,42.0,74.0,23.910149,67.674353,30.734396999999998,0.0,12.058505,11.794723,6.8657259999999996,10.0,1.0,12.504717999999999,0.0,1025.402,10.0,0.0,0.0,72.64528100000001,1.434768,2.431439,3.832876,8.24,1.0,85.795335,54.768331999999994,48.085868,226.420638,4.146,0.0,11.727089999999999,11.916061000000001,13.955987,10.0,0.0,47.556875,18.315241,24.397141,28.388019935758862,30.839057,0.0,0.033020117,0.0,0.04558327,0.0,0.018172033,0.0,0.02268152,0.0,0.024549736000000003,2.020899,2.013684,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011671147,5.765519,0.0,0.083146191,0.0,0.044012395,9.5,9.73211,0.0,0.01694803,9.5,9.696966999999999,0.0,0.044262634,0.108988566,72.37686500000001,0.545047694,71.993449,0.538014475,71.834295,1.234302,71.669353,0.033063417000000005,9.87926,1.0,1.0,72.470401,72.613365,41.61305,72.000636,72.033578,42.326449,72.023377,72.181163,42.255351,72.431561,72.31944,41.983796999999996
 10/20/2017,18:02:27.781,0.0,72.819884,0.0,5.180272,0.0,0.0,0.0,73.838477,0.0,72.143635,0.018201082,4.607355,0.0,0.0,0.0,60.978749,0.0,80.456106,31.025340000000003,70.622778,0.0,0.0,0.0,157.85869,1.0,0.010448,97.613037,24.138972,14.141542000000001,22.372187,1.0,11103.667,1.0,0.00404,17.254464000000002,42.404695000000004,0.0,1.9894830000000001,0.0,1.985941,0.0,1.9816529999999999,0.0,1.989422,10.0,8.939841,0.0,0.0,0.0,0.135592087,0.0,0.136139288,0.0,0.45522592,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,14.331295,76.284101,0.0,4.345788,0.0,3.50739,72.15043299999999,0.0,243.2037,1.909736,0.0,91.22385200000001,73.801248,75.70605,109.11179299999999,81.073314,0.000488428076,0.0,67.047666,14.599289,30.622808000000003,75.105393,76.515346,0.0,75.570453,80.975081,0.0,74.121697,0.0,9.576246000000001,40.297505,10.0,42.0,74.0,23.848412,67.673745,30.729984,0.0,11.720631,11.904529,0.0,10.0,1.0,12.427955,0.0,1036.935,10.0,0.0,0.0,72.64532700000001,1.3692360000000001,2.198271,10.809975,8.24,1.0,85.770756,54.784558,47.937761,214.796338,4.146,0.0,11.823871,11.994978,0.0,10.0,0.0,47.557248,18.602442,24.396584,27.538612575938235,30.834690000000002,0.0,0.007102842,0.0,0.045228952999999995,0.0,0.022005097,0.0,0.024807421,0.0,0.02216615,2.02077,2.013587,2.018612,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011666488000000001,5.740117,0.0,0.08298501400000001,0.0,0.04481828,9.5,9.739325,0.0,0.023100258,9.5,9.697837,0.0,0.045196742000000005,0.376250606,72.371078,0.9951732440000001,72.009364,0.123054996,71.84442299999999,1.1710040000000002,71.6708,0.028552828,9.88667,1.0,1.0,72.47143100000001,72.61402,41.411853,72.002087,72.032596,42.18891,72.021225,72.183643,42.225609000000006,72.433246,72.322294,41.89412
 10/20/2017,18:02:37.781,0.0,72.820399,0.0,4.28509,21.229997,0.0,0.0,73.81168100000001,0.0,72.140266,0.020510383,3.89121,1.18784,0.0,0.0,62.059986,0.0,80.455731,31.037651,70.636157,0.0,0.0,0.0,151.381473,1.0,0.010448,97.631698,24.143472,14.145028,22.367289000000003,1.0,11128.684,1.0,0.00404,17.490423,42.403903,0.0,1.9887419999999998,0.0,1.9888099999999997,0.0,1.982266,0.0,1.9881970000000002,10.0,8.951558,0.0,0.0,0.0,0.136300229,0.0,0.136042723,0.0,0.459189323,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,11.989859,76.28699499999999,0.0,4.166944,0.0,12.460177999999999,72.12438900000001,0.0,243.187488,1.912526,0.0,91.226669,73.801014,75.709187,109.118199,81.07289200000001,0.004159217,0.0,67.045141,14.596976000000002,30.734246999999996,75.10848299999999,76.51520500000001,0.0,75.56801899999999,80.95638100000001,0.0,74.121557,0.0,6.017481,40.369813,10.0,42.0,74.0,23.920439000000002,67.671875,30.734676,0.0,11.738066,11.749721000000001,6.512713,10.0,1.0,12.493323,0.0,1040.608,10.0,0.0,0.0,72.643783,1.470841,2.093645,6.848266000000001,8.24,1.0,85.782483,54.69080699999999,48.053357,233.78002200000003,4.146,0.0,11.740314,11.621912,8.472980999999999,10.0,0.0,47.552541999999995,18.415738,24.391479999999998,28.0853424204133,30.835619,0.0,0.0,0.0,0.041879049,0.0,0.025129527000000002,0.0,0.023518996,0.0,0.017592242,2.020867,2.013362,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011667648999999999,5.737957,0.0,0.083339604,0.0,0.043142038,9.5,9.717839999999999,0.0,0.026707847000000003,9.5,9.692103,0.0,0.042555472000000004,0.44658272200000004,72.41376,0.65054586,72.013705,1.00924,71.867572,0.40438345600000003,71.57530799999999,0.029519383,9.880548,1.0,1.0,72.470401,72.61841899999999,41.467084,72.001292,72.034701,42.181422,72.023471,72.181725,42.318698,72.43245,72.32191999999999,41.910813
 10/20/2017,18:02:47.781,0.0,72.822692,0.0,4.392512,3.723097,0.0,0.0,73.852961,0.0,72.144898,0.022542569,3.927018,0.0,0.0,0.0,62.561859999999996,0.0,80.454185,31.026827,70.641163,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.62239100000001,24.145328,14.114571,22.363698,1.0,11159.26,1.0,0.00404,17.439745000000002,42.41298,0.0,1.9882900000000001,0.0,1.9879069999999999,0.0,1.98233,0.0,1.989616,10.0,8.951591,0.0,0.0,0.0,0.13671867599999998,0.0,0.138456843,0.0,0.47075730200000004,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,11.973822,76.249377,0.0,4.846553,0.0,15.412351999999998,72.166348,0.0,243.20394199999998,1.909366,0.0,91.23145799999999,73.797363,75.709468,109.126677,81.078563,0.004421417,0.0,67.0443,14.595301000000001,30.588393,75.089288,76.507947,0.0,75.565443,80.94719599999999,0.0,74.122212,0.0,8.69457,40.469044,10.0,42.0,74.0,23.904660999999997,67.67309,30.732725,0.0,11.905801,11.832525,9.497281,10.0,1.0,12.374581,0.0,1039.068,10.0,0.0,0.0,72.643549,1.391481,2.0523919999999998,18.091821,8.24,1.0,85.81968,54.776143999999995,48.039509,226.38857000000002,4.146,0.0,11.723483,11.829968,8.008047,10.0,0.0,47.552775,18.169370999999998,24.382246,28.85865528347936,30.839521,0.0,0.0,0.0,0.044230424000000004,0.0,0.026450162000000003,0.0,0.021972886,0.0,0.017753295,2.02077,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011672986000000002,5.739923,0.0,0.083242898,0.0,0.043109802999999995,9.5,9.721416,0.0,0.0268689,9.5,9.67181,0.0,0.043392948,0.418449875,72.336353,0.446582734,72.0043,0.650545858,71.858168,1.628162,71.63028800000001,0.028875012999999998,9.882482000000001,1.0,1.0,72.471197,72.615752,41.324668,72.004707,72.03086400000001,42.281521999999995,72.024922,72.182333,42.220587,72.431795,72.323371,41.947305
 10/20/2017,18:02:57.781,0.0,72.820961,0.0,4.893813,28.492473999999998,0.0,0.0,73.84934,0.0,72.14312,0.021156987999999998,1.9218110000000002,38.135675,0.0,0.0,61.648638,0.0,80.460511,31.020740999999997,70.668483,0.0,0.0,0.0,134.74862,1.0,0.010448,97.601568,24.141292,14.084847,22.371534,1.0,11162.253,1.0,0.00404,17.396769,42.435556,0.0,1.988387,0.0,1.986779,0.0,1.9821689999999998,0.0,1.989164,10.0,8.952814,0.0,0.0,0.0,0.134690816,0.0,0.137813077,0.0,0.465923885,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,8.974860000000001,76.266015,0.0,5.096935,0.0,9.732626,72.178646,0.0,243.221892,1.634793,0.0,91.23483900000001,73.798252,75.711903,109.133177,81.07607900000001,0.00311042,0.0,67.04271,14.595301000000001,30.644522,75.10188199999999,76.507244,0.0,75.563383,80.94386800000001,0.0,74.120059,0.0,5.664811,40.311735999999996,10.0,44.0,74.0,23.894829,67.674633,30.727010999999997,0.0,11.742275,11.91413,7.700122,10.0,1.0,12.324805,0.0,1035.5230000000001,10.0,0.0,0.0,72.64546800000001,1.416131,2.1695740000000003,7.361524,8.24,1.0,85.858002,54.633114,48.085868,215.38957799999997,4.146,0.0,11.662769,11.96389,13.298668,10.0,0.0,47.552541999999995,18.479031,24.384845000000002,28.143280971537443,30.838732,0.0,0.0,0.0,0.044101580999999994,0.0,0.02632132,0.0,0.022810362999999997,0.0,0.018268665,2.020995,2.014296,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011678628,5.737925,0.0,0.090721515,0.0,0.043432157,9.5,9.714619,0.0,0.026611216,9.5,9.696452,0.0,0.042426629,0.24965279699999998,72.394951,0.594280171,72.020939,0.65054586,71.859615,0.9107746870000001,71.722887,0.034674341000000004,9.877004,1.0,1.0,72.472741,72.618045,41.444596999999995,71.998999,72.031472,42.268516999999996,72.022816,72.180414,42.360414,72.431046,72.325663,41.931777000000004
 10/20/2017,18:03:07.781,0.0,72.82068000000001,0.0,4.571548,0.8213128829999999,0.0,0.0,73.816027,0.0,72.14461700000001,0.027438287999999998,3.855403,12.751054,0.0,0.0,61.991911,0.0,80.457278,31.012705,70.659501,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,97.601333,24.13758,14.153652,22.350801999999998,1.0,11121.413999999999,1.0,0.00404,17.453124,42.451662,0.0,1.988484,0.0,1.9880360000000001,0.0,1.982749,0.0,1.9888419999999998,10.0,8.945893,0.0,0.0,0.0,0.135688652,0.0,0.137716513,0.0,0.46486053299999996,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,16.881215,76.22912099999999,0.0,4.63194,0.0,15.075419,72.153326,0.0,243.23559500000002,2.1882490000000003,0.0,91.238501,73.796052,75.710452,109.14278600000002,81.07771899999999,0.0,0.0,67.042617,14.596418,30.630183000000002,75.079363,76.49839300000001,0.0,75.560714,80.93126099999999,0.0,74.122072,0.0,8.951057,40.310198,10.0,44.0,74.0,23.923410999999998,67.672202,30.727753999999997,0.0,11.66953,11.801924,5.9511,10.0,1.0,12.600671,0.0,1032.684,10.0,0.0,0.0,72.641537,1.3788559999999999,2.146855,0.0,8.24,1.0,85.892526,54.572416000000004,48.089481,223.294102,4.146,0.0,11.799826,11.910680000000001,9.114268,10.0,0.0,47.551051,18.178898999999998,24.380482999999998,27.821518700102228,30.837199,0.0,0.0,0.0,0.045873165,0.0,0.02425984,0.0,0.023615628,0.0,0.017431189,2.020834,2.013716,2.0186759999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011683776000000002,5.737054,0.0,0.083823135,0.0,0.044366984000000005,9.5,9.714909,0.0,0.027029954,9.5,9.673227,0.0,0.042104523,0.502848414,72.32984300000001,0.601313384,72.045536,0.010523611,71.75471800000001,1.9024580000000002,71.699014,0.028875012999999998,9.870882,1.0,1.0,72.470261,72.615705,41.545196000000004,72.00344399999999,72.030958,42.317384999999994,72.021225,72.179198,42.399813,72.42926800000001,72.321405,41.951576
 10/20/2017,18:03:17.781,0.0,72.82189699999999,0.0,4.714777,8.837292,0.0,0.0,73.839925,0.0,72.148501,0.018755314,3.6047519999999995,26.268164000000002,0.0,0.0,61.515384,0.0,80.456715,31.01159,70.656273,0.0,0.0,0.0,143.78473799999998,1.0,0.010448,97.623801,24.136466,14.128699,22.347047,1.0,11159.58,1.0,0.00404,17.278384,42.457109,0.0,1.989193,0.0,1.988068,0.0,1.982363,0.0,1.9881,10.0,8.948404,0.0,0.0,0.0,0.136943994,0.0,0.137909642,0.0,0.454484796,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,21.002782999999997,76.240695,0.0,4.63194,0.0,13.615376999999999,72.138858,0.0,243.24804500000002,2.177413,0.0,91.241318,73.802184,75.714385,109.15121699999999,81.080578,0.010451999,0.0,67.04084,14.596179000000001,30.586344,75.08502800000001,76.49820600000001,0.0,75.556735,80.919404,0.0,74.118655,0.0,12.878523,40.320198,10.0,44.0,74.0,23.949021,67.670659,30.724874,0.0,11.644279,11.759321,7.363154,10.0,1.0,12.471134,0.0,1043.1589999999999,10.0,0.0,0.0,72.640273,1.354206,2.1629970000000003,2.405378,8.24,1.0,85.915651,54.693812,48.214108,213.513656,4.146,0.0,11.585224,11.903505000000001,5.907831,10.0,0.0,47.548582,18.183436999999998,24.382525,28.16259624074243,30.838684999999998,0.0,0.0,0.0,0.043908317999999995,0.0,0.023518996,0.0,0.024195419,0.0,0.019299405,2.020899,2.013426,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011687185,5.738731,0.0,0.08420996,0.0,0.044914986,9.5,9.714136,0.0,0.027029954,9.5,9.661050999999999,0.0,0.042007891,0.277785643,72.352992,1.023306,71.97898,0.9881400159999999,71.854551,0.376250608,71.72578,0.029519383,9.889248,1.0,1.0,72.47129100000001,72.618325,41.576756,72.004286,72.031426,42.220043,72.02220799999999,72.18060200000001,42.34535,72.43128,72.320844,42.005926
 10/20/2017,18:03:27.781,0.0,72.820633,0.0,5.681573,6.9936169999999995,0.0,0.0,73.816751,0.0,72.148127,0.013120618,3.783789,24.218176,0.0,0.0,61.817378000000005,0.0,80.460089,31.008802000000003,70.649069,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,97.637385,24.138461,14.125763000000001,22.351128,1.0,11175.188999999998,1.0,0.00404,17.439339,42.454921,0.0,1.9898369999999999,0.0,1.9859080000000002,0.0,1.9825240000000002,0.0,1.9892610000000002,10.0,8.953232,0.0,0.0,0.0,0.13633241699999998,0.0,0.138006207,0.0,0.46640722700000004,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,8.541855,76.255887,0.0,5.025398,0.0,15.171686,72.143922,0.0,243.26392,2.541007,0.0,91.242492,73.80663100000001,75.714197,109.15569199999999,81.083344,0.011238597,0.0,67.041588,14.595460999999998,30.628953000000003,75.031515,76.493383,0.0,75.55476800000001,80.904922,0.0,74.119638,0.0,8.261747,40.408659,10.0,44.0,74.0,23.980575,67.670939,30.721762,0.0,11.807203999999999,11.722719,4.474862,10.0,1.0,12.508316,0.0,1034.9460000000001,10.0,0.0,0.0,72.64102199999999,1.500301,2.164791,9.510791000000001,8.24,1.0,85.94548499999999,54.71544599999999,48.067204,223.50253700000002,4.146,0.0,11.565988,11.728332,10.749551,10.0,0.0,47.545833,18.374904,24.378766,28.748998407562063,30.840358000000002,0.0,0.001397174,0.0,0.044455898,0.0,0.026417952,0.0,0.020458986999999998,0.0,0.017270136000000002,2.020899,2.013716,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011691758,5.7374089999999995,0.0,0.083823135,0.0,0.050459477999999995,9.5,9.713846,0.0,0.026514584,9.5,9.661341,0.0,0.04384389599999999,0.16525425800000001,72.378312,0.523948054,71.975363,0.938907542,71.837912,0.42548309,71.67948100000001,0.034352156,9.877971,1.0,1.0,72.473864,72.614207,41.474185,71.999888,72.03194,42.365071,72.021599,72.184158,42.256122999999995,72.432731,72.320235,41.924012
 10/20/2017,18:03:37.781,0.0,72.82175600000001,0.0,5.5741510000000005,2.953563,0.0,0.0,73.837029,0.0,72.145553,0.024667126,4.1418610000000005,0.0,0.0,0.0,61.923836,0.0,80.46285400000001,31.000162,70.634754,0.0,0.0,0.0,141.145871,1.0,0.010448,97.684673,24.133032999999998,14.056407,22.38443,1.0,11145.468,1.0,0.00404,17.610025,42.45655,0.0,1.9895470000000002,0.0,1.9868430000000001,0.0,1.9826849999999998,0.0,1.988939,10.0,8.938135,0.0,0.0,0.0,0.138038395,0.0,0.13639679400000002,0.0,0.474946264,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,6.088158999999999,76.214652,0.0,4.918091,0.0,7.823339999999999,72.129453,0.0,243.29118300000002,1.454331,0.0,91.247656,73.811592,75.715743,109.16793799999999,81.081141,0.012025195,0.0,67.04603,14.592429999999998,30.626904999999997,75.02552299999999,76.49019799999999,0.0,75.555798,80.89433100000001,0.0,74.118514,0.0,7.524346,40.325967,10.0,44.0,74.0,23.939874,67.668508,30.723527,0.0,11.810210000000001,11.831325,8.550563,10.0,1.0,12.663041,0.0,1025.2089999999998,10.0,0.0,0.0,72.640507,1.480461,1.9238509999999998,4.394252,8.24,1.0,85.957915,54.952228000000005,48.230364,229.40287200000003,4.146,0.0,11.553965,11.795292,14.85379,10.0,0.0,47.544575,18.35857,24.377931,30.30026568503846,30.836502000000003,0.0,0.0025898839999999998,0.0,0.041556943,0.0,0.020523409,0.0,0.016819187,0.0,0.015176446000000001,2.02077,2.013458,2.0184509999999998,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011693601000000001,5.738376000000001,0.0,0.08375866400000001,0.0,0.044012395,9.5,9.715521,0.0,0.019782564,9.5,9.661019,0.0,0.045293374000000004,0.235586375,72.389887,1.1217709999999999,72.041195,1.220236,71.785102,0.305918494,71.667906,0.035963081,9.874103999999999,1.0,1.0,72.470214,72.615143,41.343999,72.00292900000001,72.033344,42.108908,72.023892,72.18289399999999,42.361959000000006,72.430251,72.321031,41.969822
 10/20/2017,18:03:47.781,0.0,72.81979100000001,0.0,4.893813,19.434417,0.0,0.0,73.800818,0.0,72.147285,0.026052707,3.783789,0.0,0.0,0.0,59.988038,0.0,80.46397900000001,31.004203000000004,70.610849,0.0,0.0,0.0,162.576663,1.0,0.010448,97.709539,24.132939999999998,14.024482,22.421649,1.0,11166.957,1.0,0.00404,17.460422,42.458738000000004,0.0,1.988548,0.0,1.9864240000000002,0.0,1.981718,0.0,1.986618,10.0,8.931472,0.0,0.0,0.0,0.135753028,0.0,0.138263713,0.0,0.47301289700000004,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,76.243589,0.0,4.596171,0.0,9.796804,72.15477299999999,0.0,243.29403,0.77635459,0.0,91.25150699999999,73.818754,75.717288,109.17283700000002,81.085593,0.0,0.0,67.04509499999999,14.594584,30.735477000000003,75.039381,76.492399,0.0,75.55462800000001,80.88256700000001,0.0,74.11828,0.0,0.0,40.27789,10.0,44.0,74.0,23.956108999999998,67.671547,30.749679999999998,0.0,11.929849,11.905128999999999,10.732828,10.0,1.0,12.545498,0.0,1041.539,10.0,0.0,0.0,72.638869,1.4762520000000001,2.105004,11.339272,8.24,1.0,85.93948,54.884919999999994,48.227955,215.149075,4.146,0.0,11.568992999999999,12.058352000000001,9.098236,10.0,0.0,47.544668,18.095643,24.378813,29.575490349941113,30.838221,0.0,0.054907965999999996,0.0,0.044842426,0.0,0.013694757,0.0,0.016561502,0.0,0.022906994,2.020931,2.014006,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011690468999999998,5.707977,0.0,0.080760771,0.0,0.042465095,9.5,9.713073,0.0,0.012921702,9.5,9.778527,0.0,0.040558413,0.48174878200000004,72.41810100000001,0.587246959,71.947873,0.28481886300000003,71.850933,1.072539,71.671523,0.031452492,9.844461,1.0,1.0,72.471571,72.61622,41.460377,72.000169,72.03086400000001,42.34576,72.021553,72.179011,42.268484,72.42997,72.321312,42.087451
 10/20/2017,18:03:57.781,0.0,72.82082,0.0,5.609959,9.173963,0.0,0.0,73.844995,0.0,72.146817,0.014229083,2.637956,25.691605,0.0,0.0,61.00699300000001,0.0,80.46262,31.008477000000003,70.572489,0.0,0.0,0.0,85.169924,1.0,0.010448,97.750763,24.120504999999998,13.940081,22.375615,1.0,11129.325,1.0,0.00404,17.556507999999997,42.4579,0.0,1.9898369999999999,0.0,1.9869720000000002,0.0,1.981782,0.0,1.987939,10.0,8.920882,0.0,0.0,0.0,0.138682161,0.0,0.135044886,0.0,0.472175105,0.0,0.0,0.0,0.209817198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,13.272838,76.260228,0.0,5.27578,0.0,14.176931,72.148986,0.0,243.28428300000002,1.5951879999999998,0.0,91.254746,73.81543,75.71391700000001,109.18480100000001,81.086015,0.003110421,0.0,67.042149,14.592829,30.538819,75.03465200000001,76.487014,0.0,75.553738,80.8746,0.0,74.122633,0.019795336,9.993038,40.354813,10.0,43.0,74.0,23.912893,67.667105,30.803706,0.0,11.937063,11.909930000000001,12.209066,10.0,1.0,12.493323,0.0,1041.458,10.0,0.0,0.0,72.639103,1.442584,2.28556,15.493453,8.24,1.0,85.96448199999999,54.672778,48.361614,232.705776,4.146,0.0,11.794416,11.954922,8.056144,10.0,0.0,47.54355,18.225859,24.373291000000002,27.09542717053387,30.837152000000003,0.0,0.039370494,0.0,0.045454427,0.0,0.015208656000000001,0.0,0.021393095,0.0,0.024581947000000003,2.020899,2.013265,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011694335,5.702175,0.0,0.083242898,0.0,0.046462286,9.5,9.698191,0.0,0.01643266,9.5,9.779397,0.0,0.041975680999999994,0.5731805320000001,72.354439,0.355150982,72.01876899999999,0.263719229,71.8777,1.1217709999999999,71.706971,0.029519383,9.876682,1.0,1.0,72.471805,72.61622,41.586224,72.001947,72.032829,42.277581,72.021085,72.178028,42.249557,72.430391,72.323324,41.910036
 10/20/2017,18:04:07.781,0.0,72.81965,0.0,4.858006,0.0,0.0,0.0,73.977525,0.0,72.14775300000001,0.024667126,1.599546,9.387792,0.0,0.0,60.83608,0.0,80.463089,31.004621000000004,70.554151,0.0,0.0,0.0,140.905974,1.0,0.010448,97.76213800000001,24.127047,13.989070000000002,22.372513,1.0,11140.016000000001,1.0,0.00404,17.363929000000002,42.450685,0.0,1.9889029999999999,0.0,1.985973,0.0,1.981815,0.0,1.989454,10.0,8.932148,0.0,0.0,0.0,0.136493358,0.0,0.136557735,0.0,0.458125971,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,10.033317,76.200183,0.0,5.383087000000001,0.0,13.904176000000001,72.155497,0.0,243.25759900000003,1.778482,0.0,91.252962,73.812154,75.718739,109.19064099999999,81.087983,0.0,0.0,67.043552,14.59251,30.724823999999998,75.039381,76.485703,0.0,75.556079,80.865696,0.0,74.121697,0.0,5.472445,40.374044,10.0,43.0,74.0,23.909463,67.671033,30.804077000000003,0.0,12.17093,11.837926,0.0,10.0,1.0,12.498121000000001,0.0,1043.7839999999999,10.0,0.0,0.0,72.63638900000001,1.411922,2.280777,11.692136999999999,8.24,1.0,85.975646,54.827227,48.219527,237.131027,4.146,0.0,11.678398,11.898723,0.0,10.0,0.0,47.542525,18.073638,24.372131,27.461495987466954,30.837803000000005,0.0,0.03553448,0.0,0.044939057000000004,0.0,0.017946558999999997,0.0,0.024453104,0.0,0.022874784,2.0205450000000003,2.0138130000000003,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011696034,5.698564,0.0,0.07885888099999999,0.0,0.04523734,9.5,9.675804,0.0,0.017076872,9.5,9.780202000000001,0.0,0.042619893,0.24261958600000003,72.371078,0.6575790770000001,72.028173,0.678678705,71.74169599999999,1.5718969999999999,71.727227,0.034352156,9.863149,1.0,1.0,72.472133,72.618466,41.383844,72.000636,72.03414000000001,42.360341999999996,72.021833,72.179291,42.268097,72.427817,72.32309000000001,42.050182
 10/20/2017,18:04:17.781,0.0,72.82470500000001,0.0,4.858006,0.0,0.0,0.0,73.929727,0.0,72.147472,0.023004429,3.998632,6.3768720000000005,0.0,0.0,61.699332,0.0,80.463135,31.019394000000002,70.595458,0.0,0.0,0.0,157.938656,1.0,0.010448,97.76289,24.121897,13.937695999999999,22.364841000000002,1.0,11158.083999999999,1.0,0.00404,17.483531,42.444121,0.0,1.989902,0.0,1.987391,0.0,1.9816209999999999,0.0,1.989583,10.0,8.936944,0.0,0.0,0.0,0.136943994,0.0,0.136364605,0.0,0.455000361,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,13.577545,76.236355,0.0,4.882322,0.0,14.754531,72.153326,0.0,243.26488500000002,1.780945,0.0,91.260052,73.808222,75.716398,109.199873,81.08629599999999,0.0070434090000000005,0.0,67.036866,14.599847,30.629363,75.077069,76.48678000000001,0.0,75.55551700000001,80.859369,0.0,74.12137,0.0,8.261747,40.285582,10.0,43.0,74.0,23.898488,67.670519,30.800546999999998,0.0,11.835460000000001,11.583511999999999,0.0,10.0,1.0,12.444147000000001,0.0,1021.7919999999999,10.0,0.0,0.0,72.637793,1.393285,2.009944,11.018486,8.24,1.0,85.997599,54.817611,48.243609,223.390303,4.146,0.0,11.735505,11.688873,0.0,10.0,0.0,47.538610999999996,18.159844,24.368651,27.435794254072775,30.83339,0.0,0.013678866999999999,0.0,0.045164532,0.0,0.020813303999999998,0.0,0.025741529,0.0,0.022037308,2.020899,2.013684,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011699522,5.699403,0.0,0.083339604,0.0,0.044302512999999995,9.5,9.67574,0.0,0.023035837000000003,9.5,9.778139999999999,0.0,0.044069370999999996,0.045689665,72.350822,0.41844988299999997,71.959448,1.276502,71.76484599999999,0.559114109,71.64765,0.029197197999999997,9.862505,1.0,1.0,72.473303,72.6165,41.497461,72.003116,72.032081,42.208614000000004,72.02319,72.179713,42.267325,72.43259,72.321826,41.944588
 10/20/2017,18:04:27.781,0.0,72.822692,0.0,4.034439,0.0,0.0,0.0,73.999251,0.0,72.146349,0.02660694,3.031836,22.472482,0.0,0.0,61.382855000000006,0.0,80.463229,31.038069,70.621,0.0,0.0,0.0,134.18886,1.0,0.010448,97.77483000000001,24.139157,13.929255,22.34264,1.0,11139.481000000002,1.0,0.00404,17.325008,42.440118,0.0,1.988516,0.0,1.9881970000000002,0.0,1.9821689999999998,0.0,1.989197,10.0,8.938747,0.0,0.0,0.0,0.13646117,0.0,0.137684324,0.0,0.454742579,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,9.488050999999999,76.239249,0.0,4.810784,0.0,17.851104,72.125113,0.0,243.27805800000002,1.778688,0.0,91.262305,73.804665,75.721783,109.205054,81.08971700000001,0.0,0.0,67.033734,14.597614000000002,30.708026,75.088914,76.483642,0.0,75.55439399999999,80.86161899999999,0.0,74.120761,0.013195459,6.546487,40.442506,10.0,43.0,74.0,23.877909,67.666731,30.793903999999998,0.0,11.752495,11.959732,0.0,10.0,1.0,12.374581,0.0,1036.662,10.0,0.0,0.0,72.634236,1.389678,2.00277,0.0,8.24,1.0,86.024478,54.836842000000004,48.088277000000005,230.86192200000002,4.146,0.0,11.850922,11.905897,0.0,10.0,0.0,47.539171,18.43502,24.364568,26.97348931493886,30.830695000000002,0.0,0.0,0.0,0.043779475,0.0,0.023422363999999998,0.0,0.024485315,0.0,0.019460458,2.020738,2.0135549999999998,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011703881999999999,5.7003699999999995,0.0,0.08627302699999999,0.0,0.043206509000000004,9.5,9.674483,0.0,0.023486786000000003,9.5,9.778236999999999,0.0,0.043747265,0.045689663,72.352992,0.20042033399999998,71.99417199999999,1.417166,71.842252,1.5085979999999999,71.57530799999999,0.022431313999999997,9.869271000000001,1.0,1.0,72.471384,72.618185,41.527443,72.003865,72.030443,42.196791999999995,72.021927,72.182193,42.267325,72.431374,72.32070300000001,41.833558000000004
