date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:04:37.781,0.0,72.82217800000001,0.0,3.855403,7.666958999999999,0.0,0.0,73.915243,0.0,72.146068,0.019956151000000002,5.108657,0.0,0.0,0.0,61.926007999999996,0.0,80.464682,31.058463,70.624602,0.0,0.0,0.0,156.499275,1.0,0.010448,97.797534,24.171126,13.923017000000002,22.322398,1.0,11143.865,1.0,0.00404,17.201757999999998,42.436021999999994,0.0,1.9886130000000002,0.0,1.987972,0.0,1.982266,0.0,1.989132,10.0,8.948628999999999,0.0,0.0,0.0,0.13572084,0.0,0.137426818,0.0,0.45106918100000004,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,12.519088,76.268186,0.0,4.059637,0.0,7.0371630000000005,72.196009,0.0,243.254752,1.7782360000000001,0.0,91.26563900000001,73.804103,75.720097,109.21066,81.091077,0.0,0.0,67.034529,14.598332000000001,30.601094,75.102537,76.485843,0.0,75.55453399999999,80.869726,0.0,74.122353,0.0,12.221273,40.318275,10.0,43.0,74.0,23.851385,67.668976,30.793857,0.0,11.714619,11.930330999999999,5.180889,10.0,1.0,12.562889,0.0,1031.417,10.0,0.0,0.0,72.637231,1.377653,2.107396,0.0,8.24,1.0,86.054968,54.71544599999999,47.918495,232.882145,4.146,0.0,11.918248,11.783933,8.008047,10.0,0.0,47.535257,18.588603,24.365728,27.63503148421764,30.829116,0.0,0.0,0.0,0.044681372999999996,0.0,0.02165078,0.0,0.024968473999999997,0.0,0.019846986,2.020834,2.0135549999999998,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011708916000000002,5.698435,0.0,0.083565252,0.0,0.040982265,9.5,9.675127999999999,0.0,0.022971416,9.5,9.779461,0.0,0.043135263,0.017556816,72.290054,0.636479439,71.968852,0.116021784,71.854551,0.777143666,71.696843,0.029519383,9.887315,1.0,1.0,72.474192,72.617577,41.514424,72.001198,72.03086400000001,42.20625,72.018651,72.180648,42.330672,72.432123,72.321826,41.861121000000004
 10/20/2017,18:04:47.781,0.0,72.818434,0.0,3.3182940000000003,0.0,0.0,0.0,73.898586,0.0,72.14690999999999,0.019863778999999998,4.177668,0.0,0.0,0.0,62.199034,0.0,80.46899300000001,31.063665999999998,70.6428,0.0,0.0,0.0,161.617076,1.0,0.010448,97.823247,24.188294,13.956960999999998,22.362719,1.0,11176.472,1.0,0.00404,17.319332,42.420567999999996,0.0,1.9889990000000002,0.0,1.9857470000000002,0.0,1.9822009999999999,0.0,1.9883259999999998,10.0,8.948919,0.0,0.0,0.0,0.135817405,0.0,0.137008371,0.0,0.444237951,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,9.423903,76.191502,0.0,5.132704,0.0,14.401553,72.1309,0.0,243.280664,1.135802,0.0,91.271132,73.801482,75.726465,109.22267099999999,81.092248,0.00678121,0.0,67.03088199999999,14.597454999999998,30.676478999999997,75.12084300000001,76.481629,0.0,75.55444,80.880505,0.0,74.123336,0.0,8.213656,40.394428999999995,10.0,43.0,74.0,23.819144,67.668976,30.789398,0.0,11.727846000000001,11.944730999999999,0.0,10.0,1.0,12.388974000000001,0.0,1032.812,10.0,0.0,0.0,72.636202,1.401101,2.0009759999999996,0.0,8.24,1.0,86.093199,54.68059,47.979905,215.742315,4.146,0.0,11.587628,11.933996,0.0,10.0,0.0,47.535863,18.58588,24.380066,26.845180789946475,30.829116,0.0,0.0,0.0,0.051187917,0.0,0.023164679,0.0,0.02525837,0.0,0.020684462,2.020931,2.013587,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011715307,5.699628,0.0,0.08939986300000001,0.0,0.044528161,9.5,9.675997,0.0,0.022520467000000002,9.5,9.778913000000001,0.0,0.041170415,0.552080895,72.36095,0.608346598,71.99561899999999,1.374967,71.83357099999999,0.68571192,71.583989,0.017276356,9.881193,1.0,1.0,72.472273,72.61434799999999,41.602004,72.002227,72.032174,42.149894,72.020055,72.180087,42.306337,72.433058,72.320844,41.933329
 10/20/2017,18:04:57.781,0.0,72.823769,0.0,4.499934,0.0,0.0,0.0,73.860928,0.0,72.147612,0.023096801,4.714777,1.251902,0.0,0.0,61.69209,0.0,80.468853,31.057534000000004,70.675781,0.0,0.0,0.0,143.864703,1.0,0.010448,97.844353,24.191032,13.985033,22.404672,1.0,11193.043,1.0,0.00404,17.515155,42.395944,0.0,1.988516,0.0,1.9895509999999998,0.0,1.9816529999999999,0.0,1.990002,10.0,8.939552,0.0,0.0,0.0,0.136525547,0.0,0.13816714800000002,0.0,0.45545148,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,7.3551,76.229844,0.0,5.705007,0.0,7.277830000000001,72.159114,0.0,243.294223,0.84871195,0.0,91.270381,73.802746,75.72398299999999,109.232703,81.09304499999999,0.0,0.0,67.03036800000001,14.600404999999999,30.659271999999998,75.08975600000001,76.47675799999999,0.0,75.556735,80.891894,0.0,74.125114,0.0,11.964786,40.385967,10.0,44.0,73.9,23.929128,67.669116,30.784427,0.0,12.096982,11.768322,0.0,10.0,1.0,12.403967,0.0,1044.49,10.0,0.0,0.0,72.63297299999999,1.367433,2.050599,3.624366,8.24,1.0,86.121626,54.72205699999999,48.078644,224.06371000000001,4.146,0.0,11.734303,11.909483999999999,0.0,10.0,0.0,47.534465000000004,18.314332999999998,24.406514,27.04407969591418,30.830045000000002,0.0,0.023671846,0.0,0.045261164000000007,0.0,0.019589301,0.0,0.025129527000000002,0.0,0.02216615,2.020867,2.013362,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011720228999999999,5.700595,0.0,0.082759366,0.0,0.045269576,9.5,9.676706,0.0,0.022005097,9.5,9.778236999999999,0.0,0.052218657,0.0,72.31031,0.988140017,71.980427,0.446582724,71.836465,1.550797,71.72361,0.030163752000000002,9.876682,1.0,1.0,72.474192,72.619636,41.490753999999995,72.002415,72.033625,42.217679,72.017996,72.177841,42.256509,72.429174,72.319487,41.911589
 10/20/2017,18:05:07.781,0.0,72.822224,0.0,4.571548,0.0,0.0,0.0,73.858755,0.0,72.142699,0.008871503000000001,3.3182940000000003,8.122565,0.0,0.0,61.75581999999999,0.0,80.466228,31.052889,70.668436,0.0,0.0,0.0,132.189719,1.0,0.010448,97.868279,24.192795,14.078792000000002,22.28828,1.0,11137.663999999999,1.0,0.00404,17.695570999999997,42.385843,0.0,1.9892889999999999,0.0,1.987295,0.0,1.980461,0.0,1.9887130000000002,10.0,8.940357,0.0,0.0,0.0,0.136847429,0.0,0.13633241699999998,0.0,0.463184948,0.0,0.0,0.0,0.20498378,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,9.888982,76.234185,0.0,5.096935,0.0,8.866227,72.161284,0.0,243.29292,1.268902,0.0,91.27362099999999,73.805835,75.727261,109.237696,81.09492,0.005994612,0.0,67.02616,14.593866,30.572004999999997,75.104504,76.474838,0.0,75.554066,80.896908,0.0,74.123242,0.0,3.0197830000000003,40.318659000000004,10.0,44.0,73.9,23.908091,67.66963,30.781408000000003,0.0,11.873937,11.660916,9.015899000000001,10.0,1.0,12.402766999999999,0.0,1036.357,10.0,0.0,0.0,72.634236,1.3379729999999999,2.1480509999999997,14.980195000000002,8.24,1.0,86.17655699999999,54.841049,48.091287,235.14287099999999,4.146,0.0,11.588229,11.879591,13.651376,10.0,0.0,47.53153,18.349042,24.42011,28.53623377997491,30.827071999999998,0.0,0.035921305,0.0,0.052218657,0.0,0.019363826,0.0,0.028640485,0.0,0.024549736000000003,2.020995,2.013619,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011729551000000001,5.699145,0.0,0.088980802,0.0,0.043464392000000004,9.5,9.678381,0.0,0.0,9.5,9.778398,0.0,0.042136734,0.48174878,72.358056,0.5942801670000001,72.03179,0.446582729,71.847316,0.5591141079999999,71.677311,0.030163752000000002,9.882482000000001,1.0,1.0,72.475689,72.61692099999999,41.510874,72.002882,72.030116,42.179451,72.01954,72.178823,42.322559999999996,72.431514,72.32266899999999,41.893343
 10/20/2017,18:05:17.781,0.0,72.82119499999999,0.0,3.389909,16.09977,0.0,0.0,73.768229,0.0,72.14298000000001,0.026699312000000003,3.6405589999999997,0.0,0.0,0.0,61.23149599999999,0.0,80.469134,31.063434,70.669325,0.0,0.0,0.0,111.55858500000001,1.0,0.010448,97.884027,24.187134,14.144110999999999,22.278648,1.0,11163.643,1.0,0.00404,17.354198999999998,42.378209000000005,0.0,1.9898049999999998,0.0,1.9880360000000001,0.0,1.981267,0.0,1.9882939999999998,10.0,8.922459,0.0,0.0,0.0,0.13871434900000001,0.0,0.139905315,0.0,0.473077343,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,15.550125,76.242142,0.0,4.882322,0.0,12.588534,72.166348,0.0,243.314152,1.2727190000000002,0.0,91.276861,73.80429000000001,75.727261,109.246127,81.09431,0.0,0.0,67.025085,14.594823000000002,30.756371,75.09514,76.473621,0.0,75.557109,80.893534,0.0,74.120995,0.0,5.536567,40.289429,10.0,44.0,73.9,23.896201,67.667339,30.776809000000004,0.0,11.894979,12.157143,15.273864999999999,10.0,1.0,12.454342,0.0,1031.1760000000002,10.0,0.0,0.0,72.631803,1.536373,2.16778,13.681010999999998,8.24,1.0,86.24528000000001,54.666167,47.907657,232.240804,4.146,0.0,11.692224000000001,11.924431,7.847725,10.0,0.0,47.528967,18.078402,24.432221,27.776495410187312,30.825909999999997,0.0,0.045462987999999996,0.0,0.044745794000000005,0.0,0.014757708000000001,0.0,0.018397508,0.0,0.021038777999999998,2.021092,2.01378,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011741292,5.699306,0.0,0.081631127,0.0,0.04839641099999999,9.5,9.675094999999999,0.0,0.015112025,9.5,9.779589999999999,0.0,0.040944941,0.32701812399999997,72.35660899999999,1.065505,71.934128,1.494531,71.757611,1.3609,71.58688199999999,0.034996526,9.882804,1.0,1.0,72.472554,72.62029100000001,41.680116,72.007187,72.030771,42.32842,72.020055,72.180648,42.229471000000004,72.43329200000001,72.321405,41.88325
 10/20/2017,18:05:27.781,0.0,72.82133499999999,0.0,4.786392,13.550688000000001,0.0,0.0,73.81819899999999,0.0,72.13568000000001,0.020602755,2.172462,16.658844000000002,0.0,0.0,61.089552000000005,0.0,80.469509,31.062179999999998,70.659501,0.0,0.0,0.0,114.11748500000002,1.0,0.010448,97.921491,24.192934,14.157688,22.261018,1.0,11170.591999999999,1.0,0.00404,17.575564,42.392406,0.0,1.9904490000000001,0.0,1.987585,0.0,1.9813630000000002,0.0,1.987714,10.0,8.92497,0.0,0.0,0.0,0.13639679400000002,0.0,0.13726587699999998,0.0,0.467792806,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,14.716189000000002,76.267462,0.0,4.739246,0.0,7.0050740000000005,72.202519,0.0,243.31873599999997,1.271652,0.0,91.280194,73.804524,75.729274,109.25422900000001,81.097263,0.011762995,0.0,67.021158,14.595142000000001,30.681396000000003,75.12056199999999,76.472169,0.0,75.552848,80.877553,0.0,74.124646,0.0,2.1861990000000002,40.281352000000005,10.0,44.0,73.9,23.920667,67.665937,30.775321999999996,0.0,11.810811,12.050336999999999,11.647454,10.0,1.0,12.580881,0.0,1020.028,10.0,0.0,0.0,72.632271,1.481062,2.17077,14.258426,8.24,1.0,86.273567,54.32662,48.006997999999996,216.608125,4.146,0.0,11.704848,11.948345,12.753574,10.0,0.0,47.529573,17.844967,24.432406,28.175473680019124,30.825771000000003,0.0,0.050362772,0.0,0.046227482,0.0,0.0138236,0.0,0.018655193,0.0,0.022198361,2.021092,2.013426,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011746686000000001,5.789148,0.0,0.083565252,0.0,0.043593334000000004,9.5,9.676609,0.0,0.015208656000000001,9.5,9.778752,0.0,0.03988199,0.43251629799999997,72.362397,0.833409362,72.02528000000001,1.1710040000000002,71.79450600000001,1.213203,71.614373,0.025008793999999997,9.877647999999999,1.0,1.0,72.472273,72.616547,41.499039,72.003538,72.029273,42.291375,72.024173,72.179245,42.261531,72.43076500000001,72.318504,41.889072999999996
 10/20/2017,18:05:37.781,0.0,72.822365,0.0,3.4257160000000004,15.394363,0.0,0.0,73.817475,0.0,72.131001,0.022634941000000002,4.213476,0.0,0.0,0.0,60.617371,0.0,80.468853,31.057952,70.65739599999999,0.0,0.0,0.0,150.421886,1.0,0.010448,97.98702,24.192934,14.201173,22.336436,1.0,11218.915,1.0,0.00404,17.393526,42.406789,0.0,1.989902,0.0,1.987972,0.0,1.981396,0.0,1.9879069999999999,10.0,8.929476,0.0,0.0,0.0,0.136268041,0.0,0.13646117,0.0,0.468630599,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,4.612733,76.289889,0.0,5.025398,0.0,10.342314,72.201796,0.0,243.316757,1.272842,0.0,91.281697,73.803026,75.730913,109.262378,81.096982,0.009403202,0.0,67.024337,14.594903,30.692458000000002,75.124308,76.466831,0.0,75.555611,80.860541,0.0,74.12488,0.0,9.255636,40.291736,10.0,44.0,73.9,23.884767999999998,67.667433,30.768819,0.0,12.069327000000001,11.984933999999999,10.748874,10.0,1.0,12.382377,0.0,1042.613,10.0,0.0,0.0,72.630773,1.461222,2.1325060000000002,6.30293,8.24,1.0,86.098453,54.613282,48.097308,213.032651,4.146,0.0,11.814853999999999,11.928018,17.691485999999998,10.0,0.0,47.529385999999995,17.920963,24.431339,27.59646122763839,30.821776,0.0,0.046494522,0.0,0.044230424000000004,0.0,0.014500023,0.0,0.018461929,0.0,0.018977299,2.02106,2.013716,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011719118999999998,5.782539,0.0,0.081502185,0.0,0.044592632,9.5,9.675192,0.0,0.014950971,9.5,9.778688,0.0,0.042265576,0.0,72.3378,0.917807906,71.99996,0.7771436690000001,71.811145,0.7349444,71.68526899999999,0.026941903,9.87636,1.0,1.0,72.474098,72.616968,41.467478,72.001525,72.033952,42.13413,72.019821,72.17873,42.26887,72.432123,72.322294,41.890626
 10/20/2017,18:05:47.781,0.0,72.822786,0.0,5.753188,3.4184900000000003,0.0,0.0,73.793576,0.0,72.130112,0.014136711000000001,3.354101,6.408903,0.0,0.0,61.111278000000006,0.0,80.471008,31.054096,70.657723,0.0,0.0,0.0,84.930027,1.0,0.010448,98.074174,24.18551,14.196219000000001,22.327621,1.0,11108.478000000001,1.0,0.00404,17.283248999999998,42.4235,0.0,1.989902,0.0,1.986682,0.0,1.981686,0.0,1.987939,10.0,8.921236,0.0,0.0,0.0,0.136847429,0.0,0.136364605,0.0,0.468243925,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,12.631349,76.272526,0.0,5.096935,0.0,4.052901,72.175753,0.0,243.320714,1.270749,0.0,91.285547,73.803728,75.731662,109.271751,81.097826,0.0,0.0,67.02475799999999,14.594104999999999,30.63387,75.136387,76.46533199999999,0.0,75.55420600000001,80.847184,0.0,74.124787,0.0,8.422052,40.374813,10.0,44.0,73.9,23.924326,67.66748,30.766636,0.0,11.894979,12.085739,13.508797,10.0,1.0,12.625859,0.0,1043.72,10.0,0.0,0.0,72.629463,1.454007,2.200065,19.663673,8.24,1.0,85.980478,54.743091,48.253242,222.348124,4.146,0.0,11.697633999999999,11.826381,9.034107,10.0,0.0,47.527522999999995,18.549129999999998,24.431339,27.827951073173534,30.825307000000002,0.0,0.04594652,0.0,0.047580328,0.0,0.014693287,0.0,0.019299405,0.0,0.024517525,2.020706,2.013651,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011700268,5.781605,0.0,0.08375866400000001,0.0,0.044012395,9.5,9.793087,0.0,0.015530763000000001,9.5,9.779139,0.0,0.041975680999999994,0.0,72.366014,0.18635390899999998,71.99996,1.367933,71.846593,0.312951705,71.717099,0.034996526,9.883125999999999,1.0,1.0,72.47428599999999,72.618934,41.486415,72.002321,72.030537,42.204673,72.01911899999999,72.179525,42.230244,72.430297,72.320235,41.828123
 10/20/2017,18:05:57.781,0.0,72.82044599999999,0.0,3.927018,12.09178,0.0,0.0,73.884826,0.0,72.123701,0.019586663,2.745378,0.0,0.0,0.0,60.714414,0.0,80.471289,31.051170000000003,70.665536,0.0,0.0,0.0,93.326419,1.0,0.010448,98.042443,24.180777,14.153468,22.327132000000002,1.0,11137.771,1.0,0.00404,17.213921,42.436068,0.0,1.98974,0.0,1.987166,0.0,1.9802669999999998,0.0,1.987972,10.0,8.924455,0.0,0.0,0.0,0.13552771,0.0,0.135334581,0.0,0.465666102,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,15.598237,76.29278199999999,0.0,5.955389,0.0,14.160886999999999,72.128006,0.0,243.331137,1.270133,0.0,91.289303,73.80209,75.732505,109.27603700000002,81.098903,0.0,0.0,67.025646,14.593228,30.613384999999997,75.13414,76.462756,0.0,75.55327,80.830031,0.0,74.12525500000001,0.0,7.235797,40.299813,10.0,44.0,73.9,23.909463,67.667947,30.76357,0.0,11.836062,11.781523,11.374671000000001,10.0,1.0,12.45914,0.0,1044.49,10.0,0.0,0.0,72.630914,1.384868,2.054186,7.714389,8.24,1.0,85.950738,54.979873,48.178585999999996,222.059521,4.146,0.0,11.908028999999999,11.845513,23.655459,10.0,0.0,47.525240000000004,18.399404,24.432081,27.44864488351385,30.819778999999997,0.0,0.037662017,0.0,0.04352179,0.0,0.01540192,0.0,0.022939205,0.0,0.024904053,2.020899,2.013394,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011695371999999999,5.777575,0.0,0.09059257300000001,0.0,0.049170060999999994,9.5,9.792313,0.0,0.01698024,9.5,9.778398,0.0,0.044069370999999996,0.08085572,72.36095,0.7490108259999999,71.984768,0.319984917,71.769186,0.50284842,71.617266,0.033707786,9.870882,1.0,1.0,72.47246,72.61865300000001,41.488782,72.00321,72.034888,42.266940999999996,72.019774,72.180414,42.288183000000004,72.43287099999999,72.32224699999999,41.853357
 10/20/2017,18:06:07.781,0.0,72.82185,0.0,3.3182940000000003,0.0,0.0,0.0,73.793576,0.0,72.118554,0.020325639,5.07285,21.223271,0.0,0.0,60.282064,0.0,80.474195,31.052052000000003,70.664039,0.0,0.0,0.0,131.390063,1.0,0.010448,97.903723,24.187598,14.093103,22.322398,1.0,11144.934,1.0,0.00404,17.229732000000002,42.434253000000005,0.0,1.9891599999999998,0.0,1.986747,0.0,1.982234,0.0,1.988745,10.0,8.933243,0.0,0.0,0.0,0.137072747,0.0,0.136235852,0.0,0.46034934299999997,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,20.505629000000003,76.22622700000001,0.0,4.63194,0.0,16.535462,72.159837,0.0,243.331571,1.610496,0.0,91.292777,73.803635,75.733863,109.28578799999998,81.101341,0.0,0.0,67.02616,14.59251,30.598634999999998,75.092987,76.462756,0.0,75.551772,80.815878,0.0,74.12488,0.0,14.032716,40.342506,10.0,44.0,73.9,23.906491,67.666264,30.760410999999998,0.0,11.850489999999999,11.840326,13.059508000000001,10.0,1.0,12.595873,0.0,1029.251,10.0,0.0,0.0,72.630259,1.4407809999999999,2.2622430000000002,13.312107000000001,8.24,1.0,85.980572,54.843453000000004,48.249028,230.477117,4.146,0.0,11.629106,11.968672,5.4749620000000006,10.0,0.0,47.52142,18.416872,24.432221,27.62860266998656,30.820892999999998,0.0,0.033149059,0.0,0.045905376,0.0,0.017173504,0.0,0.02422763,0.0,0.024356472,2.0212209999999997,2.013684,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01170006,5.779284,0.0,0.083855371,0.0,0.043142038,9.5,9.791959,0.0,0.018365297,9.5,9.778978,0.0,0.043199684,0.0034903940000000004,72.371801,0.981106813,71.990555,0.96000717,71.84297600000001,0.277785648,71.697567,0.029197197999999997,9.86476,1.0,1.0,72.473864,72.617062,41.47813,72.004707,72.032081,42.275611,72.019915,72.180461,42.271187,72.429455,72.323043,41.857627
 10/20/2017,18:06:17.781,0.0,72.821148,0.0,4.106054,18.280116,0.0,0.0,73.83268299999999,0.0,72.118273,0.027715405,3.783788,33.411092,0.0,0.0,60.077838,0.0,80.474804,31.059718,70.657349,0.0,0.0,0.0,112.59813799999999,1.0,0.010448,97.803081,24.186716,14.073104,22.365004000000003,1.0,11132.105,1.0,0.00404,17.231354,42.424524,0.0,1.9895470000000002,0.0,1.988939,0.0,1.982072,0.0,1.988552,10.0,8.932438000000001,0.0,0.0,0.0,0.132598578,0.0,0.1372015,0.0,0.46344273,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,19.158502,76.241419,0.0,4.882322,0.0,8.978538,72.148986,0.0,243.332681,1.611112,0.0,91.296017,73.799984,75.737937,109.29304099999999,81.10185600000001,0.0,0.0,67.027423,14.593228,30.686312,75.07964399999999,76.462429,0.0,75.548588,80.80528699999999,0.0,74.12483399999999,0.0,12.12509,40.375198,10.0,44.0,73.9,23.894143,67.66677800000001,30.758599,0.0,11.837864999999999,11.838526,17.424038,10.0,1.0,12.573084,0.0,1038.3139999999999,10.0,0.0,0.0,72.626609,1.372844,2.2526770000000003,7.281327,8.24,1.0,85.975083,54.86629,48.234578000000006,224.70505099999997,4.146,0.0,11.713264,11.986608,18.990094,10.0,0.0,47.522677,18.586334,24.427116,27.255936114217118,30.819221000000002,0.0,0.037049544,0.0,0.043811685999999996,0.0,0.015885079,0.0,0.023969945,0.0,0.024002155,2.020867,2.013716,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011699105,5.779864,0.0,0.08269489599999999,0.0,0.044109101,9.5,9.793215,0.0,0.018461929,9.5,9.758008,0.0,0.043940528,0.052722872999999996,72.30814000000001,0.875608632,71.92617,1.290568,71.866125,0.34108455200000004,71.657055,0.032419047,9.873782,1.0,1.0,72.471525,72.6165,41.487598,72.00339699999999,72.030817,42.238172,72.019213,72.176203,42.246466999999996,72.429408,72.320422,41.694577
 10/20/2017,18:06:27.781,0.0,72.82264599999999,0.0,3.4257160000000004,26.777054999999997,0.0,0.0,73.784161,0.0,72.114576,0.023096801,3.89121,21.543581,0.0,0.0,60.715862,0.0,80.47471,31.044573,70.664834,0.0,0.0,0.0,70.37628000000001,1.0,0.010448,97.777039,24.184907,14.003015,22.337253,1.0,11152.097,1.0,0.00404,17.303115,42.408698,0.0,1.9895470000000002,0.0,1.9857799999999999,0.0,1.9807830000000002,0.0,1.988229,10.0,8.924519,0.0,0.0,0.0,0.136750865,0.0,0.137877454,0.0,0.46785725200000006,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,9.969168,76.27542,0.0,5.311548999999999,0.0,13.230310999999999,72.147539,0.0,243.33798900000002,1.6100860000000001,0.0,91.29723800000001,73.800639,75.736953,109.301897,81.10424599999999,0.014122788999999998,0.0,67.026301,14.593387,30.614203999999997,75.081985,76.46388,0.0,75.546153,80.790477,0.0,74.123476,0.0,5.953359,40.294044,10.0,44.0,73.9,23.855501,67.66589,30.754371999999996,0.0,12.091571,11.978333000000001,8.935669,10.0,1.0,12.709218,0.0,1037.384,10.0,0.0,0.0,72.628948,1.405309,2.231154,6.9124229999999995,8.24,1.0,85.950222,54.709437,48.179790000000004,232.016335,4.146,0.0,11.728893,12.056558,13.859794,10.0,0.0,47.520907,18.423451,24.428323000000002,27.61574624684257,30.819034999999996,0.0,0.042787449000000005,0.0,0.04561548,0.0,0.014693287,0.0,0.019396036999999998,0.0,0.024066577000000002,2.020834,2.013845,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011694983999999999,5.77606,0.0,0.08221136400000001,0.0,0.044012395,9.5,9.791379,0.0,0.015691816,9.5,9.739261,0.0,0.039624305,0.383283817,72.304523,0.49581522,72.039748,1.065505,71.758335,0.7841768809999999,71.688162,0.037251821,9.865405,1.0,1.0,72.472928,72.61753,41.55348,72.00307,72.03296999999999,42.362312,72.01785600000001,72.176952,42.27196,72.428566,72.32299599999999,41.770666999999996
 10/20/2017,18:06:37.781,0.0,72.822084,0.0,3.783789,6.400435,0.0,0.0,73.81240600000001,0.0,72.113687,0.021156987999999998,3.354101,24.95489,0.0,0.0,61.148212,0.0,80.476444,31.037187,70.664694,0.0,0.0,0.0,156.099446,1.0,0.010448,97.780753,24.185278,13.971639000000001,22.358964,1.0,11171.875,1.0,0.00404,17.485557999999997,42.40395,0.0,1.9887419999999998,0.0,1.9876169999999997,0.0,1.9814919999999998,0.0,1.9881970000000002,10.0,8.930764,0.0,0.0,0.0,0.138682161,0.0,0.136042723,0.0,0.46805058899999996,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,76.31665500000001,0.0,4.345788,0.0,17.530216,72.17936999999999,0.0,243.33330800000002,3.935917,0.0,91.301182,73.801295,75.738545,109.310375,81.107433,0.017269179,0.0,67.02274799999999,14.594423999999998,30.710894,75.075992,76.464489,0.0,75.545357,80.77543399999999,0.0,74.124646,0.026283351,4.25413,40.372121,10.0,44.0,73.9,23.881339,67.66766700000001,30.749076000000002,0.0,11.876342,11.73652,8.646839,10.0,1.0,12.554492999999999,0.0,1046.672,10.0,0.0,0.0,72.626515,1.456412,2.155225,10.425032,8.24,1.0,85.897686,54.82301999999999,48.077439,234.613765,4.146,0.0,11.712663000000001,11.830566000000001,14.228535,10.0,0.0,47.519183,17.900093,24.422894,28.645824105846557,30.815319,0.0,0.054488905,0.0,0.046517378,0.0,0.013791389,0.0,0.017721085,0.0,0.023454575,2.020738,2.014038,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011686285,5.780605,0.0,0.08562831900000001,0.0,0.041917092,9.5,9.792378,0.0,0.014628865,9.5,9.740292,0.0,0.038690197,0.42548308700000004,72.340694,0.55911411,71.999236,1.473432,71.75254699999999,0.284818857,71.584712,0.035318711,9.871527,1.0,1.0,72.473537,72.619963,41.455249,72.00321,72.031379,42.363101,72.02024200000001,72.18018000000001,42.217883,72.429923,72.31789599999999,41.823076
 10/20/2017,18:06:47.781,0.0,72.823675,0.0,3.8195959999999998,1.8954540000000002,0.0,0.0,73.786334,0.0,72.112377,0.030301823,2.208269,27.004879,0.0,0.0,61.718162,0.0,80.478225,31.038394,70.66703299999999,0.0,0.0,0.0,159.6979,1.0,0.010448,97.772903,24.180963000000002,13.978428,22.327621,1.0,11129.86,1.0,0.00404,17.466908,42.407953000000006,0.0,1.98945,0.0,1.988584,0.0,1.9812020000000001,0.0,1.9887130000000002,10.0,8.92732,0.0,0.0,0.0,0.140162821,0.0,0.136493358,0.0,0.472722892,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,76.27686700000001,0.0,4.846553,0.0,5.208099,72.192391,0.0,243.350197,4.29705,0.0,91.301041,73.80330699999999,75.73803000000001,109.31762900000001,81.10584,0.0075678080000000005,0.0,67.022981,14.595620000000002,30.619529999999997,75.085402,76.462241,0.0,75.543625,80.764702,0.0,74.122727,0.0,0.0,40.196736,10.0,44.0,73.9,23.912436,67.665235,30.747079,0.0,12.017624,11.91233,14.936897,10.0,1.0,12.478330999999999,0.0,1030.7269999999999,10.0,0.0,0.0,72.62586,1.387874,2.121147,13.135675,8.24,1.0,85.872591,54.724461,48.330306,234.709966,4.146,0.0,11.832286999999999,11.911278,9.515072,10.0,0.0,47.520115000000004,18.474267,24.42475,29.65953992006027,30.815504999999998,0.0,0.054907965999999996,0.0,0.045293374000000004,0.0,0.013243808999999999,0.0,0.016593713,0.0,0.023905523999999997,2.020995,2.013394,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011681875,5.777672,0.0,0.081760069,0.0,0.044302512999999995,9.5,9.793538,0.0,0.013630336000000002,9.5,9.740517,0.0,0.042652104,0.48878199299999997,72.397121,0.84044258,71.979704,1.290568,71.786548,0.432516301,71.719993,0.025653164,9.867338,1.0,1.0,72.47143100000001,72.6187,41.505745000000005,72.001245,72.033438,42.259059,72.019868,72.17671800000001,42.191618,72.429642,72.320048,41.975257
 10/20/2017,18:06:57.781,0.0,72.822084,0.0,4.6431629999999995,13.133857,0.0,0.0,73.842822,0.0,72.110646,0.014136711000000001,2.996029,0.0,0.0,0.0,61.33650600000001,0.0,80.47649100000001,31.039834999999997,70.66488100000001,0.0,0.0,0.0,144.504428,1.0,0.010448,97.746438,24.17391,13.989987,22.318969,1.0,11174.12,1.0,0.00404,17.533399,42.419451,0.0,1.9895150000000001,0.0,1.989809,0.0,1.981009,0.0,1.9874880000000001,10.0,8.929734,0.0,0.0,0.0,0.136911806,0.0,0.137459006,0.0,0.46805058899999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,76.289165,0.0,5.061167,0.0,10.599025,72.161284,0.0,243.33244,4.300498,0.0,91.305408,73.802746,75.73906,109.32347,81.109636,0.0,0.0,67.020878,14.595301000000001,30.666646000000004,75.054456,76.459713,0.0,75.542126,80.753313,0.0,74.125348,0.0,0.0,40.235966999999995,10.0,44.0,73.9,23.958624,67.663365,30.743781,0.0,11.948486,11.92613,8.069181,10.0,1.0,12.513713000000001,0.0,1027.567,10.0,0.0,0.0,72.62834000000001,1.532165,2.203652,14.370702,8.24,1.0,85.85551600000001,54.762923,48.268294,215.26131,4.146,0.0,11.792011,12.103191,10.765583,10.0,0.0,47.517179999999996,18.33044,24.422662,30.546509415209332,30.813832,0.0,0.052329132,0.0,0.045454427,0.0,0.013565915,0.0,0.01852635,0.0,0.023325732000000002,2.020834,2.013201,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011678686,5.776962999999999,0.0,0.08343631,0.0,0.044238042000000005,9.5,9.793022,0.0,0.01433897,9.5,9.738778,0.0,0.041653574,0.19338710399999998,72.313927,0.26371923399999997,71.95583,0.45361593899999997,71.795953,0.334051339,71.72505699999999,0.028875012999999998,9.884737,1.0,1.0,72.470448,72.618372,41.497461,72.001713,72.030116,42.226349,72.017996,72.178449,42.252261,72.432029,72.322856,41.88325
 10/20/2017,18:07:07.781,0.0,72.82288,0.0,5.5741510000000005,11.787173,0.0,0.0,73.882654,0.0,72.116167,0.020418011,3.210872,0.0,0.0,0.0,60.917191,0.0,80.481599,31.029057,70.663618,0.0,0.0,0.0,71.895628,1.0,0.010448,97.70150100000001,24.170987,14.026682999999998,22.311787,1.0,11098.856000000002,1.0,0.00404,17.606782,42.424338,0.0,1.9919639999999998,0.0,1.987875,0.0,1.9816209999999999,0.0,1.988068,10.0,8.924551,0.0,0.0,0.0,0.137298065,0.0,0.13517364,0.0,0.47085397100000004,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,18.950018,76.246483,0.0,6.956919,0.0,11.064313,72.159114,0.0,243.33581800000002,4.300908,0.0,91.312591,73.800031,75.740278,109.333927,81.109261,0.009403202,0.0,67.0148,14.593866,30.698193,75.057312,76.45634100000001,0.0,75.540628,80.741035,0.0,74.128906,0.0,9.03121,40.200967,10.0,43.0,74.0,23.947649,67.66575,30.742387,0.0,12.038065,11.92073,9.673788,10.0,1.0,12.720013,0.0,1041.859,10.0,0.0,0.0,72.623988,1.459418,2.095439,14.771684,8.24,1.0,85.833283,54.614484,48.198454,238.702312,4.146,0.0,11.71687,11.991391,9.418878999999999,10.0,0.0,47.514571000000004,18.278036,24.416954,27.333007149721652,30.810813,0.0,0.042819684000000004,0.0,0.045035689000000004,0.0,0.015079813999999999,0.0,0.018848456,0.0,0.024420893,2.020706,2.013458,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011674603,5.7783809999999995,0.0,0.079761473,0.0,0.043657805,9.5,9.795019,0.0,0.01540192,9.5,9.739841,0.0,0.041170415,0.284818855,72.30090600000001,0.6786787120000001,71.989108,1.051439,71.77642,0.411416667,71.670077,0.032419047,9.888281,1.0,1.0,72.47175899999999,72.618981,41.493121,72.00531600000001,72.032829,42.180239,72.01809,72.17465899999999,42.124794,72.431655,72.322294,41.83317
 10/20/2017,18:07:17.781,0.0,72.820072,0.0,4.929621,2.424509,0.0,0.0,73.855858,0.0,72.11134799999999,0.017277361,3.067643,0.0,0.0,0.0,61.440791000000004,0.0,80.477756,31.031890999999998,70.65894,0.0,0.0,0.0,124.35308700000002,1.0,0.010448,97.687164,24.164259,14.075489000000001,22.325173,1.0,11155.732,1.0,0.00404,17.643676,42.412748,0.0,1.989322,0.0,1.987843,0.0,1.981782,0.0,1.9883259999999998,10.0,8.926869,0.0,0.0,0.0,0.136428982,0.0,0.137169312,0.0,0.463152725,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,5.623079,76.251547,0.0,4.059637,0.0,11.914667999999999,72.153326,0.0,243.34657799999997,4.302796,0.0,91.314704,73.803635,75.739903,109.342499,81.108418,0.01359839,0.0,67.011714,14.591553,30.714582,75.08624499999999,76.451892,0.0,75.53618,80.725663,0.0,74.124974,0.0,6.32206,40.375198,10.0,43.0,74.0,23.986520000000002,67.663833,30.741690000000002,0.0,11.768727,11.685516999999999,18.691677,10.0,1.0,12.553294000000001,0.0,1046.271,10.0,0.0,0.0,72.62553199999999,1.42575,2.173161,9.270202000000001,8.24,1.0,85.850966,54.499098,48.08647,221.11354300000002,4.146,0.0,11.688617,11.983619000000001,18.220549,10.0,0.0,47.512893,18.408478,24.410829999999997,28.516897869543666,30.813507,0.0,0.037242957,0.0,0.045969797,0.0,0.016013922,0.0,0.024002155,0.0,0.024678578,2.02135,2.013877,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011676935,5.776866,0.0,0.083146191,0.0,0.041175678,9.5,9.792571,0.0,0.01849414,9.5,9.72177,0.0,0.044423687999999996,0.193387105,72.362397,0.650545861,71.92834,0.20042031899999999,71.787995,0.48174878200000004,71.584712,0.033385602,9.888926,1.0,1.0,72.472367,72.618466,41.639088,72.00414599999999,72.034093,42.322509000000004,72.01795,72.176203,42.26887,72.430438,72.318972,41.894896
 10/20/2017,18:07:27.781,0.0,72.822786,0.0,4.858006,13.823231,0.0,0.0,73.81240600000001,0.0,72.114951,0.027253543999999998,1.993426,0.0,0.0,0.0,61.607358,0.0,80.481037,31.026315999999998,70.651689,0.0,0.0,0.0,110.91886000000001,1.0,0.010448,97.661546,24.165001999999998,14.095856,22.367126000000003,1.0,11092.655,1.0,0.00404,17.450286,42.401902,0.0,1.989579,0.0,1.988262,0.0,1.9823950000000001,0.0,1.988358,10.0,8.928253,0.0,0.0,0.0,0.135624275,0.0,0.137233689,0.0,0.465182761,0.0,0.0,0.0,0.209784975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,10.081429,76.216822,0.0,4.63194,0.0,11.898622999999999,72.143198,0.0,243.373359,4.300867,0.0,91.316817,73.803963,75.745522,109.346644,81.10935500000001,0.010714198000000001,0.0,67.01204200000001,14.591713,30.66214,75.095562,76.450815,0.0,75.53416700000001,80.722383,0.0,74.12254,0.0,7.508315,40.207505,10.0,43.0,74.0,23.974401,67.661588,30.737927000000003,0.0,11.729047999999999,11.702318,7.250832000000001,10.0,1.0,12.576083,0.0,1030.374,10.0,0.0,0.0,72.62553199999999,1.4618229999999999,2.2449049999999997,13.616854,8.24,1.0,85.874326,54.667368999999994,48.067204,237.85253500000002,4.146,0.0,11.67419,11.751051,12.048158,10.0,0.0,47.513779,18.026679,24.411526000000002,27.680036505419423,30.811045,0.0,0.035470009,0.0,0.045003479000000006,0.0,0.015466341000000002,0.0,0.023873312999999997,0.0,0.02319689,2.020931,2.013651,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011680247,5.7779940000000005,0.0,0.083210662,0.0,0.046978053,9.5,9.792797,0.0,0.017237925,9.5,9.720385,0.0,0.04278094599999999,0.16525425800000001,72.347928,0.8052765190000001,71.99561899999999,0.277785645,71.796676,1.818059,71.648374,0.029841567000000003,9.893436999999999,1.0,1.0,72.470916,72.621648,41.575571999999994,72.00086999999999,72.031426,42.248812,72.019774,72.17582900000001,42.240286,72.43114,72.322013,41.871215
 10/20/2017,18:07:37.781,0.0,72.820352,0.0,3.389909,13.64688,0.0,0.0,73.765332,0.0,72.116167,0.025128987000000002,4.070247,18.260397,0.0,0.0,61.95208,0.0,80.481974,31.020229999999998,70.6399,0.0,0.0,0.0,71.815662,1.0,0.010448,97.644812,24.161336,14.040995,22.316684,1.0,11115.427,1.0,0.00404,17.459204999999997,42.404740999999994,0.0,1.9894180000000001,0.0,1.988745,0.0,1.9810729999999999,0.0,1.9881,10.0,8.919079,0.0,0.0,0.0,0.13646117,0.0,0.135817405,0.0,0.46911394,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,17.715151000000002,76.229844,0.0,4.918091,0.0,2.689125,72.171412,0.0,243.490425,2.8763240000000003,0.0,91.32005699999999,73.811077,75.74524100000001,109.355924,81.113667,0.008092206,0.0,67.006619,14.592351,30.651896999999998,75.09706,76.448427,0.0,75.532387,80.717228,0.0,74.123991,0.0,10.105250999999999,40.275197999999996,10.0,43.0,74.0,23.948106,67.663178,30.737323999999997,0.0,11.708006,11.974133,15.049220000000002,10.0,1.0,12.403967,0.0,1042.02,10.0,0.0,0.0,72.620712,1.3716409999999999,2.2287630000000003,23.272517,8.24,1.0,85.900594,54.563401,48.112359000000005,223.374269,4.146,0.0,11.62069,12.007533,12.721509,10.0,0.0,47.511216,18.097004000000002,24.404241,27.963057460460007,30.814576000000002,0.0,0.040853323999999996,0.0,0.045486637999999996,0.0,0.015176446000000001,0.0,0.019782564,0.0,0.024195419,2.020899,2.013394,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011684106999999999,5.740729,0.0,0.082888308,0.0,0.044431455,9.5,9.793022,0.0,0.015627394,9.5,9.700897,0.0,0.040268517999999996,0.33405133600000003,72.342864,1.18507,71.973916,0.840442583,71.734462,1.234302,71.717823,0.030808122,9.885381,1.0,1.0,72.470167,72.618606,41.508901,72.001104,72.033251,42.383594,72.017669,72.176343,42.229085,72.430578,72.32266899999999,41.876262
 10/20/2017,18:07:47.781,0.0,72.823862,0.0,5.001234999999999,10.183977,0.0,0.0,73.77474699999999,0.0,72.11644799999999,0.023558662,4.464126,27.821671000000002,0.0,0.0,62.313458,0.0,80.480615,31.016282,70.62231,0.0,0.0,0.0,85.64971800000001,1.0,0.010448,97.655999,24.160779,14.057141,22.320764999999998,1.0,11104.308,1.0,0.00404,17.370416,42.40274,0.0,1.989644,0.0,1.98636,0.0,1.981718,0.0,1.988004,10.0,8.925099000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.1366543,0.0,0.470950639,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,13.369060999999999,76.208865,0.0,5.526162,0.0,11.529602,72.138858,0.0,243.658886,2.870454,0.0,91.322639,73.81529,75.74524100000001,109.366805,81.114698,0.0,0.0,67.005543,14.592270999999998,30.660909999999998,75.118877,76.446741,0.0,75.529953,80.717837,0.0,74.125114,0.0,6.482365,40.145582,10.0,44.0,74.1,23.965712,67.662617,30.734444,0.0,11.851092,11.988534,15.12945,10.0,1.0,12.446546000000001,0.0,1036.662,10.0,0.0,0.0,72.62314599999999,1.4113209999999998,2.165389,15.509492000000002,8.24,1.0,85.92385999999999,54.464242000000006,48.075633,213.25712000000001,4.146,0.0,11.79141,11.917256,13.731537,10.0,0.0,47.511263,18.153945,24.403313,27.99523356109904,30.814018,0.0,0.04946018,0.0,0.044133792000000005,0.0,0.013952441999999999,0.0,0.018687403000000002,0.0,0.021682991000000002,2.020899,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011687565,5.738827,0.0,0.082598189,0.0,0.04517287,9.5,9.792797,0.0,0.015176446000000001,9.5,9.700961,0.0,0.049996124,0.355150973,72.394228,0.615379802,71.968129,0.622413012,71.855274,0.298885282,71.675141,0.023397868999999998,9.878615,1.0,1.0,72.468108,72.621976,41.560581,71.99937299999999,72.033344,42.290981,72.017528,72.17494,42.245694,72.430859,72.322949,41.687589
 10/20/2017,18:07:57.781,0.0,72.823348,0.0,3.24668,9.029676,0.0,0.0,73.806612,0.0,72.121689,0.022819685,4.106054,29.743534999999998,0.0,0.0,62.209897,0.0,80.483333,31.008384000000003,70.62474300000001,0.0,0.0,0.0,142.985081,1.0,0.010448,97.665918,24.160222,14.022647000000001,22.291708,1.0,11133.067,1.0,0.00404,17.534615,42.380536,0.0,1.990159,0.0,1.9881,0.0,1.981234,0.0,1.9878099999999999,10.0,8.928961,0.0,0.0,0.0,0.13639679400000002,0.0,0.137941831,0.0,0.463829404,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.569578,0.0,0.0,76.231291,0.0,7.386145,0.0,9.508004,72.14609200000001,0.0,243.801101,4.315273,0.0,91.324987,73.814073,75.74701999999999,109.372881,81.116338,0.008616605,0.0,67.006338,14.593627,30.603552,75.12468199999999,76.443416,0.0,75.533043,80.712026,0.0,74.122587,0.0,0.0,40.352506,10.0,44.0,74.1,23.997723999999998,67.663973,30.73449,0.0,12.0056,11.72752,8.213596,10.0,1.0,12.257038,0.0,1038.715,10.0,0.0,0.0,72.622163,1.421542,2.189901,13.632893,8.24,1.0,85.954538,54.76713,47.789051,231.77583199999998,4.146,0.0,11.636921000000001,12.155803,13.603279,10.0,0.0,47.509306,18.47336,24.397698000000002,29.155544927704895,30.814390000000003,0.0,0.055036907,0.0,0.044745794000000005,0.0,0.013501494,0.0,0.016561502,0.0,0.023776681,2.021028,2.013329,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011692302,5.736216000000001,0.0,0.082565954,0.0,0.041498032000000004,9.5,9.793731,0.0,0.013533703999999999,9.5,9.7008,0.0,0.043360737,0.0,72.363844,0.945940749,71.967405,1.107705,71.835018,0.270752434,71.657055,0.036929636,9.873460000000001,1.0,1.0,72.47199300000001,72.619074,41.440652,72.002087,72.03339100000001,42.155805,72.017154,72.175501,42.175781,72.430204,72.32075,41.895672
 10/20/2017,18:08:07.781,0.0,72.82517299999999,0.0,4.392512,1.7351349999999999,0.0,0.0,73.818923,0.0,72.119864,0.014413826999999999,3.89121,1.988616,0.0,0.0,63.233198,0.0,80.48501999999999,31.01512,70.630684,0.0,0.0,0.0,169.61364,1.0,0.010448,97.684626,24.150385999999997,14.048518,22.302482,1.0,11146.323999999999,1.0,0.00404,17.377714,42.361032,0.0,1.989257,0.0,1.9871330000000003,0.0,1.980848,0.0,1.988358,10.0,8.932245,0.0,0.0,0.0,0.139293738,0.0,0.139486867,0.0,0.48599868,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.930325999999999,0.0,0.0,76.17631,0.0,6.706536,0.0,15.540707000000001,72.15621999999999,0.0,243.975025,6.064925,0.0,91.327428,73.815009,75.749127,109.38008799999999,81.115495,0.0,0.0,67.00699300000001,14.595061999999999,30.610516999999998,75.12501,76.45039399999999,0.0,75.532481,80.70818299999999,0.0,74.120527,0.0,0.679335012,40.214044,10.0,44.0,74.1,23.977831,67.662617,30.735605,0.0,11.933456,12.059338,11.101888,10.0,1.0,12.649247,0.0,1031.08,10.0,0.0,0.0,72.619823,1.39088,2.265232,17.337973,8.24,1.0,85.93000500000001,54.734677000000005,48.294785,234.998569,4.146,0.0,11.733702000000001,11.94416,7.59121,10.0,0.0,47.5087,18.427988,24.399554000000002,30.157781324053026,30.816990999999998,0.0,0.052361368,0.0,0.043682843,0.0,0.018139823,0.0,0.015273078,0.0,0.01749561,2.020738,2.013587,2.018354,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011688168,5.738311,0.0,0.0806963,0.0,0.041207913,9.5,9.792024000000001,0.0,0.016754766,9.5,9.700382000000001,0.0,0.039946412,0.341084548,72.355163,0.615379803,71.947873,0.7419776090000001,71.878424,0.355150974,71.654161,0.028875012999999998,9.881515,1.0,1.0,72.471057,72.61884,41.522314,72.002368,72.032455,42.1495,72.01743499999999,72.17582900000001,42.127497999999996,72.42987600000001,72.32206,41.805217999999996
 10/20/2017,18:08:17.781,0.0,72.82306700000001,0.0,5.753188,7.218064,0.0,0.0,73.821096,0.0,72.117243,0.01007234,5.07285,0.0,0.0,0.0,63.087633,0.0,80.483755,31.015445,70.613188,0.0,0.0,0.0,153.860408,1.0,0.010448,97.722089,24.149319000000002,14.044665,22.293504000000002,1.0,11107.516000000001,1.0,0.00404,17.537048000000002,42.347394,0.0,1.988935,0.0,1.9876490000000002,0.0,1.981782,0.0,1.988004,10.0,8.940872,0.0,0.0,0.0,0.136139288,0.0,0.138006207,0.0,0.483839753,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,76.189332,0.0,4.453094999999999,0.0,0.0,72.148986,0.0,244.13249700000003,7.362953,0.0,91.330574,73.815196,75.749408,109.38776599999998,81.11699399999999,0.014384988000000001,0.0,67.00764699999999,14.594423999999998,30.645342,75.091957,76.452033,0.0,75.531076,80.70523100000001,0.0,74.123616,0.0,12.79837,40.200582,10.0,44.0,74.1,23.985148000000002,67.662149,30.73305,0.0,11.819228,11.897929,13.893903,10.0,1.0,12.456741000000001,0.0,1025.787,10.0,0.0,0.0,72.619683,1.474448,2.142072,16.102947,8.24,1.0,85.937651,54.64934,48.034091,228.424827,4.146,0.0,11.781191,11.89095,12.096254,10.0,0.0,47.505812,18.166876000000002,24.397048,30.507617302795502,30.815133000000003,0.0,0.048622059,0.0,0.044939057000000004,0.0,0.018236455,0.0,0.014274548,0.0,0.019492669,2.020931,2.013619,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011689183,5.736377,0.0,0.081856775,0.0,0.043593334000000004,9.5,9.791766,0.0,0.018784035,9.5,9.699931,0.0,0.043779475,0.270752432,72.36746099999999,0.875608631,71.99996,0.538014474,71.76991,0.622413012,71.66863000000001,0.030808122,9.876682,1.0,1.0,72.469466,72.62118000000001,41.372797999999996,72.003023,72.030209,42.148317999999996,72.01823,72.17508000000001,42.170759000000004,72.431187,72.321405,41.828511
 10/20/2017,18:08:27.781,0.0,72.821663,0.0,4.28509,1.174016,0.0,0.0,73.841374,0.0,72.120425,0.022542569,3.24668,22.008032,0.0,0.0,62.090403,0.0,80.484786,31.007409000000003,70.622872,0.0,0.0,0.0,142.985081,1.0,0.010448,97.755839,24.152381,14.020995999999998,22.352271,1.0,11160.97,1.0,0.00404,17.430014,42.341715,0.0,1.989966,0.0,1.98852,0.0,1.9821689999999998,0.0,1.988229,10.0,8.939005,0.0,0.0,0.0,0.137330253,0.0,0.137941831,0.0,0.478845221,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,0.0,76.21899300000001,0.0,5.955389,0.0,0.0,72.160561,0.0,244.209281,7.674881,0.0,91.333908,73.81524300000001,75.751375,109.394737,81.120509,0.01359839,0.0,67.00919,14.595301000000001,30.71745,75.111526,76.451939,0.0,75.530936,80.70241899999999,0.0,74.121931,0.0,7.893046000000001,40.279044,10.0,44.0,74.1,23.904432999999997,67.66056,30.734258,0.0,11.729649,11.955532,4.410678,10.0,1.0,12.467536,0.0,1024.984,10.0,0.0,0.0,72.621133,1.4786569999999999,2.158215,5.420768,8.24,1.0,85.936666,54.921579,48.317663,222.620694,4.146,0.0,11.717472,11.862851,10.044134,10.0,0.0,47.505346,18.314787,24.392037,30.31322165583659,30.818292,0.0,0.044109101,0.0,0.043070842000000005,0.0,0.018139823,0.0,0.014918761000000001,0.0,0.017753295,2.020867,2.013394,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01168882,5.737763,0.0,0.08472572699999999,0.0,0.043142038,9.5,9.791089,0.0,0.018751825,9.5,9.701638,0.0,0.042555472000000004,0.33405133600000003,72.345035,0.9600071859999999,72.040472,1.445299,71.816209,0.566147319,71.636075,0.029841567000000003,9.873782,1.0,1.0,72.471478,72.618045,41.5377,72.000169,72.03063,42.236595,72.018885,72.174472,42.211317,72.429923,72.320844,41.814535
 10/20/2017,18:08:37.781,0.0,72.823394,0.0,6.039646,6.159955,0.0,0.0,73.753745,0.0,72.12122099999999,0.022173081,2.781185,0.0,0.0,0.0,62.039708,0.0,80.486098,31.005736,70.624977,0.0,0.0,0.0,155.939515,1.0,0.010448,97.742913,24.151917,13.990905,22.381818,1.0,11139.268,1.0,0.00404,17.5484,42.345113,0.0,1.98974,0.0,1.9852319999999999,0.0,1.9821369999999998,0.0,1.987939,10.0,8.941483,0.0,0.0,0.0,0.136686488,0.0,0.136557735,0.0,0.48013413299999996,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,0.0,76.242866,0.0,5.5619309999999995,0.0,0.0,72.146815,0.0,244.25783199999998,7.715596000000001,0.0,91.337805,73.814213,75.751328,109.407125,81.11980600000001,0.0,0.0,67.009424,14.595939000000001,30.615433000000003,75.084419,76.45311,0.0,75.535009,80.698763,0.0,74.121697,0.0,12.076999,40.323659,10.0,44.0,74.1,23.905804999999997,67.661588,30.734721999999998,0.0,11.867324,11.889528,6.063423,10.0,1.0,12.527507,0.0,1026.556,10.0,0.0,0.0,72.618185,1.456412,2.1725630000000002,6.1906550000000005,8.24,1.0,85.91668299999999,55.048382999999994,48.236986,229.05013399999999,4.146,0.0,11.735505,11.930409,8.040111,10.0,0.0,47.50311,18.219279999999998,24.392501,30.55947440170468,30.81792,0.0,0.031118227999999998,0.0,0.044713583,0.0,0.018590771000000002,0.0,0.014467812,0.0,0.017398979,2.020963,2.013974,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011685367,5.73844,0.0,0.081856775,0.0,0.041949328,9.5,9.792507,0.0,0.019814775,9.5,9.700446000000001,0.0,0.04039736,0.29888527800000003,72.343588,0.981106813,72.012258,0.727911187,71.747483,0.88264184,71.727227,0.031452492,9.872171,1.0,1.0,72.47115,72.619589,41.333742,72.001432,72.03250200000001,42.1562,72.017341,72.175688,42.368139,72.426601,72.321967,41.830452
 10/20/2017,18:08:47.781,0.0,72.822973,0.0,3.175065,16.388345,0.0,0.0,73.831959,0.0,72.12108,0.025867962999999997,2.781185,0.0,0.0,0.0,61.533489,0.0,80.488582,31.011264,70.626848,0.0,0.0,0.0,145.224119,1.0,0.010448,97.73699,24.147277,14.023014000000002,22.376104,1.0,11082.713,1.0,0.00404,17.666785,42.374904,0.0,1.989579,0.0,1.9865529999999998,0.0,1.982105,0.0,1.988068,10.0,8.939809,0.0,0.0,0.0,0.135753028,0.0,0.140195009,0.0,0.47803965200000004,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,76.223333,0.0,5.311548999999999,0.0,0.0,72.143198,0.0,244.24721499999998,7.718428,0.0,91.339777,73.817068,75.756338,109.41065800000001,81.122244,0.004683616,0.0,67.008255,14.59259,30.598634999999998,75.12510400000001,76.452641,0.0,75.53393299999999,80.692858,0.0,74.122961,0.0,16.212861,40.337121,10.0,43.0,74.2,23.884997,67.660793,30.731378000000003,0.0,11.846883,11.846326,10.492137,10.0,1.0,12.583279,0.0,1009.922,10.0,0.0,0.0,72.619776,1.4437870000000002,2.2096310000000003,15.57365,8.24,1.0,85.90584799999999,55.185404000000005,48.28756,231.182592,4.146,0.0,11.907428,12.013512,7.190405999999999,10.0,0.0,47.501758,17.931853,24.392408,30.81238562426239,30.821962,0.0,0.014742636000000002,0.0,0.042941999,0.0,0.02007246,0.0,0.015595184,0.0,0.01540192,2.020673,2.013523,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011683336,5.738859,0.0,0.079987121,0.0,0.045011693,9.5,9.793248,0.0,0.019653722,9.5,9.700671,0.0,0.04400495,0.34811775899999997,72.385547,1.030339,71.927617,1.044406,71.785825,0.777143666,71.709142,0.017276356,9.872815,1.0,1.0,72.469278,72.618045,41.457221000000004,72.000169,72.031145,42.103784999999995,72.017248,72.175922,42.44037,72.427864,72.323324,41.814924
