date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:08:57.781,0.0,72.822037,0.0,3.24668,8.612845,0.0,0.0,73.77185,0.0,72.120613,0.016446012,3.175065,0.0,0.0,0.0,60.70934499999999,0.0,80.487597,31.022692,70.637327,0.0,0.0,0.0,144.424462,1.0,0.010448,97.742302,24.145839000000002,14.038426000000001,22.34215,1.0,11129.753,1.0,0.00404,17.474612,42.404648,0.0,1.98974,0.0,1.987037,0.0,1.9821369999999998,0.0,1.987681,10.0,8.943575,0.0,0.0,0.0,0.137813077,0.0,0.13710493599999998,0.0,0.478684107,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.645704,0.0,0.0,76.187162,0.0,6.599228999999999,0.0,0.0,72.122219,0.0,244.16627999999997,7.7181820000000005,0.0,91.342171,73.818426,75.75278,109.418477,81.121166,0.0,0.0,67.00746,14.59586,30.583886,75.140179,76.458495,0.0,75.533886,80.687797,0.0,74.11931,0.0,4.847257,40.409813,10.0,43.0,74.2,23.815486,67.660326,30.731703000000003,0.0,11.798786999999999,12.077339,11.037703,10.0,1.0,12.598272,0.0,1021.68,10.0,0.0,0.0,72.619261,1.43056,2.094841,6.816188,8.24,1.0,85.892667,54.958839000000005,48.410381,219.077287,4.146,0.0,11.801629,11.764801,16.521137,10.0,0.0,47.499522,17.881944,24.388928,30.715090394628902,30.820057000000002,0.0,0.025605971,0.0,0.044649162,0.0,0.019009508999999997,0.0,0.013630336000000002,0.0,0.01591729,2.020899,2.013684,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011680888,5.738247,0.0,0.081534421,0.0,0.042626272,9.5,9.783455,0.0,0.013276018999999998,9.5,9.698319999999999,0.0,0.044327056,0.207453528,72.384823,1.100671,71.960171,1.311668,71.78365500000001,1.5929959999999999,71.719993,0.031452492,9.870238,1.0,1.0,72.467781,72.619776,41.491938,72.00059,72.030443,42.174721999999996,72.01621800000001,72.172085,42.319084000000004,72.430064,72.32070300000001,41.823464
 10/20/2017,18:09:07.781,0.0,72.82142900000001,0.0,4.67897,1.8313259999999998,0.0,0.0,73.697257,0.0,72.122671,0.025867962999999997,3.1392580000000003,30.688451,0.0,0.0,59.925755,0.0,80.489425,31.030915000000004,70.639011,0.0,0.0,0.0,165.215529,1.0,0.010448,97.736238,24.144910999999997,14.035673999999998,22.365004000000003,1.0,11150.813999999998,1.0,0.00404,17.45434,42.41959,0.0,1.99003,0.0,1.986682,0.0,1.9820080000000002,0.0,1.9877779999999998,10.0,8.939745,0.0,0.0,0.0,0.137072747,0.0,0.138843102,0.0,0.482937515,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,0.0,76.236355,0.0,5.383087000000001,0.0,0.0,72.140305,0.0,244.05156499999998,7.718757000000001,0.0,91.345458,73.81360500000001,75.75568299999999,109.426626,81.12529,0.004421417,0.0,67.005403,14.5957,30.655175,75.118034,76.466643,0.0,75.533371,80.677581,0.0,74.122212,0.0,10.618226,40.249044,10.0,43.0,74.2,23.854357,67.659391,30.727987,0.0,11.986963000000001,11.787523,13.139738000000001,10.0,1.0,12.498121000000001,0.0,1030.486,10.0,0.0,0.0,72.617717,1.4101190000000001,2.018912,10.906211,8.24,1.0,85.909929,54.794774,48.317663,219.95913,4.146,0.0,11.596645,11.842523,4.336677,10.0,0.0,47.499475,18.590644,24.388185999999997,30.66969594533822,30.824006,0.0,0.048718765,0.0,0.049835070999999995,0.0,0.018558561,0.0,0.014306758999999999,0.0,0.018429718,2.020899,2.013684,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011683343999999998,5.731606,0.0,0.081276537,0.0,0.043013097,9.5,9.753949,0.0,0.019009508999999997,9.5,9.699866,0.0,0.04403716,0.277785644,72.373248,0.348117766,71.935575,0.96000717,71.838635,1.346834,71.665736,0.030808122,9.870238,1.0,1.0,72.472554,72.618466,41.47813,72.002415,72.03049,42.201127,72.014955,72.17508000000001,42.183506,72.426788,72.32135799999999,41.869274
 10/20/2017,18:09:17.781,0.0,72.820165,0.0,4.929621,8.532685,0.0,0.0,73.637872,0.0,72.120659,0.021526476,2.745378,0.0,0.0,0.0,59.240657999999996,0.0,80.49190899999999,31.029567999999998,70.647759,0.0,0.0,0.0,140.98594,1.0,0.010448,97.718564,24.144910999999997,14.07659,22.357495,1.0,11194.54,1.0,0.00404,17.41623,42.430715,0.0,1.9894180000000001,0.0,1.987424,0.0,1.9813630000000002,0.0,1.9882939999999998,10.0,8.932374000000001,0.0,0.0,0.0,0.136750865,0.0,0.139261549,0.0,0.48864094799999996,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,0.0,76.200183,0.0,4.775015,0.0,2.8174799999999998,72.18370999999999,0.0,243.93685200000002,7.715636999999999,0.0,91.349402,73.812341,75.75779,109.437224,81.123837,0.0057324130000000004,0.0,67.006946,14.594823000000002,30.648619,75.115459,76.473995,0.0,75.529297,80.664365,0.0,74.11828,0.0,0.0,40.246352,10.0,43.0,74.2,23.896201,67.660186,30.727057000000002,0.0,11.941272,11.804324000000001,6.544805,10.0,1.0,12.694825,0.0,1026.605,10.0,0.0,0.0,72.615424,1.363825,2.103211,6.575597999999999,8.24,1.0,85.933429,54.805592000000004,48.318867,228.312592,4.146,0.0,11.785399,12.042209,10.396842999999999,10.0,0.0,47.498357,18.456799,24.386004999999997,29.627210789761982,30.823309000000002,0.0,0.05332843,0.0,0.045422217,0.0,0.017946558999999997,0.0,0.01591729,0.0,0.01749561,2.020834,2.0138130000000003,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01168687,5.7241919999999995,0.0,0.083855371,0.0,0.042432859,9.5,9.753627,0.0,0.015691816,9.5,9.699608,0.0,0.044294845,0.031623239,72.3378,0.692745134,71.931234,1.107705,71.795953,0.404383455,71.664289,0.030808122,9.882159,1.0,1.0,72.46941899999999,72.618045,41.530205,72.002789,72.03100500000001,42.232654,72.015563,72.173817,42.264621000000005,72.429923,72.320656,41.950798999999996
 10/20/2017,18:09:27.781,0.0,72.824003,0.0,2.8528,13.470528,0.0,0.0,73.678427,0.0,72.122016,0.021064616,2.709571,26.988863000000002,0.0,0.0,59.276143999999995,0.0,80.493736,31.020463,70.63583,0.0,0.0,0.0,165.775289,1.0,0.010448,97.711466,24.144354,14.040810999999998,22.370554000000002,1.0,11144.934,1.0,0.00404,17.261761,42.426898,0.0,1.988838,0.0,1.988358,0.0,1.982105,0.0,1.9874880000000001,10.0,8.930989,0.0,0.0,0.0,0.137040559,0.0,0.13591397,0.0,0.474881819,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,0.0,76.16690600000001,0.0,5.776545,0.0,18.155948000000002,72.137411,0.0,243.84684900000002,7.926805,0.0,91.351656,73.808643,75.757977,109.446504,81.12655500000001,0.004421417,0.0,67.004468,14.593307999999999,30.588803000000002,75.13278199999999,76.483923,0.0,75.53126400000001,80.648338,0.0,74.11711,0.0,0.0,40.327890000000004,10.0,43.0,74.2,23.860301999999997,67.65948399999999,30.726268,0.0,12.053696,11.92193,4.523001,10.0,1.0,12.60247,0.0,1037.833,10.0,0.0,0.0,72.618045,1.4029040000000002,2.1271259999999996,8.644669,8.24,1.0,85.935634,55.057398,48.279733,224.961587,4.146,0.0,11.699438,11.796488,9.931909,10.0,0.0,47.497519,18.348815,24.386376000000002,29.905337374410532,30.823402,0.0,0.055842792999999995,0.0,0.040558413,0.0,0.014049073999999998,0.0,0.015305288,0.0,0.026740057999999997,2.0211240000000004,2.013458,2.018064,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011687012,5.696823999999999,0.0,0.079213471,0.0,0.040917795,9.5,9.754014,0.0,0.013082756000000001,9.5,9.699866,0.0,0.043103052,0.22151995100000002,72.391334,0.594280173,71.98115,1.480465,71.71927,0.249652803,71.735908,0.024686608999999998,9.878293,1.0,1.0,72.471244,72.61851300000001,41.463928,71.999654,72.02894599999999,42.222802,72.013411,72.170635,42.153764,72.426367,72.321826,41.903825
 10/20/2017,18:09:37.781,0.0,72.824752,0.0,5.5741510000000005,23.362247,0.0,0.0,73.68639300000001,0.0,72.125198,0.017646849,3.676367,13.263551000000001,0.0,0.0,60.038731000000006,0.0,80.49233100000001,31.016142,70.64411,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,97.714051,24.142544,14.041362,22.329907000000002,1.0,11135.312,1.0,0.00404,17.340009,42.430157,0.0,1.9897080000000003,0.0,1.9874560000000001,0.0,1.9813630000000002,0.0,1.987939,10.0,8.928446000000001,0.0,0.0,0.0,0.138682161,0.0,0.138263713,0.0,0.467889475,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,0.0,76.21392900000001,0.0,5.740776,0.0,8.176317,72.122219,0.0,243.77895,10.050771000000001,0.0,91.353863,73.808128,75.75994399999999,109.453993,81.125477,0.016220383,0.0,67.000588,14.591952,30.568316999999997,75.118596,76.488512,0.0,75.52920400000001,80.636013,0.0,74.116782,0.0,0.0,40.277505,10.0,43.0,74.2,23.877909,67.659204,30.724177,0.0,11.982754,11.647115,14.086456,10.0,1.0,12.432153,0.0,1040.849,10.0,0.0,0.0,72.6165,1.548398,2.130713,15.349098999999999,8.24,1.0,85.958713,55.057398,48.203873,221.899186,4.146,0.0,11.587027,11.887961,17.402907,10.0,0.0,47.494397,18.418006,24.383824,29.155544927704895,30.825771000000003,0.0,0.054424434,0.0,0.044939057000000004,0.0,0.013437072,0.0,0.017849926999999998,0.0,0.023969945,2.021028,2.01378,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011690553000000001,5.6969199999999995,0.0,0.08221136400000001,0.0,0.044431455,9.5,9.753402000000001,0.0,0.013726968,9.5,9.700736000000001,0.0,0.043392948,0.24261958600000003,72.38771700000001,1.18507,71.988385,0.44658272299999996,71.75254699999999,1.178037,71.577478,0.032741232,9.884093,1.0,1.0,72.46736,72.61855899999999,41.483259000000004,71.99890500000001,72.03175300000001,42.229502000000004,72.013224,72.173583,42.176167,72.427396,72.321639,41.805606
 10/20/2017,18:09:47.781,0.0,72.822084,0.0,4.571548,12.364322999999999,0.0,0.0,73.783437,0.0,72.124075,0.019124802,3.855403,17.251419,0.0,0.0,60.704999,0.0,80.491675,31.017257,70.63924499999999,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,97.729892,24.138369,14.033472,22.284851999999997,1.0,11176.472,1.0,0.00404,17.393526,42.434486,0.0,1.989322,0.0,1.9868430000000001,0.0,1.981718,0.0,1.988004,10.0,8.929895,0.0,0.0,0.0,0.135753028,0.0,0.13633241699999998,0.0,0.468211702,0.0,0.0,0.0,0.209333856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,0.0,76.208141,0.0,6.992686999999999,0.0,21.701766,72.129453,0.0,243.709797,10.047938,0.0,91.356398,73.808128,75.762004,109.46063500000001,81.126743,0.0,0.0,66.99600600000001,14.592351,30.551928999999998,75.12997299999999,76.49310200000001,0.0,75.528735,80.622703,0.0,74.120059,0.0,5.63275,40.292505,10.0,43.0,74.4,23.943075,67.659671,30.721110999999997,0.0,11.793377,11.807924,9.41705,10.0,1.0,12.691827,0.0,1041.587,10.0,0.0,0.0,72.614207,1.511724,2.235937,8.500314999999999,8.24,1.0,85.95496,55.02434399999999,48.206281,236.15298199999998,4.146,0.0,11.760152,11.889157,13.234539000000002,10.0,0.0,47.495049,18.506481,24.381504,28.89736589560621,30.822798,0.0,0.053715255,0.0,0.0487077,0.0,0.013984653,0.0,0.018333086000000002,0.0,0.022520467000000002,2.020899,2.013362,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011689808999999999,5.6978230000000005,0.0,0.07956806,0.0,0.044495926,9.5,9.750342,0.0,0.01485434,9.5,9.700253,0.0,0.038045985,0.362184182,72.38916400000001,0.221519965,72.013705,0.108988573,71.819826,1.649262,71.717099,0.031130307000000003,9.880871,1.0,1.0,72.470823,72.61766999999999,41.484048,71.99768900000001,72.031894,42.231866,72.011539,72.175454,42.2399,72.427864,72.321405,41.871990999999994
 10/20/2017,18:09:57.781,0.0,72.825453,0.0,4.786392,0.0,0.0,0.0,73.697257,0.0,72.124262,0.020972243999999998,2.494727,0.0,0.0,0.0,60.064803000000005,0.0,80.493736,31.016978,70.64612199999999,0.0,0.0,0.0,147.543122,1.0,0.010448,97.743853,24.137951,14.052370999999999,22.276363,1.0,11122.483,1.0,0.00404,17.485964000000003,42.431926000000004,0.0,1.989773,0.0,1.9883259999999998,0.0,1.98175,0.0,1.9884549999999999,10.0,8.927866999999999,0.0,0.0,0.0,0.13906842,0.0,0.13739463,0.0,0.469500614,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,0.0,76.21826899999999,0.0,5.669238,0.0,14.096708999999999,72.14609200000001,0.0,243.68180800000002,10.052617,0.0,91.36142199999999,73.812809,75.76326800000001,109.46991499999999,81.130914,0.006519011,0.0,66.99423,14.592429999999998,30.549471,75.12997299999999,76.49399100000001,0.0,75.526301,80.609254,0.0,74.122446,0.0,4.5587089999999995,40.347506,10.0,43.0,74.4,23.977601999999997,67.65794100000001,30.721715000000003,0.0,11.740471000000001,11.797123,17.568452,10.0,1.0,12.52091,0.0,1029.235,10.0,0.0,0.0,72.613318,1.439578,2.033261,21.3478,8.24,1.0,85.98310500000001,55.148143999999995,48.308632,226.37253700000002,4.146,0.0,11.734303,11.826381,8.328691000000001,10.0,0.0,47.492672999999996,18.237655,24.386561999999998,29.69833879114246,30.825957,0.0,0.05332843,0.0,0.044971267999999995,0.0,0.013372651000000001,0.0,0.018816246000000002,0.0,0.022005097,2.020963,2.013362,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011694236,5.69792,0.0,0.082275835,0.0,0.04285192,9.5,9.753594999999999,0.0,0.01485434,9.5,9.700253,0.0,0.043038630999999994,0.024590027999999996,72.35226899999999,0.49581521700000003,71.940639,1.00924,71.76484599999999,1.8954240000000002,71.714206,0.025330979,9.878615,1.0,1.0,72.473396,72.619495,41.432368,71.999701,72.027682,42.24093,72.013645,72.172927,42.125953,72.42435400000001,72.320048,41.94847
 10/20/2017,18:10:07.781,0.0,72.824564,0.0,5.824802,7.234096000000001,0.0,0.0,73.705947,0.0,72.125573,0.022912057000000003,4.464126,30.19197,0.0,0.0,60.577539,0.0,80.49369,31.022181,70.63232099999999,0.0,0.0,0.0,108.679822,1.0,0.010448,97.739716,24.140596,14.032554999999999,22.288769,1.0,11145.468,1.0,0.00404,17.355821,42.420475,0.0,1.990159,0.0,1.987585,0.0,1.982427,0.0,1.987843,10.0,8.926644,0.0,0.0,0.0,0.136557735,0.0,0.137169312,0.0,0.472175105,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,10.690844,76.209588,0.0,4.882322,0.0,14.160886999999999,72.146815,0.0,243.69855299999998,10.053644,0.0,91.36334699999999,73.815617,75.764392,109.478723,81.130586,0.016220382,0.0,66.989929,14.591632999999998,30.624856,75.124261,76.492025,0.0,75.524475,80.597819,0.0,74.119123,0.0,4.510617,40.197121,10.0,43.0,74.4,23.958853,67.660232,30.71851,0.0,12.116822,11.999334,7.812444,10.0,1.0,12.330802,0.0,1048.741,10.0,0.0,0.0,72.61270999999999,1.420941,2.005759,10.489189,8.24,1.0,86.001164,54.797178,48.448913,218.099242,4.146,0.0,11.817259,11.824588,15.046176,10.0,0.0,47.489272,18.463151,24.378534,28.104654486709116,30.822519,0.0,0.043206509000000004,0.0,0.042233365999999994,0.0,0.014950971,0.0,0.019460458,0.0,0.024034366,2.020995,2.013426,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011697116,5.701272,0.0,0.083726429,0.0,0.042658507000000005,9.5,9.754111,0.0,0.015305288,9.5,9.700671,0.0,0.041234836000000004,0.43954951,72.395675,0.594280175,71.96523499999999,0.094922149,71.75254699999999,0.882641841,71.657055,0.031774677,9.885059,1.0,1.0,72.466751,72.618045,41.481681,71.99773499999999,72.03100500000001,42.164476,72.011211,72.17156999999999,42.237196000000004,72.425384,72.323464,41.756303
 10/20/2017,18:10:17.781,0.0,72.823769,0.0,3.354101,0.0,0.0,0.0,73.763159,0.0,72.126696,0.011919781,4.714777,29.967752,0.0,0.0,60.321895,0.0,80.494955,31.01145,70.624509,0.0,0.0,0.0,119.075354,1.0,0.010448,97.772762,24.145004,13.99329,22.318479999999997,1.0,11165.567,1.0,0.00404,17.117023,42.413585,0.0,1.9895150000000001,0.0,1.9842970000000002,0.0,1.981589,0.0,1.988745,10.0,8.931503999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.1372015,0.0,0.462991611,0.0,0.0,0.0,0.20511267100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,16.688768,76.228397,0.0,4.63194,0.0,11.802357,72.177199,0.0,243.716023,10.05155,0.0,91.36823000000001,73.822919,75.765141,109.485836,81.13006999999999,0.0,0.0,66.989648,14.588523,30.649029,75.12706999999999,76.487763,0.0,75.522649,80.590696,0.0,74.118187,0.0,13.696076000000001,40.214428000000005,10.0,43.0,74.4,23.988349,67.65565,30.722179999999998,0.0,11.718828,11.74072,9.080083,10.0,1.0,12.633655000000001,0.0,1037.673,10.0,0.0,0.0,72.611961,1.4437870000000002,2.247894,10.92225,8.24,1.0,86.01519,55.187808,48.292376000000004,223.326169,4.146,0.0,11.676594999999999,11.725342,9.098236,10.0,0.0,47.490577,18.00127,24.381829,28.02097657691439,30.826375,0.0,0.034664124,0.0,0.04613085,0.0,0.017205715,0.0,0.024292051000000002,0.0,0.023841102000000003,2.02106,2.013265,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011699399,5.6999830000000005,0.0,0.08375866400000001,0.0,0.044882751,9.5,9.748924,0.0,0.018204243999999998,9.5,9.683374,0.0,0.040848309,0.179320681,72.373248,0.734944402,72.033961,1.100671,71.769186,0.952973957,71.627394,0.028552828,9.895692,1.0,1.0,72.46998,72.618981,41.383055,71.998203,72.02969399999999,42.152653,72.015048,72.171617,42.253419,72.42599200000001,72.322903,41.804442
 10/20/2017,18:10:27.781,0.0,72.826249,0.0,4.607355,15.987546,0.0,0.0,73.815302,0.0,72.12552600000001,0.02660694,3.927018,0.17886099800000002,0.0,0.0,59.812780000000004,0.0,80.49664200000001,31.010382,70.626848,0.0,0.0,0.0,115.876729,1.0,0.010448,97.791376,24.139807,13.991272,22.262977,1.0,11180.535,1.0,0.00404,17.469746,42.415028,0.0,1.9895470000000002,0.0,1.987681,0.0,1.9813630000000002,0.0,1.9884549999999999,10.0,8.931955,0.0,0.0,0.0,0.136525547,0.0,0.139164985,0.0,0.46054268,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,3.8589839999999995,76.258781,0.0,5.490393,0.0,8.384895,72.16924200000001,0.0,243.742854,7.2407259999999996,0.0,91.368277,73.825353,75.76476600000001,109.49808300000001,81.133773,0.0,0.0,66.990162,14.590197,30.637557,75.14411199999999,76.484438,0.0,75.51998,80.58844599999999,0.0,74.11640799999999,0.0,10.201433999999999,40.183274,10.0,43.0,74.4,23.91335,67.658175,30.716652000000003,0.0,11.950891,11.765922,13.476704999999999,10.0,1.0,12.511913999999999,0.0,1035.299,10.0,0.0,0.0,72.611306,1.37104,2.273603,11.836491,8.24,1.0,86.000367,54.93960799999999,48.140054,217.794605,4.146,0.0,11.642932,11.762410000000001,15.783657,10.0,0.0,47.485964,17.927088,24.381829,27.744339476231172,30.824796000000003,0.0,0.036340365,0.0,0.050318231,0.0,0.015949501,0.0,0.024324262000000003,0.0,0.024968473999999997,2.020834,2.013684,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01169704,5.698887,0.0,0.083533016,0.0,0.044109101,9.5,9.740807,0.0,0.018204243999999998,9.5,9.674741000000001,0.0,0.044359265999999994,0.270752432,72.376142,0.587246955,71.976086,1.037372,71.73084399999999,1.114738,71.693226,0.030163752000000002,9.878615,1.0,1.0,72.468342,72.620712,41.565709999999996,71.999279,72.028805,42.263,72.01186700000001,72.171992,42.239514,72.426601,72.321265,41.760573
 10/20/2017,18:10:37.781,0.0,72.821101,0.0,4.750584,1.8794220000000001,0.0,0.0,73.770402,0.0,72.124684,0.017923965,5.108657,34.724365999999996,0.0,0.0,59.201551,0.0,80.498751,31.011729,70.634754,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,97.802752,24.139157,14.044848000000002,22.246979,1.0,11238.907,1.0,0.00404,17.359875,42.418473,0.0,1.990546,0.0,1.988487,0.0,1.9813310000000002,0.0,1.988584,10.0,8.929026,0.0,0.0,0.0,0.137684324,0.0,0.137974019,0.0,0.470563966,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,0.0,76.188609,0.0,4.63194,0.0,10.984091000000001,72.138134,0.0,243.76514900000004,10.052905,0.0,91.374099,73.829472,75.767669,109.500203,81.135788,0.0,0.0,66.987404,14.593467,30.547421999999997,75.128287,76.475962,0.0,75.51909,80.583854,0.0,74.11771800000001,0.0,0.0,40.242121000000004,10.0,43.0,74.4,23.988807,67.659952,30.713447,0.0,11.882354,11.806724,8.341964,10.0,1.0,12.565888000000001,0.0,1037.721,10.0,0.0,0.0,72.610838,1.4167319999999999,2.124136,7.521917,8.24,1.0,86.031889,54.752706999999994,48.047938,229.114268,4.146,0.0,11.617685,11.835947,12.994056,10.0,0.0,47.487082,18.364468,24.382989000000002,29.885926016801722,30.824099,0.0,0.054392199,0.0,0.045357796,0.0,0.013469283,0.0,0.017592242,0.0,0.023776681,2.020867,2.013909,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011702163,5.698081,0.0,0.08159889099999999,0.0,0.04369004,9.5,9.744125,0.0,0.013952441999999999,9.5,9.662403999999999,0.0,0.038561355,0.453615934,72.391334,0.805276515,71.94932,0.938907543,71.819103,1.628162,71.640416,0.036929636,9.870238,1.0,1.0,72.46703199999999,72.620712,41.311254999999996,72.001011,72.02772900000001,42.260635,72.011399,72.1726,42.106254,72.42655400000001,72.320563,41.783865999999996
 10/20/2017,18:10:47.781,0.0,72.824096,0.0,4.177668,2.424509,0.0,0.0,73.746503,0.0,72.126789,0.02614508,2.781185,10.877237,0.0,0.0,60.759315,0.0,80.497345,31.009871,70.627503,0.0,0.0,0.0,150.501851,1.0,0.010448,97.799649,24.135585,14.035124,22.316194,1.0,11216.456,1.0,0.00404,17.343253,42.408,0.0,1.989354,0.0,1.987939,0.0,1.981557,0.0,1.987746,10.0,8.935882000000001,0.0,0.0,0.0,0.137974019,0.0,0.136750865,0.0,0.489317626,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,0.0,76.22261,0.0,6.1700029999999995,0.0,8.11214,72.143198,0.0,243.76640299999997,10.054752,0.0,91.37818399999999,73.832421,75.768231,109.508587,81.13620999999999,0.009403202,0.0,66.98773100000001,14.595142000000001,30.580608,75.09490600000001,76.472872,0.0,75.519184,80.570263,0.0,74.11682900000001,0.0,7.155645,40.285198,10.0,43.0,74.4,23.971657,67.658362,30.714190000000002,0.0,11.940069,11.959132,5.838778,10.0,1.0,12.489125,0.0,1028.77,10.0,0.0,0.0,72.611072,1.408315,2.140279,10.00801,8.24,1.0,86.08381700000001,54.73648000000001,48.30803,235.80024500000002,4.146,0.0,11.753539,11.859861,6.661344000000001,10.0,0.0,47.484427000000004,18.295958,24.3822,30.864287327176918,30.824006,0.0,0.050427243,0.0,0.043586211,0.0,0.017721085,0.0,0.015691816,0.0,0.01852635,2.02077,2.013426,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011710705,5.699854,0.0,0.088142681,0.0,0.043432157,9.5,9.73939,0.0,0.018268665,9.5,9.691877999999999,0.0,0.046420746,0.42548308799999995,72.392057,0.495815206,71.98549100000001,0.207453533,71.7974,0.418449878,71.57024399999999,0.030485937,9.876037,1.0,1.0,72.467968,72.61940200000001,41.349127,72.000496,72.030069,42.335908,72.012428,72.172787,42.134451,72.42515,72.323043,41.860733
 10/20/2017,18:10:57.781,0.0,72.823207,0.0,4.786392,0.0,0.0,0.0,73.665391,0.0,72.128287,0.010349456,2.816993,0.0,0.0,0.0,60.510188,0.0,80.497111,31.003598999999998,70.623526,0.0,0.0,0.0,160.097728,1.0,0.010448,97.80815799999999,24.135956,14.042279,22.327295,1.0,11125.156,1.0,0.00404,17.697192,42.41042,0.0,1.990127,0.0,1.9881650000000002,0.0,1.9820080000000002,0.0,1.987585,10.0,8.943028,0.0,0.0,0.0,0.137330253,0.0,0.140710021,0.0,0.47990857299999995,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,0.0,76.223333,0.0,5.669238,0.0,0.0,72.188051,0.0,243.759792,6.28274,0.0,91.378137,73.834153,75.76785699999999,109.51777299999999,81.135929,0.009141003,0.0,66.989274,14.596817000000001,30.604371,75.11766,76.46828199999999,0.0,75.516328,80.564031,0.0,74.117204,0.0,10.794561,40.311735999999996,10.0,43.0,74.4,23.957252,67.656211,30.713029,0.0,11.831853,11.999934,14.327147,10.0,1.0,12.356589999999999,0.0,1012.745,10.0,0.0,0.0,72.60854499999999,1.368034,2.199467,5.901947,8.24,1.0,86.141891,55.002109,48.421820000000004,222.76499500000003,4.146,0.0,11.656758,11.986608,14.469017000000001,10.0,0.0,47.483169000000004,18.248089999999998,24.381643,30.384487120970125,30.824981,0.0,0.031827407,0.0,0.045035689000000004,0.0,0.018719614,0.0,0.014177917,0.0,0.016690345,2.020673,2.013458,2.018612,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011720413999999998,5.696695,0.0,0.078472056,0.0,0.045495224,9.5,9.736233,0.0,0.018655193,9.5,9.663435,0.0,0.044649162,0.0,72.355163,0.291852076,71.95149,0.298885283,71.76339899999999,1.649262,71.705525,0.030808122,9.867338,1.0,1.0,72.46759399999999,72.620572,41.256814,72.00054300000001,72.025764,42.091962,72.013036,72.17180400000001,42.261917,72.423886,72.32046899999999,41.734951
 10/20/2017,18:11:07.781,0.0,72.824986,0.0,5.753188,23.811142,0.0,0.0,73.69073900000001,0.0,72.129269,0.023004429,3.1034509999999997,3.654231,0.0,0.0,60.580436,0.0,80.500438,30.998535999999998,70.627082,0.0,0.0,0.0,150.901679,1.0,0.010448,97.828417,24.134145999999998,14.053655,22.316847,1.0,11131.998,1.0,0.00404,17.421906,42.41568,0.0,1.9898689999999999,0.0,1.985973,0.0,1.9822009999999999,0.0,1.987552,10.0,8.945571000000001,0.0,0.0,0.0,0.137298065,0.0,0.139132796,0.0,0.47890966700000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,76.244313,0.0,4.739246,0.0,0.0,72.16200699999999,0.0,243.713368,6.20049,0.0,91.381753,73.833638,75.770432,109.524367,81.1386,0.0,0.0,66.990957,14.597215,30.638786,75.117285,76.466175,0.0,75.51759200000001,80.554283,0.0,74.117204,0.0,16.148738,40.340198,10.0,43.0,74.4,23.929813,67.653593,30.712936,0.0,11.88536,11.939931,9.17636,10.0,1.0,12.571285000000001,0.0,1030.535,10.0,0.0,0.0,72.610089,1.360218,2.093645,10.761857000000001,8.24,1.0,86.16178000000001,55.035162,48.131625,230.76572000000002,4.146,0.0,11.843708,11.768388999999999,10.653357000000002,10.0,0.0,47.481165999999995,18.144644,24.377421,31.559200744482542,30.825121000000003,0.0,0.035373302999999995,0.0,0.051767707999999996,0.0,0.018107612,0.0,0.014500023,0.0,0.017012451,2.020577,2.013297,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011724108,5.697307,0.0,0.081502185,0.0,0.043528863,9.5,9.715553,0.0,0.018236455,9.5,9.661083,0.0,0.044713583,0.0,72.375419,1.100671,71.942809,0.1863539,71.790166,0.446582724,71.594117,0.029841567000000003,9.870882,1.0,1.0,72.469044,72.620665,41.424478,72.002087,72.02819699999999,42.207432,72.008264,72.171898,42.191618,72.422061,72.320984,41.799783000000005
 10/20/2017,18:11:17.781,0.0,72.822365,0.0,3.7121739999999996,22.063658,0.0,0.0,73.669737,0.0,72.126228,0.020972243999999998,2.888607,18.564692,0.0,0.0,61.093173,0.0,80.501188,31.000069,70.620813,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.886471,24.130713,14.102276999999999,22.306236,1.0,11170.913,1.0,0.00404,17.134862,42.426247,0.0,1.9892889999999999,0.0,1.986231,0.0,1.981718,0.0,1.9876169999999997,10.0,8.938296000000001,0.0,0.0,0.0,0.13810277199999998,0.0,0.136589923,0.0,0.484870882,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,0.0,76.216099,0.0,5.776545,0.0,8.850183,72.15187900000001,0.0,243.64783599999998,6.199054,0.0,91.386776,73.83115699999999,75.769964,109.534824,81.141787,0.0,0.0,66.994744,14.594982,30.570365999999996,75.034371,76.458635,0.0,75.515672,80.544536,0.0,74.11823299999999,0.0,8.149534,40.200967,10.0,43.0,74.4,23.925469,67.656679,30.709684000000003,0.0,11.878747,11.834325,6.576897,10.0,1.0,12.37578,0.0,1023.252,10.0,0.0,0.0,72.60798299999999,1.493687,2.317845,12.413905999999999,8.24,1.0,86.164266,54.849462,48.264681,225.89153100000001,4.146,0.0,11.555166999999999,11.920843,7.6393070000000005,10.0,0.0,47.480653000000004,18.089971,24.376307,31.091445687136332,30.825817999999998,0.0,0.053102782,0.0,0.043135263,0.0,0.018107612,0.0,0.015981711000000003,0.0,0.018139823,2.02077,2.013619,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011725036999999999,5.698339,0.0,0.080116062,0.0,0.043593334000000004,9.5,9.715392,0.0,0.017592242,9.5,9.662018,0.0,0.051606655,0.33405133600000003,72.43763299999999,0.952973959,71.989108,0.270752435,71.803911,1.670362,71.577478,0.029519383,9.872171,1.0,1.0,72.470401,72.620104,41.466689,72.001713,72.027963,42.158564,72.011539,72.17227199999999,42.106254,72.421547,72.322949,41.878591
 10/20/2017,18:11:27.781,0.0,72.825828,0.0,3.067643,13.614816000000001,0.0,0.0,73.7494,0.0,72.129878,0.024944242999999998,4.464126,22.056079,0.0,0.0,60.907777,0.0,80.500203,30.999046999999997,70.61969,0.0,0.0,0.0,150.741748,1.0,0.010448,97.936064,24.126676,14.084847,22.310971,1.0,11159.794,1.0,0.00404,17.050127,42.439187,0.0,1.989032,0.0,1.9874880000000001,0.0,1.982459,0.0,1.988777,10.0,8.92864,0.0,0.0,0.0,0.135398957,0.0,0.13646117,0.0,0.465182761,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,0.0,76.214652,0.0,4.739246,0.0,2.320103,72.153326,0.0,243.60343999999998,6.196468,0.0,91.388795,73.829145,75.773616,109.539441,81.142537,0.008616604,0.0,66.992032,14.59251,30.66214,75.063211,76.454468,0.0,75.514689,80.530008,0.0,74.116501,0.0,0.0,40.203275,10.0,43.0,74.4,23.917695000000002,67.655744,30.705316999999997,0.0,11.980951,11.780922,13.845765,10.0,1.0,12.743400999999999,0.0,1024.086,10.0,0.0,0.0,72.61018299999999,1.441983,2.166585,15.493453,8.24,1.0,86.196259,54.815206999999994,48.172565999999996,230.316782,4.146,0.0,11.58883,11.962096,14.757597,10.0,0.0,47.479162,18.246276,24.373151999999997,29.51731393018519,30.825539000000003,0.0,0.055455968,0.0,0.045261164000000007,0.0,0.013726968,0.0,0.017237925,0.0,0.023357943,2.020899,2.0135549999999998,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01173077,5.6982099999999996,0.0,0.082469248,0.0,0.042432859,9.5,9.713782,0.0,0.013501494,9.5,9.662307,0.0,0.042941999,0.22151995100000002,72.41954799999999,0.960007185,72.045536,0.924841111,71.810422,1.023306,71.67948100000001,0.032419047,9.872492999999999,1.0,1.0,72.46759399999999,72.61912099999999,41.432762,72.003023,72.028852,41.953634,72.013925,72.172226,42.292818,72.423606,72.323604,41.906931
 10/20/2017,18:11:37.781,0.0,72.823254,0.0,6.576755,25.35021,0.0,0.0,73.76388399999999,0.0,72.128287,0.023004429,4.177668,12.879178,0.0,0.0,61.26698199999999,0.0,80.50071899999999,30.995934000000002,70.60280300000001,0.0,0.0,0.0,69.896487,1.0,0.010448,97.956089,24.126305,14.087232,22.266732,1.0,11136.167,1.0,0.00404,17.30798,42.43537,0.0,1.989902,0.0,1.986231,0.0,1.981428,0.0,1.988004,10.0,8.921075,0.0,0.0,0.0,0.137233689,0.0,0.137169312,0.0,0.471820654,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,19.463209,76.245036,0.0,4.810784,0.0,13.294488000000001,72.155497,0.0,243.60372900000002,6.198889,0.0,91.39208199999999,73.82273199999999,75.772305,109.549191,81.142725,0.00311042,0.0,66.98899399999999,14.590755999999999,30.556435999999998,75.05220899999999,76.44931700000001,0.0,75.512254,80.51824599999999,0.0,74.11509699999999,0.0,10.826622,40.076736,10.0,43.0,74.4,23.902604,67.65911,30.705828000000004,0.0,11.887164,11.999934,12.465803,10.0,1.0,12.553894,0.0,1032.123,10.0,0.0,0.0,72.607749,1.442584,2.3357810000000003,10.136324,8.24,1.0,86.241621,54.862083,48.330306,230.18851400000003,4.146,0.0,11.642331,11.933996,11.422902,10.0,0.0,47.478836,18.271685,24.370368,28.02097657691439,30.826468,0.0,0.041143442,0.0,0.042426629,0.0,0.014725496999999999,0.0,0.020491198000000002,0.0,0.023969945,2.021028,2.0140700000000002,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011738779,5.7783489999999995,0.0,0.08501584599999999,0.0,0.046043226,9.5,9.715199,0.0,0.015885079,9.5,9.661341,0.0,0.042619893,0.059756088,72.342141,0.41141668,71.957277,0.052722881,71.860338,0.41141666600000004,71.644033,0.029519383,9.896659,1.0,1.0,72.46759399999999,72.61879300000001,41.592141999999996,72.00175899999999,72.027682,42.259059,72.009901,72.17255300000001,42.31638,72.42482199999999,72.32191999999999,41.727963
 10/20/2017,18:11:47.781,0.0,72.823769,0.0,3.210872,0.0,0.0,0.0,73.73564,0.0,72.13109399999999,0.023281545,4.858006,4.006573,0.0,0.0,61.003372,0.0,80.50156199999999,30.992403999999997,70.620766,0.0,0.0,0.0,147.463157,1.0,0.010448,97.979734,24.126583,14.14301,22.338722,1.0,11202.451000000001,1.0,0.00404,17.325008,42.442446000000004,0.0,1.989225,0.0,1.987585,0.0,1.9813630000000002,0.0,1.9890029999999999,10.0,8.941322,0.0,0.0,0.0,0.134175803,0.0,0.135946158,0.0,0.458319308,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,5.414594999999999,76.219716,0.0,6.527692,0.0,5.17601,72.143198,0.0,243.622067,6.198192,0.0,91.391237,73.82048499999999,75.776472,109.556728,81.144506,0.0070434090000000005,0.0,66.987264,14.588842000000001,30.596587,75.095562,76.44430600000001,0.0,75.505465,80.501234,0.0,74.11828,0.0,6.99534,40.224813,10.0,43.0,74.6,23.90832,67.656118,30.702809000000002,0.0,11.894979,11.773722,13.123692000000002,10.0,1.0,12.411163,0.0,1030.807,10.0,0.0,0.0,72.606813,1.400499,2.189901,4.169702,8.24,1.0,86.233177,54.698018000000005,48.128615,221.57851499999998,4.146,0.0,11.798022999999999,11.836545,7.126277,10.0,0.0,47.47469,17.759214,24.370182,28.903818079492055,30.825307000000002,0.0,0.034567417,0.0,0.045712112,0.0,0.019750353999999998,0.0,0.022971416,0.0,0.024098787000000003,2.020834,2.013619,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011738192,5.776253,0.0,0.083371839,0.0,0.049395709,9.5,9.714972999999999,0.0,0.01904172,9.5,9.658925,0.0,0.039914201,0.073822508,72.396398,0.86857542,71.95004300000001,0.8545090040000001,71.866125,0.622413012,71.63969300000001,0.03789619,9.877004,1.0,1.0,72.470308,72.61912099999999,41.441836,71.998858,72.02744799999999,42.166052,72.008076,72.17231899999999,42.16342,72.421968,72.324587,41.799007
 10/20/2017,18:11:57.781,0.0,72.824611,0.0,5.323501,0.0,0.0,0.0,73.73419100000001,0.0,72.129597,0.023096801,2.745378,0.0,0.0,0.0,60.602162,0.0,80.504609,30.989012,70.605376,0.0,0.0,0.0,150.821714,1.0,0.010448,98.010101,24.127372,14.158055,22.344762,1.0,11169.202,1.0,0.00404,17.395958,42.448496999999996,0.0,1.988677,0.0,1.989197,0.0,1.981718,0.0,1.9895189999999998,10.0,8.937974,0.0,0.0,0.0,0.138778725,0.0,0.134497686,0.0,0.459608219,0.0,0.0,0.0,0.20923718800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.896085999999999,0.0,15.101082,76.208865,0.0,5.955389,0.0,16.535462,72.111367,0.0,243.66149199999998,6.308228,0.0,91.397012,73.81655400000001,75.778205,109.565537,81.147037,0.004683616,0.0,66.984973,14.590276999999999,30.649439,75.109701,76.440934,0.0,75.505278,80.503156,0.0,74.11551800000001,0.0,8.999149000000001,40.087505,10.0,43.0,74.6,23.906261999999998,67.652985,30.787585999999997,0.0,12.117422999999999,11.866127,0.0,10.0,1.0,12.592875,0.0,1036.807,10.0,0.0,0.0,72.604848,1.417935,2.403339,11.788373,8.24,1.0,86.09985999999999,54.717249,48.170157,233.81208900000001,4.146,0.0,11.78059,11.846708999999999,0.0,10.0,0.0,47.476926,18.240831,24.368419,28.059594659477646,30.824563,0.0,0.034502947,0.0,0.045647691,0.0,0.017914348,0.0,0.022456046,0.0,0.023132469,2.020899,2.013716,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011717286,5.778993,0.0,0.083500781,0.0,0.044947222,9.5,9.713975,0.0,0.01694803,9.5,9.778591,0.0,0.045196742000000005,0.277785643,72.400015,1.065505,71.907361,0.52394805,71.82055,1.1288040000000001,71.68526899999999,0.0037445890000000004,9.876682,1.0,1.0,72.468389,72.619917,41.529416,72.000449,72.027495,42.275611,72.007749,72.171336,42.263076,72.423653,72.321546,41.924789000000004
 10/20/2017,18:12:07.781,0.0,72.82316,0.0,5.037042,0.8052809129999999,0.0,0.0,73.808785,0.0,72.12969,0.017923965,5.108657,27.677531,0.0,0.0,59.791053000000005,0.0,80.502875,30.999371999999997,70.607855,0.0,0.0,0.0,120.914565,1.0,0.010448,98.04498199999999,24.124588,14.111635,22.265099,1.0,11179.038,1.0,0.00404,17.418662,42.460926,0.0,1.989644,0.0,1.986779,0.0,1.980912,0.0,1.9882939999999998,10.0,8.932277000000001,0.0,0.0,0.0,0.13446549800000002,0.0,0.136493358,0.0,0.462186042,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.933384,0.0,13.625657,76.223333,0.0,8.745364,0.0,7.935650999999999,72.114261,0.0,243.70053199999998,6.310814,0.0,91.398562,73.81529,75.77783000000001,109.57269699999999,81.148349,0.018055777,0.0,66.984272,14.590357000000001,30.560533000000003,75.125853,76.441637,0.0,75.505138,80.498142,0.0,74.115799,0.0,16.276982,40.297121000000004,10.0,43.0,74.6,23.884539999999998,67.654622,30.794228999999998,0.0,11.761513,11.944730999999999,16.958702,10.0,1.0,12.230651,0.0,1027.375,10.0,0.0,0.0,72.604801,1.363224,2.190499,11.62798,8.24,1.0,86.026917,54.67518199999999,48.015427,220.95320800000002,4.146,0.0,11.760753,11.905897,15.07824,10.0,0.0,47.473896999999994,18.173227,24.36415,28.0853424204133,30.823495,0.0,0.036662718999999996,0.0,0.046002008,0.0,0.015788448,0.0,0.024646368,0.0,0.024388682999999998,2.020963,2.013845,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011705756999999999,5.779187,0.0,0.08346854599999999,0.0,0.044689337999999995,9.5,9.714941,0.0,0.018236455,9.5,9.77711,0.0,0.041234836000000004,0.45361593299999997,72.35878000000001,0.559114111,71.93340400000001,1.297601,71.816209,0.981106803,71.699737,0.033063417000000005,9.844461,1.0,1.0,72.468717,72.61884,41.362541,72.002087,72.03072399999999,42.186151,72.00999499999999,72.173115,42.211703,72.42164,72.323464,41.629745
 10/20/2017,18:12:17.781,0.0,72.82419,0.0,4.750584,32.292049,0.0,0.0,73.729846,0.0,72.130439,0.0207875,2.709571,33.571247,0.0,0.0,60.41314499999999,0.0,80.504749,31.005225,70.60280300000001,0.0,0.0,0.0,118.835458,1.0,0.010448,97.988242,24.122268,14.032922,22.308032,1.0,11206.086000000001,1.0,0.00404,17.71868,42.465579999999996,0.0,1.989579,0.0,1.98665,0.0,1.98175,0.0,1.9876490000000002,10.0,8.919659,0.0,0.0,0.0,0.135946158,0.0,0.13758776,0.0,0.468727267,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,9.183344,76.167629,0.0,5.883851,0.0,17.594394,72.120772,0.0,243.725867,6.307735,0.0,91.403914,73.812669,75.77839200000001,109.58013899999999,81.147177,0.01359839,0.0,66.979877,14.591473,30.568316999999997,75.118783,76.44903599999999,0.0,75.502188,80.49383,0.0,74.114114,0.0,9.592276,40.083659000000004,10.0,43.0,74.6,23.91518,67.652331,30.787585999999997,0.0,11.963516,11.896129,12.096744000000001,10.0,1.0,12.574284,0.0,1030.695,10.0,0.0,0.0,72.604848,1.374647,2.0625560000000003,7.104895,8.24,1.0,86.040239,54.849462,48.189423,231.839966,4.146,0.0,11.480025999999999,11.920246,19.471059,10.0,0.0,47.474596000000005,18.314787,24.364939,28.272069599665286,30.821590000000004,0.0,0.038790257,0.0,0.042297787,0.0,0.015176446000000001,0.0,0.019331616,0.0,0.02425984,2.02077,2.013297,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01170801,5.779445,0.0,0.082823837,0.0,0.043464392000000004,9.5,9.706502,0.0,0.016110554,9.5,9.779397,0.0,0.03881904,0.073822508,72.326226,0.46064914799999995,71.97464000000001,1.0866049999999998,71.866125,0.657579075,71.61003199999999,0.027586272999999998,9.879582000000001,1.0,1.0,72.46684499999999,72.618091,41.404358,71.998203,72.028665,42.18891,72.01163299999999,72.17213199999999,42.168828000000005,72.419722,72.323651,41.801724
 10/20/2017,18:12:27.781,0.0,72.824798,0.0,5.896417,6.063763,0.0,0.0,73.726225,0.0,72.13198299999999,0.00563848,4.464126,25.675589000000002,0.0,0.0,60.266856000000004,0.0,80.504609,31.019115000000003,70.599949,0.0,0.0,0.0,122.114049,1.0,0.010448,97.895073,24.129089,14.054206,22.308195,1.0,11190.156,1.0,0.00404,17.362308,42.44873,0.0,1.9894830000000001,0.0,1.9867139999999999,0.0,1.9820080000000002,0.0,1.988358,10.0,8.926225,0.0,0.0,0.0,0.136750865,0.0,0.137426818,0.0,0.465762771,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,20.954672,76.188609,0.0,4.775015,0.0,20.434257000000002,72.159114,0.0,243.703138,6.307694000000001,0.0,91.407013,73.813932,75.779282,109.589749,81.147927,0.0,0.0,66.97711899999999,14.590276999999999,30.650668,75.111199,76.451424,0.0,75.50069,80.48876899999999,0.0,74.117204,0.0027922629999999997,10.794561,40.340582,10.0,43.0,74.6,23.906261999999998,67.654809,30.785542,0.0,11.778347,11.854727,6.544805,10.0,1.0,12.552095,0.0,1036.742,10.0,0.0,0.0,72.604052,1.400499,2.096634,14.033876000000001,8.24,1.0,86.071715,54.601863,47.997966999999996,218.24354399999999,4.146,0.0,11.656157,12.053569,9.082203999999999,10.0,0.0,47.471288,18.535291,24.364104,28.774796941096767,30.820428999999997,0.0,0.035727892000000004,0.0,0.045679902,0.0,0.015530763000000001,0.0,0.022842572999999998,0.0,0.023647839,2.020834,2.013523,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011713255,5.7761569999999995,0.0,0.084338902,0.0,0.042046034,9.5,9.681506,0.0,0.017141293999999998,9.5,9.778139999999999,0.0,0.044423687999999996,0.010523606000000001,72.320438,0.791210092,71.907361,0.509881626,71.860338,0.38328382,71.568797,0.029197197999999997,9.88377,1.0,1.0,72.464458,72.62356700000001,41.342421,72.001432,72.02843100000001,42.157382,72.01111800000001,72.172179,42.144494,72.419862,72.324026,41.67439
 10/20/2017,18:12:37.781,0.0,72.825079,0.0,4.607355,12.364322999999999,0.0,4.7105773e-05,73.78778299999999,0.0,72.130439,0.0207875,2.996029,20.102184,0.0,0.0,59.715012,0.0,80.505499,31.041228000000004,70.59307199999999,0.0,0.0,0.0,129.390922,1.0,0.010448,97.843601,24.167832,14.039527,22.322233999999998,1.0,11188.767,1.0,0.00404,17.602726999999998,42.438767999999996,0.0,1.9894180000000001,0.0,1.9875200000000002,0.0,1.9818790000000002,0.0,1.988423,10.0,8.940292,0.0,0.0,0.0,0.136879618,0.0,0.139519056,0.0,0.459930447,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,9.311641999999999,76.198737,0.0,4.739246,0.0,11.754224,72.175753,0.0,243.674425,6.971564999999999,0.0,91.40921999999999,73.81126400000001,75.780452,109.59493,81.148818,0.005994612,0.0,66.97567,14.591234,30.573643,75.076039,76.443978,0.0,75.502235,80.480193,0.0,74.117016,0.084899211,12.573944000000001,40.096736,10.0,43.0,74.6,23.91175,67.655323,30.782987,0.0,11.893777,11.689717,17.488222,10.0,1.0,12.532903999999998,0.0,1024.808,10.0,0.0,0.0,72.603538,1.337372,2.107396,11.066604,8.24,1.0,86.13466700000001,54.61809,48.00459,222.396225,4.146,0.0,11.802230999999999,11.691862,15.062207999999998,10.0,0.0,47.469611,18.074091,24.362944,28.407347877194525,30.818664000000002,0.0,0.03517989,0.0,0.044520319,0.0,0.01801098,0.0,0.02374447,0.0,0.023132469,2.020867,2.0138130000000003,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011723718000000001,5.778607,0.0,0.081276537,0.0,0.04559193,9.5,9.674967,0.0,0.022778152000000003,9.5,9.77872,0.0,0.04216894400000001,0.158221047,72.3841,0.889675055,72.02528000000001,1.290568,71.821996,0.48174878299999996,71.583265,0.035640896,9.877971,1.0,1.0,72.46502,72.618887,41.415009999999995,72.002134,72.026372,42.201915,72.00816999999999,72.173115,42.16342,72.420424,72.324634,41.679825
 10/20/2017,18:12:47.781,0.0,72.82288,0.0,4.6431629999999995,0.0,0.0,0.0,73.852961,0.0,72.132826,0.018755314,3.282487,1.65229,0.0,0.0,60.720932,0.0,80.50760799999999,31.048615,70.594476,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,97.846092,24.182029999999997,14.145762,22.322561,1.0,11146.537,1.0,0.00404,17.351767000000002,42.431181,0.0,1.988709,0.0,1.986231,0.0,1.981557,0.0,1.988552,10.0,8.93791,0.0,0.0,0.0,0.138006207,0.0,0.13530239300000002,0.0,0.455322589,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,17.939672,76.315209,0.0,4.95386,0.0,8.705783,72.246648,0.0,243.61806099999998,3.6526410000000005,0.0,91.410957,73.81426,75.782981,109.606707,81.150739,0.009141003,0.0,66.972724,14.595541,30.625676000000002,75.09303299999999,76.443791,0.0,75.499987,80.47030500000001,0.0,74.117859,0.0,7.043431,40.212121,10.0,41.0,74.5,23.863046,67.651255,30.777040999999997,0.0,12.008606,11.927931,0.0,10.0,1.0,12.696624,0.0,1026.46,10.0,0.0,0.0,72.604661,1.3788559999999999,2.099026,7.874782000000001,8.24,1.0,86.140906,54.504506000000006,47.678271,219.333823,4.146,0.0,11.656157,12.075092,0.0,10.0,0.0,47.46812,18.545727,24.373616000000002,28.317156829856735,30.817084,0.0,0.019029946000000002,0.0,0.045357796,0.0,0.020233513,0.0,0.02477521,0.0,0.022359413999999998,2.020931,2.013877,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01172517,5.776447,0.0,0.08420996,0.0,0.045366282,9.5,9.676352,0.0,0.022617098999999998,9.5,9.778624,0.0,0.042587682,0.418449876,72.33707700000001,0.6716454940000001,71.992002,1.396066,71.869019,0.9740735909999999,71.573137,0.030163752000000002,9.870560000000001,1.0,1.0,72.464084,72.618466,41.448541999999996,71.997782,72.026934,42.298074,72.007375,72.170962,42.230244,72.423699,72.32355799999999,41.698459
 10/20/2017,18:12:57.781,0.0,72.825453,0.0,4.858006,1.8954540000000002,0.0,0.0,73.711017,0.0,72.13072,0.020510383,4.893813,33.651325,0.0,0.0,61.088103000000004,0.0,80.508873,31.048429,70.586196,0.0,0.0,0.0,150.741748,1.0,0.010448,97.889761,24.185556,14.101176,22.311624,1.0,11168.24,1.0,0.00404,17.514749,42.424571,0.0,1.98858,0.0,1.98997,0.0,1.982234,0.0,1.988552,10.0,8.942159,0.0,0.0,0.0,0.137233689,0.0,0.138295901,0.0,0.453453667,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,11.81345,76.24793000000001,0.0,4.918091,0.0,9.732626,72.17936999999999,0.0,243.568502,3.696967,0.0,91.413164,73.81140500000001,75.782606,109.613867,81.150599,0.005208014,0.0,66.969031,14.596257999999999,30.553568,75.10015,76.43878000000001,0.0,75.500221,80.46374499999999,0.0,74.12048,0.0,8.165564,40.186351,10.0,41.0,74.5,23.833320999999998,67.651255,30.772024,0.0,11.542676,12.004735,0.0,10.0,1.0,12.62406,0.0,1023.204,10.0,0.0,0.0,72.602274,1.491884,2.161204,0.0,8.24,1.0,86.12383100000001,54.497896,48.031081,223.58270499999998,4.146,0.0,11.568992999999999,12.055361999999999,0.0,10.0,0.0,47.466862,18.480846,24.403405,28.67806222715223,30.815690999999998,0.0,0.001235996,0.0,0.044198213,0.0,0.023357943,0.0,0.025709318,0.0,0.021006568,2.020963,2.01349,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011722853,5.77606,0.0,0.08111536,0.0,0.044012395,9.5,9.674355,0.0,0.02425984,9.5,9.778236999999999,0.0,0.045100111,0.538014474,72.350822,0.854508997,71.994896,0.573180531,71.688162,1.7758599999999998,71.6708,0.023075684,9.874426,1.0,1.0,72.463944,72.61753,41.503772999999995,71.999747,72.030069,42.159746000000005,72.01074399999999,72.174752,42.173077,72.419113,72.32210699999999,41.779596000000005
 10/20/2017,18:13:07.781,0.0,72.823582,0.0,4.786392,0.8213130609999999,0.0,0.0,73.75302099999999,0.0,72.131843,0.026237452,2.5663419999999997,26.652537,0.0,0.0,61.668191,0.0,80.506202,31.049822999999996,70.553824,0.0,0.0,0.0,143.464875,1.0,0.010448,97.933666,24.189315,14.142826999999999,22.342966,1.0,11215.173,1.0,0.00404,17.522047,42.404927,0.0,1.9882900000000001,0.0,1.987843,0.0,1.9821689999999998,0.0,1.988584,10.0,8.942544999999999,0.0,0.0,0.0,0.137233689,0.0,0.136976182,0.0,0.451810305,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,14.828448999999999,76.198737,0.0,6.813842999999999,0.0,19.263013,72.16273100000001,0.0,243.550069,3.6951199999999997,0.0,91.417953,73.811452,75.784385,109.620414,81.155051,0.0,0.0,66.967629,14.595460999999998,30.535951,75.09214399999999,76.437188,0.0,75.499753,80.466181,0.0,74.119919,0.0,7.155645,40.178274,10.0,41.0,74.5,23.907633999999998,67.652237,30.768261,0.0,11.65991,12.013735,0.7040375109999999,10.0,1.0,12.429753999999999,0.0,1041.715,10.0,0.0,0.0,72.602602,1.424548,2.275994,0.0,8.24,1.0,86.14259399999999,54.530348,47.756539000000004,232.801977,4.146,0.0,11.568392,11.838338,0.0,10.0,0.0,47.464812,18.333842999999998,24.416862,28.658719339293015,30.813553999999996,0.0,0.002880003,0.0,0.044649162,0.0,0.023551207,0.0,0.025322791,0.0,0.021715201,2.020899,2.013716,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011726304,5.7779620000000005,0.0,0.080083827,0.0,0.050266066,9.5,9.675933,0.0,0.022037308,9.5,9.778559,0.0,0.041267047,0.327018125,72.38771700000001,1.030339,71.98115,0.6786787129999999,71.832848,0.291852072,71.686715,0.006966438,9.875392999999999,1.0,1.0,72.463803,72.62104000000001,41.343604,71.999747,72.02684,42.274429,72.009621,72.170447,42.168442,72.419441,72.325008,41.818028999999996
