date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:13:17.781,0.0,72.821803,0.0,4.893813,0.0,0.0,0.0,73.755193,0.0,72.131235,0.022173081,3.4973300000000003,19.669764,0.0,0.0,62.03246600000001,0.0,80.507795,31.038487,70.56331999999999,0.0,0.0,0.0,155.459721,1.0,0.010448,97.93267900000001,24.190196,14.202091000000001,22.325173,1.0,11127.401000000002,1.0,0.00404,17.469747,42.391940000000005,0.0,1.989386,0.0,1.9875200000000002,0.0,1.9814919999999998,0.0,1.9892610000000002,10.0,8.937555999999999,0.0,0.0,0.0,0.134304556,0.0,0.137684324,0.0,0.457932634,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,6.729647999999999,76.198737,0.0,7.135763000000001,0.0,8.192362,72.159837,0.0,243.54225099999996,3.697911,0.0,91.420771,73.809673,75.786586,109.628469,81.15401999999999,0.0,0.0,66.97094799999999,14.596657,30.411401,75.045326,76.430398,0.0,75.49624200000001,80.467587,0.0,74.121089,0.0,2.89154,40.202890000000004,10.0,41.0,74.5,23.898488,67.652097,30.765984999999997,0.0,12.007403,11.859527,0.0,10.0,1.0,12.630656,0.0,1039.277,10.0,0.0,0.0,72.59927900000001,1.4576149999999999,2.225175,15.653846,8.24,1.0,86.152211,54.711841,47.96967,211.557567,4.146,0.0,11.704848,11.972857000000001,0.0,10.0,0.0,47.464626,18.191604,24.425678,28.594247917181047,30.814946999999997,0.0,0.024638909,0.0,0.045647691,0.0,0.019106141,0.0,0.025032895,0.0,0.022584887999999997,2.020867,2.013523,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01172833,5.775318,0.0,0.083823135,0.0,0.048751000999999995,9.5,9.675417999999999,0.0,0.02165078,9.5,9.778334,0.0,0.041975680999999994,0.17228747,72.324779,1.5085979999999999,71.98115,1.3609,71.813315,1.8602580000000002,71.717823,0.027908457999999997,9.865082000000001,1.0,1.0,72.462259,72.620899,41.49825,71.997876,72.031472,42.363101,72.009153,72.17643699999999,42.205909000000005,72.41551,72.324166,41.745433
 10/20/2017,18:13:27.781,0.0,72.823301,0.0,6.147067,0.0,0.0,0.0,73.655252,0.0,72.131843,0.019494291,5.144464,33.202890000000004,0.0,0.0,61.58708000000001,0.0,80.51145,31.045966999999997,70.587739,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,97.93789699999999,24.185232,14.135670999999999,22.377737,1.0,11164.498,1.0,0.00404,17.43569,42.382816999999996,0.0,1.989193,0.0,1.987939,0.0,1.981718,0.0,1.988487,10.0,8.942383999999999,0.0,0.0,0.0,0.136042723,0.0,0.136750865,0.0,0.45922154600000004,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.449247,76.17197,0.0,5.383087000000001,0.0,2.945836,72.148262,0.0,243.53954900000002,3.6945050000000004,0.0,91.423165,73.808456,75.78607099999999,109.636995,81.155613,0.0,0.0,66.970714,14.591952,30.547832,75.09991600000001,76.42782199999999,0.0,75.494837,80.465713,0.0,74.120574,0.0,15.154848999999999,40.225967,10.0,41.0,74.5,23.910606,67.65050699999999,30.762734000000002,0.0,12.029648,11.761121000000001,2.3728279999999997,10.0,1.0,12.453142999999999,0.0,1030.519,10.0,0.0,0.0,72.602836,1.437775,2.3519229999999998,9.478713,8.24,1.0,86.151413,54.577825,47.828787,219.013153,4.146,0.0,11.762556,11.896331,10.621293,10.0,0.0,47.461458,18.466554000000002,24.42758,28.21410884492139,30.815412,0.0,0.036275893999999996,0.0,0.045261164000000007,0.0,0.017946558999999997,0.0,0.020845515,0.0,0.023518996,2.020931,2.013619,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011728696,5.776447,0.0,0.08111536,0.0,0.045140634000000006,9.5,9.676577,0.0,0.017817717,9.5,9.778012,0.0,0.04819233,0.481748781,72.3841,0.284818864,72.05494,1.4663979999999999,71.791612,1.958723,71.703354,0.035640896,9.863471,1.0,1.0,72.464786,72.61954200000001,41.368458000000004,71.999279,72.03063,42.195215000000005,72.00966700000001,72.174097,42.154923,72.419722,72.321078,41.788525
 10/20/2017,18:13:37.781,0.0,72.824143,0.0,5.251886,0.0,0.0,0.0,73.697981,0.0,72.132217,0.026237452,3.175065,28.878696,0.0,0.0,61.601565,0.0,80.512153,31.049915000000002,70.59924699999999,0.0,0.0,0.0,144.824291,1.0,0.010448,97.956935,24.19363,14.134386,22.333172,1.0,11168.454,1.0,0.00404,17.416635,42.373926000000004,0.0,1.989096,0.0,1.985522,0.0,1.981589,0.0,1.9886810000000001,10.0,8.942224000000001,0.0,0.0,0.0,0.134272368,0.0,0.138199337,0.0,0.462218265,0.0,0.0,0.0,0.20962386100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,13.369060999999999,76.208865,0.0,5.311548999999999,0.0,12.508311,72.140305,0.0,243.544712,6.776611,0.0,91.426029,73.812481,75.787757,109.644485,81.15725400000001,0.0028482209999999997,0.0,66.973426,14.589799,30.627724,75.12290300000001,76.422999,0.0,75.496195,80.457184,0.0,74.120855,0.0,5.199927,40.189813,10.0,41.0,74.5,23.965026,67.655603,30.758413,0.0,11.960510000000001,11.726319,8.518471,10.0,1.0,12.543699,0.0,1038.507,10.0,0.0,0.0,72.60016800000001,1.407714,2.137887,5.067903,8.24,1.0,86.161874,54.63672,47.916688,225.63499500000003,4.146,0.0,11.672988,11.948943,13.09025,10.0,0.0,47.457824,18.426173000000002,24.426281,28.54267932070801,30.808071999999996,0.0,0.032729998999999996,0.0,0.045454427,0.0,0.018429718,0.0,0.020169092,0.0,0.02422763,2.020931,2.013362,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011730888,5.776866,0.0,0.08443560800000001,0.0,0.044302512999999995,9.5,9.675997,0.0,0.017205715,9.5,9.777206,0.0,0.043586211,0.256686009,72.357333,0.7912100959999999,71.931234,0.552080896,71.782208,1.142871,71.655608,0.038218375,9.861538000000001,1.0,1.0,72.465254,72.619215,41.541251,71.998016,72.028712,42.178663,72.01022900000001,72.17138299999999,42.147584,72.41705400000001,72.321967,41.726799
 10/20/2017,18:13:47.781,0.0,72.825921,0.0,5.788995,6.817266,0.0,0.0,73.787058,0.0,72.130439,0.021988336,3.1392580000000003,0.0,0.0,0.0,61.05189300000001,0.0,80.514356,31.046989,70.56725,0.0,0.0,0.0,123.71336200000002,1.0,0.010448,97.934042,24.187829999999998,14.197687,22.369901000000002,1.0,11153.487,1.0,0.00404,17.554481,42.369271000000005,0.0,1.989225,0.0,1.9871009999999998,0.0,1.981557,0.0,1.988584,10.0,8.93688,0.0,0.0,0.0,0.134272368,0.0,0.135978346,0.0,0.461348249,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,22.446134,76.192949,0.0,6.599228999999999,0.0,19.615991,72.143922,0.0,243.53834300000003,6.782316000000001,0.0,91.429457,73.818285,75.789349,109.65253999999999,81.158051,0.002061623,0.0,66.97408,14.588682,30.614614000000003,75.12674200000001,76.418082,0.0,75.494743,80.448608,0.0,74.12305500000001,0.0,8.03732,40.215967,10.0,41.0,74.4,23.978745999999997,67.65064699999999,30.756555,0.0,11.847484,11.805524,18.210295000000002,10.0,1.0,12.68523,0.0,1042.549,10.0,0.0,0.0,72.59913900000001,1.360819,2.079894,11.082643,8.24,1.0,86.204374,54.725663,48.04854,228.52102799999997,4.146,0.0,11.730095,12.041014,9.931909,10.0,0.0,47.458523,18.379668,24.425121,28.529788357869826,30.813507,0.0,0.035792363,0.0,0.044971267999999995,0.0,0.016722556,0.0,0.024356472,0.0,0.023873312999999997,2.020931,2.013394,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01173832,5.736313,0.0,0.07963253099999999,0.0,0.043464392000000004,9.5,9.674161,0.0,0.018687403000000002,9.5,9.778012,0.0,0.037401773,0.066789296,72.36312,0.9248411129999999,71.961618,0.5731805320000001,71.829954,0.945940745,71.705525,0.025330979,9.882804,1.0,1.0,72.46633,72.619261,41.340053999999995,71.99951300000001,72.027121,42.234231,72.006439,72.17269300000001,42.142176,72.417288,72.32309000000001,41.746986
 10/20/2017,18:13:57.781,0.0,72.827793,0.0,3.747981,4.139928,0.0,0.0,73.782713,0.0,72.130673,0.021341732000000002,3.747981,0.0,0.0,0.0,60.783213,0.0,80.51346600000001,31.043505,70.567858,0.0,0.0,0.0,95.48549100000001,1.0,0.010448,97.94833299999999,24.191496,14.1931,22.277179,1.0,11171.982,1.0,0.00404,17.43488,42.366013,0.0,1.98974,0.0,1.987714,0.0,1.981041,0.0,1.987875,10.0,8.919272,0.0,0.0,0.0,0.135946158,0.0,0.136686488,0.0,0.47085397100000004,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,19.944326,76.186438,0.0,4.667708999999999,0.0,10.887825,72.133794,0.0,243.53477200000003,6.782767,0.0,91.433213,73.816788,75.790941,109.662244,81.157863,0.004945815,0.0,66.97337900000001,14.590676,30.498668,75.127538,76.417332,0.0,75.49230899999999,80.437877,0.0,74.123804,0.0,9.816703,40.116351,10.0,41.0,74.4,23.980804,67.651676,30.753489000000002,0.0,11.848687,11.851125999999999,17.119162,10.0,1.0,12.531705,0.0,1046.19,10.0,0.0,0.0,72.597033,1.339176,2.2700150000000003,11.130761,8.24,1.0,86.199777,54.808597,48.028672,215.22924300000003,4.146,0.0,11.748128999999999,11.842523,19.326769,10.0,0.0,47.457964000000004,18.391238,24.427766000000002,28.81349830023904,30.809279999999998,0.0,0.039177082,0.0,0.045905376,0.0,0.015305288,0.0,0.021038777999999998,0.0,0.024002155,2.020931,2.013877,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011738237,5.739504,0.0,0.083597487,0.0,0.048460882000000004,9.5,9.67545,0.0,0.016174975,9.5,9.779848,0.0,0.042426629,0.17932068199999998,72.377589,1.065505,72.028897,0.48174878,71.85238000000001,1.789926,71.593393,0.030808122,9.878293,1.0,1.0,72.465675,72.61930799999999,41.495883,72.001853,72.02754200000001,42.185363,72.007468,72.170822,42.162262,72.418084,72.323371,41.647991
 10/20/2017,18:14:07.781,0.0,72.823722,0.0,5.287693,16.468505,0.0,0.0,73.769677,0.0,72.130533,0.021341732000000002,3.7121739999999996,9.78818,0.0,0.0,60.555089,0.0,80.512763,31.032123,70.569448,0.0,0.0,0.0,79.652295,1.0,0.010448,97.966243,24.179385,14.184292999999998,22.372676000000002,1.0,11173.265,1.0,0.00404,17.502181,42.372902,0.0,1.9900950000000002,0.0,1.988939,0.0,1.981557,0.0,1.9881,10.0,8.924551,0.0,0.0,0.0,0.138456843,0.0,0.136557735,0.0,0.46772836100000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,5.67119,76.190055,0.0,5.812314,0.0,13.583288,72.1309,0.0,243.539452,2.504069,0.0,91.438988,73.821,75.79220500000001,109.66926299999999,81.159878,0.0,0.0,66.973426,14.591553,30.6478,75.11021600000001,76.409231,0.0,75.49104399999999,80.430847,0.0,74.121978,0.0,9.656398,40.235966999999995,10.0,41.0,74.4,23.957709,67.653312,30.752003000000002,0.0,12.026041000000001,12.055138000000001,7.443384,10.0,1.0,12.545498,0.0,1039.902,10.0,0.0,0.0,72.59839000000001,1.396291,2.233546,16.936991,8.24,1.0,86.182936,54.548377,47.892004,237.40359700000002,4.146,0.0,11.797421,12.116942,11.951964,10.0,0.0,47.456799,18.433659,24.425910000000002,28.304274170947703,30.805982,0.0,0.049137825999999996,0.0,0.043876107000000004,0.0,0.014725496999999999,0.0,0.017753295,0.0,0.019814775,2.020738,2.0131360000000003,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01173615,5.737119,0.0,0.083597487,0.0,0.047590525999999994,9.5,9.675836,0.0,0.015208656000000001,9.5,9.778527,0.0,0.040558413,0.34811775899999997,72.412313,1.135837,72.068685,1.4031,71.758335,0.545047685,71.659949,0.028875012999999998,9.882159,1.0,1.0,72.464318,72.618372,41.37477,71.999701,72.030022,42.200338,72.007281,72.170822,42.190845,72.41958100000001,72.32426,41.708940999999996
 10/20/2017,18:14:17.781,0.0,72.82419,0.0,6.4335260000000005,5.2781970000000005,0.0,0.0,73.742882,0.0,72.128287,0.026329823999999998,1.850197,0.0,0.0,0.0,59.98151899999999,0.0,80.51445,31.027942,70.544702,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,97.997973,24.180313,14.212916,22.350149,1.0,11176.472,1.0,0.00404,17.387444,42.389753000000006,0.0,1.989902,0.0,1.986779,0.0,1.982105,0.0,1.9878099999999999,10.0,8.926,0.0,0.0,0.0,0.13778088900000002,0.0,0.137748701,0.0,0.471208421,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,0.0,76.17414000000001,0.0,5.848082,0.0,16.85635,72.117878,0.0,243.550937,5.71052,0.0,91.43711,73.824558,75.79220500000001,109.67632900000001,81.162175,0.0070434090000000005,0.0,66.97478100000001,14.59259,30.562580999999998,75.08858599999999,76.406562,0.0,75.489453,80.42602099999999,0.0,74.12338199999999,0.0,3.3884839999999996,40.174813,10.0,41.0,74.4,23.966856,67.649525,30.74615,0.0,11.995379,11.884128,9.914479,10.0,1.0,12.585678,0.0,1036.245,10.0,0.0,0.0,72.595816,1.402303,2.17077,5.468886,8.24,1.0,86.183593,54.696215,47.722221999999995,237.323429,4.146,0.0,11.719275,11.929214,7.671371000000001,10.0,0.0,47.456846,18.074545999999998,24.428601,29.40099077105524,30.804448999999998,0.0,0.052619251,0.0,0.044778004,0.0,0.014016863999999999,0.0,0.019621511,0.0,0.021940676,2.020802,2.013394,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011736851000000001,5.740149,0.0,0.08375866400000001,0.0,0.043528863,9.5,9.675257,0.0,0.015627394,9.5,9.779461,0.0,0.040655045,0.052722874,72.345035,0.46064915700000003,71.99996,0.44658272299999996,71.743143,0.284818858,71.635352,0.036929636,9.883125999999999,1.0,1.0,72.46516,72.619589,41.344788,71.99839,72.02918000000001,42.096691,72.008123,72.170635,42.153378000000004,72.415463,72.321499,41.637896999999995
 10/20/2017,18:14:27.781,0.0,72.825687,0.0,3.676367,26.264032,0.0,0.0,73.781265,0.0,72.128801,0.01810871,3.676367,0.0,0.0,0.0,59.581033999999995,0.0,80.516699,31.024828999999997,70.537685,0.0,0.0,0.0,158.018621,1.0,0.010448,97.990734,24.175998,14.262639000000002,22.366147,1.0,11135.953000000001,1.0,0.00404,17.442988,42.406557,0.0,1.988967,0.0,1.986618,0.0,1.981557,0.0,1.9880360000000001,10.0,8.926772999999999,0.0,0.0,0.0,0.13887529,0.0,0.13778088900000002,0.0,0.465601657,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,0.0,76.177757,0.0,6.313078,0.0,10.133737,72.14609200000001,0.0,243.56715099999997,5.881176,0.0,91.443872,73.821281,75.795248,109.68419499999999,81.163487,0.00678121,0.0,66.971836,14.59251,30.636328000000002,75.13409300000001,76.400989,0.0,75.483553,80.428457,0.0,74.12675300000001,0.0,0.0,40.188274,10.0,41.0,74.4,23.922039,67.650414,30.746754,0.0,11.979147,11.899128999999999,13.925995,10.0,1.0,12.553894,0.0,1051.003,10.0,0.0,0.0,72.59722,1.472645,2.128919,18.973983,8.24,1.0,86.22510799999999,54.303782999999996,47.795674,218.77265,4.146,0.0,11.710258,11.9609,8.649334,10.0,0.0,47.454935,18.091333,24.422708,29.756545105156242,30.805284999999998,0.0,0.054907965999999996,0.0,0.043135263,0.0,0.013147177,0.0,0.017044662,0.0,0.023647839,2.021028,2.013297,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011744194,5.733766,0.0,0.083113956,0.0,0.043657805,9.5,9.675417999999999,0.0,0.0138236,9.5,9.753434,0.0,0.041814627,0.5942801670000001,72.350099,0.82637615,72.039748,0.826376151,71.79523,0.5098816270000001,71.646927,0.025008793999999997,9.862505,1.0,1.0,72.465488,72.620852,41.393706,71.997455,72.029133,42.261818,72.005643,72.171851,42.152991,72.41434,72.324915,41.87238
 10/20/2017,18:14:37.781,0.0,72.825687,0.0,5.609959,14.961501,0.0,0.0,73.81313,0.0,72.127865,0.023004429,2.745378,8.362798,0.0,0.0,60.87880799999999,0.0,80.519605,31.018696999999996,70.557613,0.0,0.0,0.0,148.822573,1.0,0.010448,97.981285,24.185,14.214934,22.345088,1.0,11235.058,1.0,0.00404,17.300276999999998,42.400319,0.0,1.989225,0.0,1.9872619999999999,0.0,1.9816529999999999,0.0,1.987972,10.0,8.9382,0.0,0.0,0.0,0.137137124,0.0,0.13710493599999998,0.0,0.48506421899999996,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,76.200183,0.0,5.91962,0.0,11.497513,72.131623,0.0,243.56662000000003,5.881298999999999,0.0,91.445656,73.817115,75.794967,109.691355,81.16344000000001,0.0,0.0,66.966039,14.595620000000002,30.557665000000004,75.09097299999999,76.40024,0.0,75.486315,80.425177,0.0,74.12600400000001,0.0,3.5487889999999997,40.217121,10.0,41.0,74.4,23.966627,67.649525,30.740018,0.0,11.917825,11.940531,10.476091,10.0,1.0,12.531705,0.0,1018.087,10.0,0.0,0.0,72.59474,1.511724,2.270613,7.971017999999999,8.24,1.0,86.286045,54.450419,47.766172,228.34465899999998,4.146,0.0,11.835894,11.978238000000001,13.923923,10.0,0.0,47.453957,18.508295,24.422105,31.32524591592704,30.804216999999998,0.0,0.049879241,0.0,0.04551884900000001,0.0,0.018172033,0.0,0.015885079,0.0,0.018848456,2.020641,2.013845,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011754828,5.713844,0.0,0.08682102900000001,0.0,0.041788151,9.5,9.793795,0.0,0.018236455,9.5,9.738746,0.0,0.046034217999999995,0.0,72.366737,0.798243308,71.942809,0.974073594,71.790889,1.382,71.667183,0.029841567000000003,9.877647999999999,1.0,1.0,72.46726600000001,72.620899,41.480497,71.999279,72.027074,42.109696,72.007421,72.172927,42.208227,72.415276,72.32309000000001,41.77882
 10/20/2017,18:14:47.781,0.0,72.824798,0.0,3.3182940000000003,9.670954,0.0,0.0,73.790679,0.0,72.1259,0.007670666,3.855403,0.0,0.0,0.0,61.446585,0.0,80.51768299999999,31.017025,70.571179,0.0,0.0,0.0,152.820855,1.0,0.010448,97.984576,24.176277,14.136954999999999,22.269833,1.0,11077.473999999998,1.0,0.00404,17.429204000000002,42.389194,0.0,1.989225,0.0,1.9864240000000002,0.0,1.982588,0.0,1.988262,10.0,8.940872,0.0,0.0,0.0,0.136557735,0.0,0.13810277199999998,0.0,0.477234082,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,5.6551540000000005,76.184268,0.0,5.1684730000000005,0.0,2.993969,72.12294200000001,0.0,243.562181,5.880191,0.0,91.448097,73.81543,75.7967,109.697149,81.163393,0.004159217,0.0,66.964637,14.590197,30.627724,75.108717,76.398226,0.0,75.483506,80.421522,0.0,74.124927,0.0,17.591480999999998,40.227121000000004,10.0,41.0,74.4,23.920667,67.648917,30.737556,0.0,12.009808,11.975333000000001,9.78611,10.0,1.0,12.691827,0.0,1013.8839999999999,10.0,0.0,0.0,72.595488,1.466633,2.151638,9.109809,8.24,1.0,86.335254,54.409553,47.861299,223.935442,4.146,0.0,11.398874000000001,11.842523,11.871804,10.0,0.0,47.452420000000004,18.073638,24.417279,31.143388197960007,30.802962,0.0,0.0,0.0,0.042877578,0.0,0.0211032,0.0,0.017527821000000002,0.0,0.014822129,2.02077,2.0128459999999997,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011763754,5.70095,0.0,0.082533719,0.0,0.043109802999999995,9.5,9.793344,0.0,0.019846986,9.5,9.740098,0.0,0.04245884,0.467682356,72.377589,0.945940752,71.918936,0.21448674399999998,71.83357099999999,1.030339,71.654161,0.029519383,9.877647999999999,1.0,1.0,72.46370999999999,72.62015,41.276933,71.99834399999999,72.027963,42.033635,72.007281,72.172085,42.306337,72.416306,72.32594399999999,41.805606
 10/20/2017,18:14:57.781,0.0,72.825828,0.0,4.571548,14.817213,0.0,0.0,73.805888,0.0,72.124964,0.025960335,3.6405589999999997,10.733097,0.0,0.0,61.431376,0.0,80.519277,31.017721999999996,70.532586,0.0,0.0,0.0,136.347933,1.0,0.010448,98.030503,24.166254000000002,14.090535000000001,22.274078,1.0,11201.061000000002,1.0,0.00404,17.468529999999998,42.389241,0.0,1.9891599999999998,0.0,1.9871009999999998,0.0,1.982427,0.0,1.988584,10.0,8.95893,0.0,0.0,0.0,0.135334581,0.0,0.137072747,0.0,0.46260493799999997,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,15.694460000000001,76.134351,0.0,5.91962,0.0,12.203467,72.136687,0.0,243.548862,3.060973,0.0,91.45241700000001,73.813886,75.79988399999999,109.707371,81.16901800000001,0.0,0.0,66.96473,14.589799,30.546603,75.130862,76.401973,0.0,75.486456,80.415711,0.0,74.120902,0.0,14.016685999999998,40.310967,10.0,41.0,74.4,23.918381,67.648263,30.734536,0.0,11.854699,11.91893,12.160928,10.0,1.0,12.796775,0.0,1023.076,10.0,0.0,0.0,72.592353,1.467234,2.296919,20.080695000000002,8.24,1.0,86.382728,54.416164,47.652382,237.78840099999996,4.146,0.0,11.692825,11.848502,14.837757,10.0,0.0,47.450137,18.09088,24.420388,29.711272697193913,30.802637,0.0,0.007940963,0.0,0.043682843,0.0,0.025516055,0.0,0.020201302,0.0,0.016368239,2.020867,2.013458,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011772558,5.698468,0.0,0.080760771,0.0,0.042303917,9.5,9.792378,0.0,0.025838161000000002,9.5,9.739841,0.0,0.044681372999999996,0.44658272200000004,72.340694,0.37625062200000003,71.96523499999999,0.5169148379999999,71.837188,0.678678705,71.714929,0.025975348,9.873782,1.0,1.0,72.465675,72.62001,41.274961,71.996799,72.027355,42.314627,72.00620500000001,72.170401,42.257282000000004,72.417429,72.323137,41.718646
 10/20/2017,18:15:07.781,0.0,72.825921,0.0,5.824802,5.085814,0.0,0.0,73.77691899999999,0.0,72.124356,0.019863778999999998,1.886004,27.437298,0.0,0.0,61.009165,0.0,80.51768299999999,31.019952000000004,70.527767,0.0,0.0,0.0,132.509582,1.0,0.010448,98.067875,24.173539,14.096223,22.333335,1.0,11188.446000000002,1.0,0.00404,17.305548,42.387705,0.0,1.988709,0.0,1.988906,0.0,1.981589,0.0,1.988423,10.0,8.947792,0.0,0.0,0.0,0.137072747,0.0,0.135270204,0.0,0.45000582899999997,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,12.887944000000001,76.109031,0.0,5.669238,0.0,5.641299,72.136687,0.0,243.57178399999998,3.006756,0.0,91.453779,73.813932,75.798339,109.71566200000001,81.166674,0.006519011,0.0,66.958933,14.594423999999998,30.513007,75.152679,76.40895,0.0,75.487205,80.407838,0.0,74.12254,0.0,8.309838000000001,40.111351,10.0,40.0,74.0,23.917009,67.649525,30.731238,0.0,11.782555,11.91533,0.832406072,10.0,1.0,12.721812,0.0,1040.849,10.0,0.0,0.0,72.59474,1.459418,2.143268,0.0,8.24,1.0,86.398444,54.664965,47.85287,215.79041600000002,4.146,0.0,11.621291000000001,12.062536999999999,0.0,10.0,0.0,47.449345,18.5058,24.418764000000003,28.394462748063457,30.802544,0.0,0.0,0.0,0.04403716,0.0,0.022713731,0.0,0.024453104,0.0,0.019073931000000002,2.020963,2.013426,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011776356000000002,5.699435,0.0,0.084081019,0.0,0.041852622,9.5,9.794536,0.0,0.023583417000000002,9.5,9.740195,0.0,0.042007891,0.411416664,72.36312,0.37625061,72.01442800000001,1.030339,71.740972,1.782893,71.625947,0.019853835,9.871527,1.0,1.0,72.461885,72.62192900000001,41.376743,71.996285,72.028384,42.148711999999996,72.007702,72.172179,42.162648,72.41738199999999,72.326599,41.733787
 10/20/2017,18:15:17.781,0.0,72.82433,0.0,3.927018,0.78924994,0.0,0.0,73.71246500000001,0.0,72.125339,0.014413826999999999,2.709571,21.223271,0.0,0.0,60.008315,0.0,80.520542,31.007269,70.52758,0.0,0.0,0.0,139.70649,1.0,0.010448,98.142149,24.173864000000002,14.041362,22.413324,1.0,11188.125,1.0,0.00404,17.381363,42.37765,0.0,1.989064,0.0,1.9864240000000002,0.0,1.9814599999999998,0.0,1.989068,10.0,8.935818,0.0,0.0,0.0,0.13710493599999998,0.0,0.137748701,0.0,0.458738204,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,14.122810999999999,76.08515799999999,0.0,4.667708999999999,0.0,9.620315,72.16200699999999,0.0,243.583414,3.006305,0.0,91.45795799999999,73.814447,75.800165,109.722916,81.167377,0.0,0.0,66.961037,14.589878,30.562580999999998,75.13746400000001,76.41213499999999,0.0,75.48683100000001,80.398325,0.0,74.11917,0.0,11.596085,40.278275,10.0,40.0,74.0,23.902604,67.649759,30.730634000000002,0.0,11.867324,11.73532,10.203308,10.0,1.0,12.621061,0.0,1032.925,10.0,0.0,0.0,72.591838,1.3818620000000001,2.232948,4.68296,8.24,1.0,86.42161800000001,54.655951,47.799285999999995,228.408794,4.146,0.0,11.655555999999999,11.839534,14.85379,10.0,0.0,47.447388000000004,17.931626,24.412175,28.491118316427443,30.800129,0.0,0.033535884,0.0,0.045454427,0.0,0.018622982,0.0,0.023873312999999997,0.0,0.023390154,2.021189,2.013523,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011781416000000001,5.701369000000001,0.0,0.080889712,0.0,0.04523734,9.5,9.791412,0.0,0.017334557,9.5,9.731530000000001,0.0,0.04297421,0.45361593299999997,72.350099,1.030339,71.996342,0.7701104559999999,71.746036,1.135837,71.63173499999999,0.035640896,9.878936999999999,1.0,1.0,72.466003,72.62356700000001,41.269042999999996,71.99848399999999,72.026279,42.22162,72.005877,72.170588,42.161875,72.41522900000001,72.324213,41.684095
 10/20/2017,18:15:27.781,0.0,72.828215,0.0,3.783789,15.923418,0.0,0.0,73.678427,0.0,72.125339,0.019863778999999998,2.996029,0.0,0.0,0.0,59.969207999999995,0.0,80.519464,31.002902000000002,70.522575,0.0,0.0,0.0,141.465734,1.0,0.010448,98.164949,24.173029,14.042463,22.379859,1.0,11186.201000000001,1.0,0.00404,17.369605,42.362662,0.0,1.9894830000000001,0.0,1.9857150000000001,0.0,1.9810729999999999,0.0,1.988004,10.0,8.930313,0.0,0.0,0.0,0.13816714800000002,0.0,0.136686488,0.0,0.467889475,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,0.0,76.114819,0.0,8.351906,0.0,14.658264,72.125113,0.0,243.62086000000002,0.21461060899999998,0.0,91.45950699999999,73.813698,75.79979,109.734175,81.16958000000001,0.0,0.0,66.955567,14.592670000000002,30.542096,75.12281,76.419674,0.0,75.485426,80.389703,0.0,74.123289,0.0,0.0,40.15289,10.0,40.0,74.0,23.967313,67.647047,30.729519,0.0,12.053696,11.788122999999999,14.134594,10.0,1.0,12.586278,0.0,1036.7910000000002,10.0,0.0,0.0,72.59099599999999,1.3950879999999999,2.099026,15.589689000000002,8.24,1.0,86.42766999999999,54.395731000000005,47.841429999999995,231.663598,4.146,0.0,11.871961,11.843121,14.452985,10.0,0.0,47.444872,18.389195,24.414031,30.2095871757884,30.801476,0.0,0.05445667,0.0,0.04245884,0.0,0.0138236,0.0,0.017141293999999998,0.0,0.024002155,2.021092,2.013941,2.018322,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.01178377,5.844981,0.0,0.082437012,0.0,0.044238042000000005,9.5,9.792313,0.0,0.014177917,9.5,9.710109,0.0,0.040655045,0.26371922,72.382653,1.276502,72.005024,1.353867,71.735185,0.277785648,71.588329,0.026619717999999997,9.877004,1.0,1.0,72.462727,72.621367,41.349916,71.99577,72.025717,42.208220000000004,72.007562,72.172881,42.188140999999995,72.419067,72.327348,41.825404999999996
 10/20/2017,18:15:37.781,0.0,72.825968,0.0,5.46673,15.073723999999999,0.0,0.0,73.733467,0.0,72.12473,0.021618848,2.100847,29.247053,0.0,0.0,60.752072999999996,0.0,80.522791,30.999976,70.510693,0.0,0.0,0.0,147.703054,1.0,0.010448,98.197056,24.162820999999997,14.022463,22.373003,1.0,11145.575,1.0,0.00404,17.225273,42.354376,0.0,1.989257,0.0,1.984361,0.0,1.98233,0.0,1.9872299999999998,10.0,8.942932,0.0,0.0,0.0,0.137748701,0.0,0.140355951,0.0,0.480359692,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,76.147373,0.0,4.810784,0.0,0.0,72.193838,0.0,243.616469,0.198563133,0.0,91.463874,73.818332,75.80185,109.73883799999999,81.172861,0.0,0.0,66.95276199999999,14.594185000000001,30.431476,75.08896,76.425762,0.0,75.480837,80.376582,0.0,74.120808,0.0,15.924311999999999,40.196736,10.0,40.0,74.0,24.027221,67.645691,30.728683,0.0,11.92023,12.017335000000001,12.209066,10.0,1.0,12.568287,0.0,1021.3589999999999,10.0,0.0,0.0,72.591417,1.389076,2.165389,16.006711,8.24,1.0,86.283606,54.693812,48.020243,231.07035699999997,4.146,0.0,11.769169,11.957911,7.286599000000001,10.0,0.0,47.445338,18.252174,24.411618,31.559200744482542,30.800593,0.0,0.018030648,0.0,0.043876107000000004,0.0,0.019589301,0.0,0.011504435,0.0,0.017753295,2.0205450000000003,2.013619,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01176175,5.814679,0.0,0.077698406,0.0,0.043109802999999995,9.5,9.793988,0.0,0.015981711000000003,9.5,9.712847,0.0,0.045228952999999995,0.369217394,72.36095,0.650545864,72.05711,1.220236,71.847316,0.840442571,71.57530799999999,0.024042239,9.871527,1.0,1.0,72.464833,72.619449,41.49391,71.995255,72.025998,42.134918,72.004473,72.17156999999999,42.227154,72.41448100000001,72.323464,41.729904
 10/20/2017,18:15:47.781,0.0,72.826623,0.0,5.645766,6.512658,0.0,0.0,73.750848,0.0,72.12706999999999,0.01903243,3.8195959999999998,0.0,0.0,0.0,60.618095,0.0,80.524291,31.002113,70.49684599999999,0.0,0.0,0.0,139.546558,1.0,0.010448,98.215437,24.165698000000003,14.144845000000002,22.354229999999998,1.0,11201.489,1.0,0.00404,17.434069,42.358891,0.0,1.9894830000000001,0.0,1.9881,0.0,1.9818470000000001,0.0,1.9889709999999998,10.0,8.958286,0.0,0.0,0.0,0.137040559,0.0,0.139647809,0.0,0.464183854,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,9.520126,76.137969,0.0,4.810784,0.0,14.000442999999999,72.135964,0.0,243.62052200000002,0.199178766,0.0,91.465564,73.820673,75.802319,109.74628100000001,81.172205,0.002323823,0.0,66.949443,14.592111,30.408943,75.08577700000001,76.423139,0.0,75.478684,80.361211,0.0,74.120855,0.0,9.768611,40.319044,10.0,42.0,73.8,23.999553,67.647468,30.723806,0.0,11.848086,11.999334,15.851523,10.0,1.0,12.624659,0.0,1035.395,10.0,0.0,0.0,72.592821,1.368635,2.306485,14.130111999999999,8.24,1.0,86.157136,54.675782999999996,48.046734,225.538794,4.146,0.0,11.665775,11.869427,13.491054,10.0,0.0,47.444173,18.727213,24.406514,30.345613658822028,30.800779,0.0,0.008746848,0.0,0.041589153,0.0,0.025226158999999998,0.0,0.020362355,0.0,0.015981711000000003,2.02077,2.013716,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01174212,5.816387000000001,0.0,0.082888308,0.0,0.042336153,9.5,9.792185,0.0,0.025548265,9.5,9.701412,0.0,0.044327056,0.383283817,72.332736,1.030339,72.007194,0.601313378,71.75254699999999,1.156937,71.607862,0.023075684,9.880225999999999,1.0,1.0,72.463616,72.618934,41.37122,71.996472,72.02520200000001,42.250783,72.00545600000001,72.170213,42.14797,72.41682,72.326319,41.688753999999996
 10/20/2017,18:15:57.781,0.0,72.825687,0.0,3.998632,0.0,0.0,0.0,73.83340799999999,0.0,72.124496,0.022542569,4.249283,30.031814,0.0,0.0,60.696309,0.0,80.523213,31.00425,70.504892,0.0,0.0,0.0,140.346215,1.0,0.010448,98.202744,24.163192000000002,14.1509,22.390632999999998,1.0,11189.943000000001,1.0,0.00404,17.588943,42.369737,0.0,1.9889029999999999,0.0,1.987875,0.0,1.9823950000000001,0.0,1.988584,10.0,8.94702,0.0,0.0,0.0,0.134272368,0.0,0.136042723,0.0,0.45000582899999997,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,6.857946000000001,76.17269300000001,0.0,4.524633000000001,0.0,9.620315,72.160561,0.0,243.628823,0.0067732619999999995,0.0,91.469039,73.82731899999999,75.805128,109.752028,81.173845,0.004421417,0.0,66.94864799999999,14.594584,30.480231,75.088399,76.420798,0.0,75.47877700000001,80.348793,0.0,74.121791,0.001114328,12.253333999999999,40.15789,10.0,42.0,73.8,23.992922,67.650601,30.723155,0.0,11.637065,11.962132,7.395247,10.0,1.0,12.607268,0.0,1026.412,10.0,0.0,0.0,72.589124,1.409518,2.276592,0.0,8.24,1.0,86.085084,54.645132999999994,47.935953999999995,219.734661,4.146,0.0,11.744522,11.921441,4.096195,10.0,0.0,47.441098,18.434794,24.400111,29.65953992006027,30.801244,0.0,0.0,0.0,0.043876107000000004,0.0,0.023261311,0.0,0.024292051000000002,0.0,0.018333086000000002,2.020834,2.013748,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011730922,5.815452,0.0,0.07956806,0.0,0.041949328,9.5,9.793312,0.0,0.024743,9.5,9.699898,0.0,0.048868753,0.284818855,72.35226899999999,0.5098816310000001,72.00647,0.573180531,71.83067700000001,1.0866049999999998,71.664289,0.024364424,9.870882,1.0,1.0,72.462259,72.620384,41.337687,71.995115,72.026934,42.171175,72.003772,72.170167,42.173077,72.415838,72.323324,41.823853
 10/20/2017,18:16:07.781,0.0,72.825921,0.0,6.2544889999999995,0.0,0.0,0.0,73.801542,0.0,72.126789,0.028916242,3.210872,24.794735,0.0,0.0,59.838127,0.0,80.52274399999999,30.996677000000002,70.50971,0.0,0.0,0.0,153.140717,1.0,0.010448,98.074597,24.162264,14.102460999999998,22.419854,1.0,11175.403,1.0,0.00404,17.449475,42.378488,0.0,1.9895470000000002,0.0,1.988648,0.0,1.98175,0.0,1.988552,10.0,8.937395,0.0,0.0,0.0,0.136364605,0.0,0.138038395,0.0,0.45351811299999994,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,12.422865,76.200907,0.0,5.240011,0.0,3.042102,72.151156,0.0,243.62018500000002,0.0031205129999999997,0.0,91.469884,73.828723,75.80634599999999,109.76078999999999,81.17647,0.004421417,0.0,66.952061,14.596418,30.510959000000003,75.073885,76.41639599999999,0.0,75.476811,80.338062,0.0,74.11931,0.0,11.547993,40.103659,10.0,42.0,73.8,23.971885999999998,67.648309,30.724317,0.0,12.136661,11.940531,0.0,10.0,1.0,12.578482000000001,0.0,1028.177,10.0,0.0,0.0,72.588984,1.362623,2.154627,16.519969,8.24,1.0,86.049902,54.583833999999996,47.956425,213.657958,4.146,0.0,11.804635000000001,11.973455,0.0,10.0,0.0,47.444499,18.125588,24.399044,28.143280971537443,30.80273,0.0,0.019932538,0.0,0.043360737,0.0,0.020297934,0.0,0.025934792999999998,0.0,0.022617098999999998,2.020995,2.013329,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011725481999999999,5.817129,0.0,0.083823135,0.0,0.042690742000000004,9.5,9.791347,0.0,0.022745941000000002,9.5,9.700446000000001,0.0,0.04400495,0.137121412,72.375419,0.889675067,71.98549100000001,0.5169148379999999,71.826337,1.663328,71.673694,0.027908457999999997,9.877004,1.0,1.0,72.467173,72.621133,41.237877000000005,71.993197,72.023611,42.195215000000005,72.003304,72.170354,42.148356,72.417429,72.323464,41.746986
 10/20/2017,18:16:17.781,0.0,72.826998,0.0,4.965428,0.0,0.0,0.0,73.737088,0.0,72.12552600000001,0.024667126,1.993426,0.0,0.0,0.0,59.620141000000004,0.0,80.528368,31.002577000000002,70.489221,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.953222,24.161707,14.08925,22.415446,1.0,11157.015,1.0,0.00404,17.378525,42.385191,0.0,1.988419,0.0,1.9889709999999998,0.0,1.981396,0.0,1.987972,10.0,8.935399,0.0,0.0,0.0,0.135270204,0.0,0.136107099,0.0,0.45686928200000004,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.077989000000002,0.0,7.3069880000000005,76.131458,0.0,9.746893,0.0,9.620315,72.113538,0.0,243.621922,0.002340712,0.0,91.472091,73.826477,75.80709499999999,109.769081,81.176517,0.0025860220000000003,0.0,66.958372,14.593785999999998,30.383131,75.08882,76.406609,0.0,75.47344,80.338436,0.0,74.121042,0.005700683000000001,6.979309,40.259428,10.0,42.0,73.8,23.972801,67.64676700000001,30.722226000000003,0.0,12.034457000000002,11.91353,0.0,10.0,1.0,12.474133,0.0,1026.155,10.0,0.0,0.0,72.588656,1.401702,2.171965,10.232560000000001,8.24,1.0,86.069182,54.341643999999995,47.932342,217.473935,4.146,0.0,11.68982,12.05596,0.0,10.0,0.0,47.440771999999996,18.58951,24.395424,28.56846266992048,30.806679,0.0,0.034341769,0.0,0.044713583,0.0,0.017624453,0.0,0.024098787000000003,0.0,0.023357943,2.0211240000000004,2.013748,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011728777,5.816612999999999,0.0,0.082404777,0.0,0.044592632,9.5,9.79154,0.0,0.019267193999999998,9.5,9.700575,0.0,0.044166002999999995,0.291852067,72.361673,1.107705,71.968852,0.974073593,71.832124,1.6351950000000002,71.712035,0.036929636,9.876037,1.0,1.0,72.467781,72.622912,41.336503,71.993664,72.02422,42.231866,72.00489499999999,72.17002600000001,42.147197,72.41537,72.322201,41.684095
 10/20/2017,18:16:27.781,0.0,72.826483,0.0,3.461523,9.206027,0.0,0.0,73.771126,0.0,72.125011,0.010811316000000001,3.354101,0.0,0.0,0.0,59.813504,0.0,80.5249,30.999371999999997,70.49291600000001,0.0,0.0,0.0,122.194015,1.0,0.010448,97.876835,24.157392,14.033656,22.370064000000003,1.0,11149.745,1.0,0.00404,17.268248,42.399481,0.0,1.9896759999999998,0.0,1.9883259999999998,0.0,1.981718,0.0,1.988745,10.0,8.931858,0.0,0.0,0.0,0.135334581,0.0,0.136943994,0.0,0.462572715,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,14.219035,76.207418,0.0,6.348847,0.0,12.6848,72.146815,0.0,243.62298399999997,0.0030384279999999997,0.0,91.478664,73.822919,75.80967,109.77638200000001,81.180313,0.001537225,0.0,66.959213,14.590755999999999,30.584705,75.062555,76.404361,0.0,75.473252,80.339702,0.0,74.120995,0.0,7.860985,40.187121000000005,10.0,42.0,73.8,23.987206,67.64774799999999,30.723202,0.0,11.776542999999998,11.91113,3.8490660000000005,10.0,1.0,12.595274,0.0,1046.174,10.0,0.0,0.0,72.587767,1.577256,2.165389,7.409642,8.24,1.0,86.083864,54.38731800000001,47.713793,230.092313,4.146,0.0,11.866551,11.881982,4.352709,10.0,0.0,47.438256,18.510564000000002,24.397605,28.53623377997491,30.807422,0.0,0.036662718999999996,0.0,0.043070842000000005,0.0,0.015659605,0.0,0.02319689,0.0,0.024517525,2.020899,2.013684,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011731388,5.81845,0.0,0.083307369,0.0,0.044431455,9.5,9.793054,0.0,0.018139823,9.5,9.699575999999999,0.0,0.044069370999999996,0.18635389300000002,72.373972,0.397350256,72.038301,1.445299,71.773527,1.114738,71.652714,0.028552828,9.886992,1.0,1.0,72.469559,72.619589,41.464717,71.995162,72.027261,42.235019,72.004801,72.17091500000001,42.19239,72.41915999999999,72.323698,41.686036
 10/20/2017,18:16:37.781,0.0,72.826951,0.0,6.039646,9.943497,0.0,0.0,73.755193,0.0,72.126696,0.026422196000000002,4.607355,19.3975,0.0,0.0,60.409524,0.0,80.527056,31.001462,70.48870600000001,0.0,0.0,0.0,151.221542,1.0,0.010448,97.844165,24.159898000000002,14.088883,22.359617,1.0,11174.12,1.0,0.00404,17.649757,42.410047999999996,0.0,1.989322,0.0,1.985973,0.0,1.981138,0.0,1.987746,10.0,8.927835,0.0,0.0,0.0,0.137941831,0.0,0.135592087,0.0,0.472078437,0.0,0.0,0.0,0.209817198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,76.19946,0.0,4.918091,0.0,17.225372,72.142475,0.0,243.61656499999998,0.002669049,0.0,91.48101199999999,73.816928,75.809108,109.787782,81.177454,0.008878804,0.0,66.956034,14.594185000000001,30.445406,75.084559,76.398414,0.0,75.47461,80.342513,0.0,74.12048,0.0,5.103745,40.115582,10.0,42.0,73.8,23.975545,67.644101,30.72297,0.0,12.089768,12.060538000000001,9.834247999999999,10.0,1.0,12.385375999999999,0.0,1040.961,10.0,0.0,0.0,72.58875,1.52495,2.1749549999999997,14.306544,8.24,1.0,86.06083199999999,54.505708,47.875748,230.076279,4.146,0.0,11.658561,12.006936,12.849767,10.0,0.0,47.43807,18.360611,24.400853,31.500697624040775,30.808303999999996,0.0,0.054295493,0.0,0.043811685999999996,0.0,0.012696228,0.0,0.0,0.0,0.026675637000000002,2.021028,2.013619,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011727917,5.812583,0.0,0.079503589,0.0,0.043496627999999996,9.5,9.793151,0.0,0.0138236,9.5,9.699286,0.0,0.043296315999999994,0.05975608599999999,72.413037,0.37625062200000003,72.03540799999999,0.9459407470000001,71.762675,1.0584719999999999,71.70841800000001,0.033385602,9.877971,1.0,1.0,72.468389,72.621227,41.257208,71.995115,72.027682,42.217285,72.003491,72.170869,42.109344,72.416446,72.324634,41.771832
 10/20/2017,18:16:47.781,0.0,72.82830799999999,0.0,4.034439,10.61684,0.0,0.0,73.717534,0.0,72.12824,0.020140895,2.315691,4.51907,0.0,0.0,60.56450400000001,0.0,80.526634,31.002113,70.478695,0.0,0.0,0.0,156.099446,1.0,0.010448,97.867903,24.153679999999998,14.090351,22.358636999999998,1.0,11128.363000000001,1.0,0.00404,17.060263,42.413213,0.0,1.9897080000000003,0.0,1.9912919999999998,0.0,1.9822009999999999,0.0,1.987875,10.0,8.943736,0.0,0.0,0.0,0.13671867599999998,0.0,0.137555571,0.0,0.48361419299999997,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,76.16618199999999,0.0,4.667708999999999,0.0,0.0,72.132347,0.0,243.62805,8.3395566e-05,0.0,91.484487,73.81580500000001,75.809764,109.794707,81.177501,0.001275026,0.0,66.956455,14.597534,30.494161,75.105393,76.392279,0.0,75.474142,80.33951400000001,0.0,74.12048,0.0,11.09914,40.144813,10.0,42.0,73.7,23.926154999999998,67.647515,30.720043,0.0,11.848086,12.022736,9.080083,10.0,1.0,12.358989,0.0,1014.6060000000001,10.0,0.0,0.0,72.585801,1.520141,1.9824419999999998,15.57365,8.24,1.0,86.004307,54.433592000000004,47.921504999999996,236.954658,4.146,0.0,11.779388,11.962694,12.192447,10.0,0.0,47.435507,18.45317,24.39626,31.663229158289422,30.809047999999997,0.0,0.019352301000000002,0.0,0.044455898,0.0,0.018977299,0.0,0.014918761000000001,0.0,0.017560032,2.020867,2.013523,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01171893,5.81671,0.0,0.082888308,0.0,0.042626272,9.5,9.791766,0.0,0.01852635,9.5,9.700188,0.0,0.04352179,0.580213744,72.414484,0.24965281399999997,71.965958,0.896708266,71.85021,0.362184186,71.743866,0.034029971,9.881836999999999,1.0,1.0,72.46459899999999,72.62239699999999,41.257996999999996,71.994413,72.028384,41.995408000000005,72.00438,72.16764,42.286638,72.41434,72.32486800000001,41.784643
 10/20/2017,18:16:57.781,0.0,72.82798100000001,0.0,5.824802,5.646932,0.0,0.0,73.774023,0.0,72.12730400000001,0.023835778,3.282487,11.373717999999998,0.0,0.0,61.694987,0.0,80.528883,31.003739000000003,70.482251,0.0,0.0,0.0,160.497556,1.0,0.010448,97.855587,24.151314000000003,14.086131,22.373166,1.0,11160.436000000002,1.0,0.00404,17.514344,42.401576,0.0,1.988838,0.0,1.9872619999999999,0.0,1.983426,0.0,1.988939,10.0,8.951623,0.0,0.0,0.0,0.138392466,0.0,0.135559899,0.0,0.476074062,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,8.750339,76.164735,0.0,8.101523,0.0,15.155641000000001,72.101239,0.0,243.633069,0.001971333,0.0,91.486552,73.815945,75.811122,109.803798,81.181391,0.0,0.0,66.953276,14.591154000000001,30.625265999999996,75.131752,76.389235,0.0,75.474236,80.338202,0.0,74.11996500000001,0.0,9.832733000000001,40.134428,10.0,42.0,73.7,23.88614,67.644663,30.720508000000002,0.0,11.954498,11.788122999999999,3.6404669999999997,10.0,1.0,12.628857,0.0,1048.083,10.0,0.0,0.0,72.587393,1.466032,2.377631,4.394252,8.24,1.0,85.990235,54.350058,47.746906,232.882145,4.146,0.0,11.764961,11.963292,4.57716,10.0,0.0,47.435927,18.499902,24.396492000000002,30.844823298873912,30.808490000000003,0.0,0.0,0.0,0.042909789000000004,0.0,0.024388682999999998,0.0,0.018429718,0.0,0.013662546999999999,2.021092,2.01349,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011716657,5.815485,0.0,0.082952779,0.0,0.045849812999999996,9.5,9.791991000000001,0.0,0.024034366,9.5,9.701155,0.0,0.04348958,0.03162324,72.397121,0.369217397,71.94425600000001,1.079572,71.843699,1.5367309999999998,71.641139,0.027908457999999997,9.878615,1.0,1.0,72.467453,72.619168,41.194482,71.993711,72.027589,42.195609000000005,72.000215,72.170213,42.241059,72.416165,72.323324,41.832005
 10/20/2017,18:17:07.781,0.0,72.826155,0.0,4.213476,0.0,0.0,0.0,73.734915,0.0,72.127398,0.011088431999999999,3.747981,0.0,0.0,0.0,61.830413,0.0,80.528227,30.997884999999997,70.48599300000001,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,97.836174,24.154515,14.031637,22.351618,1.0,11083.889,1.0,0.00404,17.371226999999998,42.39073,0.0,1.988967,0.0,1.9857799999999999,0.0,1.9825240000000002,0.0,1.9888099999999997,10.0,8.951462,0.0,0.0,0.0,0.136107099,0.0,0.1372015,0.0,0.46640722700000004,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,17.169885,76.157501,0.0,5.5619309999999995,0.0,9.299427,72.129453,0.0,243.66182999999998,0.001684038,0.0,91.48594200000001,73.81435400000001,75.811356,109.812325,81.17984399999999,0.005208014,0.0,66.952107,14.592429999999998,30.508501000000003,75.106938,76.390547,0.0,75.47409499999999,80.342185,0.0,74.11757800000001,0.0,9.464032000000001,40.164428,10.0,42.0,73.7,23.925469,67.647421,30.717581,0.0,11.848687,11.92073,11.005611,10.0,1.0,12.619261999999999,0.0,1027.0539999999999,10.0,0.0,0.0,72.584819,1.439578,2.1695740000000003,16.03879,8.24,1.0,86.005527,54.392125,47.833604,219.109354,4.146,0.0,11.716269,11.966281,3.0380700000000003,10.0,0.0,47.431594,18.331347,24.397234,30.028300765853196,30.812346,0.0,0.003621417,0.0,0.044359265999999994,0.0,0.025709318,0.0,0.021199832000000002,0.0,0.017302347,2.020963,2.013845,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01171911,5.815517,0.0,0.089593275,0.0,0.046139932,9.5,9.788223,0.0,0.026160267,9.5,9.700188,0.0,0.045325585,0.256686009,72.38916400000001,0.636479436,71.994896,0.5591141079999999,71.77063299999999,1.452332,71.727951,0.033385602,9.877647999999999,1.0,1.0,72.46160400000001,72.62150799999999,41.138068,71.99848399999999,72.027636,42.283887,72.00040200000001,72.166657,42.215179,72.41682,72.325336,41.802889
 10/20/2017,18:17:17.781,0.0,72.825266,0.0,4.535741000000001,10.488584,0.0,0.0,73.791404,0.0,72.13072,0.021064616,2.637956,7.866317,0.0,0.0,62.162822999999996,0.0,80.530289,30.996956,70.483373,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.79241,24.143287,14.029069,22.359289999999998,1.0,11127.401000000002,1.0,0.00404,17.541913,42.391382,0.0,1.9887740000000003,0.0,1.988358,0.0,1.9826529999999998,0.0,1.9893580000000002,10.0,8.95481,0.0,0.0,0.0,0.136622112,0.0,0.137523383,0.0,0.469178386,0.0,0.0,0.0,0.209430525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,10.995550999999999,76.137969,0.0,5.740776,0.0,6.106587,72.13524100000001,0.0,243.67683799999998,0.0,0.0,91.491952,73.815758,75.81795799999999,109.81576399999999,81.183734,0.010976398,0.0,66.953744,14.593945999999999,30.487606,75.109279,76.389329,0.0,75.47264399999999,80.351042,0.0,74.121089,0.0,12.397608,40.148659,10.0,42.0,73.7,23.911064,67.642746,30.719811,0.0,11.705,11.745521,12.931139,10.0,1.0,12.627058,0.0,1024.76,10.0,0.0,0.0,72.583976,1.4504,2.463126,17.979546,8.24,1.0,85.99562900000001,54.514122,48.226149,234.806167,4.146,0.0,11.861742,11.77915,13.779632999999999,10.0,0.0,47.432572,18.290513,24.391063,30.280832618551322,30.810859000000004,0.0,0.0,0.0,0.045905376,0.0,0.026256899,0.0,0.022359413999999998,0.0,0.01801098,2.020963,2.013684,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01171752,5.816323000000001,0.0,0.082308071,0.0,0.042755213,9.5,9.784775999999999,0.0,0.026450162000000003,9.5,9.699963,0.0,0.043328527,0.0,72.38916400000001,1.227269,71.950767,0.756044035,71.7511,0.516914842,71.650544,0.025008793999999997,9.875715,1.0,1.0,72.46539399999999,72.622163,41.134912,71.993711,72.025436,42.151076,72.003023,72.169278,42.250716,72.412609,72.322903,41.786584000000005
 10/20/2017,18:17:27.781,0.0,72.827934,0.0,5.251886,21.967467000000003,0.0,0.0,73.767505,0.0,72.130579,0.026976427999999997,2.673764,17.395557999999998,0.0,0.0,61.697883999999995,0.0,80.531367,31.002856,70.48884699999999,0.0,0.0,0.0,142.985081,1.0,0.010448,97.793586,24.146117,14.030353,22.37235,1.0,11180.855,1.0,0.00404,17.680164,42.386448,0.0,1.988323,0.0,1.9869080000000001,0.0,1.982427,0.0,1.9887130000000002,10.0,8.953232,0.0,0.0,0.0,0.135398957,0.0,0.137233689,0.0,0.46740613299999995,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,1.726032,76.205247,0.0,4.2742510000000005,0.0,12.460177999999999,72.120772,0.0,243.696189,0.0018482070000000001,0.0,91.495051,73.814447,75.815476,109.826457,81.185187,0.0,0.0,66.947292,14.594344,30.548242,75.104878,76.387784,0.0,75.47554699999999,80.357462,0.0,74.120293,0.0,2.154138,40.176736,10.0,42.0,73.7,23.914265,67.64601800000001,30.71642,0.0,11.907604,12.007735,6.272022,10.0,1.0,12.545498,0.0,1041.619,10.0,0.0,0.0,72.587486,1.404708,2.1384849999999997,7.954978,8.24,1.0,85.936009,54.912564,48.161126,216.079019,4.146,0.0,11.71687,12.070907,11.663385,10.0,0.0,47.429125,18.157121,24.395517,30.591888943933142,30.809652000000003,0.0,0.0,0.0,0.044584741,0.0,0.026417952,0.0,0.021360885,0.0,0.017656663,2.020931,2.013523,2.0186439999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011707816999999999,5.816097,0.0,0.083597487,0.0,0.042787449000000005,9.5,9.778044,0.0,0.026514584,9.5,9.700317,0.0,0.04216894400000001,0.0,72.400739,0.34811777,71.924723,1.297601,71.736632,1.853225,71.634629,0.036607451,9.874749000000001,1.0,1.0,72.466798,72.61930799999999,41.308888,71.992822,72.02936700000001,42.140042,71.999981,72.16824799999999,42.235265000000005,72.413872,72.323745,41.699234999999994
