date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:17:37.781,0.0,72.828823,0.0,6.290297,2.905468,0.0,0.0,73.729122,0.0,72.130018,0.02660694,4.034439,0.0,0.0,0.0,61.102588,0.0,80.53596,31.014515999999997,70.48931400000001,0.0,0.0,0.0,153.140718,1.0,0.010448,97.79664100000001,24.14904,14.049985000000001,22.386389,1.0,11144.185,1.0,0.00404,17.575969,42.374671,0.0,1.9887740000000003,0.0,1.9875200000000002,0.0,1.982588,0.0,1.988939,10.0,8.94776,0.0,0.0,0.0,0.139132796,0.0,0.138070584,0.0,0.457159287,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,15.485976,76.175587,0.0,4.202713,0.0,13.358666,72.143198,0.0,243.71529900000002,0.0,0.0,91.495708,73.80901800000001,75.815804,109.83460600000001,81.183922,0.001275026,0.0,66.94467399999999,14.594025,30.42615,75.094672,76.379636,0.0,75.473487,80.36889599999999,0.0,74.117999,0.0,8.422052,40.216736,10.0,42.0,73.7,23.984462,67.645878,30.714097,0.0,11.67975,11.905128999999999,7.956859,10.0,1.0,12.508916000000001,0.0,1036.5339999999999,10.0,0.0,0.0,72.58318100000001,1.39088,2.186912,0.0,8.24,1.0,85.878079,54.783956999999994,48.215312,221.33801200000002,4.146,0.0,11.710258,11.806054,1.194369,10.0,0.0,47.429544,17.974956,24.386933,29.853576126680522,30.811092,0.0,0.0,0.0,0.043811685999999996,0.0,0.021844044,0.0,0.02477521,0.0,0.017785506,2.020738,2.01349,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011698196000000001,5.776123999999999,0.0,0.083500781,0.0,0.043818982,9.5,9.754916,0.0,0.026256899,9.5,9.700188,0.0,0.045454427,0.0,72.39061099999999,0.33405135199999997,71.980427,0.664612282,71.780761,1.818059,71.634629,0.030485937,9.863471,1.0,1.0,72.46459899999999,72.62225600000001,41.440258,71.993103,72.024922,42.222014,72.000075,72.170354,42.163807,72.41195400000001,72.322949,41.739998
 10/20/2017,18:17:47.781,0.0,72.827466,0.0,5.430922,0.0,0.0,0.0,73.732019,0.0,72.13151500000001,0.02346629,3.354101,3.718294,0.0,0.0,59.839575,0.0,80.534085,31.017815000000002,70.489501,0.0,0.0,0.0,150.741748,1.0,0.010448,97.783197,24.146813,14.101726999999999,22.392919,1.0,11143.651000000002,1.0,0.00404,17.441772,42.381095,0.0,1.9882900000000001,0.0,1.9862630000000001,0.0,1.9813630000000002,0.0,1.98968,10.0,8.939777000000001,0.0,0.0,0.0,0.135398957,0.0,0.136750865,0.0,0.459447105,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,18.164193,76.20597099999999,0.0,5.27578,0.0,15.989951000000001,72.10558,0.0,243.70299300000002,0.002669049,0.0,91.499324,73.810188,75.81674,109.840589,81.184859,0.008092206,0.0,66.943552,14.591792000000002,30.452371000000003,75.098137,76.376592,0.0,75.476155,80.372833,0.0,74.11996500000001,0.0,11.291506,40.18789,10.0,42.0,73.7,23.978745999999997,67.645224,30.711309999999997,0.0,12.113816,11.854727,0.0,10.0,1.0,12.574883,0.0,1025.0330000000001,10.0,0.0,0.0,72.583462,1.4479950000000001,2.127723,13.568736,8.24,1.0,85.825496,54.866891,48.038907,236.13694900000002,4.146,0.0,11.951911,11.763008000000001,0.0,10.0,0.0,47.425444,18.219960999999998,24.385912,28.684510377685815,30.812532,0.0,0.034438476,0.0,0.045357796,0.0,0.018300876,0.0,0.022198361,0.0,0.024034366,2.020963,2.014167,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011689255,5.778413,0.0,0.087465738,0.0,0.043883452999999996,9.5,9.753949,0.0,0.017302347,9.5,9.698868,0.0,0.042716525,0.376250605,72.321162,0.390317044,71.967405,0.8193429390000001,71.774974,0.671645498,71.666459,0.032741232,9.865405,1.0,1.0,72.463944,72.623426,41.368458000000004,71.994928,72.026746,42.18418,72.000075,72.168903,42.079988,72.415323,72.320048,41.799783000000005
 10/20/2017,18:17:57.781,0.0,72.824003,0.0,4.786392,4.8293029999999995,0.0,0.0,73.761711,0.0,72.131749,0.02439001,2.8528,0.0,0.0,0.0,60.077114,0.0,80.53118,31.003923999999998,70.49759399999999,0.0,0.0,0.0,148.742607,1.0,0.010448,97.719974,24.144864000000002,14.130532999999998,22.367289000000003,1.0,11130.393999999998,1.0,0.00404,17.538669,42.39464,0.0,1.989934,0.0,1.988648,0.0,1.981396,0.0,1.987875,10.0,8.927899,0.0,0.0,0.0,0.137974019,0.0,0.137941831,0.0,0.470273961,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,76.117713,0.0,7.064225,0.0,16.294795,72.122219,0.0,243.70921800000002,0.001478828,0.0,91.50092,73.816788,75.818566,109.84921000000001,81.18729599999999,0.0,0.0,66.94570300000001,14.592111,30.397471000000003,75.10520600000001,76.375421,0.0,75.473955,80.37086500000001,0.0,74.11715699999999,0.0,3.0037529999999997,40.175582,10.0,44.0,73.7,23.917923000000002,67.644522,30.711821,0.0,11.934057000000001,12.173344,5.662271,10.0,1.0,12.436950999999999,0.0,1036.325,10.0,0.0,0.0,72.582619,1.423345,2.273005,18.58904,8.24,1.0,85.809501,54.898742000000006,48.200863,218.612315,4.146,0.0,11.761353999999999,11.823392,9.771587,10.0,0.0,47.425211,18.553894,24.386191,28.981252686349414,30.812299,0.0,0.053392901,0.0,0.043586211,0.0,0.01385581,0.0,0.019234984,0.0,0.022584887999999997,2.020931,2.013587,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011686088,5.775931,0.0,0.083178427,0.0,0.045849812999999996,9.5,9.754046,0.0,0.014564444,9.5,9.69948,0.0,0.040848309,0.284818855,72.37686500000001,0.552080908,71.92110600000001,0.249652803,71.821996,1.135837,71.659225,0.032419047,9.872815,1.0,1.0,72.46488000000001,72.622865,41.318751,71.99577,72.027261,42.079745,71.998952,72.170307,42.168056,72.414808,72.326459,41.851028
 10/20/2017,18:18:07.781,0.0,72.827887,0.0,4.356705000000001,13.502592000000002,0.0,0.0,73.779816,0.0,72.130392,0.019771407,2.494727,32.498206,0.0,0.0,61.471931999999995,0.0,80.534554,31.001184000000002,70.507979,0.0,0.0,0.0,162.096869,1.0,0.010448,97.65943100000001,24.1444,14.197871,22.376268,1.0,11131.356000000002,1.0,0.00404,17.584483,42.404090000000004,0.0,1.9898369999999999,0.0,1.985264,0.0,1.9832009999999998,0.0,1.988552,10.0,8.941,0.0,0.0,0.0,0.138199337,0.0,0.140291574,0.0,0.482454173,0.0,0.0,0.0,0.20498378,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,0.0,76.129287,0.0,4.739246,0.0,0.0,72.126559,0.0,243.71742200000003,0.002463839,0.0,91.506085,73.82146800000001,75.821048,109.85349599999999,81.189921,0.0,0.0,66.94130799999999,14.597295,30.399928999999997,75.063211,76.368163,0.0,75.47358,80.36945899999999,0.0,74.11715699999999,0.0,8.854874,40.207121,10.0,44.0,73.7,23.914265,67.642418,30.711496,0.0,11.913015,12.101939999999999,10.171216000000001,10.0,1.0,12.484927,0.0,1007.34,10.0,0.0,0.0,72.58144899999999,1.391481,2.258656,5.805711,8.24,1.0,85.776103,54.921579,48.587990000000005,224.01561,4.146,0.0,11.751135000000001,11.942366,11.390838,10.0,0.0,47.424419,17.908033,24.384056,31.2927652074627,30.815179999999998,0.0,0.026476327999999997,0.0,0.044359265999999994,0.0,0.019106141,0.0,0.014983182,0.0,0.016529292,2.020834,2.013587,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011680042,5.77693,0.0,0.082630425,0.0,0.04362557,9.5,9.754497,0.0,0.019460458,9.5,9.700059,0.0,0.044778004,0.228553162,72.403632,0.0,72.05277,0.116021784,71.802464,0.931874322,71.580372,0.033063417000000005,9.873138,1.0,1.0,72.465114,72.62075899999999,41.299814000000005,71.99446,72.024641,42.084474,72.000683,72.16670400000001,42.293977000000005,72.412188,72.324587,41.759797
 10/20/2017,18:18:17.781,0.0,72.826951,0.0,4.464126,19.851248000000002,0.0,0.0,73.784161,0.0,72.131328,0.023004429,3.210872,0.0,0.0,0.0,61.984669,0.0,80.535772,30.99612,70.51233,0.0,0.0,0.0,134.988517,1.0,0.010448,97.612332,24.14324,14.211265,22.356679,1.0,11114.892,1.0,0.00404,17.356632,42.404322,0.0,1.9889990000000002,0.0,1.984748,0.0,1.982782,0.0,1.988906,10.0,8.956194,0.0,0.0,0.0,0.137974019,0.0,0.138295901,0.0,0.471852877,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,9.985206,76.096733,0.0,5.27578,0.0,20.354034,72.096175,0.0,243.714671,0.0017661229999999999,0.0,91.508151,73.831298,75.82015899999999,109.864378,81.19142099999999,0.008092206,0.0,66.9407,14.589958,30.489653999999998,75.055205,76.36422900000001,0.0,75.472176,80.368943,0.0,74.11715699999999,0.0,11.002957,40.204813,10.0,44.0,73.7,23.905576,67.644896,30.708615999999996,0.0,11.816222,11.773122,4.234172,10.0,1.0,12.534703,0.0,1045.998,10.0,0.0,0.0,72.584117,1.55441,2.145659,6.575597999999999,8.24,1.0,85.7428,54.660157,48.194842,237.387563,4.146,0.0,11.776382,11.928018,5.490994000000001,10.0,0.0,47.423021000000006,18.563420999999998,24.381597,31.084953407109413,30.812996000000002,0.0,0.0,0.0,0.041492521,0.0,0.024743,0.0,0.018139823,0.0,0.014628865,2.020802,2.013909,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011673903000000001,5.777253,0.0,0.08430666699999999,0.0,0.042658507000000005,9.5,9.753724,0.0,0.024163208999999998,9.5,9.701219,0.0,0.043231895,0.397350241,72.40942,0.235586391,71.964512,0.34108455299999996,71.87046600000001,1.6422290000000002,71.606415,0.027264088,9.86766,1.0,1.0,72.463803,72.62118000000001,41.239455,71.995396,72.026466,42.318173,71.99848399999999,72.168716,42.184665,72.413124,72.324026,41.748539
 10/20/2017,18:18:27.781,0.0,72.826015,0.0,4.464126,5.518676999999999,0.0,0.0,73.769677,0.0,72.133668,0.013582478,3.962825,24.138098,0.0,0.0,62.190343000000006,0.0,80.5361,30.990592,70.49773499999999,0.0,0.0,0.0,152.261096,1.0,0.010448,97.591368,24.137626,14.138423000000001,22.369575,1.0,11129.325,1.0,0.00404,17.637189000000003,42.398876,0.0,1.988967,0.0,1.9876169999999997,0.0,1.981686,0.0,1.990389,10.0,8.949015,0.0,0.0,0.0,0.138006207,0.0,0.136815241,0.0,0.458125971,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.466859,0.0,4.195765,76.106138,0.0,6.92115,0.0,7.101341000000001,72.12728299999999,0.0,243.738317,0.003366765,0.0,91.512189,73.833685,75.824888,109.86951299999998,81.192639,0.0070434090000000005,0.0,66.93467,14.594344,30.6478,75.071825,76.365212,0.0,75.47409499999999,80.37161400000001,0.0,74.117999,0.0,8.742661,40.154428,10.0,44.0,73.7,23.952907999999997,67.64354,30.7062,0.0,11.744078,11.817524,6.223884,10.0,1.0,12.52031,0.0,1032.989,10.0,0.0,0.0,72.57925,1.52976,2.323823,0.0,8.24,1.0,85.738625,54.889126,48.212903999999995,227.350581,4.146,0.0,11.782392999999999,11.889755000000001,0.504985482,10.0,0.0,47.421624,18.428214999999998,24.379973,28.81994894196078,30.811185,0.0,0.0007202297500000001,0.0,0.045100111,0.0,0.022359413999999998,0.0,0.024356472,0.0,0.018977299,2.020995,2.013619,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011672388,5.778574,0.0,0.088658448,0.0,0.04327098,9.5,9.754078,0.0,0.025967003,9.5,9.700543,0.0,0.041782417,0.270752433,72.41376,0.460649152,72.00647,1.072539,71.780761,0.481748784,71.574584,0.032741232,9.863471,1.0,1.0,72.464739,72.62029100000001,41.46235,71.99427299999999,72.024594,42.094326,72.00161899999999,72.168763,41.988444,72.415463,72.32234100000001,41.799007
 10/20/2017,18:18:37.781,0.0,72.827138,0.0,4.428319,2.568796,0.0,0.0,73.768229,0.0,72.133434,0.019401919,4.177668,20.710774,0.0,0.0,60.820147999999996,0.0,80.53450699999999,30.992310999999997,70.485291,0.0,0.0,0.0,140.826009,1.0,0.010448,97.568476,24.136188,14.134936999999999,22.376594,1.0,11119.276000000002,1.0,0.00404,17.641648,42.388775,0.0,1.989354,0.0,1.987552,0.0,1.981524,0.0,1.988939,10.0,8.935013,0.0,0.0,0.0,0.139840938,0.0,0.13778088900000002,0.0,0.463313839,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.75301,0.0,9.504089,76.093839,0.0,5.848082,0.0,15.685107,72.131623,0.0,243.74980299999999,0.002586965,0.0,91.514208,73.83537,75.82366999999999,109.880206,81.192639,0.0,0.0,66.927283,14.590038,30.420824,75.108717,76.367788,0.0,75.47081800000001,80.373114,0.0,74.116455,0.0,9.431971,40.183274,10.0,44.0,73.7,23.990407,67.642371,30.702623,0.0,11.867925,12.10674,10.107032,10.0,1.0,12.495122,0.0,1028.914,10.0,0.0,0.0,72.579484,1.438977,2.189304,5.5972,8.24,1.0,85.733372,54.403544,48.183403000000006,217.858739,4.146,0.0,11.879776,12.059548,19.823767,10.0,0.0,47.419993,17.964973999999998,24.380437,29.239493404181147,30.814435999999997,0.0,0.036146952999999996,0.0,0.042587682,0.0,0.01540192,0.0,0.022745941000000002,0.0,0.024356472,2.020738,2.01378,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011670685,5.777124,0.0,0.083661958,0.0,0.047461584,9.5,9.753305000000001,0.0,0.017270136000000002,9.5,9.67822,0.0,0.045196742000000005,0.53098126,72.347928,0.256686023,72.040472,0.327018129,71.798847,0.36921739600000003,71.612202,0.030485937,9.821907000000001,1.0,1.0,72.46085500000001,72.621227,41.191720000000004,71.996706,72.025343,42.095509,71.997548,72.16834200000001,42.234106,72.413124,72.325289,41.68293
 10/20/2017,18:18:47.781,0.0,72.827653,0.0,5.896417,4.5888230000000005,0.0,0.0,73.665391,0.0,72.13525899999999,0.0207875,2.996029,14.720964000000002,0.0,0.0,61.025098,0.0,80.538022,30.983763,70.496144,0.0,0.0,0.0,156.49927399999999,1.0,0.010448,97.513058,24.137719,14.131267000000001,22.328927,1.0,11083.889,1.0,0.00404,17.261356,42.376998,0.0,1.9897080000000003,0.0,1.985264,0.0,1.9820080000000002,0.0,1.9877779999999998,10.0,8.943575,0.0,0.0,0.0,0.135431146,0.0,0.137330253,0.0,0.483324188,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,0.0,76.134351,0.0,4.596171,0.0,6.571875,72.15839,0.0,243.75182900000001,0.00016547982,0.0,91.514678,73.835464,75.82334300000001,109.887555,81.194514,0.016220382,0.0,66.929247,14.59578,30.488834999999998,75.12693,76.371909,0.0,75.471661,80.375129,0.0,74.116969,0.0,11.163262,40.215967,10.0,44.0,73.7,24.002754,67.642278,30.703413,0.0,11.852895,11.91233,10.909335,10.0,1.0,12.592275,0.0,1027.5510000000002,10.0,0.0,0.0,72.58144899999999,1.403505,2.316051,13.953679000000001,8.24,1.0,85.753072,54.509915,48.073827,212.375277,4.146,0.0,11.851523,11.819207,10.172392,10.0,0.0,47.419294,18.18026,24.375797,32.20988021757129,30.814251000000002,0.0,0.034470711,0.0,0.044423687999999996,0.0,0.018622982,0.0,0.014403391000000001,0.0,0.016915819,2.020738,2.0135549999999998,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01167302,5.777833,0.0,0.079535825,0.0,0.043303215,9.5,9.75221,0.0,0.018300876,9.5,9.6874,0.0,0.044101580999999994,0.277785644,72.35878000000001,0.826376151,72.04625899999999,0.19338711100000003,71.837912,0.8263761479999999,71.65199100000001,0.029841567000000003,9.778731,1.0,1.0,72.463382,72.62169499999999,41.242217,71.991138,72.023705,42.183786,72.0019,72.16670400000001,42.309814,72.413638,72.324962,41.746209
 10/20/2017,18:18:57.781,0.0,72.824986,0.0,3.568945,9.093803999999999,0.0,0.0,73.687842,0.0,72.13334,0.015152803000000001,2.279884,7.562022,0.0,0.0,62.025224,0.0,80.53863100000001,30.983297999999998,70.545169,0.0,0.0,0.0,138.986799,1.0,0.010448,97.506619,24.130156,14.133102,22.357985,1.0,11083.996000000001,1.0,0.00404,17.468125,42.367036999999996,0.0,1.988677,0.0,1.9865529999999998,0.0,1.9826529999999998,0.0,1.989068,10.0,8.951558,0.0,0.0,0.0,0.136847429,0.0,0.139229361,0.0,0.464377191,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,16.576508,76.161118,0.0,4.417326,0.0,2.320103,72.138858,0.0,243.756269,0.002135502,0.0,91.52040600000001,73.832889,75.823951,109.895563,81.196764,0.013073992,0.0,66.937007,14.592908999999999,30.532263,75.144533,76.376077,0.0,75.467774,80.37264499999999,0.0,74.117672,0.0,13.583863000000001,40.127121,10.0,43.0,73.8,23.89986,67.642979,30.702577,0.0,12.039267,12.038337,12.481849,10.0,1.0,12.672036,0.0,1049.96,10.0,0.0,0.0,72.577612,1.3481940000000001,2.3949689999999997,17.771035,8.24,1.0,85.784734,54.690206,47.833002,229.14633500000002,4.146,0.0,11.576808,11.861655,10.509068,10.0,0.0,47.417896999999996,18.08226,24.374498000000003,31.046002218136007,30.811463,0.0,0.00304118,0.0,0.044455898,0.0,0.025677107999999997,0.0,0.020909936,0.0,0.017817717,2.020706,2.01349,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011677363,5.779026,0.0,0.083855371,0.0,0.043851217000000005,9.5,9.750889,0.0,0.026385741,9.5,9.664819999999999,0.0,0.044423687999999996,0.0,72.36890799999999,1.023306,72.019492,0.650545859,71.840805,0.8896750520000001,71.665736,0.029519383,9.742966000000001,1.0,1.0,72.463476,72.621742,41.273777,71.993711,72.026887,42.138465000000004,71.999794,72.167546,42.248398,72.409848,72.323745,41.719811
 10/20/2017,18:19:07.781,0.0,72.82905699999999,0.0,4.1418610000000005,0.0,0.0,0.0,73.72188,0.0,72.134838,0.009702851,3.5331379999999997,27.597453,0.0,0.0,61.503073,0.0,80.537975,30.984553000000002,70.54821,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,97.51766500000001,24.133125,14.080627,22.363208,1.0,11147.072,1.0,0.00404,17.307169000000002,42.370528,0.0,1.989386,0.0,1.9857799999999999,0.0,1.9814919999999998,0.0,1.989487,10.0,8.940485,0.0,0.0,0.0,0.135592087,0.0,0.136847429,0.0,0.45651483200000004,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,20.505629000000003,76.115542,0.0,5.454625,0.0,15.33213,72.141028,0.0,243.74951299999998,0.001314659,0.0,91.523036,73.828489,75.826011,109.9023,81.197326,0.010976398,0.0,66.94617,14.594823000000002,30.469988,75.155957,76.371394,0.0,75.468383,80.362101,0.0,74.114535,0.0,7.796864,40.182505,10.0,43.0,73.8,23.93713,67.642325,30.699742999999998,0.0,12.029648,11.689117,0.0,10.0,1.0,12.333801,0.0,1035.9560000000001,10.0,0.0,0.0,72.581028,1.432364,2.1683779999999997,10.649582,8.24,1.0,85.781545,54.554988,47.854074,227.110079,4.146,0.0,11.880377000000001,11.913071,0.0,10.0,0.0,47.416126,18.04823,24.374219,30.03477370957762,30.813461,0.0,0.033245765,0.0,0.045390006,0.0,0.017592242,0.0,0.024678578,0.0,0.022874784,2.0211240000000004,2.013039,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011676145,5.777382,0.0,0.081663362,0.0,0.045140634000000006,9.5,9.739614999999999,0.0,0.019396036999999998,9.5,9.661502,0.0,0.04300642,0.615379801,72.37975899999999,0.791210095,71.971746,0.11602178,71.87046600000001,0.756044033,71.641139,0.034674341000000004,9.700111999999999,1.0,1.0,72.463288,72.622865,41.292319,71.99427299999999,72.024454,42.196791999999995,71.998203,72.16792099999999,42.088871999999995,72.414059,72.322762,41.769114
 10/20/2017,18:19:17.781,0.0,72.827887,0.0,4.28509,12.845282000000001,0.0,0.0,73.774023,0.0,72.13436999999999,0.020695127,4.535741000000001,28.574401,0.0,0.0,60.384901,0.0,80.53919300000001,30.97935,70.564115,0.0,0.0,0.0,146.423603,1.0,0.010448,97.545209,24.127557999999997,14.124478,22.364188000000002,1.0,11086.027,1.0,0.00404,17.310413,42.377324,0.0,1.989386,0.0,1.9890349999999999,0.0,1.9816529999999999,0.0,1.9883259999999998,10.0,8.927931,0.0,0.0,0.0,0.137652136,0.0,0.137716513,0.0,0.46972617299999997,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,76.133628,0.0,4.4888639999999995,0.0,6.218898,72.128006,0.0,243.75723399999998,0.002997386,0.0,91.527309,73.8254,75.828119,109.915019,81.198357,0.008092206,0.0,66.945656,14.593547000000001,30.392553999999997,75.151415,76.369989,0.0,75.468243,80.34743399999999,0.0,74.116923,0.0,0.903761403,40.173659,10.0,43.0,73.8,23.93896,67.639052,30.697699,0.0,11.857705000000001,11.824725,7.5236149999999995,10.0,1.0,12.667838,0.0,1036.694,10.0,0.0,0.0,72.578408,1.467835,2.4015459999999997,8.404079,8.24,1.0,85.781873,54.744293000000006,48.038907,223.47047,4.146,0.0,11.713264,11.924431,8.456947999999999,10.0,0.0,47.416545,18.275314,24.370229000000002,31.74777530382101,30.813089,0.0,0.055069143,0.0,0.045486637999999996,0.0,0.013920232,0.0,0.01797877,0.0,0.023518996,2.020963,2.013651,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011675488000000001,5.7740290000000005,0.0,0.082146894,0.0,0.043947924000000006,9.5,9.739422,0.0,0.014016863999999999,9.5,9.661116,0.0,0.042007891,0.256686009,72.345035,1.002206,71.980427,0.960007171,71.78148399999999,1.761793,71.713482,0.034996526,9.657259,1.0,1.0,72.461838,72.622958,41.260364,71.99268199999999,72.025389,42.188121,71.998812,72.16895,42.142562,72.41195400000001,72.327348,41.727575
 10/20/2017,18:19:27.781,0.0,72.825266,0.0,4.1418610000000005,25.093698999999997,0.0,0.0,73.73057,0.0,72.134697,0.009702851,2.208269,0.0,0.0,0.0,60.73396700000001,0.0,80.54238000000001,30.983113,70.570992,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,97.55315300000001,24.12598,14.147229999999999,22.369575,1.0,11118.1,1.0,0.00404,17.415014000000003,42.382026,0.0,1.988452,0.0,1.988777,0.0,1.982266,0.0,1.987875,10.0,8.941129,0.0,0.0,0.0,0.13980875,0.0,0.13778088900000002,0.0,0.48161638100000004,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,76.14520300000001,0.0,4.31002,0.0,0.0,72.130177,0.0,243.760371,0.001068407,0.0,91.530924,73.825634,75.82966400000001,109.919541,81.199763,0.0,0.0,66.940794,14.594265,30.444177000000003,75.142473,76.368022,0.0,75.468055,80.339608,0.0,74.116782,0.0,7.828924000000001,40.120197,10.0,43.0,73.8,23.915408,67.641109,30.696863,0.0,11.911813,12.135542,6.127607,10.0,1.0,12.565288,0.0,1007.837,10.0,0.0,0.0,72.575225,1.34639,2.190499,2.629928,8.24,1.0,85.791489,54.663162,48.073225,217.82667200000003,4.146,0.0,11.673589,11.966281,14.982047,10.0,0.0,47.415008,17.878768,24.369069,32.24244541697723,30.812532,0.0,0.008843555,0.0,0.043457369,0.0,0.020362355,0.0,0.016722556,0.0,0.015240867,2.020738,2.013523,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011676342,5.767936,0.0,0.080438416,0.0,0.043367685999999996,9.5,9.728953,0.0,0.01955709,9.5,9.660955,0.0,0.045100111,0.383283817,72.381929,0.671645495,71.93340400000001,1.339801,71.753271,1.8250919999999997,71.71927,0.035318711,9.618272,1.0,1.0,72.465722,72.623052,41.314806,71.994741,72.024641,42.098267,71.999607,72.16745300000001,42.13561,72.41448100000001,72.32472800000001,41.620428000000004
 10/20/2017,18:19:37.781,0.0,72.827279,0.0,5.896417,14.047679,0.0,0.0,73.795025,0.0,72.134838,0.030671311,2.530535,0.0,0.0,0.0,60.793352,0.0,80.541115,30.988222999999998,70.560092,0.0,0.0,0.0,151.701336,1.0,0.010448,97.556913,24.123196,14.149614999999999,22.410386,1.0,11063.148000000001,1.0,0.00404,17.449475,42.379745,0.0,1.988838,0.0,1.987198,0.0,1.981815,0.0,1.9890029999999999,10.0,8.952717,0.0,0.0,0.0,0.136847429,0.0,0.140162821,0.0,0.468308371,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,10.738955,76.137969,0.0,5.27578,0.0,21.798032,72.143198,0.0,243.75014,1.5652270000000001,0.0,91.532849,73.82638299999999,75.827931,109.92495900000002,81.201122,0.0,0.0,66.940373,14.593307999999999,30.410581,75.10703199999999,76.36259,0.0,75.467587,80.326534,0.0,74.117953,0.0,7.66862,40.264044,10.0,43.0,73.8,23.92021,67.639099,30.693193,0.0,11.797585,11.91593,6.127607,10.0,1.0,12.484328,0.0,1037.962,10.0,0.0,0.0,72.577659,1.526153,2.212022,11.916688,8.24,1.0,85.784265,54.646936,48.096103,227.62315099999998,4.146,0.0,11.751736,12.027861,10.493036,10.0,0.0,47.411234,18.419595,24.364939,30.896729746908754,30.812485,0.0,0.0,0.0,0.044230424000000004,0.0,0.026289108999999998,0.0,0.021715201,0.0,0.018075402,2.020963,2.013748,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01167449,5.746532,0.0,0.08420996,0.0,0.042884155,9.5,9.715521,0.0,0.026482372999999997,9.5,9.66147,0.0,0.041331467999999996,0.1300882,72.39350400000001,0.291852075,71.950767,1.522664,71.84442299999999,1.677395,71.642586,0.027908457999999997,9.577674,1.0,1.0,72.46628299999999,72.62235,41.132939,71.994507,72.02772900000001,42.079745,71.996566,72.165581,42.077284000000006,72.41289,72.324494,41.719811
 10/20/2017,18:19:47.781,0.0,72.826389,0.0,4.786392,13.711007999999998,0.0,0.0,73.767505,0.0,72.139143,0.029655217999999997,2.530535,4.038604,0.0,0.0,60.08580500000001,0.0,80.54355100000001,30.987060999999997,70.541146,0.0,0.0,0.0,142.585253,1.0,0.010448,97.552777,24.123242,14.134753,22.413487,1.0,11078.971000000001,1.0,0.00404,17.538264,42.392173,0.0,1.987614,0.0,1.984909,0.0,1.9814599999999998,0.0,1.989132,10.0,8.939841,0.0,0.0,0.0,0.135044886,0.0,0.138360278,0.0,0.45580593,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,14.636003,76.119883,0.0,4.703478,0.0,8.192362,72.12873,0.0,243.749561,2.2525209999999998,0.0,91.534868,73.831579,75.83102199999999,109.93390900000001,81.20079399999999,0.005470214,0.0,66.938737,14.593228,30.475315000000002,75.094578,76.356268,0.0,75.46379499999999,80.31908299999999,0.0,74.119825,0.0,13.102949,40.066736,10.0,43.0,73.8,23.913808,67.6398,30.691289,0.0,12.14628,11.860727,0.0,10.0,1.0,12.556892,0.0,1040.287,10.0,0.0,0.0,72.576442,1.497896,2.210229,12.012922999999999,8.24,1.0,85.797821,54.817009999999996,48.043122,212.054606,4.146,0.0,11.867152,11.994978,0.0,10.0,0.0,47.410022999999995,17.826138,24.365542,28.826399702310518,30.812253000000002,0.0,0.034986478,0.0,0.044778004,0.0,0.017076872,0.0,0.023615628,0.0,0.023164679,2.020641,2.013587,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011675992,5.738795,0.0,0.084048783,0.0,0.045301811,9.5,9.715392,0.0,0.01852635,9.5,9.662500999999999,0.0,0.044230424000000004,0.235586374,72.371078,1.543764,72.020939,0.6716455,71.767016,2.014989,71.711312,0.026619717999999997,9.526121,1.0,1.0,72.46534799999999,72.62445600000001,41.251290999999995,71.995396,72.025436,42.202309,71.998765,72.165768,42.330284999999996,72.414761,72.325149,41.714764
 10/20/2017,18:19:57.781,0.0,72.824424,0.0,3.1392580000000003,24.484484,0.0,0.0,73.718983,0.0,72.137879,0.013582478,2.530535,2.949548,0.0,0.0,59.489059999999995,0.0,80.542239,30.987851000000003,70.539462,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,97.572096,24.12134,14.109066,22.410386,1.0,11160.329,1.0,0.00404,17.417445999999998,42.426852000000004,0.0,1.9892889999999999,0.0,1.988616,0.0,1.981009,0.0,1.988745,10.0,8.932019,0.0,0.0,0.0,0.137845266,0.0,0.137941831,0.0,0.47881299899999996,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,76.157501,0.0,5.776545,0.0,5.86592,72.12438900000001,0.0,243.73773799999998,2.251331,0.0,91.538578,73.830128,75.832192,109.939656,81.200888,0.015433785,0.0,66.938784,14.594185000000001,30.42656,75.043922,76.34666899999999,0.0,75.466183,80.313506,0.0,74.11734399999999,0.0,0.0,40.164428,10.0,42.0,73.8,23.891171,67.638818,30.751352,0.0,12.003195,11.945331,11.230255999999999,10.0,1.0,12.502319,0.0,1032.155,10.0,0.0,0.0,72.576068,1.377653,2.193489,13.360225,8.24,1.0,85.772632,54.804390000000005,48.085868,233.95639100000002,4.146,0.0,11.836495,12.000957000000001,6.933891,10.0,0.0,47.410908,18.389876,24.365681,31.604709814661227,30.812114,0.0,0.054327728,0.0,0.045100111,0.0,0.018333086000000002,0.0,0.015949501,0.0,0.018687403000000002,2.020738,2.013233,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011671242,5.738086,0.0,0.083339604,0.0,0.043786747,9.5,9.714007,0.0,0.015724026000000002,9.5,9.778785000000001,0.0,0.042845367,0.010523603999999999,72.36963100000001,1.234302,71.977533,0.6927451290000001,71.76991,1.522664,71.65199100000001,0.032741232,9.492289999999999,1.0,1.0,72.463382,72.62249,41.326246000000005,71.99563,72.024828,42.229502000000004,71.99890500000001,72.16483199999999,41.954066999999995,72.412562,72.325523,41.625474
 10/20/2017,18:20:07.781,0.0,72.827513,0.0,3.282487,10.488584,0.0,0.0,73.759538,0.0,72.136756,0.019124802,2.530535,0.0,0.0,0.0,61.18731999999999,0.0,80.54313,30.980046999999995,70.573565,0.0,0.0,0.0,146.503569,1.0,0.010448,97.578676,24.119531,14.092185999999998,22.415283,1.0,11139.695,1.0,0.00404,17.295817,42.444773,0.0,1.989354,0.0,1.987391,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,8.958157,0.0,0.0,0.0,0.13761994800000002,0.0,0.137330253,0.0,0.467889475,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,8.974860000000001,76.12639399999999,0.0,5.776545,0.0,17.14515,72.119325,0.0,243.73189900000003,2.249484,0.0,91.539047,73.829285,75.833831,109.949643,81.201169,0.001799424,0.0,66.93883000000001,14.591872,30.374527,75.105908,76.343812,0.0,75.462858,80.311351,0.0,74.117859,0.0,4.686952,40.152505,10.0,42.0,73.8,23.920667,67.63736899999999,30.771373999999998,0.0,11.961111,12.052736999999999,7.010141,10.0,1.0,12.637853,0.0,1041.5230000000001,10.0,0.0,0.0,72.576348,1.453406,2.068535,9.526831,8.24,1.0,85.764471,55.055595,48.140054,221.27387799999997,4.146,0.0,11.846714,11.914864999999999,9.64333,10.0,0.0,47.405411,18.566144,24.362619,30.31322165583659,30.812903000000002,0.0,0.006361428000000001,0.0,0.043199684,0.0,0.025483844,0.0,0.021006568,0.0,0.016786976999999998,2.020963,2.013362,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011669176000000002,5.73815,0.0,0.083597487,0.0,0.04439922,9.5,9.714812,0.0,0.026289108999999998,9.5,9.778139999999999,0.0,0.043972739000000004,0.44658272299999996,72.43474,0.756044037,71.99417199999999,0.734944398,71.775697,1.712561,71.586159,0.026941903,9.456203,1.0,1.0,72.46502,72.62118000000001,41.232749,71.997221,72.026653,42.235413,71.99871800000001,72.166797,41.979174,72.410129,72.325289,41.665461
 10/20/2017,18:20:17.781,0.0,72.826296,0.0,3.568945,0.0,0.0,0.0,73.784886,0.0,72.136616,0.012196897,2.888607,14.336592000000001,0.0,0.0,60.792628,0.0,80.543458,30.975958000000002,70.574407,0.0,0.0,0.0,142.505287,1.0,0.010448,97.572378,24.112988,14.094938,22.367779000000002,1.0,11100.886999999999,1.0,0.00404,17.633945,42.435603,0.0,1.988516,0.0,1.987037,0.0,1.9818790000000002,0.0,1.9888099999999997,10.0,8.941773,0.0,0.0,0.0,0.136364605,0.0,0.139647809,0.0,0.457578184,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,11.204035000000001,76.11409499999999,0.0,6.813842999999999,0.0,6.684186,72.131623,0.0,243.71887,2.249812,0.0,91.543696,73.825634,75.83458,109.955532,81.203325,0.011238597,0.0,66.930789,14.592270999999998,30.462203999999996,75.101835,76.339504,0.0,75.463233,80.309148,0.0,74.118748,0.0,8.069382000000001,40.189813,10.0,42.0,73.8,23.930042,67.638818,30.772582,0.0,12.186561,11.794122999999999,0.0,10.0,1.0,12.510715,0.0,1041.6989999999998,10.0,0.0,0.0,72.576582,1.42575,2.199467,5.1481,8.24,1.0,85.772726,54.860881000000006,48.058776,207.404887,4.146,0.0,11.68982,11.996772,10.412875,10.0,0.0,47.408905,18.301402,24.361366,29.99593782665119,30.811231,0.0,0.034535182000000005,0.0,0.045164532,0.0,0.017688874,0.0,0.022391624,0.0,0.023615628,2.020899,2.013362,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011669753,5.73915,0.0,0.08395207699999999,0.0,0.043206509000000004,9.5,9.713492,0.0,0.017302347,9.5,9.778398,0.0,0.043360737,0.376250605,72.41086700000001,0.988140017,72.0506,0.08788893800000001,71.846593,1.747727,71.576031,0.027586272999999998,9.396272,1.0,1.0,72.466892,72.626094,41.26352,71.996238,72.02730799999999,42.142012,71.99923299999999,72.169699,42.151833,72.409941,72.325897,41.714376
 10/20/2017,18:20:27.781,0.0,72.82901,0.0,5.824802,18.408372,0.0,0.0,73.791404,0.0,72.137458,0.024482382,4.428319,0.0,0.0,0.0,59.96993199999999,0.0,80.545567,30.994401,70.55733199999999,0.0,0.0,0.0,140.186284,1.0,0.010448,97.57266,24.114241,14.092369,22.304767000000002,1.0,11140.23,1.0,0.00404,17.302304,42.420242,0.0,1.9895150000000001,0.0,1.987037,0.0,1.9820400000000002,0.0,1.988584,10.0,8.931118,0.0,0.0,0.0,0.1372015,0.0,0.137716513,0.0,0.46953283700000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,76.105414,0.0,4.918091,0.0,12.010933999999999,72.109921,0.0,243.69976,0.209357215,0.0,91.547593,73.82217,75.835142,109.96123200000001,81.20749599999999,0.0070434090000000005,0.0,66.927797,14.593706,30.423282,75.119017,76.334025,0.0,75.46342,80.31121,0.0,74.119872,0.0,0.0,40.099044,10.0,42.0,73.8,23.934615,67.63736899999999,30.766403000000004,0.0,12.202192,11.985534,13.348336999999999,10.0,1.0,12.446546000000001,0.0,1034.272,10.0,0.0,0.0,72.5734,1.3481940000000001,2.29393,17.706877,8.24,1.0,85.813582,54.496093,47.889596000000004,206.859747,4.146,0.0,11.864147,11.831762,7.591211,10.0,0.0,47.406529,18.307754,24.354916,32.46396656213198,30.810999,0.0,0.054037609,0.0,0.044488109000000005,0.0,0.01643266,0.0,0.014596655,0.0,0.024324262000000003,2.020931,2.013651,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011675653000000001,5.7383440000000006,0.0,0.083661958,0.0,0.042787449000000005,9.5,9.715746000000001,0.0,0.013920232,9.5,9.777045,0.0,0.042426629,0.0,72.396398,0.629446225,71.913872,1.079572,71.81259200000001,0.903741475,71.717823,0.031774677,9.363085,1.0,1.0,72.464973,72.623239,41.438285,71.998437,72.026232,42.248812,71.999794,72.166797,42.017414,72.410597,72.326599,41.824628999999995
 10/20/2017,18:20:37.781,0.0,72.827185,0.0,3.6405589999999997,0.0,0.0,0.0,73.763159,0.0,72.136756,0.021988336,4.750584,0.0,0.0,0.0,61.144591000000005,0.0,80.543926,31.011961,70.565425,0.0,0.0,0.0,147.22326,1.0,0.010448,97.554187,24.139204,14.102094000000001,22.345905,1.0,11092.333999999999,1.0,0.00404,17.388661,42.418054,0.0,1.9891279999999998,0.0,1.9868430000000001,0.0,1.983007,0.0,1.9881330000000002,10.0,8.939262,0.0,0.0,0.0,0.137426818,0.0,0.13939030300000002,0.0,0.475977394,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,7.93244,76.104691,0.0,7.88691,0.0,6.764408,72.12438900000001,0.0,243.692859,2.32927,0.0,91.550692,73.817911,75.838092,109.973998,81.206747,0.0,0.0,66.934483,14.589160999999999,30.434753999999998,75.132829,76.32803100000001,0.0,75.463748,80.313975,0.0,74.11757800000001,0.0,17.158658,40.183274,10.0,42.0,73.8,23.9712,67.63821,30.764684999999997,0.0,11.836663,11.892529,11.166072,10.0,1.0,12.507716,0.0,1050.313,10.0,0.0,0.0,72.57162199999999,1.417333,2.039239,12.285591,8.24,1.0,85.860676,54.573618,47.950404,217.650304,4.146,0.0,11.638724,11.867633999999999,6.757536999999999,10.0,0.0,47.402289,18.247637,24.355566,31.67623495269389,30.808212,0.0,0.0,0.0,0.043618422000000004,0.0,0.023325732000000002,0.0,0.01797877,0.0,0.01488655,2.020834,2.01349,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.0116827,5.73599,0.0,0.082533719,0.0,0.049621357000000005,9.5,9.706921000000001,0.0,0.02216615,9.5,9.778946000000001,0.0,0.050124967,0.44658272200000004,72.368184,0.685711924,72.009364,1.156937,71.750377,1.023306,71.73735500000001,0.029841567000000003,9.309277,1.0,1.0,72.465769,72.62389399999999,41.283640000000005,71.996332,72.026138,42.014325,71.99862399999999,72.16506600000001,42.050632,72.411252,72.32594399999999,41.663131
 10/20/2017,18:20:47.781,0.0,72.826998,0.0,5.108657,0.0,0.0,0.0,73.752296,0.0,72.13881500000001,0.017923965,2.5663419999999997,0.0,0.0,0.0,60.749176,0.0,80.546363,31.023853999999996,70.547742,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,97.5736,24.157856,14.046498999999999,22.364677,1.0,11117.993,1.0,0.00404,17.324197,42.431507,0.0,1.9891279999999998,0.0,1.9881970000000002,0.0,1.982911,0.0,1.988648,10.0,8.950754,0.0,0.0,0.0,0.13778088900000002,0.0,0.137040559,0.0,0.462798275,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.468389000000002,0.0,11.845524000000001,76.069243,0.0,7.350376,0.0,8.031917,72.106303,0.0,243.67514900000003,3.134275,0.0,91.553321,73.81720899999999,75.839965,109.98186499999998,81.208106,0.0025860220000000003,0.0,66.938597,14.592429999999998,30.407713,75.157127,76.33351,0.0,75.461688,80.31936400000001,0.0,74.119778,0.0,14.385387,40.174044,10.0,42.0,73.8,23.916094,67.637883,30.758228000000003,0.0,11.740471000000001,11.930330999999999,8.117319,10.0,1.0,12.600671,0.0,1045.372,10.0,0.0,0.0,72.571014,1.513527,2.124734,8.548433000000001,8.24,1.0,85.89473100000001,54.443808999999995,47.908862,228.825665,4.146,0.0,11.622494,11.906495,9.322686000000001,10.0,0.0,47.403407,18.498994,24.358164000000002,30.06066667075539,30.805889,0.0,0.0,0.0,0.045325585,0.0,0.025934792999999998,0.0,0.02374447,0.0,0.018268665,2.020963,2.013716,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011687781000000001,5.7335080000000005,0.0,0.084500079,0.0,0.044109101,9.5,9.691877999999999,0.0,0.026965532,9.5,9.778849000000001,0.0,0.037756089,0.21448673899999998,72.402185,0.404383462,72.001406,0.21448674899999998,71.829954,1.7266270000000001,71.61003199999999,0.025653164,9.435903999999999,1.0,1.0,72.469325,72.622912,41.332164,71.998016,72.02684,42.060828,71.99937299999999,72.16703100000001,42.209771999999994,72.41242199999999,72.32444699999999,41.698847
 10/20/2017,18:20:57.781,0.0,72.826109,0.0,4.28509,0.0,0.0,0.0,73.760987,0.0,72.137224,0.021341732000000002,4.8221989999999995,5.159692,0.0,0.0,60.229921,0.0,80.546972,31.023993,70.558268,0.0,0.0,0.0,152.341061,1.0,0.010448,97.619194,24.175302,14.091636,22.370228,1.0,11146.003,1.0,0.00404,17.120267000000002,42.436394,0.0,1.9891279999999998,0.0,1.9887130000000002,0.0,1.981589,0.0,1.987585,10.0,8.941289999999999,0.0,0.0,0.0,0.135366769,0.0,0.138360278,0.0,0.45583815299999997,0.0,0.0,0.0,0.205982687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,15.51805,76.099627,0.0,7.278839,0.0,2.592858,72.15405,0.0,243.66236099999998,2.284616,0.0,91.556655,73.81655400000001,75.83846700000001,109.988932,81.209277,0.0020616239999999997,0.0,66.939391,14.590835,30.433934000000004,75.139898,76.33786500000001,0.0,75.46477800000001,80.321051,0.0,74.12113599999999,0.0,9.223575,40.171351,10.0,42.0,73.7,23.90146,67.638865,30.755021999999997,0.0,12.033856,12.011335,0.0,10.0,1.0,12.523908,0.0,1035.7,10.0,0.0,0.0,72.570826,1.423345,2.082286,11.307194,8.24,1.0,85.949425,54.351259,47.822164,232.705776,4.146,0.0,11.688016000000001,11.865839999999999,0.0,10.0,0.0,47.40187,18.488104999999997,24.37705,29.129718398023144,30.805424,0.0,0.035502244,0.0,0.045132320999999996,0.0,0.017785506,0.0,0.021844044,0.0,0.023261311,2.020834,2.013426,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011696327,5.732638,0.0,0.081050889,0.0,0.04594652,9.5,9.674612,0.0,0.0174634,9.5,9.777947,0.0,0.043811685999999996,0.0,72.389887,0.847475793,72.00213000000001,0.847475787,71.788719,0.931874322,71.576031,0.036607451,9.469413000000001,1.0,1.0,72.46890400000001,72.624503,41.243006,71.99591,72.024922,42.099055,71.99904599999999,72.163616,42.080374,72.41289,72.325804,41.672447999999996
 10/20/2017,18:21:07.781,0.0,72.826717,0.0,3.8195959999999998,27.370237,0.0,0.0,73.747227,0.0,72.136195,0.027438287999999998,3.998632,29.070882,0.0,0.0,59.277593,0.0,80.549784,31.027338,70.568045,0.0,0.0,0.0,157.538828,1.0,0.010448,97.662063,24.177437,14.08925,22.413161,1.0,11143.223,1.0,0.00404,17.142971,42.441282,0.0,1.9895470000000002,0.0,1.988229,0.0,1.981105,0.0,1.9884549999999999,10.0,8.926900999999999,0.0,0.0,0.0,0.1372015,0.0,0.136203664,0.0,0.472110659,0.0,0.0,0.0,0.20994608899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,0.0,76.11409499999999,0.0,5.776545,0.0,8.497206,72.15477299999999,0.0,243.63842599999998,1.219364,0.0,91.557125,73.816366,75.841323,109.99741100000001,81.211949,0.018317976,0.0,66.92948,14.592191,30.494161,75.136012,76.342548,0.0,75.46477800000001,80.32494100000001,0.0,74.120621,0.0,2.3144430000000003,40.117121000000004,10.0,42.0,73.7,23.836751,67.63680699999999,30.753071000000002,0.0,11.977945,11.908128999999999,7.90872,10.0,1.0,12.628258,0.0,1037.978,10.0,0.0,0.0,72.57040500000001,1.467835,2.217403,6.735991,8.24,1.0,86.004636,54.505106999999995,47.735467,231.93616699999998,4.146,0.0,11.696432000000001,11.957911,13.042152999999999,10.0,0.0,47.401264000000005,18.389649,24.394218,31.46170088200659,30.808212,0.0,0.054005374,0.0,0.044455898,0.0,0.013018334,0.0,0.018558561,0.0,0.023808892,2.020834,2.0135549999999998,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011705133999999999,5.707236,0.0,0.082275835,0.0,0.04446369,9.5,9.674194,0.0,0.014532233,9.5,9.779107000000002,0.0,0.04216894400000001,0.488781994,72.373248,1.213203,71.92255300000001,0.15118784300000002,71.816932,0.523948053,71.72361,0.031452492,9.522577,1.0,1.0,72.467828,72.624269,41.375954,71.99577,72.025483,42.127825,71.997361,72.165768,42.154923,72.413404,72.326693,41.78969
 10/20/2017,18:21:17.781,0.0,72.825875,0.0,4.929621,16.083738,0.0,0.0,73.669737,0.0,72.137037,0.022542569,2.673764,0.0,0.0,0.0,59.89389,0.0,80.548847,31.035560999999998,70.582032,0.0,0.0,0.0,159.6979,1.0,0.010448,97.695625,24.177437,14.048333999999999,22.424914,1.0,11080.788,1.0,0.00404,17.502585999999997,42.43928,0.0,1.9886130000000002,0.0,1.9876490000000002,0.0,1.9819759999999997,0.0,1.987939,10.0,8.942706,0.0,0.0,0.0,0.1372015,0.0,0.13646117,0.0,0.482099723,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,0.0,76.073583,0.0,5.848082,0.0,0.0,72.149709,0.0,243.61222200000003,1.321067,0.0,91.561444,73.825307,75.84319599999999,110.003818,81.21129300000001,0.002323823,0.0,66.919569,14.596338000000001,30.475724,75.111199,76.347886,0.0,75.465199,80.328361,0.0,74.120574,0.0,8.021289999999999,40.123659,10.0,42.0,73.7,23.852757,67.639847,30.748333000000002,0.0,11.804799000000001,12.012535,3.592329,10.0,1.0,12.508916000000001,0.0,1018.745,10.0,0.0,0.0,72.57040500000001,1.382463,2.1121790000000003,7.874782000000001,8.24,1.0,86.046384,54.661359,47.894412,242.518289,4.146,0.0,11.734904,11.974651,7.350728,10.0,0.0,47.398702,18.541643,24.408649,31.962482481135726,30.805609999999998,0.0,0.028603865,0.0,0.043457369,0.0,0.018687403000000002,0.0,0.014789918,0.0,0.016658133999999998,2.020867,2.013974,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011711933,5.698371,0.0,0.080760771,0.0,0.04207827,9.5,9.674934,0.0,0.01904172,9.5,9.776819999999999,0.0,0.040622835,0.39735024,72.412313,1.023306,71.970299,1.346834,71.814762,0.8896750520000001,71.697567,0.029197197999999997,9.558019999999999,1.0,1.0,72.468951,72.623005,41.293896999999994,71.993571,72.026513,42.01866,71.999794,72.16660999999999,42.131361,72.411298,72.326225,41.836275
 10/20/2017,18:21:27.781,0.0,72.827747,0.0,4.929621,8.372365,0.0,0.0,73.713189,0.0,72.137786,0.026052707,2.924414,13.119411,0.0,0.0,61.37851,0.0,80.551096,31.032495,70.5854,0.0,0.0,0.0,153.780443,1.0,0.010448,97.738682,24.17456,14.074939,22.411528,1.0,11169.63,1.0,0.00404,17.507046,42.424803999999995,0.0,1.988838,0.0,1.988745,0.0,1.9821689999999998,0.0,1.9888099999999997,10.0,8.947149000000001,0.0,0.0,0.0,0.135624275,0.0,0.136622112,0.0,0.474591814,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.218005999999999,0.0,5.703265,76.072137,0.0,6.2415400000000005,0.0,19.214879999999997,72.12873,0.0,243.59364399999998,0.589038132,0.0,91.56473100000001,73.830502,75.84151,110.01055500000001,81.21073,0.00311042,0.0,66.912837,14.590596,30.398290000000003,75.131284,76.34812,0.0,75.46136,80.32555,0.0,74.115799,0.0,9.079301,40.211736,10.0,42.0,73.7,23.849784,67.636574,30.745174,0.0,11.863717,11.871527,5.212982,10.0,1.0,12.489725,0.0,1044.298,10.0,0.0,0.0,72.566896,1.399297,2.271211,11.724216,8.24,1.0,86.082738,54.617489,47.905249,237.018792,4.146,0.0,11.853326,11.989597999999999,7.0300839999999996,10.0,0.0,47.398422,18.477216000000002,24.410737,31.130401858486042,30.801429,0.0,0.0,0.0,0.043457369,0.0,0.024002155,0.0,0.018590771000000002,0.0,0.014242338,2.02077,2.013523,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011717992,5.69763,0.0,0.08933539199999999,0.0,0.039563907,9.5,9.675772,0.0,0.023486786000000003,9.5,9.778108,0.0,0.042362208,0.629446225,72.38771700000001,0.5520809010000001,72.036854,0.7419776109999999,71.809698,1.7336599999999998,71.664289,0.027586272999999998,9.703335000000001,1.0,1.0,72.471805,72.62389399999999,41.359384999999996,71.994132,72.024407,41.996590000000005,71.999701,72.1653,42.204364,72.411532,72.326178,41.672447999999996
 10/20/2017,18:21:37.781,0.0,72.827559,0.0,4.571548,14.849276999999999,0.0,0.0,73.78560999999999,0.0,72.135586,0.025313731000000003,3.1034509999999997,8.587016,0.0,0.0,61.967288,0.0,80.55301800000001,31.033238,70.577214,0.0,0.0,0.0,143.464875,1.0,0.010448,97.793256,24.178643,14.092920000000001,22.413814000000002,1.0,11130.393999999998,1.0,0.00404,17.408932,42.418427,0.0,1.9891279999999998,0.0,1.987166,0.0,1.9818790000000002,0.0,1.988939,10.0,8.954166,0.0,0.0,0.0,0.135656464,0.0,0.137233689,0.0,0.464538305,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.253775,0.0,15.630310999999999,76.08009399999999,0.0,7.4934520000000004,0.0,16.984704999999998,72.141751,0.0,243.564256,0.555342519,0.0,91.566422,73.837383,75.84286800000001,110.02139,81.213074,0.0,0.0,66.910453,14.591154000000001,30.442538,75.13662099999999,76.350462,0.0,75.467681,80.316693,0.0,74.119263,0.0,12.317456,40.025582,10.0,42.0,73.7,23.821431,67.63587199999999,30.741783,0.0,12.01582,12.095939999999999,12.931139,10.0,1.0,12.625859,0.0,1041.202,10.0,0.0,0.0,72.569797,1.384267,2.27719,14.338623000000002,8.24,1.0,86.103894,54.51953100000001,47.965456,228.18432400000003,4.146,0.0,11.750534,11.892146,9.723491000000001,10.0,0.0,47.396605,18.232211,24.412314000000002,30.04771995291049,30.801522,0.0,0.007618609,0.0,0.04352179,0.0,0.025516055,0.0,0.020330145,0.0,0.016464871000000002,2.020931,2.013748,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011721698000000001,5.699016,0.0,0.08301725,0.0,0.050878539,9.5,9.675836,0.0,0.025451632999999998,9.5,9.777818,0.0,0.044939057000000004,0.362184182,72.355886,0.404383458,72.001406,1.002206,71.759058,0.615379803,71.607862,0.025008793999999997,9.835761999999999,1.0,1.0,72.468998,72.62249,41.278906,71.995489,72.024173,42.166052,71.995583,72.16431700000001,42.083464,72.409661,72.327348,41.790465999999995
 10/20/2017,18:21:47.781,0.0,72.827513,0.0,4.249283,2.8092759999999997,0.0,0.0,73.772574,0.0,72.13493100000001,0.021434104,1.635353,2.004633,0.0,0.0,61.094621,0.0,80.554845,31.025154999999998,70.569869,0.0,0.0,0.0,145.703913,1.0,0.010448,97.83984,24.172193,14.099892,22.359126999999997,1.0,11177.007,1.0,0.00404,17.436501,42.42094,0.0,1.988452,0.0,1.988262,0.0,1.982072,0.0,1.9888740000000003,10.0,8.95423,0.0,0.0,0.0,0.136300229,0.0,0.13887529,0.0,0.464216077,0.0,0.0,0.0,0.205660459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,12.775684,76.15388399999999,0.0,4.918091,0.0,13.278444,72.169965,0.0,243.51305699999998,0.558297554,0.0,91.569661,73.838927,75.84347700000001,110.027608,81.216308,0.0020616239999999997,0.0,66.909284,14.591473,30.476134000000002,75.12763199999999,76.354021,0.0,75.463139,80.312663,0.0,74.120199,0.0,12.317456,40.219044,10.0,42.0,73.7,23.900088,67.63489100000001,30.740436,0.0,11.953296,11.936931,14.76039,10.0,1.0,12.429753999999999,0.0,1031.674,10.0,0.0,0.0,72.568533,1.3662299999999998,2.247894,12.429945,8.24,1.0,86.105677,54.567007,48.018437,212.50354500000003,4.146,0.0,11.848517,12.004544000000001,7.655339,10.0,0.0,47.393158,18.415965,24.414542,29.840637001028085,30.799757,0.0,0.0,0.0,0.04551884900000001,0.0,0.025967003,0.0,0.02268152,0.0,0.017914348,2.020834,2.01275,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011722326000000002,5.69763,0.0,0.08479019800000001,0.0,0.04327098,9.5,9.676126,0.0,0.026707847000000003,9.5,9.776401,0.0,0.043135263,0.158221047,72.395675,1.016273,71.99417199999999,0.165254265,71.884211,0.65757907,71.578201,0.029519383,9.874426,1.0,1.0,72.469559,72.625485,41.203556,71.992354,72.02684,42.057281,71.99726700000001,72.164973,41.994238,72.406993,72.326693,41.710882
