date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:21:57.781,0.0,72.829525,0.0,4.464126,8.837292,0.0,0.0,73.75302099999999,0.0,72.135306,0.021618848,2.351498,21.271318,0.0,0.0,61.064205,0.0,80.551424,31.017304,70.559016,0.0,0.0,0.0,129.07105900000002,1.0,0.010448,97.86959499999999,24.170755,14.095489,22.351618,1.0,11165.567,1.0,0.00404,17.159188,42.436021999999994,0.0,1.9883549999999999,0.0,1.985038,0.0,1.9820080000000002,0.0,1.989197,10.0,8.947503,0.0,0.0,0.0,0.137684324,0.0,0.137298065,0.0,0.46234715600000004,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,14.475629999999999,76.156054,0.0,4.703478,0.0,6.459564,72.213371,0.0,243.47657599999997,0.9690886809999999,0.0,91.57435699999999,73.84047199999999,75.847223,110.037406,81.217667,0.008354405,0.0,66.91194899999999,14.594903,30.458516999999997,75.097575,76.348729,0.0,75.46037700000001,80.30511800000001,0.0,74.121791,0.0,7.283888,40.195198,10.0,42.0,73.6,23.838351,67.635966,30.73593,0.0,11.670131,11.803724,10.636552,10.0,1.0,12.549096,0.0,1032.058,10.0,0.0,0.0,72.566287,1.496693,2.3262150000000004,6.784109,8.24,1.0,86.118436,54.93960799999999,47.975089000000004,223.454437,4.146,0.0,11.667578,11.974053,8.24853,10.0,0.0,47.394089,17.802091,24.412778,30.676180633204027,30.797109000000003,0.0,0.0,0.0,0.044810215,0.0,0.023518996,0.0,0.023486786000000003,0.0,0.017624453,2.02077,2.01378,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011724742,5.699725,0.0,0.08375866400000001,0.0,0.043786747,9.5,9.673678,0.0,0.0268689,9.5,9.770023,0.0,0.041138204,0.376250605,72.38916400000001,0.298885295,72.007917,1.473432,71.795953,1.0584719999999999,71.586159,0.032741232,9.87636,1.0,1.0,72.467781,72.62483,41.409486,71.994881,72.022254,42.246842,71.995302,72.16759300000001,42.234106,72.40938,72.32454,41.744268
 10/20/2017,18:22:07.781,0.0,72.829104,0.0,3.461523,11.578757000000001,0.0,0.0,73.75809,0.0,72.130907,0.018016337,4.249283,31.441181,0.0,0.0,61.536386,0.0,80.551659,31.010196,70.55766,0.0,0.0,0.0,142.585253,1.0,0.010448,97.904193,24.168528,14.076773999999999,22.379696,1.0,11193.577,1.0,0.00404,17.4065,42.437512,0.0,1.9887419999999998,0.0,1.988262,0.0,1.982459,0.0,1.987875,10.0,8.946859,0.0,0.0,0.0,0.135238016,0.0,0.139358114,0.0,0.46602055299999995,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.320725,0.0,9.359753999999999,76.115542,0.0,4.703478,0.0,17.626482,72.141028,0.0,243.427115,0.969950567,0.0,91.57515500000001,73.840987,75.847597,110.045227,81.215558,0.005208014,0.0,66.923637,14.593467,30.459335999999997,75.12281,76.342407,0.0,75.461547,80.30094799999999,0.0,74.12305500000001,0.0,8.277778,40.164044,10.0,42.0,73.6,23.908091,67.63844399999999,30.73384,0.0,11.790972,12.025136,9.593557,10.0,1.0,12.612665,0.0,1043.303,10.0,0.0,0.0,72.568159,1.4720440000000001,2.086471,0.224032581,8.24,1.0,86.128006,54.77975,48.02807,234.597731,4.146,0.0,11.766764,12.101996,11.583224000000001,10.0,0.0,47.390549,18.154626,24.412129,29.110349746355915,30.799432,0.0,0.0,0.0,0.045937587,0.0,0.024839632,0.0,0.024034366,0.0,0.017817717,2.020641,2.013909,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011726681999999999,5.699306,0.0,0.081856775,0.0,0.044786045,9.5,9.674934,0.0,0.026611216,9.5,9.776401,0.0,0.044327056,0.24965279699999998,72.37686500000001,1.18507,71.97464000000001,1.311668,71.761228,0.988140015,71.611479,0.025330979,9.868627,1.0,1.0,72.466798,72.626421,41.313621999999995,71.995817,72.02698000000001,42.178663,71.996799,72.167078,42.027456,72.406993,72.325336,41.665071999999995
 10/20/2017,18:22:17.781,0.0,72.82741899999999,0.0,4.428319,0.0,0.0,0.0,73.669737,0.0,72.132685,0.024667126,1.814389,18.965081,0.0,0.0,61.131556,0.0,80.55597,31.014097999999997,70.54825699999999,0.0,0.0,0.0,155.219824,1.0,0.010448,97.908987,24.166207999999997,14.104296,22.273260999999998,1.0,11152.204,1.0,0.00404,17.367173,42.432857,0.0,1.989096,0.0,1.987037,0.0,1.9826529999999998,0.0,1.988584,10.0,8.947921000000001,0.0,0.0,0.0,0.13572084,0.0,0.135592087,0.0,0.455161475,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,8.172999,76.154607,0.0,6.1700029999999995,0.0,7.085297,72.155497,0.0,243.380694,0.969170766,0.0,91.578677,73.836587,75.848112,110.05238700000001,81.22001,0.003897018,0.0,66.928686,14.593785999999998,30.38477,75.130535,76.339972,0.0,75.457193,80.29729300000001,0.0,74.12151,0.0,12.606005,40.140197,10.0,42.0,73.6,23.923868,67.637135,30.730449,0.0,11.679149,11.895529,6.833634,10.0,1.0,12.390172999999999,0.0,1039.806,10.0,0.0,0.0,72.567317,1.393285,2.21561,0.48066134299999996,8.24,1.0,86.159716,54.623498,47.916688,226.741308,4.146,0.0,11.715667999999999,11.956116999999999,4.913836,10.0,0.0,47.39176,18.306847,24.40721,30.53354490322603,30.797295000000002,0.0,0.0,0.0,0.041846838,0.0,0.024710789,0.0,0.024646368,0.0,0.017205715,2.020899,2.013362,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011732251,5.700176,0.0,0.083855371,0.0,0.042303917,9.5,9.676544999999999,0.0,0.026546794,9.5,9.765868,0.0,0.044842426,0.16525425800000001,72.35878000000001,0.48174878200000004,71.963788,0.05975609,71.764122,0.699778342,71.710589,0.032419047,9.879582000000001,1.0,1.0,72.466424,72.62848000000001,41.261548,71.996472,72.02553,42.257088,71.997361,72.165628,42.137927000000005,72.408023,72.325102,41.712046
 10/20/2017,18:22:27.781,0.0,72.826717,0.0,3.3182940000000003,0.0,0.0,0.0,73.663219,0.0,72.132498,0.024297637999999996,3.210872,0.0,0.0,0.0,61.710919,0.0,80.554799,31.011497,70.535533,0.0,0.0,0.0,157.378897,1.0,0.010448,97.926192,24.161939,14.142826999999999,22.325662,1.0,11182.351999999999,1.0,0.00404,17.421906,42.42243,0.0,1.9887419999999998,0.0,1.9858759999999998,0.0,1.982427,0.0,1.9879069999999999,10.0,8.950818,0.0,0.0,0.0,0.136589923,0.0,0.137974019,0.0,0.45538703399999997,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.612994,0.0,10.049355,76.127117,0.0,8.494981,0.0,6.5879199999999996,72.143198,0.0,243.31786699999998,0.9694170190000001,0.0,91.58187,73.833404,75.85054699999999,110.05968899999999,81.219401,0.009141003,0.0,66.924525,14.593945999999999,30.464662,75.144439,76.335336,0.0,75.45733299999999,80.290638,0.0,74.123991,0.0,5.873207,40.116351,10.0,42.0,73.6,23.885683,67.632085,30.730356,0.0,11.743477,11.848726,1.297742,10.0,1.0,12.585678,0.0,1039.052,10.0,0.0,0.0,72.564181,1.479859,1.999182,0.0,8.24,1.0,86.19973,54.827828000000004,48.034693,231.21465899999998,4.146,0.0,11.683808,11.868829,3.535068,10.0,0.0,47.390549,18.607658999999998,24.405261,30.844823298873912,30.796366,0.0,0.0,0.0,0.045100111,0.0,0.021779622999999998,0.0,0.024098787000000003,0.0,0.019267193999999998,2.021092,2.013651,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011739273,5.777091,0.0,0.08188901,0.0,0.044914986,9.5,9.675707000000001,0.0,0.026031423999999997,9.5,9.739937,0.0,0.045196742000000005,0.24965279699999998,72.394951,1.023306,72.058557,0.566147319,71.88131700000001,1.6422290000000002,71.654885,0.030163752000000002,9.87926,1.0,1.0,72.466143,72.62263100000001,41.419744,71.997455,72.025577,42.154229,71.997314,72.166751,41.609908000000004,72.405402,72.329173,41.736115999999996
 10/20/2017,18:22:37.781,0.0,72.829619,0.0,4.6431629999999995,18.039637,0.0,0.0,73.754469,0.0,72.12969,0.01903243,2.530535,0.0,0.0,0.0,60.901982999999994,0.0,80.557048,31.005039,70.525288,0.0,0.0,0.0,127.55171200000001,1.0,0.010448,97.939025,24.164026999999997,14.105579999999998,22.343946,1.0,11151.348,1.0,0.00404,17.545562,42.417868,0.0,1.9887419999999998,0.0,1.9871330000000003,0.0,1.9833939999999999,0.0,1.988358,10.0,8.948114,0.0,0.0,0.0,0.13478738,0.0,0.137233689,0.0,0.448684695,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,18.709459,76.14809699999999,0.0,6.277309,0.0,10.47067,72.128006,0.0,243.25016800000003,0.971469128,0.0,91.58572,73.829192,75.850922,110.06529499999999,81.219729,0.007305608000000001,0.0,66.92405699999999,14.593467,30.474495,75.158064,76.33543,0.0,75.457942,80.28539,0.0,74.125302,0.0,10.586165,40.190197999999995,10.0,42.0,73.6,23.915637,67.633815,30.725385,0.0,11.763917999999999,11.972933,4.972291,10.0,1.0,12.604269,0.0,1044.843,10.0,0.0,0.0,72.564509,1.398095,2.254471,0.0,8.24,1.0,86.08879,54.544169999999994,47.881167,230.34884900000003,4.146,0.0,11.933877,11.836545,3.0220380000000002,10.0,0.0,47.389896,18.492869,24.401502999999998,30.384487120970125,30.792975,0.0,0.0,0.0,0.042748735,0.0,0.021167621,0.0,0.024517525,0.0,0.018912878,2.020963,2.013748,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011721893999999998,5.779380000000001,0.0,0.084274431,0.0,0.044141335999999996,9.5,9.674032,0.0,0.025451632999999998,9.5,9.720224,0.0,0.049384122999999995,0.09492214300000001,72.317544,0.502848417,71.989108,0.629446223,71.835741,0.46768236,71.72361,0.028875012999999998,9.872492999999999,1.0,1.0,72.46792099999999,72.625439,41.370036,71.995115,72.025343,42.036788,71.99726700000001,72.163241,42.019731,72.40769499999999,72.323464,41.776878
 10/20/2017,18:22:47.781,0.0,72.82901,0.0,4.607355,21.117773,0.0,0.0,73.752296,0.0,72.128614,0.019863778999999998,2.816993,26.860739000000002,0.0,0.0,61.334332999999994,0.0,80.556579,30.994540999999998,70.52177900000001,0.0,0.0,0.0,137.547418,1.0,0.010448,97.94979000000001,24.161336,14.070352,22.414793,1.0,11189.622,1.0,0.00404,17.42069,42.413446,0.0,1.988516,0.0,1.9840389999999999,0.0,1.982427,0.0,1.9881650000000002,10.0,8.947535,0.0,0.0,0.0,0.135592087,0.0,0.136943994,0.0,0.45074695299999995,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,8.044701,76.111925,0.0,5.490393,0.0,4.5984110000000005,72.16200699999999,0.0,243.156413,0.967159698,0.0,91.585062,73.82329399999999,75.854434,110.075282,81.222822,0.0,0.0,66.921626,14.593467,30.444177000000003,75.142099,76.330841,0.0,75.4512,80.279954,0.0,74.12576999999999,0.0,6.6587,40.138659000000004,10.0,42.0,73.6,23.893915,67.63610600000001,30.721576000000002,0.0,11.845680999999999,11.997534,10.331677,10.0,1.0,12.432753,0.0,1032.78,10.0,0.0,0.0,72.564743,1.3481940000000001,2.1348979999999997,0.0,8.24,1.0,86.063693,54.528544999999994,47.846247,229.178402,4.146,0.0,11.78059,12.006936,5.154319,10.0,0.0,47.387147999999996,18.283707,24.399925,29.6078147351191,30.796087,0.0,0.0,0.0,0.045454427,0.0,0.021779622999999998,0.0,0.02422763,0.0,0.019331616,2.02077,2.013748,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011718103999999998,5.776092,0.0,0.083629723,0.0,0.045430753,9.5,9.676416,0.0,0.025097316,9.5,9.731498,0.0,0.04300642,0.26371922,72.353716,0.37625061,72.023833,0.720877984,71.785102,0.439549514,71.707695,0.025975348,9.870560000000001,1.0,1.0,72.466798,72.627966,41.338476,71.995396,72.026746,42.182604,71.994881,72.164973,42.057584999999996,72.40942700000001,72.330811,41.652260999999996
 10/20/2017,18:22:57.781,0.0,72.83004,0.0,3.210872,8.853324,0.0,0.0,73.713189,0.0,72.127257,0.021803592000000004,3.1034509999999997,23.30529,0.0,0.0,60.607231999999996,0.0,80.558266,30.997466999999997,70.519628,0.0,0.0,0.0,149.622229,1.0,0.010448,97.961072,24.154747,14.042829999999999,22.357332,1.0,11151.776000000002,1.0,0.00404,17.43569,42.421079999999996,0.0,1.988645,0.0,1.9854889999999998,0.0,1.983104,0.0,1.988939,10.0,8.951880000000001,0.0,0.0,0.0,0.136911806,0.0,0.135592087,0.0,0.467245019,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,9.199380999999999,76.12133,0.0,4.238482,0.0,7.887517999999999,72.138858,0.0,243.063673,0.031726874,0.0,91.59004,73.816975,75.854153,110.084845,81.223338,0.015433785,0.0,66.926348,14.593228,30.417956,75.115319,76.324519,0.0,75.451387,80.271847,0.0,74.126378,0.0,8.534265,40.187505,10.0,42.0,73.7,23.868763,67.633441,30.718371,0.0,11.863116,11.983134,4.7476449999999994,10.0,1.0,12.544898,0.0,1035.5230000000001,10.0,0.0,0.0,72.56202900000001,1.4269530000000001,2.124136,3.5762480000000005,8.24,1.0,86.081284,54.343447,47.901637,230.605385,4.146,0.0,11.636921000000001,11.920843,13.042152999999999,10.0,0.0,47.3878,18.492869,24.399415,30.74103317938166,30.791488,0.0,0.0,0.0,0.04799906599999999,0.0,0.025580476,0.0,0.023100258,0.0,0.017334557,2.020899,2.013651,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01172117,5.777736,0.0,0.084338902,0.0,0.043754510999999996,9.5,9.673807,0.0,0.027287639,9.5,9.709947999999999,0.0,0.041814627,0.0,72.339247,0.960007171,72.05277,0.256686015,71.837912,0.882641841,71.591223,0.035640896,9.861538000000001,1.0,1.0,72.46619,72.628153,41.253658,71.996378,72.024594,42.053734000000006,71.994787,72.16581500000001,42.098529,72.405496,72.32468100000001,41.808324
 10/20/2017,18:23:07.781,0.0,72.82844899999999,0.0,4.607355,19.482513,0.0,0.0,73.76388399999999,0.0,72.125105,0.024482382,2.279884,0.0,0.0,0.0,60.523224,0.0,80.556814,31.006805,70.519487,0.0,0.0,0.0,141.065906,1.0,0.010448,97.893146,24.156743,14.035307000000001,22.36027,1.0,11159.153,1.0,0.00404,17.174189000000002,42.422057,0.0,1.989354,0.0,1.9864560000000002,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.956355,0.0,0.0,0.0,0.135077075,0.0,0.13810277199999998,0.0,0.46440941399999996,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,2.640154,76.082265,0.0,4.381557,0.0,7.0692520000000005,72.142475,0.0,242.959741,0.002135502,0.0,91.59205899999999,73.81510300000001,75.853403,110.090593,81.222729,0.001275026,0.0,66.92747,14.591075,30.409762,75.12487,76.317401,0.0,75.45134,80.264724,0.0,74.127502,0.0,10.457921,40.129428000000004,10.0,42.0,73.7,23.845897,67.635311,30.713911,0.0,11.891372,12.045537,12.610218,10.0,1.0,12.433352000000001,0.0,1041.4260000000002,10.0,0.0,0.0,72.565679,1.401101,1.956734,3.207344,8.24,1.0,86.111024,54.439001,47.725834000000006,230.316782,4.146,0.0,11.81245,11.890352,15.126337,10.0,0.0,47.384539000000004,18.524855,24.398951,30.81238562426239,30.791628000000003,0.0,0.0,0.0,0.043682843,0.0,0.024807421,0.0,0.019267193999999998,0.0,0.014081285,2.020738,2.013426,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011726267,5.779155,0.0,0.084596785,0.0,0.04369004,9.5,9.792442,0.0,0.024356472,9.5,9.7008,0.0,0.042909788,0.09492214199999999,72.34648100000001,0.45361594,72.057834,0.172287478,71.866125,1.782893,71.669353,0.029841567000000003,9.881193,1.0,1.0,72.46880999999999,72.624643,41.253658,71.996753,72.024266,42.15147,71.994881,72.164926,42.06531,72.407414,72.327301,41.663519
 10/20/2017,18:23:17.781,0.0,72.826998,0.0,6.003838,5.71106,0.0,0.0,73.748675,0.0,72.124871,0.023651033999999998,3.3182940000000003,0.0,0.0,0.0,60.627508999999996,0.0,80.558313,31.011822,70.526878,0.0,0.0,0.0,145.064188,1.0,0.010448,97.867245,24.157902,14.082095,22.404182000000002,1.0,11138.518999999998,1.0,0.00404,17.220408,42.408605,0.0,1.989193,0.0,1.9891,0.0,1.982298,0.0,1.9881,10.0,8.939198,0.0,0.0,0.0,0.137072747,0.0,0.138360278,0.0,0.478265211,0.0,0.0,0.0,0.20456488399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,16.2718,76.119159,0.0,4.417326,0.0,14.995197000000001,72.16273100000001,0.0,242.85658199999997,0.001684038,0.0,91.597365,73.815383,75.857899,110.099402,81.22493100000001,0.000226228732,0.0,66.92335600000001,14.58932,30.388047999999998,75.131799,76.31079799999999,0.0,75.45031,80.258539,0.0,74.126191,0.0,16.613622,40.122121,10.0,42.0,73.7,23.908777,67.634984,30.713075,0.0,12.037463,12.046137,10.363769,10.0,1.0,12.423757,0.0,1003.698,10.0,0.0,0.0,72.560765,1.518337,1.993802,15.220785000000001,8.24,1.0,86.1668,54.323014,47.89682,216.43175699999998,4.146,0.0,11.950709,11.926224000000001,2.7174270000000003,10.0,0.0,47.38342,18.265786,24.397466,32.737799861288465,30.790373,0.0,0.0,0.0,0.04561548,0.0,0.021521937999999997,0.0,0.018429718,0.0,0.015788448,2.020834,2.013619,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011735691000000001,5.777833,0.0,0.080986418,0.0,0.050846302999999995,9.5,9.791089,0.0,0.020491198000000002,9.5,9.700543,0.0,0.043779475,0.42548308700000004,72.377589,1.0936379999999999,72.037578,0.8685754309999999,71.842252,1.00924,71.602074,0.023075684,9.888281,1.0,1.0,72.46876400000001,72.626936,41.344393,71.993103,72.025483,42.108908,71.995536,72.165534,42.09737,72.40465400000001,72.328799,41.736504
 10/20/2017,18:23:27.781,0.0,72.828355,0.0,4.965428,13.406401,0.0,0.0,73.768953,0.0,72.122671,0.022819685,2.816993,13.103396,0.0,0.0,59.73529,0.0,80.558266,31.010707,70.535158,0.0,0.0,0.0,143.065047,1.0,0.010448,97.883651,24.154051000000003,14.105764,22.413814000000002,1.0,11145.468,1.0,0.00404,17.492451000000003,42.396828,0.0,1.989902,0.0,1.989583,0.0,1.982105,0.0,1.9879069999999999,10.0,8.940743,0.0,0.0,0.0,0.136557735,0.0,0.13887529,0.0,0.48238972799999996,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,76.179927,0.0,4.381557,0.0,0.0,72.141751,0.0,242.74705600000001,0.001191533,0.0,91.598726,73.812107,75.858975,110.10632700000001,81.225447,0.0,0.0,66.922842,14.59578,30.401568,75.141584,76.303212,0.0,75.447735,80.249963,0.0,74.127455,0.0,8.886935000000001,40.140582,10.0,42.0,73.7,23.946277,67.635685,30.711171000000004,0.0,11.843877,11.813324,6.673172999999999,10.0,1.0,12.616863,0.0,1024.968,10.0,0.0,0.0,72.564696,1.52495,2.1343,10.088206,8.24,1.0,86.16037299999999,54.461237,47.811929,236.393485,4.146,0.0,11.629707000000002,11.993185,10.573197,10.0,0.0,47.381324,18.60471,24.397512,32.62041760190495,30.791906,0.0,0.040369792,0.0,0.045293374000000004,0.0,0.018429718,0.0,0.014467812,0.0,0.017753295,2.020963,2.01349,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011735188999999998,5.77664,0.0,0.083146191,0.0,0.041562503,9.5,9.794343,0.0,0.018719614,9.5,9.701283,0.0,0.044423687999999996,0.0,72.405803,1.628162,71.934128,0.298885283,71.859615,1.417166,71.584712,0.027264088,9.881193,1.0,1.0,72.467968,72.628714,41.308888,71.995349,72.02655899999999,42.162110999999996,71.994413,72.164973,42.032478000000005,72.403998,72.32907900000001,41.612275
 10/20/2017,18:23:37.781,0.0,72.828542,0.0,4.535741000000001,28.957401,0.0,0.0,73.792852,0.0,72.12210999999999,0.025590847000000003,3.6405589999999997,26.027931,0.0,0.0,59.130579000000004,0.0,80.559438,31.001184000000002,70.532586,0.0,0.0,0.0,163.856114,1.0,0.010448,97.8978,24.152103,14.141726,22.41969,1.0,11130.608,1.0,0.00404,17.502992000000003,42.395664000000004,0.0,1.98945,0.0,1.988262,0.0,1.9813630000000002,0.0,1.98636,10.0,8.932277000000001,0.0,0.0,0.0,0.139197173,0.0,0.136589923,0.0,0.487835378,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,76.132181,0.0,4.810784,0.0,5.304366,72.138134,0.0,242.638595,0.002669049,0.0,91.602858,73.811498,75.860287,110.114571,81.228306,0.016744781,0.0,66.913492,14.594743,30.474085,75.13221999999999,76.297265,0.0,75.44426999999999,80.24045100000001,0.0,74.12796999999999,0.0,0.0,40.109044,10.0,42.0,73.7,23.920439000000002,67.632974,30.711728000000004,0.0,12.031450999999999,11.943531,14.022271,10.0,1.0,12.647447999999999,0.0,1036.935,10.0,0.0,0.0,72.563011,1.429358,2.234143,13.296068,8.24,1.0,86.133353,54.353062,47.787245,213.754159,4.146,0.0,11.873163,11.74268,10.909873,10.0,0.0,47.380858,18.552305,24.396492000000002,32.50307291616282,30.791256,0.0,0.054811259,0.0,0.044359265999999994,0.0,0.016625924,0.0,0.015659605,0.0,0.019428248000000002,2.020673,2.013426,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011731318999999999,5.777768,0.0,0.081824539,0.0,0.043528863,9.5,9.793441,0.0,0.014757708000000001,9.5,9.701089999999999,0.0,0.038529144,0.137121412,72.36312,0.418449891,71.988385,0.40438345299999995,71.798123,1.515631,71.661395,0.029519383,9.894081,1.0,1.0,72.46712600000001,72.627872,41.271015999999996,71.998952,72.021365,42.035212,71.994881,72.16595500000001,42.009688,72.4069,72.328939,41.720199
 10/20/2017,18:23:47.781,0.0,72.828215,0.0,5.3951150000000005,0.0,0.0,0.0,73.768953,0.0,72.123327,0.011827408999999999,2.960222,0.0,0.0,0.0,58.68809,0.0,80.561172,30.989756,70.52795400000001,0.0,0.0,0.0,153.780443,1.0,0.010448,97.94711099999999,24.148994000000002,14.149065,22.399938,1.0,11212.607,1.0,0.00404,17.486775,42.396316,0.0,1.9896759999999998,0.0,1.985328,0.0,1.981105,0.0,1.9881650000000002,10.0,8.928092,0.0,0.0,0.0,0.137491195,0.0,0.135366769,0.0,0.46892060399999996,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,15.822757999999999,76.127841,0.0,4.345788,0.0,17.947371,72.139581,0.0,242.543644,0.001684038,0.0,91.604173,73.809813,75.859256,110.12300400000001,81.229853,0.007305608000000001,0.0,66.91438000000001,14.592829,30.467940000000002,75.096779,76.291552,0.0,75.444973,80.231125,0.0,74.128204,0.0,7.091523,40.174813,10.0,42.0,73.7,23.965026,67.633348,30.709265999999996,0.0,12.135458999999999,11.892529,9.818202000000001,10.0,1.0,12.285824,0.0,1045.741,10.0,0.0,0.0,72.56071800000001,1.466032,2.2389259999999997,10.649582,8.24,1.0,86.127208,54.577825,47.918495,238.253373,4.146,0.0,11.741517,11.854481,10.5251,10.0,0.0,47.379274,18.298226,24.391573,30.05419325251894,30.790699,0.0,0.045785343,0.0,0.045647691,0.0,0.014725496999999999,0.0,0.017656663,0.0,0.023261311,2.020963,2.013329,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011730754,5.776801,0.0,0.082630425,0.0,0.043980159000000005,9.5,9.792636,0.0,0.015112025,9.5,9.700188,0.0,0.045840955,0.101955354,72.389887,0.22855316899999997,71.960894,0.545047684,71.859615,0.39735024399999996,71.625224,0.032419047,9.881836999999999,1.0,1.0,72.468296,72.626936,41.33098,71.99768900000001,72.02422,42.08408,71.9946,72.165113,41.950204,72.407227,72.33118499999999,41.655367
 10/20/2017,18:23:57.781,0.0,72.828261,0.0,4.571548,0.0,0.0,0.0,73.810233,0.0,72.122578,0.020879872,3.747981,12.831132,0.0,0.0,58.827861999999996,0.0,80.562484,30.991196000000002,70.518879,0.0,0.0,0.0,140.98594,1.0,0.010448,97.951999,24.138276,14.154569,22.410386,1.0,11136.809,1.0,0.00404,17.340415,42.414563,0.0,1.988452,0.0,1.987939,0.0,1.981524,0.0,1.989197,10.0,8.93453,0.0,0.0,0.0,0.136364605,0.0,0.138456843,0.0,0.45425923700000004,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,10.209727,76.12494699999999,0.0,4.667708999999999,0.0,22.118921,72.140305,0.0,242.431375,0.002628007,0.0,91.60985500000001,73.814026,75.86019300000001,110.131955,81.231399,0.00311042,0.0,66.922655,14.597375,30.446226,75.133344,76.287104,0.0,75.441321,80.225549,0.0,74.129514,0.0,5.825116,40.110197,10.0,43.0,73.7,23.834235999999997,67.63035500000001,30.704714000000003,0.0,12.021231,11.873328,0.0,10.0,1.0,12.519111,0.0,1037.512,10.0,0.0,0.0,72.56291800000001,1.477455,2.075709,0.0,8.24,1.0,86.109195,54.72085500000001,48.212302,232.85007799999997,4.146,0.0,11.845512,11.826381,0.0,10.0,0.0,47.379507000000004,18.221322,24.388232000000002,30.03477370957762,30.793114000000003,0.0,0.004717420999999999,0.0,0.043360737,0.0,0.022713731,0.0,0.024807421,0.0,0.021232042000000003,2.020995,2.013619,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011728241,5.7766720000000005,0.0,0.082533719,0.0,0.044624867,9.5,9.792764,0.0,0.023035837000000003,9.5,9.699931,0.0,0.043457369,0.080855719,72.422441,0.42548310200000006,71.963788,0.07382251599999999,71.768463,0.784176878,71.636799,0.015987616,9.879582000000001,1.0,1.0,72.468342,72.62520500000001,41.160555,71.99427299999999,72.023986,42.15147,71.996098,72.164692,42.146811,72.40587,72.32954699999999,41.631298
 10/20/2017,18:24:07.781,0.0,72.831069,0.0,4.249283,0.0,0.0,0.0,73.814578,0.0,72.122905,0.021895964,1.9218110000000002,0.0,0.0,0.0,59.205895999999996,0.0,80.565202,30.990499,70.506342,0.0,0.0,0.0,135.468311,1.0,0.010448,97.937004,24.141384,14.158422,22.384593,1.0,11163.75,1.0,0.00404,17.55813,42.430529,0.0,1.9894180000000001,0.0,1.9890029999999999,0.0,1.9819759999999997,0.0,1.989197,10.0,8.953522,0.0,0.0,0.0,0.135753028,0.0,0.13832809,0.0,0.465569434,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,17.843449,76.064902,0.0,5.883851,0.0,16.760082999999998,72.094729,0.0,242.314139,0.001930291,0.0,91.609995,73.818566,75.863658,110.13614799999999,81.232618,0.007830007,0.0,66.922935,14.591952,30.468759000000002,75.10155400000001,76.279658,0.0,75.43935400000001,80.223534,0.0,74.13002900000001,0.0,8.229686000000001,40.142505,10.0,43.0,73.7,23.89803,67.632599,30.704481,0.0,12.03085,12.053937,9.577511,10.0,1.0,12.310412,0.0,1030.278,10.0,0.0,0.0,72.559127,1.378255,2.2987130000000002,4.0413879999999995,8.24,1.0,86.08639699999999,54.606671,47.669841999999996,231.679631,4.146,0.0,11.694628999999999,11.983619000000001,15.527141,10.0,0.0,47.380625,18.342010000000002,24.384288,30.981093917688355,30.79395,0.0,0.0016550570000000001,0.0,0.044166002999999995,0.0,0.025999214,0.0,0.020974357000000002,0.0,0.017076872,2.020577,2.013619,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011724891000000001,5.779348000000001,0.0,0.090528102,0.0,0.043528863,9.5,9.792088,0.0,0.026675637000000002,9.5,9.699093,0.0,0.040268517999999996,0.6786787059999999,72.355886,0.6364794429999999,72.00647,0.34811776299999997,71.832848,1.227269,71.726504,0.034352156,9.878615,1.0,1.0,72.464365,72.627732,41.197638,71.996799,72.023424,41.996984000000005,71.996659,72.16544,41.995397,72.408163,72.328799,41.614216
 10/20/2017,18:24:17.781,0.0,72.827466,0.0,4.858006,22.175882,0.0,0.0,73.801542,0.0,72.121689,0.011365548999999999,2.351498,0.0,0.0,0.0,58.958943000000005,0.0,80.564359,30.98655,70.488332,0.0,0.0,0.0,157.218965,1.0,0.010448,97.91458100000001,24.14273,14.085214,22.320439,1.0,11164.712,1.0,0.00404,17.360685999999998,42.439372999999996,0.0,1.9894180000000001,0.0,1.9862950000000001,0.0,1.9827169999999998,0.0,1.9875200000000002,10.0,8.936977,0.0,0.0,0.0,0.136300229,0.0,0.13456206199999998,0.0,0.475687388,0.0,0.0,0.0,0.209978312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,9.472014,76.117713,0.0,4.882322,0.0,11.802357,72.137411,0.0,242.190923,0.0,0.0,91.61276600000001,73.81749,75.865905,110.14321399999999,81.232337,0.0020616239999999997,0.0,66.91999,14.5894,30.348715999999996,75.09191,76.277785,0.0,75.43701300000001,80.215662,0.0,74.128438,0.0,16.293013000000002,40.046351,10.0,43.0,73.7,23.977373999999998,67.634283,30.707594,0.0,11.998385,12.009535000000001,9.064036999999999,10.0,1.0,12.64325,0.0,1001.212,10.0,0.0,0.0,72.557536,1.3950879999999999,2.186314,8.16349,8.24,1.0,86.091557,54.550180000000005,47.970271999999994,228.9379,4.146,0.0,11.767365,11.967477,6.981988,10.0,0.0,47.376339,18.348360999999997,24.380344,31.83884741970228,30.794228999999998,0.0,0.0,0.0,0.044616950999999995,0.0,0.017817717,0.0,0.016368239,0.0,0.014113495,2.020738,2.01349,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01172601,5.777349,0.0,0.083855371,0.0,0.051136422,9.5,9.793376,0.0,0.020652251,9.5,9.700382000000001,0.0,0.042362208,0.16525425800000001,72.326949,0.650545863,71.99417199999999,1.459365,71.786548,0.334051341,71.654161,0.023720053999999997,9.877647999999999,1.0,1.0,72.463616,72.627638,41.26352,71.995162,72.023237,42.190092,71.994694,72.164177,42.102777,72.407414,72.32954699999999,41.672447999999996
 10/20/2017,18:24:27.781,0.0,72.82905699999999,0.0,3.783789,0.596865455,0.0,0.0,73.829062,0.0,72.123841,0.020140895,4.392512,5.592111,0.0,0.0,59.119716000000004,0.0,80.565343,30.982415999999997,70.474719,0.0,0.0,0.0,166.095151,1.0,0.010448,97.871617,24.139204,14.178238,22.363208,1.0,11157.656,1.0,0.00404,17.569482,42.430343,0.0,1.9892889999999999,0.0,1.9890349999999999,0.0,1.981105,0.0,1.9881650000000002,10.0,8.932985,0.0,0.0,0.0,0.134883945,0.0,0.136750865,0.0,0.475848502,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.966095,0.0,0.0,76.064902,0.0,7.7080660000000005,0.0,7.229696000000001,72.12873,0.0,242.054202,0.001355701,0.0,91.614127,73.820298,75.86361099999999,110.15065700000001,81.231915,0.005208014,0.0,66.918681,14.594743,30.479412,75.05234899999999,76.28111,0.0,75.43486,80.211679,0.0,74.12708,0.0,0.0,40.185967,10.0,43.0,73.7,23.977145,67.632272,30.706711,0.0,12.071732,11.874528,13.123692000000002,10.0,1.0,12.735006,0.0,1030.5510000000002,10.0,0.0,0.0,72.559923,1.425149,2.234143,13.215871,8.24,1.0,86.133353,54.482271,47.926924,225.23415699999998,4.146,0.0,11.704848,11.925626,7.302631,10.0,0.0,47.373543,18.413014999999998,24.375936,32.36621936096602,30.797202000000002,0.0,0.05487573,0.0,0.045325585,0.0,0.013565915,0.0,0.01643266,0.0,0.023486786000000003,2.020867,2.0135549999999998,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0117331,5.775415,0.0,0.080535123,0.0,0.042303917,9.5,9.79299,0.0,0.013501494,9.5,9.701025999999999,0.0,0.041492521,0.16525425900000001,72.365291,0.889675056,71.967405,0.6786787120000001,71.775697,1.923557,71.674417,0.027264088,9.869914999999999,1.0,1.0,72.46534799999999,72.629931,41.224859,71.992822,72.02351800000001,42.019842,71.993992,72.16834200000001,41.986899,72.40778900000001,72.328518,41.713988
 10/20/2017,18:24:37.781,0.0,72.83121,0.0,6.039646,0.0,0.0,0.0,73.79647299999999,0.0,72.12576,0.020233267,3.24668,0.0,0.0,0.0,58.508488,0.0,80.564077,30.986225,70.454931,0.0,0.0,0.0,145.703913,1.0,0.010448,97.86372,24.135956,14.198972,22.369738,1.0,11178.503,1.0,0.00404,17.429609,42.423687,0.0,1.98945,0.0,1.987037,0.0,1.9823950000000001,0.0,1.9889709999999998,10.0,8.938103,0.0,0.0,0.0,0.136203664,0.0,0.13424018,0.0,0.45999489200000004,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,6.857946000000001,76.06417900000001,0.0,7.028455999999999,0.0,10.759469000000001,72.128006,0.0,241.92679500000003,0.001396744,0.0,91.617367,73.81744300000001,75.86314300000001,110.15763000000001,81.234165,0.010451999,0.0,66.908957,14.590835,30.483918,75.081142,76.284715,0.0,75.43626400000001,80.20230699999999,0.0,74.128812,0.0,7.219767,40.010582,10.0,43.0,73.7,23.985377,67.631477,30.707826,0.0,11.976141,12.044937,6.817589,10.0,1.0,12.681632,0.0,1042.902,10.0,0.0,0.0,72.557115,1.377653,2.185118,11.16284,8.24,1.0,86.151507,54.46544399999999,47.979905,218.17941000000002,4.146,0.0,11.879175,12.017697,0.0,10.0,0.0,47.372704999999996,18.637604,24.378906,29.89886680324625,30.799525,0.0,0.032472115,0.0,0.044488109000000005,0.0,0.0,0.0,0.023518996,0.0,0.023937734,2.020706,2.013974,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011736483,5.737989,0.0,0.083726429,0.0,0.048074057,9.5,9.791734,0.0,0.020652251,9.5,9.699931,0.0,0.041524732,0.16525425800000001,72.38771700000001,0.622413015,71.926893,0.9670403809999999,71.796676,0.960007168,71.674417,0.027908457999999997,9.868627,1.0,1.0,72.466143,72.62745100000001,41.300209,71.996425,72.025296,42.158958,71.993852,72.164692,42.055653,72.40867800000001,72.32758199999999,41.656143
 10/20/2017,18:24:47.781,0.0,72.828355,0.0,5.46673,0.0,0.0,0.0,73.793576,0.0,72.123514,0.019771407,2.781185,0.0,0.0,0.0,60.145913,0.0,80.565483,30.992682000000002,70.439448,0.0,0.0,0.0,145.703913,1.0,0.010448,97.882992,24.134981,14.207779,22.359126999999997,1.0,11178.823999999999,1.0,0.00404,17.290951999999997,42.430203000000006,0.0,1.988419,0.0,1.988004,0.0,1.982234,0.0,1.9887130000000002,10.0,8.949659,0.0,0.0,0.0,0.135656464,0.0,0.13887529,0.0,0.456160381,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,8.365445,76.08515799999999,0.0,4.2742510000000005,0.0,17.321638,72.13306999999999,0.0,241.783761,0.002628007,0.0,91.61995,73.81763000000001,75.865344,110.167805,81.239414,0.005470214,0.0,66.905124,14.594903,30.482689,75.120235,76.28794599999999,0.0,75.433314,80.18628000000001,0.0,74.129514,0.0,7.764802,40.021351,10.0,43.0,73.7,23.923182,67.631805,30.702019,0.0,11.699589,12.088739,7.363154,10.0,1.0,12.583279,0.0,1026.813,10.0,0.0,0.0,72.554073,1.553808,2.057773,1.89212,8.24,1.0,86.156902,54.32662,47.824573,234.068625,4.146,0.0,11.746927000000001,11.89095,2.621234,10.0,0.0,47.374382000000004,18.291420000000002,24.377421,30.442806605679706,30.798455999999998,0.0,0.0,0.0,0.046002008,0.0,0.024453104,0.0,0.023454575,0.0,0.018107612,2.020899,2.013426,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011737852,5.739343,0.0,0.08520925800000001,0.0,0.044173572,9.5,9.793505,0.0,0.027029954,9.5,9.700543,0.0,0.042684314,0.16525425800000001,72.350099,0.896708273,71.934851,1.18507,71.712035,1.290568,71.733738,0.028875012999999998,9.891181,1.0,1.0,72.461838,72.628106,41.305732,71.99338399999999,72.024266,42.076592,71.993524,72.16296,42.07767,72.40750799999999,72.32697399999999,41.651097
 10/20/2017,18:24:57.781,0.0,72.830414,0.0,5.932224,22.720969,0.0,0.0,73.825441,0.0,72.122952,0.0207875,2.029233,0.0,0.0,0.0,61.039581999999996,0.0,80.56942,30.986364000000002,70.428221,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.91020999999999,24.135028,14.260437,22.364514,1.0,11189.622,1.0,0.00404,17.517587,42.435277,0.0,1.989386,0.0,1.987972,0.0,1.9806540000000001,0.0,1.988745,10.0,8.962052,0.0,0.0,0.0,0.136622112,0.0,0.139132796,0.0,0.46972617299999997,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,8.557891999999999,76.076477,0.0,5.633469,0.0,11.16058,72.15405,0.0,241.63812599999997,0.001642996,0.0,91.623612,73.817115,75.867263,110.17416499999999,81.238523,0.00337262,0.0,66.90063599999999,14.590437,30.3987,75.103989,76.291365,0.0,75.434157,80.18122,0.0,74.12839100000001,0.0,9.816703,40.045196999999995,10.0,43.0,73.8,23.906719,67.62909300000001,30.702763,0.0,11.966522,11.965133,6.945957000000001,10.0,1.0,12.543699,0.0,1034.866,10.0,0.0,0.0,72.557864,1.49489,2.194684,2.549732,8.24,1.0,86.201137,54.196811,47.626494,227.17421299999998,4.146,0.0,11.903821,12.088842999999999,13.266604000000001,10.0,0.0,47.372938,18.475174,24.372826999999997,31.390217946662617,30.797620000000002,0.0,0.0,0.0,0.043231895,0.0,0.024130997999999997,0.0,0.018043191,0.0,0.0138236,2.021092,2.013426,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01174555,5.737538,0.0,0.081212066,0.0,0.042465095,9.5,9.79241,0.0,0.024098787000000003,9.5,9.701025999999999,0.0,0.043070842000000005,0.523948051,72.383376,0.305918501,71.984044,0.5309812620000001,71.802464,1.304635,71.667906,0.030485937,9.867016,1.0,1.0,72.465441,72.63063299999999,41.145169,71.993009,72.024266,41.967427,71.99338399999999,72.161603,41.952135,72.40587,72.32725400000001,41.679435999999995
 10/20/2017,18:25:07.781,0.0,72.829712,0.0,4.535741000000001,0.147970694,0.0,0.0,73.831959,0.0,72.12543199999999,0.021434104,4.249283,28.910727,0.0,0.0,61.482071,0.0,80.56787299999999,30.988872999999998,70.42228,0.0,0.0,0.0,145.863844,1.0,0.010448,97.929953,24.133357,14.240989,22.313419,1.0,11180.428,1.0,0.00404,17.357037,42.427085,0.0,1.989225,0.0,1.985167,0.0,1.9822009999999999,0.0,1.9886810000000001,10.0,8.941869,0.0,0.0,0.0,0.135592087,0.0,0.136525547,0.0,0.47936078600000004,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,0.0,76.099627,0.0,4.596171,0.0,0.0,72.152603,0.0,241.48694700000001,1.633726,0.0,91.62873,73.816694,75.867451,110.179018,81.239133,0.011238597,0.0,66.894839,14.597454999999998,30.334376000000002,75.116489,76.28996,0.0,75.430458,80.17606500000001,0.0,74.126659,0.0,10.40983,40.230582,10.0,43.0,73.8,23.914722,67.630729,30.700533,0.0,11.965921,12.052137,9.78611,10.0,1.0,12.658242999999999,0.0,1034.593,10.0,0.0,0.0,72.555992,1.380659,2.155823,10.777897,8.24,1.0,86.23955699999999,54.29597,47.625892,232.256838,4.146,0.0,11.820264,11.929811,10.509068,10.0,0.0,47.370608000000004,18.402127,24.370368,32.679103496386986,30.801894,0.0,0.03440624,0.0,0.044810215,0.0,0.018461929,0.0,0.013630336000000002,0.0,0.016915819,2.020931,2.013974,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011752447,5.738086,0.0,0.082759366,0.0,0.043013097,9.5,9.792088,0.0,0.018655193,9.5,9.700961,0.0,0.045228952999999995,0.045689663,72.381929,1.0936379999999999,72.007917,1.220236,71.756164,1.656295,71.726504,0.028875012999999998,9.869271000000001,1.0,1.0,72.466564,72.628714,41.201189,71.99141800000001,72.023611,42.120731,71.995396,72.164973,42.122477,72.410363,72.327956,41.632462
 10/20/2017,18:25:17.781,0.0,72.829338,0.0,4.8221989999999995,6.224083,0.0,0.0,73.791404,0.0,72.12477700000001,0.010903688,2.530535,27.853702000000002,0.0,0.0,61.64139599999999,0.0,80.565343,30.975819,70.424852,0.0,0.0,0.0,162.656629,1.0,0.010448,97.94461899999999,24.132429000000002,14.242455999999999,22.326315,1.0,11145.255,1.0,0.00404,17.642865,42.419218,0.0,1.989644,0.0,1.987004,0.0,1.9808150000000002,0.0,1.987552,10.0,8.9307,0.0,0.0,0.0,0.138907479,0.0,0.137941831,0.0,0.476202953,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,0.0,76.111202,0.0,5.025398,0.0,11.032224000000001,72.135964,0.0,241.336786,1.07703,0.0,91.62966999999999,73.82086,75.870026,110.18726200000002,81.238523,0.004945815,0.0,66.895961,14.594504,30.465891,75.117191,76.289304,0.0,75.431488,80.173909,0.0,74.127408,0.0,0.0,40.08289,10.0,43.0,73.8,23.898716,67.630215,30.698814000000002,0.0,12.041672,11.91113,12.209066,10.0,1.0,12.700822,0.0,1041.49,10.0,0.0,0.0,72.555992,1.392082,2.047012,13.135675,8.24,1.0,86.31545799999999,54.267725,47.846247,223.294102,4.146,0.0,11.770972,12.069113,3.807615,10.0,0.0,47.36772,18.218145,24.37357,33.04448057432862,30.801383,0.0,0.055165849,0.0,0.048321172,0.0,0.013372651000000001,0.0,0.016819187,0.0,0.02319689,2.020899,2.0135549999999998,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01176556,5.737699,0.0,0.078214173,0.0,0.04404463,9.5,9.793731,0.0,0.0138236,9.5,9.699447,0.0,0.049963914000000005,0.319984913,72.397121,0.031623253999999996,72.010088,1.072539,71.849487,0.812309725,71.65777800000001,0.025975348,9.871203999999999,1.0,1.0,72.46801500000001,72.628902,41.219336,71.991793,72.024922,42.002896,71.99361800000001,72.163709,42.054495,72.406525,72.32950100000001,41.669731
 10/20/2017,18:25:27.781,0.0,72.829619,0.0,3.8195959999999998,13.214017000000002,0.0,0.0,73.802267,0.0,72.126275,0.01857057,4.6431629999999995,0.0,0.0,0.0,60.764384,0.0,80.568764,30.977306,70.424151,0.0,0.0,0.0,124.75291499999999,1.0,0.010448,97.985939,24.132893,14.201723999999999,22.369085000000002,1.0,11193.898000000001,1.0,0.00404,17.375282000000002,42.425222999999995,0.0,1.989998,0.0,1.987552,0.0,1.980557,0.0,1.9881970000000002,10.0,8.927802999999999,0.0,0.0,0.0,0.134690816,0.0,0.138456843,0.0,0.465859439,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,9.359753999999999,76.115542,0.0,5.061167,0.0,9.556138,72.126559,0.0,241.174232,2.150449,0.0,91.632487,73.81884699999999,75.87180500000001,110.19423400000001,81.23960100000001,0.013336191,0.0,66.895493,14.591473,30.387638,75.12824,76.28747800000001,0.0,75.429803,80.171098,0.0,74.125302,0.0,6.450304,40.079044,10.0,43.0,73.8,23.908777,67.629514,30.696631,0.0,11.913015,11.936331,7.202694,10.0,1.0,12.628857,0.0,1041.795,10.0,0.0,0.0,72.55281,1.3998979999999999,2.261645,13.392304000000001,8.24,1.0,86.341493,54.383111,47.773396999999996,232.35303900000002,4.146,0.0,11.736708,11.987206,9.210461,10.0,0.0,47.36758,18.064564,24.369254,31.669731996177656,30.799571000000004,0.0,0.035244361,0.0,0.045422217,0.0,0.016819187,0.0,0.02422763,0.0,0.023905523999999997,2.020963,2.013716,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011770816000000002,5.736281,0.0,0.084048783,0.0,0.04207827,9.5,9.792119999999999,0.0,0.018365297,9.5,9.700671,0.0,0.042555472000000004,0.312951702,72.412313,0.615379814,71.993449,0.83340936,71.832848,1.4031,71.687439,0.031130307000000003,9.871527,1.0,1.0,72.464926,72.627217,41.207895,71.990155,72.02253499999999,41.958363,71.992073,72.16268000000001,42.054108,72.405589,72.329033,41.576559
 10/20/2017,18:25:37.781,0.0,72.83013299999999,0.0,4.535741000000001,7.731087,0.0,0.0,73.732743,0.0,72.126134,0.019124802,4.535741000000001,0.0,0.0,0.0,61.580563,0.0,80.56792,30.978095,70.419847,0.0,0.0,0.0,138.746902,1.0,0.010448,98.03967,24.130110000000002,14.200072,22.331539000000003,1.0,11209.935,1.0,0.00404,17.326225,42.438163,0.0,1.989096,0.0,1.987069,0.0,1.9819759999999997,0.0,1.989487,10.0,8.942416999999999,0.0,0.0,0.0,0.13498051,0.0,0.136268041,0.0,0.449522487,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,7.868291,76.12060600000001,0.0,5.1684730000000005,0.0,9.090849,72.12728299999999,0.0,241.013275,2.2152130000000003,0.0,91.63798100000001,73.81908100000001,75.87105600000001,110.203138,81.24175699999999,0.016744781,0.0,66.89960699999999,14.59578,30.328640999999998,75.145048,76.288227,0.0,75.430084,80.174565,0.0,74.128625,0.0,4.895348,40.205197999999996,10.0,43.0,73.8,23.974173,67.629373,30.699139000000002,0.0,11.729649,11.828325,1.377972,10.0,1.0,12.570086,0.0,1026.075,10.0,0.0,0.0,72.55210799999999,1.387273,2.075111,0.0,8.24,1.0,86.329531,54.493088,47.640341,218.532147,4.146,0.0,11.685011,12.015305999999999,0.0,10.0,0.0,47.368605,18.223364,24.367398,30.514099024961126,30.801104,0.0,0.0,0.0,0.044584741,0.0,0.020426777,0.0,0.023422363999999998,0.0,0.018590771000000002,2.021028,2.013619,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011769982,5.725804,0.0,0.083533016,0.0,0.046236638,9.5,9.788513,0.0,0.022294993,9.5,9.700124,0.0,0.04403716,0.270752432,72.406526,0.5661473229999999,71.99417199999999,1.1639700000000002,71.785825,1.2554020000000001,71.724334,0.022431313999999997,9.877326,1.0,1.0,72.46623699999999,72.627732,41.320329,71.990436,72.024079,41.991861,71.994787,72.16399,42.146039,72.405964,72.329922,41.694189
 10/20/2017,18:25:47.781,0.0,72.829291,0.0,4.499934,18.15186,0.0,0.0,73.786334,0.0,72.126976,0.022080707999999998,4.428319,5.047583,0.0,0.0,62.126613,0.0,80.571435,30.981115000000003,70.419987,0.0,0.0,0.0,137.547417,1.0,0.010448,98.10576400000001,24.1341,14.184292999999998,22.319459,1.0,11231.21,1.0,0.00404,17.397579999999998,42.458458,0.0,1.988838,0.0,1.9879069999999999,0.0,1.982266,0.0,1.9890029999999999,10.0,8.955582000000001,0.0,0.0,0.0,0.13813496,0.0,0.135205828,0.0,0.469693951,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,9.15127,76.109755,0.0,5.5977,0.0,6.283075,72.112814,0.0,240.851213,2.214516,0.0,91.63873199999999,73.82217,75.872929,110.20898000000001,81.240539,0.005994612,0.0,66.902552,14.591952,30.348715999999996,75.1509,76.291739,0.0,75.430739,80.176815,0.0,74.127923,0.0,13.391498,40.076351,10.0,43.0,73.8,23.988807,67.629654,30.696677,0.0,11.966522,11.855927000000001,13.653212,10.0,1.0,12.472333,0.0,1026.958,10.0,0.0,0.0,72.554354,1.499699,2.0260860000000003,15.220785000000001,8.24,1.0,86.33863199999999,54.467847,48.000977,221.370079,4.146,0.0,11.814853999999999,12.025469000000001,9.675394,10.0,0.0,47.365763,18.316375,24.36995,31.299261283585864,30.800268,0.0,0.008424494,0.0,0.043296315999999994,0.0,0.025387212000000003,0.0,0.020684462,0.0,0.016529292,2.020738,2.013523,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011772531000000001,5.719615,0.0,0.080116062,0.0,0.043754510999999996,9.5,9.773792,0.0,0.026160267,9.5,9.68798,0.0,0.04348958,0.55911411,72.401462,0.0,71.960894,0.158221053,71.800294,1.1288040000000001,71.72361,0.027264088,9.880225999999999,1.0,1.0,72.467453,72.630773,41.078103000000006,71.9895,72.02328399999999,42.143983,71.99432,72.16268000000001,41.960246999999995,72.407274,72.330624,41.620816
 10/20/2017,18:25:57.781,0.0,72.830414,0.0,4.177668,9.141899,0.0,0.0,73.815302,0.0,72.12706999999999,0.021618848,3.4973300000000003,0.6593274410000001,0.0,0.0,61.80579,0.0,80.571154,30.980604,70.416666,0.0,0.0,0.0,136.827727,1.0,0.010448,98.119114,24.132801,14.114020000000002,22.296279000000002,1.0,11125.796999999999,1.0,0.00404,17.43042,42.4552,0.0,1.988935,0.0,1.9883259999999998,0.0,1.9814599999999998,0.0,1.988939,10.0,8.957063,0.0,0.0,0.0,0.136750865,0.0,0.137523383,0.0,0.471047308,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,9.696536,76.091669,0.0,5.096935,0.0,10.454625,72.137411,0.0,240.670443,3.02736,0.0,91.638075,73.82366800000001,75.871524,110.21741200000001,81.244804,0.009927601,0.0,66.902038,14.590276999999999,30.486786,75.14621899999999,76.29085,0.0,75.431488,80.178689,0.0,74.129046,0.0,10.041129,40.07289,10.0,43.0,73.9,23.976688,67.630028,30.694958000000003,0.0,11.974939,11.888328,1.8593540000000002,10.0,1.0,12.563489,0.0,1039.421,10.0,0.0,0.0,72.551827,1.527355,2.1695740000000003,10.376914,8.24,1.0,86.344167,54.656552000000005,47.999773,238.253373,4.146,0.0,11.647741,11.853883,7.398824,10.0,0.0,47.363620000000004,18.331347,24.36647,31.767288799862015,30.801569,0.0,0.0,0.0,0.043296315999999994,0.0,0.024163208999999998,0.0,0.018558561,0.0,0.014467812,2.020867,2.013523,2.0185470000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011774531000000001,5.698855,0.0,0.082791602,0.0,0.043045332,9.5,9.751985000000001,0.0,0.023357943,9.5,9.686595,0.0,0.045164532,0.12305499,72.384823,0.348117766,72.034684,0.7419776109999999,71.76484599999999,0.523948053,71.663566,0.026297532999999998,9.881836999999999,1.0,1.0,72.46759399999999,72.628106,41.213813,71.988892,72.025343,42.049005,71.993337,72.161884,42.076125,72.406759,72.32688,41.666625
 10/20/2017,18:26:07.781,0.0,72.82947800000001,0.0,4.858006,16.660888,0.0,0.0,73.737812,0.0,72.12763199999999,0.022357825,3.461523,0.0,0.0,0.0,61.442240000000005,0.0,80.57106,30.982927,70.41638499999999,0.0,0.0,0.0,141.865562,1.0,0.010448,98.122499,24.134377999999998,14.033839000000002,22.27065,1.0,11148.141000000001,1.0,0.00404,17.391092999999998,42.440165,0.0,1.989579,0.0,1.988906,0.0,1.9821689999999998,0.0,1.988552,10.0,8.941676,0.0,0.0,0.0,0.138199337,0.0,0.137137124,0.0,0.477814092,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,8.814488,76.135075,0.0,4.775015,0.0,0.282461487,72.166348,0.0,240.473474,3.062533,0.0,91.64493,73.832702,75.877284,110.223207,81.246538,0.0057324130000000004,0.0,66.90554399999999,14.591473,30.392145000000003,75.134327,76.291739,0.0,75.430973,80.177752,0.0,74.124178,0.0,12.926614,40.060967,10.0,43.0,73.9,23.923182,67.62956,30.691986,0.0,11.839068,11.91533,12.866955,10.0,1.0,12.462738,0.0,1018.408,10.0,0.0,0.0,72.55103100000001,1.464228,2.211425,3.7526800000000002,8.24,1.0,86.362275,54.515324,48.000375,216.57605800000002,4.146,0.0,11.659162,11.961497999999999,16.360815,10.0,0.0,47.362921,18.334977,24.370043,32.82912441691106,30.802590999999996,0.0,0.0,0.0,0.043199684,0.0,0.021199832000000002,0.0,0.017044662,0.0,0.015434131,2.020706,2.0131040000000002,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011778592,5.696727,0.0,0.08101865400000001,0.0,0.044270277999999996,9.5,9.753885,0.0,0.020136881000000002,9.5,9.687561,0.0,0.044455898,0.17228747,72.415207,1.1710040000000002,71.961618,0.74197761,71.86250799999999,0.5098816310000001,71.663566,0.023075684,9.882159,1.0,1.0,72.46651700000001,72.628387,41.332164,71.989734,72.02436,42.035212,71.995115,72.163943,42.093893,72.405589,72.329126,41.627415
