date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:26:17.781,0.0,72.83018,0.0,4.8221989999999995,12.925442,0.0,0.0,73.800818,0.0,72.12852099999999,0.018293454,3.6047519999999995,0.0,0.0,0.0,61.285810999999995,0.0,80.571763,30.993796999999997,70.41516899999999,0.0,0.0,0.0,160.73745300000002,1.0,0.010448,98.141021,24.137719,14.0265,22.367126000000003,1.0,11165.888,1.0,0.00404,17.519209,42.448218,0.0,1.989096,0.0,1.987198,0.0,1.982234,0.0,1.988423,10.0,8.944026,0.0,0.0,0.0,0.136557735,0.0,0.136943994,0.0,0.484484209,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,76.130011,0.0,4.703478,0.0,0.0,72.136687,0.0,240.273522,3.0624919999999998,0.0,91.648217,73.833732,75.874849,110.230274,81.24546,0.010976398,0.0,66.902739,14.597056,30.428199,75.12950500000001,76.284715,0.0,75.430552,80.185109,0.0,74.12633100000001,0.0,8.550295,40.144428000000005,10.0,43.0,73.9,23.920439000000002,67.628111,30.692868,0.0,11.977945,12.032936,10.893289,10.0,1.0,12.515512,0.0,1009.409,10.0,0.0,0.0,72.551921,1.4552100000000001,2.354912,9.382477,8.24,1.0,86.361008,54.819414,47.975089000000004,218.099242,4.146,0.0,11.697033,11.948345,10.813678999999999,10.0,0.0,47.359846000000005,18.444322,24.371064,32.71823333866924,30.802776,0.0,0.04439922,0.0,0.044745794000000005,0.0,0.018075402,0.0,0.015466341000000002,0.0,0.018397508,2.020995,2.012911,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011779564,5.698855,0.0,0.083661958,0.0,0.044238042000000005,9.5,9.753531,0.0,0.019170563,9.5,9.673967999999999,0.0,0.045003479000000006,0.024590027,72.380483,0.69274513,71.939915,1.234302,71.868296,0.5450476879999999,71.666459,0.029841567000000003,9.881193,1.0,1.0,72.46801500000001,72.628902,41.334136,71.990249,72.023424,41.998560999999995,71.993197,72.163428,42.026298,72.404326,72.32594399999999,41.668178000000005
 10/20/2017,18:26:27.781,0.0,72.831163,0.0,5.538344,11.835269,0.0,0.0,73.814578,0.0,72.125339,0.029562846,2.924414,3.6702470000000003,0.0,0.0,61.701505000000004,0.0,80.572513,30.975401,70.418444,0.0,0.0,0.0,149.462298,1.0,0.010448,98.146192,24.137069,14.023564000000002,22.393735,1.0,11194.433,1.0,0.00404,17.356226,42.445890000000006,0.0,1.989354,0.0,1.9872619999999999,0.0,1.98088,0.0,1.9869720000000002,10.0,8.933758000000001,0.0,0.0,0.0,0.13871434900000001,0.0,0.13778088900000002,0.0,0.488995399,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,76.102521,0.0,6.563461,0.0,12.941511,72.113538,0.0,240.062244,3.06635,0.0,91.648499,73.83083,75.87882900000001,110.23644499999999,81.246585,0.017269179,0.0,66.905825,14.59586,30.324544,75.140647,76.282421,0.0,75.429147,80.19017,0.0,74.126425,0.0,0.0,40.170967,10.0,43.0,73.9,23.907404999999997,67.628765,30.688640999999997,0.0,12.009808,11.963332000000001,5.951101,10.0,1.0,12.493323,0.0,1032.508,10.0,0.0,0.0,72.548738,1.392082,2.225773,8.500314999999999,8.24,1.0,86.363166,54.710038,48.035897,228.601196,4.146,0.0,11.814252999999999,11.95253,14.581242999999999,10.0,0.0,47.359893,18.189335,24.371620999999998,32.5291461914102,30.800454,0.0,0.053102782,0.0,0.044874635999999996,0.0,0.017656663,0.0,0.015820658,0.0,0.018075402,2.020931,2.013748,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011781088,5.698564,0.0,0.085305964,0.0,0.043786747,9.5,9.754626,0.0,0.015562973,9.5,9.678317,0.0,0.043554000999999995,0.045689662,72.38844,0.587246956,71.94353199999999,0.6083465889999999,71.801017,1.002206,71.682375,0.031452492,9.874426,1.0,1.0,72.472273,72.627123,41.163315999999995,71.98786199999999,72.02609100000001,42.065557,71.993992,72.16029300000001,41.934754,72.40348399999999,72.330764,41.719811
 10/20/2017,18:26:37.781,0.0,72.831257,0.0,5.287693,11.033671,0.0,0.0,73.791404,0.0,72.12795899999999,0.013120618,2.745378,30.368140999999998,0.0,0.0,61.215563,0.0,80.573075,30.973032,70.419987,0.0,0.0,0.0,169.373743,1.0,0.010448,98.152585,24.132661,14.094388,22.413977,1.0,11211.218,1.0,0.00404,17.443799,42.434486,0.0,1.9895150000000001,0.0,1.986134,0.0,1.9812020000000001,0.0,1.9877779999999998,10.0,8.933114,0.0,0.0,0.0,0.138682161,0.0,0.138746537,0.0,0.488995399,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,0.0,76.071413,0.0,8.924208,0.0,5.159966000000001,72.138858,0.0,239.843162,4.044023,0.0,91.650001,73.82951899999999,75.877939,110.244548,81.248319,0.004159217,0.0,66.90886400000001,14.5957,30.392553999999997,75.12599300000001,76.279752,0.0,75.428679,80.18946700000001,0.0,74.128017,0.0,0.6633044370000001,40.031735999999995,10.0,43.0,73.9,23.931185,67.628952,30.689802,0.0,11.84027,12.004135,5.020429,10.0,1.0,12.580281,0.0,1048.5810000000001,10.0,0.0,0.0,72.54813,1.462424,2.0260860000000003,12.863006,8.24,1.0,86.39145400000001,54.615085,48.026264000000005,237.21119500000003,4.146,0.0,11.932675,11.949541,8.168369,10.0,0.0,47.359287,18.176177,24.374682999999997,32.58129843604931,30.798455999999998,0.0,0.053457372,0.0,0.044971267999999995,0.0,0.018075402,0.0,0.015240867,0.0,0.018590771000000002,2.021028,2.013426,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011786865,5.816644999999999,0.0,0.08159889099999999,0.0,0.042368388,9.5,9.754078,0.0,0.016625924,9.5,9.661953,0.0,0.044166002999999995,0.179320681,72.443421,0.650545862,72.01876899999999,1.332767,71.753271,0.952973957,71.583989,0.031774677,9.876682,1.0,1.0,72.470916,72.627966,41.254052,71.98847099999999,72.023845,42.045064,71.992307,72.162025,41.850549,72.405215,72.325242,41.686036
 10/20/2017,18:26:47.781,0.0,72.82798100000001,0.0,4.499934,11.498597,0.0,0.0,73.791404,0.0,72.125807,0.022173081,1.635353,22.26428,0.0,0.0,61.075068,0.0,80.576637,30.971452000000003,70.42765899999999,0.0,0.0,0.0,161.297213,1.0,0.010448,98.142572,24.135492000000003,14.088332999999999,22.404019,1.0,11166.85,1.0,0.00404,17.368389,42.420288,0.0,1.99003,0.0,1.9857470000000002,0.0,1.982072,0.0,1.9881330000000002,10.0,8.945829,0.0,0.0,0.0,0.137813077,0.0,0.13739463,0.0,0.480617475,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,76.079371,0.0,4.417326,0.0,0.0,72.143922,0.0,239.619074,4.048496,0.0,91.654884,73.828115,75.879906,110.250578,81.248788,0.0028482209999999997,0.0,66.905357,14.596019,30.449503000000004,75.13723,76.281859,0.0,75.427836,80.190123,0.0,74.127361,0.0,11.547993,40.138273999999996,10.0,43.0,73.9,23.904432999999997,67.62956,30.685621,0.0,11.919027,11.908128999999999,13.765533999999999,10.0,1.0,12.808769999999999,0.0,1025.514,10.0,0.0,0.0,72.55033,1.440179,2.156421,9.013573,8.24,1.0,86.267844,54.75330699999999,47.901637,231.95220099999997,4.146,0.0,11.63151,11.956116999999999,8.585206,10.0,0.0,47.358121999999995,17.906671,24.372826999999997,33.16853261201668,30.801569,0.0,0.042336153,0.0,0.043940528,0.0,0.018075402,0.0,0.014403391000000001,0.0,0.017366768,2.020802,2.013297,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011768051000000002,5.815678,0.0,0.081760069,0.0,0.047042524,9.5,9.753692,0.0,0.018397508,9.5,9.661953,0.0,0.040300728,0.137121413,72.428229,0.917807907,72.049876,0.474715569,71.832848,1.065505,71.72505699999999,0.029519383,9.876037,1.0,1.0,72.472273,72.629042,41.213024,71.985803,72.02099100000001,41.975703,71.994179,72.160761,42.063765000000004,72.407274,72.329454,41.697294
 10/20/2017,18:26:57.781,0.0,72.827513,0.0,4.8221989999999995,6.897425,0.0,0.0,73.711016,0.0,72.126602,0.012935873999999998,2.5663419999999997,20.326401,0.0,0.0,61.32346999999999,0.0,80.57729300000001,30.960534999999997,70.441319,0.0,0.0,0.0,143.065047,1.0,0.010448,98.142713,24.126583,14.146129,22.369085000000002,1.0,11145.681999999999,1.0,0.00404,17.379741,42.404276,0.0,1.989257,0.0,1.9868430000000001,0.0,1.982427,0.0,1.9881650000000002,10.0,8.941837,0.0,0.0,0.0,0.136364605,0.0,0.135334581,0.0,0.479070781,0.0,0.0,0.0,0.20520934,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,15.373714999999999,76.09311600000001,0.0,5.776545,0.0,14.064620000000001,72.13524100000001,0.0,239.383953,4.046485,0.0,91.656387,73.827272,75.881404,110.25679699999999,81.248553,0.003634819,0.0,66.89801800000001,14.589639000000002,30.433525,75.119439,76.279143,0.0,75.42366899999999,80.189748,0.0,74.125536,0.08422803699999999,13.231193,40.143659,10.0,44.0,74.1,23.907176999999997,67.62769,30.684553,0.0,11.846282,11.865527,9.288682000000001,10.0,1.0,12.536502,0.0,1006.185,10.0,0.0,0.0,72.547428,1.383665,2.090656,20.593953,8.24,1.0,86.175149,54.594652,47.909464,222.54052599999997,4.146,0.0,11.862343,11.941171,2.541073,10.0,0.0,47.355979,17.714524,24.369718,32.31409843412085,30.800733,0.0,0.0,0.0,0.044616950999999995,0.0,0.022359413999999998,0.0,0.018236455,0.0,0.013759179,2.020867,2.013362,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011753858,5.8176120000000004,0.0,0.082404777,0.0,0.040692147000000005,9.5,9.753821,0.0,0.020974357000000002,9.5,9.661985000000001,0.0,0.043972739000000004,0.123054989,72.38916400000001,1.100671,71.975363,1.417166,71.78944200000001,1.6000290000000001,71.5905,0.022109128999999998,9.851227,1.0,1.0,72.474847,72.631148,41.210262,71.989734,72.025483,42.014325,71.993009,72.162773,41.945569,72.405168,72.327395,41.720975
 10/20/2017,18:27:07.781,0.0,72.830976,0.0,3.282487,5.807252,0.0,0.0,73.766056,0.0,72.121314,0.025590847000000003,1.886004,0.0,0.0,0.0,61.259016,0.0,80.575653,30.959699,70.457598,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,98.120102,24.125748,14.198604999999999,22.282892999999998,1.0,11106.981000000002,1.0,0.00404,17.275546,42.390684,0.0,1.989579,0.0,1.985554,0.0,1.981815,0.0,1.9888740000000003,10.0,8.958962,0.0,0.0,0.0,0.135366769,0.0,0.13646117,0.0,0.46366829,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,11.412519,76.085882,0.0,4.989629,0.0,7.662896000000001,72.194562,0.0,239.14874500000002,4.0466489999999995,0.0,91.66230300000001,73.822873,75.88103000000001,110.26423999999999,81.253428,0.001275026,0.0,66.893997,14.591872,30.382312,75.139149,76.27502199999999,0.0,75.42535500000001,80.185156,0.0,74.129421,0.029527357999999997,11.948755,40.130582000000004,10.0,44.0,74.1,23.914036,67.628765,30.726965000000003,0.0,12.052493,11.825325,11.952328999999999,10.0,1.0,12.527507,0.0,1031.914,10.0,0.0,0.0,72.548645,1.419738,2.058969,15.413256,8.24,1.0,86.136402,54.443208,48.013019,212.968517,4.146,0.0,11.805236,11.90231,8.47298,10.0,0.0,47.354721000000005,17.740839,24.372642000000003,30.974603654321882,30.803102000000003,0.0,0.007264019,0.0,0.043618422000000004,0.0,0.024968473999999997,0.0,0.020201302,0.0,0.016754766,2.021157,2.013523,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011748131,5.817225,0.0,0.083661958,0.0,0.042336153,9.5,9.750148,0.0,0.025773739,9.5,9.777915,0.0,0.044262634,0.158221048,72.389887,0.981106805,71.939192,1.1710040000000002,71.739526,1.156937,71.63969300000001,0.027264088,9.867982000000001,1.0,1.0,72.472975,72.62656199999999,41.113214,71.99010799999999,72.023892,42.032059000000004,71.991652,72.159591,42.061834000000005,72.403296,72.32758199999999,41.602958
 10/20/2017,18:27:17.781,0.0,72.832941,0.0,4.6431629999999995,7.3944160000000005,0.0,0.0,73.805164,0.0,72.124075,0.023743406,1.384702,12.959256,0.0,0.0,61.0461,0.0,80.578886,30.958631,70.478836,0.0,0.0,0.0,128.271403,1.0,0.010448,98.017576,24.125934,14.129798999999998,22.358473999999998,1.0,11169.523000000001,1.0,0.00404,17.446637,42.380862,0.0,1.988516,0.0,1.989197,0.0,1.9826849999999998,0.0,1.990002,10.0,8.950657000000001,0.0,0.0,0.0,0.135205828,0.0,0.138939667,0.0,0.449683601,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,7.002281,76.14882,0.0,4.453094999999999,0.0,1.646237,72.18154,0.0,238.896673,4.839059,0.0,91.663102,73.825119,75.880936,110.27158999999999,81.25108399999999,0.015958183,0.0,66.898392,14.594344,30.373298,75.13025400000001,76.26959000000001,0.0,75.423201,80.183094,0.0,74.131012,0.0,12.878522,40.071736,10.0,44.0,74.1,23.879281,67.627269,30.763152,0.0,11.978546000000001,11.969933000000001,0.0,10.0,1.0,12.662441000000001,0.0,1032.123,10.0,0.0,0.0,72.547428,1.507515,2.207837,0.0,8.24,1.0,86.11398,54.882516,48.031683,217.506002,4.146,0.0,11.449369,11.870025,0.0,10.0,0.0,47.354721000000005,18.017605,24.366563,30.58540579823143,30.803334000000003,0.0,0.0,0.0,0.044327056,0.0,0.022874784,0.0,0.025032895,0.0,0.019846986,2.020738,2.01349,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011744931,5.817451,0.0,0.083533016,0.0,0.050717360999999996,9.5,9.746153999999999,0.0,0.022617098999999998,9.5,9.779751,0.0,0.040622835,0.26371922,72.391334,0.847475785,72.066515,0.474715568,71.84297600000001,1.0936379999999999,71.581818,0.01888728,9.873138,1.0,1.0,72.47452,72.62951,41.270227,71.988658,72.024781,41.980826,71.993664,72.163007,41.968358,72.40442,72.327114,41.63518
 10/20/2017,18:27:27.781,0.0,72.828168,0.0,5.037042,0.0,0.0,0.0,73.83123499999999,0.0,72.124309,0.015707036,2.1366549999999997,24.682626000000003,0.0,0.0,60.369693000000005,0.0,80.576871,30.968108,70.496425,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.965209,24.126398000000002,14.174752,22.355045999999998,1.0,11158.725,1.0,0.00404,17.406905,42.374624,0.0,1.989322,0.0,1.989068,0.0,1.981105,0.0,1.988358,10.0,8.93688,0.0,0.0,0.0,0.135624275,0.0,0.136589923,0.0,0.458834872,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,5.125925,76.104691,0.0,5.848082,0.0,11.401246,72.136687,0.0,238.631835,5.475099,0.0,91.667281,73.821656,75.88426,110.278892,81.252162,0.0,0.0,66.903674,14.588842000000001,30.497028999999998,75.11166700000001,76.265984,0.0,75.42020500000001,80.184125,0.0,74.131059,0.0,15.667824,40.064044,10.0,44.0,74.1,23.842010000000002,67.62605400000001,30.763709000000002,0.0,12.05069,12.074939,12.866955,10.0,1.0,12.542499000000001,0.0,1036.823,10.0,0.0,0.0,72.546492,1.4690379999999998,2.094243,10.312757000000001,8.24,1.0,86.07406,54.562199,47.81795,230.74968700000002,4.146,0.0,11.653752,11.981825,8.216466,10.0,0.0,47.35132,18.400765,24.369115,29.66600610200396,30.799618,0.0,0.034857536,0.0,0.045228952999999995,0.0,0.018687403000000002,0.0,0.021682991000000002,0.0,0.024292051000000002,2.020738,2.013362,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011738813999999998,5.816644999999999,0.0,0.088884096,0.0,0.043657805,9.5,9.737199,0.0,0.017076872,9.5,9.777625,0.0,0.040977151,0.179320681,72.382653,0.453615936,72.01442800000001,0.60131339,71.765569,1.487498,71.559392,0.023720053999999997,9.872171,1.0,1.0,72.471197,72.627404,41.319145,71.990015,72.022676,42.110484,71.99291600000001,72.163007,42.003122,72.405964,72.326646,41.607616
 10/20/2017,18:27:37.781,0.0,72.829712,0.0,4.858006,3.482618,0.0,0.0,73.729846,0.0,72.119068,0.022634941000000002,5.144464,0.0,0.0,0.0,60.30161700000001,0.0,80.57987,30.986828999999997,70.51219,0.0,0.0,0.0,113.47776,1.0,0.010448,97.929389,24.121387,14.092369,22.356514999999998,1.0,11132.212,1.0,0.00404,17.551238,42.383701,0.0,1.9898689999999999,0.0,1.9880360000000001,0.0,1.9820400000000002,0.0,1.9879069999999999,10.0,8.927127,0.0,0.0,0.0,0.136879618,0.0,0.13639679400000002,0.0,0.471047307,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,14.042625,76.122777,0.0,4.95386,0.0,9.106894,72.136687,0.0,238.37901499999998,9.999507000000001,0.0,91.668642,73.825307,75.88515,110.285063,81.25375600000001,0.004945815,0.0,66.904843,14.591234,30.420005,75.10005600000001,76.25816400000001,0.0,75.422124,80.186936,0.0,74.133212,0.0,11.483872,40.178659,10.0,44.0,74.1,23.843153,67.626334,30.756555,0.0,12.074137,12.211146000000001,15.498510000000001,10.0,1.0,12.543099,0.0,1022.081,10.0,0.0,0.0,72.547428,1.461222,2.2957240000000003,11.964805,8.24,1.0,86.01003,54.97746899999999,48.235782,218.435946,4.146,0.0,11.843708,11.809042999999999,20.2887,10.0,0.0,47.350947999999995,18.265785,24.361459,30.067140207619858,30.799711,0.0,0.042594035999999995,0.0,0.045679902,0.0,0.014983182,0.0,0.019460458,0.0,0.02422763,2.020931,2.013426,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01172865,5.816580999999999,0.0,0.084177725,0.0,0.04439922,9.5,9.742128,0.0,0.014757708000000001,9.5,9.779332,0.0,0.043360737,0.059756085,72.397121,0.36921740700000005,72.010088,1.550797,71.874083,1.18507,71.682375,0.030485937,9.874103999999999,1.0,1.0,72.472367,72.630399,41.286007,71.98833,72.024266,42.080533,71.99249499999999,72.162399,41.984195,72.406759,72.330717,41.622369
 10/20/2017,18:27:47.781,0.0,72.82830799999999,0.0,3.461523,25.366242,0.0,0.0,73.763159,0.0,72.12070600000001,0.019586663,2.387306,16.546735,0.0,0.0,60.149535,0.0,80.577527,31.005504,70.526551,0.0,0.0,0.0,143.784737,1.0,0.010448,97.894885,24.137951,14.072921,22.365494,1.0,11223.726,1.0,0.00404,17.40204,42.404973999999996,0.0,1.990127,0.0,1.987939,0.0,1.981234,0.0,1.989325,10.0,8.929991000000001,0.0,0.0,0.0,0.137298065,0.0,0.136976182,0.0,0.47107953,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,76.168353,0.0,5.1684730000000005,0.0,6.170764,72.132347,0.0,238.103308,10.0527,0.0,91.67099,73.828583,75.88543100000001,110.29349599999999,81.25305300000001,0.002323823,0.0,66.902365,14.591952,30.344619,75.087088,76.253762,0.0,75.42395,80.197199,0.0,74.134429,0.0,0.0,40.095582,10.0,44.0,74.1,23.825547,67.626147,30.754,0.0,11.938867,11.987333999999999,7.491523,10.0,1.0,12.564688,0.0,1035.539,10.0,0.0,0.0,72.54462,1.422744,2.267624,8.355961,8.24,1.0,85.92902,55.011123,48.313449,222.84516299999999,4.146,0.0,11.990383,11.760017999999999,14.132341,10.0,0.0,47.346988,18.291193,24.359556,31.5982081630374,30.795483,0.0,0.053715255,0.0,0.041234836000000004,0.0,0.013726968,0.0,0.017849926999999998,0.0,0.023969945,2.020899,2.0138130000000003,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011715518000000001,5.816903,0.0,0.08146995,0.0,0.042755213,9.5,9.730532,0.0,0.014661076,9.5,9.780588,0.0,0.035952295,0.0,72.373248,0.5098816279999999,71.99417199999999,1.156937,71.740972,1.374967,71.65633100000001,0.032419047,9.885381,1.0,1.0,72.475643,72.630212,41.21184,71.99052900000001,72.024173,42.038759000000006,71.99291600000001,72.162118,41.921234000000005,72.406806,72.32791,41.717481
 10/20/2017,18:27:57.781,0.0,72.831771,0.0,4.464126,12.300195,0.0,0.0,73.823269,0.0,72.12239100000001,0.022727313,2.45892,18.020164,0.0,0.0,59.957620999999996,0.0,80.578183,31.019719,70.539743,0.0,0.0,0.0,155.939515,1.0,0.010448,97.840921,24.163099,14.097874,22.42018,1.0,11138.626,1.0,0.00404,17.111347,42.416239000000004,0.0,1.98945,0.0,1.989197,0.0,1.980848,0.0,1.9884549999999999,10.0,8.927866999999999,0.0,0.0,0.0,0.138006207,0.0,0.136525547,0.0,0.468018366,0.0,0.0,0.0,0.20988164399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,76.153161,0.0,4.7034769999999995,0.0,15.669063000000001,72.125113,0.0,237.81609300000002,10.053726,0.0,91.67685999999999,73.82876999999999,75.886133,110.29646399999999,81.255865,0.0,0.0,66.8954,14.592829,30.324544,75.115178,76.249267,0.0,75.422639,80.20718000000001,0.0,74.133493,0.0,4.350313,40.004428000000004,10.0,42.0,74.2,23.829434,67.623248,30.75256,0.0,12.094577000000001,11.902128999999999,6.368298,10.0,1.0,12.542499000000001,0.0,1034.3039999999999,10.0,0.0,0.0,72.545416,1.453406,2.2245779999999997,15.894435999999999,8.24,1.0,85.858096,54.91016,48.160524,221.37007999999997,4.146,0.0,11.678999000000001,12.041611999999999,6.725473,10.0,0.0,47.349457,18.189335,24.35951,31.46820004244226,30.795483,0.0,0.054714553,0.0,0.04558327,0.0,0.013598125,0.0,0.017688874,0.0,0.023808892,2.02106,2.013523,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011703763,5.812519,0.0,0.083178427,0.0,0.043399922,9.5,9.716584,0.0,0.013726968,9.5,9.778913000000001,0.0,0.042909789000000004,0.312951701,72.372525,1.227269,71.99561899999999,0.6294462239999999,71.829954,1.114738,71.655608,0.031452492,9.878615,1.0,1.0,72.471665,72.630025,41.269042999999996,71.990249,72.026138,42.063193,71.995115,72.162399,42.10046,72.40371800000001,72.32865799999999,41.773385
 10/20/2017,18:28:07.781,0.0,72.831631,0.0,4.929621,0.0,0.0,0.0,73.800818,0.0,72.120285,0.020140895,2.888607,13.599877,0.0,0.0,61.151833999999994,0.0,80.580198,31.022135,70.54531,0.0,0.0,0.0,143.224978,1.0,0.010448,97.77685100000001,24.178318,14.110901,22.351454999999998,1.0,11148.355,1.0,0.00404,17.499748,42.404276,0.0,1.988935,0.0,1.987681,0.0,1.980848,0.0,1.9881,10.0,8.930796,0.0,0.0,0.0,0.13671867599999998,0.0,0.137233689,0.0,0.466310558,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,0.0,76.078647,0.0,4.882322,0.0,15.893685000000001,72.10341,0.0,237.51342000000002,10.054793,0.0,91.677094,73.830783,75.889505,110.30466100000001,81.258583,0.0,0.0,66.888855,14.592908999999999,30.339703000000004,75.129224,76.25156199999999,0.0,75.42217099999999,80.214162,0.0,74.136161,0.0,0.0,40.160967,10.0,42.0,74.2,23.818458,67.62423000000001,30.748287,0.0,11.932253999999999,12.015535,13.813672,10.0,1.0,12.538300999999999,0.0,1035.363,10.0,0.0,0.0,72.54480799999999,1.419738,2.303496,12.205395,8.24,1.0,85.80846899999999,55.015330000000006,48.429045,218.94901800000002,4.146,0.0,11.746326,11.788716,13.122314000000001,10.0,0.0,47.348385,18.39101,24.376678,31.72175896989178,30.795437,0.0,0.053940903,0.0,0.043554000999999995,0.0,0.013437072,0.0,0.017398979,0.0,0.023486786000000003,2.020963,2.013394,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011695236999999999,5.8176120000000004,0.0,0.082920544,0.0,0.041014501,9.5,9.714167999999999,0.0,0.013565915,9.5,9.778656,0.0,0.043650633,0.08788893099999999,72.405079,0.5942801679999999,71.939192,1.0866049999999998,71.803187,1.339801,71.568797,0.024042239,9.882804,1.0,1.0,72.470776,72.63236500000001,41.129389,71.992261,72.023471,42.055704999999996,71.994928,72.163101,41.893037,72.405496,72.33053000000001,41.778043
 10/20/2017,18:28:17.781,0.0,72.830835,0.0,3.8195959999999998,15.907385999999999,0.0,0.0,73.810233,0.0,72.120987,0.022634941000000002,4.177668,25.291216,0.0,0.0,60.901258999999996,0.0,80.584041,31.010521,70.547742,0.0,0.0,0.0,150.741748,1.0,0.010448,97.688621,24.183467999999998,14.151634,22.321417999999998,1.0,11187.27,1.0,0.00404,17.456773000000002,42.396269000000004,0.0,1.98858,0.0,1.9867139999999999,0.0,1.981234,0.0,1.987972,10.0,8.928028,0.0,0.0,0.0,0.13939030300000002,0.0,0.136042723,0.0,0.46698723700000005,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,76.096733,0.0,3.558873,0.0,17.963414999999998,72.137411,0.0,237.18753199999998,10.055532000000001,0.0,91.679959,73.835885,75.88987900000001,110.309325,81.26177,0.008616604,0.0,66.892875,14.592908999999999,30.447045000000003,75.11148,76.249173,0.0,75.4247,80.216927,0.0,74.135974,0.0,0.0,40.156351,10.0,42.0,74.2,23.84704,67.625633,30.744384000000004,0.0,12.021832,11.971733,7.635936999999999,10.0,1.0,12.579081,0.0,1040.688,10.0,0.0,0.0,72.544386,1.37585,2.123538,9.366438,8.24,1.0,85.763486,54.964248,48.397135,221.11354300000002,4.146,0.0,11.751736,11.890352,9.739523,10.0,0.0,47.34559,18.606751000000003,24.39561,31.299261283585864,30.795483,0.0,0.053102782,0.0,0.044810215,0.0,0.013565915,0.0,0.018784035,0.0,0.023132469,2.020802,2.013201,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011687305,5.815614,0.0,0.078407585,0.0,0.042819684000000004,9.5,9.714651,0.0,0.014435601999999999,9.5,9.779075,0.0,0.038174828,0.080855719,72.404356,0.390317043,71.970299,1.065505,71.874083,0.917807898,71.568073,0.034996526,9.876682,1.0,1.0,72.473022,72.630165,41.266282000000004,71.99038900000001,72.025764,41.986738,71.992541,72.164458,42.015096,72.406245,72.32805,41.674001000000004
 10/20/2017,18:28:27.781,0.0,72.831397,0.0,3.4257160000000004,24.789092,0.0,0.0,73.821096,0.0,72.121736,0.020418011,4.428319,0.0,0.0,0.0,60.321171,0.0,80.58211999999999,31.008384000000003,70.546339,0.0,0.0,0.0,103.322124,1.0,0.010448,97.624647,24.183792999999998,14.15145,22.330070000000003,1.0,11070.097,1.0,0.00404,17.654217000000003,42.386727,0.0,1.989902,0.0,1.98665,0.0,1.9821689999999998,0.0,1.9877779999999998,10.0,8.927835,0.0,0.0,0.0,0.136622112,0.0,0.135398957,0.0,0.46946839100000004,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,15.389752,76.093839,0.0,6.134233999999999,0.0,15.107508,72.142475,0.0,236.842722,10.056106,0.0,91.680992,73.842017,75.890956,110.316015,81.261114,0.0,0.0,66.893062,14.592270999999998,30.396651000000002,75.101086,76.244959,0.0,75.420626,80.22203499999999,0.0,74.134664,0.0,8.069381,40.00212,10.0,42.0,74.2,23.832635,67.625212,30.738623999999998,0.0,12.020029,12.215346,13.043461,10.0,1.0,12.562889,0.0,1035.058,10.0,0.0,0.0,72.54405899999999,1.422744,2.15941,15.333060000000001,8.24,1.0,85.73191800000001,54.913766,48.214108,223.72700600000002,4.146,0.0,11.707252,11.874808,15.302691000000001,10.0,0.0,47.346848,18.058664999999998,24.411294,30.948643787136064,30.790791,0.0,0.048041822000000005,0.0,0.042265576,0.0,0.014467812,0.0,0.017946558999999997,0.0,0.021070989,2.020963,2.013909,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011681406,5.816774,0.0,0.084177725,0.0,0.044141335999999996,9.5,9.715038,0.0,0.014757708000000001,9.5,9.778785000000001,0.0,0.046420746,0.207453528,72.424612,1.0866049999999998,72.007917,1.445299,71.790889,0.65757907,71.578925,0.026619717999999997,9.881515,1.0,1.0,72.472975,72.631007,41.221308,71.992214,72.026513,41.974127,71.99038900000001,72.16483199999999,41.942479,72.407461,72.329875,41.504351
 10/20/2017,18:28:37.781,0.0,72.82844899999999,0.0,5.3951150000000005,18.103765,0.0,0.0,73.827614,0.0,72.12328000000001,0.020972243999999998,3.676367,23.401383,0.0,0.0,60.960643000000005,0.0,80.584041,31.010057,70.53922800000001,0.0,0.0,0.0,118.035801,1.0,0.010448,97.574493,24.181148,14.079342,22.392101999999998,1.0,11162.253,1.0,0.00404,17.520831,42.387844,0.0,1.9898369999999999,0.0,1.989454,0.0,1.981524,0.0,1.987972,10.0,8.926515,0.0,0.0,0.0,0.13832809,0.0,0.138231525,0.0,0.46840503899999997,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,76.095286,0.0,5.27578,0.0,12.396,72.125113,0.0,236.496728,10.054711,0.0,91.682823,73.84548000000001,75.892548,110.32393,81.261302,0.005994612,0.0,66.888387,14.592351,30.282344000000002,75.11920500000001,76.247675,0.0,75.422358,80.22733000000001,0.0,74.135272,0.0,6.594578,40.049428000000006,10.0,42.0,74.2,23.868763,67.62409,30.738346000000003,0.0,11.82043,11.91353,8.999853,10.0,1.0,12.577282,0.0,1049.944,10.0,0.0,0.0,72.541579,1.360819,2.307083,10.793936,8.24,1.0,85.68266700000001,54.853669,48.129217,213.64192400000002,4.146,0.0,11.936883,11.886764999999999,8.937914,10.0,0.0,47.342701,18.251494,24.421131,31.071969202939577,30.790977,0.0,0.051748895,0.0,0.045422217,0.0,0.014628865,0.0,0.018461929,0.0,0.021328674,2.020802,2.013458,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011672532,5.776028,0.0,0.079310177,0.0,0.044495926,9.5,9.713556,0.0,0.01488655,9.5,9.777496000000001,0.0,0.042394419,0.362184182,72.38844,0.6786787059999999,72.032514,1.396066,71.735908,1.663328,71.58109499999999,0.027586272999999998,9.877326,1.0,1.0,72.47578299999999,72.631569,41.266282000000004,71.990342,72.025296,42.043488,71.993758,72.16413,42.037499,72.40587,72.329828,41.448448
 10/20/2017,18:28:47.781,0.0,72.831771,0.0,5.753188,9.927465,0.0,0.0,73.793576,0.0,72.122578,0.018201082,2.6021490000000003,7.802254,0.0,0.0,60.783938,0.0,80.58586899999999,31.012796999999996,70.521452,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,97.542953,24.170662,14.025032000000001,22.335783,1.0,11141.833,1.0,0.00404,17.348523,42.395897,0.0,1.9882900000000001,0.0,1.987585,0.0,1.98088,0.0,1.9874560000000001,10.0,8.928382000000001,0.0,0.0,0.0,0.138617784,0.0,0.136235852,0.0,0.46747057799999997,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,0.0,76.11626600000001,0.0,4.810784,0.0,13.069866000000001,72.132347,0.0,236.147239,10.053849000000001,0.0,91.685687,73.848991,75.894094,110.329301,81.262989,0.0,0.0,66.885769,14.591872,30.318398,75.053988,76.248986,0.0,75.422499,80.233797,0.0,74.13471,0.0,0.0,40.15289,10.0,42.0,74.2,23.898488,67.623809,30.733375,0.0,12.038666000000001,11.885328,12.289296,10.0,1.0,12.741602,0.0,1047.442,10.0,0.0,0.0,72.54448000000001,1.392684,2.1779439999999997,9.991971000000001,8.24,1.0,85.671081,54.570012,48.054561,234.11672599999997,4.146,0.0,11.800427,12.035035,16.521137,10.0,0.0,47.342469,18.135343,24.419878,30.994073942673218,30.788469,0.0,0.055391497000000005,0.0,0.044488109000000005,0.0,0.013662546999999999,0.0,0.016207186000000002,0.0,0.024292051000000002,2.02106,2.0135549999999998,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011669618,5.774706,0.0,0.082727131,0.0,0.045043928,9.5,9.715553,0.0,0.014210127,9.5,9.777303,0.0,0.041879049,0.502848416,72.394951,1.234302,72.038301,1.1710040000000002,71.85165699999999,0.24261959100000002,71.71275899999999,0.034674341000000004,9.770676,1.0,1.0,72.47531500000001,72.631569,41.222491999999995,71.988517,72.02515600000001,42.066739,71.99329,72.164458,41.945955,72.40605699999999,72.330343,41.68293
 10/20/2017,18:28:57.781,0.0,72.83004,0.0,3.497331,0.516705658,0.0,0.0,73.800094,0.0,72.123467,0.018755314,4.464126,10.316692999999999,0.0,0.0,61.067102,0.0,80.584322,31.012472,70.494788,0.0,0.0,0.0,166.175117,1.0,0.010448,97.50624300000001,24.167786,14.046866,22.295136,1.0,11168.988000000001,1.0,0.00404,17.56259,42.394314,0.0,1.989644,0.0,1.986392,0.0,1.9823950000000001,0.0,1.9878099999999999,10.0,8.93453,0.0,0.0,0.0,0.13910060800000001,0.0,0.137233689,0.0,0.486707581,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,76.103967,0.0,5.91962,0.0,15.04333,72.130177,0.0,235.78215899999998,10.056517,0.0,91.690477,73.850114,75.893579,110.33627299999999,81.26528499999999,0.0025860220000000003,0.0,66.875063,14.595381,30.393783000000003,75.057546,76.256338,0.0,75.423435,80.238014,0.0,74.134102,0.0,0.0,40.077505,10.0,42.0,74.2,23.890485,67.623576,30.730727,0.0,12.025439,11.912930000000001,3.3676839999999997,10.0,1.0,12.580281,0.0,1034.9460000000001,10.0,0.0,0.0,72.543123,1.582667,2.158215,8.307843,8.24,1.0,85.67595899999999,54.743692,48.162933,220.52030299999998,4.146,0.0,11.656157,11.956714999999999,5.555123,10.0,0.0,47.341815999999994,18.150089,24.420295,32.23593213984003,30.786564000000002,0.0,0.053360665999999994,0.0,0.044971267999999995,0.0,0.01797877,0.0,0.015208656000000001,0.0,0.018172033,2.020802,2.013362,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011669342,5.777639,0.0,0.082630425,0.0,0.043432157,9.5,9.715038,0.0,0.017527821000000002,9.5,9.778108,0.0,0.04403716,0.0,72.382653,0.7208779759999999,72.0043,0.7419776090000001,71.86467900000001,1.7758599999999998,71.72071600000001,0.030163752000000002,9.787753,1.0,1.0,72.474426,72.633628,41.181463,71.99067,72.02641899999999,42.045064,71.992261,72.165487,41.885312,72.406385,72.329828,41.691471
 10/20/2017,18:29:07.781,0.0,72.831678,0.0,4.249283,18.248051999999998,0.0,0.0,73.814578,0.0,72.125292,0.023189172999999997,4.356705000000001,0.0,0.0,0.0,60.465288,0.0,80.584182,31.017164,70.470415,0.0,0.0,0.0,164.575804,1.0,0.010448,97.458111,24.167089999999998,13.960998000000002,22.325336,1.0,11111.364,1.0,0.00404,17.441366,42.386913,0.0,1.98945,0.0,1.9881970000000002,0.0,1.982105,0.0,1.987843,10.0,8.943125,0.0,0.0,0.0,0.13584959300000002,0.0,0.139776562,0.0,0.48274417799999997,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.216477,0.0,0.0,76.077201,0.0,4.775015,0.0,0.0,72.138858,0.0,235.41705499999998,10.053685,0.0,91.691932,73.852876,75.895732,110.338582,81.265004,0.002323823,0.0,66.874222,14.596338000000001,30.397060999999997,75.05366,76.262098,0.0,75.4247,80.241294,0.0,74.133119,0.0,11.547993,40.112121,10.0,42.0,74.3,23.900088,67.621378,30.730681,0.0,11.782555,12.071338,12.176974000000001,10.0,1.0,12.624659,0.0,1008.9760000000001,10.0,0.0,0.0,72.540081,1.4858719999999999,2.326813,17.498366,8.24,1.0,85.696457,54.601863,47.954617999999996,229.64337400000002,4.146,0.0,11.96213,11.817413,11.77561,10.0,0.0,47.339766,18.663693,24.416258,32.653020169054855,30.786239000000002,0.0,0.037823194,0.0,0.04384389599999999,0.0,0.018590771000000002,0.0,0.014500023,0.0,0.017012451,2.020802,2.013394,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011671619,5.776898,0.0,0.080631829,0.0,0.041981563,9.5,9.697869,0.0,0.018590771000000002,9.5,9.780685,0.0,0.040590624,0.362184183,72.392057,0.8967082759999999,72.007917,1.044406,71.746036,1.677395,71.69612,0.028875012999999998,9.747477,1.0,1.0,72.477374,72.632177,41.255236,71.988938,72.023892,41.945752,71.993337,72.167546,42.061060999999995,72.406759,72.326693,41.616934
 10/20/2017,18:29:17.781,0.0,72.829712,0.0,5.896417,11.129862,0.0,0.0,73.791404,0.0,72.126696,0.02660694,1.7785819999999999,0.0,0.0,0.0,59.975725,0.0,80.59004,31.002809999999997,70.449786,0.0,0.0,0.0,144.264531,1.0,0.010448,97.44913299999999,24.163006,13.985584,22.380022,1.0,11078.329,1.0,0.00404,17.342442000000002,42.391754,0.0,1.989612,0.0,1.989583,0.0,1.9820400000000002,0.0,1.986682,10.0,8.939874,0.0,0.0,0.0,0.136525547,0.0,0.138843102,0.0,0.48142304399999997,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,76.093839,0.0,6.134233999999999,0.0,4.839078,72.12438900000001,0.0,235.039689,3.832613,0.0,91.696064,73.851285,75.893625,110.34739099999999,81.264676,0.012025195,0.0,66.86819100000001,14.595142000000001,30.408123,75.070327,76.26860699999999,0.0,75.422499,80.241341,0.0,74.13564699999999,0.0,9.672429,40.034428000000005,10.0,42.0,74.3,23.920439000000002,67.621425,30.724084,0.0,11.833056,12.10614,10.379814,10.0,1.0,12.494523,0.0,1020.7339999999999,10.0,0.0,0.0,72.541064,1.463025,2.086471,7.313406,8.24,1.0,85.696551,54.637921999999996,48.096706,229.40287200000003,4.146,0.0,11.67419,12.087049,18.076259,10.0,0.0,47.33753,18.351084,24.408092,33.704405464885554,30.786332,0.0,0.015774168999999998,0.0,0.044745794000000005,0.0,0.01955709,0.0,0.015337499,0.0,0.016046133,2.020995,2.013394,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011670648,5.776962999999999,0.0,0.083823135,0.0,0.045430753,9.5,9.680282,0.0,0.019267193999999998,9.5,9.774984,0.0,0.043650633,0.235586374,72.405803,0.467682362,72.0043,0.22151995300000002,71.82706,0.566147319,71.602074,0.02082039,9.706234,1.0,1.0,72.477889,72.634377,41.134516999999995,71.989734,72.026185,41.969003,71.99343,72.164037,42.096211,72.406572,72.32561700000001,41.678272
 10/20/2017,18:29:27.781,0.0,72.830601,0.0,4.464126,4.89343,0.0,0.0,73.800094,0.0,72.127398,0.020602755,4.070247,32.049772,0.0,0.0,59.783811,0.0,80.589337,30.995052,70.460124,0.0,0.0,0.0,143.145012,1.0,0.010448,97.459756,24.156464,13.958429,22.365494,1.0,11121.948,1.0,0.00404,17.536642,42.399015999999996,0.0,1.989354,0.0,1.987391,0.0,1.9821369999999998,0.0,1.9881970000000002,10.0,8.942288000000001,0.0,0.0,0.0,0.137974019,0.0,0.13671867599999998,0.0,0.47871633,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,76.037412,0.0,5.240011,0.0,0.45895075700000004,72.13306999999999,0.0,234.64857,0.011452064,0.0,91.698553,73.84669699999999,75.89489,110.353563,81.26584799999999,0.0,0.0,66.87151,14.592749,30.415498,75.087088,76.276146,0.0,75.422124,80.23553000000001,0.0,74.134523,0.0,7.380071000000001,40.059813,10.0,42.0,74.3,23.970743,67.62236,30.720786,0.0,11.919027,12.046737,9.128221,10.0,1.0,12.565288,0.0,1012.922,10.0,0.0,0.0,72.54167199999999,1.496092,2.274798,7.954979,8.24,1.0,85.682901,54.874102,48.143667,225.10588900000002,4.146,0.0,11.655555999999999,11.89932,6.036089,10.0,0.0,47.335294,18.454076,24.407674,32.62041760190495,30.784799,0.0,0.009262615,0.0,0.04352179,0.0,0.020330145,0.0,0.015466341000000002,0.0,0.015724026000000002,2.020706,2.013651,2.018322,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011667443999999999,5.776479,0.0,0.079181235,0.0,0.042207210999999994,9.5,9.675901,0.0,0.019846986,9.5,9.760972,0.0,0.040622835,0.312951701,72.400739,0.974073608,72.05277,1.044406,71.74169599999999,1.7688270000000001,71.646203,0.033063417000000005,9.66757,1.0,1.0,72.47620400000001,72.633113,41.130967,71.987535,72.024875,41.904765999999995,71.993243,72.168435,42.079988,72.406993,72.32758199999999,41.712435
 10/20/2017,18:29:37.781,0.0,72.831303,0.0,4.28509,6.063763,0.0,0.0,73.80950899999999,0.0,72.12716400000001,0.019494291,4.320897,30.095876,0.0,0.0,59.342046999999994,0.0,80.588165,30.987340000000003,70.471959,0.0,0.0,0.0,143.864703,1.0,0.010448,97.48932099999999,24.157717,13.905220000000002,22.303625,1.0,11093.938,1.0,0.00404,17.367173,42.39748,0.0,1.98945,0.0,1.986747,0.0,1.98233,0.0,1.987004,10.0,8.943575,0.0,0.0,0.0,0.13584959300000002,0.0,0.13633241699999998,0.0,0.479650791,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,76.055498,0.0,5.5977,0.0,0.0,72.086047,0.0,234.23801699999999,0.006568051,0.0,91.70076,73.843327,75.899151,110.35968799999999,81.26828499999999,0.004421417,0.0,66.87281899999999,14.594504,30.490474,75.104223,76.279611,0.0,75.422827,80.231688,0.0,74.133915,0.0,17.57545,40.13289,10.0,42.0,74.3,23.986063,67.623576,30.722179999999998,0.0,12.074137,11.945932,12.915092999999999,10.0,1.0,12.734406,0.0,1024.198,10.0,0.0,0.0,72.539052,1.413125,2.2795810000000003,14.579213000000001,8.24,1.0,85.653023,54.688403,48.101521999999996,230.92605600000002,4.146,0.0,11.864747999999999,11.941769,8.665367,10.0,0.0,47.336738000000004,17.990607999999998,24.402849,33.331824222799774,30.783079999999998,0.0,0.016354406999999998,0.0,0.044649162,0.0,0.01955709,0.0,0.014596655,0.0,0.015434131,2.020641,2.013619,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011661558,5.776866,0.0,0.08269489599999999,0.0,0.043561099000000006,9.5,9.675094999999999,0.0,0.018945088,9.5,9.739486,0.0,0.042684314,0.369217394,72.394228,0.312951714,71.96668199999999,0.988140017,71.785825,1.670362,71.675141,0.027586272999999998,9.634705,1.0,1.0,72.478263,72.634377,41.241033,71.989172,72.024594,41.998560999999995,71.990717,72.169839,42.095052,72.40661899999999,72.328799,41.68953
 10/20/2017,18:29:47.781,0.0,72.830976,0.0,5.037043,10.552712,0.0,0.0,73.852961,0.0,72.128427,0.015060431,2.924414,17.539698,0.0,0.0,59.755567000000006,0.0,80.588212,30.981811999999998,70.480941,0.0,0.0,0.0,147.303225,1.0,0.010448,97.49938,24.151128,13.927788,22.319785999999997,1.0,11085.065,1.0,0.00404,17.546373000000003,42.390358,0.0,1.989998,0.0,1.988777,0.0,1.9823950000000001,0.0,1.987359,10.0,8.944251,0.0,0.0,0.0,0.137491195,0.0,0.138199337,0.0,0.47955412299999994,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,0.0,76.07285999999999,0.0,6.1700029999999995,0.0,0.0,72.112814,0.0,233.824411,0.0038182290000000002,0.0,91.705315,73.841081,75.898916,110.36534099999999,81.270253,0.005208014,0.0,66.875063,14.596817000000001,30.409762,75.120235,76.284341,0.0,75.42484,80.233047,0.0,74.135787,0.0,2.987722,40.129044,10.0,42.0,74.3,23.960225,67.620349,30.715629999999997,0.0,12.067523,11.987333999999999,1.9877220000000002,10.0,1.0,12.492124,0.0,1019.0980000000001,10.0,0.0,0.0,72.540596,1.458817,2.189304,3.6885230000000004,8.24,1.0,85.568265,54.829631000000006,48.22916,225.041755,4.146,0.0,11.840703,11.941171,9.707459,10.0,0.0,47.334921,18.449085999999998,24.395239,33.44943922806089,30.782940999999997,0.0,0.023768552999999998,0.0,0.05186434,0.0,0.018880667,0.0,0.014532233,0.0,0.015724026000000002,2.020706,2.013201,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011646657,5.77693,0.0,0.080889712,0.0,0.04327098,9.5,9.676352,0.0,0.018912878,9.5,9.739132000000001,0.0,0.045390006,0.319984913,72.410143,0.48174879299999995,72.017322,1.20617,71.837912,0.235586378,71.614373,0.026297532999999998,9.588951,1.0,1.0,72.480556,72.634658,41.186197,71.988049,72.02553,41.915012,71.991372,72.166236,42.104321999999996,72.40605699999999,72.328799,41.655367
 10/20/2017,18:29:57.781,0.0,72.830789,0.0,5.753188,12.268132000000001,0.0,0.0,73.826166,0.0,72.127772,0.014413826999999999,2.387305,17.011186,0.0,0.0,60.366071999999996,0.0,80.589102,30.990406,70.492402,0.0,0.0,0.0,144.744325,1.0,0.010448,97.482412,24.146535,13.982648000000001,22.270323,1.0,11110.937,1.0,0.00404,17.504208,42.393802,0.0,1.989257,0.0,1.986521,0.0,1.982105,0.0,1.988358,10.0,8.942352,0.0,0.0,0.0,0.137233689,0.0,0.135592087,0.0,0.47417291799999994,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,5.542893,76.069243,0.0,4.667708999999999,0.0,17.626482,72.117878,0.0,233.39653199999998,0.0029153020000000003,0.0,91.704516,73.83850600000001,75.902007,110.370052,81.27001899999999,0.0070434090000000005,0.0,66.8918,14.588682,30.314711,75.091723,76.28949200000001,0.0,75.422967,80.231875,0.0,74.13653599999999,0.0,7.34801,40.130196999999995,10.0,42.0,74.3,23.985605,67.621799,30.713633,0.0,11.988164999999999,11.978933,2.533289,10.0,1.0,12.724811,0.0,1019.3539999999999,10.0,0.0,0.0,72.537133,1.401702,2.1845209999999997,5.83779,8.24,1.0,85.562074,54.842251,48.329704,237.804435,4.146,0.0,11.659763,11.782139,9.450944,10.0,0.0,47.334921,18.271231,24.391386999999998,33.29915996924279,30.781826000000002,0.0,0.0,0.0,0.043876107000000004,0.0,0.022359413999999998,0.0,0.017753295,0.0,0.015756237,2.020738,2.013587,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011644248000000001,5.776415,0.0,0.08711114800000001,0.0,0.044012395,9.5,9.674516,0.0,0.021167621,9.5,9.737038,0.0,0.041105994,0.193387105,72.401462,0.439549526,71.971746,0.158221053,71.732291,1.100671,71.693226,0.035963081,9.555442,1.0,1.0,72.478684,72.63395600000001,41.097434,71.98725400000001,72.025436,41.875996,71.992448,72.16778000000001,41.968745,72.40718000000001,72.32940699999999,41.702729
 10/20/2017,18:30:07.781,0.0,72.829197,0.0,4.464126,28.941369,0.0,0.0,73.7494,0.0,72.127491,0.021156987999999998,2.960222,0.0,0.0,0.0,60.479772,0.0,80.591633,30.992496000000003,70.499044,0.0,0.0,0.0,151.941233,1.0,0.010448,97.40462099999999,24.14505,14.040078,22.275384,1.0,11069.028,1.0,0.00404,17.431635999999997,42.400133000000004,0.0,1.988806,0.0,1.985812,0.0,1.98233,0.0,1.988648,10.0,8.952363,0.0,0.0,0.0,0.134755192,0.0,0.138843102,0.0,0.469178386,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,4.083505000000001,76.130011,0.0,5.5977,0.0,16.134351000000002,72.13524100000001,0.0,232.96242400000003,0.003736145,0.0,91.7094,73.838787,75.90196,110.376318,81.270628,0.0,0.0,66.897083,14.591075,30.31553,75.124589,76.29351899999999,0.0,75.422733,80.227517,0.0,74.1356,0.0,5.344201,40.119044,10.0,42.0,74.3,23.927756,67.622547,30.711448999999998,0.0,11.902194,11.602113000000001,5.212981,10.0,1.0,12.543099,0.0,1051.468,10.0,0.0,0.0,72.53750699999999,1.434167,2.233546,11.916687,8.24,1.0,85.578913,55.053792,48.49467,236.47365299999998,4.146,0.0,11.703045,11.966281,12.593252,10.0,0.0,47.331334000000005,18.282346,24.391573,31.942958308574067,30.781036,0.0,4.3286009e-05,0.0,0.040783888,0.0,0.026128056,0.0,0.022069518,0.0,0.01797877,2.020963,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011645561,5.778832,0.0,0.084532314,0.0,0.043045332,9.5,9.675933,0.0,0.02632132,9.5,9.738005000000001,0.0,0.044455898,0.481748781,72.407973,0.9740735970000001,71.970299,1.1217709999999999,71.835018,1.248369,71.72505699999999,0.038218375,9.529988000000001,1.0,1.0,72.478076,72.632037,41.098618,71.984961,72.024313,42.033241,71.992448,72.165862,41.976856,72.40718100000001,72.330109,41.693412
 10/20/2017,18:30:17.781,0.0,72.829619,0.0,3.031836,0.0,0.0,0.0,73.762435,0.0,72.13189,0.023281545,2.4231130000000003,19.477578,0.0,0.0,59.611451,0.0,80.588493,30.994355,70.493946,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,97.355221,24.145189000000002,14.101360000000001,22.325826,1.0,11091.479,1.0,0.00404,17.311224,42.393615999999994,0.0,1.988419,0.0,1.985393,0.0,1.981686,0.0,1.989745,10.0,8.938939999999999,0.0,0.0,0.0,0.137426818,0.0,0.136589923,0.0,0.457449292,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.575695000000001,0.0,14.732226,76.069243,0.0,4.4888639999999995,0.0,8.36885,72.133794,0.0,232.53884900000003,0.00151987,0.0,91.71005699999999,73.834528,75.902381,110.380605,81.271753,0.000488428019,0.0,66.895213,14.594743,30.408123,75.102818,76.286682,0.0,75.422358,80.22245600000001,0.0,74.136021,0.0,3.5487889999999997,40.103274,10.0,42.0,74.3,23.973029,67.619321,30.710520000000002,0.0,12.318223,12.072538,0.0,10.0,1.0,12.605469,0.0,1038.202,10.0,0.0,0.0,72.536525,1.407714,2.164791,5.116021,8.24,1.0,85.55930699999999,55.044777,48.468781,213.25712000000001,4.146,0.0,11.817860000000001,11.959107000000001,0.0,10.0,0.0,47.331567,18.515328,24.38865,30.17720762874373,30.781408000000003,0.0,0.034083886,0.0,0.045422217,0.0,0.017624453,0.0,0.024549736000000003,0.0,0.022906994,2.0203830000000003,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011641006,5.7770269999999995,0.0,0.079954885,0.0,0.045334047,9.5,9.674967,0.0,0.019750353999999998,9.5,9.728116,0.0,0.045164532,0.40438345200000003,72.39061099999999,0.847475787,72.04336500000001,1.304635,71.85165699999999,0.5098816279999999,71.585436,0.030163752000000002,9.472313,1.0,1.0,72.47859100000001,72.631897,41.21184,71.984587,72.022816,42.093144,71.991652,72.163428,42.066083,72.40554300000001,72.326365,41.666625
 10/20/2017,18:30:27.781,0.0,72.830976,0.0,4.786392,5.117878,0.0,0.0,73.79647299999999,0.0,72.129924,0.024205266,5.001234999999999,0.0,0.0,0.0,58.749648,0.0,80.59331999999999,30.992867999999998,70.506155,0.0,0.0,0.0,129.390922,1.0,0.010448,97.34723000000001,24.14686,14.137506,22.35374,1.0,11114.785,1.0,0.00404,17.394742,42.38547,0.0,1.9895470000000002,0.0,1.985393,0.0,1.9814599999999998,0.0,1.987714,10.0,8.927642,0.0,0.0,0.0,0.1366543,0.0,0.137233689,0.0,0.46875949,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.255304999999998,0.0,4.083505000000001,76.052604,0.0,8.101523,0.0,20.434256,72.09400500000001,0.0,232.136351,0.0016019539999999998,0.0,91.711513,73.83466800000001,75.90477,110.38621100000002,81.273816,0.0,0.0,66.88109399999999,14.591553,30.388457,75.06733100000001,76.290522,0.0,75.422967,80.223394,0.0,74.135506,0.0,3.4205449999999997,40.00712,10.0,42.0,74.3,23.952222,67.622173,30.704853000000004,0.0,12.036261,11.830125,10.107031,10.0,1.0,12.731407,0.0,1047.137,10.0,0.0,0.0,72.538209,1.580863,2.2191970000000003,6.671834,8.24,1.0,85.525958,54.996099,48.23518,225.170023,4.146,0.0,11.869557,11.85747,13.282635999999998,10.0,0.0,47.331706,18.351537,24.384103,30.449287141565254,30.781360999999997,0.0,0.051748895,0.0,0.051252338,0.0,0.014049073999999998,0.0,0.018655193,0.0,0.02165078,2.020641,2.013748,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011634155,5.745919000000001,0.0,0.08301725,0.0,0.049427945,9.5,9.674516,0.0,0.014822129,9.5,9.729823,0.0,0.046066429000000006,0.21448673899999998,72.382653,0.7349443990000001,71.97898,1.452332,71.869743,1.100671,71.697567,0.029197197999999997,9.440414,1.0,1.0,72.479433,72.62937,41.152665,71.986037,72.02178599999999,42.046246000000004,71.989406,72.16670400000001,41.998487,72.405355,72.330764,41.65032
