date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:30:37.781,0.0,72.830321,0.0,4.571548,16.09977,0.0,0.0,73.823269,0.0,72.131656,0.021064616,3.4973300000000003,0.0,0.0,0.0,59.397086,0.0,80.593179,30.99022,70.52210699999999,0.0,0.0,0.0,149.142436,1.0,0.010448,97.339569,24.14273,14.142276,22.387531,1.0,11052.885,1.0,0.00404,17.344063000000002,42.380583,0.0,1.9892889999999999,0.0,1.985425,0.0,1.9812020000000001,0.0,1.987424,10.0,8.935979,0.0,0.0,0.0,0.136268041,0.0,0.137137124,0.0,0.48325974299999996,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,0.0,76.06996600000001,0.0,6.313078,0.0,8.978539,72.13524100000001,0.0,231.754444,0.001684038,0.0,91.71221700000001,73.831345,75.905659,110.39200600000001,81.275784,0.004159217,0.0,66.878476,14.59586,30.392553999999997,75.09612299999999,76.290616,0.0,75.42512099999999,80.22822,0.0,74.133915,0.036127236,1.096127,40.017505,10.0,42.0,74.3,23.985605,67.623716,30.703506,0.0,11.833056,11.861327000000001,4.827876,10.0,1.0,12.573684,0.0,1034.497,10.0,0.0,0.0,72.537273,1.527355,2.277788,9.462672999999999,8.24,1.0,85.51423199999999,54.883117000000006,48.183403000000006,218.88488399999997,4.146,0.0,11.778787,11.971662,12.785638,10.0,0.0,47.329097999999995,17.746965,24.384706,33.48211712376033,30.779457,0.0,0.050556184000000004,0.0,0.045035689000000004,0.0,0.017882138,0.0,0.015820658,0.0,0.018139823,2.020834,2.013587,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011630709,5.737699,0.0,0.082727131,0.0,0.050910774000000006,9.5,9.677800999999999,0.0,0.018461929,9.5,9.700027,0.0,0.044101580999999994,0.137121412,72.39350400000001,0.5309812629999999,71.98115,0.44658272600000004,71.79523,1.57893,71.60424499999999,0.030808122,9.279956,1.0,1.0,72.480416,72.631897,41.21973,71.986646,72.025249,42.047035,71.992214,72.168763,41.895740999999994,72.404888,72.327442,41.608393
 10/20/2017,18:30:47.781,0.0,72.833409,0.0,3.6047519999999995,10.087785,0.0,0.0,73.79864599999999,0.0,72.129222,0.022634941000000002,3.927018,20.310385999999998,0.0,0.0,60.235715,0.0,80.593648,30.987385999999997,70.531463,0.0,0.0,0.0,141.225837,1.0,0.010448,97.340133,24.136141000000002,14.156220999999999,22.408427,1.0,11049.25,1.0,0.00404,17.486369,42.3844,0.0,1.9895150000000001,0.0,1.985328,0.0,1.982363,0.0,1.9880360000000001,10.0,8.941161,0.0,0.0,0.0,0.135238016,0.0,0.139358114,0.0,0.47559072,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,5.478744,76.086605,0.0,5.061167,0.0,18.316392999999998,72.106303,0.0,231.385514,0.002545923,0.0,91.72005899999999,73.830081,75.905004,110.397471,81.276815,0.0,0.0,66.872212,14.58924,30.387638,75.122435,76.296048,0.0,75.42278,80.230797,0.0,74.133821,0.0,6.081603,40.122121,10.0,42.0,74.3,23.967084,67.62077,30.702252,0.0,11.813817,11.948332,5.967147,10.0,1.0,12.699622999999999,0.0,1019.242,10.0,0.0,0.0,72.53586899999999,1.476853,2.237731,2.004395,8.24,1.0,85.51577900000001,54.792970999999994,48.174372,236.73018900000002,4.146,0.0,11.666376,11.933399,8.793624000000001,10.0,0.0,47.330169,18.272364000000003,24.387258,32.44441498659466,30.781826000000002,0.0,0.0,0.0,0.041556943,0.0,0.022005097,0.0,0.018655193,0.0,0.015691816,2.020641,2.01349,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011629381999999999,5.738279,0.0,0.08056735799999999,0.0,0.042884155,9.5,9.676544999999999,0.0,0.020974357000000002,9.5,9.699029,0.0,0.04613085,0.40438345200000003,72.350822,0.43954951299999995,72.022386,0.073822515,71.778591,0.36218418700000005,71.664289,0.039507115,9.159130000000001,1.0,1.0,72.478778,72.633815,41.242217,71.987535,72.023471,41.91383,71.990904,72.168435,42.010075,72.405964,72.330764,41.733787
 10/20/2017,18:30:57.781,0.0,72.83252,0.0,4.1418610000000005,8.965548,0.0,0.0,73.753745,0.0,72.131235,0.019956151000000002,3.031836,0.0,0.0,0.0,61.083757999999996,0.0,80.597257,30.988222999999998,70.527253,0.0,0.0,0.0,143.944669,1.0,0.010448,97.305116,24.129506,14.129798999999998,22.416426,1.0,11100.566,1.0,0.00404,17.371226999999998,42.397991999999995,0.0,1.989354,0.0,1.987875,0.0,1.981782,0.0,1.9887130000000002,10.0,8.956934,0.0,0.0,0.0,0.138424655,0.0,0.137684324,0.0,0.471369535,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.358023,0.0,18.661348,76.057668,0.0,6.778074,0.0,21.798032,72.140305,0.0,231.036302,0.000493816785,0.0,91.71921400000001,73.82306,75.90683,110.402418,81.275971,0.0,0.0,66.867724,14.591075,30.305697,75.122295,76.291552,0.0,75.424746,80.233937,0.0,74.13574,0.0,7.412132000000001,39.957889,10.0,42.0,74.3,23.924782999999998,67.618806,30.70267,0.0,11.819828999999999,11.90933,8.117319,10.0,1.0,12.636652999999999,0.0,1044.586,10.0,0.0,0.0,72.533062,1.459418,2.1480509999999997,8.532394,8.24,1.0,85.533462,54.634917,48.031683,231.278793,4.146,0.0,11.704848,12.075092,7.8637570000000006,10.0,0.0,47.329237,18.375584,24.378581,31.526697824623717,30.7802,0.0,0.008037669,0.0,0.043586211,0.0,0.025451632999999998,0.0,0.020877725,0.0,0.016883608999999997,2.020931,2.013458,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011630681,5.7369900000000005,0.0,0.083823135,0.0,0.044657103,9.5,9.675321,0.0,0.025709318,9.5,9.700736000000001,0.0,0.038786829,0.130088201,72.410143,1.00924,71.94353199999999,0.9670403809999999,71.745313,1.023306,71.728674,0.029519383,9.04217,1.0,1.0,72.47742099999999,72.634283,41.113609000000004,71.98355699999999,72.022348,42.019842,71.989453,72.166376,41.915827,72.402314,72.327021,41.650708
 10/20/2017,18:31:07.781,0.0,72.835,0.0,4.750584,0.0,0.0,0.0,73.818923,0.0,72.127257,0.020233267,4.464126,0.0,0.0,0.0,61.159076,0.0,80.593461,30.984924,70.513733,0.0,0.0,0.0,163.536251,1.0,0.010448,97.305492,24.127836,14.087782,22.408263,1.0,11078.971000000001,1.0,0.00404,17.275141,42.409163,0.0,1.9895150000000001,0.0,1.9864240000000002,0.0,1.982266,0.0,1.9887130000000002,10.0,8.947503,0.0,0.0,0.0,0.134755192,0.0,0.137426818,0.0,0.45158474600000004,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,14.299221,76.088775,0.0,6.420385,0.0,16.984704999999998,72.131623,0.0,230.70670499999997,0.003325723,0.0,91.723815,73.81851999999999,75.909077,110.40665800000001,81.277753,0.001799424,0.0,66.866789,14.594423999999998,30.345847999999997,75.13629300000001,76.291927,0.0,75.426151,80.242887,0.0,74.13677,0.003799023,7.748772,40.029813,10.0,42.0,74.3,24.000010999999997,67.621098,30.699790000000004,0.0,11.972534,12.032336,1.089143,10.0,1.0,12.642050999999999,0.0,1044.201,10.0,0.0,0.0,72.53423199999999,1.42575,2.1121790000000003,0.0,8.24,1.0,85.580085,54.577224,47.839624,223.374269,4.146,0.0,11.633915,12.051775,0.0,10.0,0.0,47.326861,18.349268,24.375239999999998,29.853576126680522,30.780803999999996,0.0,0.0,0.0,0.042265576,0.0,0.022906994,0.0,0.02425984,0.0,0.020491198000000002,2.020995,2.013748,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011636741,5.739698000000001,0.0,0.083661958,0.0,0.043464392000000004,9.5,9.792925,0.0,0.022456046,9.5,9.699575999999999,0.0,0.040204097,0.43954951,72.392781,0.523948057,71.978257,0.7701104559999999,71.813315,0.45361593899999997,71.691779,0.023720053999999997,8.918444000000001,1.0,1.0,72.47620400000001,72.629838,41.299025,71.984961,72.023331,41.963485999999996,71.991325,72.166797,42.024366,72.407414,72.329735,41.561031
 10/20/2017,18:31:17.781,0.0,72.83069499999999,0.0,4.893813,0.0,0.0,0.0,73.81819899999999,0.0,72.12674200000001,0.024020522000000002,5.001234999999999,0.0,0.0,0.0,59.996727,0.0,80.595804,30.973218,70.506436,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.315832,24.120227,14.049068,22.468989999999998,1.0,11111.685,1.0,0.00404,17.455556,42.407534000000005,0.0,1.989257,0.0,1.9871330000000003,0.0,1.9812990000000001,0.0,1.9892610000000002,10.0,8.938844,0.0,0.0,0.0,0.135044886,0.0,0.135656464,0.0,0.46234715600000004,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,8.654115,76.04754,0.0,5.454625,0.0,10.262091999999999,72.121495,0.0,230.396625,0.00172508,0.0,91.72649200000001,73.815524,75.90701700000001,110.413301,81.278643,0.001799424,0.0,66.864591,14.589479999999998,30.441719,75.14369,76.290897,0.0,75.429194,80.250713,0.0,74.13564699999999,0.0,5.28008,40.135582,10.0,42.0,74.3,24.009614000000003,67.618713,30.697513,0.0,12.020029,11.978333000000001,6.063423,10.0,1.0,12.37758,0.0,1031.7060000000001,10.0,0.0,0.0,72.53259399999999,1.432364,1.9399939999999998,8.019136,8.24,1.0,85.62366,54.585637,47.742090000000005,233.90829,4.146,0.0,11.680202,12.025469000000001,6.645312,10.0,0.0,47.324391999999996,18.425039,24.367537,30.65672692549063,30.782662,0.0,0.034341769,0.0,0.045100111,0.0,0.018333086000000002,0.0,0.023518996,0.0,0.023551207,2.020834,2.013233,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011642457,5.736829,0.0,0.083694194,0.0,0.044689337999999995,9.5,9.793215,0.0,0.017302347,9.5,9.700607000000002,0.0,0.042813157000000004,0.0,72.349375,1.023306,72.022386,0.14415463,71.84297600000001,1.107705,71.692503,0.035318711,8.782474,1.0,1.0,72.480416,72.634517,41.136095000000005,71.98561600000001,72.023658,42.001319,71.990717,72.167827,42.061834000000005,72.40661899999999,72.330156,41.623922
 10/20/2017,18:31:27.781,0.0,72.831725,0.0,4.8221989999999995,6.368371,0.0,0.0,73.789955,0.0,72.12688299999999,0.021064616,3.24668,28.750572,0.0,0.0,60.488462,0.0,80.598803,30.969408,70.496378,0.0,0.0,0.0,94.525904,1.0,0.010448,97.350144,24.11271,13.976226,22.373166,1.0,11144.613000000001,1.0,0.00404,17.336766,42.408046,0.0,1.9895150000000001,0.0,1.9863279999999999,0.0,1.980751,0.0,1.987746,10.0,8.926708,0.0,0.0,0.0,0.138199337,0.0,0.136235852,0.0,0.46911394,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,13.288875,76.088052,0.0,5.454624,0.0,6.5879199999999996,72.106303,0.0,230.11477200000002,0.002545923,0.0,91.726445,73.813277,75.910248,110.41749399999999,81.27873699999999,0.009927601,0.0,66.861272,14.59259,30.332738,75.16017,76.28715,0.0,75.426057,80.257695,0.0,74.137987,0.0,7.283888,40.114813,10.0,42.0,74.3,23.99155,67.620583,30.697281,0.0,11.932855,12.137342,8.855438000000001,10.0,1.0,12.543699,0.0,1041.17,10.0,0.0,0.0,72.53236,1.422744,2.1887060000000003,9.863656,8.24,1.0,85.644111,54.487078000000004,47.873942,219.02918599999998,4.146,0.0,11.764961,11.911876,9.290622,10.0,0.0,47.322621999999996,18.415738,24.366563,32.64649941836885,30.782801,0.0,0.047977350999999994,0.0,0.045679902,0.0,0.014628865,0.0,0.018751825,0.0,0.023325732000000002,2.020738,2.013619,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011644558000000001,5.737667,0.0,0.083242898,0.0,0.04446369,9.5,9.794246000000001,0.0,0.015273078,9.5,9.701316,0.0,0.040977151,0.284818855,72.386993,0.9037414779999999,71.970299,0.552080896,71.745313,0.945940745,71.57675400000001,0.033063417000000005,8.817916,1.0,1.0,72.480416,72.634751,41.26352,71.98542900000001,72.022348,42.091568,71.990061,72.16792099999999,42.007757,72.404466,72.330951,41.485329
 10/20/2017,18:31:37.781,0.0,72.83439200000001,0.0,4.750584,25.975457000000002,0.0,0.0,73.842098,0.0,72.121595,0.02392815,3.5331379999999997,27.068941,0.0,0.0,60.715138,0.0,80.59964699999999,30.978234999999998,70.48604,0.0,0.0,0.0,159.298072,1.0,0.010448,97.414303,24.112292,13.951273,22.397326,1.0,11097.787,1.0,0.00404,17.545562,42.405393,0.0,1.9897080000000003,0.0,1.987004,0.0,1.980557,0.0,1.9879069999999999,10.0,8.931311,0.0,0.0,0.0,0.136364605,0.0,0.137459006,0.0,0.46527942899999997,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,76.04971,0.0,4.4888639999999995,0.0,8.850183,72.139581,0.0,229.817288,0.509457386,0.0,91.728792,73.812809,75.912121,110.421875,81.2763,0.016220382,0.0,66.859776,14.592749,30.317579,75.167006,76.28022,0.0,75.427883,80.257789,0.0,74.13803399999999,0.0,0.0,40.057505,10.0,42.0,74.3,23.976459,67.619929,30.698303000000003,0.0,12.225639,11.944131,8.8073,10.0,1.0,12.535902,0.0,1040.849,10.0,0.0,0.0,72.531611,1.399297,1.929232,14.531095,8.24,1.0,85.662591,54.750303,47.829991,225.282258,4.146,0.0,11.529919999999999,12.057155999999999,7.254535000000001,10.0,0.0,47.322901,18.41415,24.361829999999998,32.26849971180614,30.784567,0.0,0.054714553,0.0,0.0450679,0.0,0.013920232,0.0,0.015724026000000002,0.0,0.022423835,2.020931,2.013426,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011646403999999999,5.740278,0.0,0.081856775,0.0,0.042013799000000004,9.5,9.793183,0.0,0.013888021,9.5,9.701412,0.0,0.047805802,0.0,72.396398,0.8052765209999999,72.03540799999999,1.051439,71.84297600000001,0.312951706,71.678758,0.030808122,8.767653,1.0,1.0,72.479386,72.635968,41.246556,71.9844,72.023658,42.051764,71.989406,72.164364,41.881836,72.403624,72.32865799999999,41.790465999999995
 10/20/2017,18:31:47.781,0.0,72.83439200000001,0.0,5.71738,0.0,0.0,0.0,73.863824,0.0,72.119349,0.010811316000000001,3.6405589999999997,21.543581,0.0,0.0,60.769453000000006,0.0,80.597819,30.98655,70.477292,0.0,0.0,0.0,157.139,1.0,0.010448,97.451718,24.114241,13.933292000000002,22.409406,1.0,11093.617,1.0,0.00404,17.153512,42.408,0.0,1.9898689999999999,0.0,1.987875,0.0,1.981589,0.0,1.987875,10.0,8.938844,0.0,0.0,0.0,0.137298065,0.0,0.137845266,0.0,0.48322752,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,76.089499,0.0,5.096935,0.0,5.625254,72.102686,0.0,229.509761,0.859834381,0.0,91.731187,73.821609,75.911934,110.427623,81.281736,0.012287393999999998,0.0,66.85987,14.595620000000002,30.303649,75.13095600000001,76.274179,0.0,75.42975600000001,80.259523,0.0,74.13976600000001,0.0,8.053351,40.015582,10.0,42.0,74.3,24.042998,67.62133100000001,30.695562,0.0,12.026041000000001,12.051537,9.449143,10.0,1.0,12.545498,0.0,1014.398,10.0,0.0,0.0,72.531003,1.388475,2.053588,8.772983,8.24,1.0,85.682573,54.553185,47.795072,226.901643,4.146,0.0,11.770371,11.859861,11.951964,10.0,0.0,47.320013,18.409385999999998,24.351761,33.44943922806089,30.785821000000002,0.0,0.048170763,0.0,0.043618422000000004,0.0,0.018300876,0.0,0.013630336000000002,0.0,0.019009508999999997,2.020899,2.013716,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011648555,5.729253,0.0,0.083371839,0.0,0.040788853,9.5,9.790477000000001,0.0,0.018655193,9.5,9.699705,0.0,0.043457369,0.073822508,72.382653,0.50988163,71.97464000000001,1.3609,71.738802,1.452332,71.580372,0.031452492,8.736399,1.0,1.0,72.478825,72.63624899999999,41.162921999999995,71.986926,72.02239499999999,42.00329,71.989406,72.163803,41.943638,72.405636,72.326599,41.660802000000004
 10/20/2017,18:31:57.781,0.0,72.832707,0.0,5.788995,10.905415,0.0,0.0,73.806612,0.0,72.121782,0.022542569,2.494727,1.908539,0.0,0.0,60.883154000000005,0.0,80.59964699999999,30.979907,70.464568,0.0,0.0,0.0,140.346215,1.0,0.010448,97.467887,24.114752,13.970722,22.369248000000002,1.0,11087.844,1.0,0.00404,17.325819,42.405485999999996,0.0,1.9898369999999999,0.0,1.989583,0.0,1.982363,0.0,1.9878099999999999,10.0,8.941805,0.0,0.0,0.0,0.13552771,0.0,0.13848903099999998,0.0,0.47617073,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,11.220072,76.12639399999999,0.0,4.882322,0.0,14.995197000000001,72.112814,0.0,229.205717,0.859875424,0.0,91.736165,73.831204,75.91380699999999,110.43106200000001,81.285533,0.009927601,0.0,66.86099200000001,14.588123999999999,30.485557,75.13025400000001,76.267811,0.0,75.429288,80.262194,0.0,74.138689,0.0,11.195323,40.036351,10.0,42.0,74.3,23.980575,67.618386,30.696490999999998,0.0,11.759108,12.002935,9.802156,10.0,1.0,12.402168,0.0,1015.873,10.0,0.0,0.0,72.53016,1.342182,2.118158,11.371350999999999,8.24,1.0,85.687733,54.462439,47.979303,233.13868100000002,4.146,0.0,11.706650999999999,11.902908,8.61727,10.0,0.0,47.320572,18.305939000000002,24.35538,32.88132031653149,30.787167999999998,0.0,0.0,0.0,0.044133792000000005,0.0,0.021425306,0.0,0.018365297,0.0,0.015208656000000001,2.020899,2.0131040000000002,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011648361000000001,5.7074620000000005,0.0,0.083178427,0.0,0.049750299000000005,9.5,9.793054,0.0,0.020555619,9.5,9.700736000000001,0.0,0.045164532,0.256686009,72.423888,1.20617,72.034684,0.671645493,71.787995,1.389033,71.61075500000001,0.026619717999999997,8.667769999999999,1.0,1.0,72.47695300000001,72.639525,41.203161,71.985803,72.022301,41.90713,71.992214,72.164973,41.93823,72.40151800000001,72.329688,41.622757
 10/20/2017,18:32:07.781,0.0,72.83144399999999,0.0,5.07285,9.077772,0.0,0.0,73.842098,0.0,72.120051,0.011642665,2.781185,0.0,0.0,0.0,61.794927,0.0,80.597585,30.974007,70.465363,0.0,0.0,0.0,136.987658,1.0,0.010448,97.507653,24.109507999999998,13.940081,22.364351,1.0,11097.893999999998,1.0,0.00404,17.463665,42.400133000000004,0.0,1.989257,0.0,1.985973,0.0,1.9820400000000002,0.0,1.988939,10.0,8.957964,0.0,0.0,0.0,0.136943994,0.0,0.139325926,0.0,0.459092654,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,15.534088,76.04971,0.0,5.096935,0.0,15.04333,72.12438900000001,0.0,228.969742,0.861024605,0.0,91.736775,73.847306,75.913432,110.434643,81.283611,0.0,0.0,66.857906,14.591394000000001,30.422463,75.086854,76.26191,0.0,75.430224,80.26181899999999,0.0,74.139579,0.014873394,13.80829,40.070197,10.0,41.0,74.1,23.965484,67.61558000000001,30.693285999999997,0.0,11.89017,11.947132,9.962617,10.0,1.0,12.448345,0.0,1029.508,10.0,0.0,0.0,72.529926,1.509319,2.047012,15.028313,8.24,1.0,85.7102,54.582632,48.162331,221.06544300000002,4.146,0.0,11.534127999999999,11.998566,17.996098,10.0,0.0,47.318847999999996,17.744695999999998,24.352132,32.60737740544104,30.788190000000004,0.0,0.004298361,0.0,0.042007891,0.0,0.025161738,0.0,0.019718143,0.0,0.015144235,2.020673,2.013684,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011650997,5.7004019999999995,0.0,0.08101865400000001,0.0,0.043238745,9.5,9.790381,0.0,0.025644897000000003,9.5,9.700253,0.0,0.039688727,0.1300882,72.342141,1.18507,71.993449,0.116021785,71.767739,1.7547599999999999,71.5905,0.031452492,8.964519000000001,1.0,1.0,72.480977,72.635172,41.08047,71.988564,72.021599,41.990285,71.99198,72.165534,42.056426,72.404981,72.329173,41.657696
 10/20/2017,18:32:17.781,0.0,72.832801,0.0,4.6431629999999995,6.833297,0.0,0.000481717312,73.90438,0.0,72.118647,0.020418011,2.6021490000000003,28.622446999999998,0.0,0.0,62.285938,0.0,80.60039599999999,30.973264,70.475701,0.0,0.0,0.0,139.866421,1.0,0.010448,97.53077900000001,24.110854,13.926135999999998,22.395367,1.0,11150.065,1.0,0.00404,17.281627,42.408977,0.0,1.9891279999999998,0.0,1.987972,0.0,1.982105,0.0,1.988423,10.0,8.953844,0.0,0.0,0.0,0.135205828,0.0,0.138263713,0.0,0.463603844,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,10.129541,76.11626600000001,0.0,4.381557,0.0,8.577428,72.141028,0.0,228.794608,0.003161555,0.0,91.738747,73.857978,75.914649,110.44039,81.284642,0.013860589,0.0,66.857299,14.591872,30.409352000000002,75.130815,76.25732099999999,0.0,75.431348,80.270113,0.0,74.13859599999999,0.073601116,7.877016,40.07712,10.0,41.0,74.1,23.911521,67.616282,30.693053999999997,0.0,11.779549000000001,11.952532000000001,7.170601,10.0,1.0,12.439949,0.0,1036.454,10.0,0.0,0.0,72.529599,1.479258,2.382414,7.987057000000001,8.24,1.0,85.736655,54.707634,48.074428999999995,222.524493,4.146,0.0,11.801028,12.042209,15.158401000000001,10.0,0.0,47.316146,17.985165,24.353385,31.565701684338322,30.789909,0.0,0.0,0.0,0.044488109000000005,0.0,0.026224688,0.0,0.021747412,0.0,0.017624453,2.020867,2.013265,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011654355,5.7000150000000005,0.0,0.084274431,0.0,0.044624867,9.5,9.792797,0.0,0.026901111000000002,9.5,9.697933,0.0,0.043908317999999995,0.327018125,72.353716,1.0373729999999999,71.970299,0.9178079029999999,71.832124,0.840442571,71.625947,0.022753499,8.641027000000001,1.0,1.0,72.48065,72.636015,41.173968,71.98702,72.022348,41.862991,71.989406,72.16193100000001,42.058744,72.404326,72.33085799999999,41.707
 10/20/2017,18:32:27.781,0.0,72.831678,0.0,5.824802,2.071806,0.0,0.0,73.860928,0.0,72.120238,0.026329823999999998,2.5663419999999997,16.818998999999998,0.0,0.0,62.647316000000004,0.0,80.598241,30.960953000000003,70.497875,0.0,0.0,0.0,144.824291,1.0,0.010448,97.549063,24.107699,13.917696,22.312766,1.0,11095.221000000001,1.0,0.00404,17.438123,42.412189,0.0,1.988258,0.0,1.986811,0.0,1.9825560000000002,0.0,1.988423,10.0,8.953458,0.0,0.0,0.0,0.136493358,0.0,0.138263713,0.0,0.47178843200000004,0.0,0.0,0.0,0.205402677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,10.690844,76.12205300000001,0.0,5.311548999999999,0.0,15.941818,72.1309,0.0,228.648354,0.001191533,0.0,91.74339599999999,73.854748,75.91877,110.44359399999999,81.286376,0.014647186999999999,0.0,66.85355899999999,14.592908999999999,30.405255,75.143644,76.250016,0.0,75.42994300000001,80.282063,0.0,74.138689,0.0,9.015179,40.044428,10.0,41.0,74.1,23.938045000000002,67.61936800000001,30.690917,0.0,11.908206,11.983734,7.282924,10.0,1.0,12.499319999999999,0.0,1047.522,10.0,0.0,0.0,72.527165,1.434167,2.165987,8.355961,8.24,1.0,85.716486,54.743692,48.081052,236.50572000000003,4.146,0.0,11.699438,11.932801,5.987992,10.0,0.0,47.317776,18.619002,24.3474,31.162868596881005,30.788701,0.0,0.0,0.0,0.044423687999999996,0.0,0.026289108999999998,0.0,0.022810362999999997,0.0,0.017334557,2.020802,2.013845,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011650221,5.701047,0.0,0.08343631,0.0,0.044205807,9.5,9.793538,0.0,0.026675637000000002,9.5,9.700446000000001,0.0,0.04249105,0.657579071,72.350822,1.072539,71.944979,0.713844775,71.821273,0.38328381899999997,71.682375,0.035318711,8.789563000000001,1.0,1.0,72.480603,72.63713800000001,41.086388,71.987581,72.021599,41.866538,71.988658,72.164739,41.991534,72.40259499999999,72.332449,41.609946
 10/20/2017,18:32:37.781,0.0,72.83397099999999,0.0,4.714777,0.0,0.0,0.0,73.818923,0.0,72.11925600000001,0.023373917,3.568945,0.0,0.0,0.0,61.837655000000005,0.0,80.601334,30.971452000000003,70.521452,0.0,0.0,0.0,141.145871,1.0,0.010448,97.576561,24.108117,13.927420999999999,22.365820000000003,1.0,11176.472,1.0,0.00404,17.278384,42.40274,0.0,1.9895150000000001,0.0,1.987166,0.0,1.9819759999999997,0.0,1.989164,10.0,8.952266999999999,0.0,0.0,0.0,0.135366769,0.0,0.136622112,0.0,0.46495720100000004,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.569578,0.0,9.359753999999999,76.08515799999999,0.0,6.527692,0.0,11.000136,72.109921,0.0,228.519573,0.001807165,0.0,91.745462,73.84534000000001,75.917038,110.44981299999999,81.290079,0.0,0.0,66.84692,14.592989000000001,30.483918,75.13704200000001,76.248143,0.0,75.433268,80.289889,0.0,74.14014,0.0,15.379276,40.033274,10.0,41.0,74.1,23.991322,67.617684,30.688734000000004,0.0,11.828847,11.869127,9.673788,10.0,1.0,12.50052,0.0,1031.128,10.0,0.0,0.0,72.529177,1.419738,2.104407,9.879695,8.24,1.0,85.724554,54.524939,48.033489,219.91102999999998,4.146,0.0,11.710859,11.858068,8.905849,10.0,0.0,47.318335999999995,18.217692,24.350091,31.383720209763023,30.786053000000003,0.0,0.0,0.0,0.045325585,0.0,0.025934792999999998,0.0,0.02319689,0.0,0.01749561,2.020995,2.013394,2.0185150000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011650611000000002,5.699466999999999,0.0,0.080083827,0.0,0.041659208999999996,9.5,9.790477000000001,0.0,0.026450162000000003,9.5,9.700478,0.0,0.050543705,0.44658272299999996,72.378312,0.960007185,72.038301,0.6997783390000001,71.87046600000001,0.34811776299999997,71.63896899999999,0.027908457999999997,8.665515,1.0,1.0,72.48313,72.63414300000001,41.124655,71.9895,72.023003,42.031271000000004,71.993524,72.163288,41.923552,72.403296,72.330109,41.720975
 10/20/2017,18:32:47.781,0.0,72.82924399999999,0.0,4.213476,16.131834,0.0,0.0,73.747227,0.0,72.12033199999999,0.015522292,1.993426,12.670976,0.0,0.0,60.83608,0.0,80.603724,30.979721,70.52884300000001,0.0,0.0,0.0,139.466593,1.0,0.010448,97.59588000000001,24.109648,13.921732999999998,22.371534,1.0,11145.148000000001,1.0,0.00404,17.618944,42.403252,0.0,1.989096,0.0,1.989422,0.0,1.981396,0.0,1.988939,10.0,8.953104,0.0,0.0,0.0,0.137555571,0.0,0.136943994,0.0,0.468115034,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,16.496321,76.12494699999999,0.0,4.31002,0.0,12.925466,72.13306999999999,0.0,228.395848,0.001889249,0.0,91.746213,73.832936,75.919145,110.458104,81.287548,0.004683616,0.0,66.84266600000001,14.593067999999999,30.473266,75.144674,76.244772,0.0,75.430318,80.295934,0.0,74.142668,0.0,7.075492,40.120582,10.0,41.0,74.1,23.882253,67.61525300000001,30.69022,0.0,11.917825,12.082139,7.395246,10.0,1.0,12.595274,0.0,1040.255,10.0,0.0,0.0,72.52730600000001,1.4167319999999999,2.024293,2.244985,8.24,1.0,85.76494,54.570613,48.018437,235.07873700000002,4.146,0.0,11.799826,11.662567,8.969978,10.0,0.0,47.315587,18.145778,24.348374,32.91394660920449,30.789769,0.0,0.0,0.0,0.042523261,0.0,0.025967003,0.0,0.022359413999999998,0.0,0.017366768,2.020834,2.013523,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011656278,5.698307,0.0,0.082856073,0.0,0.04249733,9.5,9.792667999999999,0.0,0.02683669,9.5,9.700349000000001,0.0,0.045357795,0.43251629799999997,72.394951,0.903741492,71.976086,0.362184183,71.843699,1.796959,71.671523,0.029519383,8.669703,1.0,1.0,72.480463,72.634096,41.193692999999996,71.988517,72.024313,41.969792,71.990997,72.162025,42.072263,72.404794,72.32800300000001,41.637121
 10/20/2017,18:32:57.781,0.0,72.83200500000001,0.0,5.3951150000000005,13.262113000000001,0.0,0.0,73.78778299999999,0.0,72.119396,0.019124802,3.210872,3.76634,0.0,0.0,60.266856000000004,0.0,80.601568,30.978095,70.537123,0.0,0.0,0.0,150.981645,1.0,0.010448,97.583236,24.111921,13.928338,22.320764999999998,1.0,11060.476,1.0,0.00404,17.290141000000002,42.408279,0.0,1.988709,0.0,1.988745,0.0,1.9821689999999998,0.0,1.9908080000000001,10.0,8.949949,0.0,0.0,0.0,0.138038395,0.0,0.136300229,0.0,0.473206234,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,15.51805,76.145926,0.0,4.4888639999999995,0.0,12.909422,72.132347,0.0,228.247729,0.001478828,0.0,91.749218,73.828911,75.918723,110.46126100000001,81.28961,0.005208014,0.0,66.838552,14.593228,30.485146999999998,75.140179,76.238497,0.0,75.432753,80.29040400000001,0.0,74.141685,0.0,11.211354,39.979043,10.0,41.0,74.1,23.955652,67.615814,30.687294,0.0,11.760311,12.047937,6.881772,10.0,1.0,12.291821,0.0,1042.678,10.0,0.0,0.0,72.52534,1.404107,2.302898,9.157927,8.24,1.0,85.811565,54.507511,47.677669,221.466281,4.146,0.0,11.740314,11.944758,5.907831,10.0,0.0,47.314236,18.249451999999998,24.349116,31.806318994900224,30.789351,0.0,0.0,0.0,0.04561548,0.0,0.025838161000000002,0.0,0.023680048999999998,0.0,0.018075402,2.020706,2.013941,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011663091,5.69966,0.0,0.080760771,0.0,0.043464392000000004,9.5,9.792024000000001,0.0,0.027706377,9.5,9.700188,0.0,0.04300642,0.235586374,72.377589,0.7982433059999999,71.988385,0.087888939,71.753271,0.5098816310000001,71.586159,0.035963081,8.647471000000001,1.0,1.0,72.48093100000001,72.636576,41.186986,71.988892,72.02566999999999,41.962697999999996,71.99095,72.163616,42.108571000000005,72.405168,72.33053000000001,41.606452000000004
 10/20/2017,18:33:07.781,0.0,72.832941,0.0,4.67897,12.268131,0.0,0.0,73.792128,0.0,72.121876,0.020695127,4.356705000000001,0.0,0.0,0.0,59.650558,0.0,80.603677,30.965134000000003,70.543298,0.0,0.0,0.0,153.540546,1.0,0.010448,97.611533,24.111921,13.876413000000001,22.275384,1.0,11094.366000000002,1.0,0.00404,17.286493,42.414284,0.0,1.98858,0.0,1.9868430000000001,0.0,1.982266,0.0,1.988777,10.0,8.942095,0.0,0.0,0.0,0.137684324,0.0,0.136300229,0.0,0.4489747,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,10.995550999999999,76.152437,0.0,4.882322,0.0,2.993969,72.148986,0.0,228.098699,0.0031205129999999997,0.0,91.751566,73.828162,75.921439,110.46206200000002,81.29223499999999,0.0075678080000000005,0.0,66.834906,14.594504,30.430657,75.153054,76.235125,0.0,75.434719,80.283562,0.0,74.142996,0.0,11.724329,40.015197,10.0,41.0,73.9,23.96434,67.616702,30.687387,0.0,11.522236,11.987333999999999,1.763078,10.0,1.0,12.605469,0.0,1038.555,10.0,0.0,0.0,72.525527,1.376451,2.198271,0.0,8.24,1.0,85.856408,54.565204,47.83842,210.387121,4.146,0.0,11.590033,11.999163000000001,2.9258450000000003,10.0,0.0,47.310788,18.058892,24.347075,31.208327013010262,30.788469,0.0,0.0,0.0,0.043425158,0.0,0.022713731,0.0,0.024130997999999997,0.0,0.020523409,2.020577,2.013716,2.0182900000000004,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011669765,5.699693,0.0,0.07853652700000001,0.0,0.042561800999999996,9.5,9.791347,0.0,0.021554148,9.5,9.699222,0.0,0.044391477,0.538014474,72.403632,1.0866049999999998,72.026003,0.418449876,71.76050500000001,1.002206,71.719993,0.025653164,8.830160000000001,1.0,1.0,72.48022900000001,72.635547,41.214602,71.98716,72.024968,42.047035,71.993524,72.164364,41.937844,72.4047,72.333853,41.721364
 10/20/2017,18:33:17.781,0.0,72.833877,0.0,2.530535,0.0,0.0,0.0,73.752296,0.0,72.120098,0.02171122,2.745378,0.0,0.0,0.0,60.026419999999995,0.0,80.606207,30.960441999999997,70.524539,0.0,0.0,0.0,146.343638,1.0,0.010448,97.66488299999999,24.106539,13.922834,22.321907999999997,1.0,11151.883,1.0,0.00404,17.18919,42.420567999999996,0.0,1.988162,0.0,1.9860369999999998,0.0,1.9814599999999998,0.0,1.9888740000000003,10.0,8.940002,0.0,0.0,0.0,0.135398957,0.0,0.138070584,0.0,0.457255956,0.0,0.0,0.0,0.207916054,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,9.472014,76.182098,0.0,4.238482,0.0,15.428396,72.20396600000001,0.0,227.961269,0.002997386,0.0,91.75438299999999,73.832187,75.923546,110.46941100000001,81.29021999999999,0.0070434090000000005,0.0,66.835513,14.594265,30.377805,75.17285799999999,76.230255,0.0,75.433549,80.276112,0.0,74.144494,0.0,13.006766,39.923659,10.0,41.0,73.9,23.914494,67.61731,30.684832,0.0,11.99057,11.839126,0.0,10.0,1.0,12.573684,0.0,1040.2069999999999,10.0,0.0,0.0,72.523094,1.37585,2.0679369999999997,13.969719,8.24,1.0,85.908615,54.591046,47.892606,229.066168,4.146,0.0,11.911033999999999,11.91905,0.0,10.0,0.0,47.310182,18.227447,24.34791,30.36505028414938,30.789723,0.0,0.031150463,0.0,0.045551059000000005,0.0,0.017270136000000002,0.0,0.024678578,0.0,0.022745941000000002,2.021028,2.013523,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011677783,5.700982,0.0,0.083661958,0.0,0.05178113,9.5,9.793054,0.0,0.020330145,9.5,9.69468,0.0,0.052766237,0.18635389300000002,72.378312,0.608346597,72.002853,0.636479437,71.849487,0.34811776299999997,71.726504,0.026941903,8.732533,1.0,1.0,72.479995,72.638308,41.209472999999996,71.99085699999999,72.023892,42.122307,71.991465,72.163335,42.064924,72.402875,72.333244,41.688365000000005
 10/20/2017,18:33:27.781,0.0,72.832427,0.0,5.609959,24.6929,0.0,0.0,73.88193000000001,0.0,72.11949,0.02439001,3.7121739999999996,16.674858999999998,0.0,0.0,59.46154,0.0,80.60438,30.965459999999997,70.545076,0.0,0.0,0.0,105.16133300000001,1.0,0.010448,97.704274,24.108302,13.962098000000001,22.377247,1.0,11144.399,1.0,0.00404,17.252031,42.425688,0.0,1.989644,0.0,1.987585,0.0,1.9816209999999999,0.0,1.987972,10.0,8.928157,0.0,0.0,0.0,0.136879618,0.0,0.137137124,0.0,0.463958295,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,11.284221,76.203801,0.0,4.2742510000000005,0.0,12.28369,72.159837,0.0,227.83212000000003,0.001971333,0.0,91.756731,73.835932,75.923874,110.474782,81.293313,0.000226228746,0.0,66.834438,14.590197,30.448273999999998,75.180911,76.22323100000001,0.0,75.433876,80.27058199999999,0.0,74.147817,0.018229264,8.245716,40.096736,10.0,41.0,73.9,23.910606,67.615674,30.683438,0.0,11.709810000000001,11.860727,13.524844,10.0,1.0,12.450144,0.0,1030.085,10.0,0.0,0.0,72.526697,1.403505,2.360293,17.594602,8.24,1.0,85.920671,54.588041000000004,47.93475,224.961587,4.146,0.0,11.673589,11.797086,17.883873,10.0,0.0,47.308925,18.383297,24.347864,30.799411384813816,30.788235999999998,0.0,0.037726487999999996,0.0,0.044616950999999995,0.0,0.015240867,0.0,0.023035837000000003,0.0,0.023680048999999998,2.0212529999999997,2.014006,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011679443999999999,5.699177,0.0,0.083081721,0.0,0.044560397,9.5,9.794439,0.0,0.017044662,9.5,9.683760000000001,0.0,0.043811685999999996,0.45361593299999997,72.322608,0.481748785,71.90302,0.608346597,71.825614,1.628162,71.717823,0.032741232,8.733499,1.0,1.0,72.480182,72.636904,41.205134,71.990155,72.026653,41.959545,71.989313,72.16646999999999,42.029388,72.40465400000001,72.330764,41.556371999999996
 10/20/2017,18:33:37.781,0.0,72.830461,0.0,5.323501,2.520701,0.0,0.0,73.842822,0.0,72.12047199999999,0.022080707999999998,2.745378,17.331495999999998,0.0,0.0,60.26251,0.0,80.606301,30.96467,70.53572,0.0,0.0,0.0,105.481196,1.0,0.010448,97.755228,24.108163,13.918247000000001,22.340191,1.0,11197.854,1.0,0.00404,17.514344,42.423593,0.0,1.989612,0.0,1.987069,0.0,1.981009,0.0,1.9874880000000001,10.0,8.927802999999999,0.0,0.0,0.0,0.13739463,0.0,0.136203664,0.0,0.46892060399999996,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,8.205072999999999,76.223333,0.0,4.63194,0.0,17.899237,72.152603,0.0,227.71716800000002,0.0,0.0,91.761098,73.838413,75.923265,110.47841000000001,81.294016,0.005470214,0.0,66.83542,14.591713,30.474495,75.156144,76.215879,0.0,75.432472,80.264865,0.0,74.150251,0.0,5.873207,40.03289,10.0,41.0,73.9,23.974859,67.616609,30.680697,0.0,11.786162,11.894929,11.775822,10.0,1.0,12.340997,0.0,1046.5910000000001,10.0,0.0,0.0,72.523656,1.542987,2.084677,13.777247000000001,8.24,1.0,85.92808199999999,54.759918000000006,47.929332,228.39276,4.146,0.0,11.833489,11.609955000000001,12.545155000000001,10.0,0.0,47.307014,18.483114,24.345126,30.922685817998342,30.789584,0.0,0.04826747,0.0,0.045293374000000004,0.0,0.014177917,0.0,0.019073931000000002,0.0,0.021232042000000003,2.02106,2.0131040000000002,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011680391000000002,5.699403,0.0,0.083113956,0.0,0.045011693,9.5,9.791927000000001,0.0,0.014757708000000001,9.5,9.690042,0.0,0.043586211,0.0,72.363844,0.594280171,72.051323,0.151187841,71.808975,0.397350243,71.646927,0.025008793999999997,8.94132,1.0,1.0,72.47760799999999,72.636623,41.187381,71.989827,72.02829100000001,42.06004,71.99010799999999,72.16483199999999,42.014324,72.402548,72.333057,41.536961
 10/20/2017,18:33:47.781,0.0,72.83350300000001,0.0,1.706968,29.133753000000002,0.0,0.0,73.841374,0.0,72.119911,0.025313731000000003,3.676367,14.961197,0.0,0.0,59.922134,0.0,80.607098,30.967689,70.536609,0.0,0.0,0.0,155.139858,1.0,0.010448,97.806042,24.107745,13.911273999999999,22.42116,1.0,11156.587,1.0,0.00404,17.249598000000002,42.421033,0.0,1.99003,0.0,1.987004,0.0,1.9813310000000002,0.0,1.987714,10.0,8.929798,0.0,0.0,0.0,0.137813077,0.0,0.135559899,0.0,0.467825029,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,76.16690600000001,0.0,5.132704,0.0,11.786311999999999,72.138134,0.0,227.62411,0.002792176,0.0,91.761521,73.84145500000001,75.925606,110.48298,81.294907,0.008092206,0.0,66.834438,14.590835,30.438440999999997,75.131658,76.210541,0.0,75.433736,80.26336500000001,0.0,74.148566,0.0,7.508315,40.050582,10.0,41.0,73.9,23.91678,67.614645,30.678003000000004,0.0,11.9052,11.91233,8.518471,10.0,1.0,12.511913999999999,0.0,1043.03,10.0,0.0,0.0,72.524077,1.4648290000000002,2.221588,13.055477999999999,8.24,1.0,85.92841,54.809799,47.851665999999994,237.323429,4.146,0.0,11.70605,11.81562,11.390838,10.0,0.0,47.30599,18.310023,24.345822000000002,33.52787116011589,30.791442,0.0,0.05178113,0.0,0.044874635999999996,0.0,0.014113495,0.0,0.020136881000000002,0.0,0.020813303999999998,2.020738,2.013394,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011680211000000001,5.699048,0.0,0.082179129,0.0,0.044624867,9.5,9.788835,0.0,0.01433897,9.5,9.683728,0.0,0.040526203,0.200420317,72.37469499999999,0.45361593899999997,71.968852,1.1639700000000002,71.816209,1.649262,71.685992,0.036929636,9.048292,1.0,1.0,72.47845,72.637653,41.205134,71.993009,72.025483,41.983191,71.99085699999999,72.162586,42.000032,72.404981,72.333712,41.513668
 10/20/2017,18:33:57.781,0.0,72.831023,0.0,4.356705000000001,20.893326000000002,0.0,0.0,73.777644,0.0,72.12089300000001,0.031225542999999998,4.571548,0.034721201,0.0,0.0,59.651281999999995,0.0,80.606535,30.97568,70.536936,0.0,0.0,0.0,113.47776,1.0,0.010448,97.799461,24.105425,13.931641,22.380349,1.0,11167.705,1.0,0.00404,17.232570000000003,42.417728000000004,0.0,1.99003,0.0,1.985844,0.0,1.98117,0.0,1.9883259999999998,10.0,8.927416000000001,0.0,0.0,0.0,0.135753028,0.0,0.136589923,0.0,0.46979061899999996,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,9.263530000000001,76.206694,0.0,4.846553,0.0,14.417598000000002,72.155497,0.0,227.53168,0.001807165,0.0,91.765371,73.839115,75.928697,110.48491100000001,81.293126,0.008354405,0.0,66.837009,14.591553,30.303239,75.10300600000001,76.208387,0.0,75.43125400000001,80.25957,0.0,74.150766,0.038811932,6.7388520000000005,39.998659,10.0,41.0,73.9,23.904432999999997,67.61539300000001,30.678003000000004,0.0,12.030249000000001,11.821725,18.081926,10.0,1.0,12.498721000000002,0.0,1041.33,10.0,0.0,0.0,72.523375,1.4732459999999998,2.197076,12.237474,8.24,1.0,85.967578,54.725663,48.136441999999995,215.37354399999998,4.146,0.0,11.874366,11.832360000000001,15.895882,10.0,0.0,47.306502,18.237428,24.347445999999998,31.643721356392764,30.788701,0.0,0.049750299000000005,0.0,0.045003479000000006,0.0,0.01437118,0.0,0.018461929,0.0,0.020942147,2.020899,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011686343,5.698629,0.0,0.081985716,0.0,0.045205105,9.5,9.778269,0.0,0.015015393,9.5,9.666269,0.0,0.03830367,0.17228747100000003,72.386993,1.607063,71.982597,1.044406,71.77208,0.960007168,71.665736,0.026619717999999997,9.172018,1.0,1.0,72.47891800000001,72.636951,41.258786,71.989874,72.025389,41.975309,71.991091,72.16581500000001,42.016641,72.40339,72.334554,41.50241
 10/20/2017,18:34:07.781,0.0,72.83275400000001,0.0,5.037042,14.416414000000001,0.0,0.000590370197,73.70812,0.0,72.118086,0.016261268,3.389909,23.833803,0.0,0.0,59.168962,0.0,80.609863,30.970895000000002,70.53572,0.0,0.0,0.0,87.80879,1.0,0.010448,97.77718,24.107838,13.938063,22.413814000000002,1.0,11149.958999999999,1.0,0.00404,17.331495,42.422476,0.0,1.9894180000000001,0.0,1.9881650000000002,0.0,1.982072,0.0,1.98852,10.0,8.923811,0.0,0.0,0.0,0.137298065,0.0,0.137716513,0.0,0.470789525,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,12.871907,76.22622700000001,0.0,5.418856,0.0,17.578349,72.2112,0.0,227.4393,0.000986322283,0.0,91.766545,73.838038,75.927011,110.491272,81.29851500000001,0.0,0.0,66.836589,14.591154000000001,30.345028999999997,75.094298,76.20333000000001,0.0,75.427228,80.25718,0.0,74.151749,0.06420468,8.341899,39.902120000000004,10.0,42.0,73.9,23.908777,67.61558000000001,30.674984000000002,0.0,12.121030000000001,12.191945,7.4594309999999995,10.0,1.0,12.370983,0.0,1046.19,10.0,0.0,0.0,72.52126899999999,1.403505,2.203652,13.841404,8.24,1.0,86.016972,54.755109999999995,48.123798,238.060971,4.146,0.0,11.853927,12.019491,9.082203,10.0,0.0,47.302076,18.253082,24.345079000000002,31.390217946662617,30.791117,0.0,0.20460925100000002,0.0,0.047000537,0.0,0.012406333,0.0,0.0,0.0,0.025193947999999997,2.020931,2.013651,2.018612,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011694264,5.697468,0.0,0.083823135,0.0,0.04439922,9.5,9.753015,0.0,0.015530763000000001,9.5,9.661341,0.0,0.042587682,0.376250605,72.383376,1.114738,72.049876,0.6294462239999999,71.839359,1.00924,71.678758,0.029841567000000003,9.294133,1.0,1.0,72.481913,72.633441,41.311254999999996,71.989594,72.025998,41.978462,71.99104399999999,72.16628299999999,42.03634,72.402548,72.32996899999999,41.617709999999995
 10/20/2017,18:34:17.781,0.0,72.834439,0.0,4.571548,8.083789999999999,0.0,0.002670872,73.73564,0.0,72.11761800000001,0.019586663,2.351498,12.094417,0.0,0.0,58.689539,0.0,80.607801,30.964949,70.532398,0.0,0.0,0.0,104.281711,1.0,0.010448,97.757438,24.110065,13.925219,22.410059,1.0,11117.351,1.0,0.00404,17.579212,42.449335,0.0,1.989354,0.0,1.986231,0.0,1.9806540000000001,0.0,1.988358,10.0,8.927094,0.0,0.0,0.0,0.1372015,0.0,0.13761994800000002,0.0,0.465569434,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.681473,0.0,22.847065,76.30074,0.0,5.740776,0.0,3.9566339999999998,72.199626,0.0,227.359046,0.0012736169999999999,0.0,91.770442,73.839442,75.929774,110.496219,81.29851500000001,0.0,0.0,66.838505,14.590038,30.387638,75.13235999999999,76.19850699999999,0.0,75.423716,80.249588,0.0,74.159379,0.08713645699999999,13.567832999999998,40.065582,10.0,42.0,73.9,23.889113000000002,67.612962,30.674101,0.0,11.973135000000001,11.707118,14.985035,10.0,1.0,12.316409,0.0,1028.289,10.0,0.0,0.0,72.52286,1.3650280000000001,2.3453459999999997,13.536657,8.24,1.0,86.06299,54.812803,48.199056,221.883152,4.146,0.0,11.59905,11.958509,16.24859,10.0,0.0,47.300818,18.216104,24.342945,30.481691600413097,30.789955,0.0,0.036082482,0.0,0.045647691,0.0,0.015949501,0.0,0.024549736000000003,0.0,0.023808892,2.021028,2.013909,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011701797,5.700112,0.0,0.079825943,0.0,0.043657805,9.5,9.752532,0.0,0.018751825,9.5,9.661760000000001,0.0,0.040590624,0.08788893099999999,72.41086700000001,1.079572,72.002853,1.079572,71.76991,1.7688270000000001,71.636799,0.029841567000000003,9.397883,1.0,1.0,72.481726,72.64031999999999,41.158977,71.987394,72.026279,42.060434,71.992307,72.165253,42.029388,72.39964599999999,72.331232,41.656143
 10/20/2017,18:34:27.781,0.0,72.834579,0.0,5.180272,0.0,0.0,0.0,73.745778,0.0,72.118975,0.026052707,2.208269,3.718294,0.0,0.0,59.46950699999999,0.0,80.60981600000001,30.952824,70.528329,0.0,0.0,0.0,140.98594,1.0,0.010448,97.773514,24.106214,13.974575,22.350312,1.0,11144.827,1.0,0.00404,17.410959,42.471818,0.0,1.988709,0.0,1.989873,0.0,1.981557,0.0,1.9888419999999998,10.0,8.938007,0.0,0.0,0.0,0.136976182,0.0,0.138199337,0.0,0.458415976,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,14.860524,76.249377,0.0,4.345788,0.0,13.888132,72.16924200000001,0.0,227.276339,0.0,0.0,91.773682,73.837804,75.93070999999999,110.497396,81.301796,0.008092206,0.0,66.83901999999999,14.590755999999999,30.452371000000003,75.171875,76.190921,0.0,75.42362299999999,80.233797,0.0,74.160503,0.00749048,5.3121410000000004,40.076351,10.0,42.0,73.9,23.909235,67.611653,30.671546000000003,0.0,12.03085,11.908729,0.0,10.0,1.0,12.330802,0.0,1032.058,10.0,0.0,0.0,72.52140899999999,1.398095,2.130713,9.366438,8.24,1.0,86.109101,54.831433,48.216516,226.30840299999997,4.146,0.0,11.768567,11.807847,0.0,10.0,0.0,47.30147,18.203626999999997,24.345497,30.89024102570636,30.791302,0.0,0.034567417,0.0,0.04194347,0.0,0.017882138,0.0,0.022971416,0.0,0.024195419,2.021028,2.013716,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011709495,5.698951,0.0,0.09010904199999999,0.0,0.044366984000000005,9.5,9.754723,0.0,0.018590771000000002,9.5,9.661792,0.0,0.038529144,0.509881626,72.39350400000001,1.1288040000000001,72.041195,0.9881400159999999,71.790889,1.585963,71.5905,0.037251821,9.515166,1.0,1.0,72.482381,72.638308,41.241428000000006,71.98725400000001,72.031145,41.966639,71.989453,72.16670400000001,42.071490000000004,72.403858,72.333104,41.70467
 10/20/2017,18:34:37.781,0.0,72.833129,0.0,4.6431629999999995,7.3944160000000005,0.0,0.0,73.768229,0.0,72.116963,0.028177265,3.855403,0.0,0.0,0.0,59.724427,0.0,80.610003,30.954635999999997,70.514154,0.0,0.0,0.0,136.108036,1.0,0.010448,97.791752,24.10923,14.035124,22.354556,1.0,11137.771,1.0,0.00404,17.331901000000002,42.463625,0.0,1.988709,0.0,1.9881650000000002,0.0,1.98233,0.0,1.989164,10.0,8.947052000000001,0.0,0.0,0.0,0.13517364,0.0,0.137137124,0.0,0.4464291,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,9.953130999999999,76.206694,0.0,5.848082,0.0,16.45524,72.177199,0.0,227.196039,0.00016547979800000002,0.0,91.775702,73.831953,75.931413,110.502296,81.298422,0.009665401,0.0,66.836308,14.594823000000002,30.327410999999998,75.169674,76.184318,0.0,75.4247,80.215802,0.0,74.167852,0.0,7.075492,40.055197,10.0,42.0,73.9,23.911978,67.614972,30.670431,0.0,11.805401,11.764122,6.673174,10.0,1.0,12.607867,0.0,1031.802,10.0,0.0,0.0,72.521784,1.344587,1.9710830000000001,0.0,8.24,1.0,86.155307,54.979873,48.078644,228.104157,4.146,0.0,11.871961,11.666752,2.95791,10.0,0.0,47.301004999999996,18.675489000000002,24.350648,30.85779919911458,30.787771999999997,0.0,0.0,0.0,0.045422217,0.0,0.019331616,0.0,0.025000685,0.0,0.019234984,2.020706,2.01349,2.018097,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011717358,5.778832,0.0,0.083855371,0.0,0.043883452999999996,9.5,9.75337,0.0,0.025644897000000003,9.5,9.660665,0.0,0.044262634,0.39735024,72.378312,0.896708266,71.952213,1.494531,71.79956999999999,1.3187010000000001,71.582542,0.026619717999999997,9.668858,1.0,1.0,72.48196,72.638823,41.284034000000005,71.98814300000001,72.032362,41.895701,71.990155,72.167827,41.972994,72.401705,72.332776,41.690695
 10/20/2017,18:34:47.781,0.0,72.83233299999999,0.0,4.28509,12.66893,0.0,0.0,73.819648,0.0,72.118039,0.023743406,2.530535,0.0,0.0,0.0,60.027868000000005,0.0,80.610191,30.956865000000004,70.506997,0.0,0.0,0.0,151.941233,1.0,0.010448,97.832789,24.1064,14.031637,22.318153,1.0,11187.27,1.0,0.00404,17.522451999999998,42.450219,0.0,1.98945,0.0,1.985554,0.0,1.9820080000000002,0.0,1.988584,10.0,8.952621,0.0,0.0,0.0,0.136622112,0.0,0.137072747,0.0,0.47011284700000006,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,6.697572999999999,76.19729,0.0,4.846553,0.0,17.273505,72.156943,0.0,227.11078500000002,0.0012736169999999999,0.0,91.776641,73.832889,75.93366,110.50521699999999,81.30221800000001,0.0,0.0,66.830464,14.591952,30.313072,75.174497,76.178465,0.0,75.42217099999999,80.20938199999999,0.0,74.172439,0.003239712,16.244920999999998,40.030196999999994,10.0,42.0,73.9,23.983319,67.612307,30.670106,0.0,11.916622,11.863127,8.27778,10.0,1.0,12.478330999999999,0.0,1030.904,10.0,0.0,0.0,72.522018,1.369838,2.0105419999999996,14.17823,8.24,1.0,86.01064000000001,54.908958,48.164137,234.148793,4.146,0.0,11.642932,11.922039,8.39282,10.0,0.0,47.299467,18.13194,24.347120999999998,32.36621936096602,30.788701,0.0,0.0,0.0,0.04348958,0.0,0.027255427999999998,0.0,0.018880667,0.0,0.037015245,2.020899,2.013974,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011694353999999999,5.777575,0.0,0.080373946,0.0,0.049847005,9.5,9.752822,0.0,0.025580476,9.5,9.776626,0.0,0.04455253,0.08788893099999999,72.38771700000001,0.833409362,72.018045,1.5085979999999999,71.836465,1.156937,71.726504,0.027908457999999997,9.782919999999999,1.0,1.0,72.482334,72.64102199999999,41.029973999999996,71.988096,72.03161300000001,41.981614,71.99127800000001,72.168295,41.902694,72.40151800000001,72.333431,41.617321999999994
