date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:34:57.781,0.0,72.833035,0.0,5.824802,30.191862,0.0,0.0,73.869618,0.0,72.116963,0.021988336,2.06504,0.0,0.0,0.0,61.023649,0.0,80.61356500000001,30.954309999999996,70.511909,0.0,0.0,0.0,136.827727,1.0,0.010448,97.880736,24.10408,14.050719,22.30542,1.0,11229.071000000002,1.0,0.00404,17.504613,42.442910999999995,0.0,1.9891279999999998,0.0,1.9865849999999998,0.0,1.9820400000000002,0.0,1.989197,10.0,8.955357000000001,0.0,0.0,0.0,0.13678305300000002,0.0,0.13584959300000002,0.0,0.467825029,0.0,0.0,0.0,0.20575712699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,13.353024,76.237078,0.0,4.63194,0.0,8.192362,72.166348,0.0,227.019037,0.0,0.0,91.782135,73.8342,75.932396,110.513038,81.302687,0.0,0.0,66.829623,14.591872,30.312662,75.164712,76.168022,0.0,75.418472,80.199917,0.0,74.17421800000001,0.0,8.790753,40.037504999999996,10.0,42.0,73.9,23.98995,67.613897,30.750190999999997,0.0,12.003195,12.038936999999999,12.128836,10.0,1.0,12.595873,0.0,1041.122,10.0,0.0,0.0,72.51888199999999,1.537576,2.21561,8.676747,8.24,1.0,85.849653,54.825424,48.058173,230.76572000000002,4.146,0.0,11.629707000000002,11.859861,13.523117999999998,10.0,0.0,47.296392,18.096777,24.345264999999998,32.29455590468315,30.789862,0.0,0.0035569459999999996,0.0,0.043264105,0.0,0.026031423999999997,0.0,0.021586359,0.0,0.017560032,2.020834,2.013748,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011668228000000001,5.777897,0.0,0.083113956,0.0,0.043142038,9.5,9.753176,0.0,0.02580595,9.5,9.778205,0.0,0.052572974,0.40438345200000003,72.33707700000001,1.002206,71.95149,1.5929959999999999,71.773527,1.325734,71.65199100000001,0.02146476,9.616017,1.0,1.0,72.483645,72.640741,41.143591,71.990763,72.032829,42.010778,71.990904,72.167687,41.932821999999994,72.40325,72.334508,41.702729
 10/20/2017,18:35:07.781,0.0,72.83158399999999,0.0,4.106054,10.167945,0.0,2.839774e-06,73.826166,0.0,72.118039,0.024112894,3.8195959999999998,0.0,0.0,0.0,60.673134,0.0,80.61459599999999,30.956169,70.510927,0.0,0.0,0.0,147.143294,1.0,0.010448,97.903253,24.101574,14.031270000000001,22.362555,1.0,11153.806999999999,1.0,0.00404,17.464881,42.429831,0.0,1.988419,0.0,1.986811,0.0,1.98233,0.0,1.9884549999999999,10.0,8.953265,0.0,0.0,0.0,0.13710493599999998,0.0,0.136300229,0.0,0.468566153,0.0,0.0,0.0,0.204307102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,8.702227,76.185715,0.0,4.453094999999999,0.0,16.519417,72.19817900000001,0.0,226.93123599999998,0.00151987,0.0,91.78359,73.833545,75.932724,110.511342,81.303905,0.0070434090000000005,0.0,66.829202,14.592191,30.410581,75.147155,76.162497,0.0,75.413884,80.191529,0.0,74.177775,0.0054769580000000005,11.147232,40.115582,10.0,43.0,73.9,23.977601999999997,67.61198,30.752235,0.0,11.659309,11.948932000000001,11.358624,10.0,1.0,12.513114,0.0,1030.069,10.0,0.0,0.0,72.517619,1.492485,2.113972,6.99262,8.24,1.0,85.81058,54.862083,48.236986,232.144603,4.146,0.0,11.675393,11.758225,13.635344,10.0,0.0,47.294389,18.35063,24.346147,32.35318841748669,30.789444,0.0,0.0,0.0,0.044971267999999995,0.0,0.025870371,0.0,0.022713731,0.0,0.017946558999999997,2.021028,2.013458,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01166139,5.779026,0.0,0.08401654800000001,0.0,0.043915688,9.5,9.747797,0.0,0.026546794,9.5,9.778913000000001,0.0,0.044810215,0.376250607,72.371801,0.9529739740000001,72.01442800000001,1.149904,71.74169599999999,1.8250919999999997,71.584712,0.032419047,9.880871,1.0,1.0,72.48322399999999,72.643268,41.147931,71.98833,72.02894599999999,41.953634,71.991793,72.170167,42.053722,72.400676,72.33726899999999,41.712046
 10/20/2017,18:35:17.781,0.0,72.835328,0.0,3.389909,1.061792,0.0,0.0,73.895689,0.0,72.11832,0.022819685,2.530535,16.178378,0.0,0.0,61.376337,0.0,80.613237,30.961278999999998,70.50288,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.771211,24.101528,14.078608,22.374962,1.0,11140.978000000001,1.0,0.00404,17.288520000000002,42.409442999999996,0.0,1.988452,0.0,1.9881970000000002,0.0,1.9827169999999998,0.0,1.9899380000000002,10.0,8.950303,0.0,0.0,0.0,0.136139288,0.0,0.13864997199999998,0.0,0.464312746,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,7.563584,76.19729,0.0,5.311548999999999,0.0,17.433949,72.188774,0.0,226.852866,0.0,0.0,91.78575,73.833966,75.935252,110.52184799999999,81.306296,0.0025860220000000003,0.0,66.830979,14.593467,30.294634999999996,75.17089200000001,76.157767,0.0,75.411403,80.185578,0.0,74.18339300000001,0.0,10.522043,40.029428,10.0,43.0,73.9,23.967084,67.610858,30.749401000000002,0.0,11.75009,12.076139,11.358624,10.0,1.0,12.353591,0.0,1038.427,10.0,0.0,0.0,72.516542,1.451602,2.133104,3.383776,8.24,1.0,85.811799,54.92879,48.244211,219.718627,4.146,0.0,11.638724,12.118138,11.054162,10.0,0.0,47.295973,18.231757,24.343966,31.06547727879668,30.788328999999997,0.0,0.0,0.0,0.043199684,0.0,0.025677107999999997,0.0,0.023776681,0.0,0.018043191,2.020673,2.013297,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011660973,5.777736,0.0,0.081760069,0.0,0.043303215,9.5,9.745478,0.0,0.026933322000000003,9.5,9.7793,0.0,0.043779475,0.418449875,72.373972,0.910774693,71.975363,1.374967,71.835741,1.944657,71.687439,0.026619717999999997,9.799674000000001,1.0,1.0,72.484815,72.640975,41.237088,71.987675,72.028665,42.054522,71.99081,72.170213,42.09428,72.400302,72.3317,41.614993
 10/20/2017,18:35:27.781,0.0,72.834579,0.0,4.320897,23.153832,0.0,0.0,73.781265,0.0,72.115185,0.019679035,3.6047519999999995,16.450642000000002,0.0,0.0,60.478322999999996,0.0,80.61394,30.987758000000003,70.49413299999999,0.0,0.0,0.0,135.708208,1.0,0.010448,97.65562299999999,24.113870000000002,14.047967000000002,22.336273000000002,1.0,11105.805,1.0,0.00404,17.332306,42.40786,0.0,1.988935,0.0,1.984748,0.0,1.982975,0.0,1.9892610000000002,10.0,8.949595,0.0,0.0,0.0,0.1372015,0.0,0.136815241,0.0,0.447460229,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,5.9117489999999995,76.162565,0.0,6.2057720000000005,0.0,12.412044999999999,72.148986,0.0,226.78474300000002,0.001314659,0.0,91.790634,73.83115699999999,75.93520500000001,110.524957,81.30578,0.0025860220000000003,0.0,66.827005,14.594185000000001,30.409352000000002,75.187325,76.15088399999999,0.0,75.407329,80.178174,0.0,74.18564,0.0,7.107553,39.979043,10.0,43.0,73.9,23.921810999999998,67.614411,30.743177000000003,0.0,11.796383,12.032336,4.555093,10.0,1.0,12.647447999999999,0.0,1034.866,10.0,0.0,0.0,72.516683,1.433566,2.32741,0.0,8.24,1.0,85.824042,54.951026,48.388707000000004,224.352314,4.146,0.0,11.586426,11.829968,0.40879276700000006,10.0,0.0,47.29546,18.132847,24.344987,31.000564561908032,30.785403000000002,0.0,0.0,0.0,0.045744322999999996,0.0,0.021425306,0.0,0.024292051000000002,0.0,0.019460458,2.02077,2.013394,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011662351000000001,5.7780260000000006,0.0,0.083533016,0.0,0.044012395,9.5,9.745832,0.0,0.025709318,9.5,9.778978,0.0,0.05131676,0.45361593299999997,72.350099,1.0373729999999999,71.967405,0.882641844,71.767016,0.523948052,71.72071600000001,0.029519383,9.843494,1.0,1.0,72.482241,72.640414,41.315989,71.988845,72.032783,42.074227,71.99202700000001,72.16881,41.850935,72.404466,72.332402,41.722916
 10/20/2017,18:35:37.781,0.0,72.833737,0.0,5.46673,0.0,0.0,0.0,73.83340799999999,0.0,72.116916,0.021526476,3.282487,23.065057,0.0,0.0,60.578264000000004,0.0,80.613752,31.002065999999996,70.47874200000001,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.614964,24.141338,14.078975,22.337416,1.0,11161.612,1.0,0.00404,17.260545,42.413958,0.0,1.988387,0.0,1.985006,0.0,1.981686,0.0,1.988777,10.0,8.939166,0.0,0.0,0.0,0.13646117,0.0,0.137298065,0.0,0.455741485,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,11.749300999999999,76.131458,0.0,6.420385,0.0,11.818401,72.17502900000001,0.0,226.706231,0.001889249,0.0,91.78875500000001,73.831579,75.938062,110.528679,81.30564,0.001799424,0.0,66.820881,14.595460999999998,30.311843,75.19256899999999,76.14648199999999,0.0,75.406112,80.165615,0.0,74.185827,0.0,6.883127,39.952889,10.0,43.0,73.9,23.845897,67.609689,30.740529,0.0,11.702595,11.830125,0.0,10.0,1.0,12.502919,0.0,1041.6989999999998,10.0,0.0,0.0,72.512518,1.4143270000000001,2.1229400000000003,0.0,8.24,1.0,85.79059699999999,55.029152,48.371247,232.91421200000002,4.146,0.0,11.71146,11.961497999999999,0.0,10.0,0.0,47.293876000000004,18.378532999999997,24.338815,31.247295996184782,30.78387,0.0,0.005297659000000001,0.0,0.050447072999999995,0.0,0.022423835,0.0,0.025161738,0.0,0.021747412,2.020867,2.013523,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011656343999999999,5.779445,0.0,0.082501483,0.0,0.04404463,9.5,9.744479,0.0,0.02371226,9.5,9.779589999999999,0.0,0.045228952999999995,0.362184182,72.386993,0.538014475,71.958001,1.353867,71.79378299999999,1.8110259999999998,71.62016,0.029519383,9.876682,1.0,1.0,72.48561,72.639618,41.195665999999996,71.99127800000001,72.026232,42.078956,71.989968,72.170962,41.972607,72.40091,72.331419,41.676331
 10/20/2017,18:35:47.781,0.0,72.83485999999999,0.0,4.392512,0.0,0.0,0.000662805446,73.873963,0.0,72.11523100000001,0.022173081,2.45892,0.0,0.0,0.0,59.892442,0.0,80.61703299999999,31.002995000000002,70.46494200000001,0.0,0.0,0.0,141.625665,1.0,0.010448,97.610263,24.155026,14.091269,22.331049,1.0,11164.819,1.0,0.00404,17.436907,42.411072,0.0,1.9887740000000003,0.0,1.986392,0.0,1.981009,0.0,1.988423,10.0,8.940163,0.0,0.0,0.0,0.137716513,0.0,0.13671867599999998,0.0,0.45764262899999997,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,14.042625,76.12133,0.0,6.348847,0.0,17.161194000000002,72.130177,0.0,226.600491,0.001930291,0.0,91.793968,73.835323,75.93661,110.53221299999998,81.307514,0.008092206,0.0,66.821161,14.593307999999999,30.301190000000002,75.188074,76.141144,0.0,75.400774,80.157602,0.0,74.186295,0.09541427,6.017481,39.874428,10.0,43.0,73.9,23.911064,67.61053100000001,30.74039,0.0,12.03566,11.954932000000001,0.0,10.0,1.0,12.534103,0.0,1039.646,10.0,0.0,0.0,72.516636,1.389678,2.055382,7.987057000000001,8.24,1.0,85.71981600000001,54.862683999999994,48.285754,231.278793,4.146,0.0,11.792612,11.784531,0.0,10.0,0.0,47.291920000000005,18.761014000000003,24.352318,32.00804217568247,30.779735,0.0,0.033922709,0.0,0.045454427,0.0,0.017560032,0.0,0.02374447,0.0,0.022810362999999997,2.020802,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011644162,5.779574,0.0,0.08269489599999999,0.0,0.043109802999999995,9.5,9.737747,0.0,0.019718143,9.5,9.778205,0.0,0.043328527,0.19338710399999998,72.358056,0.502848417,71.986214,1.374967,71.795953,1.044406,71.733738,0.029197197999999997,9.868949,1.0,1.0,72.48383199999999,72.642426,41.227226,71.989687,72.031472,42.013141999999995,71.99095,72.167733,42.068785999999996,72.40348399999999,72.33268299999999,41.602181
 10/20/2017,18:35:57.781,0.0,72.83495400000001,0.0,4.893813,0.0,0.0,0.000397209507,74.07601700000001,0.0,72.11541899999999,0.026791684,5.287693,28.670494,0.0,0.0,59.801916000000006,0.0,80.615533,31.014609000000004,70.476871,0.0,0.0,0.0,144.184566,1.0,0.010448,97.615528,24.158366,14.083746,22.319785999999997,1.0,11057.589,1.0,0.00404,17.366767000000003,42.410699,0.0,1.989225,0.0,1.986392,0.0,1.981944,0.0,1.988777,10.0,8.944445,0.0,0.0,0.0,0.136976182,0.0,0.136107099,0.0,0.459672665,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,21.19523,76.242866,0.0,4.31002,0.0,7.0211190000000006,72.196009,0.0,226.50928,0.00209446,0.0,91.798194,73.83523000000001,75.939654,110.536689,81.308874,0.001012827,0.0,66.819572,14.588123999999999,30.312662,75.167427,76.133043,0.0,75.401196,80.154697,0.0,74.188448,0.089373704,12.141121,39.978659,10.0,43.0,73.9,23.927756,67.612027,30.7337,0.0,12.017624,11.836725999999999,11.182118,10.0,1.0,12.653445,0.0,1048.693,10.0,0.0,0.0,72.51396899999999,1.42575,2.311268,16.568087,8.24,1.0,85.6617,54.922180000000004,48.297193,225.282258,4.146,0.0,11.908028999999999,11.992587,1.867721,10.0,0.0,47.289637,18.41052,24.375518,30.948643787136064,30.778342,0.0,0.03440624,0.0,0.043457369,0.0,0.018107612,0.0,0.024002155,0.0,0.023454575,2.020802,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011633807,5.7770269999999995,0.0,0.083339604,0.0,0.04327098,9.5,9.724637,0.0,0.018107612,9.5,9.778881,0.0,0.041589153,0.467682356,72.3841,1.283535,71.938468,1.262435,71.808251,0.7279111859999999,71.637522,0.027586272999999998,9.894725,1.0,1.0,72.484768,72.64369,41.304943,71.99329,72.029273,42.004472,71.990249,72.16941800000001,41.915440999999994,72.401799,72.334835,41.552878
 10/20/2017,18:36:07.781,0.0,72.833316,0.0,4.535741000000001,15.201979999999999,0.0,0.0,73.900759,0.0,72.119957,0.009795223,4.428319,6.537026999999999,0.0,0.0,59.217484,0.0,80.618814,31.018233000000002,70.468965,0.0,0.0,0.0,119.475183,1.0,0.010448,97.565186,24.157392,14.072003,22.375778,1.0,11175.723999999998,1.0,0.00404,17.541102,42.412048999999996,0.0,1.9895470000000002,0.0,1.986682,0.0,1.981138,0.0,1.988552,10.0,8.937234,0.0,0.0,0.0,0.13494832199999998,0.0,0.137974019,0.0,0.45857709,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,14.668076999999998,76.231291,0.0,5.5619309999999995,0.0,2.849569,72.226392,0.0,226.41566699999998,1.3113030000000001e-06,0.0,91.79852199999999,73.839489,75.94143299999999,110.54286,81.30896700000001,0.0,0.0,66.819011,14.589081,30.331099,75.180068,76.129952,0.0,75.399417,80.156009,0.0,74.194253,0.0,11.323567,40.059044,10.0,43.0,73.8,23.900317,67.61104499999999,30.726453999999997,0.0,12.056101,11.873328,15.161542,10.0,1.0,12.827361,0.0,1033.9669999999999,10.0,0.0,0.0,72.51584100000001,1.390279,2.123538,9.735342,8.24,1.0,85.635386,54.781553,48.197852000000005,223.791141,4.146,0.0,11.602656,11.787519999999999,14.180438,10.0,0.0,47.288286,18.312291000000002,24.387258,30.87077557386727,30.778063,0.0,0.035147655,0.0,0.045937587,0.0,0.016561502,0.0,0.024034366,0.0,0.023873312999999997,2.020834,2.013458,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011628432,5.779445,0.0,0.082598189,0.0,0.043657805,9.5,9.718774,0.0,0.018622982,9.5,9.778205,0.0,0.04216894400000001,0.16525425800000001,72.380483,0.256686023,72.0043,1.1217709999999999,71.742419,1.107705,71.661395,0.028875012999999998,9.74361,1.0,1.0,72.482802,72.644625,41.257208,71.98861099999999,72.029507,42.054916999999996,71.990763,72.173208,41.859819,72.401659,72.3317,41.457377
 10/20/2017,18:36:17.781,0.0,72.831959,0.0,5.860608999999999,0.0,0.0,0.0,73.889172,0.0,72.11719699999999,0.010811316000000001,4.858006,34.85249,0.0,0.0,58.859727,0.0,80.616799,31.017396999999995,70.462744,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,97.48165999999999,24.159526,14.062829,22.323539999999998,1.0,11119.383,1.0,0.00404,17.493260999999997,42.409908,0.0,1.9894830000000001,0.0,1.9874560000000001,0.0,1.981009,0.0,1.988487,10.0,8.939391,0.0,0.0,0.0,0.138746537,0.0,0.137555571,0.0,0.461187135,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,9.135232,76.271803,0.0,5.633469,0.0,16.503373,72.182987,0.0,226.314069,0.0005348589130000001,0.0,91.800495,73.84697800000001,75.942557,110.54498000000001,81.312529,0.008092206,0.0,66.819198,14.588523,30.383131,75.170049,76.121009,0.0,75.397591,80.152541,0.0,74.195751,0.022032582999999998,7.620528,39.997890000000005,10.0,43.0,73.8,23.916551000000002,67.61053100000001,30.728498,0.0,11.796383,11.867327000000001,8.582655,10.0,1.0,12.504118,0.0,1035.796,10.0,0.0,0.0,72.51499799999999,1.3241450000000001,2.130115,8.676747,8.24,1.0,85.65443,54.982878,48.430851000000004,241.73264700000001,4.146,0.0,11.734303,11.886167,7.334696000000001,10.0,0.0,47.289637,18.393732,24.394636,30.734547305251464,30.776995,0.0,0.034728594,0.0,0.044939057000000004,0.0,0.017302347,0.0,0.02374447,0.0,0.023873312999999997,2.020738,2.013619,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011630341,5.776737000000001,0.0,0.086949971,0.0,0.043915688,9.5,9.71565,0.0,0.018558561,9.5,9.778913000000001,0.0,0.041750206,0.18635389300000002,72.362397,0.938907536,72.023833,1.016273,71.863232,0.34811776200000005,71.717099,0.034352156,9.703335000000001,1.0,1.0,72.480743,72.645093,41.340447999999995,71.989266,72.031426,42.006443,71.99067,72.172787,41.923552,72.403296,72.332776,41.564136
 10/20/2017,18:36:27.781,0.0,72.835094,0.0,4.034439,0.0,0.0,0.0,73.876136,0.0,72.11565300000001,0.01635364,1.599546,28.878696,0.0,0.0,59.79395,0.0,80.61946999999999,31.016234999999998,70.454651,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,97.435737,24.159202,14.034757,22.271792,1.0,11084.53,1.0,0.00404,17.514749,42.418706,0.0,1.9886130000000002,0.0,1.987391,0.0,1.9818470000000001,0.0,1.9889709999999998,10.0,8.939455,0.0,0.0,0.0,0.13726587699999998,0.0,0.137974019,0.0,0.46089713,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,14.427519,76.276143,0.0,5.383087000000001,0.0,9.395693,72.180093,0.0,226.212377,0.0,0.0,91.800119,73.851519,75.94166700000001,110.54851399999998,81.313373,0.0,0.0,66.817421,14.592191,30.324544,75.133156,76.115436,0.0,75.39361099999999,80.144247,0.0,74.201555,0.023598655,9.928916000000001,40.07712,10.0,43.0,73.8,23.881567,67.611793,30.721901000000003,0.0,12.056101,11.857727,0.0,10.0,1.0,12.573684,0.0,1047.714,10.0,0.0,0.0,72.509991,1.49489,2.181531,9.943853,8.24,1.0,85.646315,55.050787,48.198454,225.90756499999998,4.146,0.0,11.830483000000001,11.893342,0.0,10.0,0.0,47.286469,18.260568,24.399693,30.909707545197534,30.778574,0.0,0.034341769,0.0,0.045357796,0.0,0.017688874,0.0,0.02374447,0.0,0.023068047,2.020995,2.013329,2.0184830000000002,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011627898999999999,5.776769,0.0,0.08398431199999999,0.0,0.045495224,9.5,9.714619,0.0,0.019911407,9.5,9.777303,0.0,0.040590624,0.650545859,72.373972,1.023306,72.0043,1.248369,71.879147,1.290568,71.665013,0.022109128999999998,9.646303999999999,1.0,1.0,72.481305,72.641677,41.257208,71.989313,72.031285,42.053734000000006,71.990015,72.173208,41.987285,72.403764,72.333291,41.708940999999996
 10/20/2017,18:36:37.781,0.0,72.833737,0.0,5.968031,7.6990229999999995,0.0,0.0,73.855858,0.0,72.113874,0.019771407,4.106054,0.0,0.0,0.0,60.026419999999995,0.0,80.620923,31.013540999999996,70.449365,0.0,0.0,0.0,157.938656,1.0,0.010448,97.399591,24.156279,13.993657,22.304278,1.0,11103.667,1.0,0.00404,17.452718,42.427178000000005,0.0,1.988452,0.0,1.9876169999999997,0.0,1.981718,0.0,1.989325,10.0,8.948951,0.0,0.0,0.0,0.13639679400000002,0.0,0.137877454,0.0,0.45271254299999997,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.988822,76.213205,0.0,5.27578,0.0,15.316085000000001,72.180817,0.0,226.095871,0.0006169431579999999,0.0,91.80744399999999,73.857557,75.944664,110.554827,81.31196700000001,0.009927601,0.0,66.819572,14.594823000000002,30.316759,75.14664,76.109864,0.0,75.390287,80.140873,0.0,74.203147,0.0,11.884633000000001,39.927505,10.0,43.0,73.8,23.854585999999998,67.61375699999999,30.720090000000003,0.0,11.903396,11.90933,7.074325,10.0,1.0,12.70562,0.0,1041.875,10.0,0.0,0.0,72.511114,1.4732459999999998,2.104407,0.0,8.24,1.0,85.654336,55.055595,48.369440000000004,232.09650299999998,4.146,0.0,11.843107,12.042209,7.398824,10.0,0.0,47.283208,18.361973000000003,24.399832,31.988515511979678,30.777831,0.0,0.0,0.0,0.04249105,0.0,0.024034366,0.0,0.024163208999999998,0.0,0.016819187,2.02077,2.013458,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011628053000000001,5.77693,0.0,0.084403373,0.0,0.045301811,9.5,9.713621,0.0,0.027223217,9.5,9.780331,0.0,0.043135263,0.587246955,72.39856800000001,0.2426196,72.010811,0.741977612,71.762675,1.199136,71.675864,0.025330979,9.616339,1.0,1.0,72.48313,72.64429799999999,41.383844,71.990155,72.029648,42.096297,71.99193299999999,72.172366,41.997328,72.403577,72.333665,41.609558
 10/20/2017,18:36:47.781,0.0,72.83369,0.0,5.001234999999999,1.141952,0.0,0.0,73.842098,0.0,72.115138,0.017646849,2.816993,0.0,0.0,0.0,60.245854,0.0,80.622938,31.003413000000002,70.452639,0.0,0.0,0.0,133.948964,1.0,0.010448,97.402271,24.148576000000002,13.978428,22.312113,1.0,11126.545,1.0,0.00404,17.540291,42.425502,0.0,1.988838,0.0,1.987972,0.0,1.9826849999999998,0.0,1.9883259999999998,10.0,8.948404,0.0,0.0,0.0,0.137008371,0.0,0.136879618,0.0,0.47465625899999997,0.0,0.0,0.0,0.206079355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,7.387174000000001,76.255887,0.0,4.882322,0.0,12.893378,72.195285,0.0,225.983649,0.001478828,0.0,91.80904100000001,73.854327,75.944758,110.557088,81.31360699999999,0.018055777,0.0,66.815972,14.587485999999998,30.355681,75.115038,76.102887,0.0,75.388835,80.135485,0.0,74.205487,0.0,9.480063000000001,40.086351,10.0,43.0,73.8,23.825089000000002,67.60781899999999,30.717953,0.0,11.97073,11.92493,5.630179,10.0,1.0,12.554492999999999,0.0,1045.693,10.0,0.0,0.0,72.511488,1.3788559999999999,2.369261,9.526831,8.24,1.0,85.654946,54.912564,48.392319,238.71834500000003,4.146,0.0,11.790208,11.936388,7.062149000000001,10.0,0.0,47.284,17.883534,24.3938,33.795974952928205,30.774858000000002,0.0,0.0,0.0,0.044133792000000005,0.0,0.022617098999999998,0.0,0.017785506,0.0,0.014983182,2.020963,2.013329,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011627028999999999,5.737602,0.0,0.079825943,0.0,0.043657805,9.5,9.715328,0.0,0.021425306,9.5,9.777883000000001,0.0,0.043038630999999994,0.502848415,72.41086700000001,1.0373729999999999,71.94570300000001,0.629446232,71.86106099999999,1.7336599999999998,71.703354,0.026297532999999998,9.57413,1.0,1.0,72.483785,72.644766,41.100984999999994,71.989313,72.032268,41.900036,71.99174599999999,72.17091500000001,42.005439,72.403203,72.333899,41.702341
 10/20/2017,18:36:57.781,0.0,72.833035,0.0,5.502537,9.173963,0.0,0.0,73.951453,0.0,72.113453,0.024667126,2.530535,6.953431,0.0,0.0,59.389844,0.0,80.620876,30.992589000000002,70.452125,0.0,0.0,0.0,141.225837,1.0,0.010448,97.402835,24.150571,14.043379999999999,22.367779000000002,1.0,11126.866000000002,1.0,0.00404,17.487585,42.422104,0.0,1.9895470000000002,0.0,1.9871009999999998,0.0,1.9818470000000001,0.0,1.9880360000000001,10.0,8.939681,0.0,0.0,0.0,0.135881781,0.0,0.136815241,0.0,0.48403309,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,76.240695,0.0,4.775015,0.0,0.0,72.188774,0.0,225.870996,0.00041173254999999996,0.0,91.812421,73.84988,75.94649,110.561517,81.31604499999999,0.0057324130000000004,0.0,66.817468,14.594743,30.368382,75.111058,76.096565,0.0,75.390333,80.129627,0.0,74.210543,0.0,0.0,40.033274,10.0,43.0,73.8,23.84704,67.61146600000001,30.713958,0.0,11.937063,11.703517999999999,8.181503999999999,10.0,1.0,12.601271,0.0,1034.866,10.0,0.0,0.0,72.512658,1.4311610000000001,2.077503,11.210958,8.24,1.0,85.63726199999999,54.832034,48.212302,231.342927,4.146,0.0,11.606864,11.960302,12.256575999999999,10.0,0.0,47.282695000000004,18.509203,24.391341,34.7391892116064,30.772489,0.0,0.05207124900000001,0.0,0.04300642,0.0,0.018139823,0.0,0.015337499,0.0,0.018751825,2.020899,2.013426,2.018322,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011623033999999999,5.738183,0.0,0.0822436,0.0,0.044076865,9.5,9.715263,0.0,0.016819187,9.5,9.778785000000001,0.0,0.042941999,0.40438345200000003,72.355886,0.341084555,71.94932,0.066789303,71.79956999999999,0.96704038,71.739526,0.029197197999999997,9.553509,1.0,1.0,72.482007,72.64251999999999,41.253263000000004,71.991231,72.029975,41.868509,71.98935999999999,72.173349,41.811536,72.404888,72.334788,41.634792
 10/20/2017,18:37:07.781,0.0,72.83308199999999,0.0,5.037042,17.831221,0.0,0.0,73.95290200000001,0.0,72.11392099999999,0.023281545,2.709571,19.029142999999998,0.0,0.0,59.745429,0.0,80.621954,30.988362,70.442862,0.0,0.0,0.0,149.302367,1.0,0.010448,97.423375,24.140178,14.032554999999999,22.286974,1.0,11100.78,1.0,0.00404,17.449475,42.420382000000004,0.0,1.990546,0.0,1.9861990000000003,0.0,1.9814919999999998,0.0,1.9881,10.0,8.929798,0.0,0.0,0.0,0.139293738,0.0,0.136493358,0.0,0.465923885,0.0,0.0,0.0,0.20537045399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,3.29768,76.22478000000001,0.0,5.812314,0.0,5.60921,72.146815,0.0,225.75103399999998,0.0,0.0,91.815708,73.845246,75.94663100000001,110.563779,81.31660699999999,0.009141003,0.0,66.817562,14.591713,30.314301,75.134327,76.094411,0.0,75.390287,80.117678,0.0,74.2119,0.008049792,6.129695,39.930197,10.0,43.0,73.9,23.930728,67.608473,30.711403000000004,0.0,11.893777,12.110941,13.70135,10.0,1.0,12.587477,0.0,1033.037,10.0,0.0,0.0,72.511301,1.372242,2.281973,14.531095,8.24,1.0,85.603397,55.112086,48.371849,223.61477200000002,4.146,0.0,11.729494,11.871221,10.829711,10.0,0.0,47.283115,17.94569,24.389623999999998,31.786803363555094,30.77365,0.0,0.050717360999999996,0.0,0.045196742000000005,0.0,0.014564444,0.0,0.018236455,0.0,0.019685932,2.020899,2.013394,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011616352,5.738021,0.0,0.082404777,0.0,0.043754510999999996,9.5,9.713588,0.0,0.014983182,9.5,9.777238,0.0,0.04297421,0.46768235799999996,72.435463,0.685711925,72.039748,0.46768235799999996,71.8777,0.29185207,71.717823,0.028875012999999998,9.521288,1.0,1.0,72.47962,72.644813,41.233538,71.98935999999999,72.030443,42.034818,71.992073,72.174144,42.034409000000004,72.402173,72.334695,41.504351
 10/20/2017,18:37:17.781,0.0,72.832239,0.0,4.858006,0.0,0.0,0.0,73.988388,0.0,72.11569899999999,0.016538384,2.996029,10.36474,0.0,0.0,60.195884,0.0,80.62589,30.98511,70.433413,0.0,0.0,0.0,145.543981,1.0,0.010448,97.41481999999999,24.141709,14.037509,22.224778,1.0,11094.473,1.0,0.00404,17.454746,42.437325,0.0,1.9892889999999999,0.0,1.9881,0.0,1.981815,0.0,1.9888740000000003,10.0,8.933693,0.0,0.0,0.0,0.13646117,0.0,0.13440112099999998,0.0,0.46054268,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,15.999167000000002,76.200183,0.0,5.27578,0.0,11.369157000000001,72.18370999999999,0.0,225.616357,0.000740069531,0.0,91.8197,73.836353,75.946678,110.567925,81.31759100000001,0.0,0.0,66.815598,14.588443,30.354042,75.15764200000001,76.09206999999999,0.0,75.38555799999999,80.112383,0.0,74.211198,0.025612177000000003,16.902171,39.955582,10.0,43.0,73.9,23.883167999999998,67.610297,30.709312,0.0,11.89558,11.894929,7.411293,10.0,1.0,12.517911,0.0,1033.053,10.0,0.0,0.0,72.509008,1.3692360000000001,2.348934,14.899999,8.24,1.0,85.593172,54.973863,48.411584999999995,225.250191,4.146,0.0,11.912838,11.965085,0.0,10.0,0.0,47.281017999999996,18.283479999999997,24.386004999999997,31.832341497485864,30.771373999999998,0.0,0.035050949,0.0,0.043940528,0.0,0.018172033,0.0,0.019492669,0.0,0.023454575,2.020963,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011613401,5.73944,0.0,0.083210662,0.0,0.043883452999999996,9.5,9.706631,0.0,0.016722556,9.5,9.777689,0.0,0.042877578,0.33405133600000003,72.400015,0.36921740299999994,72.007194,1.142871,71.843699,0.33405134,71.601351,0.028230643,9.467158,1.0,1.0,72.481913,72.64518699999999,41.228804,71.989687,72.03442,42.080139,71.988658,72.171711,41.870248,72.401004,72.334461,41.505128000000006
 10/20/2017,18:37:27.781,0.0,72.835234,0.0,5.108657,0.452577971,0.0,0.0,73.911622,0.0,72.11303199999999,0.012658758,2.924414,0.0,0.0,0.0,60.82739,0.0,80.625609,30.983484000000004,70.437015,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,97.403305,24.137162,14.032371,22.265589000000002,1.0,11135.312,1.0,0.00404,17.673272,42.44724,0.0,1.9888700000000001,0.0,1.987198,0.0,1.982072,0.0,1.9882939999999998,10.0,8.94496,0.0,0.0,0.0,0.135656464,0.0,0.137523383,0.0,0.45113362700000004,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,6.489089,76.260228,0.0,4.775015,0.0,24.814384,72.20830699999999,0.0,225.48807999999997,0.0,0.0,91.819324,73.83064300000001,75.947848,110.572071,81.317076,0.012287393999999998,0.0,66.813541,14.594584,30.287670000000002,75.147529,76.08457800000001,0.0,75.38579200000001,80.103386,0.0,74.213351,0.054472657,7.396102000000001,39.984043,10.0,43.0,73.9,23.857101,67.608754,30.705689000000003,0.0,11.682155,12.043737,2.870256,10.0,1.0,12.483128,0.0,1044.1689999999999,10.0,0.0,0.0,72.508634,1.417935,2.276592,0.0,8.24,1.0,85.59626800000001,55.144538,48.422422,229.066168,4.146,0.0,11.771573,12.093625999999999,0.0,10.0,0.0,47.276173,17.832943,24.381086,31.42920685924831,30.768587,0.0,0.0,0.0,0.044391477,0.0,0.02165078,0.0,0.025032895,0.0,0.018558561,2.020931,2.0138130000000003,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011612582,5.7233540000000005,0.0,0.081953481,0.0,0.043142038,9.5,9.681151,0.0,0.021844044,9.5,9.739775999999999,0.0,0.040687256,0.24261958600000003,72.405079,1.156937,72.02962,0.981106805,71.84297600000001,0.945940745,71.650544,0.030163752000000002,9.435580999999999,1.0,1.0,72.483317,72.644391,41.168445,71.99104399999999,72.03063,41.959545,71.989594,72.175922,41.954453,72.405028,72.334788,41.613828000000005
 10/20/2017,18:37:37.781,0.0,72.833737,0.0,4.965428,15.779131,0.0,0.0,74.005045,0.0,72.112939,0.022265452999999998,3.031836,10.220601,0.0,0.0,61.434273,0.0,80.624672,30.979071,70.437763,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.359122,24.136095,14.099892,22.257753,1.0,11113.502,1.0,0.00404,17.309197,42.452919,0.0,1.989225,0.0,1.987198,0.0,1.9822009999999999,0.0,1.9892610000000002,10.0,8.954391000000001,0.0,0.0,0.0,0.1372015,0.0,0.137716513,0.0,0.466697232,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,13.737917999999999,76.30074,0.0,4.2742510000000005,0.0,5.352499,72.216264,0.0,225.363654,0.0,0.0,91.824114,73.831391,75.950189,110.577206,81.31956,0.0,0.0,66.812279,14.591792000000002,30.309794,75.134701,76.08120699999999,0.0,75.383825,80.096029,0.0,74.215598,0.014090357,10.586165,39.923659,10.0,43.0,73.9,23.82326,67.609596,30.706386,0.0,12.055499000000001,11.968733,4.3304480000000005,10.0,1.0,12.389574,0.0,1036.245,10.0,0.0,0.0,72.51083299999999,1.363825,2.124136,8.195568,8.24,1.0,85.58069499999999,55.104874,48.489853000000004,232.11253599999998,4.146,0.0,11.571999,11.87421,11.487031,10.0,0.0,47.276965000000004,18.211113,24.382154,33.48865305878425,30.772396,0.0,0.005233188,0.0,0.040139675,0.0,0.026063635,0.0,0.019718143,0.0,0.017141293999999998,2.020673,2.013748,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01160874,5.712039,0.0,0.082888308,0.0,0.042948626,9.5,9.674128999999999,0.0,0.025644897000000003,9.5,9.719225,0.0,0.043554000999999995,0.08085572099999999,72.41086700000001,0.49581520799999995,72.038301,0.995173235,71.75254699999999,1.459365,71.732291,0.027264088,9.388862,1.0,1.0,72.486172,72.647855,41.087177000000004,71.991606,72.033017,42.068315999999996,71.987441,72.17405,41.941320000000005,72.406666,72.33156,41.605287
 10/20/2017,18:37:47.781,0.0,72.83471999999999,0.0,5.108657,10.584776,0.0,0.0,73.875412,0.0,72.11139399999999,0.012474013,1.850197,0.0,0.0,0.0,61.52335,0.0,80.626827,30.982972999999998,70.439588,0.0,0.0,0.0,158.018622,1.0,0.010448,97.36617199999999,24.131548000000002,14.079342,22.253672,1.0,11066.462,1.0,0.00404,17.312035,42.481685999999996,0.0,1.988935,0.0,1.9889709999999998,0.0,1.982072,0.0,1.988391,10.0,8.941966,0.0,0.0,0.0,0.13671867599999998,0.0,0.137748701,0.0,0.479231895,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,13.256801000000001,76.243589,0.0,4.238482,0.0,15.011241,72.191668,0.0,225.23119900000003,0.002053417,0.0,91.824208,73.84033199999999,75.950564,110.580551,81.316373,0.017269179,0.0,66.809567,14.588842000000001,30.312662,75.12796,76.075868,0.0,75.386588,80.09598199999999,0.0,74.217564,0.0,14.144929999999999,40.031351,10.0,43.0,73.9,23.897573,67.609268,30.700858,0.0,11.772335,11.795323,9.272636,10.0,1.0,12.484328,0.0,1025.594,10.0,0.0,0.0,72.50615400000001,1.532165,2.314855,15.076431,8.24,1.0,85.568172,54.95944,48.370043,231.182592,4.146,0.0,11.618286,11.789912,10.140328,10.0,0.0,47.277570000000004,18.376719,24.381411,34.214877507381466,30.770445000000002,0.0,0.0,0.0,0.044069370999999996,0.0,0.022874784,0.0,0.018043191,0.0,0.015659605,2.020834,2.0131360000000003,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011605342,5.698597,0.0,0.082791602,0.0,0.041143442,9.5,9.675836,0.0,0.021747412,9.5,9.741,0.0,0.043779475,0.17228747,72.350099,0.467682361,71.950767,0.43954951299999995,71.819103,1.037372,71.663566,0.025653164,9.206494000000001,1.0,1.0,72.486499,72.64369,41.186592,71.98964000000001,72.03250200000001,41.896095,71.992073,72.175267,42.025525,72.404841,72.33431999999999,41.665071999999995
 10/20/2017,18:37:57.781,0.0,72.835983,0.0,3.4973300000000003,8.885388,0.0,0.0,73.871066,0.0,72.110692,0.022450197,2.6021490000000003,0.0,0.0,0.0,61.843449,0.0,80.627483,30.984878000000002,70.435986,0.0,0.0,0.0,146.423603,1.0,0.010448,97.347888,24.124727,14.090535000000001,22.25808,1.0,11085.92,1.0,0.00404,17.40204,42.499421999999996,0.0,1.989386,0.0,1.987681,0.0,1.9825560000000002,0.0,1.9874880000000001,10.0,8.941548,0.0,0.0,0.0,0.138263713,0.0,0.13761994800000002,0.0,0.479650791,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,76.29857,0.0,4.63194,0.0,0.0,72.20541300000001,0.0,225.08975299999997,0.000699027405,0.0,91.828011,73.84917800000001,75.951735,110.583849,81.318763,0.006256811,0.0,66.807417,14.5957,30.304468,75.154224,76.074089,0.0,75.38228000000001,80.093592,0.0,74.220326,0.0,3.24421,39.915582,10.0,43.0,73.9,23.892771,67.60651,30.696352,0.0,11.959909,11.984933999999999,5.405533999999999,10.0,1.0,12.519111,0.0,1013.435,10.0,0.0,0.0,72.509617,1.454007,2.301104,8.885258,8.24,1.0,85.567656,54.856674,48.177382,226.436671,4.146,0.0,11.894203,11.994978,13.827729999999999,10.0,0.0,47.275566999999995,18.535064000000002,24.376261,34.444170837574475,30.76645,0.0,0.027540096,0.0,0.048288962000000005,0.0,0.018558561,0.0,0.014983182,0.0,0.016110554,2.020931,2.013523,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011603855,5.699177,0.0,0.077795112,0.0,0.043206509000000004,9.5,9.673807,0.0,0.019363826,9.5,9.736844999999999,0.0,0.042748735,0.664612283,72.405803,0.622413013,72.040472,1.1288040000000001,71.785825,0.453615938,71.716376,0.031452492,9.068268,1.0,1.0,72.487388,72.647995,41.139251,71.991138,72.036573,41.913042,71.990249,72.173489,42.005439,72.40629100000001,72.330998,41.524927000000005
 10/20/2017,18:38:07.781,0.0,72.83252,0.0,4.714777,11.161926,0.0,0.0,73.843547,0.0,72.114062,0.022357825,1.706968,26.732614,0.0,0.0,61.644293000000005,0.0,80.627296,30.990267,70.42925,0.0,0.0,0.0,144.264531,1.0,0.010448,97.355879,24.123428,14.094021,22.258406,1.0,11107.088,1.0,0.00404,17.522451999999998,42.490809999999996,0.0,1.989096,0.0,1.986747,0.0,1.98117,0.0,1.9872299999999998,10.0,8.936428999999999,0.0,0.0,0.0,0.1366543,0.0,0.137459006,0.0,0.484323095,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,76.34559300000001,0.0,4.63194,0.0,0.5070834679999999,72.20541300000001,0.0,224.94066400000003,1.457327,0.0,91.830641,73.849131,75.952905,110.58799499999999,81.321763,0.0,0.0,66.80470600000001,14.593387,30.342160999999997,75.12042199999999,76.069313,0.0,75.38260799999999,80.089141,0.0,74.217892,0.0,0.0,39.927889,10.0,43.0,73.9,23.921582,67.609923,30.692403999999996,0.0,11.870931,12.070138,15.241772000000001,10.0,1.0,12.669038,0.0,1033.518,10.0,0.0,0.0,72.507838,1.44559,2.189304,13.761207999999998,8.24,1.0,85.582571,54.925185,48.361614,225.90756499999998,4.146,0.0,11.749331,11.959705,12.689445,10.0,0.0,47.273657,18.321138,24.37408,35.310240036213195,30.770165999999996,0.0,0.05326395900000001,0.0,0.044745794000000005,0.0,0.018333086000000002,0.0,0.015530763000000001,0.0,0.018622982,2.020963,2.013329,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011604873,5.699048,0.0,0.083081721,0.0,0.050781832,9.5,9.676126,0.0,0.01698024,9.5,9.734525999999999,0.0,0.043328527,0.010523606999999999,72.425335,0.249652815,71.992002,1.382,71.765569,1.698494,71.583989,0.030808122,8.953242,1.0,1.0,72.48514200000001,72.643502,41.217758,71.98935999999999,72.036666,42.000137,71.990061,72.174565,41.788747,72.403858,72.335256,41.594805
 10/20/2017,18:38:17.781,0.0,72.835328,0.0,4.6431629999999995,5.502644999999999,0.0,0.0,73.84644300000001,0.0,72.113734,0.020140895,1.42051,36.197795,0.0,0.0,61.571148,0.0,80.626124,30.981951000000002,70.432571,0.0,0.0,0.0,148.982504,1.0,0.010448,97.351178,24.122593,14.041729,22.303298,1.0,11125.048999999999,1.0,0.00404,17.174189000000002,42.482757,0.0,1.9895470000000002,0.0,1.98665,0.0,1.9809439999999998,0.0,1.988391,10.0,8.932728,0.0,0.0,0.0,0.136493358,0.0,0.137813077,0.0,0.48419420399999996,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,76.27686700000001,0.0,5.061167,0.0,10.133737,72.200349,0.0,224.78878999999998,1.4630729999999998,0.0,91.833787,73.8452,75.953327,110.59341299999998,81.323778,0.00311042,0.0,66.80363,14.593785999999998,30.359368,75.143363,76.065754,0.0,75.38434000000001,80.083143,0.0,74.22140300000001,0.0,0.0,40.023659,10.0,43.0,73.9,23.893686,67.609923,30.695422999999998,0.0,12.11622,11.92313,6.432482,10.0,1.0,12.558092,0.0,1036.55,10.0,0.0,0.0,72.505031,1.405309,2.051197,5.885908000000001,8.24,1.0,85.62685,54.758716,48.016028999999996,219.68656000000001,4.146,0.0,11.629707000000002,12.139063,15.687463000000001,10.0,0.0,47.2717,18.557976999999998,24.366053,33.24690333220798,30.766589,0.0,0.054907965999999996,0.0,0.05131676,0.0,0.016593713,0.0,0.01540192,0.0,0.018687403000000002,2.020931,2.013426,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011610711999999999,5.7008849999999995,0.0,0.081083125,0.0,0.042336153,9.5,9.675578999999999,0.0,0.014177917,9.5,9.717647,0.0,0.043167473,0.010523603999999999,72.376142,0.341084558,71.99127800000001,1.178037,71.860338,0.488781994,71.593393,0.029841567000000003,8.825971000000001,1.0,1.0,72.487342,72.64748,41.114003000000004,71.990015,72.03793,42.020236,71.991512,72.174378,41.89072,72.405496,72.335303,41.578112
 10/20/2017,18:38:27.781,0.0,72.834766,0.0,4.535741000000001,9.87937,0.0,0.0,73.894965,0.0,72.114529,0.018385826,4.786392,0.0,0.0,0.0,61.657328,0.0,80.629077,30.977584000000004,70.45161,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.36213000000001,24.113452,13.967970000000001,22.259223000000002,1.0,11097.466,1.0,0.00404,17.571915,42.485316999999995,0.0,1.9889990000000002,0.0,1.987295,0.0,1.980557,0.0,1.9876169999999997,10.0,8.932921,0.0,0.0,0.0,0.136107099,0.0,0.13816714800000002,0.0,0.475526275,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,76.268186,0.0,5.061167,0.0,10.968047,72.203243,0.0,224.63951699999998,1.466069,0.0,91.83604100000001,73.844825,75.957213,110.59638100000001,81.323778,0.0,0.0,66.801293,14.59251,30.406894,75.13517,76.05976,0.0,75.380688,80.079488,0.0,74.220888,0.0,0.0,39.825965999999994,10.0,43.0,73.9,23.908549,67.60824000000001,30.689942,0.0,12.022433,11.939331,12.385572999999999,10.0,1.0,12.543699,0.0,1047.698,10.0,0.0,0.0,72.506294,1.404708,2.2150119999999998,18.091821,8.24,1.0,85.647019,54.767731000000005,47.925719,225.426559,4.146,0.0,11.76977,12.000359,10.66939,10.0,0.0,47.270722,18.406663,24.362109,33.12282424733424,30.766868,0.0,0.055036907,0.0,0.044906847,0.0,0.015112025,0.0,0.015852869,0.0,0.021264252999999997,2.020834,2.013329,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011612777,5.698435,0.0,0.083339604,0.0,0.048718766,9.5,9.675514,0.0,0.013726968,9.5,9.698449,0.0,0.042362208,0.502848414,72.400739,0.622413019,72.03106700000001,1.410133,71.796676,1.712561,71.719993,0.030163752000000002,8.942609,1.0,1.0,72.486967,72.64743299999999,41.228804,71.992214,72.033344,42.052946,71.990997,72.173957,41.958315999999996,72.408116,72.33637900000001,41.691083
 10/20/2017,18:38:37.781,0.0,72.835,0.0,5.108657,7.538703999999999,0.0,0.0,73.816751,0.0,72.111722,0.022912057000000003,3.067643,0.0,0.0,0.0,61.179353000000006,0.0,80.62828,30.972056,70.47691800000001,0.0,0.0,0.0,136.58783,1.0,0.010448,97.413551,24.112988,13.99329,22.261671,1.0,11120.024,1.0,0.00404,17.399202,42.478149,0.0,1.9892889999999999,0.0,1.9871009999999998,0.0,1.980461,0.0,1.9877779999999998,10.0,8.934208,0.0,0.0,0.0,0.139905315,0.0,0.137748701,0.0,0.482325282,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,76.263122,0.0,1.877734,0.0,6.186808999999999,72.200349,0.0,224.473706,1.4659870000000002,0.0,91.839281,73.843983,75.95800899999999,110.60203500000001,81.324575,0.002061623,0.0,66.79727199999999,14.593387,30.335196000000003,75.10684499999999,76.058543,0.0,75.378067,80.06468000000001,0.0,74.223603,0.0,0.0,39.963274,10.0,43.0,73.9,23.893229,67.606884,30.690313,0.0,12.018225,11.782123,11.037703,10.0,1.0,12.37578,0.0,1032.476,10.0,0.0,0.0,72.50475,1.360218,2.1588119999999997,8.789022000000001,8.24,1.0,85.674083,54.496093,48.177382,213.321254,4.146,0.0,11.692825,12.042209,14.020116,10.0,0.0,47.272213,18.355394,24.362201000000002,33.37755916015587,30.76998,0.0,0.05410208,0.0,0.043231895,0.0,0.016915819,0.0,0.015852869,0.0,0.018816246000000002,2.021028,2.013619,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011616027,5.7000470000000005,0.0,0.085048081,0.0,0.043174274000000006,9.5,9.674999,0.0,0.014210127,9.5,9.700575,0.0,0.050447072999999995,0.20042031600000002,72.366737,0.64351265,72.04336500000001,0.763077254,71.740972,1.199136,71.66067199999999,0.034674341000000004,8.757019999999999,1.0,1.0,72.487388,72.646357,41.083232,71.99361800000001,72.03311,42.045852000000004,71.99268199999999,72.173676,41.906557,72.408116,72.331981,41.758244
 10/20/2017,18:38:47.781,0.0,72.835562,0.0,6.0754529999999995,3.161979,0.0,0.0,73.850789,0.0,72.114062,0.012566385,4.499934,18.148288,0.0,0.0,62.111405000000005,0.0,80.629827,30.964623,70.487022,0.0,0.0,0.0,164.895667,1.0,0.010448,97.463751,24.108998,13.962832,22.341823,1.0,11116.068000000001,1.0,0.00404,17.350956,42.479638,0.0,1.989386,0.0,1.9868759999999999,0.0,1.9816529999999999,0.0,1.988358,10.0,8.939359,0.0,0.0,0.0,0.1372015,0.0,0.136203664,0.0,0.486514244,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,76.255887,0.0,4.667708999999999,0.0,12.813156,72.184434,0.0,224.300927,1.461759,0.0,91.840408,73.84047199999999,75.956089,110.606793,81.326637,0.008616604,0.0,66.799283,14.594185000000001,30.289719,75.121358,76.05301700000001,0.0,75.378488,80.057745,0.0,74.22276,0.0,5.5686279999999995,40.02789,10.0,43.0,73.9,23.850013,67.607398,30.687015000000002,0.0,11.823436000000001,11.857127,2.3246900000000004,10.0,1.0,12.539501,0.0,1039.5819999999999,10.0,0.0,0.0,72.506528,1.4479950000000001,2.2891470000000003,12.109159,8.24,1.0,85.682714,54.771337,48.090083,238.221306,4.146,0.0,11.654353,11.855079,7.911853999999999,10.0,0.0,47.272026000000004,18.128991,24.353571,34.4769388904028,30.768401,0.0,0.051587718,0.0,0.045196742000000005,0.0,0.01849414,0.0,0.015981711000000003,0.0,0.018107612,2.020641,2.013619,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011616371,5.697726,0.0,0.081663362,0.0,0.049331238,9.5,9.675772,0.0,0.01797877,9.5,9.701219,0.0,0.045969797,0.123054989,72.404356,0.882641846,71.99996,0.5591141070000001,71.765569,0.636479435,71.576031,0.030163752000000002,8.725444,1.0,1.0,72.490571,72.646029,41.132545,71.990904,72.034935,42.055704999999996,71.992307,72.177092,41.84012,72.408116,72.335631,41.504351
 10/20/2017,18:38:57.781,0.0,72.833409,0.0,5.287693,17.446454,0.0,0.0,73.84065,0.0,72.11336,0.009979968,4.714777,6.745228999999999,0.0,0.0,62.258418000000006,0.0,80.62996700000001,30.963323,70.49984,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.495432,24.104915,13.964667000000002,22.376431,1.0,11084.53,1.0,0.00404,17.537453,42.489181,0.0,1.98945,0.0,1.985941,0.0,1.9823950000000001,0.0,1.987552,10.0,8.940968,0.0,0.0,0.0,0.136622112,0.0,0.13633241699999998,0.0,0.481745272,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,0.0,76.216099,0.0,5.955389,0.0,0.0,72.199626,0.0,224.131375,1.074444,0.0,91.842802,73.840519,75.957494,110.607123,81.32616800000001,0.012287393999999998,0.0,66.800638,14.595541,30.377395,75.117379,76.047913,0.0,75.376756,80.047999,0.0,74.22173000000001,0.000890603231,10.233495,39.911351,10.0,43.0,73.9,23.847955,67.60478,30.684832,0.0,11.987564,12.048537,10.492137,10.0,1.0,12.481328999999999,0.0,1013.211,10.0,0.0,0.0,72.504235,1.4029040000000002,2.15941,8.805062,8.24,1.0,85.715172,54.603666000000004,48.046734,227.510916,4.146,0.0,11.761955,12.168358,8.569174,10.0,0.0,47.268532,18.209298,24.351204,34.431064446839216,30.769190999999996,0.0,0.019835832,0.0,0.043328527,0.0,0.018977299,0.0,0.014242338,0.0,0.016303816999999998,2.02077,2.013619,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011620614,5.699498999999999,0.0,0.083146191,0.0,0.042722977999999995,9.5,9.676255000000001,0.0,0.018687403000000002,9.5,9.701025999999999,0.0,0.043328527,0.5591141070000001,72.38627,0.172287484,72.04336500000001,1.037372,71.84152900000001,0.6294462239999999,71.739526,0.031130307000000003,8.672603,1.0,1.0,72.489026,72.648837,41.150298,71.994366,72.033578,41.986738,71.98978100000001,72.17821500000001,41.922007,72.40512199999999,72.33380600000001,41.625474
 10/20/2017,18:39:07.781,0.0,72.835983,0.0,5.251886,8.532685,0.0,0.0,73.808785,0.0,72.11317199999999,0.017462105,4.034439,11.72606,0.0,0.0,61.909352,0.0,80.63217,30.967736,70.50825999999999,0.0,0.0,0.0,156.259377,1.0,0.010448,97.52410400000001,24.104497,13.979713,22.374309,1.0,11061.117,1.0,0.00404,17.168107,42.500632,0.0,1.9897080000000003,0.0,1.9876169999999997,0.0,1.982234,0.0,1.987359,10.0,8.942352,0.0,0.0,0.0,0.137684324,0.0,0.140967528,0.0,0.48161638100000004,0.0,0.0,0.0,0.20627269199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,76.242142,0.0,4.810784,0.0,1.309305,72.21481800000001,0.0,223.954279,0.78579429,0.0,91.845714,73.84178299999999,75.959227,110.61206999999999,81.328887,0.001275026,0.0,66.800638,14.594982,30.367971999999998,75.13610600000001,76.049787,0.0,75.374134,80.03726800000001,0.0,74.216815,0.0,14.257143,39.897504999999995,10.0,42.0,74.0,23.844754000000002,67.606463,30.685482,0.0,11.896783000000001,12.056338,5.533903,10.0,1.0,12.420759,0.0,1020.2360000000001,10.0,0.0,0.0,72.50428199999999,1.370439,2.234741,13.873482999999998,8.24,1.0,85.746365,54.97085799999999,48.125605,222.82913,4.146,0.0,11.695831,11.908886,11.390838,10.0,0.0,47.268346,18.528259,24.347585000000002,33.86139658271446,30.772164,0.0,0.023349492000000003,0.0,0.045132320999999996,0.0,0.019073931000000002,0.0,0.014210127,0.0,0.016078343000000002,2.020834,2.013362,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011624757,5.701014,0.0,0.082340306,0.0,0.045559695,9.5,9.675804,0.0,0.018719614,9.5,9.699158,0.0,0.042040102,0.34811776,72.35878000000001,0.713844769,72.03106700000001,0.995173228,71.780038,1.6844279999999998,71.581818,0.025008793999999997,8.620084,1.0,1.0,72.486078,72.648744,41.200794,71.99329,72.036526,41.985161,71.98978100000001,72.17540699999999,42.108958,72.40629100000001,72.333899,41.535796999999995
