date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:39:17.781,0.0,72.83528100000001,0.0,3.676367,0.0,0.0,0.0,73.83340799999999,0.0,72.11251700000001,0.023373917,4.249283,12.959256,0.0,0.0,61.07724,0.0,80.631561,30.969408,70.515511,0.0,0.0,0.0,147.143294,1.0,0.010448,97.542389,24.097676999999997,13.97219,22.395041,1.0,11135.847,1.0,0.00404,17.065534,42.523767,0.0,1.9895150000000001,0.0,1.9892290000000001,0.0,1.981557,0.0,1.9877779999999998,10.0,8.939326,0.0,0.0,0.0,0.13501269800000001,0.0,0.139261549,0.0,0.48551533799999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,0.0,76.281931,0.0,4.524633000000001,0.0,0.0,72.2112,0.0,223.78925800000002,0.783372802,0.0,91.850503,73.841736,75.96002299999999,110.613106,81.327199,0.00022622881700000002,0.0,66.797974,14.594903,30.303649,75.164478,76.047726,0.0,75.372682,80.034738,0.0,74.216581,0.0,9.656398,39.848273999999996,10.0,42.0,74.0,23.863503,67.607632,30.687433000000002,0.0,11.842074,12.020336,6.8015419999999995,10.0,1.0,12.469335000000001,0.0,1034.272,10.0,0.0,0.0,72.502691,1.556815,2.366272,12.349749000000001,8.24,1.0,85.764049,54.716046999999996,47.98713,228.47292799999997,4.146,0.0,11.666376,11.987803999999999,8.456947999999999,10.0,0.0,47.265364,18.198862,24.34262,34.35898777969773,30.774115000000002,0.0,0.05332843,0.0,0.042362208,0.0,0.017849926999999998,0.0,0.014596655,0.0,0.018397508,2.02077,2.0131360000000003,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011626806000000002,5.697597,0.0,0.080921948,0.0,0.043818982,9.5,9.676899,0.0,0.017688874,9.5,9.699802,0.0,0.044778004,0.418449875,72.358056,1.0866049999999998,71.939915,0.319984922,71.772803,1.628162,71.581818,0.029197197999999997,8.610096,1.0,1.0,72.484674,72.65070899999999,41.170812,71.993664,72.034935,41.956392,71.99104399999999,72.17419100000001,41.883381,72.40629100000001,72.335631,41.509009999999996
 10/20/2017,18:39:27.781,0.0,72.83345600000001,0.0,3.282487,9.847306,0.0,0.0,73.761711,0.0,72.11466999999999,0.022265452999999998,1.957618,9.003419000000001,0.0,0.0,60.634027,0.0,80.63460699999999,30.963183,70.521826,0.0,0.0,0.0,134.108895,1.0,0.010448,97.568899,24.099579000000002,13.968520000000002,22.363045,1.0,11110.616000000002,1.0,0.00404,17.27433,42.550859,0.0,1.989354,0.0,1.9861659999999999,0.0,1.981105,0.0,1.988262,10.0,8.929026,0.0,0.0,0.0,0.136268041,0.0,0.136493358,0.0,0.468695044,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,7.515472,76.305081,0.0,4.810784,0.0,12.428089,72.20685999999999,0.0,223.609817,0.7876411879999999,0.0,91.853274,73.840285,75.96161500000001,110.61941999999999,81.330012,0.0,0.0,66.801573,14.592191,30.345028999999997,75.161107,76.046134,0.0,75.369218,80.033191,0.0,74.219998,0.0,7.011369999999999,39.917120000000004,10.0,42.0,74.0,23.922725,67.60566800000001,30.687479999999997,0.0,11.972534,12.299951,7.234786,10.0,1.0,12.450744,0.0,1030.871,10.0,0.0,0.0,72.50484300000001,1.5237479999999999,1.9465700000000001,10.360875,8.24,1.0,85.78309200000001,54.786962,48.034091,226.244269,4.146,0.0,11.671786,11.877797,15.783656,10.0,0.0,47.266669,18.287110000000002,24.345497,31.962482481135726,30.775508000000002,0.0,0.040434263,0.0,0.046485167,0.0,0.012567386000000002,0.0,0.013276018999999998,0.0,0.016464871000000002,2.020931,2.013233,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011629134,5.701756,0.0,0.08375866400000001,0.0,0.044270277999999996,9.5,9.675836,0.0,0.015144235,9.5,9.701089999999999,0.0,0.041879049,0.101955354,72.400015,1.016273,72.007194,1.431232,71.767016,1.213203,71.573861,0.032096862000000004,8.735755000000001,1.0,1.0,72.483972,72.643502,41.281667,71.99184,72.03315699999999,41.87442,71.99052900000001,72.177607,41.942479,72.406666,72.334508,41.387886
 10/20/2017,18:39:37.781,0.0,72.834298,0.0,4.464126,13.181954000000001,0.0,0.0,73.795749,0.0,72.116495,0.021803592000000004,2.924414,23.049042,0.0,0.0,61.135177,0.0,80.634466,30.9682,70.51635300000001,0.0,0.0,0.0,141.225837,1.0,0.010448,97.626574,24.098698000000002,13.97696,22.416915,1.0,11142.046999999999,1.0,0.00404,17.034720999999998,42.56515,0.0,1.988838,0.0,1.991163,0.0,1.9816529999999999,0.0,1.989325,10.0,8.941934,0.0,0.0,0.0,0.13494832199999998,0.0,0.13572084,0.0,0.45722373299999997,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,4.853292,76.28699499999999,0.0,5.1684730000000005,0.0,14.112754,72.203243,0.0,223.431921,0.7866972179999999,0.0,91.853931,73.840753,75.964518,110.620503,81.330574,0.0,0.0,66.803069,14.596098999999999,30.400747999999997,75.17140699999999,76.03939100000001,0.0,75.367673,80.026678,0.0,74.218079,0.0,10.554103999999999,39.915582,10.0,42.0,74.0,23.889342000000003,67.60459300000001,30.684832,0.0,12.106,11.785722999999999,0.0,10.0,1.0,12.405166,0.0,1040.9769999999999,10.0,0.0,0.0,72.50255,1.438977,1.957332,11.483626,8.24,1.0,85.79819599999999,54.756913,48.067204,228.69739700000002,4.146,0.0,11.896006,12.03085,0.0,10.0,0.0,47.263314,18.341782000000002,24.342017000000002,31.279773411100393,30.776577000000003,0.0,0.014516988,0.0,0.044520319,0.0,0.020974357000000002,0.0,0.02529058,0.0,0.021554148,2.021028,2.013362,2.0185150000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011630884,5.701562,0.0,0.082437012,0.0,0.046075461,9.5,9.674451,0.0,0.023454575,9.5,9.699898,0.0,0.042845367,0.1300882,72.371801,0.48174878299999996,71.997066,0.580213743,71.808251,1.002206,71.642586,0.029519383,8.791496,1.0,1.0,72.483458,72.648978,41.159371,71.992588,72.033485,42.082109,71.988283,72.178777,41.942865000000005,72.406666,72.33637900000001,41.433308000000004
 10/20/2017,18:39:47.781,0.0,72.835047,0.0,5.753188,2.84134,0.0,0.0,73.837029,0.0,72.116963,0.020140895,3.461523,0.0,0.0,0.0,61.883280000000006,0.0,80.63456,30.965366999999997,70.509897,0.0,0.0,0.0,137.627383,1.0,0.010448,97.658209,24.094754000000002,13.984666,22.354882999999997,1.0,11084.53,1.0,0.00404,17.299061,42.552859999999995,0.0,1.988484,0.0,1.989809,0.0,1.982266,0.0,1.9888740000000003,10.0,8.953458,0.0,0.0,0.0,0.135592087,0.0,0.13961562,0.0,0.469178386,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,8.381482,76.268909,0.0,5.883851,0.0,8.015873,72.190945,0.0,223.2548,0.004105524,0.0,91.857547,73.83654,75.962785,110.62370700000001,81.332074,0.004421417,0.0,66.802976,14.591553,30.31512,75.120375,76.037752,0.0,75.361492,80.022414,0.0,74.2163,0.0,12.557913000000001,39.969813,10.0,43.0,74.1,23.922497,67.601928,30.683763,0.0,11.735661,11.938731,7.860582000000001,10.0,1.0,12.568287,0.0,1030.711,10.0,0.0,0.0,72.501568,1.432364,2.146855,14.306544,8.24,1.0,85.80560799999999,54.72085500000001,48.061786,223.710973,4.146,0.0,11.712663000000001,11.979434,10.861775999999999,10.0,0.0,47.261590999999996,18.346546,24.339929,33.52133451332394,30.776761999999998,0.0,0.00536213,0.0,0.043554000999999995,0.0,0.026385741,0.0,0.020426777,0.0,0.017141293999999998,2.02077,2.013201,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011631431999999999,5.69792,0.0,0.089496569,0.0,0.04433474900000001,9.5,9.675514,0.0,0.025902582,9.5,9.701283,0.0,0.043199684,0.45361593299999997,72.36022700000001,0.538014477,71.988385,0.931874323,71.77425,1.832125,71.77135600000001,0.029841567000000003,8.811472,1.0,1.0,72.482709,72.648276,41.179491,71.992214,72.034514,42.019448,71.989313,72.179057,41.851707,72.40956700000001,72.337549,41.476788
 10/20/2017,18:39:57.781,0.0,72.834626,0.0,5.180272,17.558678,0.0,0.0,73.90293199999999,0.0,72.114763,0.022357825,2.2440759999999997,0.0,0.0,0.0,62.432227000000005,0.0,80.634419,30.973636,70.500261,0.0,0.0,0.0,156.899103,1.0,0.010448,97.673626,24.101342000000002,14.028702,22.366147,1.0,11133.921999999999,1.0,0.00404,17.003098,42.554071,0.0,1.989193,0.0,1.9878099999999999,0.0,1.982105,0.0,1.987843,10.0,8.939616000000001,0.0,0.0,0.0,0.137298065,0.0,0.135559899,0.0,0.476460735,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,12.10212,76.239249,0.0,5.240011,0.0,10.133737,72.219882,0.0,223.07326099999997,0.0008221537790000001,0.0,91.860505,73.834153,75.967046,110.63143400000001,81.331886,0.0,0.0,66.800218,14.588762,30.374527,75.12065600000001,76.037237,0.0,75.363506,80.01885300000001,0.0,74.216628,0.0,11.531963000000001,39.942505,10.0,43.0,74.1,23.925698,67.602582,30.680744,0.0,12.008005,11.956132,7.90872,10.0,1.0,12.585678,0.0,1006.57,10.0,0.0,0.0,72.499602,1.43056,2.1360930000000002,17.225698,8.24,1.0,85.841491,54.679388,47.97268,223.775107,4.146,0.0,11.810045,12.05895,7.286599000000001,10.0,0.0,47.263453999999996,18.109707999999998,24.338955,34.56870521584705,30.778853,0.0,0.0,0.0,0.044359265999999994,0.0,0.020942147,0.0,0.017785506,0.0,0.016336028,2.020706,2.01349,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011636631000000001,5.698822,0.0,0.083694194,0.0,0.044076865,9.5,9.792539,0.0,0.02062004,9.5,9.699125,0.0,0.04455253,0.066789298,72.36312,0.390317045,72.068685,1.234302,71.832848,0.798243301,71.693226,0.021142575,8.843693,1.0,1.0,72.485376,72.64935200000001,41.21973,71.991793,72.03240799999999,41.981614,71.99305600000001,72.180274,42.018959,72.407648,72.336613,41.576947
 10/20/2017,18:40:07.781,0.0,72.833129,0.0,5.46673,14.015614999999999,0.0,0.0,73.814578,0.0,72.117103,0.023189172999999997,3.962825,24.890828,0.0,0.0,61.526247,0.0,80.636481,30.970615999999996,70.50194499999999,0.0,0.0,0.0,143.544841,1.0,0.010448,97.682416,24.101435000000002,13.980813000000001,22.348679999999998,1.0,11117.565,1.0,0.00404,17.307169000000002,42.546809,0.0,1.988806,0.0,1.987681,0.0,1.98175,0.0,1.987972,10.0,8.939552,0.0,0.0,0.0,0.137426818,0.0,0.138843102,0.0,0.483968644,0.0,0.0,0.0,0.20714270699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,76.240695,0.0,4.202713,0.0,5.978232,72.196009,0.0,222.883171,0.0030384279999999997,0.0,91.86167900000001,73.833919,75.965735,110.632659,81.334183,0.000226228775,0.0,66.799657,14.594903,30.373298,75.099588,76.034802,0.0,75.362101,80.01262,0.0,74.218828,0.0,0.262542885,40.034428000000005,10.0,43.0,74.1,23.928442,67.60548100000001,30.681487,0.0,11.982754,11.934531,5.229028,10.0,1.0,12.39617,0.0,1029.203,10.0,0.0,0.0,72.498432,1.379457,2.226371,9.190005000000001,8.24,1.0,85.887742,54.834438,48.020243,226.260302,4.146,0.0,11.641128,11.870623,11.102259,10.0,0.0,47.259774,18.415284,24.337979999999998,34.857264169669,30.774672,0.0,0.052490309000000006,0.0,0.050769179000000005,0.0,0.018236455,0.0,0.015981711000000003,0.0,0.018429718,2.020834,2.013587,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011643632,5.697533,0.0,0.086498675,0.0,0.04285192,9.5,9.792119999999999,0.0,0.017785506,9.5,9.701509,0.0,0.04348958,0.46768235700000005,72.41159,0.256686027,71.95366,0.749010822,71.819103,1.6351950000000002,71.71275899999999,0.030163752000000002,8.884611999999999,1.0,1.0,72.48383199999999,72.645,41.179885,71.992401,72.03194,42.050581,71.989453,72.177139,41.737373999999996,72.406993,72.33637900000001,41.503575
 10/20/2017,18:40:17.781,0.0,72.835656,0.0,5.144464,9.927465,0.0,0.0,73.73129399999999,0.0,72.116074,0.02392815,2.673764,0.0,0.0,0.0,60.509465000000006,0.0,80.634513,30.966993,70.49736,0.0,0.0,0.0,166.175117,1.0,0.010448,97.701548,24.100693,13.982648000000001,22.421323,1.0,11127.08,1.0,0.00404,17.188784,42.536335,0.0,1.989225,0.0,1.987359,0.0,1.981138,0.0,1.9886810000000001,10.0,8.933371000000001,0.0,0.0,0.0,0.13961562,0.0,0.136525547,0.0,0.47871633,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,76.30074,0.0,4.918091,0.0,2.528681,72.201072,0.0,222.691742,0.0005348589100000001,0.0,91.866281,73.830268,75.965314,110.63492,81.338026,0.012811791999999999,0.0,66.79820699999999,14.592829,30.136899,75.109326,76.030354,0.0,75.359854,80.00474799999999,0.0,74.213351,0.0,0.0,39.82712,10.0,43.0,74.1,23.930728,67.60244200000001,30.684134999999998,0.0,12.057303,11.814524,12.963231,10.0,1.0,12.52091,0.0,1038.715,10.0,0.0,0.0,72.500211,1.401702,2.221588,18.075782,8.24,1.0,85.926675,54.746697,48.118982,212.50354500000003,4.146,0.0,11.712061,12.018295,9.499039999999999,10.0,0.0,47.259028,18.267827,24.338537,33.37102524179241,30.776622999999997,0.0,0.054134315999999995,0.0,0.045357796,0.0,0.014532233,0.0,0.016497081,0.0,0.02213394,2.021157,2.013362,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011649594,5.6938580000000005,0.0,0.08346854599999999,0.0,0.041981563,9.5,9.792764,0.0,0.013565915,9.5,9.699802,0.0,0.04384389599999999,0.5731805320000001,72.406526,0.896708266,71.963065,0.467682359,71.843699,1.227269,71.58688199999999,0.030808122,8.889768,1.0,1.0,72.484534,72.649305,41.150692,71.993571,72.030911,42.047429,71.985242,72.17975899999999,41.937457,72.409614,72.336754,41.517939
 10/20/2017,18:40:27.781,0.0,72.836077,0.0,5.824802,10.969543,0.0,0.0,73.760263,0.0,72.112705,0.02392815,4.929621,35.124753999999996,0.0,0.0,60.319722999999996,0.0,80.635685,30.955890000000004,70.489455,0.0,0.0,0.0,143.065047,1.0,0.010448,97.729469,24.09763,13.937329,22.416099,1.0,11197.319,1.0,0.00404,17.19892,42.548485,0.0,1.98974,0.0,1.984619,0.0,1.981234,0.0,1.9879069999999999,10.0,8.930185,0.0,0.0,0.0,0.137748701,0.0,0.137137124,0.0,0.467309464,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,76.21175799999999,0.0,7.171532000000001,0.0,14.594085999999999,72.222775,0.0,222.50137599999996,0.000616943168,0.0,91.866046,73.827413,75.966625,110.638972,81.334886,0.0,0.0,66.794561,14.593307999999999,30.296684000000003,75.09916700000001,76.027404,0.0,75.35798100000001,79.992378,0.0,74.213351,0.0,0.182390203,40.059428000000004,10.0,43.0,74.1,23.916094,67.603751,30.680512,0.0,11.86552,11.811524,14.038317000000001,10.0,1.0,12.474732000000001,0.0,1049.96,10.0,0.0,0.0,72.497637,1.417935,2.096634,2.613889,8.24,1.0,85.993096,54.477463,47.922107000000004,228.9379,4.146,0.0,11.627904,11.803065,16.088268,10.0,0.0,47.258143,17.942288,24.33914,32.20336753357413,30.776297999999997,0.0,0.05255478,0.0,0.044133792000000005,0.0,0.013469283,0.0,0.019460458,0.0,0.021264252999999997,2.020738,2.0135549999999998,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011660149,5.685541000000001,0.0,0.080921948,0.0,0.043303215,9.5,9.793087,0.0,0.015208656000000001,9.5,9.700607000000002,0.0,0.04300642,0.418449877,72.389887,1.142871,71.95438399999999,1.051439,71.75254699999999,0.263719227,71.715652,0.03789619,9.084378,1.0,1.0,72.483598,72.647621,41.011432,71.995349,72.031239,42.061221999999994,71.989734,72.180134,41.959861,72.408772,72.33694100000001,41.34363
 10/20/2017,18:40:37.781,0.0,72.83823000000001,0.0,4.67897,0.0,0.0,0.0,73.797921,0.0,72.11747700000001,0.021895964,4.1418610000000005,0.0,0.0,0.0,60.180675,0.0,80.639199,30.959142,70.48706899999999,0.0,0.0,0.0,71.975593,1.0,0.010448,97.77520600000001,24.098976,13.944117000000002,22.370228,1.0,11095.221000000001,1.0,0.00404,17.172162,42.562403,0.0,1.989773,0.0,1.986747,0.0,1.980719,0.0,1.9882939999999998,10.0,8.922202,0.0,0.0,0.0,0.136268041,0.0,0.136493358,0.0,0.46914616299999995,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,15.646348000000001,76.244313,0.0,7.994217,0.0,4.823033000000001,72.219158,0.0,222.319863,0.001191533,0.0,91.86938,73.832608,75.968451,110.64509699999999,81.33779200000001,0.012811791999999999,0.0,66.793252,14.591314,30.239325,75.11148,76.02693599999999,0.0,75.357091,79.98263100000001,0.0,74.213164,0.0,10.938836,39.980582,10.0,43.0,74.1,23.860073999999997,67.604686,30.678421000000004,0.0,11.932253999999999,12.075539,10.957473,10.0,1.0,12.31461,0.0,1027.471,10.0,0.0,0.0,72.49773,1.361421,2.131311,18.268253,8.24,1.0,86.042491,54.753907999999996,47.825777,220.760806,4.146,0.0,11.808843,11.816218,14.004083999999999,10.0,0.0,47.257490999999995,18.104036999999998,24.339001,32.02756990703734,30.77797,0.0,0.039596142,0.0,0.046002008,0.0,0.014918761000000001,0.0,0.020877725,0.0,0.024420893,2.020963,2.013651,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011668153,5.660719,0.0,0.078407585,0.0,0.041884857000000005,9.5,9.793699,0.0,0.016625924,9.5,9.701089999999999,0.0,0.041814627,0.39735024,72.407249,0.5309812660000001,71.984768,0.270752437,71.889275,0.636479437,71.71927,0.031452492,9.038302999999999,1.0,1.0,72.48322399999999,72.648978,41.273777,71.992588,72.032736,42.049399,71.98861099999999,72.17756,41.956384,72.406853,72.339795,41.338971
 10/20/2017,18:40:47.781,0.0,72.834907,0.0,5.609959,0.0,0.0,0.0,73.781265,0.0,72.115886,0.01857057,2.279884,18.740863,0.0,0.0,60.316826,0.0,80.635778,30.968246999999998,70.485712,0.0,0.0,0.0,145.30408500000001,1.0,0.010448,97.759788,24.098557999999997,13.976410000000001,22.321092,1.0,11163.75,1.0,0.00404,17.44461,42.550253999999995,0.0,1.989032,0.0,1.9872619999999999,0.0,1.981944,0.0,1.988358,10.0,8.940646000000001,0.0,0.0,0.0,0.137298065,0.0,0.137813077,0.0,0.460736016,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,17.923635,76.266739,0.0,5.311548999999999,0.0,16.054129,72.201796,0.0,222.134605,0.000863195904,0.0,91.873512,73.840285,75.970511,110.644861,81.33779200000001,0.0,0.0,66.78993299999999,14.58932,30.349945,75.091957,76.02534399999999,0.0,75.355921,79.974525,0.0,74.21180600000001,0.0,5.953359,39.970197,10.0,43.0,74.1,23.883854,67.600011,30.676377000000002,0.0,11.961712,11.809724000000001,0.0,10.0,1.0,12.662441000000001,0.0,1040.127,10.0,0.0,0.0,72.49712199999999,1.553808,2.246699,13.664972,8.24,1.0,86.11571500000001,54.426381000000006,47.882973,227.895721,4.146,0.0,11.740916,11.945953999999999,0.0,10.0,0.0,47.257351,18.381936,24.337377,30.96162348347295,30.778574,0.0,0.036662718999999996,0.0,0.045325585,0.0,0.018043191,0.0,0.02216615,0.0,0.023615628,2.020706,2.013297,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01168019,5.658946,0.0,0.082759366,0.0,0.047203700999999994,9.5,9.792861,0.0,0.018043191,9.5,9.701058,0.0,0.039141146,0.087888933,72.423888,0.7630772490000001,71.95583,1.199136,71.816932,0.7490108209999999,71.63318199999999,0.031452492,9.076646,1.0,1.0,72.488652,72.64654399999999,41.123471,71.990483,72.03049,41.972156,71.988892,72.175782,41.93823,72.41069,72.33708100000001,41.487658
 10/20/2017,18:40:57.781,0.0,72.833129,0.0,4.428319,15.682939000000001,0.0,0.0,73.843547,0.0,72.11949,0.020602755,4.320897,22.55256,0.0,0.0,61.053342,0.0,80.638637,30.969037,70.491326,0.0,0.0,0.0,145.623947,1.0,0.010448,97.820238,24.104405,13.976042999999999,22.317337,1.0,11194.433,1.0,0.00404,17.363929000000002,42.52926,0.0,1.988548,0.0,1.9881,0.0,1.981589,0.0,1.988906,10.0,8.94937,0.0,0.0,0.0,0.13832809,0.0,0.13678305300000002,0.0,0.45010249799999996,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,1.918479,76.25805799999999,0.0,4.846553,0.0,12.877333,72.192391,0.0,221.938684,0.0,0.0,91.87431099999999,73.838272,75.97116700000001,110.647924,81.339995,0.001012827,0.0,66.786801,14.593387,30.174182000000002,75.109888,76.02515600000001,0.0,75.35947900000001,79.969932,0.0,74.208951,0.0,1.9938330000000002,39.997890000000005,10.0,42.0,74.2,23.928213,67.603658,30.676563,0.0,11.861913000000001,11.943531,8.646839,10.0,1.0,12.462738,0.0,1052.462,10.0,0.0,0.0,72.498713,1.463627,2.250286,3.335658,8.24,1.0,86.144705,54.580229,48.149687,231.535329,4.146,0.0,11.750534,11.986608,2.701395,10.0,0.0,47.254696,18.236067000000002,24.336774,31.279773411100393,30.777365999999997,0.0,0.0,0.0,0.046227482,0.0,0.023969945,0.0,0.02374447,0.0,0.017624453,2.02077,2.013651,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011685276999999999,5.777285,0.0,0.081953481,0.0,0.043657805,9.5,9.792958,0.0,0.026933322000000003,9.5,9.700736000000001,0.0,0.045003479000000006,0.0,72.32984300000001,1.002206,71.952213,1.220236,71.866125,0.50284842,71.716376,0.031130307000000003,9.285112,1.0,1.0,72.486827,72.648416,41.133728000000005,71.992448,72.033063,42.047823,71.988424,72.178122,42.017027,72.41078399999999,72.334929,41.429814
 10/20/2017,18:41:07.781,0.0,72.834813,0.0,4.6431629999999995,8.596813000000001,0.0,0.0,73.828338,0.0,72.120847,0.015245175,3.461523,4.7753190000000005,0.0,0.0,61.874590000000005,0.0,80.640558,30.974704,70.503114,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,97.88731700000001,24.097166,14.028885,22.309175,1.0,11153.166000000001,1.0,0.00404,17.426771,42.517157,0.0,1.9887419999999998,0.0,1.986747,0.0,1.982459,0.0,1.9887130000000002,10.0,8.965271000000001,0.0,0.0,0.0,0.137137124,0.0,0.137813077,0.0,0.467245019,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,10.209727,76.273973,0.0,4.882322,0.0,12.508311,72.216988,0.0,221.73863599999999,0.001232575,0.0,91.87816099999999,73.83434,75.971541,110.65386000000001,81.339854,0.010714198000000001,0.0,66.785538,14.590755999999999,30.227034000000003,75.14439300000001,76.030026,0.0,75.358589,79.96595,0.0,74.206751,0.0,14.802179,40.082505,10.0,42.0,74.2,23.893686,67.601039,30.673915,0.0,11.818026,11.963933,12.770679,10.0,1.0,12.300817,0.0,1035.411,10.0,0.0,0.0,72.494642,1.455811,2.104407,9.542869999999999,8.24,1.0,85.961996,54.693211,48.169554999999995,229.499073,4.146,0.0,11.831085,11.908288,14.420921,10.0,0.0,47.256465999999996,18.217012,24.33682,32.555221364705694,30.778574,0.0,0.0,0.0,0.043779475,0.0,0.024420893,0.0,0.018043191,0.0,0.014628865,2.020609,2.0135549999999998,2.0185470000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011656057,5.777768,0.0,0.09094716300000001,0.0,0.04362557,9.5,9.793087,0.0,0.023808892,9.5,9.698578,0.0,0.042684314,0.045689662,72.42099499999999,0.228553172,71.997789,1.1710040000000002,71.788719,1.1710040000000002,71.727951,0.028230643,9.400461,1.0,1.0,72.483598,72.64654399999999,41.185408,71.992073,72.03240799999999,42.017871,71.987348,72.178589,41.920076,72.409286,72.335912,41.548219
 10/20/2017,18:41:17.781,0.0,72.834158,0.0,5.681573,21.390316000000002,0.0,0.0,73.818923,0.0,72.118133,0.015522292,2.45892,0.0,0.0,0.0,60.655753000000004,0.0,80.640512,30.974844,70.508962,0.0,0.0,0.0,145.623947,1.0,0.010448,97.928919,24.09313,13.972923999999999,22.371697,1.0,11173.585,1.0,0.00404,17.397986,42.513433,0.0,1.99003,0.0,1.98968,0.0,1.982266,0.0,1.988068,10.0,8.944026,0.0,0.0,0.0,0.13761994800000002,0.0,0.137684324,0.0,0.483066406,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,76.229844,0.0,4.810784,0.0,0.0,72.191668,0.0,221.536672,0.001396744,0.0,91.88144799999999,73.829472,75.97224399999999,110.65602700000001,81.340182,0.0,0.0,66.783902,14.596019,30.226623999999997,75.135965,76.033819,0.0,75.354938,79.956391,0.0,74.206611,0.0,14.754088000000001,39.90712,10.0,42.0,74.2,23.909463,67.60384499999999,30.669456,0.0,11.815621,11.811524,15.707107999999998,10.0,1.0,12.559291,0.0,1026.476,10.0,0.0,0.0,72.495016,1.4618229999999999,2.1785419999999998,9.206044,8.24,1.0,85.827794,54.783956999999994,48.270702,216.96086200000002,4.146,0.0,11.686814,11.971662,13.442957,10.0,0.0,47.252691999999996,18.636242000000003,24.340393,35.100093642192434,30.774626,0.0,0.04755829,0.0,0.052637395,0.0,0.018139823,0.0,0.015144235,0.0,0.018300876,2.020673,2.01378,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011634126000000002,5.777736,0.0,0.083661958,0.0,0.042948626,9.5,9.791283,0.0,0.018655193,9.5,9.697128,0.0,0.040461781,0.101955354,72.351545,0.594280174,71.94932,1.5367309999999998,71.855997,0.5450476870000001,71.599181,0.029197197999999997,9.523866,1.0,1.0,72.484581,72.64907099999999,40.967248,71.991652,72.032081,41.902795000000005,71.98725400000001,72.178122,41.770979,72.409286,72.336426,41.376628000000004
 10/20/2017,18:41:27.781,0.0,72.833877,0.0,4.213476,11.899396000000001,0.0,0.0,73.719707,0.0,72.116027,0.016723129,4.249283,30.015798999999998,0.0,0.0,60.248751,0.0,80.641917,30.965134000000003,70.507605,0.0,0.0,0.0,156.179412,1.0,0.010448,97.902877,24.099022,14.020995999999998,22.3779,1.0,11190.905,1.0,0.00404,17.500965,42.507987,0.0,1.989998,0.0,1.9880360000000001,0.0,1.9818790000000002,0.0,1.988004,10.0,8.929316,0.0,0.0,0.0,0.138843102,0.0,0.13617147599999999,0.0,0.466439449,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,76.288442,0.0,4.31002,0.0,15.909729,72.243031,0.0,221.33909,0.001560912,0.0,91.887271,73.83171899999999,75.97500699999999,110.659749,81.341635,0.004683616,0.0,66.784136,14.592191,30.334785999999998,75.145563,76.03545799999999,0.0,75.351988,79.950112,0.0,74.206377,0.0,4.975501,39.901351,10.0,42.0,74.2,23.910378,67.600946,30.671082000000002,0.0,11.93045,11.845725999999999,10.973519,10.0,1.0,12.507116,0.0,1036.614,10.0,0.0,0.0,72.493051,1.427554,2.130713,18.139939000000002,8.24,1.0,85.763533,55.169178,48.523569,222.68482799999998,4.146,0.0,11.630908999999999,12.018892999999998,10.653357000000002,10.0,0.0,47.254509000000006,18.49786,24.336403,34.43761758289284,30.777506,0.0,0.050298301,0.0,0.045003479000000006,0.0,0.014532233,0.0,0.018461929,0.0,0.020942147,2.020995,2.013394,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011623123999999999,5.775738,0.0,0.082275835,0.0,0.045043928,9.5,9.793731,0.0,0.014757708000000001,9.5,9.696226,0.0,0.04352179,0.22855316399999998,72.381929,0.5802137470000001,71.992002,0.34108455299999996,71.856721,1.044406,71.704801,0.030163752000000002,9.641471000000001,1.0,1.0,72.488605,72.647855,41.264309000000004,71.992261,72.032549,41.968215,71.987301,72.178028,42.018186,72.410175,72.336145,41.366535
 10/20/2017,18:41:37.781,0.0,72.835094,0.0,5.323501,19.370289,0.0,0.0,73.722604,0.0,72.119864,0.023835778,4.1418610000000005,0.0,0.0,0.0,60.69848100000001,0.0,80.640183,30.961928999999998,70.502319,0.0,0.0,0.0,125.552571,1.0,0.010448,97.747002,24.097166,14.034206,22.358964,1.0,11171.553999999998,1.0,0.00404,17.421095,42.507940000000005,0.0,1.9896759999999998,0.0,1.9876490000000002,0.0,1.981267,0.0,1.988745,10.0,8.939133,0.0,0.0,0.0,0.13678305300000002,0.0,0.13816714800000002,0.0,0.462314933,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,10.674807000000001,76.27325,0.0,5.5977,0.0,3.042102,72.227839,0.0,221.14805,0.001027364,0.0,91.88745899999999,73.833732,75.974398,110.662953,81.341823,0.014647186999999999,0.0,66.784323,14.589559,30.157384000000004,75.169394,76.035036,0.0,75.347587,79.93746,0.0,74.202117,0.0,8.550295,40.006351,10.0,42.0,74.2,23.900546,67.60127299999999,30.670664000000002,0.0,11.834258,11.857727,10.299584,10.0,1.0,12.5419,0.0,1045.372,10.0,0.0,0.0,72.49656,1.43056,2.142072,11.451547,8.24,1.0,85.734873,54.894535,48.233374,223.566672,4.146,0.0,11.840102,11.815022,15.639367000000002,10.0,0.0,47.249618,18.621724,24.334129,31.013546156261697,30.778806,0.0,0.03553448,0.0,0.042941999,0.0,0.017688874,0.0,0.024195419,0.0,0.024002155,2.020802,2.013651,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011617698000000001,5.778736,0.0,0.083533016,0.0,0.045043928,9.5,9.794246000000001,0.0,0.017753295,9.5,9.690589,0.0,0.04249105,0.16525425800000001,72.38771700000001,0.5942801670000001,71.99127800000001,1.339801,71.860338,1.670362,71.73156800000001,0.037574005,9.642438,1.0,1.0,72.487342,72.647293,41.246162,71.993571,72.032128,42.040335,71.98631800000001,72.17582900000001,41.870634,72.40844399999999,72.335724,41.484164
 10/20/2017,18:41:47.781,0.0,72.835422,0.0,4.714777,0.0,0.0,0.0,73.765332,0.0,72.1186,0.025221359,4.8221989999999995,15.745959,0.0,0.0,60.99106,0.0,80.64407299999999,30.960582000000002,70.497407,0.0,0.0,0.0,147.543122,1.0,0.010448,97.626104,24.100275,14.094204000000001,22.316194,1.0,11115.748,1.0,0.00404,17.463260000000002,42.510128,0.0,1.988677,0.0,1.985973,0.0,1.9814599999999998,0.0,1.988262,10.0,8.935721000000001,0.0,0.0,0.0,0.136042723,0.0,0.135398957,0.0,0.460381566,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,19.719804999999997,76.28265400000001,0.0,6.92115,0.0,17.449994,72.219158,0.0,220.948896,0.0,0.0,91.887787,73.83228100000001,75.975522,110.662764,81.344026,0.0,0.0,66.78465,14.590357000000001,30.229083000000003,75.157923,76.041686,0.0,75.35170699999999,79.928838,0.0,74.20441,0.0,8.742661,39.896736,10.0,42.0,74.2,23.837208,67.60370400000001,30.664996999999996,0.0,12.070528999999999,11.995733999999999,0.0,10.0,1.0,12.511913999999999,0.0,1032.7,10.0,0.0,0.0,72.49637299999999,1.424548,2.139681,13.681010999999998,8.24,1.0,85.71826800000001,55.272543999999996,48.724658000000005,219.31779,4.146,0.0,11.728893,11.957911,0.0,10.0,0.0,47.247568,18.365829,24.337191,31.299261283585864,30.778714,0.0,0.034825301,0.0,0.045422217,0.0,0.017721085,0.0,0.022294993,0.0,0.023293522,2.020963,2.013748,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011614138000000001,5.777768,0.0,0.083726429,0.0,0.043786747,9.5,9.791798,0.0,0.017560032,9.5,9.676835,0.0,0.04245884,0.059756085,72.36312,0.495815205,72.020939,0.17932069,71.853104,0.68571192,71.581818,0.030808122,9.543842,1.0,1.0,72.48579699999999,72.650382,41.237483000000005,71.992401,72.0318,42.082109,71.98725400000001,72.17873,41.915827,72.407742,72.333899,41.48067
 10/20/2017,18:41:57.781,0.0,72.834766,0.0,3.783789,3.642939,0.0,0.0,73.843547,0.0,72.117992,0.011550293,2.208269,12.526836,0.0,0.0,61.437169999999995,0.0,80.642948,30.955332000000002,70.48557199999999,0.0,0.0,0.0,138.187142,1.0,0.010448,97.55625500000001,24.092109,14.064664000000002,22.366310000000002,1.0,11128.896999999999,1.0,0.00404,17.490829,42.511245,0.0,1.989225,0.0,1.9895189999999998,0.0,1.981782,0.0,1.988616,10.0,8.943961999999999,0.0,0.0,0.0,0.140066256,0.0,0.138360278,0.0,0.45802930299999994,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,10.610658,76.284101,0.0,4.882322,0.0,14.545952999999999,72.21481800000001,0.0,220.746,0.001314659,0.0,91.89116800000001,73.835323,75.976739,110.67011399999998,81.345572,0.0,0.0,66.786988,14.590357000000001,30.217610999999998,75.181894,76.041733,0.0,75.350349,79.911876,0.0,74.200198,0.0,10.570135,39.965582,10.0,43.0,74.4,23.830806,67.602021,30.663789,0.0,11.964718,11.786323,0.0,10.0,1.0,12.367984,0.0,1030.968,10.0,0.0,0.0,72.49146,1.378255,2.2526770000000003,6.286891000000001,8.24,1.0,85.66564,55.08624399999999,48.344756,217.137231,4.146,0.0,11.733101,11.939377,7.0300839999999996,10.0,0.0,47.249385,18.387381,24.337702,31.312252933316003,30.777784000000004,0.0,0.036533777999999996,0.0,0.049963914000000005,0.0,0.017721085,0.0,0.02165078,0.0,0.023422363999999998,2.021028,2.013651,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01160467,5.7779620000000005,0.0,0.08662761699999999,0.0,0.044012395,9.5,9.79299,0.0,0.018300876,9.5,9.661244,0.0,0.043392948,0.16525425800000001,72.36456700000001,0.903741479,72.022386,1.023306,71.86250799999999,1.909491,71.722887,0.033385602,9.660159,1.0,1.0,72.485844,72.64710600000001,41.188959000000004,71.99118399999999,72.031379,42.010384,71.988283,72.17657700000001,42.029388,72.406338,72.336473,41.408074
 10/20/2017,18:42:07.781,0.0,72.837013,0.0,5.538344,0.0,0.0,0.0,73.77691899999999,0.0,72.121268,0.026052707,4.070247,17.235403,0.0,0.0,61.550146,0.0,80.643558,30.957284,70.480847,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,97.526266,24.090903,14.041729,22.319948999999998,1.0,11083.354,1.0,0.00404,17.492045,42.524605,0.0,1.988516,0.0,1.9857150000000001,0.0,1.981524,0.0,1.989745,10.0,8.943060000000001,0.0,0.0,0.0,0.135205828,0.0,0.138424655,0.0,0.458287085,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.678414,0.0,9.5522,76.250823,0.0,5.991158,0.0,13.647464999999999,72.20541300000001,0.0,220.536769,0.0,0.0,91.893751,73.833919,75.979268,110.670303,81.34669699999999,0.004683616,0.0,66.78455699999999,14.591154000000001,30.129115000000002,75.176182,76.041311,0.0,75.34669699999999,79.897584,0.0,74.201555,0.101342974,6.129695,39.87712,10.0,43.0,74.4,23.91335,67.60262900000001,30.662906,0.0,12.112012,11.91533,0.0,10.0,1.0,12.403367,0.0,1043.848,10.0,0.0,0.0,72.494782,1.384868,2.191097,15.028313,8.24,1.0,85.625114,54.71785,48.258059,236.986725,4.146,0.0,11.769169,12.025469000000001,0.0,10.0,0.0,47.245145,17.608356,24.339510999999998,32.71171140171883,30.777831,0.0,0.03672719,0.0,0.045905376,0.0,0.01749561,0.0,0.02422763,0.0,0.023132469,2.020899,2.013329,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011596998,5.776543,0.0,0.084951375,0.0,0.042465095,9.5,9.791637,0.0,0.018236455,9.5,9.662403999999999,0.0,0.043392948,0.284818857,72.385547,0.538014474,71.955107,0.298885283,71.837912,0.7349444,71.65777800000001,0.035318711,9.538043,1.0,1.0,72.486312,72.64668499999999,41.147931,71.994179,72.031051,41.900825,71.987581,72.178543,41.953294,72.408631,72.335537,41.51755
 10/20/2017,18:42:17.781,0.0,72.841225,0.0,4.392512,0.0,0.0,0.0,73.774023,0.0,72.118554,0.020140895,3.783788,19.189298,0.0,0.0,61.305365,0.0,80.645292,30.948782,70.474158,0.0,0.0,0.0,143.784737,1.0,0.010448,97.49289300000001,24.082783,14.038793,22.332355,1.0,11092.441,1.0,0.00404,17.464881,42.541363,0.0,1.9891279999999998,0.0,1.987069,0.0,1.9808150000000002,0.0,1.988584,10.0,8.941258,0.0,0.0,0.0,0.135753028,0.0,0.134883945,0.0,0.45983377799999997,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.466859,0.0,9.953130999999999,76.251547,0.0,6.384616,0.0,2.384281,72.2112,0.0,220.32942000000003,0.001232575,0.0,91.896333,73.836353,75.976318,110.67303500000001,81.348525,0.0004884280260000001,0.0,66.787502,14.589639000000002,30.175002000000003,75.14954300000001,76.041311,0.0,75.342109,79.885729,0.0,74.203568,0.0,13.343406,39.967890000000004,10.0,43.0,74.4,23.924097,67.599683,30.660584000000004,0.0,11.998987,11.820525,9.25659,10.0,1.0,12.609667,0.0,1037.24,10.0,0.0,0.0,72.491787,1.381261,1.99978,19.695752,8.24,1.0,85.605742,54.58323299999999,47.994957,212.67991400000002,4.146,0.0,11.612875,11.752844,0.360696161,10.0,0.0,47.247242,18.295731,24.334454,32.21639302019646,30.778249,0.0,0.034277299,0.0,0.05286286900000001,0.0,0.018365297,0.0,0.023776681,0.0,0.023390154,2.020931,2.0135549999999998,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011592632,5.778542,0.0,0.083049485,0.0,0.042948626,9.5,9.791412,0.0,0.017366768,9.5,9.661019,0.0,0.038529144,0.080855722,72.39856800000001,0.833409365,71.973916,0.552080896,71.755441,1.149904,71.636075,0.023720053999999997,9.494867,1.0,1.0,72.48603100000001,72.647199,41.090333,71.993009,72.030162,41.965061999999996,71.985289,72.17653100000001,41.968745,72.407274,72.33506899999999,41.444178
 10/20/2017,18:42:27.781,0.0,72.836919,0.0,4.786392,11.8513,0.0,0.0,73.765332,0.0,72.121034,0.024574754,4.356705000000001,14.112373999999999,0.0,0.0,60.565228000000005,0.0,80.644636,30.946227,70.474251,0.0,0.0,0.0,94.925731,1.0,0.010448,97.438745,24.082644000000002,14.086131,22.359942999999998,1.0,11099.39,1.0,0.00404,17.517587,42.551138,0.0,1.989322,0.0,1.986005,0.0,1.979139,0.0,1.9883259999999998,10.0,8.920592,0.0,0.0,0.0,0.137652136,0.0,0.137330253,0.0,0.46676167700000004,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.593582999999999,76.250823,0.0,6.026927,0.0,16.407106,72.222775,0.0,220.124433,0.00365406,0.0,91.902015,73.83925500000001,75.98011,110.678642,81.346885,0.005208014,0.0,66.78595899999999,14.591553,30.196716,75.120141,76.03985899999999,0.0,75.345433,79.89036800000001,0.0,74.20075899999999,0.0,10.201433999999999,39.904428,10.0,43.0,74.4,23.899174,67.59916899999999,30.657657,0.0,11.998987,11.992134,9.160314,10.0,1.0,12.523908,0.0,1037.769,10.0,0.0,0.0,72.489962,1.328354,2.330998,12.093119999999999,8.24,1.0,85.62333199999999,54.745495,48.087675,217.506002,4.146,0.0,11.665174,11.991391,16.328751,10.0,0.0,47.246635999999995,18.457026000000003,24.329535,31.61771347379292,30.777365999999997,0.0,0.03827449,0.0,0.04609864,0.0,0.015079813999999999,0.0,0.022423835,0.0,0.023680048999999998,2.020931,2.013523,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011594209,5.7779940000000005,0.0,0.083081721,0.0,0.043303215,9.5,9.791476,0.0,0.016561502,9.5,9.661438,0.0,0.043038630999999994,0.312951701,72.41159,0.5731805329999999,71.996342,0.6083465889999999,71.773527,1.325734,71.625224,0.030163752000000002,9.451369,1.0,1.0,72.482288,72.64851,41.055222,71.990249,72.032034,41.954028,71.985476,72.175922,41.896514,72.40947299999999,72.333853,41.449613
 10/20/2017,18:42:37.781,0.0,72.835796,0.0,5.860608999999999,2.632924,0.0,0.0,73.805888,0.0,72.12239100000001,0.026976427999999997,4.464126,0.0,0.0,0.0,60.006142000000004,0.0,80.64562,30.946181,70.472567,0.0,0.0,0.0,154.420168,1.0,0.010448,97.404104,24.086031,14.047784,22.387857999999998,1.0,11088.486,1.0,0.00404,17.390282,42.556678000000005,0.0,1.9900950000000002,0.0,1.986392,0.0,1.9814919999999998,0.0,1.9878099999999999,10.0,8.929766,0.0,0.0,0.0,0.13887529,0.0,0.13591397,0.0,0.47385069,0.0,0.0,0.0,0.20875384600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,11.781375,76.315209,0.0,4.417326,0.0,9.106894,72.199626,0.0,219.91652200000001,0.0,0.0,91.901217,73.841174,75.97833100000001,110.68080900000001,81.350634,0.0,0.0,66.78441600000001,14.591713,30.162710999999998,75.09565500000001,76.035645,0.0,75.342343,79.887603,0.0,74.19954200000001,0.0,3.468637,39.986736,10.0,43.0,74.4,23.893686,67.60118,30.655984999999998,0.0,11.791573,11.979533,5.2450730000000005,10.0,1.0,12.3362,0.0,1038.892,10.0,0.0,0.0,72.49005600000001,1.389076,2.180933,12.814888999999999,8.24,1.0,85.63510500000001,54.636118999999994,48.030479,218.16337599999997,4.146,0.0,11.553364,11.951932000000001,15.334755,10.0,0.0,47.243934,18.327037,24.32471,33.23384035922937,30.777413,0.0,0.05100748,0.0,0.043296315999999994,0.0,0.013984653,0.0,0.017817717,0.0,0.023551207,2.020706,2.0138130000000003,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011594898000000001,5.777511,0.0,0.082565954,0.0,0.050362772,9.5,9.791798,0.0,0.015079813999999999,9.5,9.661502,0.0,0.043328527,0.0,72.378312,0.404383459,71.930511,0.411416667,71.757611,1.0866049999999998,71.71927,0.033063417000000005,9.415282000000001,1.0,1.0,72.483879,72.648884,41.185408,71.99029499999999,72.028384,41.969792,71.98575699999999,72.178402,41.942479,72.408491,72.336052,41.443013
 10/20/2017,18:42:47.781,0.0,72.837013,0.0,4.6431629999999995,5.13391,0.0,0.0,73.76678000000001,0.0,72.122297,0.021618848,4.213476,0.0,0.0,0.0,60.251647,0.0,80.647447,30.942696999999995,70.472474,0.0,0.0,0.0,142.585253,1.0,0.010448,97.396113,24.080092,14.026132999999998,22.304114000000002,1.0,11092.976,1.0,0.00404,17.507451,42.552209000000005,0.0,1.989773,0.0,1.9874880000000001,0.0,1.9800419999999999,0.0,1.987037,10.0,8.933243,0.0,0.0,0.0,0.136525547,0.0,0.13726587699999998,0.0,0.475461829,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,0.0,76.264569,0.0,7.386145,0.0,21.364832999999997,72.189498,0.0,219.713857,0.001684038,0.0,91.906429,73.841268,75.980298,110.683825,81.35180600000001,0.011762995,0.0,66.783902,14.593228,30.137719,75.108202,76.035036,0.0,75.337801,79.88230899999999,0.0,74.198044,0.0,0.0,39.88712,10.0,43.0,74.4,23.912664000000003,67.59626999999999,30.681394,0.0,12.257502,11.981933,5.004383,10.0,1.0,12.557492,0.0,1036.117,10.0,0.0,0.0,72.49220799999999,1.384868,2.241318,14.290505,8.24,1.0,85.64753499999999,54.728067,47.913076000000004,228.232425,4.146,0.0,11.651949,12.012914,12.000061,10.0,0.0,47.241603999999995,18.430483,24.324849,33.52133451332394,30.776204999999997,0.0,0.056132910999999994,0.0,0.045357796,0.0,0.015724026000000002,0.0,0.015627394,0.0,0.020330145,2.021092,2.013523,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011595732,5.774738,0.0,0.079213471,0.0,0.041755915,9.5,9.792281,0.0,0.013726968,9.5,9.779461,0.0,0.048095698,0.031623239,72.371801,0.5520808979999999,72.04336500000001,1.142871,71.883488,1.3609,71.583989,0.032096862000000004,9.371785000000001,1.0,1.0,72.485517,72.649867,41.112031,71.99052900000001,72.03133199999999,41.955604,71.98617800000001,72.178636,41.804196999999995,72.41069,72.334087,41.596358
 10/20/2017,18:42:57.781,0.0,72.836545,0.0,3.067643,2.8734040000000003,0.0,0.0,73.836304,0.0,72.123982,0.021156987999999998,3.1034509999999997,0.0,0.0,0.0,60.38924599999999,0.0,80.648478,30.941489,70.470603,0.0,0.0,0.0,151.861267,1.0,0.010448,97.384644,24.076426,14.043564000000002,22.354556,1.0,11128.47,1.0,0.00404,17.240274,42.545971,0.0,1.9889990000000002,0.0,1.9864240000000002,0.0,1.9814599999999998,0.0,1.987746,10.0,8.937619999999999,0.0,0.0,0.0,0.13639679400000002,0.0,0.13726587699999998,0.0,0.487577596,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.502628,0.0,0.0,76.212482,0.0,7.278839,0.0,4.967433,72.171412,0.0,219.50490499999998,0.001355701,0.0,91.905819,73.845387,75.98512099999999,110.68820600000001,81.34880600000001,0.007830007,0.0,66.781612,14.595142000000001,30.173363000000002,75.146687,76.03939100000001,0.0,75.338176,79.880153,0.0,74.196172,0.0,15.331184,39.829428,10.0,42.0,74.5,23.975773,67.59683100000001,30.737370000000002,0.0,11.738066,11.988534,6.705266,10.0,1.0,12.556892,0.0,1020.7180000000001,10.0,0.0,0.0,72.48804399999999,1.489479,2.1026130000000003,11.002447,8.24,1.0,85.644111,54.57301700000001,48.06299,235.38337400000003,4.146,0.0,11.784798,12.017697,2.028043,10.0,0.0,47.239881,18.521453,24.323828,35.264260132570506,30.777506,0.0,0.04868653,0.0,0.043360737,0.0,0.018107612,0.0,0.015144235,0.0,0.018461929,2.020577,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01159403,5.776479,0.0,0.082598189,0.0,0.043947924000000006,9.5,9.793022,0.0,0.018365297,9.5,9.778881,0.0,0.043328527,0.277785644,72.377589,0.327018129,71.997789,0.650545859,71.84804,1.037372,71.6708,0.031774677,9.334731,1.0,1.0,72.482334,72.648322,41.032736,71.991138,72.029788,41.904765999999995,71.985382,72.17643699999999,41.802652,72.406713,72.333993,41.486105
 10/20/2017,18:43:07.781,0.0,72.83574899999999,0.0,4.714777,5.9355080000000005,0.0,0.0,73.824717,0.0,72.122625,0.021064616,2.387305,24.394346,0.0,0.0,60.14881,0.0,80.648478,30.942464,70.472942,0.0,0.0,0.0,158.498415,1.0,0.010448,97.428122,24.068027999999998,14.043197,22.358473999999998,1.0,11064.645,1.0,0.00404,17.55367,42.532191999999995,0.0,1.9896759999999998,0.0,1.987166,0.0,1.9820080000000002,0.0,1.987391,10.0,8.942352,0.0,0.0,0.0,0.135559899,0.0,0.137426818,0.0,0.47929634,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,76.257334,0.0,4.345788,0.0,0.0,72.23001,0.0,219.287265,0.001355701,0.0,91.91103100000001,73.85348499999999,75.98292,110.69126899999999,81.351525,0.0,0.0,66.778713,14.595301000000001,30.203681,75.148934,76.037144,0.0,75.337942,79.87692,0.0,74.196312,0.002344813,12.477761,39.851351,10.0,42.0,74.5,23.913579000000002,67.59945,30.737788000000002,0.0,11.992975,12.013135,13.011369,10.0,1.0,12.386575,0.0,1017.092,10.0,0.0,0.0,72.488979,1.502104,2.1725630000000002,14.065954999999999,8.24,1.0,85.616108,54.759918000000006,48.208087,227.84762,4.146,0.0,11.702442999999999,11.966878999999999,12.352769,10.0,0.0,47.239927,18.526444,24.320023000000003,34.7982218862034,30.774393,0.0,0.023478434,0.0,0.044391477,0.0,0.019009508999999997,0.0,0.014983182,0.0,0.015820658,2.021028,2.013458,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011588323000000001,5.736925,0.0,0.082275835,0.0,0.041014501,9.5,9.791025,0.0,0.019138352,9.5,9.77785,0.0,0.042877578,0.341084548,72.389887,0.559114111,72.04336500000001,1.002206,71.860338,1.663328,71.68382199999999,0.027264088,9.288978,1.0,1.0,72.483926,72.64981999999999,41.079681,71.988845,72.032174,41.922106,71.984914,72.175595,41.941320000000005,72.408116,72.333572,41.549384
 10/20/2017,18:43:17.781,0.0,72.836732,0.0,4.750584,7.682991,0.0,0.0,73.850789,0.0,72.122437,0.012474013,2.315691,12.414728,0.0,0.0,60.800594,0.0,80.64965,30.960396000000003,70.473784,0.0,0.0,0.0,141.865562,1.0,0.010448,97.405608,24.067795999999998,14.031270000000001,22.360433,1.0,11029.472,1.0,0.00404,17.506235,42.53182,0.0,1.989386,0.0,1.986811,0.0,1.98233,0.0,1.988229,10.0,8.941966,0.0,0.0,0.0,0.137909642,0.0,0.137909642,0.0,0.47716963700000004,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,10.081429,76.245036,0.0,4.846553,0.0,12.9736,72.16707099999999,0.0,219.07290099999997,0.0,0.0,91.911454,73.851893,75.984746,110.693247,81.353634,0.003897018,0.0,66.77572099999999,14.58932,30.115184999999997,75.13311,76.036067,0.0,75.33653699999999,79.87120300000001,0.0,74.196312,0.0,15.988434,39.964813,10.0,42.0,74.5,23.898488,67.59945,30.733282,0.0,11.88536,11.933330999999999,10.540275,10.0,1.0,12.603069999999999,0.0,1002.447,10.0,0.0,0.0,72.487903,1.512325,1.8766200000000002,6.687873,8.24,1.0,85.582196,54.911362,48.206883000000005,218.067175,4.146,0.0,11.465599000000001,12.019491,15.318723,10.0,0.0,47.238064,18.190243,24.314966000000002,33.84176884818451,30.775369,0.0,0.0,0.0,0.043199684,0.0,0.022005097,0.0,0.018075402,0.0,0.015724026000000002,2.020738,2.013201,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011581563999999999,5.738924,0.0,0.08101865400000001,0.0,0.045398518,9.5,9.77173,0.0,0.021554148,9.5,9.779203,0.0,0.039720937000000005,0.0,72.392781,1.114738,71.964512,1.1639700000000002,71.848763,1.304635,71.669353,0.028230643,9.246447,1.0,1.0,72.482943,72.647948,41.022084,71.98978100000001,72.029039,41.86575,71.98631800000001,72.177279,41.885312,72.40442,72.334601,41.533854999999996
 10/20/2017,18:43:27.781,0.0,72.839166,0.0,2.960222,16.131834,0.0,0.0,73.839201,0.0,72.12164200000001,0.019771407,1.850197,0.0,0.0,0.0,61.420513,0.0,80.649603,30.982694,70.478976,0.0,0.0,0.0,145.464016,1.0,0.010448,97.381636,24.084823999999998,14.094388,22.371534,1.0,11091.479,1.0,0.00404,17.329468,42.533589,0.0,1.989032,0.0,1.9845220000000001,0.0,1.981105,0.0,1.988616,10.0,8.961183,0.0,0.0,0.0,0.137974019,0.0,0.137298065,0.0,0.466826123,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,6.6654990000000005,76.211035,0.0,4.095406,0.0,19.856657000000002,72.20903,0.0,218.860323,0.24805995100000003,0.0,91.91544499999999,73.845714,75.9869,110.697676,81.353915,0.0,0.0,66.777357,14.590197,30.229491999999997,75.134935,76.031009,0.0,75.33349399999999,79.869235,0.0,74.199729,0.0,8.870905,40.06212,10.0,42.0,74.5,23.924326,67.598608,30.730309000000002,0.0,11.851092,12.010135,2.806072,10.0,1.0,12.421358,0.0,1034.545,10.0,0.0,0.0,72.492115,1.442584,2.22398,8.307843,8.24,1.0,85.562309,54.841049,48.271304,232.00030099999998,4.146,0.0,11.607465,12.085256,12.769606,10.0,0.0,47.239740999999995,18.516916000000002,24.31246,33.75018773470686,30.774115000000002,0.0,0.0,0.0,0.043554000999999995,0.0,0.02477521,0.0,0.018204243999999998,0.0,0.014789918,2.020931,2.013039,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011576975,5.738021,0.0,0.083855371,0.0,0.043722276,9.5,9.752983,0.0,0.024839632,9.5,9.777593,0.0,0.04925528,0.566147321,72.41665400000001,0.8967082670000001,71.969576,1.00924,71.853104,0.713844762,71.71854599999999,0.028230643,9.209071,1.0,1.0,72.48196,72.645421,41.007882,71.98935999999999,72.028103,41.925653000000004,71.98262199999999,72.17896400000001,41.867158,72.405075,72.332636,41.553266
