date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:43:37.781,0.0,72.83420500000001,0.0,3.568945,11.065735,0.0,0.0,73.791404,0.0,72.121314,0.023743406,1.993426,0.0,0.0,0.0,61.434998,0.0,80.652415,30.989988,70.486461,0.0,0.0,0.0,150.901679,1.0,0.010448,97.391272,24.115029999999997,14.086131,22.365167,1.0,11117.136999999999,1.0,0.00404,17.379336,42.52805,0.0,1.9873880000000002,0.0,1.987004,0.0,1.98233,0.0,1.990647,10.0,8.955647,0.0,0.0,0.0,0.13552771,0.0,0.140903151,0.0,0.47304512,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,9.295605,76.21175799999999,0.0,7.207300999999999,0.0,14.080665,72.178646,0.0,218.646791,3.1071869999999997,0.0,91.917417,73.839115,75.98849200000001,110.70168100000001,81.35644599999999,0.010976398,0.0,66.773337,14.590755999999999,30.167216999999997,75.097481,76.02679499999999,0.0,75.339674,79.863519,0.0,74.200244,0.0,8.309838000000001,39.920966,10.0,42.0,74.5,23.930042,67.597392,30.727894,0.0,11.86011,11.851726,9.33682,10.0,1.0,12.381778,0.0,1040.704,10.0,0.0,0.0,72.48912,1.405309,2.161204,10.489189,8.24,1.0,85.537824,54.816409,48.029274,231.599463,4.146,0.0,11.677797,11.827577,7.815661,10.0,0.0,47.238483,18.572948999999998,24.310372,34.018456894428475,30.773697,0.0,0.006844959,0.0,0.043908317999999995,0.0,0.025709318,0.0,0.019846986,0.0,0.016561502,2.020834,2.013877,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011571574,5.738924,0.0,0.083855371,0.0,0.043528863,9.5,9.753821,0.0,0.026063635,9.5,9.778849000000001,0.0,0.043940528,0.116021778,72.423888,0.7630772490000001,71.98115,1.199136,71.733738,0.467682362,71.727227,0.032741232,9.161385000000001,1.0,1.0,72.481586,72.64771400000001,40.944367,71.99081,72.030162,41.988314,71.985476,72.177513,41.888402,72.406993,72.333478,41.312184
 10/20/2017,18:43:47.781,0.0,72.836638,0.0,5.609959,0.0,0.0,0.0,73.83123499999999,0.0,72.12075300000001,0.01857057,3.354101,0.0,0.0,0.0,60.647063,0.0,80.65180600000001,30.997096000000003,70.488566,0.0,0.0,0.0,150.421886,1.0,0.010448,97.372988,24.132661,14.029619,22.376104,1.0,11095.007,1.0,0.00404,17.661109,42.523022,0.0,1.989064,0.0,1.987681,0.0,1.9826849999999998,0.0,1.989745,10.0,8.950915,0.0,0.0,0.0,0.136557735,0.0,0.135109263,0.0,0.468888381,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,7.034355000000001,76.294953,0.0,4.989629,0.0,10.919914,72.247372,0.0,218.434662,4.235526999999999,0.0,91.92267700000001,73.84459100000001,75.98484,110.703189,81.359164,0.005994612,0.0,66.771,14.589958,30.144274,75.117613,76.023424,0.0,75.339066,79.859442,0.0,74.19860600000001,0.0,13.631955,39.839043,10.0,42.0,74.5,23.917237,67.599777,30.720508000000002,0.0,11.89017,11.833725,6.464574,10.0,1.0,12.463338,0.0,1029.604,10.0,0.0,0.0,72.48752900000001,1.452204,2.071524,11.756294,8.24,1.0,85.512496,54.798981000000005,48.159921999999995,226.19616800000003,4.146,0.0,11.767966,11.848502,8.569174,10.0,0.0,47.234522999999996,18.583838,24.326937,32.61389744435899,30.769887,0.0,0.0,0.0,0.04799906599999999,0.0,0.025934792999999998,0.0,0.022810362999999997,0.0,0.017849926999999998,2.020995,2.013523,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011565956,5.73844,0.0,0.084500079,0.0,0.044624867,9.5,9.754175,0.0,0.026256899,9.5,9.778075999999999,0.0,0.042426629,0.0,72.3841,1.0373729999999999,71.944979,0.530981261,71.803911,0.36921739600000003,71.722887,0.024686608999999998,8.793751,1.0,1.0,72.4821,72.646591,41.015377,71.987769,72.02801,41.943387,71.984821,72.174238,42.002736,72.404794,72.334554,41.501634
 10/20/2017,18:43:57.781,0.0,72.835983,0.0,5.430922,1.5106870000000001,0.0,0.0,73.82037199999999,0.0,72.122344,0.019401918,2.4231130000000003,29.631426,0.0,0.0,60.810008999999994,0.0,80.651524,30.996724,70.48894,0.0,0.0,0.0,154.660065,1.0,0.010448,97.346807,24.133172000000002,14.100626,22.357004999999997,1.0,11062.934,1.0,0.00404,17.337982,42.527165000000004,0.0,1.988419,0.0,1.9864240000000002,0.0,1.9826849999999998,0.0,1.9890029999999999,10.0,8.944927,0.0,0.0,0.0,0.133628603,0.0,0.13671867599999998,0.0,0.452486984,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,20.184885,76.241419,0.0,4.63194,0.0,13.936264999999999,72.215541,0.0,218.224125,5.209388,0.0,91.921315,73.858727,75.989756,110.70568600000001,81.35785200000001,0.0,0.0,66.767026,14.592429999999998,30.186473,75.12191999999999,76.023611,0.0,75.337006,79.86150400000001,0.0,74.198044,0.0,10.457921,39.744043,10.0,43.0,74.7,23.873107,67.597346,30.7193,0.0,11.798786999999999,11.993934,0.0,10.0,1.0,12.425556,0.0,1033.181,10.0,0.0,0.0,72.485423,1.3950879999999999,2.0918509999999997,0.0,8.24,1.0,85.532196,54.776143999999995,48.307428,228.424827,4.146,0.0,11.873163,12.00574,5.507027,10.0,0.0,47.235548,17.985391,24.35371,32.83564848916561,30.76854,0.0,0.0,0.0,0.044262634,0.0,0.022778152000000003,0.0,0.024839632,0.0,0.020716672,2.020641,2.013297,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011567573000000001,5.726094,0.0,0.083210662,0.0,0.044205807,9.5,9.753949,0.0,0.023680048999999998,9.5,9.779751,0.0,0.043296315999999994,0.235586374,72.36095,0.538014484,71.95366,1.18507,71.78365500000001,1.037372,71.717823,0.017598541000000002,8.9062,1.0,1.0,72.480837,72.64668499999999,41.087571999999994,71.988658,72.02946,41.893337,71.983136,72.176484,41.862136,72.405683,72.331372,41.512115
 10/20/2017,18:44:07.781,0.0,72.839166,0.0,4.535741000000001,0.0,0.0,0.0,73.793576,0.0,72.117805,0.025775591,1.993426,30.416187,0.0,0.0,59.967758999999994,0.0,80.652227,30.993751,70.495068,0.0,0.0,0.0,146.503569,1.0,0.010448,97.319499,24.135676999999998,14.104111999999999,22.373003,1.0,11040.27,1.0,0.00404,17.271897,42.532099,0.0,1.988709,0.0,1.9865529999999998,0.0,1.981911,0.0,1.9890349999999999,10.0,8.939874,0.0,0.0,0.0,0.13501269800000001,0.0,0.137491195,0.0,0.457545961,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,15.80672,76.265292,0.0,5.132704,0.0,4.7267660000000005,72.239414,0.0,218.01931299999998,5.866811,0.0,91.927748,73.864765,75.990178,110.71049099999999,81.358274,0.008092206,0.0,66.764922,14.591075,30.134851,75.11789399999999,76.023236,0.0,75.336771,79.859208,0.0,74.196827,0.016103878999999998,11.868603,39.818274,10.0,43.0,74.7,23.922497,67.59715899999999,30.713633,0.0,11.933456,11.707718,0.0,10.0,1.0,12.351192,0.0,1030.021,10.0,0.0,0.0,72.4843,1.379457,1.9866270000000001,20.160892,8.24,1.0,85.546689,54.623498,47.858288,210.419188,4.146,0.0,11.636921000000001,11.785129,0.0,10.0,0.0,47.231914,18.391464000000003,24.369579,31.884392196801453,30.766636,0.0,0.034051651,0.0,0.051703287,0.0,0.018075402,0.0,0.023841102000000003,0.0,0.022874784,2.020931,2.0138130000000003,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011568407,5.723547,0.0,0.08765915,0.0,0.045301811,9.5,9.7544,0.0,0.019589301,9.5,9.778462,0.0,0.044262634,0.24965279699999998,72.396398,0.82637615,71.990555,1.037372,71.835741,1.585963,71.704801,0.026297532999999998,8.802451,1.0,1.0,72.48065,72.646872,41.077314,71.99198,72.030771,41.963485999999996,71.984587,72.176671,41.97338,72.402548,72.337409,41.517939
 10/20/2017,18:44:17.781,0.0,72.838557,0.0,3.962825,0.0,0.0,0.0,73.884826,0.0,72.114763,0.022265452999999998,2.351498,29.839628,0.0,0.0,59.937343000000006,0.0,80.652649,31.00634,70.495115,0.0,0.0,0.0,141.945528,1.0,0.010448,97.301121,24.132661,14.147229999999999,22.373003,1.0,11098.856000000002,1.0,0.00404,17.434069,42.546110999999996,0.0,1.989354,0.0,1.990002,0.0,1.9816529999999999,0.0,1.98968,10.0,8.940936,0.0,0.0,0.0,0.135624275,0.0,0.133918297,0.0,0.460059338,0.0,0.0,0.0,0.209140519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,16.095391,76.219716,0.0,6.026927,0.0,11.112447,72.209754,0.0,217.821376,5.870628,0.0,91.927137,73.871178,75.992847,110.710397,81.359399,0.014909386,0.0,66.762819,14.588044,30.130344,75.117426,76.02127,0.0,75.337801,79.851804,0.0,74.197763,0.0,3.292301,39.845582,10.0,43.0,74.7,23.910606,67.597486,30.713122,0.0,12.180549000000001,11.965133,0.0,10.0,1.0,12.522109,0.0,1038.5230000000001,10.0,0.0,0.0,72.486967,1.387273,2.206044,4.105544999999999,8.24,1.0,85.560151,54.564603000000005,47.941975,221.001309,4.146,0.0,11.570797,11.791107,0.0,10.0,0.0,47.233591,18.341102,24.371945,32.177317983865514,30.766775,0.0,0.034954242,0.0,0.044971267999999995,0.0,0.017527821000000002,0.0,0.021844044,0.0,0.023680048999999998,2.020802,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011569122,5.700563,0.0,0.083404075,0.0,0.043335451,9.5,9.753305000000001,0.0,0.017817717,9.5,9.778591,0.0,0.043038630999999994,0.130088202,72.359503,0.151187845,72.060004,0.383283821,71.869743,1.8110259999999998,71.650544,0.032419047,8.851103,1.0,1.0,72.479573,72.649399,41.11637,71.99184,72.030209,41.913436,71.983277,72.176811,41.860205,72.40601099999999,72.333478,41.456989
 10/20/2017,18:44:27.781,0.0,72.839259,0.0,6.039646,0.0,0.0,0.0,73.841374,0.0,72.11219,0.019863778999999998,3.210872,18.852972,0.0,0.0,60.532639,0.0,80.65354,31.00058,70.494788,0.0,0.0,0.0,138.107177,1.0,0.010448,97.34939200000001,24.128207,14.13879,22.373656,1.0,11065.393,1.0,0.00404,17.52975,42.549323,0.0,1.988838,0.0,1.987069,0.0,1.981944,0.0,1.9891,10.0,8.939069,0.0,0.0,0.0,0.135881781,0.0,0.138392466,0.0,0.455419257,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,9.712572999999999,76.220439,0.0,5.955389,0.0,5.208099,72.199626,0.0,217.623975,5.869479,0.0,91.933336,73.87408,75.994954,110.713412,81.362164,0.0,0.0,66.76422099999999,14.593467,30.136490000000002,75.12173299999999,76.01434,0.0,75.333962,79.848524,0.0,74.19444,0.0,12.012877,39.881351,10.0,43.0,74.7,23.933929,67.597392,30.708198,0.0,11.656903999999999,11.973533,0.0,10.0,1.0,12.424357,0.0,1037.528,10.0,0.0,0.0,72.48692,1.3289549999999999,2.2490900000000003,2.966754,8.24,1.0,85.605226,54.455227,47.779418,220.343934,4.146,0.0,11.659162,11.908886,0.0,10.0,0.0,47.231448,18.2431,24.375239999999998,32.086159507014344,30.768308,0.0,0.003976007,0.0,0.047451485999999994,0.0,0.023164679,0.0,0.025322791,0.0,0.020297934,2.020963,2.013233,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011575017,5.699886,0.0,0.082952779,0.0,0.047106995,9.5,9.752017,0.0,0.023551207,9.5,9.779687,0.0,0.044230424000000004,0.11602177699999999,72.35878000000001,0.22151996399999999,72.049153,0.01755682,71.75254699999999,0.48174878299999996,71.614373,0.023720053999999997,8.818239,1.0,1.0,72.47742099999999,72.647621,40.982239,71.989827,72.029554,41.909495,71.983745,72.176765,41.845527000000004,72.406479,72.335163,41.418555
 10/20/2017,18:44:37.781,0.0,72.836779,0.0,4.499934,0.0,0.0,0.0,73.843547,0.0,72.10999100000001,0.017277361,4.356705000000001,5.2237540000000005,0.0,0.0,60.328413,0.0,80.652227,31.003923999999998,70.492215,0.0,0.0,0.0,158.898244,1.0,0.010448,97.368569,24.122035999999998,14.096773,22.271792,1.0,11116.068000000001,1.0,0.00404,17.366362,42.548857,0.0,1.989032,0.0,1.987069,0.0,1.9818470000000001,0.0,1.988745,10.0,8.949563000000001,0.0,0.0,0.0,0.134175803,0.0,0.137652136,0.0,0.451230295,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,8.750339,76.266015,0.0,5.418856,0.0,10.871780000000001,72.20541300000001,0.0,217.406217,7.624397999999999,0.0,91.936435,73.877263,75.99266,110.71666299999998,81.361695,0.003634819,0.0,66.770392,14.591553,30.224985999999998,75.126368,76.016166,0.0,75.332605,79.845338,0.0,74.19420600000001,0.0,7.508315,39.875582,10.0,43.0,74.7,23.927756,67.59468100000001,30.710752000000003,0.0,11.832453999999998,11.996334,6.272022,10.0,1.0,12.363187,0.0,1036.5819999999999,10.0,0.0,0.0,72.482522,1.404107,2.1486490000000003,0.0,8.24,1.0,85.60991700000001,54.603065,47.951006,216.287455,4.146,0.0,11.794416,12.046992,0.713403989,10.0,0.0,47.229957,18.636697,24.375657999999998,33.037952705993526,30.765103000000003,0.0,0.0,0.0,0.044455898,0.0,0.019685932,0.0,0.02425984,0.0,0.018687403000000002,2.020577,2.013362,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011574496,5.697984,0.0,0.08936762699999999,0.0,0.04207827,9.5,9.747829,0.0,0.025967003,9.5,9.7793,0.0,0.044166002999999995,0.643512648,72.400739,0.910774691,71.98115,1.3609,71.840082,0.92484111,71.57675400000001,0.029519383,8.774741,1.0,1.0,72.47728000000001,72.648042,41.035497,71.99184,72.02861800000001,41.972944,71.982294,72.17582900000001,41.787202,72.401659,72.332121,41.509786
 10/20/2017,18:44:47.781,0.0,72.839025,0.0,3.927018,1.8794220000000001,0.0,0.0,73.81313,0.0,72.10746400000001,0.025867962999999997,4.070247,0.0,0.0,0.0,60.572469999999996,0.0,80.654336,31.006387,70.49034300000001,0.0,0.0,0.0,140.746043,1.0,0.010448,97.389251,24.118185,14.076223,22.374799,1.0,11142.153999999999,1.0,0.00404,17.476639000000002,42.552535,0.0,1.988129,0.0,1.9871009999999998,0.0,1.98262,0.0,1.989197,10.0,8.953007000000001,0.0,0.0,0.0,0.137072747,0.0,0.134497686,0.0,0.471498426,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,11.107812,76.25371700000001,0.0,4.4888639999999995,0.0,10.663203,72.198902,0.0,217.20191499999999,7.628831,0.0,91.93746800000001,73.873378,75.994439,110.71699299999999,81.36085200000001,0.005470214,0.0,66.774506,14.589639000000002,30.060694,75.124027,76.014433,0.0,75.33349399999999,79.842902,0.0,74.194908,0.0,11.002957,39.850582,10.0,43.0,74.7,23.910606,67.59837399999999,30.703599,0.0,11.853496,12.052736999999999,13.813672,10.0,1.0,12.372782,0.0,1025.0810000000001,10.0,0.0,0.0,72.48299,1.517736,2.121147,14.611291,8.24,1.0,85.649411,54.729268999999995,48.050948999999996,215.533879,4.146,0.0,11.867753,12.035035,8.360755000000001,10.0,0.0,47.226883,18.489693,24.372966,32.431381196043134,30.761944,0.0,0.001816234,0.0,0.042909789000000004,0.0,0.025902582,0.0,0.021521937999999997,0.0,0.017753295,2.02077,2.013523,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011579646,5.697307,0.0,0.084500079,0.0,0.046687934,9.5,9.744222,0.0,0.026450162000000003,9.5,9.778495,0.0,0.046163061,0.137121412,72.384823,0.657579071,72.011534,1.3187010000000001,71.845869,1.1639700000000002,71.673694,0.024042239,8.705146000000001,1.0,1.0,72.481492,72.646919,40.937265999999994,71.98833,72.02843100000001,41.971762,71.985803,72.175361,41.952521999999995,72.401939,72.330156,41.424766999999996
 10/20/2017,18:44:57.781,0.0,72.837528,0.0,4.607355,4.460567,0.0,0.0016326329999999999,73.825441,0.0,72.108212,0.021895964,3.7121739999999996,12.078402,0.0,0.0,60.440665,0.0,80.654477,31.001788,70.489642,0.0,0.0,0.0,155.619652,1.0,0.010448,97.448099,24.116143,13.980997,22.300686,1.0,11122.376,1.0,0.00404,17.118239000000003,42.572505,0.0,1.989064,0.0,1.987004,0.0,1.982427,0.0,1.988487,10.0,8.94702,0.0,0.0,0.0,0.13646117,0.0,0.138778725,0.0,0.473915135,0.0,0.0,0.0,0.206014909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,15.229379999999999,76.255887,0.0,5.5977,0.0,11.272891,72.23145600000001,0.0,217.00496800000002,7.634782,0.0,91.939581,73.876795,75.99453299999999,110.72104499999999,81.364273,0.004683616,0.0,66.774973,14.588842000000001,30.226215000000003,75.119766,76.013544,0.0,75.332183,79.837326,0.0,74.192989,0.152128472,14.962484,39.933659000000006,10.0,41.0,74.8,23.960453,67.594493,30.700115000000004,0.0,11.874538000000001,11.840926,9.818202000000001,10.0,1.0,12.446546000000001,0.0,1026.2839999999999,10.0,0.0,0.0,72.482802,1.478056,2.0781009999999998,8.756944,8.24,1.0,85.657854,54.739484999999995,48.084664000000004,240.48203199999998,4.146,0.0,11.733702000000001,12.012914,6.212443,10.0,0.0,47.227814,18.587015,24.36531,34.214877507381466,30.761944,0.0,0.0,0.0,0.043360737,0.0,0.022842572999999998,0.0,0.018461929,0.0,0.015208656000000001,2.02106,2.013072,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011579879,5.699466999999999,0.0,0.08082524099999999,0.0,0.049234532000000004,9.5,9.742128,0.0,0.022810362999999997,9.5,9.776143,0.0,0.040300728,0.418449875,72.373972,1.213203,71.971746,0.43954951299999995,71.74893,1.290568,71.665736,0.026941903,8.650049000000001,1.0,1.0,72.481913,72.647995,41.021295,71.99104399999999,72.028852,41.814910999999995,71.984166,72.17671800000001,41.744713,72.401612,72.33268299999999,41.500469
 10/20/2017,18:45:07.781,0.0,72.83968,0.0,5.788995,11.338278,0.0,0.0,73.802991,0.0,72.107511,0.019586663,3.067643,6.248748,0.0,0.0,59.424606000000004,0.0,80.656351,31.002113,70.487677,0.0,0.0,0.0,145.863844,1.0,0.010448,97.51099,24.115726000000002,13.928338,22.293177,1.0,11146.11,1.0,0.00404,17.353794,42.603367,0.0,1.989644,0.0,1.9869400000000002,0.0,1.982363,0.0,1.9881970000000002,10.0,8.938715,0.0,0.0,0.0,0.136074911,0.0,0.139004043,0.0,0.483485302,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,0.0,76.297123,0.0,5.061167,0.0,1.004461,72.237967,0.0,216.79928900000002,7.69175,0.0,91.94380699999999,73.878105,75.997108,110.722458,81.36460100000001,0.0,0.0,66.773103,14.593547000000001,29.992274,75.082921,76.011062,0.0,75.32979499999999,79.831797,0.0,74.195095,0.0,5.552598000000001,39.880196999999995,10.0,41.0,74.8,23.969142,67.59542900000001,30.699417999999998,0.0,11.818026,11.880528,6.512713,10.0,1.0,12.543699,0.0,1032.828,10.0,0.0,0.0,72.481539,1.458817,2.2783849999999997,7.730428,8.24,1.0,85.621315,55.149345999999994,48.397135,231.79186600000003,4.146,0.0,11.505274,12.018892999999998,8.633302,10.0,0.0,47.225392,18.290286,24.362294,35.44164321904002,30.760271999999997,0.0,0.052748193,0.0,0.051928761,0.0,0.018139823,0.0,0.015144235,0.0,0.018461929,2.02106,2.013233,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011572829,5.699016,0.0,0.08221136400000001,0.0,0.042948626,9.5,9.744254,0.0,0.017688874,9.5,9.763259,0.0,0.042748735,0.39735024,72.406526,0.453615948,72.026726,1.1288040000000001,71.837912,0.79121009,71.732291,0.029197197999999997,8.61074,1.0,1.0,72.48196,72.64851,41.153453999999996,71.992448,72.028384,41.885061,71.981732,72.175969,41.76982,72.40226700000001,72.332823,41.398756
 10/20/2017,18:45:17.781,0.0,72.838978,0.0,4.929621,29.021528999999997,0.0,0.0,73.733467,0.0,72.105779,0.019771407,2.494727,15.297524,0.0,0.0,59.728048,0.0,80.657476,30.989105,70.48763000000001,0.0,0.0,0.0,118.595561,1.0,0.010448,97.543235,24.10858,13.934026000000001,22.269507,1.0,11084.851,1.0,0.00404,16.983636999999998,42.612863,0.0,1.989644,0.0,1.9861990000000003,0.0,1.981138,0.0,1.988229,10.0,8.927866999999999,0.0,0.0,0.0,0.137298065,0.0,0.136686488,0.0,0.46701945899999997,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,20.489592000000002,76.304357,0.0,4.596171,0.0,12.716889,72.224222,0.0,216.61306499999998,7.6935970000000005,0.0,91.946249,73.875952,75.998044,110.725144,81.363383,0.002061623,0.0,66.77216800000001,14.589958,30.202862,75.12281,76.010172,0.0,75.330919,79.82809499999999,0.0,74.199683,0.0023448139999999998,9.047239999999999,39.815582,10.0,41.0,74.8,23.91335,67.596457,30.693007,0.0,11.881152,12.178144,13.781579999999998,10.0,1.0,12.676234,0.0,1042.485,10.0,0.0,0.0,72.482802,1.406512,2.096634,10.986408,8.24,1.0,85.584119,54.976868,48.23217,216.49589,4.146,0.0,11.779989,12.045199,17.659422,10.0,0.0,47.226556,18.523948,24.360252,32.5487023934398,30.758506,0.0,0.045978755,0.0,0.044327056,0.0,0.014564444,0.0,0.018461929,0.0,0.022037308,2.020899,2.013394,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011565553999999999,5.6977910000000005,0.0,0.081308773,0.0,0.044657103,9.5,9.729823,0.0,0.01488655,9.5,9.739197,0.0,0.042007891,0.5942801670000001,72.415931,1.0584719999999999,72.002853,1.220236,71.863232,0.819342936,71.60279799999999,0.026941903,8.556610000000001,1.0,1.0,72.480275,72.64696500000001,41.230776,71.99081,72.02908599999999,41.97255,71.981499,72.175875,41.928187,72.403858,72.332402,41.284233
 10/20/2017,18:45:27.781,0.0,72.837949,0.0,4.965428,0.0,0.0,0.0,73.777644,0.0,72.107089,0.020879872,3.927018,18.949065,0.0,0.0,59.787431999999995,0.0,80.66230300000001,30.980371999999996,70.484496,0.0,0.0,0.0,153.060752,1.0,0.010448,97.54018,24.107931,13.924301000000002,22.315704999999998,1.0,11102.491000000002,1.0,0.00404,17.26014,42.61831,0.0,1.988387,0.0,1.986134,0.0,1.9812990000000001,0.0,1.9888419999999998,10.0,8.941966,0.0,0.0,0.0,0.136525547,0.0,0.134883945,0.0,0.45815819399999996,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,12.406827,76.320996,0.0,5.27578,0.0,3.9887230000000002,72.252436,0.0,216.43164900000002,7.694336,0.0,91.94653100000001,73.875765,75.998091,110.72863000000001,81.36863199999999,0.0028482209999999997,0.0,66.771327,14.590038,30.204909999999998,75.141115,76.003851,0.0,75.328438,79.822425,0.0,74.20221,0.0,13.263254000000002,39.906351,10.0,41.0,74.8,23.980346,67.594353,30.691428000000002,0.0,11.890771,11.781523,0.0,10.0,1.0,12.600071,0.0,1036.983,10.0,0.0,0.0,72.482662,1.3998979999999999,2.192891,9.542869999999999,8.24,1.0,85.574457,54.999705000000006,48.361614,221.06544300000002,4.146,0.0,11.873163,12.008131,0.0,10.0,0.0,47.225858,18.312745,24.35951,31.897406057910423,30.759434999999996,0.0,0.031118227999999998,0.0,0.04297421,0.0,0.018107612,0.0,0.024678578,0.0,0.022939205,2.020995,2.013297,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011562632,5.702239,0.0,0.08885186099999999,0.0,0.045656401,9.5,9.720224,0.0,0.020684462,9.5,9.73968,0.0,0.04558327,0.137121412,72.399292,0.530981278,72.05711,1.18507,71.84442299999999,0.5098816279999999,71.581818,0.029841567000000003,8.511824,1.0,1.0,72.48093100000001,72.649914,41.043782,71.99315,72.028337,41.949298999999996,71.98397800000001,72.175688,41.882995,72.402969,72.334414,41.319171999999995
 10/20/2017,18:45:37.781,0.0,72.83706,0.0,5.323501,8.16395,0.0,0.0,73.763159,0.0,72.108774,0.017554477,4.249283,24.522471,0.0,0.0,60.19805600000001,0.0,80.657195,30.9682,70.489548,0.0,0.0,0.0,138.347074,1.0,0.010448,97.519592,24.109137,13.903935,22.361249,1.0,11081.43,1.0,0.00404,17.311629,42.634789000000005,0.0,1.986937,0.0,1.9869720000000002,0.0,1.982298,0.0,1.989487,10.0,8.953265,0.0,0.0,0.0,0.136300229,0.0,0.137426818,0.0,0.46234715600000004,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,13.208689000000001,76.342699,0.0,5.490393,0.0,14.545952999999999,72.207583,0.0,216.23876299999998,7.693802000000001,0.0,91.952166,73.872956,75.99846600000001,110.73103300000001,81.366289,0.009665401,0.0,66.771046,14.589958,29.991453999999997,75.150947,75.99977700000001,0.0,75.324037,79.815303,0.0,74.203053,0.0,9.111362,39.846734999999995,10.0,41.0,74.8,23.912664000000003,67.59575600000001,30.687387,0.0,11.730852,11.737119999999999,14.423423000000001,10.0,1.0,12.58208,0.0,1039.165,10.0,0.0,0.0,72.480369,1.394487,2.146855,14.755645000000001,8.24,1.0,85.588153,55.012325,48.34295,229.691475,4.146,0.0,11.629707000000002,11.806652,13.266603,10.0,0.0,47.224879,18.142603,24.357515,33.920286192216714,30.755905,0.0,0.0,0.0,0.044745794000000005,0.0,0.02632132,0.0,0.02165078,0.0,0.017398979,2.020931,2.013716,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011563475,5.6981779999999995,0.0,0.083597487,0.0,0.042819684000000004,9.5,9.715199,0.0,0.026772268999999998,9.5,9.737489,0.0,0.041202626,0.17932068199999998,72.38916400000001,0.706811555,71.935575,0.952973959,71.869743,1.241336,71.599181,0.028230643,8.473805,1.0,1.0,72.482943,72.64836899999999,40.875723,71.991465,72.028665,41.939446000000004,71.98262199999999,72.174425,41.907329,72.402641,72.334087,41.513668
 10/20/2017,18:45:47.781,0.0,72.838932,0.0,4.893813,3.386426,0.0,0.0,73.806612,0.0,72.109944,0.016907873,2.530535,6.136639,0.0,0.0,60.04959399999999,0.0,80.66071,30.966434999999997,70.495209,0.0,0.0,0.0,146.423603,1.0,0.010448,97.519122,24.101018,13.905953,22.399285,1.0,11021.347,1.0,0.00404,17.245139,42.635533,0.0,1.989579,0.0,1.9858759999999998,0.0,1.982105,0.0,1.987972,10.0,8.943479,0.0,0.0,0.0,0.138907479,0.0,0.137909642,0.0,0.480843034,0.0,0.0,0.0,0.206466028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,76.284101,0.0,5.490393,0.0,1.18095,72.207583,0.0,216.049965,7.269456,0.0,91.954608,73.871599,76.001416,110.73433100000001,81.36642900000001,0.012811791999999999,0.0,66.768288,14.588762,30.048813,75.12103,75.993971,0.0,75.326097,79.802089,0.0,74.206142,0.0,12.734248,39.860966,10.0,41.0,74.8,23.836751,67.59454000000001,30.687665000000003,0.0,11.921432000000001,11.957332000000001,13.829719,10.0,1.0,12.558092,0.0,1007.692,10.0,0.0,0.0,72.477,1.336771,2.1629970000000003,15.076431,8.24,1.0,85.598519,55.03155600000001,48.407973,235.736111,4.146,0.0,11.665174,12.11754,6.677376,10.0,0.0,47.221990999999996,18.100407,24.350694,35.251124084896105,30.75767,0.0,0.017676058999999997,0.0,0.042748735,0.0,0.019396036999999998,0.0,0.014500023,0.0,0.015691816,2.02106,2.013716,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011563821,5.698339,0.0,0.079890414,0.0,0.043722276,9.5,9.71652,0.0,0.019009508999999997,9.5,9.738294999999999,0.0,0.038464723,0.38328381799999994,72.407249,0.580213745,71.952213,1.480465,71.835018,0.22855316399999998,71.63318199999999,0.034352156,8.431274,1.0,1.0,72.482943,72.64981999999999,40.936477000000004,71.989734,72.03063,41.938264000000004,71.983698,72.175267,41.962564,72.400068,72.332589,41.394486
 10/20/2017,18:45:57.781,0.0,72.839493,0.0,4.893813,1.3022719999999999,0.0,0.0,73.834856,0.0,72.113687,0.02171122,4.034439,0.0,0.0,0.0,60.026419999999995,0.0,80.66145999999999,30.96913,70.497969,0.0,0.0,0.0,148.822573,1.0,0.010448,97.498017,24.099394,13.937512,22.37888,1.0,11143.437,1.0,0.00404,17.050127,42.62101,0.0,1.989322,0.0,1.9874880000000001,0.0,1.981041,0.0,1.9875200000000002,10.0,8.930989,0.0,0.0,0.0,0.137684324,0.0,0.13591397,0.0,0.46753502399999997,0.0,0.0,0.0,0.209204965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,76.219716,0.0,5.025398,0.0,9.732626,72.196732,0.0,215.871112,6.272972,0.0,91.956298,73.869493,76.00179,110.73678100000001,81.36961600000001,0.00678121,0.0,66.761977,14.590038,29.959497,75.138166,75.987134,0.0,75.32207,79.793327,0.0,74.204551,0.0,1.9136810000000002,39.925197,10.0,41.0,74.9,23.84887,67.596644,30.681069,0.0,11.852294,12.080339,12.176974000000001,10.0,1.0,12.45914,0.0,1032.476,10.0,0.0,0.0,72.48065,1.366832,2.152834,17.033227,8.24,1.0,85.619392,54.836842000000004,48.427841,217.233432,4.146,0.0,11.697033,11.912473,7.815661,10.0,0.0,47.222224,18.552759,24.348883999999998,32.34015794851938,30.757531,0.0,0.052361368,0.0,0.045293374000000004,0.0,0.014016863999999999,0.0,0.01849414,0.0,0.021779622999999998,2.02106,2.013168,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011565908,5.699854,0.0,0.083307369,0.0,0.044012395,9.5,9.713298,0.0,0.014661076,9.5,9.712783,0.0,0.042684314,0.460649145,72.41665400000001,1.044406,71.956554,0.137121419,71.782208,1.649262,71.661395,0.035640896,8.385199,1.0,1.0,72.482615,72.648978,40.944367,71.990202,72.030209,41.977674,71.981452,72.176156,41.937071,72.405355,72.333899,41.315678000000005
 10/20/2017,18:46:07.781,0.0,72.840616,0.0,3.031836,0.0,0.0,0.0,73.850064,0.0,72.112611,0.013028246,4.428319,18.100242,0.0,0.0,60.35376,0.0,80.663943,30.96388,70.49609699999999,0.0,0.0,0.0,151.061611,1.0,0.010448,97.500461,24.098882999999997,13.874945,22.376757,1.0,11123.017,1.0,0.00404,17.013233,42.603926,0.0,1.989322,0.0,1.9832009999999998,0.0,1.981138,0.0,1.988939,10.0,8.942996,0.0,0.0,0.0,0.135366769,0.0,0.13710493599999998,0.0,0.45996267,0.0,0.0,0.0,0.20955941600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,1.38925,76.286271,0.0,4.739246,0.0,12.941511,72.203243,0.0,215.70316400000002,6.355797,0.0,91.961088,73.869352,76.00188399999999,110.736923,81.36689799999999,0.012549593000000001,0.0,66.76207099999999,14.589081,29.998009999999997,75.159328,75.986245,0.0,75.320993,79.780488,0.0,74.207874,0.0,3.3243620000000003,39.807889,10.0,41.0,74.9,23.835607999999997,67.594213,30.681534000000003,0.0,11.9557,11.842725999999999,0.0,10.0,1.0,12.585678,0.0,1039.277,10.0,0.0,0.0,72.478123,1.393285,2.149844,11.836491,8.24,1.0,85.632947,54.820015000000005,48.23217,232.785944,4.146,0.0,11.665775,11.954922,0.0,10.0,0.0,47.219149,18.360384,24.346703,32.95310207513634,30.755115000000004,0.0,0.032536586,0.0,0.043199684,0.0,0.017914348,0.0,0.024871842,0.0,0.022810362999999997,2.02077,2.013168,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011566874,5.698371,0.0,0.08266266,0.0,0.046075461,9.5,9.714297,0.0,0.020426777,9.5,9.713459,0.0,0.044681372999999996,0.305918491,72.41665400000001,0.763077252,71.94570300000001,1.1639700000000002,71.795953,1.782893,71.58109499999999,0.03789619,8.340736,1.0,1.0,72.480135,72.651552,40.964092,71.99118399999999,72.03072399999999,41.94654,71.986646,72.1726,41.907715,72.40095699999999,72.33431999999999,41.357606
 10/20/2017,18:46:17.781,0.0,72.840008,0.0,5.645766,12.524643,0.0,0.0,73.83268299999999,0.0,72.110786,0.027253543999999998,3.962825,35.284909999999996,0.0,0.0,60.667341,0.0,80.660944,30.960116999999997,70.498951,0.0,0.0,0.0,135.788173,1.0,0.010448,97.54379899999999,24.099904000000002,13.810910999999999,22.371697,1.0,11140.016000000001,1.0,0.00404,17.13324,42.589495,0.0,1.988967,0.0,1.9883259999999998,0.0,1.9827169999999998,0.0,1.9892290000000001,10.0,8.952943,0.0,0.0,0.0,0.138682161,0.0,0.137909642,0.0,0.46763169200000004,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,10.787067,76.271079,0.0,5.5619309999999995,0.0,12.845244000000001,72.221328,0.0,215.543575,6.3550580000000005,0.0,91.962356,73.866123,76.00417900000001,110.74158700000001,81.37120999999999,0.0,0.0,66.764922,14.591473,30.010301000000002,75.135263,75.982218,0.0,75.321415,79.771398,0.0,74.207921,0.0,5.777024,39.946351,10.0,41.0,74.9,23.888198000000003,67.596644,30.677491999999997,0.0,11.922634,11.758121000000001,7.074325,10.0,1.0,12.451344,0.0,1031.882,10.0,0.0,0.0,72.479386,1.518938,2.34714,10.376914,8.24,1.0,85.651146,54.622896999999995,48.148483,215.99885099999997,4.146,0.0,11.655555999999999,11.850296,14.85379,10.0,0.0,47.220127000000005,18.205441,24.345172,33.18812369058642,30.754046999999996,0.0,0.0,0.0,0.045196742000000005,0.0,0.026063635,0.0,0.022617098999999998,0.0,0.01797877,2.020995,2.013394,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011568638000000001,5.699596,0.0,0.08401654800000001,0.0,0.043142038,9.5,9.714007,0.0,0.026804479,9.5,9.701025999999999,0.0,0.038625776,0.29888527800000003,72.384823,1.2554020000000001,71.98115,1.156937,71.784378,1.9305900000000003,71.568073,0.029519383,8.329459,1.0,1.0,72.483551,72.648463,40.841796,71.991325,72.028899,41.866538,71.982949,72.173863,41.888402,72.3996,72.336473,41.389827000000004
 10/20/2017,18:46:27.781,0.0,72.842208,0.0,3.3541019999999997,18.729011,0.0,0.0,73.782713,0.0,72.11116,0.017369733000000002,3.3182940000000003,7.770224000000001,0.0,0.0,61.184422999999995,0.0,80.663287,30.955703999999997,70.49969899999999,0.0,0.0,0.0,140.826009,1.0,0.010448,97.585351,24.094615,13.784673000000002,22.354392999999998,1.0,11079.826000000001,1.0,0.00404,17.384201,42.586237,0.0,1.9888700000000001,0.0,1.9869720000000002,0.0,1.981911,0.0,1.9884549999999999,10.0,8.960539,0.0,0.0,0.0,0.13739463,0.0,0.137909642,0.0,0.46076823899999997,0.0,0.0,0.0,0.20682047899999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,8.846561999999999,76.250823,0.0,5.025398,0.0,13.166132999999999,72.199626,0.0,215.37001899999998,6.356782,0.0,91.965314,73.86045899999999,76.004834,110.741681,81.369804,0.0,0.0,66.768335,14.588601999999998,30.020953000000002,75.12557199999999,75.978425,0.0,75.318559,79.768774,0.0,74.206611,0.0,13.423557999999998,39.879812,10.0,41.0,74.9,23.842010000000002,67.591174,30.678375,0.0,11.866723,11.761721000000001,12.786724000000001,10.0,1.0,12.494523,0.0,1035.058,10.0,0.0,0.0,72.477047,1.4311610000000001,2.0320650000000002,16.343536,8.24,1.0,85.663717,54.547175,47.966058000000004,228.825665,4.146,0.0,11.872562,11.916658,10.108263,10.0,0.0,47.218636,18.498768,24.34327,34.542483893159975,30.757763,0.0,0.0,0.0,0.041879049,0.0,0.024904053,0.0,0.018945088,0.0,0.01433897,2.020899,2.013523,2.0186759999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011569547,5.700273,0.0,0.083919842,0.0,0.043335451,9.5,9.713846,0.0,0.024195419,9.5,9.701541,0.0,0.048353383,0.0,72.402185,0.699778351,71.98549100000001,0.165254265,71.756888,1.065505,71.664289,0.030485937,8.483471,1.0,1.0,72.481539,72.648416,40.916357,71.988938,72.027402,41.95324,71.982247,72.177279,42.043679,72.401705,72.334976,41.482999
 10/20/2017,18:46:37.781,0.0,72.83930600000001,0.0,5.5741510000000005,21.5827,0.0,0.0,73.7943,0.0,72.112143,0.017831593,1.3130879999999998,0.0,0.0,0.0,60.520327,0.0,80.66230300000001,30.959746000000003,70.500775,0.0,0.0,0.0,139.70649,1.0,0.010448,97.60373,24.090207,13.819351000000001,22.343946,1.0,11091.586000000001,1.0,0.00404,17.134457,42.580837,0.0,1.989032,0.0,1.987875,0.0,1.9826529999999998,0.0,1.9881,10.0,8.941676,0.0,0.0,0.0,0.1366543,0.0,0.13591397,0.0,0.478587439,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,4.115579,76.248653,0.0,4.4888639999999995,0.0,19.022347,72.225669,0.0,215.205015,6.355591,0.0,91.968554,73.851659,76.002914,110.744979,81.372288,0.003634819,0.0,66.761556,14.587326000000001,30.015627000000002,75.16017,75.973602,0.0,75.312566,79.759075,0.0,74.203521,0.0,7.66862,39.937889,10.0,41.0,74.9,23.854357,67.594166,30.675077,0.0,11.860711,11.849926,5.999239,10.0,1.0,12.652846,0.0,1036.999,10.0,0.0,0.0,72.476017,1.438977,2.068535,10.553346000000001,8.24,1.0,85.714422,54.449217000000004,47.885983,224.70505099999997,4.146,0.0,11.675393,11.922637,9.980006,10.0,0.0,47.21626,18.246049,24.345311,34.17558553587476,30.752328000000002,0.0,0.0,0.0,0.043779475,0.0,0.022874784,0.0,0.018107612,0.0,0.015659605,2.020995,2.013426,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011576693999999998,5.698049,0.0,0.083146191,0.0,0.041401326,9.5,9.713459,0.0,0.021489727,9.5,9.700928999999999,0.0,0.045937587,0.376250606,72.348652,0.46064914700000004,72.020939,1.501564,71.856721,0.59428017,71.75399399999999,0.033063417000000005,8.468005,1.0,1.0,72.480369,72.65070899999999,40.927009000000005,71.98819,72.029273,41.880332,71.983838,72.17419100000001,41.866772,72.40151800000001,72.333104,41.37624
 10/20/2017,18:46:47.781,0.0,72.838885,0.0,5.430922,9.093803999999999,0.0,0.0,73.786334,0.0,72.113828,0.022357825,2.816993,28.718541,0.0,0.0,59.728048,0.0,80.66385,30.97345,70.49301,0.0,0.0,0.0,154.74003000000002,1.0,0.010448,97.615528,24.085380999999998,13.86779,22.368759,1.0,11052.671,1.0,0.00404,17.001070000000002,42.580604,0.0,1.9898049999999998,0.0,1.9832009999999998,0.0,1.98233,0.0,1.987875,10.0,8.94364,0.0,0.0,0.0,0.1372015,0.0,0.137909642,0.0,0.480391915,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,76.268186,0.0,5.096935,0.0,0.073884611,72.218435,0.0,215.02811,6.360311,0.0,91.973062,73.845434,76.007456,110.747382,81.37294399999999,0.005994612,0.0,66.757349,14.589958,30.02464,75.138166,75.972806,0.0,75.309991,79.746752,0.0,74.203802,0.0,13.215162,39.856735,10.0,41.0,74.9,23.79445,67.591828,30.671314000000002,0.0,11.91061,12.015535,12.433711,10.0,1.0,12.460939,0.0,1020.172,10.0,0.0,0.0,72.47770200000001,1.383665,2.121147,8.772983,8.24,1.0,85.791395,54.618691000000005,47.895014,212.02253900000002,4.146,0.0,11.831686,11.928616,6.501022,10.0,0.0,47.216865999999996,18.241058,24.340439,35.38907625176493,30.754976,0.0,0.015741934,0.0,0.044069370999999996,0.0,0.014177917,0.0,0.021747412,0.0,0.016207186000000002,2.020867,2.01349,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011588273999999999,5.697146,0.0,0.082791602,0.0,0.042884155,9.5,9.681795,0.0,0.019363826,9.5,9.701573,0.0,0.039398831,0.327018125,72.3841,0.39735025799999996,71.986214,0.889675056,71.77208,1.796959,71.609309,0.020498205,8.494748,1.0,1.0,72.481305,72.650662,41.131361,71.990483,72.031051,41.856291999999996,71.982715,72.17274,42.013165,72.40184599999999,72.33521,41.358382
 10/20/2017,18:46:57.781,0.0,72.83724699999999,0.0,5.07285,19.722992,0.0,0.0,73.779092,0.0,72.114296,0.025590847000000003,2.530535,16.194392999999998,0.0,0.0,59.789605,0.0,80.66399,30.971452000000003,70.49577,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,97.635223,24.081762,13.887422,22.322233999999998,1.0,11086.133999999998,1.0,0.00404,17.270681,42.587494,0.0,1.9898049999999998,0.0,1.986231,0.0,1.982234,0.0,1.987424,10.0,8.941676,0.0,0.0,0.0,0.135817405,0.0,0.139422491,0.0,0.483098629,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,76.296399,0.0,7.099994000000001,0.0,0.0,72.193838,0.0,214.794373,6.356330000000001,0.0,91.97179399999999,73.841268,76.006426,110.748654,81.37435,0.013336191,0.0,66.74842,14.594025,29.957039,75.15984300000001,75.972899,0.0,75.307509,79.734803,0.0,74.203287,0.0,6.626639,39.83712,10.0,40.0,74.8,23.833320999999998,67.591127,30.668759,0.0,12.060309,11.852326,7.427338000000001,10.0,1.0,12.532903999999998,0.0,1016.018,10.0,0.0,0.0,72.477561,1.422143,2.12593,10.072167,8.24,1.0,85.834643,54.778548,48.140656,231.455162,4.146,0.0,11.548555,11.923235,8.98601,10.0,0.0,47.213745,18.446817000000003,24.335614,35.89534757770084,30.757484,0.0,0.036566013,0.0,0.044681372999999996,0.0,0.018687403000000002,0.0,0.01485434,0.0,0.017624453,2.020867,2.013458,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011594623,5.698629,0.0,0.080631829,0.0,0.049266767999999996,9.5,9.676287,0.0,0.018784035,9.5,9.699931,0.0,0.043103052,0.277785645,72.38627,0.5802137470000001,72.02310899999999,0.453615935,71.84297600000001,0.298885282,71.709142,0.028875012999999998,8.517624,1.0,1.0,72.48401899999999,72.648229,40.962514,71.990483,72.02918000000001,41.920134999999995,71.983604,72.170401,41.881836,72.402922,72.337549,41.328878
 10/20/2017,18:47:07.781,0.0,72.83851,0.0,4.034439,20.797134,0.0,0.0,73.747227,0.0,72.114108,0.024020522000000002,2.781185,0.0,0.0,0.0,59.798294999999996,0.0,80.663943,30.961975,70.490905,0.0,0.0,0.0,165.215529,1.0,0.010448,97.69266400000001,24.084407000000002,13.870358,22.363372000000002,1.0,11123.873,1.0,0.00404,17.152701,42.588425,0.0,1.9895470000000002,0.0,1.9882939999999998,0.0,1.981589,0.0,1.9877779999999998,10.0,8.941741,0.0,0.0,0.0,0.137040559,0.0,0.138038395,0.0,0.48377530700000004,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,76.271803,0.0,4.846553,0.0,0.0,72.21481800000001,0.0,214.500693,6.356330000000001,0.0,91.97757,73.8386,76.007878,110.75020900000001,81.374538,0.004945815,0.0,66.741501,14.591473,30.057416999999997,75.138728,75.97407,0.0,75.30708800000001,79.724308,0.0,74.202866,0.0,10.842653,39.92212,10.0,40.0,74.8,23.856872,67.592343,30.672428999999998,0.0,12.021832,11.834925,14.856667000000002,10.0,1.0,12.618062,0.0,1028.161,10.0,0.0,0.0,72.47335,1.381261,1.968093,17.145502,8.24,1.0,85.879486,54.874703000000004,48.374859,210.355054,4.146,0.0,11.604460000000001,11.853285000000001,10.316682,10.0,0.0,47.213325,18.299814,24.332179999999997,35.27082833434974,30.759296000000003,0.0,0.049008884,0.0,0.044649162,0.0,0.018204243999999998,0.0,0.014242338,0.0,0.019524879,2.020802,2.01378,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011601373,5.67068,0.0,0.082017952,0.0,0.048783235999999994,9.5,9.676609,0.0,0.018172033,9.5,9.700928999999999,0.0,0.042329997,0.5520808970000001,72.37686500000001,0.974073603,71.932681,0.7068115509999999,71.77714399999999,0.8263761479999999,71.664289,0.031130307000000003,8.561121,1.0,1.0,72.480837,72.65070899999999,40.955018,71.98978100000001,72.030817,41.951663,71.983323,72.17657700000001,41.881836,72.401331,72.334742,41.295879
 10/20/2017,18:47:17.781,0.0,72.83813599999999,0.0,4.8221989999999995,25.302114000000003,0.0,0.0,73.873963,0.0,72.113313,0.01635364,4.356705000000001,0.0,0.0,0.0,59.627382999999995,0.0,80.667833,30.970198,70.48543199999999,0.0,0.0,0.0,141.305803,1.0,0.010448,97.75381800000001,24.084964000000003,13.879164999999999,22.3668,1.0,11140.016000000001,1.0,0.00404,17.208245,42.593824,0.0,1.989193,0.0,1.986134,0.0,1.9818470000000001,0.0,1.988004,10.0,8.940002,0.0,0.0,0.0,0.13584959300000002,0.0,0.138778725,0.0,0.48316307399999997,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,0.0,76.276143,0.0,4.417326,0.0,4.6786330000000005,72.216264,0.0,214.219844,6.3565760000000004,0.0,91.98090400000001,73.83850600000001,76.006848,110.75558000000001,81.379834,0.0,0.0,66.739678,14.592191,30.059465000000003,75.147155,75.973508,0.0,75.30399799999999,79.71446800000001,0.0,74.203427,0.012524285,3.821307,39.756735,10.0,40.0,74.8,23.83355,67.593745,30.671592999999998,0.0,11.955099,12.022136,14.246916,10.0,1.0,12.451344,0.0,1021.0060000000001,10.0,0.0,0.0,72.47489399999999,1.342783,2.120549,7.489838000000001,8.24,1.0,85.851576,55.055595,48.29057,221.209744,4.146,0.0,11.801028,12.078679,12.272608,10.0,0.0,47.211276,18.291421,24.327447,35.8690304037719,30.761293,0.0,0.049556885999999994,0.0,0.044681372999999996,0.0,0.018107612,0.0,0.014661076,0.0,0.019202773,2.020802,2.01349,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011596446000000002,5.662847,0.0,0.079761473,0.0,0.04601099,9.5,9.675997,0.0,0.018719614,9.5,9.699866,0.0,0.041073782999999996,0.17228747,72.39784499999999,0.95297396,72.0043,0.123054996,71.879147,1.5296969999999999,71.693226,0.029519383,8.590442,1.0,1.0,72.481305,72.65234699999999,40.957384999999995,71.990623,72.02819699999999,41.879937,71.984166,72.17723199999999,41.857501,72.40105,72.333993,41.303644
 10/20/2017,18:47:27.781,0.0,72.840148,0.0,4.893813,14.560702,0.0,0.0,73.85947900000001,0.0,72.1135,0.025406103,2.960222,15.569788,0.0,0.0,59.383326000000004,0.0,80.66708299999999,30.968711,70.480239,0.0,0.0,0.0,154.580099,1.0,0.010448,97.78893199999999,24.082226000000002,13.913109,22.361086,1.0,11134.35,1.0,0.00404,17.136484,42.597128999999995,0.0,1.9887740000000003,0.0,1.98852,0.0,1.981944,0.0,1.987714,10.0,8.9382,0.0,0.0,0.0,0.13601053400000002,0.0,0.138810914,0.0,0.486320907,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,76.250823,0.0,4.95386,0.0,3.170458,72.211924,0.0,213.926914,6.355879,0.0,91.97973,73.83808499999999,76.012373,110.755344,81.377584,0.008092206,0.0,66.7559,14.591792000000002,30.061103999999997,75.17285799999999,75.96906,0.0,75.303904,79.70453499999999,0.0,74.203896,0.007378618000000001,10.842653,39.820197,10.0,40.0,74.8,23.829204999999998,67.58785400000001,30.670571000000002,0.0,11.863116,11.979533,5.533903,10.0,1.0,12.698423,0.0,1019.8839999999999,10.0,0.0,0.0,72.47264799999999,1.3650280000000001,2.085873,10.441071,8.24,1.0,85.839333,55.053191000000005,48.383288,217.666337,4.146,0.0,11.926063000000001,11.839534,9.370783,10.0,0.0,47.211462,18.327264000000003,24.326844,35.53365281195835,30.759992999999998,0.0,0.051394305,0.0,0.044778004,0.0,0.017849926999999998,0.0,0.015176446000000001,0.0,0.017946558999999997,2.020899,2.013426,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011593973999999998,5.6603,0.0,0.082082423,0.0,0.045269576,9.5,9.674645,0.0,0.018397508,9.5,9.701058,0.0,0.045228952999999995,0.39735024,72.406526,0.538014475,71.97464000000001,0.812309725,71.782208,0.207453532,71.648374,0.031130307000000003,8.630072,1.0,1.0,72.48079,72.651318,40.962514,71.988985,72.030771,41.861809,71.982996,72.17049399999999,41.828532,72.400161,72.335631,41.346736
 10/20/2017,18:47:37.781,0.0,72.839025,0.0,4.1418610000000005,8.260142,0.0,0.0,73.85730600000001,0.0,72.116261,0.021988336,2.530535,33.939605,0.0,0.0,58.314401000000004,0.0,80.665677,30.963648,70.47892900000001,0.0,0.0,0.0,140.346215,1.0,0.010448,97.817982,24.08334,13.900448999999998,22.311134,1.0,11191.653,1.0,0.00404,17.227705,42.599829,0.0,1.9892889999999999,0.0,1.985522,0.0,1.981234,0.0,1.988616,10.0,8.930764,0.0,0.0,0.0,0.137748701,0.0,0.138778725,0.0,0.475945171,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,76.25805799999999,0.0,5.132704,0.0,1.421615,72.224222,0.0,213.64724500000003,6.450196,0.0,91.983299,73.837991,76.01064000000001,110.758548,81.377912,0.0,0.0,66.769971,14.591234,30.032834,75.165227,75.967515,0.0,75.304232,79.69502299999999,0.0,74.202725,0.0,0.0,39.914428,10.0,40.0,74.8,23.918838,67.58925699999999,30.668573,0.0,12.238864999999999,11.768922,9.497281,10.0,1.0,12.45974,0.0,1035.443,10.0,0.0,0.0,72.476485,1.368034,2.054784,12.798849,8.24,1.0,85.824089,54.932396,48.427841,219.798795,4.146,0.0,11.660364999999999,11.790509,13.811698000000002,10.0,0.0,47.212114,17.995599,24.329257000000002,34.05773264887766,30.763059000000002,0.0,0.054843495,0.0,0.051542234000000006,0.0,0.014628865,0.0,0.016400448999999998,0.0,0.021972886,2.020834,2.01378,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011590975,5.6598489999999995,0.0,0.083146191,0.0,0.044302512999999995,9.5,9.67632,0.0,0.013662546999999999,9.5,9.700414,0.0,0.043103052,0.0,72.38844,1.325734,71.95366,1.367933,71.872636,1.761793,71.670077,0.032741232,8.663581,1.0,1.0,72.480977,72.653049,41.050883,71.989547,72.030537,41.97255,71.982902,72.17554799999999,41.785657,72.403203,72.333104,41.430978
 10/20/2017,18:47:47.781,0.0,72.838698,0.0,3.210872,0.34035415700000005,0.0,0.0,73.818923,0.0,72.120191,0.014044339,2.673764,25.851760000000002,0.0,0.0,58.91186999999999,0.0,80.667411,30.957144,70.48122099999999,0.0,0.0,0.0,93.486351,1.0,0.010448,97.801107,24.076612,13.86779,22.323051,1.0,11143.116000000002,1.0,0.00404,17.179054,42.599271,0.0,1.989966,0.0,1.988423,0.0,1.9814599999999998,0.0,1.988229,10.0,8.926032000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.137845266,0.0,0.473689576,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,20.136773,76.297123,0.0,5.812314,0.0,9.668449,72.207583,0.0,213.365144,6.6809389999999995,0.0,91.988652,73.836072,76.014059,110.76019699999999,81.377725,0.0,0.0,66.76655799999999,14.587247,29.973427,75.134186,75.961334,0.0,75.301891,79.687292,0.0,74.2053,0.0,11.612115,39.768274,10.0,40.0,74.8,23.92021,67.590379,30.671917999999998,0.0,11.859508,12.09174,14.166685999999999,10.0,1.0,12.523908,0.0,1035.5230000000001,10.0,0.0,0.0,72.47349,1.447394,2.1187549999999997,14.627329999999999,8.24,1.0,85.87704699999999,54.85426999999999,48.123798,227.703319,4.146,0.0,11.815455,11.843719,8.168369,10.0,0.0,47.207688,18.309342,24.326102,33.41676429806161,30.762826,0.0,0.043303215,0.0,0.045357796,0.0,0.014725496999999999,0.0,0.019202773,0.0,0.023873312999999997,2.020995,2.013651,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011599008999999999,5.66159,0.0,0.080535123,0.0,0.04981477,9.5,9.67632,0.0,0.015788448,9.5,9.700897,0.0,0.039495463,0.0,72.373248,0.31295171,71.984044,0.777143675,71.871189,0.432516303,71.661395,0.030808122,8.69709,1.0,1.0,72.482615,72.652721,41.018533000000005,71.98861099999999,72.030209,41.882696,71.982107,72.17465899999999,41.877587,72.404326,72.336286,41.354112
