date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:47:57.781,0.0,72.841131,0.0,5.430922,0.0,0.0,0.0,73.830511,0.0,72.117992,0.020140895,2.816993,6.601089,0.0,0.0,58.792376000000004,0.0,80.665677,30.952313,70.476076,0.0,0.0,0.0,131.390063,1.0,0.010448,97.80026,24.080323999999997,13.865770999999999,22.319622,1.0,11184.49,1.0,0.00404,17.19446,42.60346,0.0,1.989032,0.0,1.9872619999999999,0.0,1.981041,0.0,1.988745,10.0,8.940163,0.0,0.0,0.0,0.13678305300000002,0.0,0.135753028,0.0,0.464441637,0.0,0.0,0.0,0.209527193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,6.440978,76.244313,0.0,5.418856,0.0,13.551198999999999,72.199626,0.0,213.105612,5.023998000000001,0.0,91.990624,73.84360799999999,76.013544,110.76274199999999,81.379506,0.004945815,0.0,66.760481,14.586848000000002,30.052090999999997,75.149355,75.955855,0.0,75.300533,79.67829499999999,0.0,74.204317,0.029639221,3.3243620000000003,39.899043,10.0,41.0,74.7,23.960682000000002,67.586966,30.66848,0.0,11.985159,11.678917,8.823346,10.0,1.0,12.604269,0.0,1032.828,10.0,0.0,0.0,72.47100999999999,1.4858719999999999,2.176748,6.960541,8.24,1.0,85.915511,54.76112,48.158116,234.325162,4.146,0.0,11.733702000000001,12.014708,18.124354999999998,10.0,0.0,47.208154,18.180032999999998,24.324014000000002,32.183830193350666,30.763523,0.0,0.035695657,0.0,0.043715054,0.0,0.018558561,0.0,0.023551207,0.0,0.02374447,2.020899,2.013748,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01160486,5.66059,0.0,0.08375866400000001,0.0,0.044431455,9.5,9.673967999999999,0.0,0.01694803,9.5,9.700059,0.0,0.050898022,0.291852067,72.392781,0.42548309700000003,71.998513,0.960007169,71.836465,1.543764,71.631011,0.032419047,8.711912,1.0,1.0,72.481399,72.65187900000001,41.04891,71.98921899999999,72.03072399999999,41.915406,71.982388,72.174986,41.910033,72.401425,72.334227,41.384781
 10/20/2017,18:48:07.781,0.0,72.84038199999999,0.0,2.960222,2.3122849999999997,0.0,0.0,73.886275,0.0,72.119162,0.027715405,2.351498,0.0,0.0,0.0,60.105357999999995,0.0,80.669708,30.951059000000004,70.475561,0.0,0.0,0.0,157.138999,1.0,0.010448,97.791517,24.083154,13.879164999999999,22.329907000000002,1.0,11109.868,1.0,0.00404,17.134457,42.61007,0.0,1.9880970000000002,0.0,1.9888419999999998,0.0,1.9816529999999999,0.0,1.988939,10.0,8.938393,0.0,0.0,0.0,0.136203664,0.0,0.137684324,0.0,0.45599926700000004,0.0,0.0,0.0,0.208721623,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,16.656694,76.242142,0.0,5.025398,0.0,3.8603680000000002,72.219158,0.0,212.83255899999997,5.266396,0.0,91.992878,73.847868,76.014152,110.762647,81.38152099999999,0.00337262,0.0,66.758705,14.593228,29.95663,75.149355,75.952999,0.0,75.296788,79.674547,0.0,74.206517,0.0,15.475458999999999,39.917889,10.0,41.0,74.7,23.929128,67.590052,30.666110999999997,0.0,11.777144,11.954332,0.0,10.0,1.0,12.600071,0.0,1027.84,10.0,0.0,0.0,72.472882,1.441382,2.1522360000000003,0.0,8.24,1.0,85.952849,54.737081,48.012417,212.615779,4.146,0.0,11.673589,11.891548,0.0,10.0,0.0,47.205965,18.040971,24.323132,32.555221364705694,30.763152,0.0,0.004556244,0.0,0.045228952999999995,0.0,0.022552678,0.0,0.025838161000000002,0.0,0.021425306,2.020802,2.013394,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011610651999999999,5.659269,0.0,0.083855371,0.0,0.04559193,9.5,9.675417999999999,0.0,0.023261311,9.5,9.700994,0.0,0.041750206,0.207453528,72.379036,1.107705,71.932681,0.29888528600000003,71.856721,1.522664,71.72071600000001,0.036929636,8.768297,1.0,1.0,72.48022900000001,72.653377,41.022873,71.986786,72.029039,42.030877000000004,71.98304300000001,72.1726,41.845141,72.40222,72.333525,41.321502
 10/20/2017,18:48:17.781,0.0,72.838791,0.0,4.8221989999999995,4.733111,0.0,0.0,73.85730600000001,0.0,72.116401,0.013120618,2.208269,34.291946,0.0,0.0,60.942538,0.0,80.67153499999999,30.944972999999997,70.47326899999999,0.0,0.0,0.0,157.538828,1.0,0.010448,97.826208,24.084128,13.87256,22.357985,1.0,11131.249,1.0,0.00404,17.201757999999998,42.606066999999996,0.0,1.9892889999999999,0.0,1.9869080000000001,0.0,1.981718,0.0,1.989164,10.0,8.949788,0.0,0.0,0.0,0.137555571,0.0,0.137426818,0.0,0.45264809799999994,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,14.587891,76.262398,0.0,4.846553,0.0,19.824568,72.23652,0.0,212.53380099999998,5.323691999999999,0.0,91.996071,73.848804,76.015276,110.76651100000001,81.382037,0.008616604,0.0,66.75945300000001,14.591632999999998,29.967692,75.140694,75.951032,0.0,75.298941,79.673001,0.0,74.206189,0.0,8.646478,39.904428,10.0,41.0,74.7,23.936902,67.586732,30.668713,0.0,11.555302000000001,11.984334,12.497895,10.0,1.0,12.378779,0.0,1046.928,10.0,0.0,0.0,72.47269399999999,1.40591,2.126528,0.9618407990000001,8.24,1.0,86.02945,54.419169,47.735467,234.052592,4.146,0.0,11.638123,11.858666,2.460912,10.0,0.0,47.205965,18.459975,24.326751,32.63997878631086,30.764034000000002,0.0,0.0,0.0,0.043425158,0.0,0.023518996,0.0,0.024388682999999998,0.0,0.018880667,2.020706,2.013362,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011622947,5.659655,0.0,0.08740126699999999,0.0,0.044205807,9.5,9.674064999999999,0.0,0.026611216,9.5,9.699415,0.0,0.044455898,0.5731805320000001,72.389887,0.727911195,72.017322,1.2554020000000001,71.73301500000001,1.7758599999999998,71.66067199999999,0.029841567000000003,8.975474,1.0,1.0,72.481866,72.650896,41.13215,71.987394,72.029741,41.879937,71.982855,72.17269300000001,42.006598,72.401191,72.33431999999999,41.392933
 10/20/2017,18:48:27.781,0.0,72.839166,0.0,4.929621,0.0,0.0,0.0,73.83123499999999,0.0,72.11836600000001,0.020972243999999998,3.067643,18.997113,0.0,0.0,60.586954000000006,0.0,80.668114,30.953985,70.47757299999999,0.0,0.0,0.0,148.182848,1.0,0.010448,97.84722,24.085938,13.879532000000001,22.318969,1.0,11198.923,1.0,0.00404,17.406905,42.600947,0.0,1.9892889999999999,0.0,1.9861990000000003,0.0,1.982298,0.0,1.9890349999999999,10.0,8.956258,0.0,0.0,0.0,0.138810914,0.0,0.13778088900000002,0.0,0.46879171299999994,0.0,0.0,0.0,0.205177117,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,12.294567,76.236355,0.0,4.989629,0.0,5.496899,72.229286,0.0,212.214427,5.3211059999999994,0.0,91.998138,73.845949,76.01654,110.767123,81.384052,0.006519011,0.0,66.762959,14.590276999999999,29.972198,75.117987,75.942604,0.0,75.298426,79.666207,0.0,74.206564,0.0,11.179293,39.861351,10.0,41.0,74.7,23.909692,67.58855600000001,30.664857,0.0,11.736864,12.033536,10.411907000000001,10.0,1.0,12.613864999999999,0.0,1026.46,10.0,0.0,0.0,72.470167,1.385469,1.951353,10.120285,8.24,1.0,86.117357,54.454025,47.671046000000004,222.251923,4.146,0.0,11.852725,11.838338,13.282635999999998,10.0,0.0,47.204986,18.494684,24.327958,33.75672853347908,30.766264000000003,0.0,0.0,0.0,0.044713583,0.0,0.027029954,0.0,0.05708246,0.0,0.015852869,2.0205450000000003,2.013458,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011637327,5.778059,0.0,0.08388760599999999,0.0,0.042561800999999996,9.5,9.675611,0.0,0.026643426,9.5,9.699447,0.0,0.043682843,0.080855719,72.396398,0.172287487,71.97246899999999,1.0373729999999999,71.782208,1.396066,71.693226,0.033063417000000005,9.088567,1.0,1.0,72.482849,72.65398499999999,40.918329,71.988517,72.02918000000001,41.861021,71.98206,72.172226,41.874883000000004,72.401191,72.33301,41.422049
 10/20/2017,18:48:37.781,0.0,72.840897,0.0,4.750584,3.3062669999999996,0.0,0.0,73.847892,0.0,72.12164200000001,0.020418011,3.89121,0.0,0.0,0.0,60.702102000000004,0.0,80.671442,30.965366999999997,70.481362,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,97.833964,24.084778,13.919164000000002,22.282892999999998,1.0,11120.771999999999,1.0,0.00404,17.277979000000002,42.610163,0.0,1.989257,0.0,1.987327,0.0,1.981815,0.0,1.988616,10.0,8.954295,0.0,0.0,0.0,0.13601053400000002,0.0,0.136268041,0.0,0.471691763,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,10.658769,76.207418,0.0,5.526162,0.0,20.819323,72.203243,0.0,211.91478999999998,5.98994,0.0,92.003726,73.840144,76.016634,110.771599,81.383771,0.006256811,0.0,66.762304,14.587406,29.993913,75.16105999999999,75.93946700000001,0.0,75.297724,79.660537,0.0,74.207172,0.0,9.095331,39.916351,10.0,41.0,74.7,23.894372,67.587994,30.660861999999998,0.0,12.047083,11.898529,9.320774,10.0,1.0,12.337399000000001,0.0,1033.871,10.0,0.0,0.0,72.468857,1.353004,2.1749549999999997,9.462672999999999,8.24,1.0,86.04525799999999,54.382509999999996,47.742692,232.481307,4.146,0.0,11.6261,11.805456,15.815721,10.0,0.0,47.203635,18.311157,24.32986,33.73710649304645,30.765939000000003,0.0,0.004104948,0.0,0.040751677,0.0,0.025709318,0.0,0.021006568,0.0,0.017527821000000002,2.020867,2.013394,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011625993000000001,5.77822,0.0,0.079310177,0.0,0.044076865,9.5,9.675642999999999,0.0,0.025709318,9.5,9.699672999999999,0.0,0.044520319,0.319984913,72.40942,0.960007171,72.049876,0.5591141079999999,71.77642,1.7547599999999999,71.68382199999999,0.038218375,9.238392,1.0,1.0,72.48603100000001,72.653657,40.839822999999996,71.98786199999999,72.032081,41.910283,71.982434,72.172647,41.859046,72.404186,72.333291,41.408074
 10/20/2017,18:48:47.781,0.0,72.837528,0.0,3.282487,7.522672,0.0,0.0,73.79937,0.0,72.12108,0.022819685,4.714777,0.0,0.0,0.0,60.393591,0.0,80.670973,30.95445,70.48342,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,97.900009,24.0832,13.925219,22.306073,1.0,11177.327,1.0,0.00404,17.424338,42.608488,0.0,1.988516,0.0,1.986489,0.0,1.98233,0.0,1.988423,10.0,8.956387,0.0,0.0,0.0,0.13584959300000002,0.0,0.136589923,0.0,0.46624611299999996,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,11.749300999999999,76.217546,0.0,4.703478,0.0,6.331208999999999,72.20903,0.0,211.63057,8.749521000000001,0.0,92.003491,73.841595,76.018694,110.77437900000001,81.383724,0.0070434090000000005,0.0,66.759312,14.589001000000001,29.992274,75.136434,75.942697,0.0,75.294774,79.653696,0.0,74.20867,0.0,11.307536,39.705197,10.0,41.0,74.7,23.909235,67.588415,30.661652,0.0,11.798786999999999,11.803724,10.508183,10.0,1.0,12.477731,0.0,1031.85,10.0,0.0,0.0,72.467874,1.385469,2.007552,12.301631,8.24,1.0,86.012141,54.308591,47.663821999999996,233.427284,4.146,0.0,11.704848,12.011121000000001,10.316682,10.0,0.0,47.202051000000004,18.341329,24.332829999999998,34.31967928401259,30.767658,0.0,0.003363534,0.0,0.044327056,0.0,0.025129527000000002,0.0,0.019009508999999997,0.0,0.014628865,2.020738,2.013748,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011620758,5.777349,0.0,0.083178427,0.0,0.044302512999999995,9.5,9.67516,0.0,0.025548265,9.5,9.69919,0.0,0.042362208,0.39735024,72.384823,0.38328383299999996,72.015875,1.142871,71.838635,1.550797,71.736632,0.024042239,9.346653,1.0,1.0,72.483411,72.6523,40.889136,71.986037,72.032596,41.852351,71.98089,72.173161,41.901534999999996,72.401565,72.33067,41.445731
 10/20/2017,18:48:57.781,0.0,72.839119,0.0,4.249283,15.105788,0.0,0.0,73.83558000000001,0.0,72.12145500000001,0.02439001,4.106054,0.0,0.0,0.0,59.73311700000001,0.0,80.674347,30.945204999999998,70.480379,0.0,0.0,0.0,151.301508,1.0,0.010448,97.930329,24.080277,13.920448,22.301013,1.0,11149.317,1.0,0.00404,17.293385,42.608814,0.0,1.989032,0.0,1.9895189999999998,0.0,1.9822009999999999,0.0,1.9880360000000001,10.0,8.938778999999998,0.0,0.0,0.0,0.136750865,0.0,0.136943994,0.0,0.48148749,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,11.669115,76.174863,0.0,4.95386,0.0,19.696213,72.23001,0.0,211.35097000000002,8.748946,0.0,92.00828100000001,73.836213,76.02038,110.77310700000001,81.38719300000001,0.009141003,0.0,66.749261,14.586448999999998,29.995141999999998,75.158672,75.942557,0.0,75.29749,79.651353,0.0,74.203662,0.0,7.091523,39.735197,10.0,40.0,74.5,23.928442,67.58846199999999,30.660490999999997,0.0,11.732054,11.977733,3.496053,10.0,1.0,12.453142999999999,0.0,1028.995,10.0,0.0,0.0,72.469512,1.388475,2.137289,10.505228,8.24,1.0,86.007919,54.473856999999995,47.763764,222.989465,4.146,0.0,11.664572,11.844317,6.949922999999999,10.0,0.0,47.202890000000004,18.318189999999998,24.327122,35.29710232774669,30.766961,0.0,0.0,0.0,0.04403716,0.0,0.02216615,0.0,0.01852635,0.0,0.015498551999999999,2.020738,2.013877,2.01858,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011620112,5.777349,0.0,0.081502185,0.0,0.043851217000000005,9.5,9.67487,0.0,0.022198361,9.5,9.688367,0.0,0.040719466,0.0,72.36022700000001,1.156937,71.986214,1.459365,71.765569,0.952973957,71.636075,0.025330979,9.462324,1.0,1.0,72.482662,72.653189,40.827988,71.988237,72.032268,41.872056,71.982855,72.17390999999999,41.805356,72.40348399999999,72.335724,41.404579999999996
 10/20/2017,18:49:07.781,0.0,72.83823000000001,0.0,6.11126,4.89343,0.0,0.0,73.839925,0.0,72.11925600000001,0.024482382,2.816993,29.935721,0.0,0.0,58.972703,0.0,80.673738,30.939538,70.48360699999999,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.849523,24.083617999999998,13.93953,22.263467000000002,1.0,11154.128,1.0,0.00404,17.47299,42.614865,0.0,1.990159,0.0,1.9896479999999999,0.0,1.982234,0.0,1.987875,10.0,8.948758,0.0,0.0,0.0,0.137555571,0.0,0.139358114,0.0,0.481584158,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,76.205247,0.0,4.846553,0.0,0.0,72.173582,0.0,211.07205699999997,8.754323,0.0,92.009877,73.840285,76.020802,110.774662,81.387474,0.005208014,0.0,66.74019200000001,14.594025,29.891896000000003,75.152914,75.943493,0.0,75.294306,79.644747,0.0,74.204879,0.0,8.550295,39.754428000000004,10.0,40.0,74.5,23.908549,67.586732,30.6571,0.0,11.757305,11.874528,6.8657259999999996,10.0,1.0,12.451344,0.0,1026.348,10.0,0.0,0.0,72.46941899999999,1.360218,2.0924490000000002,11.531744,8.24,1.0,86.03484499999999,54.811,48.134034,227.17421299999998,4.146,0.0,11.751736,11.899918,8.376787,10.0,0.0,47.201817999999996,18.605164000000002,24.326937,34.7391892116064,30.766636,0.0,0.044431455,0.0,0.043940528,0.0,0.018236455,0.0,0.014274548,0.0,0.01801098,2.020738,2.013297,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011624513000000001,5.776543,0.0,0.082437012,0.0,0.04285192,9.5,9.676609,0.0,0.01904172,9.5,9.680603999999999,0.0,0.042909789000000004,0.4325163,72.417377,0.242619602,72.03540799999999,0.13008820699999998,71.759782,0.291852068,71.710589,0.028875012999999998,9.57413,1.0,1.0,72.485283,72.65496800000001,40.871778000000006,71.985148,72.029975,41.90713,71.98084300000001,72.17465899999999,41.669006,72.400114,72.33268299999999,41.223283
 10/20/2017,18:49:17.781,0.0,72.837715,0.0,5.323501,10.905415,0.0,0.0,73.808785,0.0,72.122718,0.025498475,4.929621,24.778719,0.0,0.0,59.569447,0.0,80.67270699999999,30.939120000000003,70.483233,0.0,0.0,0.0,167.69446399999998,1.0,0.010448,97.814644,24.084082000000002,13.921548999999999,22.272119,1.0,11162.36,1.0,0.00404,17.335144,42.622546,0.0,1.9892889999999999,0.0,1.986102,0.0,1.9818790000000002,0.0,1.9871330000000003,10.0,8.933243,0.0,0.0,0.0,0.138263713,0.0,0.13671867599999998,0.0,0.481648604,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,0.0,76.198737,0.0,4.596171,0.0,13.454932000000001,72.206136,0.0,210.80299,7.79444,0.0,92.013728,73.84491899999999,76.022768,110.77772399999999,81.385318,0.001537225,0.0,66.736733,14.590596,29.977934,75.109513,75.944851,0.0,75.295149,79.640951,0.0,74.204598,0.011070075,0.0,39.798274,10.0,40.0,74.5,23.904432999999997,67.586124,30.656124,0.0,11.97073,11.852326,11.326532,10.0,1.0,12.317609,0.0,1046.142,10.0,0.0,0.0,72.467734,1.315127,2.009346,16.969069,8.24,1.0,86.034329,54.827227,48.064796,215.742315,4.146,0.0,11.84972,11.895135,5.186383,10.0,0.0,47.199209,18.291647,24.327262,34.63426596014653,30.762455,0.0,0.05523032,0.0,0.044906847,0.0,0.01488655,0.0,0.015885079,0.0,0.021586359,2.020995,2.0135549999999998,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011624542,5.775738,0.0,0.084822433,0.0,0.041659208999999996,9.5,9.791798,0.0,0.013630336000000002,9.5,9.684244,0.0,0.043457369,0.017556817,72.385547,0.4254831,72.015875,0.9670403809999999,71.75399399999999,0.228553167,71.625224,0.026297532999999998,9.675303,1.0,1.0,72.48490799999999,72.652815,40.893081,71.989079,72.027074,41.854715,71.980703,72.170588,41.780635,72.40091,72.333946,41.35877
 10/20/2017,18:49:27.781,0.0,72.837715,0.0,4.6431629999999995,5.6148690000000006,0.0,0.0,73.791404,0.0,72.12342,0.015707036,2.387306,13.199489000000002,0.0,0.0,60.124912,0.0,80.671863,30.944879999999998,70.490016,0.0,0.0,0.0,142.345356,1.0,0.010448,97.797722,24.08784,13.969621,22.274567,1.0,11211.752,1.0,0.00404,17.443799,42.625896999999995,0.0,1.9896759999999998,0.0,1.987424,0.0,1.9814919999999998,0.0,1.9872619999999999,10.0,8.9288,0.0,0.0,0.0,0.137233689,0.0,0.136976182,0.0,0.469210609,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,76.23563100000001,0.0,4.703478,0.0,17.048883,72.23724399999999,0.0,210.52798900000002,7.790336,0.0,92.017813,73.852314,76.024969,110.776923,81.38752099999999,0.0,0.0,66.736639,14.590676,30.023821,75.09673199999999,75.94752,0.0,75.293463,79.631815,0.0,74.202538,0.0,0.40681677299999996,39.721351,10.0,40.0,74.5,23.896887,67.586966,30.655613,0.0,11.756102,12.000535000000001,12.016513,10.0,1.0,12.600071,0.0,1035.058,10.0,0.0,0.0,72.465815,1.498497,2.182129,8.468236,8.24,1.0,85.98535600000001,54.639724,47.882371,232.85007799999997,4.146,0.0,11.61528,11.948943,9.707459,10.0,0.0,47.197625,18.411881,24.326844,33.10323672760474,30.761944,0.0,0.052683722,0.0,0.041234836000000004,0.0,0.014113495,0.0,0.019396036999999998,0.0,0.021521937999999997,2.021028,2.013007,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011616696000000001,5.776705000000001,0.0,0.082404777,0.0,0.044109101,9.5,9.792958,0.0,0.014918761000000001,9.5,9.69468,0.0,0.046066429000000006,0.0,72.392781,1.0584719999999999,71.994896,0.573180531,71.883488,0.545047689,71.707695,0.037574005,9.802252000000001,1.0,1.0,72.486593,72.652253,40.817731,71.9895,72.026466,41.944175,71.981873,72.17274,41.831621999999996,72.397213,72.333665,41.150298
 10/20/2017,18:49:37.781,0.0,72.842863,0.0,6.11126,4.043737,0.0,0.0,73.85441,0.0,72.120425,0.012381641,2.172462,0.0,0.0,0.0,60.29003,0.0,80.676643,30.940281,70.489735,0.0,0.0,0.0,62.939476,1.0,0.010448,97.821225,24.083015,13.978612,22.27571,1.0,11151.028,1.0,0.00404,17.607187,42.63558,0.0,1.989257,0.0,1.9851029999999998,0.0,1.981782,0.0,1.9881,10.0,8.921236,0.0,0.0,0.0,0.136815241,0.0,0.134723004,0.0,0.471949545,0.0,0.0,0.0,0.20769049399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,17.618928,76.242866,0.0,5.096935,0.0,3.4753019999999997,72.230733,0.0,210.265473,7.794399,0.0,92.017156,73.854889,76.02501600000001,110.77956200000001,81.389349,0.0,0.0,66.737247,14.586848000000002,29.982440999999998,75.10338,75.94812900000001,0.0,75.292948,79.626098,0.0,74.205534,0.0,11.09914,39.886736,10.0,40.0,74.5,23.916323000000002,67.588088,30.650457,0.0,11.920831,11.975933,19.04469,10.0,1.0,12.412962,0.0,1041.5230000000001,10.0,0.0,0.0,72.467079,1.434167,2.14267,21.684626,8.24,1.0,85.945578,54.760518999999995,47.8908,223.66287200000002,4.146,0.0,11.790809,11.957911,8.040111,10.0,0.0,47.1966,18.448404999999998,24.329906,32.06011849852226,30.76422,0.0,0.044786045,0.0,0.045357796,0.0,0.014822129,0.0,0.017785506,0.0,0.023841102000000003,2.020931,2.01378,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011610183999999999,5.777446,0.0,0.082952779,0.0,0.040047438,9.5,9.793280000000001,0.0,0.015273078,9.5,9.683535000000001,0.0,0.043360737,0.26371922,72.392781,0.981106809,71.99561899999999,0.8404425809999999,71.77642,0.770110455,71.726504,0.031452492,9.876037,1.0,1.0,72.48893299999999,72.652909,41.085599,71.987535,72.030349,41.889002000000005,71.981499,72.174144,41.895355,72.40114399999999,72.333291,41.205037
 10/20/2017,18:49:47.781,0.0,72.837715,0.0,3.282487,12.236068,0.0,0.0,73.847892,0.0,72.122671,0.023281545,2.4231130000000003,0.0,0.0,0.0,60.628958,0.0,80.67608100000001,30.932384000000003,70.49155999999999,0.0,0.0,0.0,147.703054,1.0,0.010448,97.812106,24.077354,13.991639000000001,22.265426,1.0,11088.271999999999,1.0,0.00404,17.449475,42.634509,0.0,1.989612,0.0,1.987359,0.0,1.9809439999999998,0.0,1.988391,10.0,8.932277000000001,0.0,0.0,0.0,0.13591397,0.0,0.137877454,0.0,0.472110659,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,76.240695,0.0,5.096935,0.0,10.005381,72.187327,0.0,210.020523,9.517858,0.0,92.019551,73.853063,76.027357,110.781729,81.39126999999999,0.0075678080000000005,0.0,66.73177700000001,14.589160999999999,29.909923,75.12281,75.9434,0.0,75.29177800000001,79.622959,0.0,74.204504,0.0,0.0,39.635581,10.0,40.0,74.5,23.916551000000002,67.584581,30.650409999999997,0.0,11.750691,11.907528999999998,8.839392,10.0,1.0,12.572485,0.0,1038.603,10.0,0.0,0.0,72.4675,1.414928,1.9949970000000001,14.114073000000001,8.24,1.0,85.902752,54.82903,48.185811,213.78622599999997,4.146,0.0,11.689219,11.741485,16.120332,10.0,0.0,47.194224,18.410747,24.330138,33.84176884818451,30.762966,0.0,0.05445667,0.0,0.041846838,0.0,0.01330823,0.0,0.017398979,0.0,0.023969945,2.020673,2.013684,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011603048000000001,5.775705,0.0,0.082146894,0.0,0.04369004,9.5,9.792378,0.0,0.014564444,9.5,9.660697,0.0,0.039076725,0.130088201,72.415207,1.290568,71.994896,0.46064914799999995,71.86106099999999,1.1639700000000002,71.654885,0.032741232,9.664025,1.0,1.0,72.483879,72.652019,40.8343,71.987628,72.02908599999999,41.873238,71.98126500000001,72.17156999999999,41.808446,72.403109,72.33184,41.358382
 10/20/2017,18:49:57.781,0.0,72.838838,0.0,6.0754529999999995,9.334283000000001,0.0,0.0,73.817475,0.0,72.12285899999999,0.010811316000000001,4.106054,12.206526,0.0,0.0,61.188768,0.0,80.677065,30.931873,70.490016,0.0,0.0,0.0,144.1046,1.0,0.010448,97.764489,24.076751,14.05127,22.254815,1.0,11106.233,1.0,0.00404,17.3169,42.631483,0.0,1.9900630000000001,0.0,1.986747,0.0,1.981782,0.0,1.987746,10.0,8.944509,0.0,0.0,0.0,0.13726587699999998,0.0,0.13832809,0.0,0.48380753,0.0,0.0,0.0,0.20698159300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,0.0,76.177757,0.0,6.1700029999999995,0.0,6.331208999999999,72.196009,0.0,209.726329,9.461997,0.0,92.02283800000001,73.847353,76.024641,110.785027,81.389911,0.0,0.0,66.73149699999999,14.591632999999998,29.988996000000004,75.146265,75.94162,0.0,75.29004599999999,79.62370899999999,0.0,74.203427,0.0,14.273173000000002,39.926736,10.0,40.0,74.4,23.886369000000002,67.583225,30.649573999999998,0.0,11.671934,12.001135000000001,10.411907000000001,10.0,1.0,12.421358,0.0,1029.027,10.0,0.0,0.0,72.462119,1.432364,2.275994,8.019136,8.24,1.0,85.88295699999999,54.523137,48.176178,221.57851499999998,4.146,0.0,11.657960000000001,11.826979,17.483068,10.0,0.0,47.194551000000004,18.185705,24.326612,36.76487737943498,30.763756,0.0,0.034309533999999996,0.0,0.044616950999999995,0.0,0.018751825,0.0,0.014564444,0.0,0.016915819,2.02048,2.013265,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011599515,5.764906,0.0,0.082275835,0.0,0.042110505,9.5,9.793602,0.0,0.01852635,9.5,9.659569,0.0,0.042555472000000004,0.017556816,72.371801,0.37625061299999996,71.981874,0.1863539,71.821996,0.38328382299999997,71.629565,0.025330979,9.813207,1.0,1.0,72.488512,72.648416,40.761317,71.987441,72.028525,41.867326,71.981499,72.170728,41.866772,72.400302,72.330764,41.366535
 10/20/2017,18:50:07.781,0.0,72.83954,0.0,4.67897,7.522672,0.0,0.0,73.839925,0.0,72.122999,0.02392815,2.494727,21.223271,0.0,0.0,61.24453199999999,0.0,80.67720600000001,30.942836,70.489642,0.0,0.0,0.0,140.826009,1.0,0.010448,97.726837,24.078143,14.049068,22.304931,1.0,11150.707,1.0,0.00404,17.358659,42.630878,0.0,1.989096,0.0,1.987843,0.0,1.9825560000000002,0.0,1.9881,10.0,8.949563000000001,0.0,0.0,0.0,0.138199337,0.0,0.13739463,0.0,0.473302902,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,8.910711000000001,76.160395,0.0,6.348847,0.0,12.428089,72.180093,0.0,209.456705,9.401006,0.0,92.028097,73.846651,76.026608,110.78234099999999,81.39426999999999,0.001799424,0.0,66.73944399999999,14.585652,29.982031,75.119158,75.944149,0.0,75.287658,79.617899,0.0,74.19879300000001,0.0,16.854079000000002,39.912889,10.0,40.0,74.4,23.92364,67.58476800000001,30.645996999999998,0.0,11.885961,11.992734,11.182118,10.0,1.0,12.320008,0.0,1026.492,10.0,0.0,0.0,72.464084,1.4113209999999998,2.0996240000000004,9.157926,8.24,1.0,85.91902900000001,54.518329,47.826378999999996,232.44924,4.146,0.0,11.806438,11.945953999999999,16.873845000000003,10.0,0.0,47.192594,18.322273000000003,24.32174,34.77854326035233,30.764081,0.0,0.0,0.0,0.042748735,0.0,0.024356472,0.0,0.018719614,0.0,0.015176446000000001,2.020834,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011604996999999999,5.737602,0.0,0.08575726,0.0,0.041691445,9.5,9.793280000000001,0.0,0.024002155,9.5,9.661438,0.0,0.04384389599999999,0.017556816,72.353716,0.432516315,72.037578,0.81230973,71.740249,0.917807899,71.719993,0.031774677,9.854127,1.0,1.0,72.487576,72.652253,40.985395000000004,71.986458,72.02805699999999,41.933141,71.97841,72.171524,41.809991,72.39660500000001,72.33085799999999,41.288115000000005
 10/20/2017,18:50:17.781,0.0,72.839072,0.0,4.1418610000000005,0.0,0.0,0.0,73.791404,0.0,72.121127,0.011273176999999999,3.783788,23.673648,0.0,0.0,61.687020999999994,0.0,80.678143,30.939724,70.488051,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.69445,24.07471,14.046498999999999,22.294320000000003,1.0,11158.191,1.0,0.00404,17.469746,42.629203000000004,0.0,1.9891599999999998,0.0,1.9892290000000001,0.0,1.9821689999999998,0.0,1.9893580000000002,10.0,8.951011,0.0,0.0,0.0,0.136622112,0.0,0.137072747,0.0,0.46653611799999994,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,11.107812,76.164735,0.0,4.95386,0.0,2.480547,72.222775,0.0,209.207859,9.361235,0.0,92.03143100000001,73.851191,76.027919,110.78676999999999,81.394504,0.0,0.0,66.751646,14.58924,29.952122999999997,75.139524,75.949815,0.0,75.287377,79.611995,0.0,74.198746,0.0,10.329678,39.852505,10.0,40.0,74.4,23.927756,67.582477,30.647159000000002,0.0,11.487366,11.973533,14.246916,10.0,1.0,12.382377,0.0,1023.83,10.0,0.0,0.0,72.464833,1.388475,2.163595,0.0,8.24,1.0,85.961246,54.435995999999996,47.875146,230.236614,4.146,0.0,11.695831,11.878993,6.645312,10.0,0.0,47.193665,18.294823,24.322157999999998,34.16248887260475,30.763663,0.0,0.0,0.0,0.045776534,0.0,0.023647839,0.0,0.023551207,0.0,0.017849926999999998,2.020706,2.01349,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011611594,5.738376000000001,0.0,0.08375866400000001,0.0,0.043045332,9.5,9.791734,0.0,0.0268689,9.5,9.660439,0.0,0.04249105,0.580213744,72.368184,0.509881629,72.007917,1.234302,71.836465,1.5718969999999999,71.596287,0.028875012999999998,9.871203999999999,1.0,1.0,72.484534,72.650428,40.816548,71.98608399999999,72.023892,41.827523,71.980048,72.171945,41.827759,72.400536,72.330156,41.154957
 10/20/2017,18:50:27.781,0.0,72.840523,0.0,5.144464,20.957453,0.0,0.0,73.76678000000001,0.0,72.121876,0.019586663,3.354101,0.0,0.0,0.0,60.760763,0.0,80.678049,30.934939,70.49025,0.0,0.0,0.0,139.70649,1.0,0.010448,97.68989,24.073132,14.050903,22.306726,1.0,11118.527,1.0,0.00404,17.217570000000002,42.635346999999996,0.0,1.989064,0.0,1.9865529999999998,0.0,1.9819759999999997,0.0,1.988648,10.0,8.94393,0.0,0.0,0.0,0.135398957,0.0,0.136847429,0.0,0.451810305,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,11.765338,76.19511899999999,0.0,6.456154,0.0,13.615376999999999,72.212647,0.0,208.95092,9.358895,0.0,92.03453,73.858774,76.030307,110.78653500000001,81.394926,0.005470214,0.0,66.755572,14.589719,29.920984999999998,75.113025,75.952671,0.0,75.287564,79.607591,0.0,74.199776,0.0,4.767104,39.819812,10.0,40.0,74.4,23.92707,67.584301,30.644790000000004,0.0,11.580552,11.884128,0.0,10.0,1.0,12.534103,0.0,1039.726,10.0,0.0,0.0,72.46459899999999,1.373445,2.085873,0.0,8.24,1.0,85.977992,54.352461,47.822765999999994,227.911754,4.146,0.0,11.811849,11.867036,0.0,10.0,0.0,47.191755,18.249451999999998,24.320116,33.175062852911914,30.763988,0.0,0.0013971729999999998,0.0,0.044294845,0.0,0.02371226,0.0,0.025516055,0.0,0.020877725,2.020899,2.01378,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011614188999999999,5.7316709999999995,0.0,0.080857477,0.0,0.049556885999999994,9.5,9.794889999999999,0.0,0.022488256,9.5,9.661663,0.0,0.043972739000000004,0.08085572099999999,72.403632,0.44658273200000004,72.030344,1.044406,71.780038,0.9740735909999999,71.73084399999999,0.015343246000000001,9.871849000000001,1.0,1.0,72.485938,72.650054,40.894265000000004,71.985991,72.028805,41.900825,71.982341,72.169278,41.676731,72.3974,72.331372,41.200378
 10/20/2017,18:50:37.781,0.0,72.83930600000001,0.0,5.144464,2.10387,0.0,0.0,73.746503,0.0,72.12122099999999,0.020418011,2.6021490000000003,36.101702,0.0,0.0,60.688343,0.0,80.679643,30.934521000000004,70.491045,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.719034,24.069467000000003,13.970904999999998,22.2571,1.0,11159.58,1.0,0.00404,17.428798,42.63167,0.0,1.9882900000000001,0.0,1.987875,0.0,1.981815,0.0,1.989293,10.0,8.939969999999999,0.0,0.0,0.0,0.135624275,0.0,0.13761994800000002,0.0,0.457964857,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,9.135232,76.245036,0.0,4.4888639999999995,0.0,11.674000999999999,72.216264,0.0,208.698644,9.362219999999999,0.0,92.037723,73.863455,76.029324,110.78841899999999,81.397504,0.0,0.0,66.75964,14.591713,29.979983,75.151837,75.952624,0.0,75.285551,79.60323299999999,0.0,74.19884,0.0,2.875509,39.874428,10.0,40.0,74.4,23.930042,67.583646,30.655381,0.0,11.821032,11.971733,0.0,10.0,1.0,12.415361,0.0,1042.004,10.0,0.0,0.0,72.46071500000001,1.357212,2.060165,0.0,8.24,1.0,86.013642,54.546574,47.807715,232.85007799999997,4.146,0.0,11.682606,11.818609,0.0,10.0,0.0,47.188541,18.205668,24.317935000000002,33.220777860762766,30.764824,0.0,0.010197442,0.0,0.047934645,0.0,0.021360885,0.0,0.025644897000000003,0.0,0.02165078,2.020867,2.0138130000000003,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011619911,5.700208,0.0,0.08398431199999999,0.0,0.043496627999999996,9.5,9.792281,0.0,0.023422363999999998,9.5,9.77988,0.0,0.042684314,0.03162324,72.39856800000001,1.100671,72.008641,1.445299,71.816932,1.1217709999999999,71.65633100000001,0.025008793999999997,9.870238,1.0,1.0,72.487622,72.648978,40.760134,71.982575,72.028805,41.930382,71.97579,72.169886,41.651238,72.396511,72.33104499999999,41.207366
 10/20/2017,18:50:47.781,0.0,72.841084,0.0,4.786392,6.833297999999999,0.0,0.0,73.810957,0.0,72.123046,0.019124802,4.034439,0.8194822490000001,0.0,0.0,61.46179300000001,0.0,80.67894,30.92667,70.49067099999999,0.0,0.0,0.0,148.982504,1.0,0.010448,97.751515,24.069095,14.040261,22.229512,1.0,11146.643999999998,1.0,0.00404,17.433663,42.629482,0.0,1.988967,0.0,1.988487,0.0,1.982105,0.0,1.988648,10.0,8.94261,0.0,0.0,0.0,0.1372015,0.0,0.136847429,0.0,0.45683706,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,11.621003,76.168353,0.0,5.955389,0.0,7.630807000000001,72.222052,0.0,208.447579,9.359388000000001,0.0,92.040165,73.86645,76.030213,110.789503,81.39637900000001,0.00337262,0.0,66.754778,14.590038,29.883293,75.12926999999999,75.954544,0.0,75.288126,79.59925,0.0,74.195236,0.0,11.09914,39.915582,10.0,40.0,74.4,23.920896,67.582945,30.731424,0.0,11.63466,11.989134,0.0,10.0,1.0,12.565888000000001,0.0,1033.839,10.0,0.0,0.0,72.463195,1.460621,2.225175,0.0,8.24,1.0,86.032358,54.257507999999994,47.887789,223.646839,4.146,0.0,11.555166999999999,11.989,0.0,10.0,0.0,47.190963,18.029173999999998,24.319513,33.32529113483237,30.76422,0.0,0.0021708229999999997,0.0,0.044939057000000004,0.0,0.023422363999999998,0.0,0.025612686000000003,0.0,0.020523409,2.020867,2.013651,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011622997,5.698371,0.0,0.083919842,0.0,0.043045332,9.5,9.792539,0.0,0.022456046,9.5,9.778817,0.0,0.04091273,0.312951701,72.366737,0.833409363,72.019492,0.348117761,71.83357099999999,1.248369,71.573861,0.024364424,9.884093,1.0,1.0,72.491226,72.648042,40.908072,71.984493,72.02946,41.801906,71.979393,72.170073,41.84321,72.39885100000001,72.33291700000001,41.220565
 10/20/2017,18:50:57.781,0.0,72.839446,0.0,5.860608999999999,18.809171,0.0,0.0,73.80950899999999,0.0,72.118647,0.024297637999999996,4.392512,3.9585269999999997,0.0,0.0,61.86083000000001,0.0,80.678893,30.929039000000003,70.493524,0.0,0.0,0.0,142.585253,1.0,0.010448,97.757626,24.064501999999997,13.982098,22.278322,1.0,11150.493,1.0,0.00404,17.457584,42.643446999999995,0.0,1.9883549999999999,0.0,1.985554,0.0,1.981944,0.0,1.988906,10.0,8.942224000000001,0.0,0.0,0.0,0.135559899,0.0,0.138617784,0.0,0.452551429,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,18.164194000000002,76.168353,0.0,6.527692,0.0,14.690353,72.197455,0.0,208.205635,9.383357,0.0,92.043593,73.86532700000001,76.029979,110.791435,81.394504,0.0,0.0,66.75833100000001,14.590038,29.988585999999998,75.11391400000001,75.956604,0.0,75.284849,79.596205,0.0,74.193738,0.0,5.552598000000001,39.817889,10.0,40.0,74.3,23.934158,67.583272,30.733933,0.0,11.691774,11.948332,0.0,10.0,1.0,12.463338,0.0,1037.432,10.0,0.0,0.0,72.45879599999999,1.461222,2.1360930000000002,0.0,8.24,1.0,86.05586,54.578426,47.817347999999996,234.212927,4.146,0.0,11.795618,11.89932,0.0,10.0,0.0,47.1891,18.283026,24.316357999999997,33.09017897425844,30.760921999999997,0.0,0.001526115,0.0,0.044778004,0.0,0.023454575,0.0,0.025322791,0.0,0.020297934,2.020834,2.013619,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011626921,5.697662,0.0,0.081179831,0.0,0.04433474900000001,9.5,9.793312,0.0,0.022842572999999998,9.5,9.779042,0.0,0.042394419,0.207453528,72.410143,0.6997783409999999,71.98549100000001,1.262435,71.845146,1.044406,71.69829,0.019853835,9.884737,1.0,1.0,72.489213,72.64968,40.910834,71.984774,72.024547,41.959939,71.978036,72.17012,41.885698,72.395809,72.330577,41.131276
 10/20/2017,18:51:07.781,0.0,72.837574,0.0,5.71738,0.0,0.0,0.0,73.784886,0.0,72.119349,0.022450197,3.962825,0.226907558,0.0,0.0,62.162822999999996,0.0,80.68517299999999,30.941721,70.491045,0.0,0.0,0.0,162.736594,1.0,0.010448,97.797628,24.066543,13.992556,22.254652,1.0,11142.261,1.0,0.00404,17.414203,42.649312,0.0,1.988387,0.0,1.9863279999999999,0.0,1.982234,0.0,1.9887130000000002,10.0,8.945121,0.0,0.0,0.0,0.136074911,0.0,0.137941831,0.0,0.454903692,0.0,0.0,0.0,0.208657178,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,9.087121,76.167629,0.0,6.026927,0.0,18.893992,72.20396600000001,0.0,207.970557,9.280707000000001,0.0,92.044063,73.86308000000001,76.029324,110.79284799999999,81.39858199999999,0.007305608000000001,0.0,66.755666,14.58932,29.975886,75.104457,75.95590200000001,0.0,75.286441,79.593675,0.0,74.194861,0.0,11.467841,39.795966,10.0,40.0,74.3,23.978973999999997,67.58205699999999,30.72873,0.0,11.567326,11.995134,0.0,10.0,1.0,12.412962,0.0,1040.753,10.0,0.0,0.0,72.46151,1.397493,2.0721220000000002,0.0,8.24,1.0,86.08470799999999,54.645132999999994,47.98713,221.867118,4.146,0.0,11.644735,12.027263,0.0,10.0,0.0,47.187003000000004,18.39101,24.309537,33.24037178640467,30.762594,0.0,0.00226753,0.0,0.04400495,0.0,0.023164679,0.0,0.024968473999999997,0.0,0.021232042000000003,2.020995,2.014135,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01163179,5.699016,0.0,0.084145489,0.0,0.042336153,9.5,9.79299,0.0,0.022520467000000002,9.5,9.778398,0.0,0.044616950999999995,0.22151995100000002,72.433293,1.107705,72.033237,0.5731805320000001,71.837188,0.369217398,71.649821,0.012765766999999999,9.88377,1.0,1.0,72.492817,72.647901,40.849686,71.981686,72.024875,41.788901,71.97724000000001,72.167967,41.833553,72.39623,72.332729,41.244634999999995
 10/20/2017,18:51:17.781,0.0,72.839821,0.0,5.538344,1.687039,0.0,0.0,73.792128,0.0,72.11869399999999,0.016907873,4.249283,23.625601,0.0,0.0,62.02956999999999,0.0,80.681939,30.970152000000002,70.491747,0.0,0.0,0.0,135.708208,1.0,0.010448,97.822918,24.080277,14.038793,22.246489999999998,1.0,11138.198999999999,1.0,0.00404,17.390282,42.651081,0.0,1.989322,0.0,1.990421,0.0,1.9818470000000001,0.0,1.988262,10.0,8.940807000000001,0.0,0.0,0.0,0.136139288,0.0,0.134111427,0.0,0.45487147,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,7.371136999999999,76.164735,0.0,6.6349979999999995,0.0,2.223837,72.213371,0.0,207.71779899999999,9.229567,0.0,92.047444,73.862378,76.035739,110.79374299999999,81.397223,0.002061623,0.0,66.751038,14.590117999999999,29.938193,75.131424,75.960257,0.0,75.285598,79.587818,0.0,74.19420600000001,0.0,12.173182,39.841735,10.0,40.0,74.3,23.907176999999997,67.582992,30.726082,0.0,11.676143,11.936931,0.0,10.0,1.0,12.698423,0.0,1032.652,10.0,0.0,0.0,72.46071500000001,1.397493,2.113375,0.0,8.24,1.0,86.06008100000001,54.820015000000005,48.084664000000004,230.50918399999998,4.146,0.0,11.724084,11.931605000000001,0.0,10.0,0.0,47.185745000000004,18.870132,24.310279,33.09017897425844,30.759621000000003,0.0,0.003234592,0.0,0.051445602,0.0,0.023229101000000002,0.0,0.025161738,0.0,0.020781094,2.020963,2.013845,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011628063000000001,5.699466999999999,0.0,0.08143771400000001,0.0,0.044560397,9.5,9.792475,0.0,0.023229101000000002,9.5,9.779171,0.0,0.044198213,0.319984913,72.395675,1.156937,71.976086,0.9459407479999999,71.879147,1.0866049999999998,71.646203,0.029197197999999997,9.885059,1.0,1.0,72.490851,72.649165,40.752638,71.983417,72.02861800000001,41.907918,71.97630500000001,72.16895,41.675571999999995,72.396511,72.32861199999999,41.219013000000004
 10/20/2017,18:51:27.781,0.0,72.841318,0.0,5.896417,8.580782000000001,0.0,0.0,73.821096,0.0,72.11364,0.017739221,3.1392580000000003,0.0,0.0,0.0,62.419916,0.0,80.679924,30.984738,70.492355,0.0,0.0,0.0,143.065047,1.0,0.010448,97.849664,24.109369,14.098791,22.253999,1.0,11146.003,1.0,0.00404,17.460827,42.654107,0.0,1.988677,0.0,1.992162,0.0,1.9816209999999999,0.0,1.9878099999999999,10.0,8.943511,0.0,0.0,0.0,0.135656464,0.0,0.137748701,0.0,0.45622482700000005,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,13.369060999999999,76.184268,0.0,4.989629,0.0,8.753916,72.17936999999999,0.0,207.46812,9.227966,0.0,92.05035500000001,73.864999,76.034053,110.795157,81.39914399999999,0.011762995,0.0,66.74454,14.592191,29.920576,75.109888,75.956932,0.0,75.284708,79.583601,0.0,74.19341,0.0,5.841146,39.862505,10.0,40.0,74.3,23.91175,67.58280500000001,30.720136,0.0,12.04588,11.860127,0.0,10.0,1.0,12.443547,0.0,1040.1589999999999,10.0,0.0,0.0,72.460995,1.385469,2.1091900000000003,0.0,8.24,1.0,86.01490799999999,54.72987,48.098512,227.639185,4.146,0.0,11.734904,11.968672,0.0,10.0,0.0,47.185839,18.313879,24.310372,33.5670935320558,30.7599,0.0,0.018546415,0.0,0.045325585,0.0,0.0,0.0,0.025967003,0.0,0.020104671,2.020899,2.013297,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011620918000000001,5.699596,0.0,0.083726429,0.0,0.045688636,9.5,9.792056,0.0,0.022906994,9.5,9.778495,0.0,0.052701816,0.0,72.377589,0.7490108259999999,71.955107,1.079572,71.859615,1.705528,71.693226,0.034352156,9.876037,1.0,1.0,72.491694,72.64696500000001,40.775125,71.982668,72.027869,41.917377,71.976164,72.170822,41.845527000000004,72.397587,72.331981,41.217071999999995
 10/20/2017,18:51:37.781,0.0,72.83851,0.0,5.216079,0.0,0.0,0.0,73.852237,0.0,72.113828,0.021526476,2.8528,14.977213,0.0,0.0,61.960046,0.0,80.682923,30.995516,70.4917,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,97.86701,24.124449,14.075489000000001,22.279138,1.0,11121.2,1.0,0.00404,17.464476,42.657459,0.0,1.988806,0.0,1.9888740000000003,0.0,1.9821369999999998,0.0,1.988648,10.0,8.939166,0.0,0.0,0.0,0.136815241,0.0,0.137941831,0.0,0.454323682,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,19.495283999999998,76.227674,0.0,5.1684730000000005,0.0,10.807603,72.225669,0.0,207.21361100000001,9.16837,0.0,92.05613100000001,73.860833,76.036629,110.796476,81.40045699999999,0.000750627248,0.0,66.739584,14.592749,29.934915000000004,75.104504,75.96030400000001,0.0,75.285223,79.585944,0.0,74.196125,0.036462823,10.329678,39.640966,10.0,40.0,74.3,23.894372,67.581682,30.713447,0.0,11.513819,12.028136,0.0,10.0,1.0,12.464537,0.0,1042.565,10.0,0.0,0.0,72.459592,1.3830639999999998,2.0320650000000002,0.0,8.24,1.0,86.01078100000001,54.606671,47.904045,223.1498,4.146,0.0,11.795017,11.994978,0.0,10.0,0.0,47.182345,18.567505,24.327401000000002,33.21424678947149,30.755255,0.0,0.001590586,0.0,0.043328527,0.0,0.023615628,0.0,0.025741529,0.0,0.020297934,2.020802,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011620296,5.699498999999999,0.0,0.081727833,0.0,0.04369004,9.5,9.793666,0.0,0.022745941000000002,9.5,9.779397,0.0,0.044810215,0.20042031600000002,72.348652,0.812309727,71.98332099999999,0.305918493,71.807528,0.64351265,71.582542,0.007610808,9.87636,1.0,1.0,72.491132,72.65169200000001,40.769996,71.981311,72.02801,41.918559,71.977147,72.168201,41.859046,72.398523,72.33202800000001,41.171262
 10/20/2017,18:51:47.781,0.0,72.839634,0.0,4.607355,7.779183,0.0,0.0,73.841374,0.0,72.113547,0.018847686000000002,2.387306,36.982556,0.0,0.0,62.113577,0.0,80.683064,30.988408000000003,70.49198100000001,0.0,0.0,0.0,152.341061,1.0,0.010448,97.831755,24.128114,14.039527,22.281913,1.0,11101.848999999998,1.0,0.00404,17.385012,42.661788,0.0,1.988935,0.0,1.988777,0.0,1.9816529999999999,0.0,1.989873,10.0,8.949755999999999,0.0,0.0,0.0,0.138746537,0.0,0.137652136,0.0,0.46063934799999995,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,7.723955999999999,76.190779,0.0,5.025398,0.0,7.165519000000001,72.213371,0.0,206.98236200000002,9.056444,0.0,92.057587,73.857744,76.03733100000001,110.79454399999999,81.398535,0.01359839,0.0,66.73893000000001,14.590038,29.974247,75.118315,75.955246,0.0,75.285083,79.58927,0.0,74.195844,0.0,9.464032000000001,39.691734999999994,10.0,40.0,74.3,23.906719,67.58130799999999,30.712378,0.0,11.78496,11.896129,4.1539410000000005,10.0,1.0,12.640252,0.0,1028.754,10.0,0.0,0.0,72.459124,1.384267,2.280777,2.341221,8.24,1.0,86.056892,54.695615000000004,48.131625,234.64583199999998,4.146,0.0,11.871961,11.870623,7.992014999999999,10.0,0.0,47.184627,18.47404,24.34791,33.998820618682,30.75623,0.0,0.0,0.0,0.04613085,0.0,0.024517525,0.0,0.024614157,0.0,0.017721085,2.020931,2.013523,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011627823999999998,5.697887000000001,0.0,0.08472572699999999,0.0,0.04439922,9.5,9.792185,0.0,0.027287639,9.5,9.779719,0.0,0.041363679,0.45361593299999997,72.375419,0.5169148410000001,72.017322,0.108988573,71.782208,1.5929959999999999,71.714929,0.031130307000000003,9.873782,1.0,1.0,72.488558,72.65085,40.79051,71.981966,72.026325,41.677372,71.97681899999999,72.168856,41.905784000000004,72.39454599999999,72.335631,41.137876
 10/20/2017,18:51:57.781,0.0,72.840008,0.0,3.783789,7.105841000000001,0.0,0.0,73.862376,0.0,72.109569,0.022634941000000002,4.106054,0.0,0.0,0.0,61.563906,0.0,80.683861,30.985157,70.492449,0.0,0.0,0.0,143.624806,1.0,0.010448,97.798098,24.134470999999998,14.035307000000001,22.313093,1.0,11139.909,1.0,0.00404,17.468125,42.653269,0.0,1.9891599999999998,0.0,1.9857799999999999,0.0,1.982072,0.0,1.9891,10.0,8.952395,0.0,0.0,0.0,0.137813077,0.0,0.138778725,0.0,0.46953283700000004,0.0,0.0,0.0,0.20730382100000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,9.119195,76.192949,0.0,4.63194,0.0,9.620315,72.2112,0.0,206.734538,8.862719,0.0,92.06106199999999,73.85226800000001,76.03840799999999,110.798266,81.40289399999999,0.0,0.0,66.73406800000001,14.589639000000002,29.979983,75.11391400000001,75.952952,0.0,75.287564,79.590114,0.0,74.196219,0.0,12.942644,39.861734999999996,10.0,40.0,74.3,23.894143,67.58065400000001,30.710891999999998,0.0,11.757906,11.870927,12.546033,10.0,1.0,12.625259,0.0,1039.149,10.0,0.0,0.0,72.456082,1.320538,1.9866270000000001,21.203447,8.24,1.0,86.082175,54.564603000000005,48.110553,230.942089,4.146,0.0,11.683808,11.925028,11.438934,10.0,0.0,47.183183,18.375585,24.360438000000002,34.08391885773725,30.754696999999997,0.0,0.0,0.0,0.041105994,0.0,0.026128056,0.0,0.022359413999999998,0.0,0.017849926999999998,2.020706,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011632116999999999,5.700079,0.0,0.089432098,0.0,0.044109101,9.5,9.791766,0.0,0.026772268999999998,9.5,9.778752,0.0,0.041460311,0.29888527800000003,72.371801,1.135837,71.998513,1.297601,71.85165699999999,1.515631,71.72361,0.026619717999999997,9.87636,1.0,1.0,72.490851,72.650896,40.753427,71.983745,72.025951,41.941022,71.974059,72.169184,41.735056,72.3974,72.33202800000001,41.187567
 10/20/2017,18:52:07.781,0.0,72.839821,0.0,4.67897,18.825203,0.0,0.0,73.827614,0.0,72.108025,0.020879872,2.06504,0.0,0.0,0.0,61.55594,0.0,80.684376,30.985482,70.49324399999999,0.0,0.0,0.0,153.140717,1.0,0.010448,97.787945,24.137394,14.025398999999998,22.306563,1.0,11156.801000000001,1.0,0.00404,17.4588,42.638233,0.0,1.9887740000000003,0.0,1.99026,0.0,1.981524,0.0,1.9886810000000001,10.0,8.960892999999999,0.0,0.0,0.0,0.13758776,0.0,0.13864997199999998,0.0,0.4693395,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,6.1523080000000006,76.20452399999999,0.0,4.4888639999999995,0.0,16.936572,72.216988,0.0,206.487588,8.740655,0.0,92.066086,73.85278199999999,76.03733100000001,110.795345,81.403972,0.0,0.0,66.728225,14.588044,29.745632,75.11251,75.948925,0.0,75.28719,79.588146,0.0,74.193831,0.0,10.153342,39.656351,10.0,40.0,74.1,23.897573,67.58355300000001,30.704806,0.0,11.993576,11.936331,4.859968,10.0,1.0,12.508316,0.0,1049.062,10.0,0.0,0.0,72.458936,1.5057120000000002,2.099026,5.0839419999999995,8.24,1.0,86.089118,54.622896999999995,48.249028,231.743765,4.146,0.0,11.568992999999999,11.942964,7.36676,10.0,0.0,47.181413,18.300268,24.370136,35.42192971660181,30.752467,0.0,0.0,0.0,0.043328527,0.0,0.024292051000000002,0.0,0.01904172,0.0,0.014628865,2.020931,2.013651,2.018322,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011633513,5.700241,0.0,0.083823135,0.0,0.043077567000000004,9.5,9.792346,0.0,0.024549736000000003,9.5,9.777367,0.0,0.041460311,0.446582721,72.396398,0.96704039,71.98549100000001,0.24261959,71.835741,1.072539,71.612202,0.030808122,9.869271000000001,1.0,1.0,72.49277,72.648322,40.831144,71.984072,72.027402,41.739245000000004,71.975837,72.168482,41.675186,72.397587,72.33104499999999,41.274139
