date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:52:17.781,0.0,72.841365,0.0,3.1392580000000003,31.394259,0.0,0.0,73.829787,0.0,72.11233,0.019956151000000002,2.315691,31.136885999999997,0.0,0.0,61.704402,0.0,80.684001,30.983484000000004,70.490905,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.844306,24.127975,14.005216,22.314072,1.0,11135.953000000001,1.0,0.00404,17.515964999999998,42.62869,0.0,1.989644,0.0,1.9881,0.0,1.982105,0.0,1.9880360000000001,10.0,8.942674,0.0,0.0,0.0,0.137298065,0.0,0.13848903099999998,0.0,0.479650791,0.0,0.0,0.0,0.206852702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,76.280484,0.0,5.526162,0.0,0.0,72.226392,0.0,206.274104,8.729163,0.0,92.067824,73.85170600000001,76.039813,110.79539199999999,81.40355,0.004421417,0.0,66.72457800000001,14.589559,29.800942,75.136527,75.944664,0.0,75.284474,79.588849,0.0,74.195142,0.028744322000000003,16.084617,39.846351,10.0,40.0,74.1,23.912893,67.578643,30.703831,0.0,11.806602999999999,11.974133,8.470333,10.0,1.0,12.555693,0.0,1009.0239999999999,10.0,0.0,0.0,72.459264,1.451001,2.17615,5.725515000000001,8.24,1.0,86.08818000000001,54.743692,48.096103,228.52102799999997,4.146,0.0,11.757747,11.931007000000001,11.294645,10.0,0.0,47.178478000000005,17.762619,24.378256,35.862451406859684,30.754185999999997,0.0,0.01851418,0.0,0.043554000999999995,0.0,0.019202773,0.0,0.015112025,0.0,0.015788448,2.020802,2.013233,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01163365,5.6999830000000005,0.0,0.08014829799999999,0.0,0.042368388,9.5,9.793569999999999,0.0,0.018687403000000002,9.5,9.778946000000001,0.0,0.04278094599999999,0.566147321,72.379036,0.516914846,71.92617,0.538014475,71.84442299999999,1.712561,71.646203,0.027908457999999997,9.874103999999999,1.0,1.0,72.49473499999999,72.65070899999999,40.856392,71.98304300000001,72.025904,41.598552000000005,71.97813000000001,72.16703100000001,41.950977,72.396652,72.33156,41.247741
 10/20/2017,18:52:27.781,0.0,72.842676,0.0,3.6405589999999997,19.674897,0.0,0.0,73.844995,0.0,72.106481,0.027345916,2.745378,32.898595,0.0,0.0,61.062031999999995,0.0,80.684798,30.978606,70.489174,0.0,0.0,0.0,161.53711,1.0,0.010448,97.86042900000001,24.127929,14.044114000000002,22.306889,1.0,11112.433,1.0,0.00404,17.318116,42.616913000000004,0.0,1.9896759999999998,0.0,1.987391,0.0,1.9814599999999998,0.0,1.9871330000000003,10.0,8.935432,0.0,0.0,0.0,0.13813496,0.0,0.136976182,0.0,0.48806093799999994,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,76.229844,0.0,4.775015,0.0,11.256847,72.265458,0.0,206.04294299999998,8.546807000000001,0.0,92.06773000000001,73.863174,76.042856,110.79953799999998,81.405612,0.0,0.0,66.721913,14.590197,29.885340999999997,75.139617,75.944149,0.0,75.285317,79.593065,0.0,74.194627,0.04395759900000001,0.0,39.814428,10.0,40.0,74.1,23.922725,67.58144899999999,30.698257,0.0,11.893777,11.797123,18.771907000000002,10.0,1.0,12.496322,0.0,1027.455,10.0,0.0,0.0,72.45655,1.398095,2.099026,9.07773,8.24,1.0,86.100001,54.536958999999996,47.859491999999996,231.519296,4.146,0.0,11.724084,11.929214,8.521077,10.0,0.0,47.175356,18.459068,24.378442,35.251124084896105,30.750515999999998,0.0,0.054198786,0.0,0.045164532,0.0,0.018172033,0.0,0.015627394,0.0,0.018204243999999998,2.020995,2.013426,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011635857,5.700531,0.0,0.083919842,0.0,0.047429349,9.5,9.792667999999999,0.0,0.015305288,9.5,9.778398,0.0,0.042426629,0.179320681,72.413037,1.079572,71.939915,0.18635389800000002,71.854551,0.488781996,71.646927,0.027908457999999997,9.875071,1.0,1.0,72.494361,72.64996,40.930165,71.982855,72.02772900000001,41.701017,71.976585,72.16764,41.652783,72.396698,72.332963,41.253176
 10/20/2017,18:52:37.781,0.0,72.842395,0.0,5.180272,6.368371,0.0,0.0,73.85658199999999,0.0,72.106154,0.020325639,2.494727,0.0,0.0,0.0,60.624613000000004,0.0,80.687844,30.974704,70.48739599999999,0.0,0.0,0.0,152.580958,1.0,0.010448,97.846562,24.127604,14.0887,22.29383,1.0,11175.296,1.0,0.00404,17.519209,42.626782,0.0,1.98974,0.0,1.9854889999999998,0.0,1.9810729999999999,0.0,1.988358,10.0,8.931279,0.0,0.0,0.0,0.138939667,0.0,0.136557735,0.0,0.470435075,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,76.289165,0.0,4.739246,0.0,16.246662,72.23218,0.0,205.792669,5.926282,0.0,92.069843,73.863876,76.039953,110.799444,81.407253,0.0,0.0,66.72355,14.590914999999999,29.964414,75.151696,75.93839,0.0,75.28587900000001,79.595549,0.0,74.19865300000001,0.0,0.0,39.64135,10.0,40.0,74.1,23.90832,67.580747,30.69691,0.0,12.16612,11.931531,9.802156,10.0,1.0,12.451344,0.0,1026.508,10.0,0.0,0.0,72.455052,1.4407809999999999,2.2096310000000003,8.067254,8.24,1.0,86.14813000000001,54.422174,47.920903,230.92605600000002,4.146,0.0,11.677196,11.659578,13.266604000000001,10.0,0.0,47.176846999999995,17.901681,24.374033999999998,34.71295555166925,30.75126,0.0,0.055165849,0.0,0.043618422000000004,0.0,0.013759179,0.0,0.017302347,0.0,0.023937734,2.020867,2.0138130000000003,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011644003,5.699112,0.0,0.079825943,0.0,0.042948626,9.5,9.78075,0.0,0.013340441000000001,9.5,9.779687,0.0,0.042394419,0.523948051,72.386993,1.030339,71.918212,1.156937,71.787995,0.256686013,71.574584,0.036607451,9.883448,1.0,1.0,72.493378,72.648042,40.805107,71.982294,72.027214,41.775502,71.976164,72.168435,41.698362,72.396558,72.33301,41.273363
 10/20/2017,18:52:47.781,0.0,72.841178,0.0,3.7121739999999996,9.029676,0.0,0.0,73.86744499999999,0.0,72.105452,0.023281545,3.8195959999999998,15.473695000000001,0.0,0.0,60.487738,0.0,80.687938,30.968061,70.487443,0.0,0.0,0.0,157.458862,1.0,0.010448,97.85488199999999,24.125516,14.0887,22.248448,1.0,11170.485,1.0,0.00404,17.620566,42.630272999999995,0.0,1.989644,0.0,1.9867139999999999,0.0,1.979945,0.0,1.9882939999999998,10.0,8.931182000000002,0.0,0.0,0.0,0.138070584,0.0,0.13578521699999999,0.0,0.468340594,0.0,0.0,0.0,0.208238282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,76.242866,0.0,6.2057709999999995,0.0,4.7909440000000005,72.216988,0.0,205.551321,5.920619,0.0,92.074445,73.864952,76.042622,110.800622,81.407253,0.004159217,0.0,66.72747700000001,14.589559,29.826344,75.151837,75.93445600000001,0.0,75.286066,79.59484599999999,0.0,74.19860600000001,0.0,1.112158,39.619043,10.0,40.0,74.1,23.904204,67.579625,30.69166,0.0,11.863717,11.794122999999999,9.17636,10.0,1.0,12.410563,0.0,1029.9569999999999,10.0,0.0,0.0,72.456363,1.365629,2.554599,11.467587,8.24,1.0,86.208033,54.749702,47.840226,218.067175,4.146,0.0,11.710258,11.867036,10.124295,10.0,0.0,47.177127,18.337926,24.371528,35.395646707476295,30.747404,0.0,0.055778322000000005,0.0,0.050028335,0.0,0.013662546999999999,0.0,0.016851398,0.0,0.023841102000000003,2.020834,2.0138130000000003,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011654218999999999,5.694116,0.0,0.08159889099999999,0.0,0.050330535999999995,9.5,9.773888000000001,0.0,0.013533703999999999,9.5,9.778398,0.0,0.043876107000000004,0.369217395,72.40942,0.7630772459999999,71.971746,1.452332,71.804634,1.016273,71.729398,0.028230643,9.870882,1.0,1.0,72.494455,72.65056899999999,40.824832,71.981779,72.02609100000001,41.667913,71.977334,72.168435,41.836257,72.392206,72.333712,41.287727000000004
 10/20/2017,18:52:57.781,0.0,72.84188,0.0,5.46673,0.0,0.0,0.0,73.87686,0.0,72.1084,0.013951966000000001,4.392512,13.039333000000001,0.0,0.0,61.644293000000005,0.0,80.688688,30.959931,70.486087,0.0,0.0,0.0,155.059893,1.0,0.010448,97.877822,24.124078,14.160441,22.330233,1.0,11132.532,1.0,0.00404,17.505019,42.641864,0.0,1.9898369999999999,0.0,1.985844,0.0,1.980848,0.0,1.98852,10.0,8.934595,0.0,0.0,0.0,0.133403285,0.0,0.137716513,0.0,0.488093161,0.0,0.0,0.0,0.207561603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,76.232738,0.0,5.740776,0.0,0.0,72.222775,0.0,205.306149,5.918895,0.0,92.074492,73.867995,76.04576,110.801282,81.4073,0.013860589,0.0,66.740052,14.591872,29.791929,75.143035,75.928744,0.0,75.28587900000001,79.591613,0.0,74.199308,0.074831601,0.0,39.645581,10.0,40.0,74.1,23.908091,67.581963,30.690081,0.0,11.998385,11.933931,9.754017999999999,10.0,1.0,12.410563,0.0,1030.214,10.0,0.0,0.0,72.45421,1.353605,2.055382,14.290505,8.24,1.0,86.23322399999999,54.580229,47.829389,230.26868100000002,4.146,0.0,11.894203,12.009327,14.998079,10.0,0.0,47.176009,17.923232000000002,24.368697,35.64541105906873,30.745546,0.0,0.054134315999999995,0.0,0.045228952999999995,0.0,0.017882138,0.0,0.01540192,0.0,0.017946558999999997,2.021157,2.013523,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011658989,5.689023000000001,0.0,0.086949971,0.0,0.042626272,9.5,9.756236,0.0,0.017721085,9.5,9.778527,0.0,0.041492521,0.101955354,72.3841,0.826376151,71.99417199999999,0.312951712,71.86250799999999,0.580213745,71.722887,0.028230643,9.871203999999999,1.0,1.0,72.492162,72.649446,40.818915000000004,71.982107,72.024079,41.759738,71.97448,72.166657,41.641195,72.393984,72.333338,41.115359000000005
 10/20/2017,18:53:07.781,0.0,72.839821,0.0,4.750584,2.392445,0.0,0.0,73.934072,0.0,72.10985,0.02346629,1.850197,0.0,0.0,0.0,62.419916,0.0,80.687844,30.962115,70.482765,0.0,0.0,0.0,146.023775,1.0,0.010448,97.92497,24.120644,14.147964000000002,22.284525,1.0,11132.96,1.0,0.00404,17.657055,42.647078,0.0,1.9903849999999998,0.0,1.9872619999999999,0.0,1.981911,0.0,1.987424,10.0,8.945893,0.0,0.0,0.0,0.135238016,0.0,0.138778725,0.0,0.482615287,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,76.239249,0.0,4.381557,0.0,2.721214,72.233627,0.0,205.056723,5.919346,0.0,92.07754399999999,73.87201999999999,76.046368,110.80283600000001,81.40926800000001,0.0028482209999999997,0.0,66.74935500000001,14.594344,29.811185,75.160639,75.930242,0.0,75.285645,79.596158,0.0,74.204504,0.061072535,14.962484,39.919428,10.0,40.0,73.9,23.921125,67.580327,30.684925,0.0,11.876942999999999,11.816924,7.4594309999999995,10.0,1.0,12.366785,0.0,1033.518,10.0,0.0,0.0,72.455052,1.383665,2.0219009999999997,6.76807,8.24,1.0,86.273004,54.817611,47.925719,211.589634,4.146,0.0,11.789006,11.822794,12.272608,10.0,0.0,47.176055,18.262156,24.368837,35.77035790602946,30.745825,0.0,0.031891878,0.0,0.04384389599999999,0.0,0.018268665,0.0,0.014081285,0.0,0.017302347,2.020963,2.013587,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011666211000000001,5.669036,0.0,0.08298501400000001,0.0,0.042239447,9.5,9.754111,0.0,0.019138352,9.5,9.775241000000001,0.0,0.041814627,0.38328381799999994,72.417377,0.6013133860000001,72.026726,1.1288040000000001,71.740972,0.43954951200000003,71.727227,0.027908457999999997,9.885381,1.0,1.0,72.493612,72.652487,40.841007,71.983136,72.02829100000001,41.653726,71.97827,72.168295,41.819648,72.39641800000001,72.333244,41.229494
 10/20/2017,18:53:17.781,0.0,72.838978,0.0,5.753188,30.736949,0.0,0.0,73.89424100000001,0.0,72.110926,0.014136711000000001,2.4231130000000003,26.172071,0.0,0.0,61.866623,0.0,80.69103100000001,30.965831,70.483186,0.0,0.0,0.0,144.584394,1.0,0.010448,97.981849,24.120737,14.131634,22.27522,1.0,11168.668,1.0,0.00404,17.424338,42.632368,0.0,1.989612,0.0,1.989841,0.0,1.982588,0.0,1.9888099999999997,10.0,8.942449,0.0,0.0,0.0,0.139293738,0.0,0.13552771,0.0,0.478007429,0.0,0.0,0.0,0.208399395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,76.283378,0.0,3.9523309999999996,0.0,4.839077,72.279926,0.0,204.843294,4.847144999999999,0.0,92.0844,73.88358199999999,76.04796,110.80147,81.408518,0.004421417,0.0,66.746971,14.585891,29.716542999999998,75.16845699999999,75.922563,0.0,75.286956,79.60449799999999,0.0,74.206096,0.002568538,9.207545,39.789043,10.0,40.0,73.9,23.930957,67.580186,30.683624,0.0,11.973736,11.984933999999999,7.331061999999999,10.0,1.0,12.649247,0.0,1024.391,10.0,0.0,0.0,72.452104,1.423345,2.113375,4.939589,8.24,1.0,86.268923,54.598257999999994,48.055163,222.49242599999997,4.146,0.0,11.69523,12.054765,13.394860999999999,10.0,0.0,47.173866,18.105625,24.367677,35.303671122665946,30.745639,0.0,0.0,0.0,0.044359265999999994,0.0,0.021296462999999998,0.0,0.017785506,0.0,0.015305288,2.020867,2.01349,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011666435,5.659365,0.0,0.080889712,0.0,0.043464392000000004,9.5,9.754368,0.0,0.020426777,9.5,9.73968,0.0,0.041750206,0.18635389300000002,72.33707700000001,0.446582724,72.026003,0.09492214800000001,71.796676,1.4031,71.61581899999999,0.032741232,9.883125999999999,1.0,1.0,72.493238,72.648978,40.826409999999996,71.981873,72.02730799999999,41.73688,71.975275,72.169652,41.76364,72.396371,72.328845,41.069161
 10/20/2017,18:53:27.781,0.0,72.840102,0.0,4.786392,0.0,0.0,0.0,73.88120500000001,0.0,72.10807199999999,0.016723128,2.4231130000000003,4.919459,0.0,0.0,61.624739,0.0,80.687516,30.960907000000002,70.480099,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,98.024298,24.105936,14.145762,22.268201,1.0,11201.489,1.0,0.00404,17.497316,42.613701,0.0,1.989096,0.0,1.988004,0.0,1.9825240000000002,0.0,1.9881,10.0,8.943736,0.0,0.0,0.0,0.139647809,0.0,0.137233689,0.0,0.476009616,0.0,0.0,0.0,0.20810939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,5.655153,76.304357,0.0,4.131175,0.0,15.669063000000001,72.23652,0.0,204.612672,4.4517809999999995,0.0,92.08435300000001,73.878573,76.046134,110.804061,81.411237,0.0,0.0,66.745101,14.586369,29.801762,75.155957,75.915726,0.0,75.285504,79.602577,0.0,74.21068299999999,0.0,6.706791,39.821735,10.0,40.0,73.9,23.923868,67.577989,30.681487,0.0,11.854098,12.116941,4.218126,10.0,1.0,12.464537,0.0,1030.358,10.0,0.0,0.0,72.449203,1.500902,2.323823,13.24795,8.24,1.0,86.234303,54.483473,48.201465,226.75734100000003,4.146,0.0,11.629106,12.152814,5.026061,10.0,0.0,47.172654,18.284160999999997,24.3648,35.56651932579765,30.744431,0.0,0.0,0.0,0.042136734,0.0,0.022745941000000002,0.0,0.018429718,0.0,0.013726968,2.020834,2.01378,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011661683,5.662234,0.0,0.083307369,0.0,0.04327098,9.5,9.754014,0.0,0.021844044,9.5,9.739873,0.0,0.047032748,0.017556815,72.39061099999999,0.509881629,71.975363,1.227269,71.765569,1.3609,71.667183,0.027908457999999997,9.907614,1.0,1.0,72.491881,72.652113,40.818915000000004,71.983089,72.025811,41.584365000000005,71.977194,72.166985,41.660121999999994,72.394733,72.332402,41.170486
 10/20/2017,18:53:37.781,0.0,72.843565,0.0,4.786392,0.452577826,0.0,0.0,73.84571899999999,0.0,72.11228299999999,0.022634941000000002,3.1034509999999997,17.876025,0.0,0.0,61.557388,0.0,80.68709399999999,30.95733,70.478228,0.0,0.0,0.0,134.508723,1.0,0.010448,98.05725100000001,24.113452,14.140441000000001,22.292034,1.0,11185.239,1.0,0.00404,17.431231,42.61035,0.0,1.988838,0.0,1.9872299999999998,0.0,1.9818790000000002,0.0,1.988391,10.0,8.956258,0.0,0.0,0.0,0.13646117,0.0,0.139004043,0.0,0.47140175799999995,0.0,0.0,0.0,0.206562697,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,19.014167,76.26384499999999,0.0,5.526162,0.0,8.577428,72.20903,0.0,204.382299,4.449236,0.0,92.088063,73.875765,76.046228,110.807501,81.41147099999999,0.004159218,0.0,66.74094000000001,14.587645000000002,29.728425,75.131658,75.91216800000001,0.0,75.28367800000001,79.601218,0.0,74.2097,0.0,12.461730000000001,39.738274,10.0,40.0,73.9,23.932786,67.58023299999999,30.675959000000002,0.0,11.998987,11.950732,12.353481,10.0,1.0,12.574284,0.0,1045.3239999999998,10.0,0.0,0.0,72.450981,1.493687,2.2753959999999998,13.71309,8.24,1.0,86.241152,55.010521999999995,48.009406,229.24253599999997,4.146,0.0,11.707854,11.892146,11.615289,10.0,0.0,47.168788,18.411881,24.365357,35.50736173619103,30.743502000000003,0.0,0.0,0.0,0.04403716,0.0,0.024324262000000003,0.0,0.018172033,0.0,0.013888021,2.020834,2.0138130000000003,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011663558000000001,5.659783999999999,0.0,0.083339604,0.0,0.041981563,9.5,9.753853,0.0,0.023647839,9.5,9.739229,0.0,0.04455253,0.362184182,72.355163,0.6786787059999999,72.022386,0.622413012,71.755441,1.6844279999999998,71.65199100000001,0.027908457999999997,9.887315,1.0,1.0,72.494876,72.652253,40.915172999999996,71.982575,72.026279,41.754615,71.977287,72.167827,41.682525,72.39595,72.335303,41.183685
 10/20/2017,18:53:47.781,0.0,72.839493,0.0,5.645766,13.502592000000002,0.0,0.0,73.85658199999999,0.0,72.10985,0.0207875,2.494727,11.533874,0.0,0.0,61.25105,0.0,80.692296,30.950176000000003,70.478555,0.0,0.0,0.0,152.18113,1.0,0.010448,98.043806,24.117628,14.182091,22.269344,1.0,11193.898000000001,1.0,0.00404,17.267843,42.608441,0.0,1.988677,0.0,1.988391,0.0,1.982588,0.0,1.988423,10.0,8.9504,0.0,0.0,0.0,0.136911806,0.0,0.138746537,0.0,0.47829743399999997,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.930325999999999,0.0,4.885366,76.232014,0.0,8.244599000000001,0.0,19.985013000000002,72.19817900000001,0.0,204.17891,4.449318,0.0,92.090834,73.872676,76.048194,110.805852,81.412643,0.000488428074,0.0,66.742483,14.587485999999998,29.891486999999998,75.11972,75.90809399999999,0.0,75.286534,79.595221,0.0,74.210823,0.0,7.828924000000001,39.757505,10.0,40.0,73.9,23.903747,67.579578,30.676609999999997,0.0,11.843276,11.974133,4.218126,10.0,1.0,12.490924,0.0,1031.609,10.0,0.0,0.0,72.451543,1.4504,2.154627,8.772983,8.24,1.0,86.28079100000001,54.662561,48.333317,240.690468,4.146,0.0,11.885186000000001,11.833556,8.953946,10.0,0.0,47.169626,18.4019,24.356633,35.730896380496944,30.743129999999997,0.0,0.0,0.0,0.041556943,0.0,0.023615628,0.0,0.018365297,0.0,0.01485434,2.020673,2.013458,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011670783,5.659333,0.0,0.083307369,0.0,0.042561800999999996,9.5,9.750889,0.0,0.023035837000000003,9.5,9.73968,0.0,0.043811685999999996,0.073822508,72.361673,0.7138447640000001,71.984044,1.494531,71.743866,1.445299,71.582542,0.046917368,9.874426,1.0,1.0,72.490337,72.65169200000001,40.72305,71.982762,72.02422,41.611951,71.97630500000001,72.168669,41.6748,72.39595,72.33085799999999,41.198825
 10/20/2017,18:53:57.781,0.0,72.841131,0.0,4.499934,7.121873,0.0,0.0,73.873239,0.0,72.111769,0.028546752999999998,2.172462,8.330767,0.0,0.0,60.501498,0.0,80.694311,30.946506,70.477432,0.0,0.0,0.0,148.422745,1.0,0.010448,98.002768,24.112432000000002,14.139707000000001,22.3064,1.0,11143.223,1.0,0.00404,17.468529999999998,42.593359,0.0,1.989193,0.0,1.9862630000000001,0.0,1.9826849999999998,0.0,1.9880360000000001,10.0,8.941869,0.0,0.0,0.0,0.13639679400000002,0.0,0.137426818,0.0,0.477717424,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,13.930365,76.242866,0.0,4.560402,0.0,14.257154000000002,72.18154,0.0,203.937153,4.450591,0.0,92.09379200000001,73.871084,76.04861600000001,110.804203,81.41390799999999,0.012549593000000001,0.0,66.740145,14.587725,29.73457,75.103193,75.905987,0.0,75.285176,79.596017,0.0,74.21255500000001,0.0,11.996847,39.720581,10.0,40.0,73.9,23.857557999999997,67.576212,30.672242999999998,0.0,12.026641999999999,11.836725999999999,6.1917919999999995,10.0,1.0,12.685829,0.0,1048.901,10.0,0.0,0.0,72.450186,1.4311610000000001,2.20425,14.450898,8.24,1.0,86.315974,54.603666000000004,48.005192,240.08119399999998,4.146,0.0,11.816056,11.955519,7.2224699999999995,10.0,0.0,47.167763,18.37876,24.35886,35.454786147138854,30.745546,0.0,0.0,0.0,0.044101580999999994,0.0,0.022810362999999997,0.0,0.018075402,0.0,0.014628865,2.020834,2.013426,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011677413000000001,5.659172,0.0,0.07992265,0.0,0.043980159000000005,9.5,9.746476,0.0,0.021393095,9.5,9.740936,0.0,0.050962442999999996,0.16525425800000001,72.372525,0.706811557,71.964512,0.889675055,71.74676,1.396066,71.658502,0.026941903,9.897948,1.0,1.0,72.493098,72.653377,40.814575,71.983511,72.027027,41.537861,71.973871,72.169137,41.647760999999996,72.39141,72.332262,41.226389000000005
 10/20/2017,18:54:07.781,0.0,72.840616,0.0,3.6047519999999995,1.382431,0.0,0.0,73.89134399999999,0.0,72.112798,0.022634941000000002,4.177668,0.35503197200000003,0.0,0.0,60.028592,0.0,80.691781,30.945763,70.47532700000001,0.0,0.0,0.0,157.458862,1.0,0.010448,98.03548599999999,24.10872,14.080627,22.273425,1.0,11187.056,1.0,0.00404,17.48718,42.584794,0.0,1.989096,0.0,1.9846840000000001,0.0,1.982588,0.0,1.988004,10.0,8.945121,0.0,0.0,0.0,0.13601053400000002,0.0,0.134851757,0.0,0.475204047,0.0,0.0,0.0,0.204113765,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,19.559433,76.208865,0.0,4.4888639999999995,0.0,11.30498,72.201072,0.0,203.709251,4.450508,0.0,92.097267,73.871833,76.04838199999999,110.805098,81.414283,0.008092206,0.0,66.73869599999999,14.586369,29.728425,75.12290300000001,75.906408,0.0,75.284661,79.604123,0.0,74.214896,0.0,13.423559,39.718274,10.0,40.0,73.6,23.850241,67.57883000000001,30.670571000000002,0.0,11.833657,11.980733,12.866955,10.0,1.0,12.607867,0.0,1000.586,10.0,0.0,0.0,72.449063,1.4786569999999999,2.057773,14.146151000000001,8.24,1.0,86.308093,54.824222,47.993151,221.28991200000002,4.146,0.0,11.740314,11.978836,14.388857000000002,10.0,0.0,47.165853000000006,18.592005,24.358582000000002,35.52050703681868,30.743037,0.0,0.0,0.0,0.043070842000000005,0.0,0.022552678,0.0,0.018300876,0.0,0.014693287,2.020963,2.013619,2.0185470000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011677159,5.7774779999999994,0.0,0.083146191,0.0,0.043883452999999996,9.5,9.748667,0.0,0.022359413999999998,9.5,9.735911,0.0,0.04403716,0.0,72.392057,0.910774691,71.98549100000001,0.650545858,71.835741,0.896708264,71.706971,0.028552828,9.880548,1.0,1.0,72.491974,72.651037,40.771574,71.983885,72.025483,41.571754,71.97724000000001,72.167546,41.656645000000005,72.39234599999999,72.33104499999999,41.195331
 10/20/2017,18:54:17.781,0.0,72.841272,0.0,5.359308,0.0,0.0,0.0,73.839925,0.0,72.112705,0.018478198,3.783789,0.0,0.0,0.0,60.740485,0.0,80.691827,30.945065999999997,70.477245,0.0,0.0,0.0,151.221542,1.0,0.010448,98.088324,24.108209,14.146495999999999,22.282892999999998,1.0,11182.031,1.0,0.00404,17.381363,42.583537,0.0,1.989096,0.0,1.986747,0.0,1.981815,0.0,1.9887130000000002,10.0,8.962181,0.0,0.0,0.0,0.13501269800000001,0.0,0.135946158,0.0,0.463603844,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,7.900366,76.167629,0.0,5.5619309999999995,0.0,15.380263000000001,72.224946,0.0,203.486054,4.4501800000000005,0.0,92.099333,73.864437,76.050629,110.805852,81.41226800000001,0.0,0.0,66.736032,14.588921,29.723508000000002,75.134935,75.90505,0.0,75.282882,79.603702,0.0,74.209419,0.0,10.137312,39.798274,10.0,40.0,73.6,23.83012,67.576072,30.667877,0.0,11.888366,11.884727999999999,8.422194000000001,10.0,1.0,12.486725999999999,0.0,1033.454,10.0,0.0,0.0,72.448173,1.411922,2.202457,11.595901,8.24,1.0,86.086163,54.696215,48.137646000000004,220.18359900000002,4.146,0.0,11.735505,11.865839999999999,17.547197,10.0,0.0,47.165665999999995,18.029175,24.35719,34.22797606866825,30.743640999999997,0.0,0.011648036,0.0,0.043554000999999995,0.0,0.026450162000000003,0.0,0.067132173,0.0,0.015595184,2.02077,2.013362,2.0186439999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011642096000000001,5.778155,0.0,0.084693492,0.0,0.044689337999999995,9.5,9.745768,0.0,0.025483844,9.5,9.738713,0.0,0.044713583,0.43954951,72.41376,0.6435126489999999,72.039748,0.974073599,71.819826,0.9670403809999999,71.585436,0.022431313999999997,9.885381,1.0,1.0,72.490243,72.653938,40.799189,71.985055,72.022114,41.844469000000004,71.97485400000001,72.17091500000001,41.745872,72.393891,72.330998,41.229106
 10/20/2017,18:54:27.781,0.0,72.839212,0.0,3.4257160000000004,26.167839999999998,0.0,0.0,73.85441,0.0,72.111582,0.021434104,3.962825,36.181779,0.0,0.0,59.804089000000005,0.0,80.692999,30.942604,70.474485,0.0,0.0,0.0,131.709926,1.0,0.010448,98.084704,24.10988,14.102276999999999,22.288117,1.0,11181.817,1.0,0.00404,17.524074,42.589402,0.0,1.9888700000000001,0.0,1.9877779999999998,0.0,1.982298,0.0,1.9881650000000002,10.0,8.951333,0.0,0.0,0.0,0.13639679400000002,0.0,0.13761994800000002,0.0,0.451423632,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,6.280605,76.175587,0.0,6.313078,0.0,13.872086999999999,72.21481800000001,0.0,203.24629099999999,4.451411,0.0,92.10633,73.859289,76.05432900000001,110.804957,81.417424,0.013860589,0.0,66.733414,14.592908999999999,29.80381,75.130394,75.908422,0.0,75.282742,79.59873499999999,0.0,74.20918499999999,0.0,6.851066,39.644427,10.0,40.0,73.6,23.914265,67.57555699999999,30.665740000000003,0.0,11.887765,12.032336,0.0,10.0,1.0,12.495122,0.0,1036.486,10.0,0.0,0.0,72.45060699999999,1.417333,1.9435810000000002,0.0,8.24,1.0,85.953131,54.764125,48.108145,232.160637,4.146,0.0,11.770371,11.797086,0.0,10.0,0.0,47.1652,18.231757,24.353524,33.53440792553586,30.742247999999996,0.0,0.0,0.0,0.04400495,0.0,0.022423835,0.0,0.024388682999999998,0.0,0.019911407,2.020577,2.013587,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011620759,5.777672,0.0,0.080406181,0.0,0.044141335999999996,9.5,9.745928999999999,0.0,0.023422363999999998,9.5,9.70138,0.0,0.043038630999999994,0.21448673899999998,72.400739,0.678678707,72.060728,0.9881400159999999,71.865402,0.875608632,71.727227,0.01888728,9.872492999999999,1.0,1.0,72.490711,72.654781,40.924246999999994,71.983089,72.025951,41.723481,71.972187,72.16628299999999,41.716902000000005,72.395996,72.33160600000001,41.197661
 10/20/2017,18:54:37.781,0.0,72.840476,0.0,3.6047519999999995,0.0,0.0,0.0,73.804439,0.0,72.113547,0.030117078,2.172462,0.0,0.0,0.0,60.137947,0.0,80.693421,30.939584000000004,70.47621600000001,0.0,0.0,0.0,143.224978,1.0,0.010448,98.024251,24.108256,14.102276999999999,22.299544,1.0,11109.546999999999,1.0,0.00404,17.579212,42.599922,0.0,1.989193,0.0,1.98665,0.0,1.981428,0.0,1.988906,10.0,8.939455,0.0,0.0,0.0,0.135431146,0.0,0.137072747,0.0,0.460574903,0.0,0.0,0.0,0.209849421,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,9.760684,76.180651,0.0,4.667708999999999,0.0,5.753609,72.196732,0.0,203.020622,4.601668,0.0,92.108162,73.855591,76.05091,110.80491,81.415689,0.0,0.0,66.73280600000001,14.586688,29.713265999999997,75.147998,75.90992,0.0,75.281571,79.598969,0.0,74.21166600000001,0.0,11.964786,39.648274,10.0,40.0,73.6,23.834007,67.577334,30.663092,0.0,11.979147,11.903329,7.7643059999999995,10.0,1.0,12.478330999999999,0.0,1036.807,10.0,0.0,0.0,72.449297,1.3788559999999999,2.133702,5.998183,8.24,1.0,85.908615,54.835039,48.244813,229.56320699999998,4.146,0.0,11.636319,12.192871,19.262641000000002,10.0,0.0,47.163616,18.454984,24.352225,32.39879879565449,30.740529,0.0,0.034083886,0.0,0.048675489,0.0,0.018687403000000002,0.0,0.022101729,0.0,0.023486786000000003,2.020738,2.013651,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011613373,5.776576,0.0,0.082888308,0.0,0.04472157400000001,9.5,9.727986999999999,0.0,0.016851398,9.5,9.699802,0.0,0.044713583,0.376250606,72.400015,0.559114113,72.012258,0.65757907,71.77135600000001,1.445299,71.69395,0.033063417000000005,9.877004,1.0,1.0,72.48912,72.650194,40.771574,71.984166,72.02520200000001,41.721115999999995,71.97574300000001,72.169371,41.773683,72.39332900000001,72.328845,41.099441999999996
 10/20/2017,18:54:47.781,0.0,72.841693,0.0,3.461523,22.528585,0.0,0.0,73.865997,0.0,72.114202,0.0207875,4.965428,0.0,0.0,0.0,60.420387,0.0,80.696467,30.945809000000004,70.47369,0.0,0.0,0.0,144.424462,1.0,0.010448,97.843648,24.101899,14.050536,22.393898,1.0,11121.948,1.0,0.00404,17.625837,42.598759,0.0,1.9892889999999999,0.0,1.9869400000000002,0.0,1.98088,0.0,1.987746,10.0,8.930571,0.0,0.0,0.0,0.136300229,0.0,0.136589923,0.0,0.472013991,0.0,0.0,0.0,0.20694937,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,0.0,76.16690600000001,0.0,4.560402,0.0,4.7588550000000005,72.20903,0.0,202.79275800000002,5.989858,0.0,92.107457,73.856199,76.05582700000001,110.8067,81.418314,0.0,0.0,66.73280600000001,14.589958,29.816921,75.161575,75.909311,0.0,75.282742,79.591004,0.0,74.209466,0.032435779,0.0,39.62212,10.0,40.0,73.6,23.902146,67.575464,30.666296999999997,0.0,11.951492,11.906929,10.492137,10.0,1.0,12.558092,0.0,1033.3419999999999,10.0,0.0,0.0,72.448361,1.398095,2.259254,14.996235,8.24,1.0,85.90162600000001,54.943214000000005,48.270702,220.055331,4.146,0.0,11.745725,11.874808,11.551160000000001,10.0,0.0,47.162778,18.06842,24.35371,35.04757602416842,30.742990999999996,0.0,0.054940200999999994,0.0,0.045132320999999996,0.0,0.013694757,0.0,0.018977299,0.0,0.024388682999999998,2.02077,2.013651,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01161194,5.775738,0.0,0.08836832900000001,0.0,0.044173572,9.5,9.725313,0.0,0.01437118,9.5,9.699641,0.0,0.041556943,0.319984913,72.39856800000001,1.002206,72.02962,1.0584719999999999,71.791612,1.6422290000000002,71.73084399999999,0.027264088,9.873782,1.0,1.0,72.491694,72.651645,40.763684000000005,71.984212,72.023377,41.744762,71.97391800000001,72.168716,41.68407,72.39290799999999,72.331747,41.181744
 10/20/2017,18:54:57.781,0.0,72.841225,0.0,4.786392,5.085814,0.0,0.0,73.897138,0.0,72.11466999999999,0.019124802,4.929621,7.3538190000000005,0.0,0.0,61.185147,0.0,80.69379599999999,30.949758000000003,70.472427,0.0,0.0,0.0,143.224978,1.0,0.010448,97.735298,24.102085,14.038426000000001,22.418384,1.0,11134.777,1.0,0.00404,17.345685,42.589634999999994,0.0,1.9886130000000002,0.0,1.9859080000000002,0.0,1.981428,0.0,1.987585,10.0,8.942964,0.0,0.0,0.0,0.140967528,0.0,0.13633241699999998,0.0,0.48316307399999997,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,76.177757,0.0,4.846553,0.0,11.513557,72.217711,0.0,202.573669,6.0083269999999995,0.0,92.11116700000001,73.855497,76.052175,110.80985700000001,81.422251,0.008878804,0.0,66.734629,14.592749,29.809956,75.14200500000001,75.91689699999999,0.0,75.282274,79.58913000000001,0.0,74.211104,0.0,0.0,39.691351,10.0,40.0,73.6,23.917466,67.574108,30.663417,0.0,12.019427,11.956132,7.347108,10.0,1.0,12.516112,0.0,1028.401,10.0,0.0,0.0,72.44789300000001,1.471442,2.222784,8.452197,8.24,1.0,85.885631,54.6866,48.181597,219.798795,4.146,0.0,11.834691000000001,12.104387,8.232498,10.0,0.0,47.16138,18.320004,24.349534,36.87041559748186,30.747171999999996,0.0,0.050040417999999996,0.0,0.051767707999999996,0.0,0.017849926999999998,0.0,0.015240867,0.0,0.018590771000000002,2.020995,2.013297,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011609021,5.778574,0.0,0.083307369,0.0,0.041949328,9.5,9.715133999999999,0.0,0.018075402,9.5,9.701316,0.0,0.04400495,0.0,72.380483,0.861542211,71.956554,0.19338710899999997,71.871189,1.016273,71.57530799999999,0.030163752000000002,9.868304,1.0,1.0,72.484627,72.653751,40.840218,71.983885,72.027168,41.665549,71.971532,72.16838800000001,41.568964,72.394452,72.33202800000001,41.158839
 10/20/2017,18:55:07.781,0.0,72.843284,0.0,3.282487,19.04965,0.0,0.0,73.803715,0.0,72.111488,0.022634941000000002,2.45892,23.689663,0.0,0.0,60.458769999999994,0.0,80.697404,30.952265999999998,70.470836,0.0,0.0,0.0,165.375461,1.0,0.010448,97.687258,24.097955,14.041362,22.412181,1.0,11109.011999999999,1.0,0.00404,17.500559,42.592195000000004,0.0,1.988516,0.0,1.9867139999999999,0.0,1.981911,0.0,1.9874880000000001,10.0,8.947567,0.0,0.0,0.0,0.137813077,0.0,0.136589923,0.0,0.483324188,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,0.0,76.22478000000001,0.0,5.91962,0.0,0.0,72.201796,0.0,202.345153,5.263605,0.0,92.116098,73.857089,76.055874,110.80731200000001,81.42272,0.0,0.0,66.737247,14.594025,29.717363,75.11536600000001,75.913526,0.0,75.281759,79.593253,0.0,74.21073,0.0,2.747265,39.625581,10.0,41.0,73.4,23.992008,67.574809,30.661513,0.0,11.763317,11.801324000000001,8.19755,10.0,1.0,12.547297,0.0,1012.4730000000001,10.0,0.0,0.0,72.445459,1.499098,2.14267,10.248599,8.24,1.0,85.844634,54.95403100000001,48.307428,232.85007799999997,4.146,0.0,11.826877,11.822196,5.907831,10.0,0.0,47.158398999999996,18.398723,24.343826999999997,36.67914993865127,30.748053999999996,0.0,0.044882751,0.0,0.044939057000000004,0.0,0.018333086000000002,0.0,0.014403391000000001,0.0,0.018300876,2.020867,2.01378,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011601987,5.779122,0.0,0.080406181,0.0,0.042368388,9.5,9.715424,0.0,0.018043191,9.5,9.700704,0.0,0.051896551,0.545047686,72.41665400000001,1.4031,72.03106700000001,1.5929959999999999,71.857444,1.0866049999999998,71.67948100000001,0.030163752000000002,9.871849000000001,1.0,1.0,72.48874599999999,72.653611,40.805501,71.985101,72.02698000000001,41.723087,71.97331,72.170354,41.646989000000005,72.39496700000001,72.33067,41.214354
 10/20/2017,18:55:17.781,0.0,72.843565,0.0,5.681573,6.961553,0.0,0.0,73.850064,0.0,72.116027,0.018385826,2.387305,28.318152,0.0,0.0,60.310308,0.0,80.694874,30.945390999999997,70.468965,0.0,0.0,0.0,142.505287,1.0,0.010448,97.66808,24.09647,14.052738,22.405488000000002,1.0,11102.705,1.0,0.00404,17.530155,42.592568,0.0,1.9895470000000002,0.0,1.9875200000000002,0.0,1.981782,0.0,1.9881,10.0,8.935657,0.0,0.0,0.0,0.133564226,0.0,0.136235852,0.0,0.488350943,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.006452,0.0,0.0,76.158948,0.0,10.641116,0.0,5.079744,72.171412,0.0,202.096292,4.50058,0.0,92.11764699999999,73.857697,76.05667,110.80948000000001,81.421501,0.001799424,0.0,66.730609,14.592111,29.822246999999997,75.106002,75.915024,0.0,75.28194599999999,79.594893,0.0,74.206096,0.0,0.0,39.742505,10.0,41.0,73.4,23.928898999999998,67.572425,30.665926000000002,0.0,12.154697,11.879328,12.176974000000001,10.0,1.0,12.408764,0.0,1022.835,10.0,0.0,0.0,72.446395,1.460621,2.038641,12.285591,8.24,1.0,85.777323,54.743091,47.954015999999996,222.87722999999997,4.146,0.0,11.801629,11.964487,12.112286,10.0,0.0,47.161054,18.277582000000002,24.346703,35.23142090309453,30.747961,0.0,0.053231724,0.0,0.043876107000000004,0.0,0.017398979,0.0,0.015466341000000002,0.0,0.019138352,2.020867,2.013201,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011590544,5.776608,0.0,0.08543490599999999,0.0,0.041820386,9.5,9.715199,0.0,0.014145706000000001,9.5,9.700059,0.0,0.044101580999999994,0.341084548,72.395675,0.91077469,71.929787,0.523948051,71.774974,1.607063,71.719993,0.032419047,9.869914999999999,1.0,1.0,72.493472,72.650288,40.750665000000005,71.98065600000001,72.023611,41.748309000000006,71.97331,72.16745300000001,41.687546000000005,72.393703,72.331887,41.168933
 10/20/2017,18:55:27.781,0.0,72.843752,0.0,3.067643,25.173859,0.0,0.0,73.825441,0.0,72.11579300000001,0.019956151000000002,2.5663419999999997,19.909997,0.0,0.0,60.032213,0.0,80.698623,30.938190999999996,70.46555,0.0,0.0,0.0,153.060752,1.0,0.010448,97.657598,24.089139000000003,14.034206,22.414956,1.0,11162.146,1.0,0.00404,17.532992999999998,42.59308,0.0,1.9883549999999999,0.0,1.987843,0.0,1.9806860000000002,0.0,1.9884549999999999,10.0,8.932502000000001,0.0,0.0,0.0,0.136879618,0.0,0.135398957,0.0,0.467502801,0.0,0.0,0.0,0.20907607399999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.542985,0.0,0.0,76.140862,0.0,8.673826,0.0,11.30498,72.182263,0.0,201.835182,3.197562,0.0,92.12131,73.856246,76.0577,110.80943300000001,81.422861,0.014647186999999999,0.0,66.71279799999999,14.590676,29.716953000000004,75.12824,75.922141,0.0,75.278715,79.596064,0.0,74.207266,0.0,0.0,39.641735,10.0,41.0,73.4,23.930042,67.574155,30.663138,0.0,11.941272,11.851726,6.272022,10.0,1.0,12.615664,0.0,1042.212,10.0,0.0,0.0,72.44419599999999,1.486473,2.045816,14.916038,8.24,1.0,85.727509,54.415563,47.81795,229.03410099999996,4.146,0.0,11.743921,12.029057,8.873785,10.0,0.0,47.157327,18.220414,24.341646,35.500789263819215,30.750981,0.0,0.054521140999999995,0.0,0.045551059000000005,0.0,0.013533703999999999,0.0,0.017173504,0.0,0.02422763,2.02106,2.013039,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011581726,5.77722,0.0,0.082469248,0.0,0.043947924000000006,9.5,9.713137,0.0,0.014242338,9.5,9.700961,0.0,0.040783888,0.390317029,72.42099499999999,0.580213744,71.918936,0.123054995,71.859615,0.8685754170000001,71.642586,0.032419047,9.880871,1.0,1.0,72.49127299999999,72.65024100000001,40.754216,71.982809,72.027214,41.692741,71.973029,72.166376,41.68407,72.391832,72.33216800000001,41.190284999999996
 10/20/2017,18:55:37.781,0.0,72.840663,0.0,2.709571,19.803151999999997,0.0,0.0,73.847892,0.0,72.118086,0.024851871,4.6431629999999995,1.1077620000000001,0.0,0.0,59.964862,0.0,80.69721700000001,30.944508000000003,70.4612,0.0,0.0,0.0,128.991094,1.0,0.010448,97.614917,24.084917,14.036775,22.320764999999998,1.0,11139.161,1.0,0.00404,17.519209,42.605740999999995,0.0,1.9888700000000001,0.0,1.9868759999999999,0.0,1.9816529999999999,0.0,1.98852,10.0,8.929186999999999,0.0,0.0,0.0,0.137298065,0.0,0.136364605,0.0,0.4693395,0.0,0.0,0.0,0.210719436,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.966095,0.0,14.523742000000002,76.147373,0.0,5.454625,0.0,12.925466,72.20830699999999,0.0,201.554785,3.5132199999999996,0.0,92.125442,73.853719,76.059901,110.808773,81.422907,0.0101898,0.0,66.700643,14.591154000000001,29.724328000000003,75.126789,75.925185,0.0,75.279699,79.590535,0.0,74.204738,0.0,6.706792,39.670581,10.0,41.0,73.4,23.911064,67.575277,30.662024,0.0,12.006200999999999,11.950732,9.770064,10.0,1.0,12.43875,0.0,1031.8339999999998,10.0,0.0,0.0,72.443213,1.383665,2.1486490000000003,15.509492000000002,8.24,1.0,85.721458,54.404745999999996,47.810123,226.14806800000002,4.146,0.0,11.900815,12.248472,16.216525,10.0,0.0,47.158771,18.278261999999998,24.335985,33.710945433261706,30.751724,0.0,0.050878538,0.0,0.041846838,0.0,0.014242338,0.0,0.018880667,0.0,0.020942147,2.02077,2.01349,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011579856999999999,5.776834,0.0,0.082759366,0.0,0.041594738,9.5,9.713685,0.0,0.015144235,9.5,9.701058,0.0,0.042040102,0.376250606,72.39350400000001,0.214486751,72.060728,0.629446223,71.858168,1.8250919999999997,71.727951,0.026297532999999998,9.775831,1.0,1.0,72.487716,72.652019,40.768813,71.98051600000001,72.023752,41.695894,71.972702,72.166938,41.69952,72.389913,72.329828,41.051691999999996
 10/20/2017,18:55:47.781,0.0,72.841318,0.0,5.681573,31.410290999999997,0.0,0.0,73.850789,0.0,72.116167,0.02660694,3.175065,20.214292,0.0,0.0,59.427503,0.0,80.697873,30.950687,70.45581999999999,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,97.52776999999999,24.090949,14.072187,22.341823,1.0,11124.728000000001,1.0,0.00404,17.406094,42.612072,0.0,1.990159,0.0,1.9877779999999998,0.0,1.9816529999999999,0.0,1.987552,10.0,8.927835,0.0,0.0,0.0,0.138521219,0.0,0.139325926,0.0,0.472529556,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,76.14520300000001,0.0,5.383087000000001,0.0,14.979152,72.172135,0.0,201.282782,3.525902,0.0,92.123423,73.852689,76.05999399999999,110.80896100000001,81.426938,0.011762995,0.0,66.691621,14.58924,29.81815,75.137276,75.920783,0.0,75.282133,79.58931700000001,0.0,74.206751,0.0,6.819005000000001,39.63635,10.0,41.0,73.4,23.902146,67.57509,30.659653999999996,0.0,12.033856,11.91773,12.658356,10.0,1.0,12.387175,0.0,1034.673,10.0,0.0,0.0,72.44443000000001,1.4942879999999998,2.144464,7.2973669999999995,8.24,1.0,85.759968,54.413159,47.844440999999996,231.72773199999997,4.146,0.0,11.772174,11.959107000000001,14.164406,10.0,0.0,47.154998,18.153945,24.33399,34.88350826887079,30.751678000000002,0.0,0.050846302999999995,0.0,0.053120554,0.0,0.013920232,0.0,0.018204243999999998,0.0,0.020265724,2.020899,2.013684,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01158521,5.777607,0.0,0.08082524099999999,0.0,0.048202999,9.5,9.714265,0.0,0.015015393,9.5,9.700510000000001,0.0,0.04300642,0.052722872999999996,72.35660899999999,0.5309812629999999,71.99561899999999,1.445299,71.79956999999999,1.515631,71.636799,0.034029971,9.779698,1.0,1.0,72.49080500000001,72.64925799999999,40.839034000000005,71.98089,72.023611,41.762102,71.973029,72.16923100000001,41.64583,72.392066,72.329828,40.979095
 10/20/2017,18:55:57.781,0.0,72.843939,0.0,5.753188,7.410448,0.0,0.0,73.838477,0.0,72.117571,0.023281545,3.461523,24.730673,0.0,0.0,60.248751,0.0,80.69866999999999,30.951105,70.451844,0.0,0.0,0.0,153.300649,1.0,0.010448,97.506619,24.09364,14.085397,22.342476,1.0,11146.431,1.0,0.00404,17.41623,42.605647999999995,0.0,1.9888700000000001,0.0,1.985941,0.0,1.9812990000000001,0.0,1.9884549999999999,10.0,8.931891,0.0,0.0,0.0,0.137362442,0.0,0.136976182,0.0,0.473496239,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,0.0,76.116989,0.0,5.132704,0.0,9.716582,72.186604,0.0,201.038039,3.8031029999999997,0.0,92.130937,73.849131,76.061306,110.809762,81.42632900000001,0.00337262,0.0,66.683673,14.590835,29.659184999999997,75.087696,75.922563,0.0,75.280541,79.584725,0.0,74.20707900000001,0.0,0.0,39.61135,10.0,41.0,73.4,23.92524,67.57611899999999,30.658540000000002,0.0,12.049487,11.839725999999999,8.8073,10.0,1.0,12.597073,0.0,1041.057,10.0,0.0,0.0,72.444523,1.422143,2.244307,14.867920000000002,8.24,1.0,85.77146,54.60006,47.936557,227.462816,4.146,0.0,11.746326,11.7373,8.873785,10.0,0.0,47.157467,18.431844,24.336031,35.605963057129074,30.752235,0.0,0.054359964000000004,0.0,0.044971267999999995,0.0,0.014596655,0.0,0.015627394,0.0,0.022456046,2.0211240000000004,2.0135549999999998,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011586296999999999,5.774158,0.0,0.082565954,0.0,0.049073355,9.5,9.714619,0.0,0.013984653,9.5,9.700349000000001,0.0,0.040268517999999996,0.0,72.424612,1.0373729999999999,71.98549100000001,1.107705,71.780038,0.96704038,71.60569100000001,0.029841567000000003,9.7246,1.0,1.0,72.489822,72.652113,40.690701000000004,71.981124,72.023892,41.595793,71.970035,72.166938,41.644284999999996,72.39258000000001,72.327863,41.124288
 10/20/2017,18:56:07.781,0.0,72.843565,0.0,5.216079,14.175935,0.0,0.0,73.872515,0.0,72.118039,0.02124936,3.855403,0.0,0.0,0.0,61.333608999999996,0.0,80.700122,30.95222,70.449224,0.0,0.0,0.0,161.617075,1.0,0.010448,97.513434,24.087237,14.092735999999999,22.316684,1.0,11106.767,1.0,0.00404,17.499343,42.593126,0.0,1.9900630000000001,0.0,1.987424,0.0,1.982363,0.0,1.987391,10.0,8.942996,0.0,0.0,0.0,0.137298065,0.0,0.13646117,0.0,0.484516431,0.0,0.0,0.0,0.206917147,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,0.0,76.162565,0.0,6.2415400000000005,0.0,0.0,72.171412,0.0,200.799579,4.107351,0.0,92.13309699999999,73.843327,76.062055,110.80820800000001,81.424782,0.006256811,0.0,66.677175,14.593148000000001,29.725965999999996,75.11045,75.923078,0.0,75.279043,79.582195,0.0,74.201555,0.0,9.111362,39.727889000000005,10.0,41.0,73.3,23.915866,67.571069,30.658307,0.0,11.709209,11.883528,12.770678,10.0,1.0,12.559891,0.0,1018.5039999999999,10.0,0.0,0.0,72.44134100000001,1.366832,2.301702,12.734691999999999,8.24,1.0,85.76611199999999,54.542368,47.741488000000004,221.321979,4.146,0.0,11.614078,11.663763000000001,11.807675,10.0,0.0,47.152063,18.323407999999997,24.331484,36.883610010041856,30.752467,0.0,0.029699869,0.0,0.0450679,0.0,0.018590771000000002,0.0,0.014693287,0.0,0.016786976999999998,2.02077,2.013458,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011584685,5.738827,0.0,0.078310879,0.0,0.042303917,9.5,9.69716,0.0,0.018590771000000002,9.5,9.701251,0.0,0.049867282,0.42548308700000004,72.41954799999999,0.5450476910000001,71.92110600000001,0.7912100959999999,71.871189,1.016273,71.65777800000001,0.032096862000000004,9.692702,1.0,1.0,72.490337,72.651739,40.750271000000005,71.977053,72.024594,41.633233000000004,71.971906,72.169044,41.746258000000005,72.390755,72.328799,41.128558
 10/20/2017,18:56:17.781,0.0,72.841599,0.0,6.218682,24.147813,0.0,0.0,73.838477,0.0,72.11832,0.010903688,4.034439,0.0,0.0,0.0,62.249004000000006,0.0,80.699045,30.961743,70.447026,0.0,0.0,0.0,143.704772,1.0,0.010448,97.53618399999999,24.077633,14.082462,22.314235,1.0,11057.803,1.0,0.00404,17.516371,42.578835,0.0,1.989225,0.0,1.987166,0.0,1.9818470000000001,0.0,1.988745,10.0,8.959638,0.0,0.0,0.0,0.13572084,0.0,0.138006207,0.0,0.468630599,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,10.386136,76.183545,0.0,5.132704,0.0,10.021426,72.196009,0.0,200.574488,2.5798740000000002,0.0,92.137699,73.844123,76.06434899999999,110.81136399999998,81.426563,0.001275026,0.0,66.672641,14.58932,29.809546,75.130535,75.920643,0.0,75.280635,79.577416,0.0,74.2031,0.0,11.195323,39.71712,10.0,41.0,73.3,23.928898999999998,67.57158299999999,30.656309999999998,0.0,12.049487,11.958532,10.652598,10.0,1.0,12.429753999999999,0.0,1049.046,10.0,0.0,0.0,72.443915,1.424548,2.302898,13.0234,8.24,1.0,85.74993,54.508112,47.939567,216.86466099999998,4.146,0.0,11.832888,11.97764,5.97196,10.0,0.0,47.154718,18.412108,24.333851,35.28396509379219,30.754046999999996,0.0,0.0060068380000000005,0.0,0.043167473,0.0,0.026353531,0.0,0.06452311299999999,0.0,0.01433897,2.020834,2.0138130000000003,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011581295,5.7370220000000005,0.0,0.083307369,0.0,0.044657103,9.5,9.676577,0.0,0.025065106,9.5,9.700317,0.0,0.045744322999999996,0.291852067,72.37975899999999,0.608346602,72.05277,0.78417689,71.840805,1.818059,71.672247,0.030163752000000002,9.637604,1.0,1.0,72.48926,72.650896,40.674921000000005,71.979019,72.024126,41.818064,71.96849,72.16810799999999,41.664371,72.390896,72.32964100000001,41.13477
 10/20/2017,18:56:27.781,0.0,72.840195,0.0,3.497331,13.342273,0.0,0.0,73.837029,0.0,72.11869399999999,0.02124936,2.06504,0.0,0.0,0.0,61.90500600000001,0.0,80.700029,30.953892,70.442909,0.0,0.0,0.0,160.657488,1.0,0.010448,97.533035,24.080277,14.085397,22.317826999999998,1.0,11143.223,1.0,0.00404,17.448664,42.577159,0.0,1.988677,0.0,1.987069,0.0,1.982427,0.0,1.989616,10.0,8.949563000000001,0.0,0.0,0.0,0.134723004,0.0,0.136235852,0.0,0.458931541,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,19.014167,76.173417,0.0,5.025398,0.0,9.49196,72.222052,0.0,200.364105,3.3643589999999994,0.0,92.138826,73.84342099999999,76.06739300000001,110.807171,81.428157,0.0,0.0,66.669836,14.591952,29.694829,75.136246,75.922891,0.0,75.281478,79.568139,0.0,74.2009,0.0,14.786148,39.622504,10.0,41.0,73.3,23.975087,67.57448199999999,30.654870000000003,0.0,11.759708999999999,12.001135000000001,4.956244,10.0,1.0,12.439349,0.0,1054.933,10.0,0.0,0.0,72.442839,1.443185,2.113375,0.0,8.24,1.0,85.707527,54.758716,48.070817,222.075554,4.146,0.0,11.620089,11.852089,2.509008,10.0,0.0,47.151737,18.148274,24.334083,34.14284476740977,30.755951,0.0,0.0,0.0,0.045164532,0.0,0.019589301,0.0,0.024034366,0.0,0.018429718,2.02077,2.013587,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011573591999999999,5.731606,0.0,0.08298501400000001,0.0,0.040917795,9.5,9.675127999999999,0.0,0.026353531,9.5,9.699898,0.0,0.043392948,0.228553162,72.39784499999999,1.311668,72.007917,1.431232,71.779314,0.390317033,71.58688199999999,0.027908457999999997,9.60635,1.0,1.0,72.491787,72.651973,40.725812,71.978223,72.025623,41.620227,71.96877099999999,72.168482,41.740078000000004,72.390194,72.33039000000001,41.130499
