date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:56:37.781,0.0,72.84071,0.0,3.7121739999999996,0.0,0.0,0.0,73.827614,0.0,72.117384,0.017831593,2.45892,0.0,0.0,0.0,61.217012,0.0,80.702184,30.938979999999997,70.438886,0.0,0.0,0.0,138.187142,1.0,0.010448,97.528052,24.078235999999997,14.072187,22.311134,1.0,11120.878999999999,1.0,0.00404,17.502585999999997,42.580092,0.0,1.988419,0.0,1.9881,0.0,1.9820400000000002,0.0,1.989068,10.0,8.944219,0.0,0.0,0.0,0.134819569,0.0,0.136943994,0.0,0.45400145399999997,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,13.401136,76.171246,0.0,4.810784,0.0,7.53454,72.19817900000001,0.0,200.124574,3.3832800000000005,0.0,92.14126800000001,73.84271899999999,76.064864,110.808255,81.42886,0.004159217,0.0,66.686665,14.593387,29.721869,75.147389,75.919894,0.0,75.278622,79.557222,0.0,74.19986999999999,0.0,7.139614,39.607889,10.0,41.0,73.3,23.962054000000002,67.57074200000001,30.657564,0.0,11.683958,12.004135,0.0,10.0,1.0,12.591076,0.0,1026.188,10.0,0.0,0.0,72.441996,1.484669,2.2084349999999997,0.0,8.24,1.0,85.700163,54.534555000000005,47.761356,216.239354,4.146,0.0,11.798022999999999,11.832360000000001,0.0,10.0,0.0,47.152202,18.032123000000002,24.325081,33.59978210427591,30.753907,0.0,0.00304118,0.0,0.044359265999999994,0.0,0.023261311,0.0,0.024678578,0.0,0.021070989,2.020899,2.013265,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011571445,5.721871,0.0,0.083533016,0.0,0.045462987999999996,9.5,9.675965,0.0,0.024324262000000003,9.5,9.699158,0.0,0.040526203,0.256686009,72.368184,0.22855317,72.051323,1.023306,71.863955,0.46064914700000004,71.595564,0.012121396999999999,9.569941,1.0,1.0,72.48963499999999,72.65333000000001,40.736069,71.97649200000001,72.023471,41.579240999999996,71.968912,72.166891,41.711881,72.38930500000001,72.328237,41.114583
 10/20/2017,18:56:47.781,0.0,72.843284,0.0,4.428319,0.0,0.0,0.0,73.808785,0.0,72.117852,0.020695127,2.45892,8.587015,0.0,0.0,61.023649,0.0,80.701669,30.935589,70.437997,0.0,0.0,0.0,140.746043,1.0,0.010448,97.50976800000001,24.07638,14.024849,22.355698999999998,1.0,11142.796,1.0,0.00404,17.497316,42.569758,0.0,1.9880970000000002,0.0,1.9889709999999998,0.0,1.98233,0.0,1.989616,10.0,8.946827,0.0,0.0,0.0,0.136203664,0.0,0.137748701,0.0,0.44965137899999996,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,6.922095,76.15099000000001,0.0,5.454625,0.0,10.952002,72.155497,0.0,199.900611,1.5333780000000001,0.0,92.144226,73.838459,76.066035,110.807501,81.429516,0.0075678080000000005,0.0,66.693724,14.592829,29.815690999999998,75.155254,75.915165,0.0,75.277919,79.555207,0.0,74.199776,0.0,5.231987999999999,39.630196999999995,10.0,41.0,73.3,23.981718,67.57177,30.655473999999998,0.0,11.709810000000001,12.016735,0.0,10.0,1.0,12.606667999999999,0.0,1034.513,10.0,0.0,0.0,72.43946899999999,1.5309620000000002,2.253873,0.0,8.24,1.0,85.710998,54.442006000000006,48.019641,226.98181,4.146,0.0,11.699438,11.859861,0.0,10.0,0.0,47.150945,18.228807999999997,24.325545,34.58837245345643,30.753860999999997,0.0,0.0010748189999999999,0.0,0.043554000999999995,0.0,0.023357943,0.0,0.025322791,0.0,0.021232042000000003,2.020609,2.0135549999999998,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011572231,5.697952,0.0,0.081663362,0.0,0.043142038,9.5,9.67735,0.0,0.022971416,9.5,9.699093,0.0,0.043876107000000004,0.186353894,72.400739,1.044406,71.979704,0.6997783390000001,71.79378299999999,1.396066,71.625947,0.018565095,9.519999,1.0,1.0,72.491085,72.652534,40.826015999999996,71.978317,72.02178599999999,41.652149,71.97083,72.16749899999999,41.64583,72.390755,72.32940699999999,41.054797
 10/20/2017,18:56:57.781,0.0,72.839119,0.0,3.067643,0.0,0.0,0.0,73.827614,0.0,72.119162,0.021064616,4.893813,11.021376,0.0,0.0,60.405179000000004,0.0,80.702278,30.935171,70.429577,0.0,0.0,0.0,160.97735,1.0,0.010448,97.49185899999999,24.075452,14.031270000000001,22.320928,1.0,11141.192,1.0,0.00404,17.642865,42.560076,0.0,1.989225,0.0,1.9851349999999999,0.0,1.981815,0.0,1.988745,10.0,8.937234,0.0,0.0,0.0,0.137040559,0.0,0.137748701,0.0,0.45922154600000004,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.858788,0.0,10.065392,76.12060600000001,0.0,5.3473180000000005,0.0,6.748364,72.190221,0.0,199.65344,0.8298735890000001,0.0,92.147279,73.836213,76.067159,110.80924399999999,81.429376,0.0,0.0,66.69779100000001,14.59251,29.699336,75.118409,75.91479,0.0,75.27899599999999,79.551177,0.0,74.199917,0.0,5.63275,39.720966,10.0,41.0,73.3,23.894829,67.57181700000001,30.650457,0.0,11.673136999999999,11.950732,0.0,10.0,1.0,12.78838,0.0,1039.79,10.0,0.0,0.0,72.43975,1.501503,2.296321,0.0,8.24,1.0,85.697724,54.89754,48.014825,217.58616899999998,4.146,0.0,11.770972,11.994978,0.0,10.0,0.0,47.150339,17.895101999999998,24.324524,33.49518911243619,30.753303999999996,0.0,0.005877896,0.0,0.045003479000000006,0.0,0.022778152000000003,0.0,0.026063635,0.0,0.021425306,2.020963,2.013684,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011569135,5.699951,0.0,0.083404075,0.0,0.041884857000000005,9.5,9.67632,0.0,0.023390154,9.5,9.700833,0.0,0.041009362,0.362184182,72.382653,0.938907541,72.05421700000001,0.995173228,71.866125,0.5520809,71.644757,0.011799212,9.481978999999999,1.0,1.0,72.490524,72.65085,40.637048,71.97798900000001,72.021553,41.633233000000004,71.97008100000001,72.170728,41.759005,72.39145699999999,72.330764,41.066444
 10/20/2017,18:57:07.781,0.0,72.842254,0.0,5.037043,0.0,0.0,0.0,73.813854,0.0,72.117758,0.022912057000000003,3.927018,26.172071,0.0,0.0,60.773075,0.0,80.704153,30.929503999999998,70.431027,0.0,0.0,0.0,155.29979,1.0,0.010448,97.493081,24.068678,14.050536,22.277832,1.0,11079.826000000001,1.0,0.00404,17.312035,42.559052,0.0,1.9881939999999998,0.0,1.9895509999999998,0.0,1.981524,0.0,1.9888419999999998,10.0,8.943994,0.0,0.0,0.0,0.137008371,0.0,0.136815241,0.0,0.457545961,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,11.845524000000001,76.181374,0.0,7.314608,0.0,4.7107220000000005,72.17792299999999,0.0,199.413748,0.823922473,0.0,92.151364,73.836166,76.06936,110.807501,81.429282,0.007830007,0.0,66.710741,14.594025,29.782096000000003,75.11391400000001,75.91568000000001,0.0,75.279839,79.555582,0.0,74.200291,0.0,11.163262,39.61135,10.0,42.0,73.4,23.909235,67.569199,30.651014,0.0,11.914819,11.92013,0.0,10.0,1.0,12.255839,0.0,1029.508,10.0,0.0,0.0,72.439797,1.429358,2.044022,19.679712,8.24,1.0,85.682338,54.615085,47.939567,230.52521800000002,4.146,0.0,11.722882,12.005142,0.0,10.0,0.0,47.148848,18.372635,24.320812,33.14241283471583,30.756323,0.0,0.020287128,0.0,0.043586211,0.0,0.020008039,0.0,0.02529058,0.0,0.022552678,2.020931,2.013619,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011565652,5.699466999999999,0.0,0.08266266,0.0,0.043335451,9.5,9.676447999999999,0.0,0.022552678,9.5,9.698642,0.0,0.051059075,0.312951701,72.371801,1.199136,72.048429,1.389033,71.842252,0.615379801,71.693226,0.031774677,9.428493,1.0,1.0,72.492068,72.65258100000001,40.713977,71.97841,72.024875,41.580424,71.97064300000001,72.170541,41.669778,72.392627,72.331138,41.127782
 10/20/2017,18:57:17.781,0.0,72.840663,0.0,4.535741000000001,0.035747267,0.0,0.0,73.739261,0.0,72.12089300000001,0.012012153000000001,4.356705000000001,9.579978,0.0,0.0,60.949780000000004,0.0,80.706027,30.927599,70.449786,0.0,0.0,0.0,142.425321,1.0,0.010448,97.50699499999999,24.065012,14.043931,22.212372,1.0,11063.896999999999,1.0,0.00404,17.155539,42.562682,0.0,1.9875169999999998,0.0,1.986521,0.0,1.9818790000000002,0.0,1.989583,10.0,8.945088,0.0,0.0,0.0,0.135334581,0.0,0.138263713,0.0,0.459285991,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,18.100044,76.14665,0.0,6.1700029999999995,0.0,7.646851,72.169965,0.0,199.173826,0.825112697,0.0,92.153195,73.854093,76.069828,110.80646399999999,81.432891,0.001275026,0.0,66.72111899999999,14.592032000000001,29.823065999999997,75.137183,75.91614799999999,0.0,75.27909,79.55483199999999,0.0,74.197061,0.002456676,8.902966000000001,39.545966,10.0,42.0,73.4,23.921810999999998,67.571209,30.64767,0.0,12.044678,11.965133,0.0,10.0,1.0,12.640252,0.0,1032.363,10.0,0.0,0.0,72.43881400000001,1.452204,2.084677,14.017837,8.24,1.0,85.650396,54.420370999999996,48.073225,225.21812400000002,4.146,0.0,11.611072,12.056558,0.0,10.0,0.0,47.148615,17.927089000000002,24.319745,33.59978210427591,30.753721999999996,0.0,0.031633994,0.0,0.045293374000000004,0.0,0.023068047,0.0,0.02525837,0.0,0.027545322999999997,2.020867,2.013587,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011559429,5.698468,0.0,0.07895558700000001,0.0,0.042529565,9.5,9.676996,0.0,0.020909936,9.5,9.699931,0.0,0.043038630999999994,0.474715569,72.39784499999999,0.9670403909999999,71.979704,0.432516299,71.865402,1.00924,71.727227,0.027586272999999998,9.392728,1.0,1.0,72.490664,72.652019,40.728573,71.979908,72.02319,41.625745,71.971391,72.169512,41.724241,72.39375,72.330015,41.065279
 10/20/2017,18:57:27.781,0.0,72.842067,0.0,4.106054,0.0,0.0,0.0,73.822544,0.0,72.120145,0.020602755,4.428319,35.429049,0.0,0.0,60.957021999999995,0.0,80.702747,30.934984999999998,70.46629899999999,0.0,0.0,0.0,139.866421,1.0,0.010448,97.499803,24.057217,14.036223999999999,22.267221,1.0,11135.419,1.0,0.00404,17.44461,42.575949,0.0,1.988935,0.0,1.989164,0.0,1.9820400000000002,0.0,1.9886810000000001,10.0,8.936525999999999,0.0,0.0,0.0,0.136976182,0.0,0.135334581,0.0,0.461187135,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,7.756031,76.173417,0.0,5.418856,0.0,17.963414999999998,72.215541,0.0,198.929128,0.826056667,0.0,92.15822,73.867808,76.067299,110.807689,81.432469,0.006256811,0.0,66.724204,14.588282999999999,29.647303000000004,75.125244,75.91966,0.0,75.276889,79.5553,0.0,74.196921,0.0,11.41975,39.60135,10.0,42.0,73.4,23.9321,67.57247199999999,30.642559999999996,0.0,11.892574,11.858927,0.0,10.0,1.0,12.535902,0.0,1033.165,10.0,0.0,0.0,72.44255799999999,1.4576149999999999,2.2084349999999997,7.1530130000000005,8.24,1.0,85.67338000000001,54.664965,48.142462,235.896446,4.146,0.0,11.701842,12.028459,3.1342630000000002,10.0,0.0,47.146938,18.365376,24.313342000000002,32.894370477716656,30.753860999999997,0.0,0.034889772,0.0,0.045132320999999996,0.0,0.019234984,0.0,0.022778152000000003,0.0,0.023454575,2.020834,2.01378,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011562028,5.698049,0.0,0.083661958,0.0,0.044560397,9.5,9.675997,0.0,0.017141293999999998,9.5,9.667461,0.0,0.042523261,0.22151995100000002,72.396398,1.100671,72.039748,0.868575419,71.80174,0.270752437,71.641863,0.035963081,9.342464,1.0,1.0,72.490711,72.65220699999999,40.653618,71.980797,72.023939,41.652543,71.970128,72.169652,41.690636,72.387901,72.332495,41.010540999999996
 10/20/2017,18:57:37.781,0.0,72.84174,0.0,4.858006,11.739077,0.0,0.0,73.801542,0.0,72.116635,0.021341732000000002,3.24668,0.0,0.0,0.0,61.560285,0.0,80.703122,30.938747999999997,70.459422,0.0,0.0,0.0,102.522468,1.0,0.010448,97.475267,24.059769,13.998060999999998,22.315868,1.0,11081.108999999999,1.0,0.00404,17.484747,42.587587,0.0,1.9897080000000003,0.0,1.987295,0.0,1.981105,0.0,1.988004,10.0,8.926129,0.0,0.0,0.0,0.136686488,0.0,0.137426818,0.0,0.46953283700000004,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,13.737917999999999,76.165459,0.0,5.311548999999999,0.0,6.812542,72.20396600000001,0.0,198.694828,0.825441034,0.0,92.161601,73.861489,76.070858,110.80561599999999,81.431297,0.007305608000000001,0.0,66.722054,14.588523,29.698926,75.106142,75.914743,0.0,75.279979,79.55178599999999,0.0,74.197951,0.0,8.742661,39.615966,10.0,42.0,73.4,23.975087,67.571724,30.647298,0.0,11.887164,11.843926,8.743116,10.0,1.0,12.516112,0.0,1047.49,10.0,0.0,0.0,72.43975,1.399297,2.17077,10.024049,8.24,1.0,85.685153,54.770134999999996,47.899229,217.650304,4.146,0.0,11.750534,11.877797,5.4749620000000006,10.0,0.0,47.145261,18.405529,24.307588,33.926830075301446,30.754976,0.0,0.039692849,0.0,0.046291902999999995,0.0,0.015434131,0.0,0.022359413999999998,0.0,0.02425984,2.021157,2.013651,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01156288,5.699274,0.0,0.080535123,0.0,0.043303215,9.5,9.673936,0.0,0.016207186000000002,9.5,9.663403,0.0,0.04384389599999999,0.144154624,72.394951,1.142871,71.929787,1.199136,71.88059399999999,1.023306,71.709142,0.028552828,9.30831,1.0,1.0,72.491226,72.651832,40.759739,71.98051600000001,72.023143,41.546531,71.971204,72.166844,41.686001,72.389913,72.332355,41.064115
 10/20/2017,18:57:47.781,0.0,72.842816,0.0,4.1418610000000005,3.931513,0.0,0.0,73.819648,0.0,72.11364,0.017646849,1.7785819999999999,16.562751000000002,0.0,0.0,62.151959999999995,0.0,80.704762,30.931455,70.448944,0.0,0.0,0.0,148.902538,1.0,0.010448,97.467323,24.061579000000002,13.919348000000001,22.268038,1.0,11108.905,1.0,0.00404,17.442583,42.608674,0.0,1.990965,0.0,1.988229,0.0,1.9816209999999999,0.0,1.9876169999999997,10.0,8.928736,0.0,0.0,0.0,0.137137124,0.0,0.13591397,0.0,0.47085397100000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,9.423903,76.10035,0.0,6.313078,0.0,9.155027,72.20469,0.0,198.459724,0.22269591,0.0,92.165311,73.85587199999999,76.07231,110.805004,81.433735,0.000488428038,0.0,66.71999699999999,14.590437,29.62395,75.140366,75.916101,0.0,75.280588,79.55019300000001,0.0,74.19664,0.0,7.203736,39.700581,10.0,42.0,73.4,23.904204,67.56728199999999,30.64609,0.0,11.881152,11.990934,11.278394,10.0,1.0,12.565288,0.0,1036.678,10.0,0.0,0.0,72.435445,1.417935,2.183923,15.333060000000001,8.24,1.0,85.713296,54.69922,47.901637,216.800527,4.146,0.0,11.823871,11.948943,9.034107,10.0,0.0,47.142885,18.361973000000003,24.299560999999997,35.027884742090755,30.755719,0.0,0.05213572,0.0,0.044423687999999996,0.0,0.013888021,0.0,0.019428248000000002,0.0,0.022359413999999998,2.020995,2.013619,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01156643,5.697984,0.0,0.083404075,0.0,0.044141335999999996,9.5,9.675642999999999,0.0,0.014950971,9.5,9.666236999999999,0.0,0.042909789000000004,0.101955354,72.37469499999999,0.39031703799999995,71.992002,0.172287475,71.767739,1.789926,71.722887,0.030808122,9.304122,1.0,1.0,72.488792,72.65384499999999,40.663875,71.981592,72.021506,41.577271,71.968631,72.168482,41.713812,72.38981899999999,72.332121,40.961237
 10/20/2017,18:57:57.781,0.0,72.843752,0.0,4.177668,20.813166,0.0,0.0,73.816751,0.0,72.110178,0.02660694,2.5663419999999997,28.878696,0.0,0.0,62.054193000000005,0.0,80.704903,30.933452000000003,70.441225,0.0,0.0,0.0,165.93522,1.0,0.010448,97.454256,24.059862,13.971639000000001,22.317173999999998,1.0,11128.363000000001,1.0,0.00404,17.277168,42.630227000000005,0.0,1.989322,0.0,1.9906150000000002,0.0,1.981396,0.0,1.9882939999999998,10.0,8.931761999999999,0.0,0.0,0.0,0.135077075,0.0,0.137459006,0.0,0.477846315,0.0,0.0,0.0,0.20888273699999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,0.0,76.140862,0.0,4.882322,0.0,4.149166999999999,72.16273100000001,0.0,198.271198,0.401803821,0.0,92.165217,73.854514,76.073153,110.80561599999999,81.43490600000001,0.004945815,0.0,66.719436,14.591872,29.649352,75.143971,75.915258,0.0,75.277966,79.541619,0.0,74.193925,0.0,0.0,39.689811999999996,10.0,42.0,73.4,23.924554,67.568123,30.640190999999998,0.0,11.982153,11.875128,16.878470999999998,10.0,1.0,12.579680999999999,0.0,1043.56,10.0,0.0,0.0,72.438159,1.343384,2.2287630000000003,12.429945,8.24,1.0,85.760296,54.343447,47.581339,231.87203300000002,4.146,0.0,11.789607,11.771975999999999,15.911914000000001,10.0,0.0,47.142792,18.058892,24.301138,36.3035056161422,30.755533000000003,0.0,0.052877134000000006,0.0,0.052959501,0.0,0.016625924,0.0,0.015337499,0.0,0.019363826,2.020867,2.01349,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011573135,5.699918,0.0,0.08698220599999999,0.0,0.043851217000000005,9.5,9.675385,0.0,0.013533703999999999,9.5,9.663177000000001,0.0,0.043972739000000004,0.0,72.373972,0.93187433,71.999236,0.319984915,71.787272,1.00924,71.60424499999999,0.028875012999999998,9.267068,1.0,1.0,72.492115,72.65333000000001,40.668214,71.98084300000001,72.021974,41.540620000000004,71.971485,72.17049399999999,41.662826,72.387573,72.333291,41.202319
 10/20/2017,18:58:07.781,0.0,72.84201999999999,0.0,4.28509,1.398463,0.0,0.0,73.800818,0.0,72.107838,0.023558662,2.315691,28.830648999999998,0.0,0.0,62.35039200000001,0.0,80.707902,30.940559999999998,70.441412,0.0,0.0,0.0,138.267108,1.0,0.010448,97.469862,24.055918,14.021179,22.332682000000002,1.0,11102.812,1.0,0.00404,17.294601,42.639071,0.0,1.9894830000000001,0.0,1.9872299999999998,0.0,1.981234,0.0,1.9880360000000001,10.0,8.937427,0.0,0.0,0.0,0.135753028,0.0,0.136074911,0.0,0.488028715,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.933384,0.0,0.0,76.17631,0.0,8.20883,0.0,15.893685000000001,72.16707099999999,0.0,198.044152,0.401721736,0.0,92.16812900000001,73.852642,76.073761,110.804721,81.43607800000001,0.0070434090000000005,0.0,66.713452,14.593148000000001,29.773902000000003,75.147904,75.912964,0.0,75.278247,79.533326,0.0,74.193504,0.0,0.0,39.663658,10.0,41.0,73.4,23.921810999999998,67.56868399999999,30.640655,0.0,11.942474,11.855327,4.747646,10.0,1.0,12.532903999999998,0.0,1031.593,10.0,0.0,0.0,72.438346,1.3860700000000001,2.0523919999999998,8.596551,8.24,1.0,85.790785,54.256306,47.643954,238.044937,4.146,0.0,11.784798,11.825185000000001,8.456947999999999,10.0,0.0,47.140834999999996,18.289151999999998,24.302066,35.77035790602946,30.756090999999998,0.0,0.052973840999999994,0.0,0.045003479000000006,0.0,0.018461929,0.0,0.014789918,0.0,0.018268665,2.0211240000000004,2.013201,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011577311000000002,5.6973720000000005,0.0,0.08066406400000001,0.0,0.043464392000000004,9.5,9.675385,0.0,0.015627394,9.5,9.661534,0.0,0.043296315999999994,0.0,72.395675,0.46768236,72.032514,0.784176882,71.766292,1.002206,71.57169,0.031130307000000003,9.222603999999999,1.0,1.0,72.491085,72.650662,40.567221,71.979908,72.020663,41.701017,71.968678,72.168295,41.623813,72.385982,72.330156,41.063726
 10/20/2017,18:58:17.781,0.0,72.842442,0.0,6.397718,29.839159000000002,0.0,0.0,73.816751,0.0,72.108166,0.022450197,4.6431629999999995,25.38731,0.0,0.0,61.287983999999994,0.0,80.70715200000001,30.941209999999998,70.446464,0.0,0.0,0.0,170.173399,1.0,0.010448,97.51249399999999,24.056057,14.030904000000001,22.313909,1.0,11104.736,1.0,0.00404,17.380958,42.633206,0.0,1.9898369999999999,0.0,1.987972,0.0,1.9813630000000002,0.0,1.987681,10.0,8.932567,0.0,0.0,0.0,0.136879618,0.0,0.13864997199999998,0.0,0.490574315,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.359553,0.0,0.0,76.062009,0.0,7.457683,0.0,10.310226,72.182263,0.0,197.83721599999998,0.40258362200000003,0.0,92.169537,73.85390600000001,76.074698,110.804014,81.437859,0.001275026,0.0,66.707468,14.592989000000001,29.731292,75.131518,75.911372,0.0,75.276889,79.529718,0.0,74.19233299999999,0.0,0.0,39.708658,10.0,41.0,73.4,23.834692999999998,67.56891800000001,30.637125,0.0,12.04588,11.900929,6.32016,10.0,1.0,12.567687,0.0,1032.925,10.0,0.0,0.0,72.43876800000001,1.3998979999999999,2.247296,10.056128,8.24,1.0,85.825355,54.544771,48.037703,223.871308,4.146,0.0,11.526914,11.841328,3.583165,10.0,0.0,47.141441,18.245369,24.301463000000002,37.068380737466406,30.753721999999996,0.0,0.054424434,0.0,0.043457369,0.0,0.017109083,0.0,0.015949501,0.0,0.019492669,2.020867,2.013716,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011582248,5.700628,0.0,0.084467844,0.0,0.041240149,9.5,9.793699,0.0,0.015015393,9.5,9.661406,0.0,0.043876107000000004,0.16525425900000001,72.414484,1.543764,71.975363,1.030339,71.855274,1.607063,71.66863000000001,0.028230643,9.315077,1.0,1.0,72.490571,72.651552,40.609039,71.981873,72.022488,41.560719,71.97083,72.166423,41.68098,72.388462,72.331372,41.079643
 10/20/2017,18:58:27.781,0.0,72.840429,0.0,5.359308,11.210022,0.0,0.0,73.806612,0.0,72.10854,0.01903243,3.998632,0.0,0.0,0.0,60.374762,0.0,80.708464,30.928063,70.436267,0.0,0.0,0.0,145.863844,1.0,0.010448,97.545961,24.053181,14.100076000000001,22.21482,1.0,11154.983,1.0,0.00404,17.523669,42.627108,0.0,1.989354,0.0,1.9875200000000002,0.0,1.981105,0.0,1.9871330000000003,10.0,8.933371000000001,0.0,0.0,0.0,0.138778725,0.0,0.137684324,0.0,0.469822842,0.0,0.0,0.0,0.20636936,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,76.084435,0.0,7.350376,0.0,2.400325,72.163454,0.0,197.607891,0.400900893,0.0,92.17334100000001,73.855638,76.07441700000001,110.80491,81.43889,0.004683616,0.0,66.701438,14.590596,29.631734,75.139758,75.908562,0.0,75.27735799999999,79.526251,0.0,74.190555,0.0,0.0,39.534043,10.0,41.0,73.4,23.837208,67.56910500000001,30.635731,0.0,11.959307,11.92613,10.427953,10.0,1.0,12.618062,0.0,1028.513,10.0,0.0,0.0,72.435305,1.334967,2.186912,6.30293,8.24,1.0,85.849747,54.448616,47.922107000000004,230.99018999999998,4.146,0.0,11.760753,11.893939999999999,13.394860999999999,10.0,0.0,47.140789,18.277583,24.299375,35.16575134124311,30.755719,0.0,0.055101378,0.0,0.045261164000000007,0.0,0.013501494,0.0,0.01694803,0.0,0.023680048999999998,2.020834,2.013684,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011585645,5.696243,0.0,0.077859583,0.0,0.044753809000000006,9.5,9.792667999999999,0.0,0.014177917,9.5,9.663467,0.0,0.043264105,0.48878199299999997,72.38844,0.608346591,71.939915,0.875608631,71.74459,1.782893,71.581818,0.030808122,9.233236999999999,1.0,1.0,72.49043,72.651177,40.675315000000005,71.979159,72.020383,41.57333,71.97279499999999,72.16810799999999,41.52802,72.38762,72.332402,41.158839
 10/20/2017,18:58:37.781,0.0,72.841833,0.0,3.7121739999999996,7.554736,0.0,0.0,73.844995,0.0,72.108634,0.015152803000000001,3.747981,30.368140000000004,0.0,0.0,60.124912,0.0,80.707949,30.929689,70.435144,0.0,0.0,0.0,74.854357,1.0,0.010448,97.564575,24.049794,14.093654,22.30542,1.0,11089.233999999999,1.0,0.00404,17.481908999999998,42.623803,0.0,1.9898369999999999,0.0,1.9874560000000001,0.0,1.9825560000000002,0.0,1.988229,10.0,8.923135,0.0,0.0,0.0,0.13584959300000002,0.0,0.137877454,0.0,0.473560685,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,17.474593,76.089499,0.0,6.456154,0.0,2.6730810000000003,72.225669,0.0,197.385131,0.40110610399999996,0.0,92.175595,73.856527,76.076477,110.801988,81.439125,0.0070434090000000005,0.0,66.700877,14.587964000000001,29.620671999999995,75.103708,75.908609,0.0,75.275719,79.517723,0.0,74.188823,0.0,14.144929999999999,39.668658,10.0,41.0,73.4,23.922725,67.569479,30.636289,0.0,12.049487,12.048537,16.541504,10.0,1.0,12.578482000000001,0.0,1023.1239999999999,10.0,0.0,0.0,72.43567900000001,1.467835,2.1785419999999998,19.856145,8.24,1.0,85.853687,54.708836,47.909464,221.001309,4.146,0.0,11.590033,11.999761,15.270627,10.0,0.0,47.136922,18.134209,24.297426,35.500789263819215,30.754371999999996,0.0,0.040369792,0.0,0.049416333,0.0,0.015144235,0.0,0.020942147,0.0,0.024485315,2.020899,2.0135549999999998,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011585796,5.700241,0.0,0.083661958,0.0,0.042884155,9.5,9.791927000000001,0.0,0.015788448,9.5,9.661567,0.0,0.047097169,0.045689662,72.389887,1.1217709999999999,72.01442800000001,0.411416664,71.77642,0.727911185,71.676587,0.030485937,9.324098,1.0,1.0,72.48916700000001,72.651832,40.792483000000004,71.981826,72.018183,41.481899,71.96966,72.164739,41.667846999999995,72.387948,72.333619,40.964343
 10/20/2017,18:58:47.781,0.0,72.843424,0.0,5.609959,0.0,0.0,0.0,73.83268299999999,0.0,72.103954,0.013305362,4.8221989999999995,0.0026901729999999997,0.0,0.0,59.757740000000005,0.0,80.70958900000001,30.931919,70.435799,0.0,0.0,0.0,138.187142,1.0,0.010448,97.611862,24.048077,14.087232,22.278159,1.0,11123.124,1.0,0.00404,17.483531,42.631763,0.0,1.989193,0.0,1.9890029999999999,0.0,1.9812990000000001,0.0,1.989712,10.0,8.937363000000001,0.0,0.0,0.0,0.13646117,0.0,0.137684324,0.0,0.46089713,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,7.884328,76.063455,0.0,5.383087000000001,0.0,8.818094,72.177199,0.0,197.164438,0.402911959,0.0,92.18015,73.857416,76.07605600000001,110.804156,81.441281,0.009403202,0.0,66.69779100000001,14.587566,29.704252,75.141958,75.904723,0.0,75.27497,79.510882,0.0,74.18994599999999,0.0,8.838844,39.616735,10.0,41.0,73.4,23.902146,67.56746899999999,30.631876000000002,0.0,11.949086999999999,11.999934,0.0,10.0,1.0,12.547897,0.0,1055.895,10.0,0.0,0.0,72.433246,1.473847,2.217403,7.217169999999999,8.24,1.0,85.883145,54.637921999999996,47.78303,225.073822,4.146,0.0,11.725286,11.817413,0.0,10.0,0.0,47.138739,18.248770999999998,24.294225,33.61939667114409,30.754510999999997,0.0,0.034889772,0.0,0.045035689000000004,0.0,0.017753295,0.0,0.02319689,0.0,0.022971416,2.020641,2.013394,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011590108,5.699338,0.0,0.08388760599999999,0.0,0.045559695,9.5,9.792507,0.0,0.018751825,9.5,9.660955,0.0,0.043682843,0.031623241,72.40942,0.6575790770000001,71.94425600000001,0.580213742,71.838635,1.663328,71.632458,0.032419047,9.337953,1.0,1.0,72.48841800000001,72.650475,40.670187,71.978223,72.017809,41.619833,71.968397,72.16881,41.694499,72.387105,72.332495,41.018305
 10/20/2017,18:58:57.781,0.0,72.84319,0.0,5.144464,0.0,0.0,0.0,73.80950899999999,0.0,72.107698,0.020140895,3.962825,33.507185,0.0,0.0,61.164868999999996,0.0,80.709964,30.92077,70.436875,0.0,0.0,0.0,162.896526,1.0,0.010448,97.643825,24.051789000000003,14.034023000000001,22.320601999999997,1.0,11100.353000000001,1.0,0.00404,17.44015,42.6569,0.0,1.989257,0.0,1.988004,0.0,1.982234,0.0,1.988423,10.0,8.950271,0.0,0.0,0.0,0.140388139,0.0,0.137941831,0.0,0.451198072,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,14.379407,76.090222,0.0,6.599228999999999,0.0,9.010627000000001,72.180817,0.0,196.93418400000002,0.400121093,0.0,92.181935,73.860599,76.079614,110.800339,81.440718,0.0070434090000000005,0.0,66.69723,14.592908999999999,29.731702000000002,75.145984,75.903131,0.0,75.27309699999999,79.507837,0.0,74.191257,0.0,5.8892370000000005,39.624812,10.0,41.0,73.4,23.904204,67.56728199999999,30.631690000000003,0.0,11.705,11.864927,0.704037565,10.0,1.0,12.430354,0.0,1033.855,10.0,0.0,0.0,72.433246,1.3830639999999998,2.102015,0.0,8.24,1.0,85.871418,54.82842900000001,48.012417,218.78868300000002,4.146,0.0,11.424122,11.716972,0.0,10.0,0.0,47.136083,18.212021,24.291951,33.19465428736567,30.755301,0.0,0.0,0.0,0.044230424000000004,0.0,0.01955709,0.0,0.024549736000000003,0.0,0.01955709,2.020738,2.013587,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011587822,5.699048,0.0,0.081824539,0.0,0.040434263,9.5,9.792636,0.0,0.024936262999999997,9.5,9.661438,0.0,0.044198213,0.474715569,72.415207,1.0373729999999999,72.066515,0.327018135,71.803187,1.149904,71.67296999999999,0.022109128999999998,9.380484,1.0,1.0,72.489354,72.653049,40.667031,71.97958,72.021506,41.500028,71.968818,72.16764,41.653169,72.387854,72.333197,41.095172
 10/20/2017,18:59:07.781,0.0,72.843705,0.0,5.323501,8.051725999999999,0.0,0.0,73.824717,0.0,72.108774,0.018201082,3.855403,0.0,0.0,0.0,61.401683999999996,0.0,80.710245,30.920863,70.433881,0.0,0.0,0.0,140.106318,1.0,0.010448,97.639877,24.043716,14.082645000000001,22.306726,1.0,11137.128999999999,1.0,0.00404,17.418662,42.652059,0.0,1.989193,0.0,1.985973,0.0,1.9825560000000002,0.0,1.9900349999999998,10.0,8.950979,0.0,0.0,0.0,0.137459006,0.0,0.138682161,0.0,0.470628411,0.0,0.0,0.0,0.205724904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,15.293529000000001,76.108308,0.0,4.7034769999999995,0.0,17.562305,72.186604,0.0,196.705375,1.248135,0.0,92.186959,73.864437,76.079474,110.801046,81.441749,0.0,0.0,66.692462,14.591473,29.660003999999997,75.139524,75.903552,0.0,75.273331,79.511585,0.0,74.18915,0.0,12.093029,39.639427000000005,10.0,42.0,73.4,23.929813,67.568825,30.709963000000002,0.0,11.850489999999999,12.043737,11.117933,10.0,1.0,12.523309,0.0,1032.636,10.0,0.0,0.0,72.43567900000001,1.39088,2.1988689999999997,14.130111999999999,8.24,1.0,85.879627,54.666167,47.892004,215.26131,4.146,0.0,11.665174,11.777357,10.028102,10.0,0.0,47.135151,18.507161,24.291394,34.411405750446356,30.7527,0.0,0.0,0.0,0.044391477,0.0,0.026224688,0.0,0.022327202999999997,0.0,0.017688874,2.020706,2.013587,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011588738000000001,5.702046,0.0,0.084693492,0.0,0.040337557,9.5,9.792507,0.0,0.026675637000000002,9.5,9.778591,0.0,0.043940528,0.07382250900000001,72.355163,0.74901083,71.98549100000001,0.47471557299999995,71.796676,1.438266,71.57169,0.030808122,9.420116,1.0,1.0,72.490524,72.65113000000001,40.649278,71.97681899999999,72.018745,41.403079999999996,71.96825600000001,72.16670400000001,41.646989000000005,72.388837,72.332776,41.082361
 10/20/2017,18:59:17.781,0.0,72.843986,0.0,3.6047519999999995,2.9214990000000003,0.0,0.0,73.818923,0.0,72.10868,0.014968058999999999,3.568945,0.0,0.0,0.0,60.79987,0.0,80.70888599999999,30.918169,70.43491,0.0,0.0,0.0,136.827727,1.0,0.010448,97.685519,24.044272,14.090351,22.368922,1.0,11150.493,1.0,0.00404,17.280006,42.631577,0.0,1.989193,0.0,1.988423,0.0,1.98175,0.0,1.988777,10.0,8.959992,0.0,0.0,0.0,0.137813077,0.0,0.138038395,0.0,0.462218265,0.0,0.0,0.0,0.20543489899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,12.214381,76.093839,0.0,5.025398,0.0,10.438581,72.21409399999999,0.0,196.486288,0.243134894,0.0,92.189401,73.86251800000001,76.08209599999999,110.79986799999999,81.441327,0.010451999,0.0,66.68844200000001,14.589160999999999,29.647713,75.084091,75.89811999999999,0.0,75.27103699999999,79.50554100000001,0.0,74.186482,0.0,7.6044979999999995,39.620965999999996,10.0,42.0,73.4,23.901232,67.565271,30.723945,0.0,11.854098,11.905128999999999,7.058279,10.0,1.0,12.599472,0.0,1040.865,10.0,0.0,0.0,72.434228,1.41553,2.081688,10.505228,8.24,1.0,85.88155,54.608474,48.020845,233.97242400000002,4.146,0.0,11.799225,11.865839999999999,15.046176,10.0,0.0,47.137667,18.35426,24.292832999999998,35.21828604170018,30.754790000000003,0.0,0.0,0.0,0.040590624,0.0,0.024678578,0.0,0.018204243999999998,0.0,0.014532233,2.020609,2.013233,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01158866,5.700112,0.0,0.084371137,0.0,0.041820386,9.5,9.792378,0.0,0.024420893,9.5,9.779332,0.0,0.045132320999999996,0.235586374,72.355886,0.58724696,72.060004,1.044406,71.826337,1.8250919999999997,71.735185,0.027264088,9.430748,1.0,1.0,72.49146,72.65113000000001,40.588525,71.976539,72.019026,41.494510999999996,71.972327,72.16759300000001,41.638877,72.386684,72.33431999999999,41.186791
 10/20/2017,18:59:27.781,0.0,72.841365,0.0,4.070247,3.514682,0.0,0.0,73.795025,0.0,72.109195,0.027530661,2.6021490000000003,15.233462,0.0,0.0,60.791180000000004,0.0,80.709683,30.928341999999997,70.429671,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,97.65825600000001,24.0407,14.114204,22.364025,1.0,11139.802,1.0,0.00404,17.494882999999998,42.617937,0.0,1.988838,0.0,1.987359,0.0,1.982072,0.0,1.988229,10.0,8.944284,0.0,0.0,0.0,0.13549552199999998,0.0,0.13591397,0.0,0.48129415299999995,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,14.555817000000001,76.082988,0.0,4.381557,0.0,20.963722,72.216988,0.0,196.282902,0.002012375,0.0,92.191608,73.862565,76.08237700000001,110.80113999999999,81.44329599999999,0.001275026,0.0,66.684562,14.588762,29.6936,75.08573,75.893953,0.0,75.26911700000001,79.500153,0.0,74.187512,0.0,16.228891,39.661735,10.0,42.0,73.4,23.914494,67.564243,30.717442,0.0,11.894979,11.812124,12.754632,10.0,1.0,12.352992,0.0,1040.448,10.0,0.0,0.0,72.432497,1.369838,1.977659,19.182494000000002,8.24,1.0,85.92719100000001,54.722657999999996,47.964853999999995,214.684103,4.146,0.0,11.745725,11.919648,8.264562,10.0,0.0,47.133521,18.025317,24.288657,35.64541105906873,30.754651000000003,0.0,0.0,0.0,0.041589153,0.0,0.023132469,0.0,0.019234984,0.0,0.015305288,2.020738,2.013297,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011595691000000002,5.6858629999999994,0.0,0.078246408,0.0,0.040853323999999996,9.5,9.791959,0.0,0.022745941000000002,9.5,9.778462,0.0,0.044971267999999995,0.20042031600000002,72.428229,0.312951708,72.005024,0.981106805,71.785825,0.39031703100000004,71.671523,0.025008793999999997,9.486168,1.0,1.0,72.491085,72.651645,40.5759,71.97466700000001,72.019915,41.371552,71.96975400000001,72.168482,41.736601,72.38673100000001,72.333759,41.118853
 10/20/2017,18:59:37.781,0.0,72.843845,0.0,4.28509,12.925442,0.0,0.0,73.824717,0.0,72.10811899999999,0.021618848,2.2440759999999997,0.0,0.0,0.0,60.88967099999999,0.0,80.711838,30.948968,70.43317900000001,0.0,0.0,0.0,147.143294,1.0,0.010448,97.661311,24.047891,14.08503,22.305094,1.0,11169.737,1.0,0.00404,17.545967,42.608488,0.0,1.9892889999999999,0.0,1.987939,0.0,1.98233,0.0,1.987391,10.0,8.944058,0.0,0.0,0.0,0.13810277199999998,0.0,0.136139288,0.0,0.48042413799999995,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,76.143033,0.0,4.560402,0.0,12.8292,72.201796,0.0,196.05943,0.001930291,0.0,92.19358100000001,73.860599,76.082284,110.799774,81.443952,0.002323823,0.0,66.682458,14.588921,29.629686,75.102725,75.891378,0.0,75.269024,79.4935,0.0,74.186295,0.027290112000000002,10.025099,39.631735,10.0,42.0,73.4,23.920896,67.564009,30.713633,0.0,11.982153,12.023936,9.754017999999999,10.0,1.0,12.338599,0.0,1022.145,10.0,0.0,0.0,72.429174,1.4281549999999998,2.1390830000000003,3.672483,8.24,1.0,85.943186,54.034549,47.57291,235.559742,4.146,0.0,11.5191,11.957313000000001,12.304672,10.0,0.0,47.130865,18.09156,24.287032999999997,36.85722165943389,30.752374,0.0,0.007618609,0.0,0.044198213,0.0,0.020555619,0.0,0.01591729,0.0,0.015434131,2.020899,2.013684,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011598053999999998,5.6863150000000005,0.0,0.083919842,0.0,0.041562503,9.5,9.792346,0.0,0.019299405,9.5,9.778978,0.0,0.04403716,0.33405133600000003,72.377589,0.9670403959999999,71.958724,0.69977834,71.74459,1.297601,71.600627,0.032096862000000004,9.528054,1.0,1.0,72.494127,72.651552,40.709243,71.97321600000001,72.01996199999999,41.210367,71.967835,72.166002,41.757846,72.388603,72.33287,41.078478999999994
 10/20/2017,18:59:47.781,0.0,72.842114,0.0,5.609959,12.011619999999999,0.0,0.0,73.79864599999999,0.0,72.111956,0.02660694,4.28509,27.293158000000002,0.0,0.0,61.334332999999994,0.0,80.7169,30.969408,70.438839,0.0,0.0,0.0,150.181989,1.0,0.010448,97.671887,24.07754,14.045948999999998,22.371370000000002,1.0,11084.53,1.0,0.00404,17.487585,42.618124,0.0,1.989354,0.0,1.987681,0.0,1.982363,0.0,1.988004,10.0,8.943543,0.0,0.0,0.0,0.138392466,0.0,0.137426818,0.0,0.48264751,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,76.164012,0.0,4.2742510000000005,0.0,0.0,72.21481800000001,0.0,195.848453,0.001930291,0.0,92.19855799999999,73.858352,76.084906,110.800104,81.444936,0.0007506272890000001,0.0,66.68339300000001,14.594743,29.744813,75.102069,75.88398000000001,0.0,75.269867,79.487877,0.0,74.187699,0.0,13.583863000000001,39.637889,10.0,42.0,73.4,23.895058,67.565038,30.709590999999996,0.0,11.78496,11.92073,8.309872,10.0,1.0,12.52031,0.0,1008.029,10.0,0.0,0.0,72.42795799999999,1.372844,2.1588119999999997,18.733393,8.24,1.0,85.99014100000001,53.509302000000005,46.779992,237.820468,4.146,0.0,11.62069,11.955519,6.48499,10.0,0.0,47.132729,18.106532,24.284481,36.402322246678494,30.747590000000002,0.0,0.027507861,0.0,0.051091285,0.0,0.018590771000000002,0.0,0.014822129,0.0,0.016819187,2.020931,2.01378,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.0116055,5.662073,0.0,0.07850429099999999,0.0,0.041272384,9.5,9.793344,0.0,0.019267193999999998,9.5,9.780202000000001,0.0,0.045712112,0.0,72.42099499999999,0.995173229,71.932681,1.410133,71.811145,1.803993,71.57675400000001,0.030163752000000002,9.564141000000001,1.0,1.0,72.494033,72.650382,40.585763,71.974948,72.01706,41.427908,71.971111,72.164879,41.743168,72.386684,72.332215,41.049751
 10/20/2017,18:59:57.781,0.0,72.844173,0.0,5.07285,17.398357999999998,0.0,0.0,73.808785,0.0,72.109944,0.027715405,2.816993,32.738439,0.0,0.0,61.161248,0.0,80.71465,30.979024,70.44094399999999,0.0,0.0,0.0,147.862985,1.0,0.010448,97.716072,24.103941,14.038426000000001,22.374309,1.0,11162.36,1.0,0.00404,17.471368,42.646612,0.0,1.9895470000000002,0.0,1.987585,0.0,1.9816209999999999,0.0,1.9878099999999999,10.0,8.936043,0.0,0.0,0.0,0.13646117,0.0,0.136847429,0.0,0.490090973,0.0,0.0,0.0,0.206884925,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,76.15099000000001,0.0,5.490393,0.0,12.781067,72.21481800000001,0.0,195.633467,0.001807165,0.0,92.198934,73.852642,76.083173,110.798266,81.444843,0.0,0.0,66.682037,14.594104999999999,29.635422,75.10684499999999,75.87822,0.0,75.267572,79.483941,0.0,74.189993,0.0,0.0,39.634812,10.0,42.0,73.4,23.913579000000002,67.564663,30.707315,0.0,11.89558,11.783923,4.490908999999999,10.0,1.0,12.767389999999999,0.0,1034.673,10.0,0.0,0.0,72.430672,1.372844,2.0613599999999996,10.92225,8.24,1.0,86.010874,52.090416,45.429563,232.65767599999998,4.146,0.0,11.751736,11.847904,9.771587,10.0,0.0,47.131890000000006,18.119917,24.294921,36.60003471059051,30.748333000000002,0.0,0.054553375999999994,0.0,0.045100111,0.0,0.018107612,0.0,0.015015393,0.0,0.017076872,2.020834,2.013619,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011608837,5.658753,0.0,0.086369733,0.0,0.046849111,9.5,9.793441,0.0,0.014725496999999999,9.5,9.779428999999999,0.0,0.04403716,0.580213744,72.407973,0.298885296,71.936298,0.5591141079999999,71.834295,0.186353897,71.66211899999999,0.030808122,9.762943,1.0,1.0,72.495297,72.650616,40.721472,71.974527,72.015937,41.419632,71.968818,72.165534,41.606431,72.3901,72.334976,41.022575
 10/20/2017,19:00:07.781,0.0,72.843331,0.0,4.786392,26.728959000000003,0.0,0.0,73.75809,0.0,72.110739,0.022173081,2.279884,25.915822,0.0,0.0,60.087253000000004,0.0,80.71376,30.979907,70.44421899999999,0.0,0.0,0.0,139.226696,1.0,0.010448,97.75062199999999,24.10923,14.027784,22.371534,1.0,11155.303999999998,1.0,0.00404,17.440960999999998,42.654107,0.0,1.98974,0.0,1.9857470000000002,0.0,1.98117,0.0,1.988358,10.0,8.928479,0.0,0.0,0.0,0.135881781,0.0,0.137845266,0.0,0.46885615799999997,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,16.464247,76.127841,0.0,5.132704,0.0,4.2454339999999995,72.18370999999999,0.0,195.411982,0.0,0.0,92.205086,73.852314,76.086779,110.795911,81.44282700000001,0.0,0.0,66.679139,14.58932,29.735390000000002,75.130207,75.87433399999999,0.0,75.267104,79.473774,0.0,74.188355,0.0,7.68465,39.574812,10.0,42.0,73.4,23.877909,67.563682,30.703181,0.0,11.928045,12.10314,14.246916,10.0,1.0,12.513713000000001,0.0,1040.672,10.0,0.0,0.0,72.42866,1.388475,2.145659,10.328796,8.24,1.0,86.082879,50.098205,43.304279,215.10097400000004,4.146,0.0,11.662769,11.792303,11.839739,10.0,0.0,47.126859,18.130353,24.315337,34.69983943346872,30.745778,0.0,0.045656401,0.0,0.044745794000000005,0.0,0.013501494,0.0,0.022262782000000002,0.0,0.008992007,2.02106,2.013362,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011620573,5.659075,0.0,0.083371839,0.0,0.042819684000000004,9.5,9.792958,0.0,0.014177917,9.5,9.779976,0.0,0.041846838,0.256686009,72.391334,1.107705,71.963065,0.720877978,71.78365500000001,0.903741475,71.653438,0.025330979,9.841561,1.0,1.0,72.492396,72.648135,40.521459,71.972514,72.017996,41.498846,71.96802199999999,72.165908,41.461583000000005,72.387948,72.334648,41.028399
 10/20/2017,19:00:17.781,0.0,72.843986,0.0,3.5331379999999997,0.0,0.0,2.6984867e-05,73.806612,0.0,72.112564,0.019124802,3.175065,17.475635999999998,0.0,0.0,60.493531999999995,0.0,80.711417,30.9728,70.449973,0.0,0.0,0.0,143.864703,1.0,0.010448,97.789355,24.111272,13.970539000000002,22.361739,1.0,11149.851999999999,1.0,0.00404,17.346496,42.639723,0.0,1.989032,0.0,1.98607,0.0,1.9821689999999998,0.0,1.988552,10.0,8.940099,0.0,0.0,0.0,0.136139288,0.0,0.139712185,0.0,0.460736016,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,19.848103,76.141586,0.0,6.348847,0.0,14.866842000000002,72.173582,0.0,195.185484,0.002422797,0.0,92.20687,73.851659,76.08453100000001,110.797041,81.447514,0.0,0.0,66.676053,14.587885,29.737848,75.131284,75.86946400000001,0.0,75.267572,79.469698,0.0,74.189104,0.041944077,13.359437,39.524427,10.0,42.0,73.4,23.885683,67.563728,30.69691,0.0,12.017023,11.899128999999999,0.0,10.0,1.0,12.586878,0.0,1040.849,10.0,0.0,0.0,72.428426,1.315728,2.06435,16.006711,8.24,1.0,86.13673100000001,48.285084000000005,41.578163,213.481589,4.146,0.0,11.844308999999999,11.928018,0.0,10.0,0.0,47.127232,18.287337,24.338955,34.17558553587476,30.743781,0.0,0.033568119,0.0,0.045551059000000005,0.0,0.017849926999999998,0.0,0.024356472,0.0,0.022810362999999997,2.020995,2.013716,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011629593,5.6594940000000005,0.0,0.08466125599999999,0.0,0.044173572,9.5,9.792861,0.0,0.020426777,9.5,9.778817,0.0,0.043779475,0.17228747,72.420271,1.030339,72.018045,1.346834,71.784378,0.9107746870000001,71.680205,0.025975348,9.875392999999999,1.0,1.0,72.491928,72.652675,40.550652,71.974714,72.01579699999999,41.569783,71.968818,72.167874,41.650079,72.391738,72.334695,40.925521999999994
 10/20/2017,19:00:27.781,0.0,72.842114,0.0,4.535741000000001,10.777159,0.0,0.0,73.817475,0.0,72.112798,0.028546752999999998,2.494727,25.659574,0.0,0.0,60.74193399999999,0.0,80.712823,30.975587,70.456288,0.0,0.0,0.0,131.709926,1.0,0.010448,97.822683,24.112432000000002,14.098607999999999,22.368922,1.0,11151.776000000002,1.0,0.00404,17.410959,42.631111,0.0,1.989064,0.0,1.9864560000000002,0.0,1.982105,0.0,1.9886810000000001,10.0,8.952782000000001,0.0,0.0,0.0,0.135077075,0.0,0.136976182,0.0,0.46875949,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,19.158502,76.155331,0.0,4.918091,0.0,13.085911,72.20685999999999,0.0,194.992669,0.7144629920000001,0.0,92.208279,73.85114399999999,76.086919,110.79902,81.448546,0.001275026,0.0,66.67236,14.591075,29.709988,75.159515,75.867825,0.0,75.264576,79.460702,0.0,74.189993,0.035903511,12.910584,39.652504,10.0,42.0,73.4,23.872421,67.562934,30.690267,0.0,11.9052,11.870927,10.476091,10.0,1.0,12.342796,0.0,1041.41,10.0,0.0,0.0,72.427115,1.325348,2.253873,18.444685999999997,8.24,1.0,86.18547,47.10298,40.254226,232.016335,4.146,0.0,11.634516,11.914267,6.420861,10.0,0.0,47.127697999999995,18.313651999999998,24.346935000000002,34.7457479231607,30.744803000000005,0.0,0.0,0.0,0.042136734,0.0,0.02632132,0.0,0.021908465,0.0,0.017849926999999998,2.020738,2.01349,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011637958,5.6612029999999995,0.0,0.084500079,0.0,0.043045332,9.5,9.792313,0.0,0.026933322000000003,9.5,9.778785000000001,0.0,0.043038630999999994,0.073822508,72.39061099999999,0.453615936,71.984044,0.6224130210000001,71.879871,1.135837,71.58760600000001,0.024686608999999998,9.87926,1.0,1.0,72.491928,72.651411,40.491871,71.973357,72.019774,41.539438,71.967508,72.16656400000001,41.543471000000004,72.38673100000001,72.332589,40.841279
 10/20/2017,19:00:37.781,0.0,72.84201999999999,0.0,3.927018,19.578705,0.0,3.1009049e-05,73.87034200000001,0.0,72.113687,0.022173081,4.1418610000000005,17.843994,0.0,0.0,60.455149,0.0,80.710011,30.970988000000002,70.453762,0.0,0.0,0.0,148.50271,1.0,0.010448,97.890326,24.108673,14.094388,22.364025,1.0,11164.819,1.0,0.00404,17.387039,42.629063,0.0,1.989612,0.0,1.988648,0.0,1.9821369999999998,0.0,1.9882939999999998,10.0,8.94393,0.0,0.0,0.0,0.133853921,0.0,0.134304556,0.0,0.479135226,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,76.194396,0.0,5.27578,0.0,0.0,72.241584,0.0,194.77183300000002,0.715078625,0.0,92.212177,73.853999,76.086123,110.79266000000001,81.44512399999999,0.012025195,0.0,66.674464,14.590117999999999,29.700155,75.17459000000001,75.86126999999999,0.0,75.26429499999999,79.447676,0.0,74.19453399999999,0.054248933,11.195323,39.548272999999995,10.0,42.0,73.4,23.824861,67.561578,30.689849,0.0,11.882354,12.09474,9.577511,10.0,1.0,12.567086999999999,0.0,1002.447,10.0,0.0,0.0,72.428472,1.496693,1.980648,12.846967,8.24,1.0,86.22534300000001,45.632411,39.322232,230.68555299999997,4.146,0.0,11.894803999999999,11.945953999999999,5.8276699999999995,10.0,0.0,47.125275,18.356074,24.354916,36.738497570043556,30.743454999999997,0.0,0.010229678,0.0,0.044649162,0.0,0.019363826,0.0,0.015047603,0.0,0.016271607,2.020931,2.013394,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01164504,5.658914,0.0,0.083339604,0.0,0.046333345,9.5,9.794568,0.0,0.019363826,9.5,9.778300999999999,0.0,0.041717996,0.045689662,72.371078,0.0,71.926893,1.023306,71.780038,0.27075243600000004,71.738802,0.032419047,9.880871,1.0,1.0,72.493238,72.651926,40.641783000000004,71.976164,72.021412,41.481111,71.969379,72.167312,41.67171,72.388603,72.328378,41.156121999999996
 10/20/2017,19:00:47.781,0.0,72.845156,0.0,4.356705000000001,9.398411,0.0,0.0,73.803715,0.0,72.114717,0.022357825,2.6021490000000003,15.089322,0.0,0.0,59.024120999999994,0.0,80.709964,30.962394,70.456756,0.0,0.0,0.0,143.464875,1.0,0.010448,97.94932,24.108024,14.151267,22.367942000000003,1.0,11222.871000000001,1.0,0.00404,17.451501999999998,42.627015,0.0,1.990514,0.0,1.988616,0.0,1.981009,0.0,1.987714,10.0,8.930667,0.0,0.0,0.0,0.13671867599999998,0.0,0.136750865,0.0,0.469565059,0.0,0.0,0.0,0.206208246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,76.252994,0.0,5.1684730000000005,0.0,17.273505,72.238691,0.0,194.569179,0.641777313,0.0,92.215558,73.850489,76.086872,110.796099,81.449155,0.015171586,0.0,66.676053,14.590755999999999,29.653039,75.162745,75.855651,0.0,75.261673,79.434511,0.0,74.198278,0.0,0.0,39.562889,10.0,42.0,73.4,23.773185,67.563027,30.6859,0.0,11.707405,11.900929,6.76945,10.0,1.0,12.66364,0.0,1029.797,10.0,0.0,0.0,72.42706899999999,1.504509,2.232948,15.028313,8.24,1.0,86.242465,46.035059000000004,39.38003,226.324436,4.146,0.0,11.804635000000001,11.730723,9.531105,10.0,0.0,47.123551,18.492416,24.354963,34.22142672871086,30.739041999999998,0.0,0.053231724,0.0,0.044906847,0.0,0.013501494,0.0,0.019234984,0.0,0.022778152000000003,2.0212209999999997,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011648553999999998,5.6576889999999995,0.0,0.083178427,0.0,0.04601099,9.5,9.791476,0.0,0.014822129,9.5,9.778559,0.0,0.04245884,0.34811775899999997,72.38771700000001,0.50988163,71.958724,0.6997783409999999,71.793059,1.7195939999999998,71.66211899999999,0.031774677,9.880225999999999,1.0,1.0,72.491413,72.650756,40.593259,71.977053,72.019494,41.561113,71.97022199999999,72.164505,41.553514,72.385561,72.33104499999999,40.779941
