date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:00:57.781,0.0,72.842254,0.0,3.282487,0.8694089429999999,0.0,0.0,73.841374,0.0,72.116214,0.023558662,2.494727,35.717329,0.0,0.0,60.560157999999994,0.0,80.711229,30.955425,70.456194,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,97.985375,24.104451,14.19255,22.273260999999998,1.0,11213.035,1.0,0.00404,17.398391,42.615796,0.0,1.989257,0.0,1.9872299999999998,0.0,1.981718,0.0,1.988616,10.0,8.937234,0.0,0.0,0.0,0.137008371,0.0,0.136364605,0.0,0.462701606,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,11.941748,76.22478000000001,0.0,4.918091,0.0,10.133737,72.20685999999999,0.0,194.344725,0.004351776,0.0,92.217906,73.853999,76.085889,110.793319,81.447514,0.007305608000000001,0.0,66.686665,14.587725,29.736619,75.14439300000001,75.848534,0.0,75.261533,79.42678000000001,0.0,74.204551,0.032547642,7.219767,39.603274,10.0,42.0,73.4,23.828977,67.560128,30.684228000000004,0.0,11.927444,11.74432,2.597473,10.0,1.0,12.614464,0.0,1040.785,10.0,0.0,0.0,72.42346500000001,1.4576149999999999,2.213816,11.40343,8.24,1.0,86.22834499999999,46.346361,39.743676,227.110079,4.146,0.0,11.792011,11.938181,8.104239999999999,10.0,0.0,47.125648,18.396909,24.350694,34.22797606866825,30.739414,0.0,0.034954242,0.0,0.045486637999999996,0.0,0.017849926999999998,0.0,0.023003626,0.0,0.023068047,2.020867,2.013748,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011647048,5.7761569999999995,0.0,0.087143383,0.0,0.044753809000000006,9.5,9.793119,0.0,0.017527821000000002,9.5,9.779042,0.0,0.045357795,0.137121413,72.410143,0.988140021,71.97102199999999,0.868575422,71.784378,0.291852069,71.642586,0.036607451,9.870560000000001,1.0,1.0,72.492349,72.652019,40.688334000000005,71.976024,72.021459,41.605646,71.96821,72.166657,41.489779999999996,72.38893,72.333619,41.114971000000004
 10/20/2017,19:01:07.781,0.0,72.84291,0.0,4.249283,0.0,0.0,0.0,73.89206800000001,0.0,72.11401500000001,0.022265452999999998,2.351498,0.0,0.0,0.0,61.5697,0.0,80.712354,30.956587,70.46129300000001,0.0,0.0,0.0,162.496698,1.0,0.010448,98.005353,24.101018,14.183926000000001,22.327785000000002,1.0,11222.122,1.0,0.00404,17.713004,42.600062,0.0,1.98858,0.0,1.9874880000000001,0.0,1.9816209999999999,0.0,1.988616,10.0,8.950174,0.0,0.0,0.0,0.13710493599999998,0.0,0.136911806,0.0,0.453421444,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,6.264568,76.181374,0.0,5.025398,0.0,12.620622000000001,72.249542,0.0,194.118653,0.002053417,0.0,92.221052,73.852689,76.088746,110.793178,81.452389,0.006256811,0.0,66.696997,14.592032000000001,29.644026,75.147529,75.84319599999999,0.0,75.262984,79.422375,0.0,74.203615,0.0,10.714409,39.608658,10.0,42.0,73.5,23.856872,67.562559,30.678236,0.0,11.697185000000001,12.058138,6.063423,10.0,1.0,12.555093,0.0,1036.9189999999999,10.0,0.0,0.0,72.423231,1.421542,2.3196380000000003,0.0,8.24,1.0,86.070026,46.78026,40.169937,223.1498,4.146,0.0,11.850922,12.028459,8.280594,10.0,0.0,47.124297,18.301402,24.349348000000003,35.19858463931873,30.737463,0.0,0.0,0.0,0.045551059000000005,0.0,0.020909936,0.0,0.024130997999999997,0.0,0.018107612,2.020577,2.013458,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011622063,5.777091,0.0,0.084467844,0.0,0.048622059,9.5,9.784775999999999,0.0,0.026675637000000002,9.5,9.778172999999999,0.0,0.044166002999999995,0.341084548,72.39061099999999,0.319984922,71.948596,0.34108455,71.866125,0.938907533,71.593393,0.034029971,9.876037,1.0,1.0,72.494455,72.65024100000001,40.820098,71.97485400000001,72.02178599999999,41.562295,71.968631,72.16506600000001,41.712267,72.38738599999999,72.333572,41.136711
 10/20/2017,19:01:17.781,0.0,72.84201999999999,0.0,3.3182940000000003,10.680968,0.0,0.0,73.830511,0.0,72.115138,0.018940058,2.4231130000000003,0.0,0.0,0.0,61.52842,0.0,80.714885,30.953103000000002,70.459001,0.0,0.0,0.0,139.466593,1.0,0.010448,98.02556700000001,24.104822,14.214383999999999,22.404835000000002,1.0,11190.691,1.0,0.00404,17.522451999999998,42.593405,0.0,1.9891279999999998,0.0,1.987746,0.0,1.982363,0.0,1.9892610000000002,10.0,8.954971,0.0,0.0,0.0,0.135946158,0.0,0.139744373,0.0,0.471369535,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,10.642732,76.266015,0.0,4.4888639999999995,0.0,20.145457,72.269075,0.0,193.900673,0.0007400695530000001,0.0,92.223588,73.858727,76.090478,110.790539,81.452811,0.003110421,0.0,66.705411,14.589878,29.644434999999998,75.159234,75.83617199999999,0.0,75.26261,79.415816,0.0,74.2053,0.0,6.001451,39.544812,10.0,42.0,73.5,23.854815,67.56241899999999,30.678607,0.0,11.879348,11.995134,6.785496000000001,10.0,1.0,12.630656,0.0,1052.671,10.0,0.0,0.0,72.423231,1.396892,2.097232,13.087557,8.24,1.0,85.879767,46.914276,40.357178999999995,236.201083,4.146,0.0,11.763758000000001,12.073298,3.9519050000000004,10.0,0.0,47.120477,18.628301999999998,24.348513,35.22485341308335,30.738205999999998,0.0,0.00690943,0.0,0.051671075999999996,0.0,0.025741529,0.0,0.021747412,0.0,0.017560032,2.020673,2.0131360000000003,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011591374,5.777833,0.0,0.084177725,0.0,0.044657103,9.5,9.777013,0.0,0.025870371,9.5,9.779010000000001,0.0,0.04403716,0.530981261,72.347205,0.376250624,71.92544699999999,0.362184185,71.756164,0.411416668,71.724334,0.029197197999999997,9.877004,1.0,1.0,72.497028,72.655061,40.502523,71.97681899999999,72.022301,41.628109,71.966993,72.165253,41.559307000000004,72.387339,72.335584,40.959685
 10/20/2017,19:01:27.781,0.0,72.842114,0.0,2.816993,1.398463,0.0,0.0,73.782713,0.0,72.11584,0.019771407,1.241473,0.0,0.0,0.0,61.837655000000005,0.0,80.716853,30.957516,70.458066,0.0,0.0,0.0,155.699618,1.0,0.010448,98.001405,24.09763,14.139524,22.404672,1.0,11140.444,1.0,0.00404,17.342036,42.593405,0.0,1.988709,0.0,1.986134,0.0,1.9821689999999998,0.0,1.988391,10.0,8.958833,0.0,0.0,0.0,0.13855340800000002,0.0,0.13816714800000002,0.0,0.471498426,0.0,0.0,0.0,0.20752938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,1.918479,76.21175799999999,0.0,4.810784,0.0,6.299119999999999,72.212647,0.0,193.69671200000002,0.00041173254999999996,0.0,92.229552,73.859148,76.094365,110.789503,81.453514,0.0,0.0,66.700456,14.588921,29.657546000000004,75.154646,75.825684,0.0,75.258443,79.40611700000001,0.0,74.21176,0.0,8.566326,39.554812,10.0,42.0,73.5,23.917923000000002,67.56181099999999,30.674659000000002,0.0,11.913616000000001,11.91533,10.909335,10.0,1.0,12.553894,0.0,1039.389,10.0,0.0,0.0,72.424448,1.444388,2.054186,3.6404050000000003,8.24,1.0,85.820899,46.884227,40.401129,227.302481,4.146,0.0,11.64714,11.848502,14.148373999999999,10.0,0.0,47.121036,18.075225,24.347864,36.652776297916226,30.735698,0.0,0.0,0.0,0.043747265,0.0,0.023873312999999997,0.0,0.017914348,0.0,0.014403391000000001,2.020867,2.013458,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011581417,5.776511,0.0,0.080373946,0.0,0.041175678,9.5,9.752983,0.0,0.023937734,9.5,9.773534,0.0,0.046034217999999995,0.35515097100000004,72.400015,0.51691484,71.967405,0.059756092000000004,71.790166,0.931874322,71.654885,0.030163752000000002,9.869271000000001,1.0,1.0,72.498011,72.651271,40.516725,71.978597,72.023331,41.36367,71.97083,72.165253,41.467377,72.388416,72.337315,40.932509
 10/20/2017,19:01:37.781,0.0,72.84319,0.0,4.070247,13.181953,0.0,0.0,73.773298,0.0,72.115278,0.021895964,1.742775,17.7479,0.0,0.0,61.931078,0.0,80.718071,30.95668,70.458908,0.0,0.0,0.0,153.46058,1.0,0.010448,97.836268,24.099347,14.082828,22.417895,1.0,11045.188,1.0,0.00404,17.287709,42.5901,0.0,1.989773,0.0,1.987972,0.0,1.9823950000000001,0.0,1.987424,10.0,8.946054,0.0,0.0,0.0,0.13401486199999998,0.0,0.1366543,0.0,0.48274417799999997,0.0,0.0,0.0,0.210010535,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,76.207418,0.0,5.418856,0.0,0.0,72.319715,0.0,193.475879,0.001396744,0.0,92.232276,73.848476,76.09075899999999,110.787194,81.455014,0.004683616,0.0,66.68516899999999,14.591632999999998,29.655496999999997,75.104363,75.825684,0.0,75.256523,79.396372,0.0,74.21475600000001,0.02382238,16.677744,39.554812,10.0,42.0,73.5,23.926154999999998,67.562793,30.672382,0.0,11.97073,11.92733,9.352866,10.0,1.0,12.495122,0.0,1014.061,10.0,0.0,0.0,72.425197,1.4143270000000001,2.1791400000000003,18.813589999999998,8.24,1.0,85.833095,47.066922,40.363801,225.15399,4.146,0.0,11.832888,12.077483,5.763541,10.0,0.0,47.12015,18.379894,24.348003,36.461625036825055,30.733375,0.0,0.017063586000000002,0.0,0.040783888,0.0,0.019460458,0.0,0.014242338,0.0,0.015562973,2.020867,2.013265,2.018612,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011582816999999999,5.777833,0.0,0.082920544,0.0,0.043432157,9.5,9.75308,0.0,0.01904172,9.5,9.740066,0.0,0.042813157000000004,0.34811775899999997,72.36890799999999,0.56614733,71.99127800000001,0.291852072,71.845869,1.796959,71.6708,0.025330979,9.873782,1.0,1.0,72.49571800000001,72.654172,40.630342,71.97695999999999,72.021459,41.407809,71.96966,72.166985,41.657032,72.387433,72.337409,40.852149
 10/20/2017,19:01:47.781,0.0,72.842348,0.0,6.039646,25.542594,0.0,0.0,73.66176999999999,0.0,72.116074,0.025867962999999997,4.213476,26.716599,0.0,0.0,61.287983999999994,0.0,80.715634,30.961046000000003,70.462369,0.0,0.0,0.0,142.505287,1.0,0.010448,97.690736,24.09777,14.101360000000001,22.418384,1.0,11082.071000000002,1.0,0.00404,17.309197,42.588983,0.0,1.989354,0.0,1.988777,0.0,1.9820080000000002,0.0,1.987843,10.0,8.944026,0.0,0.0,0.0,0.13939030300000002,0.0,0.137716513,0.0,0.48264751,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,76.25371700000001,0.0,4.918091,0.0,0.0,72.30090600000001,0.0,193.275999,0.002669049,0.0,92.231149,73.838272,76.09399,110.78969099999999,81.45178,0.0,0.0,66.683533,14.591952,29.707939,75.121358,75.815336,0.0,75.25380799999999,79.387142,0.0,74.21550500000001,0.0,8.406021,39.565965999999996,10.0,42.0,73.5,23.912664000000003,67.560643,30.665507,0.0,12.017023,12.032936,6.9299100000000005,10.0,1.0,12.659442,0.0,1020.6210000000001,10.0,0.0,0.0,72.424308,1.397493,1.944777,9.927813,8.24,1.0,85.897827,47.144446,40.482408,235.030636,4.146,0.0,11.755944,11.908288,5.154318,10.0,0.0,47.118565999999994,18.248770999999998,24.345543,37.253245340988265,30.733607,0.0,0.049073355,0.0,0.045132320999999996,0.0,0.017849926999999998,0.0,0.015079813999999999,0.0,0.019621511,2.020834,2.013523,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011592793,5.775705,0.0,0.082630425,0.0,0.04446369,9.5,9.755141,0.0,0.018397508,9.5,9.738939,0.0,0.04819233,0.432516299,72.38916400000001,0.573180534,71.924723,1.353867,71.868296,0.7490108209999999,71.683098,0.029519383,9.864116000000001,1.0,1.0,72.497262,72.653751,40.475302,71.976773,72.022488,41.452736,71.970268,72.165207,41.440339,72.388509,72.334087,41.021411
 10/20/2017,19:01:57.781,0.0,72.844688,0.0,5.287693,4.428504,0.0,0.0,73.75302099999999,0.0,72.115886,0.020972243999999998,4.213476,27.677531,0.0,0.0,61.915868999999994,0.0,80.718399,30.949293,70.46194799999999,0.0,0.0,0.0,158.738312,1.0,0.010448,97.622814,24.098001999999997,14.099525,22.359942999999998,1.0,11168.561000000002,1.0,0.00404,17.490829,42.587075,0.0,1.9896759999999998,0.0,1.988906,0.0,1.982266,0.0,1.987714,10.0,8.941773,0.0,0.0,0.0,0.136235852,0.0,0.136300229,0.0,0.483195297,0.0,0.0,0.0,0.20659492,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,76.266739,0.0,5.311548999999999,0.0,0.0,72.21481800000001,0.0,193.053175,0.000863195904,0.0,92.235422,73.83438699999999,76.096331,110.78771200000001,81.455201,0.0057324130000000004,0.0,66.68559,14.593228,29.692371,75.072855,75.805456,0.0,75.250109,79.36737,0.0,74.220186,0.0,7.989228999999999,39.612504,10.0,42.0,73.5,23.898488,67.56040899999999,30.666808000000003,0.0,12.096381,11.860727,11.888145,10.0,1.0,12.397969999999999,0.0,1020.605,10.0,0.0,0.0,72.421594,1.352402,2.164193,8.14745,8.24,1.0,85.921093,47.146249,40.653394,231.26276000000001,4.146,0.0,11.687415,11.901712,5.8276699999999995,10.0,0.0,47.117868,18.224951,24.341553,37.636474147293185,30.731192,0.0,0.042561800999999996,0.0,0.045840955,0.0,0.018172033,0.0,0.015337499,0.0,0.0174634,2.021092,2.01378,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011596242,5.775447,0.0,0.082791602,0.0,0.039886261,9.5,9.753273,0.0,0.017817717,9.5,9.738327,0.0,0.043167473,0.1300882,72.41376,0.46768236399999996,71.94570300000001,1.705528,71.77135600000001,0.298885283,71.655608,0.032096862000000004,9.871849000000001,1.0,1.0,72.49511,72.65159799999999,40.568405,71.975509,72.02188000000001,41.360912,71.971672,72.166517,41.573213,72.387573,72.33595799999999,41.130111
 10/20/2017,19:02:07.781,0.0,72.84585799999999,0.0,4.607355,11.386374,0.0,0.0,73.803715,0.0,72.118133,0.025036615,3.461523,25.371294,0.0,0.0,61.725404000000005,0.0,80.719196,30.956819,70.465129,0.0,0.0,0.0,150.901679,1.0,0.010448,97.642556,24.093779,14.120442,22.320439,1.0,11084.208999999999,1.0,0.00404,17.267843,42.584514,0.0,1.98945,0.0,1.986747,0.0,1.9827169999999998,0.0,1.9876490000000002,10.0,8.944251,0.0,0.0,0.0,0.134497686,0.0,0.135978346,0.0,0.478555216,0.0,0.0,0.0,0.206047132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.070343,0.0,12.759647,76.19584300000001,0.0,7.350376,0.0,13.551198999999999,72.216264,0.0,192.835236,0.000575901034,0.0,92.239226,73.83317,76.095254,110.78531000000001,81.454217,0.0057324130000000004,0.0,66.688114,14.586928,29.708349,75.046497,75.79735500000001,0.0,75.249875,79.35396999999999,0.0,74.222339,0.0,14.994545,39.642503999999995,10.0,43.0,73.7,23.988349,67.559474,30.660861999999998,0.0,11.854098,11.974733,6.4966669999999995,10.0,1.0,12.606067999999999,0.0,1002.2230000000001,10.0,0.0,0.0,72.420517,1.384868,2.180933,13.552697,8.24,1.0,85.887788,47.489402,40.563084,224.512649,4.146,0.0,11.785399,11.977043,8.360755000000001,10.0,0.0,47.117774,18.371047,24.342852,37.08818321072203,30.729752,0.0,0.0,0.0,0.049480755,0.0,0.021940676,0.0,0.018268665,0.0,0.015144235,2.020802,2.013201,2.0186439999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011590573,5.777124,0.0,0.083275133,0.0,0.043013097,9.5,9.755077,0.0,0.02007246,9.5,9.739809,0.0,0.042297787,0.256686009,72.375419,0.931874338,71.952213,1.135837,71.757611,1.705528,71.711312,0.024042239,9.869593,1.0,1.0,72.493425,72.654032,40.592075,71.97813000000001,72.023003,41.375099,71.970175,72.168061,41.475489,72.390755,72.335912,40.998894
 10/20/2017,19:02:17.781,0.0,72.841927,0.0,4.320897,4.636919,0.0,0.0,73.80733599999999,0.0,72.11644799999999,0.022819685,3.031836,0.0,0.0,0.0,62.107059,0.0,80.718025,30.953707,70.459563,0.0,0.0,0.0,148.822573,1.0,0.010448,97.703287,24.087701000000003,14.129983,22.363045,1.0,11164.177,1.0,0.00404,17.546778,42.572644,0.0,1.989225,0.0,1.987585,0.0,1.9814599999999998,0.0,1.988391,10.0,8.962278,0.0,0.0,0.0,0.13848903099999998,0.0,0.138199337,0.0,0.46402274,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,5.2542230000000005,76.143033,0.0,5.383087000000001,0.0,16.519417,72.20469,0.0,192.65909399999998,0.622528537,0.0,92.242795,73.83424699999999,76.09694,110.784273,81.453701,0.023037562999999997,0.0,66.68142900000001,14.588523,29.715314000000003,75.084559,75.79271999999999,0.0,75.249875,79.342116,0.0,74.22261999999999,0.0,14.096838,39.629812,10.0,43.0,73.7,23.901232,67.56026800000001,30.660861999999998,0.0,11.968927,11.966933000000001,17.103116,10.0,1.0,12.472333,0.0,1041.362,10.0,0.0,0.0,72.423185,1.337372,2.075111,12.07708,8.24,1.0,85.864898,47.53147,40.657006,216.431756,4.146,0.0,11.605661999999999,12.046992,9.114268,10.0,0.0,47.117447999999996,18.442960999999997,24.340347,35.605963057129074,30.730588,0.0,0.0,0.0,0.04348958,0.0,0.02525837,0.0,0.019685932,0.0,0.014564444,2.02077,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011586488999999998,5.777317,0.0,0.08301725,0.0,0.043109802999999995,9.5,9.754304,0.0,0.024904053,9.5,9.734268,0.0,0.037337351,0.369217395,72.368184,0.7841768840000001,71.937021,0.46768235799999996,71.826337,1.656295,71.603521,0.027586272999999998,9.869271000000001,1.0,1.0,72.49534399999999,72.653891,40.515541,71.979159,72.023705,41.615497999999995,71.970596,72.164645,41.491325,72.38738599999999,72.33670699999999,41.033446000000005
 10/20/2017,19:02:27.781,0.0,72.845203,0.0,5.07285,6.240115,0.0,0.0,73.708844,0.0,72.11794499999999,0.014321455,2.637956,2.981579,0.0,0.0,62.012189,0.0,80.718118,30.953242,70.460124,0.0,0.0,0.0,160.337625,1.0,0.010448,97.692429,24.084823999999998,14.14356,22.320439,1.0,11124.087,1.0,0.00404,17.353794,42.573017,0.0,1.987839,0.0,1.9874880000000001,0.0,1.982749,0.0,1.988939,10.0,8.949305,0.0,0.0,0.0,0.13494832199999998,0.0,0.136847429,0.0,0.459672665,0.0,0.0,0.0,0.207078261,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,12.422865,76.135798,0.0,5.025398,0.0,14.706397,72.25967,0.0,192.441649,0.63016238,0.0,92.248101,73.835464,76.097502,110.78488600000001,81.45927900000001,0.0,0.0,66.67259399999999,14.592191,29.629276,75.122575,75.79051899999999,0.0,75.24833000000001,79.33551,0.0,74.222526,0.014537807,8.598386999999999,39.647504,10.0,43.0,73.7,23.813428,67.559427,30.654915999999997,0.0,11.653297,11.826525,7.042233,10.0,1.0,12.587477,0.0,1032.989,10.0,0.0,0.0,72.422061,1.499699,2.115168,0.0,8.24,1.0,85.896795,47.950946,41.011621000000005,211.41326600000002,4.146,0.0,11.600252000000001,12.141455,0.713403917,10.0,0.0,47.11675,18.623539,24.335892,35.07383388415636,30.730263,0.0,0.00043011100100000005,0.0,0.046002008,0.0,0.021070989,0.0,0.024356472,0.0,0.018912878,2.020963,2.01349,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011591233000000001,5.779187,0.0,0.083178427,0.0,0.043367685999999996,9.5,9.752854,0.0,0.025934792999999998,9.5,9.732819000000001,0.0,0.044359265999999994,0.228553162,72.339247,1.072539,72.071579,1.325734,71.853827,1.881358,71.665736,0.032419047,9.886026,1.0,1.0,72.49384599999999,72.6545,40.627975,71.979674,72.022769,41.583182,71.970877,72.164177,41.571282000000004,72.387012,72.33595799999999,41.04548
 10/20/2017,19:02:37.781,0.0,72.84407900000001,0.0,3.1392580000000003,3.08182,0.0,0.0,73.679151,0.0,72.118039,0.021618848,4.428319,1.780414,0.0,0.0,61.060584,0.0,80.71961800000001,30.955007000000002,70.462135,0.0,0.0,0.0,153.860408,1.0,0.010448,97.667939,24.080277,14.142093,22.327948000000003,1.0,11069.67,1.0,0.00404,17.573131,42.581908,0.0,1.989257,0.0,1.9882939999999998,0.0,1.981557,0.0,1.9881650000000002,10.0,8.937427,0.0,0.0,0.0,0.13572084,0.0,0.137716513,0.0,0.464054963,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,22.798953,76.208865,0.0,5.204242,0.0,4.373789,72.228563,0.0,192.233201,0.93288947,0.0,92.249416,73.868042,76.099235,110.785545,81.458013,0.0,0.0,66.66399200000001,14.585891,29.650990999999998,75.13540400000001,75.792064,0.0,75.247159,79.318596,0.0,74.222245,0.0,11.980816,39.593658000000005,10.0,43.0,73.7,23.921810999999998,67.55994100000001,30.655520000000003,0.0,11.821032,11.73652,10.331677,10.0,1.0,12.645649,0.0,1043.704,10.0,0.0,0.0,72.42014300000001,1.4618229999999999,2.094243,18.990022,8.24,1.0,85.934977,47.843973,41.13384,214.555835,4.146,0.0,11.805236,11.875406,4.304614,10.0,0.0,47.115445,18.365375,24.332969,33.80905832986139,30.729055,0.0,0.033890474,0.0,0.045228952999999995,0.0,0.017849926999999998,0.0,0.023583417000000002,0.0,0.023905523999999997,2.020963,2.0138130000000003,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011597102,5.7779300000000005,0.0,0.083275133,0.0,0.048622059,9.5,9.746122,0.0,0.017624453,9.5,9.705729,0.0,0.042909789000000004,0.38328381799999994,72.394228,0.86154221,71.931957,0.34108455200000004,71.740249,0.298885281,71.666459,0.025975348,9.89537,1.0,1.0,72.49295699999999,72.655529,40.594442,71.978363,72.023799,41.441307,71.96951999999999,72.167312,41.514115000000004,72.38631,72.338392,40.982201
 10/20/2017,19:02:47.781,0.0,72.842676,0.0,3.6405589999999997,9.590794,0.0,0.0,73.800818,0.0,72.11630799999999,0.024759497999999998,2.351498,18.532660999999997,0.0,0.0,61.214115,0.0,80.720649,30.941209999999998,70.463165,0.0,0.0,0.0,154.26023600000002,1.0,0.010448,97.670712,24.079535,14.134203,22.314725,1.0,11124.514,1.0,0.00404,17.490423,42.608953,0.0,1.988709,0.0,1.9848119999999998,0.0,1.981428,0.0,1.9878099999999999,10.0,8.929798,0.0,0.0,0.0,0.1366543,0.0,0.137008371,0.0,0.472207328,0.0,0.0,0.0,0.20624046899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,8.381483,76.180651,0.0,5.025398,0.0,13.711642999999999,72.207583,0.0,191.999423,0.074410685,0.0,92.252656,73.886624,76.099235,110.780928,81.460076,0.010714198000000001,0.0,66.65847600000001,14.588123999999999,29.722278999999997,75.12468199999999,75.79033199999999,0.0,75.246738,79.312973,0.0,74.223743,0.0,3.965581,39.475966,10.0,43.0,73.7,23.908549,67.55797700000001,30.651665,0.0,11.882354,11.960932000000001,8.021042999999999,10.0,1.0,12.556892,0.0,1026.508,10.0,0.0,0.0,72.420751,1.372844,2.388393,18.573,8.24,1.0,85.970299,48.457562,41.811763,222.091588,4.146,0.0,11.816056,11.849698,11.951964,10.0,0.0,47.115771,18.327491000000002,24.329257000000002,35.0081936602989,30.728823,0.0,0.05258701599999999,0.0,0.04245884,0.0,0.014049073999999998,0.0,0.018236455,0.0,0.023776681,2.02077,2.013716,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011602631,5.776866,0.0,0.083339604,0.0,0.051555482,9.5,9.753594999999999,0.0,0.014532233,9.5,9.700928999999999,0.0,0.039978622000000005,0.559114109,72.382653,1.072539,72.000683,0.952973959,71.813315,1.023306,71.719993,0.026297532999999998,9.883125999999999,1.0,1.0,72.493472,72.65487399999999,40.432301,71.978785,72.02295600000001,41.442884,71.965683,72.16838800000001,41.541153,72.386778,72.335912,40.907275
 10/20/2017,19:02:57.781,0.0,72.841412,0.0,3.24668,16.09977,0.0,0.0,73.85730600000001,0.0,72.116261,0.023096801,3.783788,31.553290000000004,0.0,0.0,61.999877000000005,0.0,80.72125799999999,30.941582,70.464895,0.0,0.0,0.0,155.779584,1.0,0.010448,97.69534300000001,24.078746,14.128515,22.292361,1.0,11114.037,1.0,0.00404,17.209460999999997,42.630134000000005,0.0,1.9895150000000001,0.0,1.987939,0.0,1.981524,0.0,1.9881330000000002,10.0,8.934014999999999,0.0,0.0,0.0,0.135946158,0.0,0.138006207,0.0,0.488866507,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,76.14809699999999,0.0,5.204242,0.0,2.6089029999999998,72.193838,0.0,191.822925,3.28174,0.0,92.2543,73.872161,76.09965600000001,110.78191699999999,81.459513,0.0,0.0,66.67194,14.590197,29.666969,75.145984,75.78475999999999,0.0,75.246597,79.308194,0.0,74.223462,0.0,0.0,39.548658,10.0,42.0,73.8,23.92021,67.55765,30.651665,0.0,11.922634,11.997534,10.411907000000001,10.0,1.0,12.403367,0.0,1018.1510000000001,10.0,0.0,0.0,72.420985,1.398696,2.090058,12.510142,8.24,1.0,85.95618,48.638453000000005,42.094131,226.50080499999999,4.146,0.0,11.802230999999999,11.878395,10.172392,10.0,0.0,47.110926,18.410974,24.326148,37.253245340988265,30.727940000000004,0.0,0.051974543,0.0,0.048095698,0.0,0.044488109000000005,0.0,0.013984653,0.0,0.022584887999999997,2.020963,2.013587,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01160024,5.770612,0.0,0.083275133,0.0,0.046558993,9.5,9.749085000000001,0.0,0.017302347,9.5,9.700833,0.0,0.046388535,0.073822508,72.385547,0.36921740799999997,71.947149,0.82637615,71.859615,1.550797,71.619437,0.027586272999999998,9.879582000000001,1.0,1.0,72.49394000000001,72.653798,40.716738,71.977334,72.024454,41.379434,71.969567,72.168295,41.297036,72.38724599999999,72.336099,40.922416
 10/20/2017,19:03:07.781,0.0,72.845437,0.0,3.8195959999999998,15.634843,0.0,0.0,73.847892,0.0,72.11925600000001,0.012012153000000001,3.998632,13.119411,0.0,0.0,62.352565000000006,0.0,80.721399,30.942139,70.464662,0.0,0.0,0.0,157.138999,1.0,0.010448,97.724675,24.071601,14.090351,22.267711,1.0,11116.603000000001,1.0,0.00404,17.412581,42.62478,0.0,1.9889990000000002,0.0,1.9881650000000002,0.0,1.982266,0.0,1.988358,10.0,8.942739,0.0,0.0,0.0,0.137813077,0.0,0.135946158,0.0,0.48290529200000004,0.0,0.0,0.0,0.20578935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,12.214381,76.154607,0.0,4.238482,0.0,5.657343,72.194562,0.0,191.616603,3.29118,0.0,92.257352,73.853765,76.103449,110.780598,81.460123,0.0,0.0,66.682224,14.585891,29.625999,75.11232199999999,75.77815799999999,0.0,75.239387,79.299714,0.0,74.22613,0.019236025,15.86019,39.645196999999996,10.0,42.0,73.8,23.927298,67.556762,30.647948,0.0,11.914819,11.935131,11.599316,10.0,1.0,12.649247,0.0,1016.435,10.0,0.0,0.0,72.419067,1.3818620000000001,2.124136,8.85318,8.24,1.0,85.930193,48.852999,42.047771999999995,232.080469,4.146,0.0,11.742719000000001,11.939377,10.701454,10.0,0.0,47.110507,18.236748000000002,24.32174,36.975984184298625,30.72938,0.0,0.0,0.0,0.043425158,0.0,0.023132469,0.0,0.017398979,0.0,0.014500023,2.020995,2.01349,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011595875,5.711265,0.0,0.081502185,0.0,0.03975732,9.5,9.745252,0.0,0.022810362999999997,9.5,9.699995,0.0,0.042619893,0.390317029,72.39350400000001,0.566147321,72.01442800000001,0.580213742,71.78365500000001,1.023306,71.583989,0.028875012999999998,9.875071,1.0,1.0,72.49263,72.65637199999999,40.455971000000005,71.975462,72.0245,41.493328000000005,71.96877099999999,72.16764,41.620337,72.390428,72.337549,40.916204
 10/20/2017,19:03:17.781,0.0,72.843799,0.0,5.538344,5.5828050000000005,0.0,0.0,73.837029,0.0,72.11569899999999,0.025498475,2.351498,10.685051,0.0,0.0,62.082437,0.0,80.721727,30.933127000000002,70.466533,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.74714300000001,24.074478,14.142643,22.267548,1.0,11140.978000000001,1.0,0.00404,17.455556,42.609977,0.0,1.989032,0.0,1.9875200000000002,0.0,1.982492,0.0,1.988487,10.0,8.959863,0.0,0.0,0.0,0.136139288,0.0,0.13980875,0.0,0.462443824,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,8.124887,76.170523,0.0,4.453094999999999,0.0,8.898316000000001,72.216988,0.0,191.38093899999998,3.2947919999999997,0.0,92.263504,73.84917800000001,76.101248,110.779703,81.459701,0.005208014,0.0,66.681102,14.588044,29.476867,75.107641,75.77389699999999,0.0,75.238826,79.2962,0.0,74.227301,0.0,11.820511,39.530196000000004,10.0,42.0,73.8,23.898945,67.556528,30.647484000000002,0.0,11.959307,11.940531,6.095515,10.0,1.0,12.56109,0.0,1031.128,10.0,0.0,0.0,72.419394,1.4167319999999999,2.189901,10.649582,8.24,1.0,85.88642800000001,49.065742,42.245249,227.863654,4.146,0.0,11.818461,11.899918,8.633302,10.0,0.0,47.108737,18.175497,24.321415,36.38914515377623,30.732028000000003,0.0,0.0,0.0,0.047838013,0.0,0.025161738,0.0,0.019718143,0.0,0.014596655,2.021028,2.0135549999999998,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011588536000000002,5.7024,0.0,0.081083125,0.0,0.042594035999999995,9.5,9.731852,0.0,0.02580595,9.5,9.699931,0.0,0.042523261,0.137121412,72.35660899999999,1.0373729999999999,72.038301,0.6786787040000001,71.853104,1.663328,71.573137,0.028875012999999998,9.905681,1.0,1.0,72.492302,72.653002,40.569194,71.976398,72.025951,41.657272999999996,71.96951999999999,72.169512,41.590981,72.387152,72.33783000000001,40.964731
 10/20/2017,19:03:27.781,0.0,72.842722,0.0,6.290297,5.454549,0.0,0.0,73.839925,0.0,72.114717,0.022450197,2.279884,0.0,0.0,0.0,62.266385,0.0,80.722852,30.938283000000002,70.465129,0.0,0.0,0.0,153.940374,1.0,0.010448,97.72119599999999,24.072529,14.190714999999999,22.360595999999997,1.0,11171.127,1.0,0.00404,17.337170999999998,42.605973999999996,0.0,1.988967,0.0,1.9863279999999999,0.0,1.9832009999999998,0.0,1.988648,10.0,8.961151,0.0,0.0,0.0,0.136235852,0.0,0.137909642,0.0,0.46527942899999997,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.481322,76.175587,0.0,4.4888639999999995,0.0,10.679247,72.196009,0.0,191.159386,3.2952019999999997,0.0,92.266134,73.854046,76.105228,110.77532099999999,81.46181,0.010976398,0.0,66.671799,14.588123999999999,29.731292,75.123278,75.768091,0.0,75.237374,79.29854300000001,0.0,74.229688,0.0,8.774722,39.588273,10.0,42.0,73.8,23.909006,67.55811800000001,30.647391,0.0,11.683958,11.842125999999999,9.609603,10.0,1.0,12.436950999999999,0.0,1043.752,10.0,0.0,0.0,72.418458,1.3740459999999999,2.243709,4.7631559999999995,8.24,1.0,85.90739599999999,49.499641,42.737737,227.07801099999998,4.146,0.0,11.749331,12.057754,1.114208,10.0,0.0,47.108131,18.375358,24.31877,35.67828765628867,30.734444,0.0,0.0,0.0,0.044810215,0.0,0.024678578,0.0,0.01904172,0.0,0.01433897,2.020834,2.013297,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011591573999999999,5.699241000000001,0.0,0.084177725,0.0,0.039725084,9.5,9.715521,0.0,0.02477521,9.5,9.700446000000001,0.0,0.04400495,0.24261958600000003,72.401462,0.9881400290000001,71.982597,0.37625060899999996,71.767739,0.8685754170000001,71.631011,0.027908457999999997,9.880871,1.0,1.0,72.492489,72.654921,40.437034999999995,71.977474,72.02309699999999,41.608405,71.966946,72.165207,41.475489,72.38673100000001,72.335022,40.992295
 10/20/2017,19:03:37.781,0.0,72.843518,0.0,4.965428,17.462486,0.0,0.0,73.83558000000001,0.0,72.113313,0.021526476,2.100847,0.0,0.0,0.0,61.285087,0.0,80.723789,30.936890000000002,70.465971,0.0,0.0,0.0,135.148448,1.0,0.010448,97.699667,24.073178,14.193284,22.317663,1.0,11115.534,1.0,0.00404,17.463260000000002,42.604438,0.0,1.9889029999999999,0.0,1.988745,0.0,1.982427,0.0,1.9881650000000002,10.0,8.945475,0.0,0.0,0.0,0.135592087,0.0,0.13601053400000002,0.0,0.47762075600000004,0.0,0.0,0.0,0.208947183,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,10.289913,76.160395,0.0,5.418856,0.0,8.11214,72.225669,0.0,190.961406,4.153524,0.0,92.267026,73.85760400000001,76.103449,110.77546299999999,81.466403,0.0,0.0,66.673202,14.586129999999999,29.614937,75.155535,75.76589,0.0,75.235876,79.295872,0.0,74.231139,0.040713591,12.606005,39.646735,10.0,42.0,73.8,23.923410999999998,67.556201,30.649156,0.0,11.964117,11.931531,9.208452000000001,10.0,1.0,12.702022,0.0,1004.0189999999999,10.0,0.0,0.0,72.41799,1.543588,2.305289,12.750731,8.24,1.0,85.898389,49.697961,42.860558000000005,223.823208,4.146,0.0,11.633915,12.151618,19.166448000000003,10.0,0.0,47.10678,18.246276,24.317564,37.134393133632116,30.733328999999998,0.0,0.0,0.0,0.040558413,0.0,0.022713731,0.0,0.017624453,0.0,0.01540192,2.020673,2.013394,2.0184830000000002,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01158981,5.7000150000000005,0.0,0.083404075,0.0,0.041498032000000004,9.5,9.714972999999999,0.0,0.021844044,9.5,9.701187,0.0,0.042201155,0.60834659,72.423165,0.896708266,71.963788,0.460649146,71.775697,0.33405134,71.57096700000001,0.032741232,9.872171,1.0,1.0,72.493753,72.656746,40.444531,71.975088,72.0245,41.368794,71.967835,72.16909,41.465832,72.38799399999999,72.335724,40.914652000000004
 10/20/2017,19:03:47.781,0.0,72.844828,0.0,4.929621,1.638943,0.0,0.0,73.7943,0.0,72.111488,0.019494291,3.067643,0.0,0.0,0.0,61.256843,0.0,80.727351,30.924346999999997,70.463305,0.0,0.0,0.0,143.145012,1.0,0.010448,97.666106,24.070673,14.191632,22.340518,1.0,11140.978000000001,1.0,0.00404,17.329063,42.604065000000006,0.0,1.989225,0.0,1.9880360000000001,0.0,1.9826849999999998,0.0,1.9881970000000002,10.0,8.943318,0.0,0.0,0.0,0.13910060800000001,0.0,0.135881781,0.0,0.479231895,0.0,0.0,0.0,0.205080449,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,76.200183,0.0,4.63194,0.0,0.0,72.249542,0.0,190.77194,4.158039,0.0,92.271863,73.85985,76.10644599999999,110.77499099999999,81.463075,0.0,0.0,66.67577299999999,14.586369,29.63747,75.169674,75.758679,0.0,75.233956,79.290906,0.0,74.23198199999999,0.0,7.043431,39.58635,10.0,42.0,73.8,23.829663,67.55872600000001,30.647437,0.0,11.808407,12.213546000000001,9.160313,10.0,1.0,12.667239,0.0,996.9932640000001,10.0,0.0,0.0,72.418645,1.500301,2.146257,11.034526,8.24,1.0,85.905895,49.526084000000004,42.847312,223.791141,4.146,0.0,11.735505,11.760616,4.384774,10.0,0.0,47.10869,18.02509,24.316079000000002,37.45802535162878,30.737648999999998,0.0,0.010713209,0.0,0.05241192099999999,0.0,0.02007246,0.0,0.016819187,0.0,0.015240867,2.020834,2.013684,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011590699,5.698339,0.0,0.082565954,0.0,0.040885559,9.5,9.715102,0.0,0.019331616,9.5,9.700928999999999,0.0,0.042136734,0.327018125,72.359503,1.20617,72.05494,0.833409368,71.837188,0.938907534,71.646927,0.028552828,9.873460000000001,1.0,1.0,72.49291,72.654781,40.53645,71.977428,72.023939,41.371552,71.96797600000001,72.17138299999999,41.648148,72.38509300000001,72.334742,40.941827
 10/20/2017,19:03:57.781,0.0,72.843845,0.0,3.354101,12.17194,0.0,0.0,73.800818,0.0,72.11088000000001,0.019863778999999998,2.494727,26.572459000000002,0.0,0.0,62.020155,0.0,80.726226,30.930944,70.466767,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,97.68514300000001,24.061625,14.14778,22.340844,1.0,11088.913,1.0,0.00404,17.313251,42.61817,0.0,1.989934,0.0,1.985328,0.0,1.982072,0.0,1.988648,10.0,8.945314,0.0,0.0,0.0,0.135366769,0.0,0.137684324,0.0,0.48203527700000004,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,76.161118,0.0,4.989629,0.0,0.0,72.21409399999999,0.0,190.574213,2.152542,0.0,92.272849,73.855965,76.106586,110.77174,81.46227900000001,0.012549593000000001,0.0,66.67927900000001,14.593387,29.682128000000002,75.16279200000001,75.756619,0.0,75.233207,79.292124,0.0,74.229314,0.0,14.561722,39.547503999999996,10.0,42.0,73.8,23.837436999999998,67.556762,30.646369,0.0,11.920831,12.031136,10.460045,10.0,1.0,12.440549,0.0,1030.775,10.0,0.0,0.0,72.417663,1.405309,2.1348979999999997,8.997534,8.24,1.0,85.909413,49.892072999999996,43.284411,234.8222,4.146,0.0,11.617685,11.863449000000001,12.400865,10.0,0.0,47.105615,18.425947,24.318167000000003,37.815010295878196,30.738764,0.0,0.028636101,0.0,0.044455898,0.0,0.019138352,0.0,0.014693287,0.0,0.016174975,2.020931,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011590965,5.700434,0.0,0.08640196900000001,0.0,0.049524650999999996,9.5,9.712912,0.0,0.018784035,9.5,9.699319000000001,0.0,0.040236307,0.235586374,72.382653,0.9248411209999999,71.99996,1.374967,71.867572,1.6351950000000002,71.66863000000001,0.024364424,9.872492999999999,1.0,1.0,72.493332,72.656746,40.467806,71.976773,72.02436,41.338842,71.971391,72.170167,41.558921000000005,72.389726,72.335678,40.895241
 10/20/2017,19:04:07.781,0.0,72.843424,0.0,3.6047519999999995,19.610769,0.0,0.0,73.79864599999999,0.0,72.108587,0.011827408999999999,5.180272,21.303348,0.0,0.0,60.930227,0.0,80.724492,30.934195000000003,70.463024,0.0,0.0,0.0,141.785596,1.0,0.010448,97.681335,24.058006,14.1309,22.331376000000002,1.0,11132.425,1.0,0.00404,17.335144,42.628597,0.0,1.989902,0.0,1.99026,0.0,1.9821369999999998,0.0,1.987972,10.0,8.944316,0.0,0.0,0.0,0.136139288,0.0,0.139197173,0.0,0.48516088700000004,0.0,0.0,0.0,0.206659365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,76.178481,0.0,4.7034769999999995,0.0,0.0,72.218435,0.0,190.366456,0.6785921359999999,0.0,92.277592,73.85297,76.10593100000001,110.771882,81.46691899999999,0.007830007,0.0,66.679092,14.592191,29.576834,75.177353,75.754137,0.0,75.229649,79.292874,0.0,74.231561,0.0,6.209847,39.522889,10.0,42.0,73.8,23.854357,67.556107,30.646973,0.0,11.916622,11.804324000000001,12.321388,10.0,1.0,12.66424,0.0,1031.1760000000002,10.0,0.0,0.0,72.41705400000001,1.41553,2.110983,4.233859,8.24,1.0,85.920764,50.068157,43.428906,230.637452,4.146,0.0,11.763758000000001,11.913669,10.396842,10.0,0.0,47.105289,18.396455,24.314455,37.590201987809664,30.738948999999998,0.0,0.034212828,0.0,0.043038630999999994,0.0,0.018429718,0.0,0.014306758999999999,0.0,0.017817717,2.021157,2.013941,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011592515,5.699241000000001,0.0,0.08221136400000001,0.0,0.041433561,9.5,9.715553,0.0,0.018365297,9.5,9.701089999999999,0.0,0.043908317999999995,0.0,72.349375,1.100671,72.012258,0.8545090059999999,71.853827,1.1217709999999999,71.730121,0.017276356,9.871527,1.0,1.0,72.492349,72.65333000000001,40.535661,71.976398,72.024266,41.404262,71.97228100000001,72.166985,41.532655,72.391223,72.333665,40.899511
 10/20/2017,19:04:17.781,0.0,72.842208,0.0,4.607355,8.596813000000001,0.0,0.0,73.824717,0.0,72.104516,0.018755314,3.24668,0.0,0.0,0.0,61.636326000000004,0.0,80.72842800000001,30.935914,70.463539,0.0,0.0,0.0,153.46058,1.0,0.010448,97.663003,24.066172,14.124112,22.318642999999998,1.0,11069.348999999998,1.0,0.00404,17.552858999999998,42.631018,0.0,1.9898049999999998,0.0,1.985618,0.0,1.9821369999999998,0.0,1.987972,10.0,8.941869,0.0,0.0,0.0,0.137330253,0.0,0.136139288,0.0,0.482937515,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,76.141586,0.0,4.918091,0.0,0.0,72.217711,0.0,190.163964,0.476049072,0.0,92.281959,73.854327,76.107148,110.767547,81.46560600000001,0.006256811,0.0,66.672267,14.588842000000001,29.566182,75.19608000000001,75.751796,0.0,75.22983599999999,79.291515,0.0,74.233246,0.008720966,11.948755,39.529812,10.0,42.0,73.8,23.906719,67.555453,30.645671999999998,0.0,11.909408,12.152942999999999,11.150025999999999,10.0,1.0,12.474732000000001,0.0,1006.377,10.0,0.0,0.0,72.415417,1.41072,2.171368,15.637807,8.24,1.0,85.94346800000001,50.265275,43.522226,227.99192200000002,4.146,0.0,11.680803,12.015903999999999,6.436893,10.0,0.0,47.105940999999994,18.381936,24.307263,36.9363924054021,30.740529,0.0,0.012969688,0.0,0.044198213,0.0,0.020233513,0.0,0.015788448,0.0,0.015240867,2.020931,2.013523,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011595946999999999,5.699048,0.0,0.084177725,0.0,0.047783938,9.5,9.714426,0.0,0.019524879,9.5,9.700059,0.0,0.042555472000000004,0.038656452,72.425335,0.425483103,71.93340400000001,0.720877975,71.79450600000001,1.438266,71.730121,0.027264088,9.871203999999999,1.0,1.0,72.49590500000001,72.657635,40.542367999999996,71.977334,72.024828,41.478353000000006,71.96858399999999,72.16881,41.579007,72.38799399999999,72.339608,40.901452
 10/20/2017,19:04:27.781,0.0,72.84440699999999,0.0,4.535741000000001,12.17194,0.0,0.0,73.801542,0.0,72.105171,0.010441828,4.1418610000000005,0.0,0.0,0.0,62.561859999999996,0.0,80.728241,30.938934000000003,70.4612,0.0,0.0,0.0,156.259377,1.0,0.010448,97.671511,24.063528,14.151082999999998,22.324193,1.0,11126.866000000002,1.0,0.00404,17.421095,42.633392,0.0,1.9889990000000002,0.0,1.986102,0.0,1.9826849999999998,0.0,1.9879069999999999,10.0,8.943318,0.0,0.0,0.0,0.136943994,0.0,0.135205828,0.0,0.47752408700000004,0.0,0.0,0.0,0.205886018,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,8.012626,76.175587,0.0,4.667708999999999,0.0,0.86006071,72.226392,0.0,189.95412,0.47264257299999995,0.0,92.283227,73.85685500000001,76.1086,110.76806499999999,81.46673100000001,0.008092206,0.0,66.67240699999999,14.587087,29.487928000000004,75.174075,75.75184300000001,0.0,75.23114699999999,79.281863,0.0,74.229454,0.0,16.100647,39.557889,10.0,42.0,73.8,23.893915,67.554377,30.644883,0.0,11.824038,12.028736,12.449757,10.0,1.0,12.5401,0.0,1014.398,10.0,0.0,0.0,72.41228100000001,1.398696,2.06435,5.8698690000000004,8.24,1.0,85.963638,50.149288,43.513195,212.84024900000003,4.146,0.0,11.642331,11.931007000000001,12.673413,10.0,0.0,47.102773,18.452714999999998,24.305825,36.323266806945334,30.737463,0.0,0.0,0.0,0.041202626,0.0,0.02213394,0.0,0.017753295,0.0,0.014950971,2.020931,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011599041000000001,5.698758,0.0,0.08885186099999999,0.0,0.046591228,9.5,9.716036,0.0,0.021521937999999997,9.5,9.701348,0.0,0.042555472000000004,0.5169148379999999,72.371801,0.7630772459999999,72.049153,0.629446225,71.806081,0.840442571,71.604968,0.023075684,9.859283,1.0,1.0,72.49604599999999,72.65698,40.478853,71.97555600000001,72.024126,41.28958,71.970456,72.171477,41.485145,72.38963199999999,72.337409,40.866901
 10/20/2017,19:04:37.781,0.0,72.844454,0.0,4.858006,9.029676,0.0,0.0,73.884826,0.0,72.104422,0.017831593,4.750584,0.0,0.0,0.0,62.29825,0.0,80.729272,30.950408000000003,70.459422,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,97.706248,24.063713,14.174202,22.31195,1.0,11102.598,1.0,0.00404,17.323792,42.635161,0.0,1.9894180000000001,0.0,1.988229,0.0,1.98262,0.0,1.9878099999999999,10.0,8.94409,0.0,0.0,0.0,0.135753028,0.0,0.135946158,0.0,0.48023080100000004,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,5.222148000000001,76.156778,0.0,4.4888639999999995,0.0,10.454625,72.216264,0.0,189.73702,0.473052995,0.0,92.286233,73.861769,76.109817,110.76717,81.468419,0.005208014,0.0,66.673856,14.586210000000001,29.501039000000002,75.17065799999999,75.75203,0.0,75.227542,79.276475,0.0,74.231092,0.007826066999999999,7.444192999999999,39.612504,10.0,42.0,73.8,23.926154999999998,67.554331,30.643582000000002,0.0,11.831252000000001,11.973533,0.0,10.0,1.0,12.537102,0.0,1018.328,10.0,0.0,0.0,72.415323,1.4311610000000001,2.238328,2.2770639999999998,8.24,1.0,85.99281500000001,50.401694,43.727529,230.74968700000002,4.146,0.0,11.766764,11.901114,15.334755,10.0,0.0,47.101981,18.341328,24.307959,36.79125908687452,30.741458,0.0,0.0,0.0,0.043650633,0.0,0.021940676,0.0,0.018365297,0.0,0.01485434,2.020641,2.013394,2.01858,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011603664,5.7000150000000005,0.0,0.078923352,0.0,0.041691445,9.5,9.705535000000001,0.0,0.020555619,9.5,9.701219,0.0,0.043135263,0.20042031600000002,72.373248,0.9811068079999999,71.976086,1.4663979999999999,71.746036,0.92484111,71.73301500000001,0.036929636,9.875715,1.0,1.0,72.49408000000001,72.653751,40.502128000000006,71.976398,72.02609100000001,41.348301,71.967321,72.16909,41.52493,72.390241,72.33619200000001,40.95425
 10/20/2017,19:04:47.781,0.0,72.842863,0.0,4.464126,4.155959999999999,0.0,0.0,73.827614,0.0,72.107089,0.023004429,1.599546,16.658844000000002,0.0,0.0,61.747854000000004,0.0,80.73035,30.941721,70.457832,0.0,0.0,0.0,141.305803,1.0,0.010448,97.726179,24.065707999999997,14.162826,22.323214,1.0,11136.274,1.0,0.00404,17.475017,42.630878,0.0,1.9894830000000001,0.0,1.9881,0.0,1.982105,0.0,1.987746,10.0,8.941483,0.0,0.0,0.0,0.137040559,0.0,0.13761994800000002,0.0,0.47813632,0.0,0.0,0.0,0.204951558,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,14.555817000000001,76.17703399999999,0.0,4.166944,0.0,8.288628,72.238691,0.0,189.513335,0.475228229,0.0,92.288158,73.867246,76.112018,110.765804,81.470481,0.001537225,0.0,66.678625,14.586609,29.644434999999998,75.17253000000001,75.752124,0.0,75.226559,79.27254,0.0,74.231841,0.0,10.650286999999999,39.61635,10.0,42.0,73.8,23.915637,67.550917,30.642003000000003,0.0,11.925039,11.869127,10.732828,10.0,1.0,12.548496,0.0,1038.635,10.0,0.0,0.0,72.414106,1.322943,2.283766,11.467587,8.24,1.0,86.024665,50.762876,43.960528000000004,228.248459,4.146,0.0,11.677196,11.828175,1.018015,10.0,0.0,47.100770000000004,18.323407,24.308748,36.42867785601913,30.740111,0.0,0.0,0.0,0.04300642,0.0,0.022294993,0.0,0.01849414,0.0,0.015498551999999999,2.020995,2.013748,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011608816000000001,5.698919,0.0,0.08298501400000001,0.0,0.04130462,9.5,9.691652000000001,0.0,0.021264252999999997,9.5,9.700994,0.0,0.043392948,0.40438345200000003,72.366737,0.699778344,71.97681,1.135837,71.859615,0.263719224,71.711312,0.01953165,9.887637,1.0,1.0,72.493659,72.657635,40.463467,71.978972,72.02609100000001,41.343965000000004,71.969426,72.170401,41.522226,72.38724599999999,72.335678,40.900676000000004
 10/20/2017,19:04:57.781,0.0,72.844922,0.0,4.535741000000001,15.330236,0.0,0.0,73.800818,0.0,72.103861,0.020510383,4.356705000000001,0.0,0.0,0.0,61.615324,0.0,80.731521,30.946227,70.454604,0.0,0.0,0.0,149.702195,1.0,0.010448,97.74766,24.057867,14.09714,22.276037,1.0,11123.659,1.0,0.00404,17.50137,42.631577,0.0,1.989354,0.0,1.986618,0.0,1.9822009999999999,0.0,1.988358,10.0,8.942867,0.0,0.0,0.0,0.13778088900000002,0.0,0.137233689,0.0,0.47665407200000004,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,15.020895999999999,76.21175799999999,0.0,4.560402,0.0,10.021426,72.2112,0.0,189.307673,0.650149914,0.0,92.293465,73.87319000000001,76.11169,110.76354199999999,81.46879399999999,0.0,0.0,66.681009,14.587725,29.552661999999998,75.106564,75.74922099999999,0.0,75.22421800000001,79.261483,0.0,74.23259,0.0,14.513631,39.679812,10.0,42.0,73.9,23.835835999999997,67.55218,30.641073,0.0,11.916021,11.951332,13.332291,10.0,1.0,12.606667999999999,0.0,1018.087,10.0,0.0,0.0,72.412609,1.37585,2.1779439999999997,11.066604,8.24,1.0,86.02344599999999,50.894489,44.06047,229.89991099999997,4.146,0.0,11.811849,11.785727,17.595292999999998,10.0,0.0,47.100537,18.151451,24.304292999999998,37.253245340988265,30.739879,0.0,0.0,0.0,0.044584741,0.0,0.021006568,0.0,0.017817717,0.0,0.016786976999999998,2.0211240000000004,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011608698,5.699435,0.0,0.08346854599999999,0.0,0.042690742000000004,9.5,9.676094,0.0,0.020201302,9.5,9.701058,0.0,0.04403716,0.24965279699999998,72.38771700000001,0.967040385,71.97246899999999,1.114738,71.780038,0.37625061,71.62016,0.030163752000000002,9.885059,1.0,1.0,72.4938,72.65637199999999,40.430723,71.97630500000001,72.022676,41.415690999999995,71.971111,72.169512,41.499437,72.387059,72.33404,40.880489000000004
 10/20/2017,19:05:07.781,0.0,72.843611,0.0,5.07285,12.893378,0.0,0.0,73.810233,0.0,72.105358,0.022912057000000003,2.745378,13.007302000000001,0.0,0.0,60.746279,0.0,80.730303,30.933963000000002,70.45020699999999,0.0,0.0,0.0,149.942092,1.0,0.010448,97.75913,24.061393,14.082645000000001,22.259386,1.0,11117.671999999999,1.0,0.00404,17.499343,42.635859,0.0,1.9892889999999999,0.0,1.988423,0.0,1.9825240000000002,0.0,1.9881330000000002,10.0,8.944123,0.0,0.0,0.0,0.13549552199999998,0.0,0.136107099,0.0,0.480810811,0.0,0.0,0.0,0.205821573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,0.0,76.232014,0.0,4.810784,0.0,0.0,72.217711,0.0,189.11496699999998,0.657660631,0.0,92.293183,73.866871,76.113376,110.76033899999999,81.46973100000001,0.002061623,0.0,66.679045,14.590516000000001,29.535864,75.125338,75.748987,0.0,75.225154,79.260311,0.0,74.233527,0.02382238,9.431971,39.483273,10.0,42.0,73.9,23.827605,67.554424,30.637915000000003,0.0,11.986963000000001,11.827725,7.7643059999999995,10.0,1.0,12.493922999999999,0.0,1016.242,10.0,0.0,0.0,72.410175,1.512325,2.020705,8.532394,8.24,1.0,86.034235,51.078385,44.280224,226.035833,4.146,0.0,11.761955,11.803065,6.741505,10.0,0.0,47.102913,18.192964,24.308423,37.299476023799635,30.740343,0.0,0.014903813,0.0,0.044198213,0.0,0.019653722,0.0,0.015112025,0.0,0.01540192,2.020931,2.013587,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011610528,5.699725,0.0,0.08401654800000001,0.0,0.041917092,9.5,9.677672,0.0,0.018784035,9.5,9.701122,0.0,0.047322643,0.460649145,72.392057,0.8193429390000001,71.95149,1.339801,71.840805,0.277785648,71.661395,0.032419047,9.883125999999999,1.0,1.0,72.494923,72.657027,40.442558,71.97724000000001,72.022769,41.374705,71.967742,72.17231899999999,41.601409999999994,72.388416,72.330998,40.873112
