date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:05:17.781,0.0,72.842442,0.0,4.428319,13.759104,0.0,0.0,73.821096,0.0,72.105264,0.024297637999999996,4.6431629999999995,27.197065000000002,0.0,0.0,60.778144,0.0,80.73025600000001,30.927506,70.446371,0.0,0.0,0.0,150.421886,1.0,0.010448,97.79490200000001,24.059398,14.086865,22.218249,1.0,11066.249,1.0,0.00404,17.458394000000002,42.641957,0.0,1.989644,0.0,1.9869400000000002,0.0,1.9827169999999998,0.0,1.9877779999999998,10.0,8.948372,0.0,0.0,0.0,0.137426818,0.0,0.138006207,0.0,0.481068593,0.0,0.0,0.0,0.208592732,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,76.20597099999999,0.0,4.775015,0.0,0.0,72.270522,0.0,188.933783,0.6559779020000001,0.0,92.299194,73.86191,76.112767,110.758925,81.471278,0.0101898,0.0,66.679934,14.594025,29.567821000000002,75.145423,75.747816,0.0,75.22552900000001,79.254642,0.0,74.23455600000001,0.007043031,16.373165,39.545581,10.0,42.0,73.9,23.852757,67.55400300000001,30.635917,0.0,12.074137,11.894328999999999,9.962617,10.0,1.0,12.546097999999999,0.0,1017.445,10.0,0.0,0.0,72.411486,1.4786569999999999,1.974072,16.183142999999998,8.24,1.0,86.024947,51.431754,44.489742,230.220581,4.146,0.0,11.834691000000001,11.840132,12.048157000000002,10.0,0.0,47.100770000000004,18.004447,24.307402,37.127791360189505,30.740111,0.0,0.028797278,0.0,0.044584741,0.0,0.018558561,0.0,0.014983182,0.0,0.017044662,2.020802,2.01349,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01160913,5.698339,0.0,0.090431396,0.0,0.048138528,9.5,9.679314999999999,0.0,0.018880667,9.5,9.698222999999999,0.0,0.044262634,0.09492214300000001,72.400739,0.854508996,71.992002,1.339801,71.863232,1.016273,71.644033,0.022431313999999997,9.840917,1.0,1.0,72.492302,72.655202,40.503706,71.97864399999999,72.023331,41.466924,71.96788199999999,72.169044,41.632311,72.38902399999999,72.334554,40.790811
 10/20/2017,19:05:27.781,0.0,72.843237,0.0,4.070247,20.187919,0.0,0.0,73.813854,0.0,72.104422,0.020972243999999998,4.750584,8.859278999999999,0.0,0.0,60.570297,0.0,80.731475,30.926995,70.442348,0.0,0.0,0.0,158.018622,1.0,0.010448,97.783526,24.061207999999997,14.086682000000001,22.254325,1.0,11161.612,1.0,0.00404,17.734897,42.649638,0.0,1.989902,0.0,1.9872299999999998,0.0,1.9818470000000001,0.0,1.988423,10.0,8.938715,0.0,0.0,0.0,0.139325926,0.0,0.136589923,0.0,0.486836472,0.0,0.0,0.0,0.207239375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,76.180651,0.0,4.202713,0.0,14.353420000000002,72.22711600000001,0.0,188.72976599999998,0.648015722,0.0,92.30173,73.861161,76.113236,110.75737,81.473246,0.0,0.0,66.671425,14.593627,29.548565000000004,75.122529,75.752077,0.0,75.22290699999999,79.250988,0.0,74.23530500000001,0.0,2.1060470000000002,39.554812,10.0,42.0,73.9,23.852985,67.554284,30.636289,0.0,11.943075,11.867927,8.791253999999999,10.0,1.0,12.554492999999999,0.0,1045.517,10.0,0.0,0.0,72.412047,1.484068,2.180933,10.425032,8.24,1.0,86.03287399999999,51.495457,44.678188,233.07454700000002,4.146,0.0,11.638724,11.873612,10.364778,10.0,0.0,47.099,18.146459,24.304710999999998,38.47700770296717,30.740854,0.0,0.053521843,0.0,0.044616950999999995,0.0,0.01797877,0.0,0.015079813999999999,0.0,0.018977299,2.020963,2.013941,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011610499,5.699274,0.0,0.081760069,0.0,0.042432859,9.5,9.676480999999999,0.0,0.016690345,9.5,9.692812,0.0,0.042297787,0.179320681,72.420271,0.826376152,71.977533,1.178037,71.837188,0.945940745,71.671523,0.027586272999999998,9.881515,1.0,1.0,72.493612,72.658618,40.556175,71.977615,72.023892,41.364064,71.968537,72.170167,41.411369,72.387339,72.33338499999999,40.800903999999996
 10/20/2017,19:05:37.781,0.0,72.846092,0.0,3.89121,0.0,0.0,0.0,73.83268299999999,0.0,72.104188,0.017277361,1.957618,30.832590999999997,0.0,0.0,60.053215,0.0,80.73035,30.92509,70.440102,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,97.802611,24.061161,14.039710999999999,22.320439,1.0,11137.023000000001,1.0,0.00404,17.290547,42.65015,0.0,1.98974,0.0,1.9874880000000001,0.0,1.9813310000000002,0.0,1.988004,10.0,8.934788000000001,0.0,0.0,0.0,0.136557735,0.0,0.13601053400000002,0.0,0.491283216,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,0.0,76.20452399999999,0.0,4.596171,0.0,3.876412,72.24809499999999,0.0,188.531013,0.22470697399999998,0.0,92.304125,73.859944,76.115296,110.757465,81.473106,0.010714198000000001,0.0,66.661234,14.590835,29.460478000000002,75.107968,75.74570899999999,0.0,75.224733,79.246443,0.0,74.237178,0.0,0.0,39.595966,10.0,42.0,73.9,23.912207000000002,67.550824,30.632526000000002,0.0,12.013415,11.722719,11.807914,10.0,1.0,12.790179,0.0,1034.769,10.0,0.0,0.0,72.409006,1.427554,2.181531,9.671184,8.24,1.0,86.03217099999999,51.413725,44.730567,222.588627,4.146,0.0,11.568992999999999,11.938181,15.302691000000001,10.0,0.0,47.096205,18.115606,24.306381,37.40516798349326,30.743547999999997,0.0,0.014581459,0.0,0.040236307,0.0,0.015981711000000003,0.0,0.013598125,0.0,0.024485315,2.0212209999999997,2.0135549999999998,2.018709,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011610491,5.697468,0.0,0.083146191,0.0,0.03982179,9.5,9.676383999999999,0.0,0.014177917,9.5,9.700156,0.0,0.042362208,0.35515097100000004,72.370355,0.40438346799999997,71.971746,0.263719222,71.7974,1.135837,71.588329,0.030808122,9.878293,1.0,1.0,72.497262,72.657588,40.454788,71.97813000000001,72.022161,41.454707,71.969192,72.173115,41.43918,72.388462,72.33506899999999,40.891359
 10/20/2017,19:05:47.781,0.0,72.8467,0.0,5.287693,10.151913,0.0,0.0,73.827614,0.0,72.107043,0.019956151000000002,3.1392580000000003,34.227884,0.0,0.0,60.907777,0.0,80.73349,30.931455,70.43491,0.0,0.0,0.0,137.547417,1.0,0.010448,97.822118,24.05912,14.027234,22.314562,1.0,11202.771999999999,1.0,0.00404,17.517182000000002,42.646985,0.0,1.989322,0.0,1.986618,0.0,1.980848,0.0,1.988391,10.0,8.935914,0.0,0.0,0.0,0.138070584,0.0,0.139551244,0.0,0.490735429,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,76.20307700000001,0.0,5.1684730000000005,0.0,18.653325,72.249542,0.0,188.356727,0.229673073,0.0,92.305534,73.856246,76.11862099999999,110.75496799999999,81.472543,0.008878804,0.0,66.653801,14.591872,29.567001,75.119017,75.741261,0.0,75.222018,79.232481,0.0,74.238254,0.0,0.0,39.605581,10.0,42.0,73.9,23.846812,67.55059,30.631411,0.0,11.766924000000001,11.904529,6.368298,10.0,1.0,12.39737,0.0,1040.5439999999999,10.0,0.0,0.0,72.410269,1.390279,2.127723,12.702613000000001,8.24,1.0,86.060457,51.384879,44.666748,236.23315,4.146,0.0,11.763758000000001,12.069711,10.701454,10.0,0.0,47.095646,17.959529,24.305314000000003,37.42498860683404,30.740343,0.0,0.054037609,0.0,0.045390006,0.0,0.01801098,0.0,0.016078343000000002,0.0,0.017688874,2.020834,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011615192,5.699564,0.0,0.0822436,0.0,0.043593334000000004,9.5,9.677189,0.0,0.016593713,9.5,9.697128,0.0,0.044391477,0.481748781,72.381206,1.002206,72.032514,0.22151995600000002,71.780038,0.256686012,71.722887,0.036607451,9.87636,1.0,1.0,72.496935,72.65917900000001,40.43743,71.978223,72.02328399999999,41.464559,71.970035,72.169652,41.45888,72.38748000000001,72.334227,40.892134999999996
 10/20/2017,19:05:57.781,0.0,72.84464100000001,0.0,3.855403,11.177958,0.0,0.0,73.82037199999999,0.0,72.105358,0.022542569,3.962825,9.515916,0.0,0.0,60.887499,0.0,80.732552,30.929132,70.431916,0.0,0.0,0.0,167.77443,1.0,0.010448,97.812247,24.059955,14.060444,22.277179,1.0,11128.149,1.0,0.00404,17.430825,42.644378,0.0,1.989966,0.0,1.986779,0.0,1.9818790000000002,0.0,1.9872619999999999,10.0,8.938844,0.0,0.0,0.0,0.134690816,0.0,0.138617784,0.0,0.490219864,0.0,0.0,0.0,0.207271598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,76.170523,0.0,4.95386,0.0,8.11214,72.20541300000001,0.0,188.183068,0.231889348,0.0,92.309619,73.85676099999999,76.115811,110.75166999999999,81.476668,0.007830007,0.0,66.648425,14.59259,29.567411,75.141958,75.736953,0.0,75.21995799999999,79.21655200000001,0.0,74.237084,0.0,7.909077000000001,39.527120000000004,10.0,43.0,74.0,23.853443,67.550497,30.633361999999998,0.0,11.998987,11.829525,13.059508000000001,10.0,1.0,12.560491,0.0,1035.7,10.0,0.0,0.0,72.41022199999999,1.452204,2.0721220000000002,12.943203,8.24,1.0,86.116982,51.433557,44.865429,218.64438199999998,4.146,0.0,11.543746,11.821598,7.0461160000000005,10.0,0.0,47.095599,18.110388,24.303133,37.84808203585676,30.741504,0.0,0.049524650999999996,0.0,0.049963914000000005,0.0,0.018461929,0.0,0.014757708000000001,0.0,0.018172033,2.020834,2.013329,2.0185470000000003,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011624573999999999,5.697501,0.0,0.083629723,0.0,0.043367685999999996,9.5,9.676899,0.0,0.018880667,9.5,9.679025,0.0,0.041299258,0.48174878,72.407249,1.00924,71.984044,0.559114111,71.857444,0.79121009,71.727951,0.028230643,9.879904,1.0,1.0,72.494782,72.65969399999999,40.518696999999996,71.978691,72.019774,41.408991,71.968678,72.168716,41.431841,72.390194,72.331653,40.915816
 10/20/2017,19:06:07.781,0.0,72.844313,0.0,5.645766,24.340197,0.0,0.0,73.836304,0.0,72.105873,0.026884056,3.783788,31.84157,0.0,0.0,60.32334399999999,0.0,80.73438,30.928109999999997,70.42789300000001,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.818217,24.061161,14.091819000000001,22.299870000000002,1.0,11110.081,1.0,0.00404,17.836660000000002,42.648567,0.0,1.9903529999999998,0.0,1.988552,0.0,1.9821689999999998,0.0,1.988423,10.0,8.944992,0.0,0.0,0.0,0.13887529,0.0,0.13424018,0.0,0.481970831,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,76.21899300000001,0.0,4.596171,0.0,0.0,72.235074,0.0,187.99608600000002,0.003407808,0.0,92.312061,73.851893,76.120025,110.75148100000001,81.476621,0.012811791999999999,0.0,66.653053,14.592270999999998,29.512101,75.156378,75.73615699999999,0.0,75.22229899999999,79.203808,0.0,74.238816,0.0,14.160960000000001,39.53712,10.0,43.0,74.0,23.919981,67.547832,30.629089,0.0,11.777745,11.72992,12.578125,10.0,1.0,12.646249000000001,0.0,1021.808,10.0,0.0,0.0,72.409661,1.404708,2.320236,12.157277,8.24,1.0,86.16220200000001,51.732239,44.773314,224.624883,4.146,0.0,11.756545,11.989597999999999,8.905849,10.0,0.0,47.09518,18.254443,24.302113000000002,37.259849368363014,30.740668,0.0,0.020545011000000002,0.0,0.044584741,0.0,0.019202773,0.0,0.014822129,0.0,0.015949501,2.020706,2.0135549999999998,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011632303,5.688829,0.0,0.082179129,0.0,0.043335451,9.5,9.674064999999999,0.0,0.018751825,9.5,9.684372,0.0,0.04088052,0.18635389300000002,72.405079,1.0584719999999999,71.92255300000001,0.16525426599999998,71.81837900000001,0.502848419,71.640416,0.029519383,9.861216,1.0,1.0,72.493425,72.658899,40.422439000000004,71.977662,72.024454,41.435790000000004,71.971813,72.17091500000001,41.588663000000004,72.38673100000001,72.33085799999999,40.872724
 10/20/2017,19:06:17.781,0.0,72.845343,0.0,4.6431629999999995,3.258171,0.0,0.0,73.84427099999999,0.0,72.10489,0.018293454,5.216079,0.0,0.0,0.0,60.142292000000005,0.0,80.731053,30.921095,70.425086,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,97.85027600000001,24.053366,14.134936999999999,22.27669,1.0,11151.883,1.0,0.00404,17.612863,42.654433000000004,0.0,1.988838,0.0,1.9862950000000001,0.0,1.9816209999999999,0.0,1.9882939999999998,10.0,8.94747,0.0,0.0,0.0,0.13739463,0.0,0.138617784,0.0,0.47691185399999997,0.0,0.0,0.0,0.20524156300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,16.223689,76.184268,0.0,4.95386,0.0,7.0211190000000006,72.244478,0.0,187.809015,0.36018708299999996,0.0,92.31511400000001,73.85156500000001,76.121196,110.751057,81.477699,0.0,0.0,66.659598,14.586210000000001,29.480553999999998,75.083483,75.73217700000001,0.0,75.217383,79.18905,0.0,74.238301,0.019459749,13.022797,39.551735,10.0,43.0,74.0,23.861446,67.548439,30.627184000000003,0.0,11.758507,11.850526,13.749488000000001,10.0,1.0,12.516112,0.0,1033.7269999999999,10.0,0.0,0.0,72.408912,1.3409790000000001,2.205446,8.660708,8.24,1.0,86.19776,51.372859000000005,44.778732,224.28817999999998,4.146,0.0,11.620089,11.865839999999999,8.777592,10.0,0.0,47.092897,18.350857,24.303365,37.134393133632116,30.742619,0.0,0.0,0.0,0.050608125999999996,0.0,0.023422363999999998,0.0,0.018751825,0.0,0.013920232,2.020899,2.01349,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011638608,5.689248,0.0,0.083661958,0.0,0.04249733,9.5,9.676416,0.0,0.023293522,9.5,9.662403999999999,0.0,0.044294845,0.059756085,72.397121,0.47471557,71.956554,1.100671,71.84442299999999,0.39031703100000004,71.728674,0.030163752000000002,9.874749000000001,1.0,1.0,72.49146,72.65815,40.321446,71.97565,72.022722,41.336478,71.970549,72.17049399999999,41.562784,72.388041,72.330764,40.909993
 10/20/2017,19:06:27.781,0.0,72.843144,0.0,4.034439,15.93945,0.0,0.0,73.810957,0.0,72.106341,0.020972243999999998,3.210872,0.0,0.0,0.0,59.841747999999995,0.0,80.735927,30.912361999999998,70.421017,0.0,0.0,0.0,147.463157,1.0,0.010448,97.877775,24.049654999999998,14.202457999999998,22.264773,1.0,11200.527,1.0,0.00404,17.517993,42.653362,0.0,1.9882259999999998,0.0,1.9881650000000002,0.0,1.98262,0.0,1.9889709999999998,10.0,8.953683,0.0,0.0,0.0,0.13816714800000002,0.0,0.13726587699999998,0.0,0.467696138,0.0,0.0,0.0,0.206788256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,15.165231,76.20163000000001,0.0,4.882322,0.0,20.947678,72.233627,0.0,187.606091,0.13597388,0.0,92.318636,73.84164200000001,76.122179,110.748607,81.476246,0.003634819,0.0,66.661749,14.589001000000001,29.502268,75.104129,75.732271,0.0,75.218834,79.17630600000001,0.0,74.237505,0.0,13.135010000000001,39.645196999999996,10.0,43.0,74.0,23.832864,67.549749,30.626627000000003,0.0,11.950891,11.940531,12.305342,10.0,1.0,12.50052,0.0,1037.192,10.0,0.0,0.0,72.407976,1.345789,2.153432,16.824716,8.24,1.0,86.275959,51.59642,44.855796000000005,231.407061,4.146,0.0,11.633915,11.627293,9.547137,10.0,0.0,47.093222999999995,18.076587,24.303644,36.10595242897463,30.740622,0.0,0.0,0.0,0.044649162,0.0,0.026031423999999997,0.0,0.021586359,0.0,0.017624453,2.020867,2.013651,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011651958,5.660751,0.0,0.087014442,0.0,0.043593334000000004,9.5,9.675707000000001,0.0,0.026740057999999997,9.5,9.661116,0.0,0.039978622000000005,0.383283817,72.373972,0.854509002,71.996342,0.5380144729999999,71.77425,0.453615938,71.704801,0.026619717999999997,9.871527,1.0,1.0,72.495765,72.65932,40.253197,71.97574300000001,72.022863,41.364853000000004,71.970409,72.172881,41.499051,72.388416,72.332963,40.649889
 10/20/2017,19:06:37.781,0.0,72.843097,0.0,4.929621,0.0,0.0,0.0,73.83558000000001,0.0,72.10835300000001,0.011642665,2.960222,19.141251999999998,0.0,0.0,59.104507999999996,0.0,80.73513,30.910225,70.416526,0.0,0.0,0.0,131.070201,1.0,0.010448,97.953692,24.056197,14.152733999999999,22.325336,1.0,11192.188,1.0,0.00404,17.495694,42.644657,0.0,1.988387,0.0,1.985812,0.0,1.98117,0.0,1.987972,10.0,8.950078,0.0,0.0,0.0,0.136493358,0.0,0.13646117,0.0,0.447428007,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,3.8269089999999997,76.183545,0.0,4.95386,0.0,12.989644,72.223499,0.0,187.421852,0.0018482070000000001,0.0,92.320514,73.81543,76.120775,110.744697,81.474324,0.0028482209999999997,0.0,66.65660600000001,14.592032000000001,29.483831,75.127538,75.72684,0.0,75.213778,79.169606,0.0,74.240782,0.0,6.32206,39.54635,10.0,43.0,74.0,23.857329999999997,67.548907,30.624304,0.0,11.587164999999999,11.866727000000001,3.592329,10.0,1.0,12.5401,0.0,1035.251,10.0,0.0,0.0,72.410269,1.334967,2.250884,0.0,8.24,1.0,86.331501,51.847623999999996,45.13395,216.303488,4.146,0.0,11.714466,12.002153,0.0,10.0,0.0,47.090381,17.903722,24.294735,35.16575134124311,30.740808,0.0,0.0,0.0,0.043650633,0.0,0.021457517000000002,0.0,0.02525837,0.0,0.019267193999999998,2.02077,2.013619,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011661881,5.659655,0.0,0.081179831,0.0,0.044947222,9.5,9.793022,0.0,0.021811833,9.5,9.66089,0.0,0.044584741,0.18635389300000002,72.368184,0.7208779790000001,72.049153,0.545047684,71.795953,0.376250607,71.735185,0.021786944,9.877326,1.0,1.0,72.49735600000001,72.659273,40.429145,71.976164,72.021599,41.390469,71.972889,72.171664,41.467377,72.39244000000001,72.333478,40.944932
 10/20/2017,19:06:47.781,0.0,72.844875,0.0,5.932224,1.109888,0.0,0.0,73.814578,0.0,72.108961,0.018201082,2.279884,0.0,0.0,0.0,59.250797,0.0,80.737098,30.905951,70.41138000000001,0.0,0.0,0.0,159.218106,1.0,0.010448,97.96676,24.053459,14.132551999999999,22.30036,1.0,11211.966,1.0,0.00404,17.396769,42.649173,0.0,1.988645,0.0,1.987166,0.0,1.98262,0.0,1.988648,10.0,8.945507000000001,0.0,0.0,0.0,0.13591397,0.0,0.13710493599999998,0.0,0.454581465,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,9.520126,76.151714,0.0,4.524633000000001,0.0,12.412044999999999,72.242308,0.0,187.22539,0.580090941,0.0,92.322815,73.80639599999999,76.121664,110.74314199999999,81.477933,0.0,0.0,66.652773,14.593627,29.557168,75.148794,75.719957,0.0,75.211952,79.165436,0.0,74.240127,0.0,6.386182,39.508272999999996,10.0,43.0,74.0,23.882025,67.549655,30.621331,0.0,11.502396000000001,11.967533,7.475477000000001,10.0,1.0,12.451943,0.0,1038.234,10.0,0.0,0.0,72.407976,1.4029040000000002,2.0984279999999997,0.0,8.24,1.0,86.411532,51.700988,45.148399,235.70404399999998,4.146,0.0,11.715067,11.834750999999999,0.0,10.0,0.0,47.090847,18.261248000000002,24.296266,35.041012723092024,30.740064,0.0,0.0,0.0,0.04925528,0.0,0.023486786000000003,0.0,0.025580476,0.0,0.020523409,2.020899,2.013523,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011675963000000001,5.659623000000001,0.0,0.082340306,0.0,0.044302512999999995,9.5,9.792636,0.0,0.019911407,9.5,9.661050999999999,0.0,0.044198213,0.30591849,72.352992,0.411416674,72.05277,1.5367309999999998,71.853827,1.614096,71.684545,0.029519383,9.871849000000001,1.0,1.0,72.496186,72.662175,40.478853,71.97630500000001,72.021412,41.465346999999994,71.971859,72.16824799999999,41.520681,72.385374,72.330951,40.844384999999996
 10/20/2017,19:06:57.781,0.0,72.845905,0.0,4.464126,0.0,0.0,0.0,73.83123499999999,0.0,72.109195,0.020418011,3.4973300000000003,34.468117,0.0,0.0,58.725749,0.0,80.73588000000001,30.901165999999996,70.408152,0.0,0.0,0.0,152.341061,1.0,0.010448,98.035909,24.053459,14.204292,22.3175,1.0,11205.658000000001,1.0,0.00404,17.370416,42.662393,0.0,1.9881939999999998,0.0,1.9846840000000001,0.0,1.981524,0.0,1.989164,10.0,8.934337,0.0,0.0,0.0,0.136428982,0.0,0.136493358,0.0,0.460220452,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,17.747225,76.164012,0.0,6.2057720000000005,0.0,14.257153,72.223499,0.0,187.03070300000002,0.5809528270000001,0.0,92.329061,73.811452,76.123631,110.740315,81.482339,0.007830007,0.0,66.652305,14.593547000000001,29.459249,75.120188,75.721783,0.0,75.208159,79.157706,0.0,74.23876899999999,0.0,5.760994,39.437119,10.0,43.0,74.1,23.90832,67.55031,30.690871,0.0,11.972534,12.087539,0.0,10.0,1.0,12.536502,0.0,1034.272,10.0,0.0,0.0,72.407134,1.517736,2.202457,10.232560000000001,8.24,1.0,86.423307,52.216018,45.233290000000004,231.888067,4.146,0.0,11.874967,11.904103,0.0,10.0,0.0,47.08903,18.301175,24.300813,34.49004694193015,30.74039,0.0,0.021415367,0.0,0.044649162,0.0,0.01955709,0.0,0.025548265,0.0,0.022391624,2.02106,2.013265,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011679213999999999,5.777285,0.0,0.08398431199999999,0.0,0.04559193,9.5,9.791895,0.0,0.021682991000000002,9.5,9.776626,0.0,0.041879049,0.467682356,72.384823,0.854509,72.017322,0.96000717,71.793059,1.7547599999999999,71.703354,0.030485937,9.875715,1.0,1.0,72.49721600000001,72.658899,40.418494,71.974293,72.02164599999999,41.491358,71.969239,72.16810799999999,41.473557,72.387339,72.331138,40.880877000000005
 10/20/2017,19:07:07.781,0.0,72.843424,0.0,4.607355,0.0,0.0,0.0,73.816027,0.0,72.10854,0.017092617,3.031836,5.832344,0.0,0.0,59.100163,0.0,80.736395,30.903861,70.40431600000001,0.0,0.0,0.0,136.267967,1.0,0.010448,98.11196899999999,24.054062,14.18888,22.326642,1.0,11181.283000000001,1.0,0.00404,17.410554,42.674915000000006,0.0,1.989096,0.0,1.9882939999999998,0.0,1.98175,0.0,1.9890029999999999,10.0,8.946473,0.0,0.0,0.0,0.135238016,0.0,0.138360278,0.0,0.463313839,0.0,0.0,0.0,0.20614380100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,11.508742999999999,76.158948,0.0,5.27578,0.0,3.459257,72.23218,0.0,186.83143700000002,0.004885324,0.0,92.330141,73.831579,76.12522299999999,110.740362,81.480277,0.0,0.0,66.643283,14.587885,29.535864,75.126836,75.721455,0.0,75.206802,79.157753,0.0,74.235352,0.0,13.231193,39.418658,10.0,43.0,74.1,23.905576,67.547925,30.70699,0.0,11.657506,11.878128,12.979277,10.0,1.0,12.56109,0.0,1035.4589999999998,10.0,0.0,0.0,72.405028,1.418536,2.225773,13.632893,8.24,1.0,86.221965,52.264096,45.524689,222.79706299999998,4.146,0.0,11.681403999999999,11.836545,11.519096000000001,10.0,0.0,47.088099,18.204307,24.299097,34.49004694193015,30.741319,0.0,0.035663422,0.0,0.044842426,0.0,0.01801098,0.0,0.02371226,0.0,0.02477521,2.02106,2.013523,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011647872,5.777607,0.0,0.08346854599999999,0.0,0.044528161,9.5,9.792732,0.0,0.017753295,9.5,9.778495,0.0,0.043199684,0.29888527800000003,72.354439,0.967040383,71.931234,0.5731805320000001,71.75254699999999,0.27075243600000004,71.671523,0.026619717999999997,9.887959,1.0,1.0,72.49698199999999,72.660303,40.42165,71.976773,72.023424,41.383375,71.969567,72.169652,41.54772,72.386263,72.332963,40.613396
 10/20/2017,19:07:17.781,0.0,72.843331,0.0,4.392512,11.033671,0.0,0.0,73.834132,0.0,72.111254,0.023835778,2.2440759999999997,22.616622,0.0,0.0,58.968357,0.0,80.73934799999999,30.903721,70.398095,0.0,0.0,0.0,87.00913299999999,1.0,0.010448,98.167393,24.059213,14.239154000000001,22.369738,1.0,11171.982,1.0,0.00404,17.541507,42.667327,0.0,1.9898689999999999,0.0,1.9893900000000002,0.0,1.98088,0.0,1.987875,10.0,8.92629,0.0,0.0,0.0,0.13646117,0.0,0.136364605,0.0,0.470918416,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,8.910711000000001,76.145926,0.0,6.098465,0.0,13.406799,72.20541300000001,0.0,186.642829,0.002135502,0.0,92.333147,73.81631999999999,76.12508299999999,110.73786499999999,81.48168299999999,0.00678121,0.0,66.63365300000001,14.589081,29.483421999999997,75.13105,75.719676,0.0,75.210219,79.156863,0.0,74.236148,0.0,13.824320000000002,39.420966,10.0,43.0,74.1,23.834007,67.547832,30.703599,0.0,11.79518,11.947732,13.893903,10.0,1.0,12.319408000000001,0.0,1032.0910000000001,10.0,0.0,0.0,72.407602,1.390279,2.173759,21.556310999999997,8.24,1.0,86.114073,52.362054,45.838364,222.76499500000003,4.146,0.0,11.597847,12.059548,16.489073,10.0,0.0,47.086515000000006,18.543457999999998,24.296962,36.481394768844716,30.737556,0.0,0.038242255,0.0,0.045744322999999996,0.0,0.015079813999999999,0.0,0.021264252999999997,0.0,0.024646368,2.020899,2.01378,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011631061000000002,5.7788,0.0,0.083726429,0.0,0.044141335999999996,9.5,9.794246000000001,0.0,0.016110554,9.5,9.778398,0.0,0.043972739000000004,0.0,72.39856800000001,0.573180534,72.021662,0.7982433040000001,71.814762,1.5367309999999998,71.730121,0.030485937,9.880871,1.0,1.0,72.49646700000001,72.66278299999999,40.489504,71.975041,72.02164599999999,41.435396000000004,71.971579,72.172366,41.568964,72.38724599999999,72.33216800000001,40.668911
 10/20/2017,19:07:27.781,0.0,72.84407900000001,0.0,4.8221989999999995,9.093803999999999,0.0,0.0,73.816027,0.0,72.110505,0.019956151000000002,3.461523,24.81075,0.0,0.0,59.484715,0.0,80.738036,30.924812,70.390002,0.0,0.0,0.0,102.922296,1.0,0.010448,98.115495,24.065662,14.1509,22.369412,1.0,11149.531,1.0,0.00404,17.262167,42.651407,0.0,1.989902,0.0,1.985941,0.0,1.9813630000000002,0.0,1.987714,10.0,8.928414,0.0,0.0,0.0,0.1372015,0.0,0.13646117,0.0,0.472755115,0.0,0.0,0.0,0.20856050899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,10.867253,76.143033,0.0,4.667708999999999,0.0,16.647773,72.195285,0.0,186.46158300000002,0.191996392,0.0,92.338453,73.833685,76.126675,110.735368,81.481964,0.007305608000000001,0.0,66.64164699999999,14.5894,29.551022999999997,75.134842,75.723375,0.0,75.204835,79.15606600000001,0.0,74.236429,0.0,9.848764,39.357889,10.0,43.0,74.1,23.883854,67.548486,30.70109,0.0,11.777144,12.136742,10.748874,10.0,1.0,12.25404,0.0,1047.281,10.0,0.0,0.0,72.40512199999999,1.408315,2.1014169999999996,7.120933999999999,8.24,1.0,86.06388100000001,52.330803,45.773943,220.87304,4.146,0.0,11.841304,12.03922,4.224451999999999,10.0,0.0,47.087213,18.370593,24.297426,35.13292100886769,30.739553000000004,0.0,0.044495926,0.0,0.043715054,0.0,0.014950971,0.0,0.019911407,0.0,0.023647839,2.020899,2.013619,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011623275,5.778961,0.0,0.082823837,0.0,0.043399922,9.5,9.791863000000001,0.0,0.015788448,9.5,9.778978,0.0,0.040719466,0.0,72.382653,0.995173236,71.91170100000001,0.552080896,71.857444,1.114738,71.66211899999999,0.030163752000000002,9.910514,1.0,1.0,72.495625,72.661847,40.567615999999994,71.976117,72.024594,41.455889,71.969145,72.16721899999999,41.452313000000004,72.38888399999999,72.33216800000001,40.844384999999996
 10/20/2017,19:07:37.781,0.0,72.844454,0.0,6.039646,8.051725999999999,0.0,0.0,73.83123499999999,0.0,72.106528,0.016168896000000002,5.46673,17.027201,0.0,0.0,60.166915,0.0,80.738504,30.943440000000002,70.38630699999999,0.0,0.0,0.0,130.110613,1.0,0.010448,97.966995,24.094429,14.109433,22.363535,1.0,11134.028999999999,1.0,0.00404,17.484747,42.630506,0.0,1.989225,0.0,1.9864240000000002,0.0,1.982298,0.0,1.9881,10.0,8.927449000000001,0.0,0.0,0.0,0.136686488,0.0,0.13517364,0.0,0.47604183899999997,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,16.143501999999998,76.12494699999999,0.0,4.7034769999999995,0.0,13.551198999999999,72.228563,0.0,186.29166,0.39930025,0.0,92.33821800000001,73.858025,76.129999,110.73550900000001,81.481824,0.00311042,0.0,66.65483,14.590197,29.322408000000003,75.14425200000001,75.72286,0.0,75.20474200000001,79.1563,0.0,74.23516500000001,0.0,7.059462,39.40635,10.0,43.0,74.1,23.915637,67.546756,30.694865999999998,0.0,11.986361,11.947132,15.642923999999999,10.0,1.0,12.555093,0.0,1025.434,10.0,0.0,0.0,72.406993,1.369838,2.070328,13.263989000000002,8.24,1.0,86.080768,52.350034,45.715543,220.37600099999997,4.146,0.0,11.872562,11.892744,11.791642,10.0,0.0,47.084465,18.368779,24.298911,34.28692546654515,30.736765999999996,0.0,0.046494522,0.0,0.044681372999999996,0.0,0.01488655,0.0,0.018912878,0.0,0.023776681,2.020899,2.013587,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011626227,5.776382,0.0,0.08907750800000001,0.0,0.044979457,9.5,9.793538,0.0,0.015208656000000001,9.5,9.779687,0.0,0.04297421,0.130088201,72.38916400000001,0.20042032899999998,72.026003,1.269468,71.88059399999999,1.023306,71.659225,0.034674341000000004,9.884737,1.0,1.0,72.49408000000001,72.660724,40.600359999999995,71.974901,72.022769,41.485052,71.972047,72.168622,41.542698,72.389071,72.33029599999999,40.82575
 10/20/2017,19:07:47.781,0.0,72.845483,0.0,6.326104,11.145894,0.0,0.0,73.83123499999999,0.0,72.108774,0.017000245,4.392512,0.0,0.0,0.0,60.631855,0.0,80.741738,30.947667,70.378541,0.0,0.0,0.0,92.68669399999999,1.0,0.010448,97.860805,24.119948,14.033472,22.317663,1.0,11155.945,1.0,0.00404,17.376092,42.613794,0.0,1.989644,0.0,1.9864240000000002,0.0,1.9814919999999998,0.0,1.988358,10.0,8.927738,0.0,0.0,0.0,0.13871434900000001,0.0,0.136943994,0.0,0.47352846200000004,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,10.77103,76.151714,0.0,4.63194,0.0,17.257461,72.198902,0.0,186.097006,0.39991588200000006,0.0,92.343102,73.864812,76.1263,110.733483,81.482105,0.003897018,0.0,66.65235200000001,14.590596,29.326096000000003,75.120703,75.725014,0.0,75.20563100000001,79.156769,0.0,74.233807,0.0,10.153342,39.299427,10.0,43.0,74.1,23.926612,67.549374,30.690499,0.0,11.807805,12.053937,10.716782,10.0,1.0,12.574284,0.0,1030.182,10.0,0.0,0.0,72.405309,1.335568,2.096037,10.47315,8.24,1.0,86.098218,52.294745,45.737218,214.780304,4.146,0.0,11.742118,11.99737,13.282635999999998,10.0,0.0,47.082508000000004,18.386473000000002,24.307634,35.13948683808675,30.734721999999998,0.0,0.04678464,0.0,0.042877578,0.0,0.014435601999999999,0.0,0.018139823,0.0,0.025065106,2.020802,2.013072,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011629325,5.778091000000001,0.0,0.079213471,0.0,0.045334047,9.5,9.793054,0.0,0.015144235,9.5,9.780846,0.0,0.0414281,0.207453528,72.372525,0.47471557299999995,71.997789,0.538014474,71.827784,1.803993,71.55794499999999,0.026941903,9.874426,1.0,1.0,72.49571800000001,72.658899,40.503706,71.97621099999999,72.021599,41.462195,71.967601,72.169465,41.453472,72.388977,72.332636,40.6627
 10/20/2017,19:07:57.781,0.0,72.845015,0.0,2.888607,15.891354000000002,0.0,0.0,73.80733599999999,0.0,72.11013100000001,0.022542569,2.2440759999999997,32.129849,0.0,0.0,60.69848100000001,0.0,80.74065999999999,30.954171000000002,70.370636,0.0,0.0,0.0,134.108895,1.0,0.010448,97.81953299999999,24.127326,14.102094000000001,22.364514,1.0,11161.291000000001,1.0,0.00404,17.522451999999998,42.591218,0.0,1.9897080000000003,0.0,1.9867139999999999,0.0,1.98233,0.0,1.9879069999999999,10.0,8.928897000000001,0.0,0.0,0.0,0.13864997199999998,0.0,0.137652136,0.0,0.47285178299999997,0.0,0.0,0.0,0.207593826,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,17.843449,76.156778,0.0,4.95386,0.0,18.717503,72.219158,0.0,185.890658,0.396427299,0.0,92.346249,73.85545,76.129297,110.731646,81.485292,0.00311042,0.0,66.644686,14.588682,29.4445,75.115459,75.726652,0.0,75.201417,79.156675,0.0,74.234369,0.0,3.164057,39.364812,10.0,43.0,74.2,23.894372,67.54591500000001,30.688036999999998,0.0,11.828847,12.128342,6.945956,10.0,1.0,12.647447999999999,0.0,1035.828,10.0,0.0,0.0,72.402875,1.345789,2.3351830000000002,14.515054999999998,8.24,1.0,86.092261,52.691984999999995,45.980451,215.533879,4.146,0.0,11.573201,11.956116999999999,10.701454,10.0,0.0,47.082834000000005,18.854252,24.332504999999998,35.36279561519958,30.732074,0.0,0.046687934,0.0,0.044971267999999995,0.0,0.014661076,0.0,0.01852635,0.0,0.02371226,2.020802,2.013329,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011628676000000001,5.776705000000001,0.0,0.084596785,0.0,0.045269576,9.5,9.793183,0.0,0.014918761000000001,9.5,9.77843,0.0,0.04194347,0.073822508,72.41665400000001,1.016273,72.010088,0.221519955,71.780038,1.698494,71.740249,0.033385602,9.877971,1.0,1.0,72.495625,72.657167,40.420072,71.97565,72.020289,41.434608000000004,71.971485,72.172038,41.537677,72.388322,72.33118499999999,40.635913
 10/20/2017,19:08:07.781,0.0,72.844922,0.0,5.896417,8.660941000000001,0.0,0.0,73.843547,0.0,72.111207,0.020879872,2.4231130000000003,29.583378999999997,0.0,0.0,60.135775,0.0,80.740004,30.955192999999998,70.363198,0.0,0.0,0.0,114.917142,1.0,0.010448,97.83937,24.12714,14.082645000000001,22.317173999999998,1.0,11179.786,1.0,0.00404,17.421095,42.576972999999995,0.0,1.9897080000000003,0.0,1.9876490000000002,0.0,1.982298,0.0,1.9881,10.0,8.926451,0.0,0.0,0.0,0.137845266,0.0,0.136493358,0.0,0.473174011,0.0,0.0,0.0,0.208624955,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,10.273876,76.139415,0.0,4.31002,0.0,8.449072,72.19817900000001,0.0,185.69143400000002,0.40049047200000004,0.0,92.347047,73.836774,76.127892,110.729431,81.483183,0.008878804,0.0,66.641039,14.588123999999999,29.460888,75.097809,75.730211,0.0,75.20212,79.154145,0.0,74.232122,0.0,13.215162,39.352503999999996,10.0,43.0,74.2,23.908777,67.545961,30.68223,0.0,11.809609,11.938731,18.932368,10.0,1.0,12.62406,0.0,1026.893,10.0,0.0,0.0,72.401705,1.4269530000000001,2.216805,18.925864999999998,8.24,1.0,86.042022,52.752081999999994,45.81669,219.28572200000002,4.146,0.0,11.716269,11.767192999999999,12.416898,10.0,0.0,47.080458,18.416418,24.354174,35.27082833434974,30.732259999999997,0.0,0.044947222,0.0,0.044327056,0.0,0.014403391000000001,0.0,0.018977299,0.0,0.023808892,2.020834,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011620812,5.777833,0.0,0.081631127,0.0,0.044947222,9.5,9.793022,0.0,0.014789918,9.5,9.777593,0.0,0.042652104,0.369217394,72.347928,1.023306,72.05277,0.277785648,71.787995,0.256686013,71.635352,0.031452492,9.874426,1.0,1.0,72.499321,72.661005,40.416916,71.976539,72.02253499999999,41.383769,71.967835,72.166517,41.511025,72.390194,72.331981,40.779164
 10/20/2017,19:08:17.781,0.0,72.842208,0.0,4.571548,17.045655,0.0,0.0,73.768953,0.0,72.112003,0.00785541,2.387306,18.500629999999997,0.0,0.0,59.649108999999996,0.0,80.742207,30.961835999999998,70.354123,0.0,0.0,0.0,75.973876,1.0,0.010448,97.824892,24.124263,14.038977,22.27571,1.0,11119.81,1.0,0.00404,17.485557999999997,42.565801,0.0,1.9895150000000001,0.0,1.990002,0.0,1.981718,0.0,1.9881,10.0,8.925968,0.0,0.0,0.0,0.136943994,0.0,0.136139288,0.0,0.472690669,0.0,0.0,0.0,0.20794827600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,8.958822999999999,76.159671,0.0,4.524633000000001,0.0,3.9566339999999998,72.199626,0.0,185.522538,0.40213215799999996,0.0,92.350475,73.831064,76.130093,110.727594,81.48711999999999,0.004421417,0.0,66.638749,14.588762,29.345352000000002,75.059559,75.732552,0.0,75.202822,79.149366,0.0,74.23048399999999,0.0,7.909077000000001,39.409812,10.0,43.0,74.2,23.869906,67.54670899999999,30.67949,0.0,11.950891,11.91653,6.111561,10.0,1.0,12.477731,0.0,1039.726,10.0,0.0,0.0,72.40301600000001,1.475651,2.149844,10.970367999999999,8.24,1.0,86.00641800000001,52.368063,45.654133,225.66706200000002,4.146,0.0,11.671185000000001,12.112757,10.589229,10.0,0.0,47.082462,18.203854,24.369718,34.75886570215334,30.729984,0.0,0.047235936,0.0,0.045390006,0.0,0.014467812,0.0,0.01801098,0.0,0.023164679,2.0211240000000004,2.013587,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011615163000000001,5.776479,0.0,0.088336094,0.0,0.044109101,9.5,9.792442,0.0,0.015273078,9.5,9.778849000000001,0.0,0.043747265,0.101955354,72.429676,0.334051353,71.961618,1.18507,71.79523,1.389033,71.60858499999999,0.027908457999999997,9.869914999999999,1.0,1.0,72.500632,72.657588,40.437034999999995,71.973497,72.02113100000001,41.33766,71.969707,72.168014,41.377378,72.388509,72.330717,40.672793
 10/20/2017,19:08:27.781,0.0,72.84496899999999,0.0,5.07285,23.859238,0.0,0.0,73.880481,0.0,72.111207,0.022912057000000003,4.535741000000001,14.032295999999999,0.0,0.0,59.866370999999994,0.0,80.739488,30.962021999999997,70.34579599999999,0.0,0.0,0.0,106.120921,1.0,0.010448,97.831849,24.12881,14.031820999999999,22.209432999999997,1.0,11147.072,1.0,0.00404,17.50583,42.554583,0.0,1.9898369999999999,0.0,1.987714,0.0,1.981686,0.0,1.9882939999999998,10.0,8.930635,0.0,0.0,0.0,0.139358114,0.0,0.13530239300000002,0.0,0.472336219,0.0,0.0,0.0,0.20798049899999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,10.915365,76.157501,0.0,4.703478,0.0,17.466038,72.194562,0.0,185.344718,0.578941761,0.0,92.353809,73.831672,76.128079,110.725851,81.48473,0.003634819,0.0,66.637907,14.588921,29.393287,75.071263,75.73213100000001,0.0,75.20244699999999,79.149273,0.0,74.23071800000001,0.0,9.960977,39.375196,10.0,43.0,74.2,23.908549,67.547972,30.67805,0.0,12.033255,12.10494,15.787339000000001,10.0,1.0,12.601271,0.0,1040.32,10.0,0.0,0.0,72.40301600000001,1.522545,2.076307,10.681661,8.24,1.0,85.984043,52.309769,45.395846999999996,228.953933,4.146,0.0,11.793814999999999,11.922039,8.98601,10.0,0.0,47.078502,18.440919,24.368326,35.527079865074505,30.730634000000002,0.0,0.048235234,0.0,0.044874635999999996,0.0,0.01485434,0.0,0.019009508999999997,0.0,0.021328674,2.021189,2.0128459999999997,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011611548000000001,5.776705000000001,0.0,0.082759366,0.0,0.045495224,9.5,9.792442,0.0,0.014435601999999999,9.5,9.778913000000001,0.0,0.046871694000000005,0.207453528,72.347928,1.051439,71.95149,0.92484112,71.850933,0.960007168,71.578925,0.042406779000000006,9.877647999999999,1.0,1.0,72.498994,72.656512,40.590892,71.973871,72.021599,41.467318,71.968537,72.16735899999999,41.514887,72.38981899999999,72.32921999999999,40.555164000000005
 10/20/2017,19:08:37.781,0.0,72.845577,0.0,5.323501,31.105684000000004,0.0,0.0,73.805164,0.0,72.112143,0.016630756,3.676367,0.0,0.0,0.0,59.89099399999999,0.0,80.74426899999999,30.963973,70.338639,0.0,0.0,0.0,92.046968,1.0,0.010448,97.790906,24.121572,14.041362,22.271955,1.0,11157.228000000001,1.0,0.00404,17.374064999999998,42.557748,0.0,1.9898689999999999,0.0,1.9883259999999998,0.0,1.979848,0.0,1.988068,10.0,8.927931,0.0,0.0,0.0,0.138263713,0.0,0.137426818,0.0,0.466084999,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,14.202998000000001,76.152437,0.0,6.2057709999999995,0.0,0.603350074,72.220605,0.0,185.149237,0.832212994,0.0,92.359492,73.835557,76.13374499999999,110.72438999999999,81.485667,0.0,0.0,66.640291,14.588443,29.342484000000002,75.088399,75.732365,0.0,75.20197900000001,79.155129,0.0,74.231701,0.0,11.291506,39.337503999999996,10.0,43.0,74.2,23.917009,67.547504,30.674798,0.0,11.807805,12.018535,16.124306,10.0,1.0,12.610266000000001,0.0,1019.4989999999999,10.0,0.0,0.0,72.400114,1.4029040000000002,2.155823,11.082643,8.24,1.0,86.003275,52.058564000000004,45.264598,226.099967,4.146,0.0,11.605061,12.141455,18.092291,10.0,0.0,47.076219,18.278716,24.368558,34.31967928401259,30.726407000000002,0.0,0.037114015,0.0,0.051123496,0.0,0.015820658,0.0,0.023132469,0.0,0.024936262999999997,2.020995,2.013329,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011614621,5.778283999999999,0.0,0.083629723,0.0,0.048202999,9.5,9.793344,0.0,0.017817717,9.5,9.779139,0.0,0.049126438,0.291852067,72.42678199999999,0.55911411,71.906637,0.5450476910000001,71.868296,0.566147321,71.68382199999999,0.032419047,9.877647999999999,1.0,1.0,72.499977,72.658618,40.39719,71.97574300000001,72.020663,41.344753999999995,71.96877099999999,72.163475,41.478193,72.38916400000001,72.329735,40.653382
 10/20/2017,19:08:47.781,0.0,72.845811,0.0,5.645766,0.0,0.0,0.0,73.80950899999999,0.0,72.111582,0.024020522000000002,2.924414,0.0,0.0,0.0,60.44645799999999,0.0,80.742863,30.955751,70.33255799999999,0.0,0.0,0.0,144.344497,1.0,0.010448,97.74987,24.118417,14.03916,22.26967,1.0,11146.11,1.0,0.00404,17.521641,42.565661999999996,0.0,1.989032,0.0,1.9880360000000001,0.0,1.98088,0.0,1.988939,10.0,8.941548,0.0,0.0,0.0,0.137523383,0.0,0.136525547,0.0,0.462443824,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,16.303875,76.14954300000001,0.0,4.667708999999999,0.0,18.364526,72.240138,0.0,184.953811,0.8482604859999999,0.0,92.35968000000001,73.84206400000001,76.13529100000001,110.720244,81.486558,0.008092206,0.0,66.63860799999999,14.590197,29.327734000000003,75.103427,75.735315,0.0,75.202962,79.15522299999999,0.0,74.228939,0.0,6.754883,39.334427000000005,10.0,43.0,74.2,23.911064,67.544792,30.670989000000002,0.0,12.089768,11.929131,0.0,10.0,1.0,12.607867,0.0,1039.951,10.0,0.0,0.0,72.399178,1.421542,2.1749549999999997,11.515705,8.24,1.0,86.024384,52.088012,45.332029,232.320972,4.146,0.0,11.801028,12.032046000000001,0.0,10.0,0.0,47.077896,18.292327,24.367816,35.4350719329326,30.723434,0.0,0.034728594,0.0,0.045035689000000004,0.0,0.017398979,0.0,0.021876255,0.0,0.023035837000000003,2.020963,2.013716,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011618062,5.778091000000001,0.0,0.08343631,0.0,0.045076162999999995,9.5,9.792925,0.0,0.019170563,9.5,9.779719,0.0,0.044391477,0.0,72.36456700000001,1.487498,72.00647,1.332767,71.75471800000001,0.96704038,71.717099,0.032096862000000004,9.862183,1.0,1.0,72.49810500000001,72.658665,40.476091,71.976258,72.017996,41.450371999999994,71.969567,72.169044,41.487463,72.389492,72.32950100000001,40.683663
 10/20/2017,19:08:57.781,0.0,72.843331,0.0,5.5741510000000005,0.0,0.0,0.0,73.801542,0.0,72.114202,0.019863778999999998,3.855403,0.0,0.0,0.0,61.345195999999994,0.0,80.74309699999999,30.951151,70.322875,0.0,0.0,0.0,133.948964,1.0,0.010448,97.762749,24.118835,14.03439,22.310318,1.0,11123.766000000001,1.0,0.00404,17.324603,42.575344,0.0,1.988387,0.0,1.9865849999999998,0.0,1.9820400000000002,0.0,1.9881,10.0,8.945861,0.0,0.0,0.0,0.137169312,0.0,0.13646117,0.0,0.450231389,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,5.799487999999999,76.134351,0.0,5.526162,0.0,15.428396,72.241584,0.0,184.762355,0.843376467,0.0,92.36184,73.849085,76.130842,110.717606,81.488057,0.008354405,0.0,66.637066,14.592908999999999,29.409675,75.109981,75.730492,0.0,75.200153,79.152693,0.0,74.230016,0.0,7.764802,39.50212,10.0,42.0,74.2,23.907633999999998,67.546429,30.669735,0.0,11.900991000000001,12.119941,0.0,10.0,1.0,12.58268,0.0,1029.797,10.0,0.0,0.0,72.400536,1.423345,2.155225,0.0,8.24,1.0,85.987702,52.041737,45.256169,233.651754,4.146,0.0,11.683207000000001,11.783335000000001,0.0,10.0,0.0,47.075706,18.322046,24.365635,35.021320929532145,30.725199,0.0,0.0,0.0,0.043682843,0.0,0.022971416,0.0,0.025483844,0.0,0.018655193,2.02077,2.01349,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011612181000000001,5.739182,0.0,0.083146191,0.0,0.044495926,9.5,9.792667999999999,0.0,0.023808892,9.5,9.779268,0.0,0.041750206,0.312951701,72.407249,0.9529739629999999,72.045536,1.4663979999999999,71.871189,1.7688270000000001,71.719993,0.027586272999999998,9.866693,1.0,1.0,72.49754300000001,72.657588,40.470568,71.973076,72.02085100000001,41.47717,71.968303,72.16572099999999,41.39476,72.38981899999999,72.328845,40.757424
 10/20/2017,19:09:07.781,0.0,72.845577,0.0,4.499934,5.566773,0.0,0.0,73.795749,0.0,72.114062,0.015614663999999999,2.816993,7.385851,0.0,0.0,61.520454,0.0,80.743284,30.95366,70.31787,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,97.777838,24.100507,14.004666,22.322398,1.0,11078.65,1.0,0.00404,17.593808,42.568594,0.0,1.987839,0.0,1.985941,0.0,1.982749,0.0,1.9883259999999998,10.0,8.953586,0.0,0.0,0.0,0.13813496,0.0,0.137040559,0.0,0.46589166200000004,0.0,0.0,0.0,0.204790444,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,12.182306,76.140862,0.0,5.061167,0.0,15.87764,72.199626,0.0,184.581074,1.168061,0.0,92.367428,73.84917800000001,76.132481,110.71803,81.486604,0.005470214,0.0,66.636364,14.591553,29.442860999999997,75.112276,75.73119399999999,0.0,75.204461,79.152787,0.0,74.228799,0.0,11.259445,39.364042,10.0,42.0,74.2,23.905347,67.5418,30.666576,0.0,11.904598,12.127741,7.555707000000001,10.0,1.0,12.571885,0.0,1031.978,10.0,0.0,0.0,72.398617,1.401101,2.085275,17.161541,8.24,1.0,85.95655500000001,51.977434,45.322998,214.97270600000002,4.146,0.0,11.659763,11.900516,11.727514,10.0,0.0,47.074309,18.499902,24.36016,36.6198119161276,30.726360999999997,0.0,0.0,0.0,0.044939057000000004,0.0,0.026031423999999997,0.0,0.022874784,0.0,0.017173504,2.020931,2.013233,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011607079,5.699951,0.0,0.083823135,0.0,0.051136422,9.5,9.792088,0.0,0.026643426,9.5,9.778236999999999,0.0,0.042587682,0.312951701,72.381929,0.137121422,72.026003,0.664612281,71.77135600000001,1.016273,71.601351,0.025008793999999997,9.870238,1.0,1.0,72.497028,72.659133,40.414153999999996,71.976913,72.01935300000001,41.542590000000004,71.971017,72.165019,41.52802,72.390287,72.328518,40.745001
 10/20/2017,19:09:17.781,0.0,72.844594,0.0,3.1034509999999997,16.773112,0.0,0.0,73.851513,0.0,72.11579300000001,0.017000245,2.387306,0.0,0.0,0.0,62.053468,0.0,80.745018,30.959049,70.310245,0.0,0.0,0.0,143.944669,1.0,0.010448,97.799226,24.095403,14.044665,22.272935,1.0,11171.34,1.0,0.00404,17.537453,42.576042,0.0,1.988419,0.0,1.985812,0.0,1.981524,0.0,1.9883259999999998,10.0,8.952975,0.0,0.0,0.0,0.136268041,0.0,0.137362442,0.0,0.47649295799999997,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,8.253185,76.116989,0.0,5.633469,0.0,13.118,72.216988,0.0,184.383997,1.171837,0.0,92.37095,73.84271899999999,76.133792,110.71364799999999,81.49068199999999,0.0,0.0,66.63337299999999,14.589081,29.434257000000002,75.11110500000001,75.729228,0.0,75.204414,79.151053,0.0,74.225475,0.005588821,13.439589000000002,39.350965,10.0,42.0,74.2,23.859845,67.542969,30.663092,0.0,11.78496,11.842725999999999,6.23993,10.0,1.0,12.769789,0.0,1044.891,10.0,0.0,0.0,72.40062900000001,1.439578,2.27719,7.45776,8.24,1.0,85.926112,52.001472,45.393439,222.187789,4.146,0.0,11.887591,11.969868,0.0,10.0,0.0,47.075846000000006,18.355394,24.353803,36.60003471059051,30.721529999999998,0.0,0.0,0.0,0.040043043,0.0,0.023615628,0.0,0.01904172,0.0,0.014016863999999999,2.020834,2.013265,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011601991,5.705173,0.0,0.082372541,0.0,0.042787449000000005,9.5,9.791830000000001,0.0,0.02213394,9.5,9.772536,0.0,0.042555472000000004,0.594280166,72.366737,0.664612292,72.007917,0.158221054,71.832848,1.234302,71.65777800000001,0.028552828,9.882482000000001,1.0,1.0,72.498011,72.659413,40.401135,71.976164,72.021412,41.285639,71.96835,72.16539399999999,41.442657000000004,72.389351,72.330577,40.734131
 10/20/2017,19:09:27.781,0.0,72.842442,0.0,3.1392580000000003,1.3664,0.0,0.0,73.887723,0.0,72.11490400000001,0.017831593,1.957618,27.293158000000002,0.0,0.0,61.967288,0.0,80.741925,30.955565000000004,70.303977,0.0,0.0,0.0,147.143294,1.0,0.010448,97.77295,24.094151,14.033656,22.254978,1.0,11169.63,1.0,0.00404,17.335144,42.599922,0.0,1.989934,0.0,1.9893580000000002,0.0,1.9821369999999998,0.0,1.988068,10.0,8.943672,0.0,0.0,0.0,0.13591397,0.0,0.13810277199999998,0.0,0.48229305899999997,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,0.0,76.145926,0.0,5.848082,0.0,0.0,72.216264,0.0,184.203684,1.1755309999999999,0.0,92.374801,73.840144,76.136883,110.713601,81.490307,0.0,0.0,66.629913,14.595142000000001,29.58298,75.132595,75.730773,0.0,75.204039,79.16070400000001,0.0,74.227254,0.0,12.349517,39.354812,10.0,42.0,74.2,23.904889999999998,67.542688,30.661094,0.0,11.923836999999999,12.026936,8.486379,10.0,1.0,12.669637,0.0,1015.28,10.0,0.0,0.0,72.39693199999999,1.436572,2.2622430000000002,7.874782000000001,8.24,1.0,85.895763,52.191378,45.607774,224.84935299999998,4.146,0.0,11.708455,11.89932,12.769606,10.0,0.0,47.075753000000006,17.825910999999998,24.34675,38.91457641267705,30.721576000000002,0.0,0.033278001,0.0,0.044842426,0.0,0.018622982,0.0,0.014049073999999998,0.0,0.017366768,2.020706,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011596819,5.700789,0.0,0.083597487,0.0,0.048364175999999995,9.5,9.785678,0.0,0.018977299,9.5,9.755141,0.0,0.040461781,0.0,72.410143,0.95297396,72.03106700000001,1.431232,71.871913,0.27778564899999997,71.722163,0.028230643,9.885703999999999,1.0,1.0,72.497777,72.659226,40.418494,71.97574300000001,72.021178,41.360518,71.969847,72.16544,41.422185,72.38963199999999,72.326412,40.698803999999996
