date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:09:37.781,0.0,72.844828,0.0,4.8221989999999995,16.676920000000003,0.0,0.0,73.830511,0.0,72.114436,0.010441828,1.635353,31.024777,0.0,0.0,61.481347,0.0,80.74740899999999,30.95366,70.295089,0.0,0.0,0.0,168.174258,1.0,0.010448,97.74911800000001,24.097584,14.100810000000001,22.269344,1.0,11170.271,1.0,0.00404,17.516371,42.604671,0.0,1.9898049999999998,0.0,1.985522,0.0,1.9814919999999998,0.0,1.988068,10.0,8.935528,0.0,0.0,0.0,0.134433309,0.0,0.136235852,0.0,0.490960988,0.0,0.0,0.0,0.20711048399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,0.0,76.138692,0.0,6.1700029999999995,0.0,10.984091000000001,72.239414,0.0,184.004806,1.1749969999999998,0.0,92.374848,73.851238,76.13543100000001,110.71035,81.492604,0.0,0.0,66.627997,14.593467,29.405988,75.12435500000001,75.729649,0.0,75.202822,79.17148,0.0,74.228705,0.0,0.0,39.347504,10.0,42.0,74.2,23.845897,67.542361,30.654127000000003,0.0,11.936461999999999,12.09234,13.412521,10.0,1.0,12.432753,0.0,1024.279,10.0,0.0,0.0,72.395575,1.387874,2.1253319999999998,9.173966,8.24,1.0,85.87775,52.119262,45.180911,225.57086099999998,4.146,0.0,11.805837,12.174337,8.472980999999999,10.0,0.0,47.073609999999995,18.551852,24.33979,36.435267054924296,30.7193,0.0,0.05445667,0.0,0.044745794000000005,0.0,0.018461929,0.0,0.015885079,0.0,0.017817717,2.020931,2.013619,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011593553000000001,5.698822,0.0,0.08424219599999999,0.0,0.042980860999999995,9.5,9.757622,0.0,0.015981711000000003,9.5,9.739293,0.0,0.044616950999999995,0.010523603999999999,72.41159,0.432516312,72.0043,1.114738,71.853827,1.888391,71.578925,0.032096862000000004,9.888603999999999,1.0,1.0,72.498245,72.65665200000001,40.428356,71.975837,72.021412,41.360912,71.96624399999999,72.16759300000001,41.427206,72.38981899999999,72.32907900000001,40.714332
 10/20/2017,19:09:47.781,0.0,72.845156,0.0,6.290297,27.867228000000004,0.0,0.0,73.86744499999999,0.0,72.112939,0.021526476,3.962825,15.153383999999999,0.0,0.0,61.701505000000004,0.0,80.748018,30.946181,70.291721,0.0,0.0,0.0,150.102023,1.0,0.010448,97.71475600000001,24.092527,14.086865,22.312929,1.0,11124.621000000001,1.0,0.00404,17.539075,42.60076,0.0,1.9894830000000001,0.0,1.987843,0.0,1.9823950000000001,0.0,1.987972,10.0,8.93408,0.0,0.0,0.0,0.137362442,0.0,0.138070584,0.0,0.48226083700000005,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,0.0,76.13290500000001,0.0,5.705007,0.0,11.048269,72.186604,0.0,183.828754,1.85675,0.0,92.38053000000001,73.858587,76.138288,110.707429,81.493213,0.009665402,0.0,66.623509,14.592032000000001,29.385503000000003,75.150666,75.729743,0.0,75.201605,79.175837,0.0,74.223322,0.0,0.0,39.403273,10.0,42.0,74.2,23.852299,67.544699,30.651711,0.0,12.008005,12.064738,12.016513,10.0,1.0,12.510715,0.0,1041.218,10.0,0.0,0.0,72.396558,1.40591,2.006357,7.45776,8.24,1.0,85.871418,52.059765999999996,45.294701,230.429017,4.146,0.0,11.739713,11.898723,15.543173999999999,10.0,0.0,47.072958,18.428216,24.338166,38.139241228660005,30.717349,0.0,0.053586314,0.0,0.044971267999999995,0.0,0.016013922,0.0,0.015659605,0.0,0.019138352,2.020931,2.013651,2.0184189999999997,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011592126999999999,5.699789,0.0,0.083307369,0.0,0.042819684000000004,9.5,9.753756,0.0,0.0138236,9.5,9.739519,0.0,0.044488109000000005,0.179320681,72.38771700000001,0.5520808979999999,72.033237,1.0866049999999998,71.871913,1.839159,71.580372,0.033385602,9.921469,1.0,1.0,72.49861999999999,72.658384,40.400741,71.97565,72.021459,41.304556,71.97083,72.16838800000001,41.451927000000005,72.388977,72.32725400000001,40.748884000000004
 10/20/2017,19:09:57.781,0.0,72.845109,0.0,5.46673,4.97359,0.0,0.0,73.838477,0.0,72.112705,0.024759497999999998,4.428319,0.0,0.0,0.0,61.420513,0.0,80.745909,30.943161,70.285032,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,97.666106,24.092248,14.108516,22.316684,1.0,11171.34,1.0,0.00404,17.515964999999998,42.604577,0.0,1.988967,0.0,1.985167,0.0,1.9810729999999999,0.0,1.987843,10.0,8.935625,0.0,0.0,0.0,0.136557735,0.0,0.136943994,0.0,0.489768745,0.0,0.0,0.0,0.20762604899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.75301,0.0,0.0,76.13073399999999,0.0,4.524633000000001,0.0,9.267338,72.200349,0.0,183.65213400000002,1.011444,0.0,92.38471,73.862238,76.13988,110.70808799999999,81.492416,0.0,0.0,66.622574,14.591473,29.399023,75.162933,75.731943,0.0,75.20155799999999,79.175463,0.0,74.226505,0.028073148,0.0,39.394812,10.0,42.0,74.2,23.904432999999997,67.543624,30.650596000000004,0.0,11.950289999999999,11.986734,5.533903,10.0,1.0,12.579081,0.0,1038.122,10.0,0.0,0.0,72.395996,1.389678,2.126528,5.324532,8.24,1.0,85.88980500000001,52.157724,45.500607,234.581698,4.146,0.0,11.815455,11.90231,7.190405999999999,10.0,0.0,47.072911,18.177992,24.335335,36.29691878979719,30.718696,0.0,0.053940903,0.0,0.043908317999999995,0.0,0.017688874,0.0,0.015047603,0.0,0.01694803,2.0211240000000004,2.014006,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011594697,5.7000150000000005,0.0,0.083597487,0.0,0.046236638,9.5,9.753466,0.0,0.015466341000000002,9.5,9.740034,0.0,0.045293374000000004,0.151187835,72.441974,0.7208779759999999,72.05711,1.1921030000000001,71.750377,0.945940745,71.584712,0.026941903,9.874426,1.0,1.0,72.495999,72.65684,40.362869,71.977334,72.021178,41.379434,71.96633800000001,72.166376,41.331799,72.390709,72.326459,40.671240000000004
 10/20/2017,19:10:07.781,0.0,72.845483,0.0,5.037042,2.68102,0.0,0.0,74.041979,0.0,72.10985,0.01810871,2.2440759999999997,0.0,0.0,0.0,61.842725,0.0,80.74553399999999,30.941814,70.281336,0.0,0.0,0.0,163.456285,1.0,0.010448,97.651675,24.084221,14.081361,22.309501,1.0,11129.966999999999,1.0,0.00404,17.42596,42.606207,0.0,1.989902,0.0,1.986489,0.0,1.9822009999999999,0.0,1.987875,10.0,8.94467,0.0,0.0,0.0,0.136976182,0.0,0.137169312,0.0,0.48516088700000004,0.0,0.0,0.0,0.206337137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,0.0,76.127841,0.0,4.453094999999999,0.0,0.0,72.217711,0.0,183.468121,0.378450839,0.0,92.385414,73.86326700000001,76.13945799999999,110.704272,81.493916,0.0,0.0,66.620283,14.594423999999998,29.439173999999998,75.160826,75.73007,0.0,75.203384,79.177337,0.0,74.22350899999999,0.0,14.802179,39.337119,10.0,42.0,74.2,23.904432999999997,67.54366999999999,30.646508,0.0,11.977343,12.036536,9.834247999999999,10.0,1.0,12.833957,0.0,1011.959,10.0,0.0,0.0,72.397868,1.453406,2.2030540000000003,7.008659,8.24,1.0,85.865883,51.979838,45.152614,238.461809,4.146,0.0,11.864147,12.001555,7.815661,10.0,0.0,47.071188,18.152811,24.338537,37.86792650337998,30.720090000000003,0.0,0.038016607,0.0,0.043425158,0.0,0.018365297,0.0,0.01437118,0.0,0.017334557,2.02077,2.01349,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011590452,5.697178,0.0,0.082340306,0.0,0.040434263,9.5,9.755109,0.0,0.018784035,9.5,9.73939,0.0,0.044713583,0.34811775899999997,72.41159,0.179320688,71.919659,0.69977834,71.84152900000001,0.692745128,71.662842,0.029519383,9.880548,1.0,1.0,72.496701,72.65969399999999,40.386144,71.975088,72.020804,41.311648999999996,71.968912,72.16670400000001,41.501368,72.38799399999999,72.328097,40.792752
 10/20/2017,19:10:17.781,0.0,72.846232,0.0,4.965428,10.793191,0.0,0.0,73.909449,0.0,72.107323,0.01903243,1.993426,0.0,0.0,0.0,60.796973,0.0,80.748814,30.933916999999997,70.280775,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.643731,24.085288000000002,14.127047,22.277832,1.0,11074.481000000002,1.0,0.00404,17.568266,42.590379999999996,0.0,1.9903849999999998,0.0,1.989068,0.0,1.982234,0.0,1.9876169999999997,10.0,8.944863,0.0,0.0,0.0,0.136879618,0.0,0.139519056,0.0,0.48216416799999995,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,76.131458,0.0,4.989629,0.0,0.0,72.230733,0.0,183.274234,0.9631786059999999,0.0,92.38780899999999,73.86532700000001,76.14189300000001,110.702105,81.497057,0.014384988000000001,0.0,66.619302,14.59259,29.284306,75.183065,75.73067900000001,0.0,75.203524,79.186988,0.0,74.227114,0.0,15.683855,39.463658,10.0,42.0,74.2,23.898259,67.541146,30.647856,0.0,11.870330000000001,12.008935000000001,11.888145,10.0,1.0,12.601271,0.0,1015.617,10.0,0.0,0.0,72.39506,1.547796,2.217403,11.130761,8.24,1.0,85.874889,51.859043,45.230882,218.08320899999998,4.146,0.0,11.745123,11.925626,12.048157000000002,10.0,0.0,47.07156,17.984937,24.331298999999998,38.64269262948834,30.71851,0.0,0.013549926,0.0,0.044778004,0.0,0.019363826,0.0,0.014950971,0.0,0.015852869,2.020802,2.013619,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011591478999999998,5.6978230000000005,0.0,0.082565954,0.0,0.042819684000000004,9.5,9.754819,0.0,0.018365297,9.5,9.722253,0.0,0.04348958,0.523948049,72.371801,0.622413015,71.980427,1.18507,71.79233599999999,1.5718969999999999,71.73735500000001,0.025975348,9.878293,1.0,1.0,72.497824,72.659086,40.252013,71.97391800000001,72.020944,41.238347,71.965917,72.166657,41.516432,72.387199,72.326178,40.758977
 10/20/2017,19:10:27.781,0.0,72.84782299999999,0.0,4.571548,21.470476,0.0,0.0,73.784886,0.0,72.105171,0.024944242999999998,4.929621,26.075978,0.0,0.0,61.657328,0.0,80.74839300000001,30.933823999999998,70.27885699999999,0.0,0.0,0.0,153.780443,1.0,0.010448,97.64124,24.081298,14.134386,22.314725,1.0,11136.809,1.0,0.00404,17.549211,42.57581,0.0,1.988967,0.0,1.987391,0.0,1.9827169999999998,0.0,1.987552,10.0,8.943608,0.0,0.0,0.0,0.13726587699999998,0.0,0.135624275,0.0,0.479811905,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.122308822,76.160395,0.0,4.023868,0.0,5.737565,72.235074,0.0,183.10316799999998,1.676246,0.0,92.391754,73.864391,76.144796,110.70106799999999,81.497853,0.0,0.0,66.61490699999999,14.588443,29.398613,75.182924,75.730586,0.0,75.204133,79.18666,0.0,74.227441,0.046306707,8.181595,39.427889,10.0,42.0,74.2,23.903975,67.540725,30.644790000000004,0.0,11.874538000000001,11.894929,6.76945,10.0,1.0,12.639652,0.0,1032.363,10.0,0.0,0.0,72.394312,1.491282,2.316051,0.72125087,8.24,1.0,85.867571,51.86325,45.176094,228.040023,4.146,0.0,11.813051,11.908288,10.493036,10.0,0.0,47.069604,17.864476,24.327772,37.15419916572797,30.719253000000002,0.0,0.0,0.0,0.046259693,0.0,0.022069518,0.0,0.018268665,0.0,0.01536971,2.020834,2.013716,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011589883,5.697662,0.0,0.083049485,0.0,0.047010288,9.5,9.756333,0.0,0.02161857,9.5,9.715811,0.0,0.041202626,0.312951701,72.405079,0.4254831,71.97464000000001,0.28481886300000003,71.845146,0.9107746870000001,71.578925,0.034674341000000004,9.870882,1.0,1.0,72.49876,72.65548199999999,40.345116,71.971813,72.02043,41.321108,71.967601,72.163896,41.445747,72.38776,72.328378,40.753153999999995
 10/20/2017,19:10:37.781,0.0,72.84539000000001,0.0,4.320897,4.5888230000000005,0.0,0.0,73.843547,0.0,72.10339300000001,0.01903243,4.67897,0.0,0.0,0.0,62.059262,0.0,80.749611,30.934706,70.280588,0.0,0.0,0.0,138.107177,1.0,0.010448,97.612379,24.07754,14.158055,22.369738,1.0,11161.612,1.0,0.00404,17.206218,42.567198,0.0,1.989193,0.0,1.9864240000000002,0.0,1.982782,0.0,1.988777,10.0,8.96379,0.0,0.0,0.0,0.136815241,0.0,0.138070584,0.0,0.470467297,0.0,0.0,0.0,0.20662714199999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,10.418211,76.134351,0.0,5.061167,0.0,17.048883,72.25967,0.0,182.920367,2.010043,0.0,92.39461899999999,73.860552,76.14194,110.69843,81.49625999999999,0.003897018,0.0,66.611962,14.588682,29.330602000000003,75.162605,75.730164,0.0,75.20581800000001,79.19181400000001,0.0,74.225662,0.0006668784110000001,9.640367,39.399812,10.0,42.0,74.2,23.868305,67.542314,30.642559999999996,0.0,11.831252000000001,11.980733,5.549949,10.0,1.0,12.390773,0.0,1053.601,10.0,0.0,0.0,72.394593,1.477455,2.273603,2.8224,8.24,1.0,85.89656,51.713609000000005,44.938881,233.60365299999998,4.146,0.0,11.701842,12.122921,11.326709,10.0,0.0,47.068951,18.272818,24.326241,36.68574364540507,30.718975,0.0,0.0,0.0,0.043779475,0.0,0.025065106,0.0,0.018912878,0.0,0.013501494,2.0211240000000004,2.014038,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011594163999999999,5.699564,0.0,0.084919139,0.0,0.048944413,9.5,9.753402000000001,0.0,0.025612686000000003,9.5,9.69861,0.0,0.044906847,0.502848417,72.373248,0.777143672,72.053493,0.840442572,71.876253,0.650545858,71.59990400000001,0.029841567000000003,9.870560000000001,1.0,1.0,72.49745,72.657682,40.26227,71.973825,72.020383,41.502787,71.96544899999999,72.166891,41.498278000000006,72.38977299999999,72.32791,40.760142
 10/20/2017,19:10:47.781,0.0,72.845249,0.0,3.1034509999999997,6.288211,0.0,0.0,73.934797,0.0,72.10096,0.018755314,2.6021490000000003,0.0,0.0,0.0,61.676157999999994,0.0,80.75022,30.929178000000004,70.28999,0.0,0.0,0.0,142.82515,1.0,0.010448,97.642838,24.073921,14.209613000000001,22.370228,1.0,11173.692,1.0,0.00404,17.427176,42.55556,0.0,1.988516,0.0,1.9875200000000002,0.0,1.982492,0.0,1.989132,10.0,8.953553999999999,0.0,0.0,0.0,0.136589923,0.0,0.14087096300000002,0.0,0.473560685,0.0,0.0,0.0,0.205531568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,18.276454,76.17631,0.0,4.596171,0.0,14.096708999999999,72.251712,0.0,182.74301200000002,2.0228479999999998,0.0,92.397108,73.857323,76.143626,110.697299,81.49555699999999,0.001537225,0.0,66.609718,14.590755999999999,29.299875,75.170517,75.728666,0.0,75.207036,79.199779,0.0,74.229969,0.0,12.157150999999999,39.357119,10.0,42.0,74.2,23.870592000000002,67.540959,30.642606,0.0,11.946682000000001,11.802524,3.0307169999999997,10.0,1.0,12.472333,0.0,1031.24,10.0,0.0,0.0,72.395014,1.413726,2.171965,7.826664,8.24,1.0,85.881221,51.753873,45.123715000000004,227.87968700000002,4.146,0.0,11.710258,12.001555,7.6393070000000005,10.0,0.0,47.066902,18.396455,24.324617,36.07303727773068,30.720740000000003,0.0,0.000913642256,0.0,0.043264105,0.0,0.025451632999999998,0.0,0.020716672,0.0,0.017366768,2.02077,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011591335,5.7008529999999995,0.0,0.083726429,0.0,0.03904814,9.5,9.751662,0.0,0.026772268999999998,9.5,9.699544,0.0,0.043747265,0.615379801,72.412313,0.924841117,71.961618,1.5085979999999999,71.832124,1.5578299999999998,71.664289,0.029519383,9.879582000000001,1.0,1.0,72.49773,72.658946,40.246095000000004,71.97064300000001,72.022488,41.272634000000004,71.965776,72.164739,41.378537,72.39141,72.326038,40.71705
 10/20/2017,19:10:57.781,0.0,72.844267,0.0,4.213476,3.851353,0.0,0.000521959115,73.862376,0.0,72.09759,0.020048523000000002,5.251886,0.0,0.0,0.0,61.127935,0.0,80.75097,30.93243,70.299813,0.0,0.0,0.0,140.346215,1.0,0.010448,97.664178,24.068399,14.210898,22.361413,1.0,11148.889,1.0,0.00404,17.36474,42.556678000000005,0.0,1.9887419999999998,0.0,1.987391,0.0,1.98233,0.0,1.9888740000000003,10.0,8.957996000000001,0.0,0.0,0.0,0.137748701,0.0,0.138617784,0.0,0.466084999,0.0,0.0,0.0,0.207400489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,12.374753,76.192949,0.0,4.882322,0.0,16.198529,72.245925,0.0,182.55965,2.019852,0.0,92.401522,73.836119,76.14475,110.692399,81.49799399999999,0.0075678080000000005,0.0,66.613692,14.591632999999998,29.302742,75.18166,75.724405,0.0,75.206427,79.201934,0.0,74.231654,0.202242798,12.157150999999999,39.35635,10.0,42.0,74.0,23.92867,67.539369,30.641584,0.0,11.838466,11.995134,10.524229,10.0,1.0,12.559291,0.0,1037.8010000000002,10.0,0.0,0.0,72.391598,1.417333,2.17077,20.353363,8.24,1.0,85.836801,51.979237,45.073141,233.04247999999998,4.146,0.0,11.645336,11.895733,11.102259,10.0,0.0,47.064992,18.399858,24.322622,37.27305777899652,30.718975,0.0,0.005910131999999999,0.0,0.043779475,0.0,0.02580595,0.0,0.020458986999999998,0.0,0.016915819,2.020609,2.0135549999999998,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011583731000000002,5.698919,0.0,0.083178427,0.0,0.043657805,9.5,9.741451,0.0,0.026353531,9.5,9.700928999999999,0.0,0.053088344,0.101955354,72.344311,1.100671,71.98549100000001,0.411416668,71.742419,1.867291,71.583989,0.025653164,9.863149,1.0,1.0,72.500398,72.660303,40.304482,71.97368399999999,72.022769,41.332931,71.96849,72.167265,41.414072999999995,72.38977299999999,72.326272,40.748884000000004
 10/20/2017,19:11:07.781,0.0,72.843705,0.0,3.676367,14.224029999999999,0.0,0.0,73.97462800000001,0.0,72.099977,0.0270688,2.816993,0.0,0.0,0.0,61.310433999999994,0.0,80.749705,30.935309999999998,70.303088,0.0,0.0,0.0,140.666077,1.0,0.010448,97.67875,24.069281,14.198421,22.330886,1.0,11170.591999999999,1.0,0.00404,17.017288,42.56487,0.0,1.988838,0.0,1.9869720000000002,0.0,1.982588,0.0,1.9889709999999998,10.0,8.957031,0.0,0.0,0.0,0.136074911,0.0,0.136525547,0.0,0.472207328,0.0,0.0,0.0,0.207336044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,11.316296000000001,76.242142,0.0,5.025398,0.0,15.059375,72.28354300000001,0.0,182.386172,2.568301,0.0,92.402649,73.823013,76.145686,110.691033,81.498603,0.0,0.0,66.619863,14.591394000000001,29.374031,75.159609,75.720191,0.0,75.20670799999999,79.202309,0.0,74.23123299999999,0.0,4.398404,39.445196,10.0,42.0,74.0,23.893,67.540631,30.639355,0.0,11.838466,11.950132,9.946571,10.0,1.0,12.543699,0.0,1046.287,10.0,0.0,0.0,72.391223,1.412524,2.17077,4.68296,8.24,1.0,85.822588,51.134876,44.518640999999995,222.829129,4.146,0.0,11.731297999999999,11.825185000000001,9.819684,10.0,0.0,47.063873,18.280758,24.318120999999998,36.75828224914512,30.722504999999998,0.0,0.006103544,0.0,0.043038630999999994,0.0,0.025483844,0.0,0.021232042000000003,0.0,0.016625924,2.0203189999999998,2.013394,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011580891000000001,5.70066,0.0,0.083919842,0.0,0.043786747,9.5,9.74886,0.0,0.026192477000000002,9.5,9.700510000000001,0.0,0.051896551,0.369217394,72.357333,0.931874338,71.95149,1.100671,71.858168,0.9951732259999999,71.57169,0.029841567000000003,9.871849000000001,1.0,1.0,72.5011,72.65946,40.357345,71.973778,72.02305,41.265146,71.967414,72.16506600000001,41.506003,72.388228,72.326178,40.734908000000004
 10/20/2017,19:11:17.781,0.0,72.843705,0.0,4.213476,13.614816000000001,0.0,0.0,73.86816999999999,0.0,72.09899399999999,0.019586663,3.783788,0.0,0.0,0.0,61.487864,0.0,80.750361,30.927784999999997,70.312771,0.0,0.0,0.0,143.944669,1.0,0.010448,97.657833,24.07225,14.14246,22.368595000000003,1.0,11074.588,1.0,0.00404,17.478261,42.565615,0.0,1.988806,0.0,1.987037,0.0,1.9818790000000002,0.0,1.988777,10.0,8.955518,0.0,0.0,0.0,0.136493358,0.0,0.13871434900000001,0.0,0.46972617299999997,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,14.876560999999999,76.239249,0.0,5.204242,0.0,11.256846000000001,72.270522,0.0,182.217568,2.55566,0.0,92.409459,73.828864,76.145124,110.687547,81.499306,0.012025195,0.0,66.625566,14.589639000000002,29.352726,75.16770799999999,75.712418,0.0,75.206333,79.197577,0.0,74.234884,0.0,10.538074,39.34635,10.0,42.0,74.0,23.900317,67.539836,30.637915000000003,0.0,12.108405,11.91713,12.610218,10.0,1.0,12.571885,0.0,1034.785,10.0,0.0,0.0,72.390662,1.37585,2.140279,13.296068,8.24,1.0,85.8679,49.932338,43.090546,227.671252,4.146,0.0,11.733702000000001,11.963292,6.0360879999999995,10.0,0.0,47.064992,18.141241,24.312321,35.77035790602946,30.723573,0.0,0.007812021,0.0,0.044359265999999994,0.0,0.025322791,0.0,0.020265724,0.0,0.015981711000000003,2.020738,2.013362,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011587677,5.700176,0.0,0.084467844,0.0,0.044689337999999995,9.5,9.743030000000001,0.0,0.025709318,9.5,9.700928999999999,0.0,0.043070842000000005,0.319984913,72.405803,0.749010825,71.92255300000001,0.6716454940000001,71.74893,1.550797,71.670077,0.030808122,9.875071,1.0,1.0,72.498713,72.658712,40.133267,71.972421,72.023939,41.332537,71.964747,72.163522,41.366177,72.390709,72.328424,40.735684
 10/20/2017,19:11:27.781,0.0,72.84627900000001,0.0,5.860608999999999,6.9936169999999995,0.0,0.0,73.897862,0.0,72.100398,0.023096801,1.886004,5.864375,0.0,0.0,61.366921999999995,0.0,80.75261,30.921235,70.32044300000001,0.0,0.0,0.0,139.866421,1.0,0.010448,97.600533,24.065662,14.140992,22.406304000000002,1.0,11123.338,1.0,0.00404,17.437718,42.566593,0.0,1.989032,0.0,1.989132,0.0,1.9821689999999998,0.0,1.9884549999999999,10.0,8.963018,0.0,0.0,0.0,0.136847429,0.0,0.13903623199999998,0.0,0.46344273,0.0,0.0,0.0,0.207819385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,3.8269089999999997,76.251547,0.0,4.989629,0.0,7.887517999999999,72.263287,0.0,182.024679,2.553074,0.0,92.408989,73.83874,76.149198,110.688442,81.5009,0.005994612,0.0,66.625005,14.590276999999999,29.332240999999996,75.141818,75.706565,0.0,75.205678,79.19471899999999,0.0,74.23774,0.022815619,8.35793,39.374041999999996,10.0,42.0,74.0,23.924782999999998,67.539509,30.640005,0.0,11.845680999999999,11.974133,4.619276999999999,10.0,1.0,12.625859,0.0,1039.9669999999999,10.0,0.0,0.0,72.391223,1.438977,2.219795,5.099982,8.24,1.0,85.945391,49.147474,42.495105,217.37773399999998,4.146,0.0,11.742118,11.944758,16.088268,10.0,0.0,47.061358,18.306393,24.312367000000002,37.6166430091902,30.723665999999998,0.0,0.0,0.0,0.043392948,0.0,0.024968473999999997,0.0,0.018816246000000002,0.0,0.013630336000000002,2.02106,2.013748,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01159984,5.697952,0.0,0.083339604,0.0,0.043013097,9.5,9.726924,0.0,0.025097316,9.5,9.699608,0.0,0.045390006,0.495815206,72.423888,0.9951732440000001,71.98115,0.270752439,71.77425,1.3609,71.653438,0.029519383,9.860571,1.0,1.0,72.501006,72.659741,40.224003,71.972702,72.025062,41.360518,71.966104,72.165019,41.414072999999995,72.388416,72.331981,40.867289
 10/20/2017,19:11:37.781,0.0,72.846326,0.0,4.535741000000001,18.536627,0.0,0.0,74.01808100000001,0.0,72.099556,0.027623032999999998,2.029233,0.0,0.0,0.0,61.038132999999995,0.0,80.75068900000001,30.926716,70.321846,0.0,0.0,0.0,134.108895,1.0,0.010448,97.60781899999999,24.065291000000002,14.139891,22.340844,1.0,11145.896,1.0,0.00404,17.417445999999998,42.572039000000004,0.0,1.9889990000000002,0.0,1.985328,0.0,1.982749,0.0,1.988391,10.0,8.948661,0.0,0.0,0.0,0.136525547,0.0,0.137298065,0.0,0.477201859,0.0,0.0,0.0,0.206691588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,15.902944,76.216822,0.0,4.7034769999999995,0.0,12.508312,72.261117,0.0,181.86500900000001,2.554346,0.0,92.409975,73.843936,76.149854,110.68556799999999,81.50197800000001,0.001537225,0.0,66.622948,14.587485999999998,29.362559,75.10520600000001,75.703335,0.0,75.20764399999999,79.192657,0.0,74.242327,0.018005538999999997,12.79837,39.419427,10.0,42.0,74.0,23.920439000000002,67.53791899999999,30.638751,0.0,11.782555,11.701118,12.706494000000001,10.0,1.0,12.436351,0.0,1041.763,10.0,0.0,0.0,72.390755,1.408315,2.1785419999999998,10.184442,8.24,1.0,85.930474,48.140852,41.374063,232.481307,4.146,0.0,11.749331,12.106181,9.338719000000001,10.0,0.0,47.06215,18.308889,24.311346,37.2400376421228,30.725803000000003,0.0,0.0,0.0,0.03988199,0.0,0.023583417000000002,0.0,0.017882138,0.0,0.014693287,2.020899,2.013587,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011597238999999999,5.699112,0.0,0.082598189,0.0,0.042722977999999995,9.5,9.727182,0.0,0.02268152,9.5,9.700156,0.0,0.045100111,0.474715569,72.348652,0.7771436690000001,72.016598,0.116021785,71.855274,0.27778565,71.73084399999999,0.025653164,9.866049,1.0,1.0,72.499415,72.65917900000001,40.321051000000004,71.97457299999999,72.026653,41.138247,71.96455999999999,72.167874,41.372743,72.387339,72.330624,40.789258000000004
 10/20/2017,19:11:47.781,0.0,72.843611,0.0,3.5331379999999997,16.75708,0.0,0.0,73.865273,0.0,72.101989,0.023743406,5.037042,0.0,0.0,0.0,60.862876,0.0,80.750455,30.939909000000004,70.319367,0.0,0.0,0.0,148.50271,1.0,0.010448,97.660512,24.066775,14.145579000000001,22.355209,1.0,11156.266000000001,1.0,0.00404,17.454746,42.572691,0.0,1.988935,0.0,1.9869400000000002,0.0,1.983136,0.0,1.9881650000000002,10.0,8.943286,0.0,0.0,0.0,0.137008371,0.0,0.13906842,0.0,0.477459642,0.0,0.0,0.0,0.20630491399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,3.345792,76.221886,0.0,4.882322,0.0,10.502759,72.290054,0.0,181.689024,2.8943,0.0,92.415141,73.84285899999999,76.147231,110.68373000000001,81.503384,0.0075678080000000005,0.0,66.62033000000001,14.586609,29.363788,75.127538,75.698933,0.0,75.209423,79.191861,0.0,74.244433,0.01755809,12.205243,39.406735,10.0,42.0,74.0,23.958167,67.53647,30.639819,0.0,11.906402,12.052137,11.936283,10.0,1.0,12.613265,0.0,1022.8989999999999,10.0,0.0,0.0,72.389211,1.377052,2.226969,3.0790290000000002,8.24,1.0,85.91691800000001,47.4882,40.822573999999996,217.169298,4.146,0.0,11.620089,11.910082000000001,13.68344,10.0,0.0,47.060984999999995,18.23516,24.309398,37.610032575903055,30.729752,0.0,0.0,0.0,0.043972739000000004,0.0,0.022520467000000002,0.0,0.018268665,0.0,0.015659605,2.020963,2.01378,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01159481,5.698564,0.0,0.083629723,0.0,0.042239447,9.5,9.721094,0.0,0.021908465,9.5,9.700478,0.0,0.044166002999999995,0.35515097100000004,72.42678199999999,0.36921740700000005,72.03540799999999,0.889675056,71.805358,0.7701104590000001,71.72071600000001,0.032741232,9.883125999999999,1.0,1.0,72.500632,72.66081700000001,40.292252000000005,71.97331,72.028571,41.174898,71.96554300000001,72.165768,41.398623,72.385514,72.330437,40.824974
 10/20/2017,19:11:57.781,0.0,72.84782299999999,0.0,3.962825,13.470528,0.0,0.0,73.831959,0.0,72.10404799999999,0.024020522000000002,3.6047519999999995,0.0,0.0,0.0,60.34506999999999,0.0,80.749845,30.928993,70.312397,0.0,0.0,0.0,140.746043,1.0,0.010448,97.71109,24.069745,14.143927,22.365657000000002,1.0,11052.885,1.0,0.00404,17.442583,42.580325,0.0,1.989386,0.0,1.987295,0.0,1.981911,0.0,1.9883259999999998,10.0,8.943864999999999,0.0,0.0,0.0,0.137716513,0.0,0.13517364,0.0,0.48110081600000004,0.0,0.0,0.0,0.20520934,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,13.224726,76.267462,0.0,5.132704,0.0,11.096402000000001,72.31031,0.0,181.51113600000002,2.858347,0.0,92.41974300000001,73.84342099999999,76.149526,110.68033799999999,81.502728,0.0,0.0,66.618554,14.586848000000002,29.391238,75.139336,75.695187,0.0,75.20727,79.18741,0.0,74.24565,0.0,10.602196000000001,39.415196,10.0,42.0,73.9,23.922725,67.53806,30.638751,0.0,11.775341000000001,11.883528,5.309258,10.0,1.0,12.557492,0.0,1007.452,10.0,0.0,0.0,72.38916400000001,1.5279559999999999,2.12593,15.397217000000001,8.24,1.0,85.916402,46.803096999999994,40.273492,239.69638999999998,4.146,0.0,11.883383,12.037427000000001,2.7174270000000003,10.0,0.0,47.059494,18.173227999999998,24.305221,38.291528607244906,30.728265000000004,0.0,0.0,0.0,0.04091273,0.0,0.021844044,0.0,0.018333086000000002,0.0,0.014757708000000001,2.020706,2.013362,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011594456000000001,5.700305,0.0,0.082308071,0.0,0.043947924000000006,9.5,9.715296,0.0,0.021006568,9.5,9.701702000000001,0.0,0.041556943,0.40438345200000003,72.400015,0.7841768840000001,71.984768,0.960007178,71.832848,1.2554020000000001,71.736632,0.033385602,9.878936999999999,1.0,1.0,72.498666,72.66039599999999,40.31395,71.972936,72.024875,41.154405,71.963296,72.165534,41.450768,72.38799399999999,72.331466,40.758977
 10/20/2017,19:12:07.781,0.0,72.845015,0.0,6.540947,9.157931,0.0,0.0,73.871066,0.0,72.104656,0.024944242999999998,3.747981,16.466658,0.0,0.0,59.631004000000004,0.0,80.752142,30.919795,70.304491,0.0,0.0,0.0,159.6979,1.0,0.010448,97.699244,24.063945,14.146495999999999,22.35472,1.0,11136.06,1.0,0.00404,17.032289000000002,42.589449,0.0,1.98974,0.0,1.9874560000000001,0.0,1.981944,0.0,1.9879069999999999,10.0,8.94805,0.0,0.0,0.0,0.1372015,0.0,0.137137124,0.0,0.481906386,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,76.239972,0.0,4.667708999999999,0.0,1.6943709999999998,72.28499000000001,0.0,181.336403,2.858839,0.0,92.421762,73.83972299999999,76.15079,110.676946,81.50357199999999,0.0,0.0,66.61444,14.594903,29.298236,75.126695,75.684184,0.0,75.207363,79.173963,0.0,74.244902,0.0,8.886935000000001,39.390581,10.0,42.0,73.9,23.919981,67.536751,30.634431,0.0,11.814418,11.891328999999999,10.15517,10.0,1.0,12.345195,0.0,1027.118,10.0,0.0,0.0,72.389913,1.504509,2.143268,7.45776,8.24,1.0,85.941451,46.421482,39.551016,222.13968799999998,4.146,0.0,11.715067,11.953726,8.921882,10.0,0.0,47.060053,17.664389,24.307077,38.888042387064154,30.728219,0.0,0.039434965,0.0,0.045100111,0.0,0.018333086000000002,0.0,0.014822129,0.0,0.01694803,2.020995,2.013523,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011598255,5.693568,0.0,0.082404777,0.0,0.042207210999999994,9.5,9.715005999999999,0.0,0.01852635,9.5,9.699608,0.0,0.042909789000000004,0.615379802,72.389887,0.481748785,71.98332099999999,1.002206,71.89868,1.065505,71.651267,0.026941903,9.880548,1.0,1.0,72.503065,72.658665,40.365629999999996,71.97518199999999,72.027121,41.218643,71.96301600000001,72.166236,41.472012,72.387105,72.33156,40.718214
 10/20/2017,19:12:17.781,0.0,72.84539000000001,0.0,4.714777,4.652951,0.0,0.0,73.8631,0.0,72.104141,0.017184988999999998,4.858006,30.416187,0.0,0.0,59.608554000000005,0.0,80.751345,30.918121999999997,70.293826,0.0,0.0,0.0,155.859549,1.0,0.010448,97.69224100000001,24.061996,14.138056,22.334804000000002,1.0,11171.233,1.0,0.00404,17.409743,42.599503000000006,0.0,1.99003,0.0,1.9868430000000001,0.0,1.981234,0.0,1.988584,10.0,8.931343,0.0,0.0,0.0,0.136976182,0.0,0.13462643900000001,0.0,0.46656834,0.0,0.0,0.0,0.20775494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,3.987282,76.19584300000001,0.0,5.096935,0.0,7.614762,72.28499000000001,0.0,181.171314,0.258854033,0.0,92.426787,73.837944,76.152804,110.674543,81.5039,0.0,0.0,66.613037,14.591394000000001,29.407627,75.105721,75.682452,0.0,75.20787800000001,79.163609,0.0,74.247382,0.0,5.552598000000001,39.292504,10.0,42.0,73.9,23.914722,67.536751,30.63745,0.0,11.974939,12.048537,9.86634,10.0,1.0,12.589876,0.0,1040.769,10.0,0.0,0.0,72.384625,1.476853,2.2395240000000003,16.054829,8.24,1.0,86.022508,45.6258,38.871889,218.24354399999999,4.146,0.0,11.77518,11.805456,15.511109,10.0,0.0,47.058376,18.491282,24.306753,35.757203589673246,30.728171999999997,0.0,0.046397815,0.0,0.052250868,0.0,0.013791389,0.0,0.024453104,0.0,0.023164679,2.020802,2.013394,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011611236,5.686766,0.0,0.079890414,0.0,0.042561800999999996,9.5,9.714329,0.0,0.023518996,9.5,9.7008,0.0,0.04278094599999999,0.010523603999999999,72.401462,0.39735024700000005,71.97246899999999,0.7701104559999999,71.854551,0.488781994,71.582542,0.027586272999999998,9.88377,1.0,1.0,72.501521,72.662081,40.386539,71.972842,72.02772900000001,41.347118,71.965028,72.16539399999999,41.47124,72.387199,72.330203,40.642511999999996
 10/20/2017,19:12:27.781,0.0,72.844454,0.0,4.535741000000001,0.0,0.0,0.0,73.841374,0.0,72.10606,0.02392815,2.8528,0.0,0.0,0.0,59.732393,0.0,80.749517,30.921839000000002,70.281851,0.0,0.0,0.0,156.57924,1.0,0.010448,97.702958,24.062970999999997,14.138423000000001,22.298074,1.0,11170.591999999999,1.0,0.00404,17.469746,42.614074,0.0,1.988677,0.0,1.987359,0.0,1.981686,0.0,1.9895189999999998,10.0,8.939198,0.0,0.0,0.0,0.13552771,0.0,0.138939667,0.0,0.460027115,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,19.142464999999998,76.252994,0.0,4.882322,0.0,9.443827,72.316098,0.0,180.983137,0.375495804,0.0,92.42880699999999,73.836072,76.149573,110.67393100000001,81.50300899999999,0.0028482209999999997,0.0,66.609157,14.592749,29.376489000000003,75.13095600000001,75.67688000000001,0.0,75.20614599999999,79.15405200000001,0.0,74.247382,0.0,7.203736,39.295965,10.0,42.0,73.9,23.89986,67.536891,30.634756,0.0,11.692375,11.887128,0.0,10.0,1.0,12.452542999999999,0.0,1025.353,10.0,0.0,0.0,72.388182,1.419738,2.256862,0.0,8.24,1.0,86.08569399999999,45.045866,38.557612,221.466281,4.146,0.0,11.555166999999999,11.84073,0.0,10.0,0.0,47.057165000000005,18.442733999999998,24.303876000000002,35.58624065763732,30.731749,0.0,0.0026221190000000004,0.0,0.048675489,0.0,0.022745941000000002,0.0,0.026095846000000002,0.0,0.02062004,2.020706,2.013523,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011621577,5.664942,0.0,0.07843982099999999,0.0,0.043754510999999996,9.5,9.714877,0.0,0.023454575,9.5,9.699931,0.0,0.043940528,0.284818855,72.372525,1.1288040000000001,72.015875,0.573180531,71.858168,1.564863,71.66211899999999,0.019209465,9.881836999999999,1.0,1.0,72.50138000000001,72.660958,40.384566,71.971813,72.02918000000001,41.186721,71.96203299999999,72.166844,41.433772999999995,72.38813499999999,72.334461,40.737237
 10/20/2017,19:12:37.781,0.0,72.844501,0.0,3.568945,15.426426999999999,0.0,0.0,73.848616,0.0,72.103954,0.027438287999999998,4.786392,19.861951,0.0,0.0,61.104036,0.0,80.751064,30.916775,70.265759,0.0,0.0,0.0,146.423603,1.0,0.010448,97.737413,24.059027,14.154019,22.270976,1.0,11111.364,1.0,0.00404,17.431635999999997,42.617005999999996,0.0,1.9883549999999999,0.0,1.9877779999999998,0.0,1.9818790000000002,0.0,1.9896479999999999,10.0,8.954552,0.0,0.0,0.0,0.13552771,0.0,0.13646117,0.0,0.473721799,0.0,0.0,0.0,0.205467122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,5.238185,76.14809699999999,0.0,8.53075,0.0,20.562611999999998,72.26473399999999,0.0,180.807275,1.245672,0.0,92.432939,73.840987,76.15392800000001,110.670727,81.50554,0.0,0.0,66.609251,14.592191,29.269556,75.154318,75.674211,0.0,75.203571,79.143557,0.0,74.24654,0.0,8.822814,39.27635,10.0,42.0,73.9,23.909463,67.53619,30.631551,0.0,11.691774,11.954932000000001,7.090371,10.0,1.0,12.478330999999999,0.0,1040.608,10.0,0.0,0.0,72.38673100000001,1.467835,2.199467,16.247301,8.24,1.0,86.119984,44.6943,37.944712,229.627341,4.146,0.0,11.888793,11.768388999999999,3.679358,10.0,0.0,47.060472999999995,18.433206,24.297194,36.138870545918756,30.729705,0.0,0.0,0.0,0.044230424000000004,0.0,0.026417952,0.0,0.020523409,0.0,0.018172033,2.020834,2.014135,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011627428,5.658205000000001,0.0,0.084145489,0.0,0.043528863,9.5,9.714007,0.0,0.026514584,9.5,9.700704,0.0,0.05344266,0.35515097100000004,72.41159,0.270752447,71.975363,0.305918495,71.837188,1.1639700000000002,71.734462,0.030808122,9.878293,1.0,1.0,72.50231600000001,72.66189399999999,40.122616,71.974901,72.030396,41.180021,71.96390500000001,72.167265,41.415618,72.386263,72.32996899999999,40.739955
 10/20/2017,19:12:47.781,0.0,72.845156,0.0,5.001234999999999,3.851353,0.0,0.0,73.89062,0.0,72.106154,0.023281545,1.456317,0.0,0.0,0.0,60.900535,0.0,80.751439,30.917935999999997,70.23876899999999,0.0,0.0,0.0,143.224978,1.0,0.010448,97.796594,24.058053,14.098424,22.278322,1.0,11161.291000000001,1.0,0.00404,17.394742,42.598852,0.0,1.9887740000000003,0.0,1.9900669999999998,0.0,1.9813310000000002,0.0,1.9888099999999997,10.0,8.963436,0.0,0.0,0.0,0.136815241,0.0,0.138006207,0.0,0.471756209,0.0,0.0,0.0,0.206530474,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,2.191112,76.13290500000001,0.0,7.2430699999999995,0.0,17.273505,72.217711,0.0,180.660235,1.248873,0.0,92.4351,73.840285,76.154115,110.670915,81.503056,0.009665401,0.0,66.61654300000001,14.58924,29.299465,75.14106899999999,75.676084,0.0,75.203571,79.131516,0.0,74.246868,0.0,8.854874,39.29135,10.0,42.0,73.9,23.910835000000002,67.536096,30.630529,0.0,11.803597,12.041337,5.405533999999999,10.0,1.0,12.486725999999999,0.0,1046.1580000000001,10.0,0.0,0.0,72.38635699999999,1.451602,2.039239,6.99262,8.24,1.0,86.1668,44.065086,37.329403000000006,233.667787,4.146,0.0,11.856933,11.934594,9.996038,10.0,0.0,47.056699,18.481753,24.306148999999998,36.5275274246444,30.730402,0.0,0.0,0.0,0.040171886000000004,0.0,0.024646368,0.0,0.018590771000000002,0.0,0.01385581,2.021092,2.013684,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011635425,5.6603650000000005,0.0,0.07963253099999999,0.0,0.042400624000000005,9.5,9.716422999999999,0.0,0.024292051000000002,9.5,9.701606,0.0,0.045003479000000006,0.179320683,72.394228,0.798243303,72.008641,1.227269,71.866849,1.1639700000000002,71.591946,0.030808122,9.870882,1.0,1.0,72.500117,72.66081700000001,40.122616,71.971953,72.027636,41.221007,71.967321,72.16572099999999,41.489008,72.38509300000001,72.329875,40.744225
 10/20/2017,19:12:57.781,0.0,72.842676,0.0,4.320897,7.0417130000000006,0.0,0.0,73.863824,0.0,72.10746400000001,0.029193358,5.037043,2.004632,0.0,0.0,60.264683,0.0,80.751767,30.904604,70.19564,0.0,0.0,0.0,148.182848,1.0,0.010448,97.843601,24.057032,14.131817999999999,22.271466,1.0,11161.184,1.0,0.00404,17.375687,42.578556,0.0,1.988516,0.0,1.988423,0.0,1.9814919999999998,0.0,1.988745,10.0,8.962278,0.0,0.0,0.0,0.136139288,0.0,0.138810914,0.0,0.47130509,0.0,0.0,0.0,0.20817383600000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,7.916403,76.12133,0.0,4.882322,0.0,10.165826,72.23579699999999,0.0,180.479614,0.258895075,0.0,92.438857,73.83906800000001,76.15238199999999,110.66653400000001,81.506431,0.0028482209999999997,0.0,66.62009599999999,14.58932,29.248662,75.13231400000001,75.670887,0.0,75.202541,79.117508,0.0,74.246774,0.0,11.051049,39.382504,10.0,41.0,73.7,23.903747,67.536002,30.628857,0.0,11.845680999999999,12.003535000000001,7.844536,10.0,1.0,12.3362,0.0,1042.357,10.0,0.0,0.0,72.387292,1.35601,2.20425,6.559558999999999,8.24,1.0,86.22098000000001,42.975531,36.067479999999996,221.25784500000003,4.146,0.0,11.708455,12.066722,7.158341,10.0,0.0,47.056233,18.324768,24.300906,37.33910694984453,30.731006,0.0,0.0,0.0,0.044101580999999994,0.0,0.02477521,0.0,0.01904172,0.0,0.014081285,2.020963,2.01349,2.0186759999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011644772,5.660203,0.0,0.081663362,0.0,0.04285192,9.5,9.696194,0.0,0.024871842,9.5,9.701477,0.0,0.045776534,0.5309812620000001,72.378312,0.28481887,71.97681,1.269468,71.802464,1.100671,71.66067199999999,0.029841567000000003,9.946601,1.0,1.0,72.50245699999999,72.66226800000001,40.118276,71.971906,72.028993,41.294703000000005,71.967461,72.169558,41.402099,72.38528000000001,72.329454,40.797022
 10/20/2017,19:13:07.781,0.0,72.842722,0.0,5.824802,15.3623,0.0,0.0,73.855858,0.0,72.10825899999999,0.015337547,1.886004,0.0,0.0,0.0,59.754118999999996,0.0,80.75247,30.90465,70.132959,0.0,0.0,0.0,156.739171,1.0,0.010448,97.903488,24.058841,14.147047,22.287952999999998,1.0,11159.367,1.0,0.00404,17.497721,42.577811,0.0,1.989064,0.0,1.987681,0.0,1.981686,0.0,1.98852,10.0,8.95835,0.0,0.0,0.0,0.135592087,0.0,0.136976182,0.0,0.46814725700000004,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,16.945364,76.15099000000001,0.0,4.739246,0.0,3.9085010000000002,72.237967,0.0,180.309541,0.909208129,0.0,92.44111099999999,73.807567,76.15439599999999,110.664225,81.50329,0.0025860220000000003,0.0,66.617899,14.591473,29.360511,75.16148100000001,75.666438,0.0,75.203711,79.100032,0.0,74.246399,0.0,14.946453,39.377889,10.0,41.0,73.7,23.916094,67.53417900000001,30.628253000000004,0.0,11.816823,11.845125999999999,13.332291,10.0,1.0,12.522708999999999,0.0,1035.94,10.0,0.0,0.0,72.38602900000001,1.384267,2.119951,12.349749000000001,8.24,1.0,86.227548,42.035016,35.353433,218.259577,4.146,0.0,11.680202,11.918452,8.713463,10.0,0.0,47.055162,18.167784,24.300164000000002,36.91659811743196,30.729194,0.0,0.0,0.0,0.041202626,0.0,0.025065106,0.0,0.020265724,0.0,0.014403391000000001,2.020834,2.013845,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011646557,5.660107,0.0,0.08508031699999999,0.0,0.043528863,9.5,9.683342,0.0,0.025193947999999997,9.5,9.699383000000001,0.0,0.042329997,0.144154623,72.397121,0.523948055,72.041195,0.228553165,71.853827,0.41844987899999997,71.652714,0.034352156,9.874749000000001,1.0,1.0,72.497777,72.662175,40.25083,71.971532,72.025062,41.350271,71.965262,72.16745300000001,41.465446,72.385233,72.330203,40.747719000000004
 10/20/2017,19:13:17.781,0.0,72.84454699999999,0.0,5.001234999999999,10.841287,0.0,0.0,73.850064,0.0,72.10970999999999,0.020048523000000002,1.7785819999999999,0.0,0.0,0.0,59.68532,0.0,80.753688,30.903814,70.070746,0.0,0.0,0.0,152.500992,1.0,0.010448,97.939213,24.059677,14.176035999999998,22.293504000000002,1.0,11186.094,1.0,0.00404,17.416635,42.582327,0.0,1.988484,0.0,1.9892290000000001,0.0,1.9826529999999998,0.0,1.989068,10.0,8.959767,0.0,0.0,0.0,0.138070584,0.0,0.138778725,0.0,0.464892756,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,7.8362169999999995,76.09745699999999,0.0,5.883851,0.0,14.49782,72.20541300000001,0.0,180.14023600000002,0.021096963,0.0,92.442989,73.783321,76.156456,110.66323600000001,81.507274,0.0004884280000000001,0.0,66.611822,14.590117999999999,29.341255,75.103474,75.66152199999999,0.0,75.202213,79.092161,0.0,74.24522900000001,0.02382238,11.580053999999999,39.262504,10.0,41.0,73.7,23.974629999999998,67.53576899999999,30.627509000000003,0.0,11.701994000000001,11.899728999999999,8.149411,10.0,1.0,12.498121000000001,0.0,1040.8010000000002,10.0,0.0,0.0,72.38724599999999,1.406512,2.1618020000000002,6.046301000000001,8.24,1.0,86.234021,41.45989,34.814587,215.63008,4.146,0.0,11.802230999999999,11.997968,12.641347999999999,10.0,0.0,47.054277,17.892834,24.300071,36.5209365649628,30.727940000000004,0.0,0.003621417,0.0,0.043682843,0.0,0.025000685,0.0,0.019299405,0.0,0.014693287,2.020641,2.0135549999999998,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011648348999999999,5.665265,0.0,0.083081721,0.0,0.044914986,9.5,9.675031,0.0,0.025548265,9.5,9.695711,0.0,0.045357795,0.17228747,72.36746099999999,0.791210095,71.958724,0.594280165,71.750377,0.31295170699999997,71.589776,0.031130307000000003,9.86766,1.0,1.0,72.501942,72.662643,40.22637,71.971625,72.025389,41.312438,71.964841,72.16824799999999,41.378151,72.386778,72.330904,40.653771
 10/20/2017,19:13:27.781,0.0,72.843611,0.0,4.464126,0.0,0.0,0.0,73.810233,0.0,72.108774,0.018940058,2.6021490000000003,1.604244,0.0,0.0,59.996003,0.0,80.753641,30.909482,70.033513,0.0,0.0,0.0,146.343638,1.0,0.010448,97.977666,24.055176,14.195669,22.286811,1.0,11227.895,1.0,0.00404,17.697192,42.596757000000004,0.0,1.9881939999999998,0.0,1.9869400000000002,0.0,1.982234,0.0,1.9892290000000001,10.0,8.956516,0.0,0.0,0.0,0.136493358,0.0,0.13671867599999998,0.0,0.470306183,0.0,0.0,0.0,0.20833495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,11.989859,76.174863,0.0,5.883851,0.0,10.021426,72.263287,0.0,179.963829,4.33366,0.0,92.447498,73.803635,76.156222,110.65583899999999,81.506103,0.0,0.0,66.60289300000001,14.589799,29.230225,75.101742,75.662178,0.0,75.201839,79.082697,0.0,74.245604,0.0,6.097633999999999,39.300581,10.0,41.0,73.7,23.979203,67.53576899999999,30.626534000000003,0.0,11.792174000000001,11.921330000000001,5.678317,10.0,1.0,12.5413,0.0,1042.2930000000001,10.0,0.0,0.0,72.384906,1.374647,2.154029,10.569386,8.24,1.0,86.222247,41.273590000000006,34.384714,228.13622400000003,4.146,0.0,11.607465,11.936388,8.841721000000001,10.0,0.0,47.052972,18.059572,24.30021,37.259849368363014,30.72873,0.0,0.000365640178,0.0,0.039914201,0.0,0.026095846000000002,0.0,0.02161857,0.0,0.018043191,2.02077,2.013362,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011647196,5.6608480000000005,0.0,0.084596785,0.0,0.043013097,9.5,9.675772,0.0,0.026675637000000002,9.5,9.677833,0.0,0.044166002999999995,0.277785644,72.392781,0.481748784,72.018045,1.178037,71.82344300000001,1.100671,71.644757,0.035963081,9.870882,1.0,1.0,72.499228,72.661426,40.253591,71.970409,72.027589,41.361306,71.963858,72.169979,41.190428000000004,72.38888399999999,72.331747,40.675123
 10/20/2017,19:13:37.781,0.0,72.841599,0.0,5.180272,0.0,0.0,0.0,73.843547,0.0,72.110178,0.019217174,4.607355,0.0,0.0,0.0,59.257315000000006,0.0,80.753126,30.90465,70.029443,0.0,0.0,0.0,148.822573,1.0,0.010448,97.993178,24.061207999999997,14.161725,22.344762,1.0,11126.118,1.0,0.00404,17.481099,42.603321,0.0,1.989322,0.0,1.987746,0.0,1.9826849999999998,0.0,1.989325,10.0,8.952169999999999,0.0,0.0,0.0,0.133853921,0.0,0.136300229,0.0,0.465182761,0.0,0.0,0.0,0.206756033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,14.427519,76.134351,0.0,4.453094999999999,0.0,18.797725,72.271968,0.0,179.79816,4.33916,0.0,92.448531,73.819128,76.157159,110.656875,81.506899,0.0,0.0,66.599714,14.592829,29.387140999999996,75.110871,75.65880600000001,0.0,75.198796,79.076747,0.0,74.24331,0.0,10.586165,39.329812,10.0,41.0,73.7,23.900317,67.536096,30.621284999999997,0.0,11.871532,11.888928,8.550563,10.0,1.0,12.425556,0.0,1033.711,10.0,0.0,0.0,72.38471899999999,1.387874,2.2700150000000003,1.314705,8.24,1.0,86.214788,41.119741999999995,34.399164,216.928795,4.146,0.0,11.802832,11.779748,1.963914,10.0,0.0,47.050456,18.343142999999998,24.299746,36.10595242897463,30.729241,0.0,0.0,0.0,0.04558327,0.0,0.024710789,0.0,0.024420893,0.0,0.018719614,2.020706,2.013458,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011646706000000001,5.775931,0.0,0.08420996,0.0,0.044205807,9.5,9.675417999999999,0.0,0.026450162000000003,9.5,9.699834,0.0,0.041138204,0.397350241,72.386993,0.45361595,72.020216,0.692745128,71.858168,0.327018129,71.681651,0.026619717999999997,9.869271000000001,1.0,1.0,72.49773,72.662643,40.346299,71.96877099999999,72.02641899999999,41.260023,71.96208,72.167172,41.416777,72.385982,72.333525,40.69958
 10/20/2017,19:13:47.781,0.0,72.844501,0.0,4.858006,0.0,0.0,0.0,73.829787,0.0,72.109476,0.018293454,3.568945,30.368140000000004,0.0,0.0,59.353634,0.0,80.757109,30.920398,70.042119,0.0,0.0,0.0,159.937797,1.0,0.010448,97.996798,24.059166,14.126129999999998,22.308359,1.0,11170.485,1.0,0.00404,17.755169,42.606021000000005,0.0,1.988419,0.0,1.984329,0.0,1.9818790000000002,0.0,1.9888740000000003,10.0,8.941708,0.0,0.0,0.0,0.136879618,0.0,0.138617784,0.0,0.458995986,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,15.085045000000001,76.21175799999999,0.0,5.096935,0.0,5.480854,72.269075,0.0,179.62276599999998,4.372651,0.0,92.451724,73.830081,76.159359,110.65272900000001,81.509618,0.009927601,0.0,66.597658,14.59578,29.270376000000002,75.110122,75.65000400000001,0.0,75.197016,79.06288,0.0,74.241672,0.0,10.698378,39.272119,10.0,41.0,73.7,23.903747,67.533244,30.62449,0.0,11.491575,11.73532,0.0,10.0,1.0,12.514313000000001,0.0,1041.1860000000001,10.0,0.0,0.0,72.38439100000001,1.327753,2.1360930000000002,0.0,8.24,1.0,86.114355,41.373351,34.823015999999996,226.805442,4.146,0.0,11.612274000000001,11.829371,0.0,10.0,0.0,47.051248,18.010798,24.298076000000002,35.717743487676834,30.731006,0.0,0.0035891820000000002,0.0,0.043972739000000004,0.0,0.023229101000000002,0.0,0.024871842,0.0,0.021715201,2.020802,2.013877,2.0185470000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011631084,5.778123,0.0,0.082146894,0.0,0.04446369,9.5,9.67545,0.0,0.023325732000000002,9.5,9.695002,0.0,0.041105994,0.256686009,72.353716,1.178037,71.924,0.18635390300000002,71.85238000000001,1.7336599999999998,71.632458,0.02017602,9.867982000000001,1.0,1.0,72.500538,72.664046,40.210985,71.96858399999999,72.023377,41.282092,71.96315600000001,72.16778000000001,41.327551,72.388275,72.328284,40.71705
