date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:13:57.781,0.0,72.844126,0.0,4.858006,1.174016,0.0,0.0,73.839201,0.0,72.112377,0.019401919,1.527931,24.714657,0.0,0.0,59.781639,0.0,80.754485,30.918587,70.092404,0.0,0.0,0.0,141.945528,1.0,0.010448,97.992097,24.057217,14.144294,22.277506,1.0,11185.666000000001,1.0,0.00404,17.537453,42.607929,0.0,1.988677,0.0,1.987843,0.0,1.981589,0.0,1.988068,10.0,8.942964,0.0,0.0,0.0,0.137137124,0.0,0.136879618,0.0,0.45935043700000006,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,20.008475,76.169076,0.0,5.418856,0.0,16.840305999999998,72.246648,0.0,179.448998,4.774499,0.0,92.45529300000001,73.844966,76.160717,110.648583,81.512149,0.0,0.0,66.593824,14.595460999999998,29.234732,75.125946,75.650144,0.0,75.198655,79.044842,0.0,74.244527,0.0,7.764802,39.335965,10.0,41.0,73.7,23.917466,67.532776,30.618173,0.0,11.812014,11.988534,0.0,10.0,1.0,12.552694,0.0,1028.513,10.0,0.0,0.0,72.381958,1.404708,2.191097,0.0,8.24,1.0,85.94609399999999,41.444866,34.989185,229.89991099999997,4.146,0.0,11.686814,11.850296,0.0,10.0,0.0,47.048966,18.263289999999998,24.304525,35.93482689743447,30.729566,0.0,0.004169419000000001,0.0,0.046034217999999995,0.0,0.026353531,0.0,0.026450162000000003,0.0,0.017109083,2.020899,2.013619,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011604113000000001,5.777414,0.0,0.079503589,0.0,0.044689337999999995,9.5,9.675514,0.0,0.0,9.5,9.674645,0.0,0.039753147999999995,0.45361593299999997,72.404356,0.23558638,71.934851,0.11602178099999999,71.824167,1.5578299999999998,71.604968,0.027908457999999997,9.886348,1.0,1.0,72.499602,72.660209,40.318290000000005,71.972702,72.023752,41.291156,71.963484,72.169324,41.282744,72.38893,72.329267,40.657265
 10/20/2017,19:14:07.781,0.0,72.84702800000001,0.0,3.568945,0.5167056879999999,0.0,0.0,73.85730600000001,0.0,72.110552,0.018940058,2.315691,4.711257,0.0,0.0,59.882303,0.0,80.754391,30.915335,70.101151,0.0,0.0,0.0,148.50271,1.0,0.010448,97.986785,24.052670000000003,14.138973000000002,22.267548,1.0,11178.503,1.0,0.00404,17.353794,42.606066999999996,0.0,1.988806,0.0,1.986005,0.0,1.981138,0.0,1.988358,10.0,8.948436000000001,0.0,0.0,0.0,0.13617147599999999,0.0,0.13671867599999998,0.0,0.451359186,0.0,0.0,0.0,0.20891496,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,13.048316999999999,76.1235,0.0,6.277309,0.0,8.593472,72.237967,0.0,179.284299,5.304976,0.0,92.457172,73.859429,76.161045,110.64853600000001,81.51111800000001,0.000226228838,0.0,66.59546,14.594104999999999,29.203184000000004,75.11166700000001,75.646586,0.0,75.198561,79.041375,0.0,74.246165,0.0,11.612115,39.28135,10.0,41.0,73.6,23.850699,67.53474,30.616685999999998,0.0,11.767525,11.834325,6.962003,10.0,1.0,12.45974,0.0,1032.443,10.0,0.0,0.0,72.384251,1.363224,2.324421,0.0,8.24,1.0,85.892761,41.882971999999995,34.803148,227.78348599999998,4.146,0.0,11.64714,11.884972,5.779574,10.0,0.0,47.048453,18.387154000000002,24.300674,36.323266806945334,30.730959999999996,0.0,0.0,0.0,0.045100111,0.0,0.023229101000000002,0.0,0.024646368,0.0,0.01904172,2.0205450000000003,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011595271,5.779380000000001,0.0,0.081985716,0.0,0.045108399,9.5,9.676255000000001,0.0,0.025741529,9.5,9.66147,0.0,0.039141146,0.488781991,72.407973,0.9529739620000001,72.051323,1.417166,71.83357099999999,0.952973957,71.72071600000001,0.027908457999999997,9.887637,1.0,1.0,72.50114599999999,72.66170699999999,40.430329,71.96825600000001,72.02515600000001,41.238347,71.961331,72.16941800000001,41.502140999999995,72.387105,72.329735,40.625431
 10/20/2017,19:14:17.781,0.0,72.84604499999999,0.0,5.251886,5.79122,0.0,0.0,73.865997,0.0,72.112471,0.020140895,4.499934,4.4229769999999995,0.0,0.0,59.926480000000005,0.0,80.755329,30.903534999999998,70.072992,0.0,0.0,0.0,136.747761,1.0,0.010448,97.852485,24.053738,14.145028,22.236042,1.0,11171.982,1.0,0.00404,17.335144,42.590519,0.0,1.988709,0.0,1.9869400000000002,0.0,1.982266,0.0,1.9890349999999999,10.0,8.957674,0.0,0.0,0.0,0.136139288,0.0,0.141064092,0.0,0.467792806,0.0,0.0,0.0,0.207464935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,10.706881,76.16184200000001,0.0,6.026927,0.0,18.508926000000002,72.203243,0.0,179.106441,5.358578,0.0,92.462103,73.877263,76.16109200000001,110.64533200000001,81.509337,0.0,0.0,66.607474,14.592429999999998,29.216295000000002,75.099588,75.64415100000001,0.0,75.19388000000001,79.037346,0.0,74.24359100000001,0.0,7.027400999999999,39.292119,10.0,41.0,73.6,23.897802,67.532028,30.616082000000002,0.0,12.028445,11.980133,5.485764,10.0,1.0,12.483128,0.0,1047.778,10.0,0.0,0.0,72.38186400000001,1.337372,2.026684,6.99262,8.24,1.0,85.89984399999999,42.24235,35.425681,233.395217,4.146,0.0,11.530521,11.965085,12.192447,10.0,0.0,47.046636,17.964066,24.299514000000002,37.68275299296582,30.729984,0.0,0.0049430690000000005,0.0,0.041879049,0.0,0.025870371,0.0,0.020974357000000002,0.0,0.017398979,2.020577,2.013168,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011596074,5.778188,0.0,0.084177725,0.0,0.043561099000000006,9.5,9.675417999999999,0.0,0.026353531,9.5,9.661406,0.0,0.045454427,0.45361593299999997,72.362397,0.7982433040000001,72.03540799999999,1.522664,71.798123,0.8474757829999999,71.717099,0.039507115,9.883125999999999,1.0,1.0,72.498666,72.661192,40.211774,71.971158,72.022442,41.149282,71.96530899999999,72.16838800000001,41.39476,72.386637,72.329828,40.633195
 10/20/2017,19:14:27.781,0.0,72.843377,0.0,4.6431629999999995,24.019558,0.0,0.0,73.924658,0.0,72.113313,0.021895964,2.208269,0.0,0.0,0.0,59.959793000000005,0.0,80.756875,30.900005,70.037348,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,97.72185400000001,24.054294,14.148881,22.189355,1.0,11130.715,1.0,0.00404,17.258923,42.577951,0.0,1.9887419999999998,0.0,1.988391,0.0,1.983426,0.0,1.988262,10.0,8.943157000000001,0.0,0.0,0.0,0.137040559,0.0,0.137523383,0.0,0.4795219,0.0,0.0,0.0,0.20498378,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,5.350446,76.127117,0.0,4.846553,0.0,14.144843,72.219158,0.0,178.944661,0.20529404399999998,0.0,92.461774,73.876795,76.16085799999999,110.64193999999999,81.511586,0.003110421,0.0,66.613598,14.589479999999998,29.320359999999997,75.118971,75.643964,0.0,75.192101,79.03327,0.0,74.24284200000001,0.0,8.325869,39.435966,10.0,41.0,73.6,23.915408,67.534834,30.614271000000002,0.0,11.928646,11.980733,8.101272999999999,10.0,1.0,12.260636,0.0,1004.035,10.0,0.0,0.0,72.381771,1.520141,2.1624,0.849565315,8.24,1.0,85.940841,42.287423,35.649648,225.987732,4.146,0.0,11.716269,11.8772,11.759578,10.0,0.0,47.046171,18.312972,24.293761,38.225309487301345,30.730588,0.0,0.0,0.0,0.044359265999999994,0.0,0.022294993,0.0,0.018590771000000002,0.0,0.015981711000000003,2.020738,2.013619,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01160241,5.77664,0.0,0.08269489599999999,0.0,0.043045332,9.5,9.675514,0.0,0.02161857,9.5,9.661792,0.0,0.04403716,0.42548308799999995,72.384823,0.158221058,71.96668199999999,1.1710040000000002,71.80174,0.9107746870000001,71.578201,0.032419047,9.879904,1.0,1.0,72.499368,72.659413,40.158121,71.96900500000001,72.025764,41.157952,71.960957,72.17026,41.402099,72.383876,72.32889200000001,40.569916
 10/20/2017,19:14:37.781,0.0,72.845437,0.0,3.927018,2.664988,0.0,0.0,73.888447,0.0,72.114763,0.022727313,2.279884,7.433897,0.0,0.0,59.91271999999999,0.0,80.75486,30.907111999999998,70.03870500000001,0.0,0.0,0.0,149.862126,1.0,0.010448,97.674425,24.048911999999998,14.139707000000001,22.213188,1.0,11144.399,1.0,0.00404,17.473801,42.577996999999996,0.0,1.9902240000000002,0.0,1.989325,0.0,1.982234,0.0,1.987875,10.0,8.945185,0.0,0.0,0.0,0.138392466,0.0,0.137877454,0.0,0.483743085,0.0,0.0,0.0,0.208463841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,76.14375600000001,0.0,4.703478,0.0,0.0,72.279926,0.0,178.757561,0.0014377860000000001,0.0,92.467738,73.85765,76.163855,110.639726,81.51299300000001,0.013336191,0.0,66.609859,14.595541,29.298645,75.130909,75.639703,0.0,75.194629,79.028023,0.0,74.244527,0.0,7.2518270000000005,39.27635,10.0,41.0,73.6,23.94742,67.531654,30.613016,0.0,11.914819,11.953132,13.364382999999998,10.0,1.0,12.586278,0.0,1020.204,10.0,0.0,0.0,72.37915,1.504509,2.299311,12.606378,8.24,1.0,85.954491,42.385381,35.783306,225.683095,4.146,0.0,11.685611999999999,11.859861,12.817702,10.0,0.0,47.044587,18.588376,24.295756,39.25969059065672,30.732725,0.0,0.044302512999999995,0.0,0.052927290999999994,0.0,0.018043191,0.0,0.015047603,0.0,0.01852635,2.021028,2.013394,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011604436000000001,5.775963,0.0,0.083339604,0.0,0.04285192,9.5,9.676577,0.0,0.018461929,9.5,9.661534,0.0,0.042426629,0.024590027,72.404356,1.346834,71.999236,0.566147319,71.796676,1.803993,71.65633100000001,0.029841567000000003,9.881836999999999,1.0,1.0,72.498198,72.662736,40.273711,71.97069,72.02220799999999,41.252534999999995,71.961378,72.167265,41.449609,72.386403,72.330015,40.522942
 10/20/2017,19:14:47.781,0.0,72.843986,0.0,6.147067,18.921394,0.0,0.0,73.884826,0.0,72.113874,0.019494291,3.354101,14.817058,0.0,0.0,60.510913,0.0,80.755938,30.895034000000003,70.069016,0.0,0.0,0.0,162.256801,1.0,0.010448,97.677011,24.050165,14.147229999999999,22.268038,1.0,11143.437,1.0,0.00404,17.456367,42.581441999999996,0.0,1.989096,0.0,1.9863279999999999,0.0,1.9816209999999999,0.0,1.988584,10.0,8.937202000000001,0.0,0.0,0.0,0.133145779,0.0,0.138456843,0.0,0.489736523,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,76.154607,0.0,4.810784,0.0,17.417904999999998,72.262564,0.0,178.584536,0.0016019539999999998,0.0,92.47126,73.83850600000001,76.164183,110.639349,81.513977,0.0,0.0,66.608643,14.593467,29.287174,75.103287,75.63857900000001,0.0,75.189947,79.018231,0.0,74.244106,0.0,0.0,39.247888,10.0,41.0,73.6,23.986063,67.529457,30.608928999999996,0.0,11.845080000000001,11.894328999999999,4.908106,10.0,1.0,12.427955,0.0,1032.139,10.0,0.0,0.0,72.37915,1.441382,2.222186,6.270851,8.24,1.0,85.898483,42.906420000000004,35.99463,233.667787,4.146,0.0,11.804635000000001,11.873612,12.945960000000001,10.0,0.0,47.04468,18.143283,24.297751,37.75548863748127,30.728265000000004,0.0,0.054231022000000004,0.0,0.04561548,0.0,0.016722556,0.0,0.015144235,0.0,0.018945088,2.021092,2.013039,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011595187,5.775544,0.0,0.079987121,0.0,0.041498032000000004,9.5,9.675901,0.0,0.013694757,9.5,9.661116,0.0,0.040977151,0.24261958600000003,72.43908,0.538014475,72.05566400000001,0.7630772570000001,71.86250799999999,1.6351950000000002,71.57964799999999,0.033063417000000005,9.875071,1.0,1.0,72.49721600000001,72.66189399999999,40.206645,71.968069,72.02178599999999,41.159528,71.96339,72.16810799999999,41.251071,72.383174,72.327114,40.700357000000004
 10/20/2017,19:14:57.781,0.0,72.841974,0.0,4.034439,0.13193866099999998,0.0,0.0,73.868894,0.0,72.112096,0.023281545,3.6405589999999997,27.277143,0.0,0.0,60.260338,0.0,80.757109,30.897775,70.09974799999999,0.0,0.0,0.0,140.98594,1.0,0.010448,97.71033800000001,24.04288,14.144845000000002,22.32403,1.0,11168.026000000002,1.0,0.00404,17.182297,42.584561,0.0,1.989354,0.0,1.9881970000000002,0.0,1.9810729999999999,0.0,1.988777,10.0,8.936816,0.0,0.0,0.0,0.136364605,0.0,0.136750865,0.0,0.47343179399999996,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,76.144479,0.0,4.95386,0.0,5.047655000000001,72.222775,0.0,178.42258,0.002340712,0.0,92.473514,73.821656,76.165962,110.63510900000001,81.512383,0.0,0.0,66.608035,14.593228,29.363788,75.062789,75.63399100000001,0.0,75.190977,79.01321800000001,0.0,74.241578,0.0,0.0,39.224042,10.0,41.0,73.6,23.978973999999997,67.529878,30.650968,0.0,11.963516,11.846926,9.802156,10.0,1.0,12.466336,0.0,1039.405,10.0,0.0,0.0,72.37933699999999,1.409518,2.123538,18.925864999999998,8.24,1.0,85.846839,43.150413,36.363695,222.79706299999998,4.146,0.0,11.550358000000001,11.784531,9.947941,10.0,0.0,47.042956,17.837026,24.292044,38.848244907485,30.729334,0.0,0.05535926099999999,0.0,0.043070842000000005,0.0,0.014081285,0.0,0.017527821000000002,0.0,0.0,2.021028,2.013458,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011586465,5.776866,0.0,0.088884096,0.0,0.044850515,9.5,9.675094999999999,0.0,0.012631807,9.5,9.778688,0.0,0.042716525,0.43954951200000003,72.392057,0.573180537,71.936298,0.087888939,71.76484599999999,1.044406,71.584712,0.025008793999999997,9.87926,1.0,1.0,72.498011,72.661847,40.416126,71.96858399999999,72.022067,41.259235,71.962595,72.16909,41.283131,72.38691800000001,72.327956,40.732966999999995
 10/20/2017,19:15:07.781,0.0,72.845062,0.0,5.180272,0.0,0.0,0.0,73.839201,0.0,72.11364,0.021526476,3.389909,15.890098000000002,0.0,0.0,60.122015000000005,0.0,80.761983,30.896846000000004,70.11074,0.0,0.0,0.0,169.05388,1.0,0.010448,97.721666,24.040375,14.085397,22.277669,1.0,11140.444,1.0,0.00404,17.377309,42.584189,0.0,1.989064,0.0,1.9882939999999998,0.0,1.9816529999999999,0.0,1.987714,10.0,8.936172000000001,0.0,0.0,0.0,0.136364605,0.0,0.1366543,0.0,0.481713049,0.0,0.0,0.0,0.207497157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,76.12567,0.0,4.63194,0.0,2.320103,72.250989,0.0,178.260773,2.244189,0.0,92.47173000000001,73.814166,76.166524,110.636051,81.515524,0.015433785,0.0,66.609344,14.593307999999999,29.226946999999996,75.065411,75.632258,0.0,75.18901,79.005207,0.0,74.240923,0.0,0.0,39.293273,10.0,42.0,73.5,23.985377,67.532776,30.70109,0.0,12.022433,11.879328,10.411907000000001,10.0,1.0,12.529306,0.0,1026.637,10.0,0.0,0.0,72.379758,1.440179,2.179738,6.527480000000001,8.24,1.0,85.805092,43.474936,36.509394,220.88907400000002,4.146,0.0,11.772174,11.962096,15.334755,10.0,0.0,47.040161,17.83748,24.288470999999998,38.20544580204092,30.728451,0.0,0.053908668,0.0,0.045132320999999996,0.0,0.016497081,0.0,0.015466341000000002,0.0,0.019589301,2.02077,2.013684,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011579183,5.776834,0.0,0.083855371,0.0,0.047816174,9.5,9.794246000000001,0.0,0.01385581,9.5,9.779461,0.0,0.042587682,0.516914839,72.375419,0.995173229,72.018045,0.643512648,71.773527,0.38328382299999997,71.655608,0.032741232,9.87636,1.0,1.0,72.49876,72.66063,40.235049,71.96587,72.02202,41.131941,71.962501,72.168576,41.341842,72.386825,72.32889200000001,40.708897
 10/20/2017,19:15:17.781,0.0,72.843424,0.0,4.786392,0.0,0.0,0.0,73.872515,0.0,72.112892,0.022634941000000002,2.45892,0.0,0.0,0.0,61.326367000000005,0.0,80.75959300000001,30.905765000000002,70.049136,0.0,0.0,0.0,142.185425,1.0,0.010448,97.661875,24.036338,14.088883,22.262977,1.0,11121.735,1.0,0.00404,17.571509,42.586982,0.0,1.989225,0.0,1.986231,0.0,1.980751,0.0,1.987585,10.0,8.93511,0.0,0.0,0.0,0.137684324,0.0,0.137748701,0.0,0.485708674,0.0,0.0,0.0,0.208270504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,76.122777,0.0,4.775015,0.0,10.246048,72.216264,0.0,178.09691899999999,5.629502,0.0,92.478023,73.825447,76.168772,110.63129199999999,81.51674200000001,0.0101898,0.0,66.606166,14.595222,29.310116999999998,75.061432,75.628747,0.0,75.189619,78.995603,0.0,74.240735,0.0,0.0,39.341735,10.0,42.0,73.5,23.982633,67.531093,30.698442,0.0,11.998987,12.047937,3.143039,10.0,1.0,12.560491,0.0,1030.069,10.0,0.0,0.0,72.376717,1.398095,2.023097,7.361524,8.24,1.0,85.799885,43.60174,36.983216999999996,232.433206,4.146,0.0,11.568392,12.008131,11.583224000000001,10.0,0.0,47.043422,18.141921,24.282578,38.93447817748081,30.725432,0.0,0.054682318,0.0,0.044745794000000005,0.0,0.018333086000000002,0.0,0.016078343000000002,0.0,0.017914348,2.020867,2.0138130000000003,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011577704,5.777349,0.0,0.08298501400000001,0.0,0.04517287,9.5,9.793054,0.0,0.017302347,9.5,9.779364,0.0,0.043457369,0.552080896,72.38627,0.917807901,72.05277,1.424199,71.853827,1.621129,71.634629,0.029841567000000003,9.871849000000001,1.0,1.0,72.4989,72.658618,40.208618,71.967414,72.022816,41.268693,71.96156500000001,72.168295,41.090771999999994,72.385,72.329828,40.553611
 10/20/2017,19:15:27.781,0.0,72.845951,0.0,4.8221989999999995,4.861366,0.0,0.0,73.886275,0.0,72.11228299999999,0.017554477,4.607355,0.0,0.0,0.0,61.505244999999995,0.0,80.759687,30.91501,70.012557,0.0,0.0,0.0,146.423604,1.0,0.010448,97.57486899999999,24.036013,14.100259,22.357657999999997,1.0,11103.988000000001,1.0,0.00404,17.513938,42.594196999999994,0.0,1.989579,0.0,1.988584,0.0,1.981815,0.0,1.987746,10.0,8.939455,0.0,0.0,0.0,0.137491195,0.0,0.13832809,0.0,0.49028431,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,76.138692,0.0,4.31002,0.0,7.614763000000001,72.240861,0.0,177.931879,7.4073199999999995,0.0,92.48309499999999,73.84056600000001,76.166196,110.62921899999999,81.51543000000001,0.009403202,0.0,66.603548,14.59578,29.269965999999997,75.074821,75.629589,0.0,75.18652900000001,78.984687,0.0,74.240127,0.0,10.361739,39.317888,10.0,42.0,73.5,23.986063,67.528522,30.694865999999998,0.0,11.916021,11.73352,6.833634,10.0,1.0,12.637853,0.0,1026.893,10.0,0.0,0.0,72.38069399999999,1.365629,2.191097,14.065954999999999,8.24,1.0,85.81011099999999,44.012201,37.242706,229.370804,4.146,0.0,11.627904,11.950737,12.529123,10.0,0.0,47.040953,17.790748,24.283924,39.31945460579058,30.727383000000003,0.0,0.051233127999999996,0.0,0.044262634,0.0,0.01797877,0.0,0.015015393,0.0,0.018945088,2.020931,2.013619,2.0184830000000002,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011578715,5.774577,0.0,0.082179129,0.0,0.040821088,9.5,9.793248,0.0,0.018043191,9.5,9.779558,0.0,0.044971267999999995,0.20042031600000002,72.421718,0.41844988,71.940639,1.276502,71.839359,0.945940745,71.70841800000001,0.031774677,9.87636,1.0,1.0,72.497403,72.658056,40.125377,71.967648,72.020523,41.271452000000004,71.962361,72.167733,41.154892,72.384953,72.326412,40.651441
 10/20/2017,19:15:37.781,0.0,72.84496899999999,0.0,4.28509,2.985627,0.0,0.0,73.88193000000001,0.0,72.11434200000001,0.018293454,2.781185,8.186627,0.0,0.0,60.881705000000004,0.0,80.760343,30.933127000000002,70.059473,0.0,0.0,0.0,162.97649099999998,1.0,0.010448,97.55414,24.05397,14.031454,22.363208,1.0,11138.198999999999,1.0,0.00404,17.207839,42.609046,0.0,1.9894830000000001,0.0,1.9869080000000001,0.0,1.9816529999999999,0.0,1.987843,10.0,8.933950999999999,0.0,0.0,0.0,0.137877454,0.0,0.138392466,0.0,0.48100414799999996,0.0,0.0,0.0,0.20849606399999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,76.12567,0.0,4.882322,0.0,5.336455,72.2112,0.0,177.788253,7.411261,0.0,92.484551,73.85545,76.168397,110.62629799999999,81.517117,0.010451999,0.0,66.598826,14.594185000000001,29.308888,75.09579599999999,75.62214499999999,0.0,75.186763,78.971897,0.0,74.241157,0.0,0.0,39.312504,10.0,42.0,73.5,23.913122,67.52768,30.690034000000004,0.0,12.210008,11.709519,8.27778,10.0,1.0,12.453742,0.0,1034.0639999999999,10.0,0.0,0.0,72.378635,1.408916,2.301702,12.157277,8.24,1.0,85.77267900000001,44.282636,37.502798,227.831587,4.146,0.0,11.736107,11.939975,18.140388,10.0,0.0,47.038204,17.793697,24.281325,37.43159571853697,30.725664000000002,0.0,0.053876432,0.0,0.0450679,0.0,0.015079813999999999,0.0,0.01591729,0.0,0.021199832000000002,2.020963,2.014263,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011572015,5.777736,0.0,0.081921246,0.0,0.049750299000000005,9.5,9.792829,0.0,0.013211598,9.5,9.778656,0.0,0.040204097,0.16525425800000001,72.351545,0.6786787059999999,72.012258,1.353867,71.848763,1.522664,71.65199100000001,0.033063417000000005,9.886026,1.0,1.0,72.502082,72.661847,40.266215,71.969894,72.02024200000001,41.180415,71.964607,72.16660999999999,41.371198,72.38602900000001,72.32805,40.710838
 10/20/2017,19:15:47.781,0.0,72.844501,0.0,4.8221989999999995,6.111859,0.0,0.0,73.852237,0.0,72.112143,0.010441828,2.172462,33.34703,0.0,0.0,61.131556,0.0,80.76039,30.946924,70.13904000000001,0.0,0.0,0.0,106.52075,1.0,0.010448,97.57369399999999,24.081204999999997,14.083929000000001,22.317337,1.0,11096.825,1.0,0.00404,17.123915,42.607976,0.0,1.9904169999999999,0.0,1.9861659999999999,0.0,1.982298,0.0,1.988262,10.0,8.927288,0.0,0.0,0.0,0.136879618,0.0,0.136203664,0.0,0.46927505399999997,0.0,0.0,0.0,0.208077168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,15.149194,76.119883,0.0,5.955389,0.0,11.738178999999999,72.229286,0.0,177.601526,7.415119,0.0,92.487838,73.86785400000001,76.16900600000001,110.62592099999999,81.517445,0.0,0.0,66.595601,14.590117999999999,29.260543,75.070374,75.62228499999999,0.0,75.186482,78.96847700000001,0.0,74.241063,0.0,11.77242,39.317504,10.0,42.0,73.5,23.922268,67.527213,30.685343,0.0,11.940069,11.788122999999999,14.503654000000001,10.0,1.0,12.484927,0.0,1036.3410000000001,10.0,0.0,0.0,72.38069399999999,1.339777,2.154029,12.574299,8.24,1.0,85.745005,44.600549,37.634046999999995,213.096785,4.146,0.0,11.677196,11.814424,19.118351,10.0,0.0,47.040347,18.634882,24.279562,38.24517424021382,30.725199,0.0,0.03630813,0.0,0.044584741,0.0,0.016142764,0.0,0.024517525,0.0,0.024388682999999998,2.02106,2.013297,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011566779,5.740181,0.0,0.083210662,0.0,0.041143442,9.5,9.793441,0.0,0.018268665,9.5,9.779171,0.0,0.047580328,0.291852067,72.394951,1.065505,71.965958,0.5169148379999999,71.85165699999999,1.614096,71.60279799999999,0.035318711,9.863471,1.0,1.0,72.498853,72.659788,40.197177,71.970549,72.02202,41.247412,71.960863,72.164551,41.298967,72.385701,72.326693,40.492273
 10/20/2017,19:15:57.781,0.0,72.844313,0.0,4.6431629999999995,0.0,0.0,0.0,73.855858,0.0,72.112424,0.024482382,4.965428,28.190028,0.0,0.0,62.240313,0.0,80.763389,30.948921999999996,70.195032,0.0,0.0,0.0,158.178553,1.0,0.010448,97.57214300000001,24.094058,14.047967000000002,22.323214,1.0,11156.052,1.0,0.00404,17.448259,42.610908,0.0,1.989064,0.0,1.986811,0.0,1.982266,0.0,1.988229,10.0,8.950593,0.0,0.0,0.0,0.140323762,0.0,0.135463334,0.0,0.450585839,0.0,0.0,0.0,0.206723811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,12.310604,76.15388399999999,0.0,4.95386,0.0,7.502452000000001,72.233627,0.0,177.419907,7.411794,0.0,92.490468,73.876327,76.168537,110.621775,81.517258,0.006519011,0.0,66.601912,14.594025,29.216295000000002,75.078567,75.620459,0.0,75.18358,78.961402,0.0,74.241578,0.0,11.035017999999999,39.357504,10.0,42.0,73.5,23.910835000000002,67.53221500000001,30.68223,0.0,11.809609,11.894328999999999,5.052521,10.0,1.0,12.390773,0.0,1044.153,10.0,0.0,0.0,72.378776,1.320538,1.928036,0.0,8.24,1.0,85.71883100000001,44.834926,37.980234,218.32371099999997,4.146,0.0,11.704848,12.028459,2.060107,10.0,0.0,47.037319000000004,18.501943,24.299514000000002,36.4748047395435,30.719346,0.0,0.0,0.0,0.045969797,0.0,0.023357943,0.0,0.024517525,0.0,0.01797877,2.020802,2.013394,2.0184189999999997,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011561697,5.705818,0.0,0.083919842,0.0,0.04369004,9.5,9.792925,0.0,0.0268689,9.5,9.779492999999999,0.0,0.042297787,0.277785643,72.380483,0.875608632,71.963788,1.487498,71.886381,1.438266,71.662842,0.025975348,9.808374,1.0,1.0,72.500445,72.65950699999999,40.236627,71.967742,72.01954,41.258052,71.962361,72.165628,41.410596999999996,72.38602900000001,72.326787,40.55594
 10/20/2017,19:16:07.781,0.0,72.84571700000001,0.0,5.538344,1.3022719999999999,0.0,0.0,73.89062,0.0,72.114202,0.020602755,2.029233,0.0,0.0,0.0,63.04056,0.0,80.75940600000001,30.942743,70.212339,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.532753,24.10227,14.043931,22.315051999999998,1.0,11139.268,1.0,0.00404,17.384201,42.621987,0.0,1.988709,0.0,1.986811,0.0,1.9822009999999999,0.0,1.987875,10.0,8.94409,0.0,0.0,0.0,0.137330253,0.0,0.136847429,0.0,0.48000524200000005,0.0,0.0,0.0,0.206401583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,10.851216,76.12567,0.0,4.023868,0.0,12.8292,72.20685999999999,0.0,177.223227,7.41241,0.0,92.493379,73.88199,76.171347,110.61843,81.521101,0.0,0.0,66.602659,14.588363000000001,29.217934000000003,75.109373,75.61868,0.0,75.184656,78.95484300000001,0.0,74.24045500000001,0.008609104,17.639572,39.265965,10.0,41.0,73.5,23.926841,67.53020500000001,30.675588,0.0,11.858305999999999,11.974733,18.194249,10.0,1.0,12.432753,0.0,997.955712,10.0,0.0,0.0,72.375687,1.502705,1.987823,12.413905999999999,8.24,1.0,85.72793100000001,45.010409,38.196374,208.928071,4.146,0.0,11.808242,12.096017,7.575178,10.0,0.0,47.039276,18.091106,24.320162,38.6824680442581,30.721854999999998,0.0,0.0,0.0,0.042072312,0.0,0.020716672,0.0,0.017914348,0.0,0.015112025,2.020995,2.013716,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011562262,5.699757,0.0,0.084532314,0.0,0.042594035999999995,9.5,9.791476,0.0,0.019460458,9.5,9.778462,0.0,0.04384389599999999,0.327018125,72.381206,0.151187849,72.015875,0.889675069,71.871189,1.7688270000000001,71.65633100000001,0.026619717999999997,9.759398,1.0,1.0,72.503907,72.657261,40.141158000000004,71.967508,72.02174000000001,41.130365000000005,71.96128399999999,72.16749899999999,41.251071,72.384204,72.326927,40.546623
 10/20/2017,19:16:17.781,0.0,72.844735,0.0,5.71738,7.057745,0.0,0.0,73.85441,0.0,72.109289,0.019494291,4.356705000000001,0.0,0.0,0.0,62.31707900000001,0.0,80.76507600000001,30.943394,70.194096,0.0,0.0,0.0,141.625665,1.0,0.010448,97.509063,24.098744,13.974942,22.327295,1.0,11150.813999999998,1.0,0.00404,17.489613000000002,42.642097,0.0,1.9897080000000003,0.0,1.987198,0.0,1.9809759999999998,0.0,1.986779,10.0,8.932277000000001,0.0,0.0,0.0,0.137330253,0.0,0.137459006,0.0,0.47510737799999997,0.0,0.0,0.0,0.207787163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,76.096733,0.0,4.918091,0.0,16.118307,72.218435,0.0,177.044433,7.415857000000001,0.0,92.496385,73.875952,76.171909,110.618148,81.521242,0.0,0.0,66.597891,14.591234,29.213836999999998,75.095047,75.61479399999999,0.0,75.183205,78.953063,0.0,74.239191,0.0,0.0,39.229042,10.0,41.0,73.5,23.92707,67.528428,30.673869,0.0,12.07594,11.767722000000001,10.411907000000001,10.0,1.0,12.519111,0.0,1049.046,10.0,0.0,0.0,72.375687,1.448596,2.2018590000000002,14.835841,8.24,1.0,85.739517,45.217743,38.643105,219.09332,4.146,0.0,11.898411,11.846111,4.609224,10.0,0.0,47.036341,18.587922,24.333433,37.27305777899652,30.718417,0.0,0.053747490999999994,0.0,0.044842426,0.0,0.013694757,0.0,0.018945088,0.0,0.023357943,2.020931,2.013716,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011563261000000002,5.697243,0.0,0.08269489599999999,0.0,0.042174975999999996,9.5,9.791283,0.0,0.014113495,9.5,9.778978,0.0,0.044810215,0.024590027999999996,72.41159,1.156937,71.987661,0.348117764,71.860338,0.664612286,71.67948100000001,0.028230643,9.742966000000001,1.0,1.0,72.50124,72.656886,40.160094,71.96877099999999,72.021365,41.082285,71.962595,72.164879,41.283516999999996,72.38383,72.326038,40.576516
 10/20/2017,19:16:27.781,0.0,72.84440699999999,0.0,5.538344,6.272179,0.0,0.0,73.851513,0.0,72.109055,0.009887596,3.7121739999999996,0.0,0.0,0.0,61.736991,0.0,80.76563900000001,30.944229999999997,70.175432,0.0,0.0,0.0,118.675526,1.0,0.010448,97.497218,24.09712,13.969621,22.319132999999997,1.0,11111.471000000001,1.0,0.00404,17.419068,42.646612,0.0,1.989386,0.0,1.986521,0.0,1.981524,0.0,1.9883259999999998,10.0,8.939133,0.0,0.0,0.0,0.137298065,0.0,0.134368933,0.0,0.463603844,0.0,0.0,0.0,0.208979406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,11.0597,76.12494699999999,0.0,5.132704,0.0,20.787233999999998,72.210477,0.0,176.882475,7.411999000000001,0.0,92.498263,73.852174,76.171441,110.61301200000001,81.51693,0.0070434090000000005,0.0,66.59303,14.590117999999999,29.215476000000002,75.10703199999999,75.610626,0.0,75.183065,78.945145,0.0,74.23994,0.0013380529999999999,6.722822,39.270581,10.0,41.0,73.5,23.94239,67.52955,30.668109,0.0,11.760912,11.722119000000001,10.283538,10.0,1.0,12.480729,0.0,1041.458,10.0,0.0,0.0,72.375126,1.3716409999999999,2.168976,13.905562,8.24,1.0,85.77056800000001,45.182286,38.567847,229.354771,4.146,0.0,11.911636,11.832958,4.368742,10.0,0.0,47.034197999999996,18.381482000000002,24.339651,37.39195482773946,30.719532,0.0,0.034889772,0.0,0.045100111,0.0,0.018300876,0.0,0.023357943,0.0,0.024002155,2.02077,2.0138130000000003,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01156746,5.698822,0.0,0.08711114800000001,0.0,0.044076865,9.5,9.792216999999999,0.0,0.017302347,9.5,9.778205,0.0,0.043231895,0.242619585,72.3841,0.36921740799999997,71.97898,0.13712142,71.803187,1.023306,71.654161,0.027908457999999997,9.701723,1.0,1.0,72.504329,72.659788,40.189681,71.96718,72.020196,41.075191,71.96409200000001,72.165207,41.303602000000005,72.38396999999999,72.324634,40.488779
 10/20/2017,19:16:37.781,0.0,72.845156,0.0,4.571548,1.959582,0.0,0.0,73.877584,0.0,72.107651,0.020140895,4.428319,0.0,0.0,0.0,62.335184,0.0,80.764655,30.945529999999998,70.196248,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,97.50760600000001,24.087191,14.030904000000001,22.354392999999998,1.0,11112.006000000001,1.0,0.00404,17.546778,42.637535,0.0,1.9892889999999999,0.0,1.987037,0.0,1.9828139999999999,0.0,1.986521,10.0,8.952910000000001,0.0,0.0,0.0,0.138778725,0.0,0.136364605,0.0,0.46147714100000004,0.0,0.0,0.0,0.20717493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,10.273876,76.09745699999999,0.0,4.417326,0.0,17.867148999999998,72.213371,0.0,176.73396599999998,7.413887,0.0,92.50004799999999,73.834855,76.173314,110.612023,81.521008,0.006519011,0.0,66.589804,14.592829,29.282667,75.095936,75.606272,0.0,75.179834,78.94552,0.0,74.238676,0.0,0.23048154899999998,39.348658,10.0,41.0,73.5,23.97966,67.526184,30.668665999999998,0.0,11.6046,11.879928,3.5441910000000005,10.0,1.0,12.474133,0.0,1031.641,10.0,0.0,0.0,72.37428299999999,1.439578,2.137289,0.0,8.24,1.0,85.790269,45.586737,39.027823,223.18186699999998,4.146,0.0,11.853326,12.033242,5.2344800000000005,10.0,0.0,47.0328,17.630133999999998,24.33979,36.672556350525504,30.716606,0.0,0.0,0.0,0.047966855999999995,0.0,0.025483844,0.0,0.023261311,0.0,0.017527821000000002,2.020706,2.01378,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011569916000000001,5.697887000000001,0.0,0.085241494,0.0,0.04327098,9.5,9.792216999999999,0.0,0.02683669,9.5,9.77872,0.0,0.040493992,0.390317029,72.401462,0.882641844,72.005747,0.5380144729999999,71.740249,1.8110259999999998,71.604968,0.034674341000000004,9.472957000000001,1.0,1.0,72.49787099999999,72.658992,40.222425,71.968631,72.019774,41.17608,71.961191,72.165253,41.337207,72.384251,72.32519599999999,40.608738
 10/20/2017,19:16:47.781,0.0,72.843003,0.0,5.180272,17.702966,0.0,0.0,73.860928,0.0,72.102083,0.026791684,4.464126,0.0,0.0,0.0,61.933975,0.0,80.76432700000001,30.950221999999997,70.237365,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,97.514703,24.091923,14.030536999999999,22.369248000000002,1.0,11130.822,1.0,0.00404,17.550020999999997,42.628551,0.0,1.989225,0.0,1.986489,0.0,1.983136,0.0,1.9872299999999998,10.0,8.942739,0.0,0.0,0.0,0.135881781,0.0,0.137298065,0.0,0.48161638100000004,0.0,0.0,0.0,0.209011628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,3.955207,76.133628,0.0,5.883851,0.0,7.293874000000001,72.224946,0.0,176.577499,7.412942999999999,0.0,92.503523,73.830596,76.173642,110.60778300000001,81.519976,0.0,0.0,66.583446,14.589081,29.215476000000002,75.07028000000001,75.603978,0.0,75.17974,78.941866,0.0,74.240735,0.0,7.027400999999999,39.266735,10.0,41.0,73.5,23.897116,67.529971,30.663464,0.0,11.774138,11.998134,5.469718,10.0,1.0,12.647447999999999,0.0,1014.815,10.0,0.0,0.0,72.373535,1.4101190000000001,2.126528,5.581161,8.24,1.0,85.820571,45.86799,39.201217,217.089131,4.146,0.0,11.935080000000001,11.981228,12.448962,10.0,0.0,47.032008000000005,18.439557999999998,24.338583,38.24517424021382,30.713354,0.0,0.001042584,0.0,0.044391477,0.0,0.020974357000000002,0.0,0.017302347,0.0,0.015756237,2.020738,2.01349,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011574158000000001,5.699435,0.0,0.08388760599999999,0.0,0.044528161,9.5,9.793505,0.0,0.019685932,9.5,9.778527,0.0,0.045228952999999995,0.41141666299999996,72.38916400000001,0.418449881,71.992002,0.319984915,71.74169599999999,0.48174878200000004,71.712035,0.025653164,9.631160000000001,1.0,1.0,72.50344,72.658244,40.211379,71.96802199999999,72.022114,41.025929,71.963624,72.163288,41.451927000000005,72.384438,72.326693,40.609902000000005
 10/20/2017,19:16:57.781,0.0,72.846326,0.0,6.182875,17.125815,0.0,0.0,73.871791,0.0,72.098667,0.020048523000000002,3.354101,0.0,0.0,0.0,60.768729,0.0,80.764514,30.942186,70.260286,0.0,0.0,0.0,140.266249,1.0,0.010448,97.554422,24.082922,14.068334,22.340844,1.0,11126.758999999998,1.0,0.00404,17.466098000000002,42.636278000000004,0.0,1.9895150000000001,0.0,1.9865849999999998,0.0,1.9816209999999999,0.0,1.9879069999999999,10.0,8.936783,0.0,0.0,0.0,0.137909642,0.0,0.137813077,0.0,0.487062031,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,76.109755,0.0,6.992686999999999,0.0,10.711336,72.210477,0.0,176.407546,7.414789999999999,0.0,92.50883,73.831204,76.176592,110.6075,81.525835,0.008092206,0.0,66.58793399999999,14.594185000000001,29.303562,75.131845,75.59859300000001,0.0,75.178383,78.934557,0.0,74.240595,0.0,0.0,39.306734999999996,10.0,41.0,73.5,23.907404999999997,67.52800699999999,30.659933000000002,0.0,11.983957,11.896129,10.395861,10.0,1.0,12.555093,0.0,1037.9289999999999,10.0,0.0,0.0,72.37428299999999,1.339777,2.028478,7.4737990000000005,8.24,1.0,85.797024,46.14744,39.426389,219.878963,4.146,0.0,11.853927,12.057155999999999,11.77561,10.0,0.0,47.032567,18.342463000000002,24.32819,37.37874214649768,30.713725,0.0,0.054231022000000004,0.0,0.050092755999999995,0.0,0.015659605,0.0,0.015788448,0.0,0.019814775,2.020899,2.013458,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011569748000000001,5.697468,0.0,0.084693492,0.0,0.043045332,9.5,9.79241,0.0,0.014016863999999999,9.5,9.778334,0.0,0.042716525,0.09492214199999999,72.428229,0.6786787120000001,72.008641,0.9178079020000001,71.853827,1.663328,71.65777800000001,0.032096862000000004,9.728467,1.0,1.0,72.50362700000001,72.658337,40.237021999999996,71.96788199999999,72.020289,41.191844,71.961331,72.16431700000001,41.223646,72.385935,72.325008,40.631254
 10/20/2017,19:17:07.781,0.0,72.843331,0.0,5.753188,0.885440752,0.0,0.0,73.89134399999999,0.0,72.098901,0.025960335,2.494727,0.0,0.0,0.0,59.80119200000001,0.0,80.76906,30.930804,70.274834,0.0,0.0,0.0,131.070201,1.0,0.010448,97.588265,24.075359,14.086865,22.310154,1.0,11156.801000000001,1.0,0.00404,17.415014000000003,42.645961,0.0,1.98974,0.0,1.9859080000000002,0.0,1.9813310000000002,0.0,1.987875,10.0,8.924777,0.0,0.0,0.0,0.137716513,0.0,0.136235852,0.0,0.471691763,0.0,0.0,0.0,0.20801272199999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,19.062278,76.099627,0.0,6.313078,0.0,4.6305,72.223499,0.0,176.241411,7.412861,0.0,92.508173,73.84056600000001,76.17898000000001,110.603825,81.525554,0.0,0.0,66.595928,14.592191,29.198268,75.120328,75.599717,0.0,75.178055,78.925984,0.0,74.239659,0.0,12.573944000000001,39.275196,10.0,41.0,73.4,23.901232,67.527961,30.659190000000002,0.0,11.994177,12.074339,18.097972,10.0,1.0,12.658242999999999,0.0,1034.8010000000002,10.0,0.0,0.0,72.371195,1.374647,1.987225,10.489189,8.24,1.0,85.813019,46.394438,39.802076,231.294827,4.146,0.0,11.79141,11.823392,9.819684,10.0,0.0,47.030285,18.197728,24.329953,35.99405301480195,30.711728000000004,0.0,0.042368388,0.0,0.045454427,0.0,0.015047603,0.0,0.018816246000000002,0.0,0.024936262999999997,2.0211240000000004,2.013329,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011571688,5.6995309999999995,0.0,0.087433502,0.0,0.04481828,9.5,9.792958,0.0,0.015724026000000002,9.5,9.779203,0.0,0.036821982,0.16525425800000001,72.39350400000001,1.016273,71.969576,1.487498,71.782931,1.691461,71.65199100000001,0.032096862000000004,9.741677000000001,1.0,1.0,72.50372,72.660771,40.270949,71.969941,72.01860500000001,41.16938,71.96245400000001,72.16633,41.298581,72.384298,72.325851,40.577292
 10/20/2017,19:17:17.781,0.0,72.843565,0.0,4.571548,0.0,0.0,0.0,73.886999,0.0,72.096935,0.019956151000000002,4.714777,3.253843,0.0,0.0,60.662994999999995,0.0,80.766014,30.939490999999997,70.211263,0.0,0.0,0.0,142.26539,1.0,0.010448,97.612144,24.070534,14.140258,22.3668,1.0,11134.777,1.0,0.00404,17.532588,42.64745,0.0,1.988806,0.0,1.9879069999999999,0.0,1.9818790000000002,0.0,1.9880360000000001,10.0,8.946214999999999,0.0,0.0,0.0,0.135559899,0.0,0.137008371,0.0,0.461960482,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,8.814488,76.089499,0.0,5.955389,0.0,9.508004,72.202519,0.0,176.06679599999998,7.629117999999999,0.0,92.511883,73.846744,76.177996,110.59836000000001,81.525367,0.0,0.0,66.596255,14.592191,29.242106,75.13208,75.59671999999999,0.0,75.1796,78.92753,0.0,74.238863,0.0,7.540375999999999,39.13135,10.0,41.0,73.4,23.803139,67.527072,30.655845000000003,0.0,12.227442,11.884727999999999,0.0,10.0,1.0,12.614464,0.0,1048.18,10.0,0.0,0.0,72.370867,1.33136,2.339368,13.616854,8.24,1.0,85.822447,46.763433,39.836996,221.01734199999999,4.146,0.0,11.750534,11.883776,0.0,10.0,0.0,47.030657,18.408478,24.324014000000002,36.00063438425864,30.712471,0.0,0.035502244,0.0,0.040783888,0.0,0.017688874,0.0,0.023003626,0.0,0.022906994,2.020641,2.013265,2.0185470000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011572612,5.700337,0.0,0.084113254,0.0,0.045108399,9.5,9.79386,0.0,0.019299405,9.5,9.779139,0.0,0.04249105,0.059756085,72.402909,1.0584719999999999,72.030344,0.06678930400000001,71.872636,0.945940745,71.63969300000001,0.032096862000000004,9.790975,1.0,1.0,72.499555,72.65843100000001,40.11946,71.966759,72.01926,41.146128999999995,71.961986,72.162586,41.236779,72.384017,72.326319,40.544294
 10/20/2017,19:17:27.781,0.0,72.845015,0.0,4.356705000000001,11.386374,0.0,0.0,73.871791,0.0,72.09496999999999,0.015522292,3.4973300000000003,0.0,0.0,0.0,60.61375,0.0,80.767935,30.941257,70.187126,0.0,0.0,0.0,160.73745300000002,1.0,0.010448,97.599452,24.063945,14.082828,22.379206,1.0,11114.892,1.0,0.00404,17.44461,42.637116,0.0,1.98858,0.0,1.9893580000000002,0.0,1.9828459999999999,0.0,1.989068,10.0,8.952074,0.0,0.0,0.0,0.137330253,0.0,0.13601053400000002,0.0,0.451423632,0.0,0.0,0.0,0.20788383100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,11.492705,76.079371,0.0,5.27578,0.0,4.261478,72.22711600000001,0.0,175.897478,6.486724,0.0,92.51728299999999,73.846183,76.180712,110.598925,81.524242,0.0,0.0,66.591814,14.595222,29.231044,75.145048,75.592975,0.0,75.176276,78.920924,0.0,74.238535,0.0,3.051844,39.255581,10.0,41.0,73.4,23.837208,67.524828,30.651758,0.0,11.727245,11.933330999999999,2.469104,10.0,1.0,12.51971,0.0,1029.54,10.0,0.0,0.0,72.370212,1.365629,2.055382,5.292453,8.24,1.0,85.83684699999999,47.129422,40.29035,216.73639300000002,4.146,0.0,11.731297999999999,11.999163000000001,8.681399,10.0,0.0,47.030564,18.462697,24.31877,35.99405301480195,30.709497999999996,0.0,0.0,0.0,0.043360737,0.0,0.023357943,0.0,0.02374447,0.0,0.017946558999999997,2.020995,2.0138130000000003,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011574375,5.700144,0.0,0.083855371,0.0,0.043722276,9.5,9.791991000000001,0.0,0.026933322000000003,9.5,9.779558,0.0,0.04403716,0.664612283,72.377589,1.142871,71.94208499999999,0.995173228,71.795953,0.974073593,71.648374,0.031774677,9.833828,1.0,1.0,72.500725,72.660443,40.280417,71.964747,72.018371,41.166622,71.96245400000001,72.161837,41.241028,72.383268,72.32486800000001,40.572245
 10/20/2017,19:17:37.781,0.0,72.844173,0.0,3.998632,0.0,0.0,0.0,73.844995,0.0,72.09585899999999,0.015984151999999998,2.4231130000000003,0.0,0.0,0.0,61.503073,0.0,80.767513,30.945019,70.20565,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,97.60955799999999,24.06775,14.103378,22.36027,1.0,11168.561000000002,1.0,0.00404,17.369606,42.633066,0.0,1.988677,0.0,1.984361,0.0,1.982105,0.0,1.988648,10.0,8.960185000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.137909642,0.0,0.46698723700000005,0.0,0.0,0.0,0.20611157800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,23.199884,76.098903,0.0,4.560402,0.0,8.673694,72.20903,0.0,175.744181,6.515864,0.0,92.519209,73.84253199999999,76.180759,110.59473200000001,81.52649100000001,0.002061623,0.0,66.58578399999999,14.592032000000001,29.245794,75.130769,75.589931,0.0,75.173514,78.91413100000001,0.0,74.23891,0.0,15.170879999999999,39.330581,10.0,41.0,73.4,23.907863,67.52422,30.648274,0.0,12.080149,11.956132,12.000467,10.0,1.0,12.666639,0.0,1045.34,10.0,0.0,0.0,72.37068000000001,1.5171350000000001,2.191097,10.120285,8.24,1.0,85.856548,47.167283000000005,40.591983,210.93226,4.146,0.0,11.795017,11.860459,7.671371000000001,10.0,0.0,47.031263,18.026906,24.31297,38.185583184432566,30.712284999999998,0.0,0.0,0.0,0.04400495,0.0,0.024743,0.0,0.018784035,0.0,0.014306758999999999,2.020867,2.01349,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011577047,5.698983,0.0,0.080083827,0.0,0.043174274000000006,9.5,9.790928,0.0,0.02422763,9.5,9.755979,0.0,0.04249105,0.24965279699999998,72.394228,0.875608632,72.020939,0.875608643,71.828507,0.523948051,71.61654300000001,0.027264088,9.878936999999999,1.0,1.0,72.504469,72.65562299999999,40.115515,71.96530899999999,72.020149,41.205242999999996,71.95843,72.16296,41.323688,72.383362,72.325429,40.640183
 10/20/2017,19:17:47.781,0.0,72.843377,0.0,6.039646,10.793191,0.0,0.0,73.843547,0.0,72.096046,0.015060431,4.392512,5.832344,0.0,0.0,61.161248,0.0,80.768638,30.939490999999997,70.220479,0.0,0.0,0.0,142.105459,1.0,0.010448,97.628313,24.063899,14.145395,22.370391,1.0,11111.257,1.0,0.00404,17.49691,42.629901000000004,0.0,1.9896759999999998,0.0,1.989873,0.0,1.982266,0.0,1.9879069999999999,10.0,8.942480999999999,0.0,0.0,0.0,0.135946158,0.0,0.138360278,0.0,0.480391915,0.0,0.0,0.0,0.207722717,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.0,76.119159,0.0,4.2742510000000005,0.0,0.0,72.190221,0.0,175.562956,6.514141,0.0,92.521087,73.841502,76.179635,110.59265900000001,81.527007,0.0070434090000000005,0.0,66.581576,14.593627,29.222440999999996,75.069952,75.587684,0.0,75.175667,78.904714,0.0,74.237505,0.0,12.974705,39.352119,10.0,41.0,73.4,23.921125,67.52534200000001,30.647112,0.0,11.819828999999999,12.116341,7.972905,10.0,1.0,12.430954,0.0,1018.841,10.0,0.0,0.0,72.37199,1.4576149999999999,2.054784,14.258426,8.24,1.0,85.869635,47.630029,40.72805,228.200358,4.146,0.0,11.76436,11.840132,3.775551,10.0,0.0,47.02735,18.504892,24.311857,39.419082650721656,30.707036,0.0,0.017772765,0.0,0.04400495,0.0,0.019170563,0.0,0.014950971,0.0,0.016174975,2.021092,2.013072,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011578706999999999,5.699435,0.0,0.085048081,0.0,0.043528863,9.5,9.792119999999999,0.0,0.019138352,9.5,9.739775999999999,0.0,0.041363679,0.123054989,72.36963100000001,0.9951732329999999,72.01876899999999,0.418449878,71.848763,1.543764,71.59701,0.034996526,9.873460000000001,1.0,1.0,72.500117,72.658244,40.104074,71.964794,72.018277,41.110265999999996,71.959974,72.162352,41.329096,72.381116,72.322903,40.540024
 10/20/2017,19:17:57.781,0.0,72.84319,0.0,4.750584,29.694871000000003,0.0,0.0,73.850789,0.0,72.096935,0.020695127,5.144464,33.459139,0.0,0.0,60.960643000000005,0.0,80.768451,30.937029,70.265385,0.0,0.0,0.0,153.060752,1.0,0.010448,97.646739,24.062785,14.145945999999999,22.382960999999998,1.0,11081.964,1.0,0.00404,17.425555,42.612165000000005,0.0,1.989322,0.0,1.9857799999999999,0.0,1.981234,0.0,1.9876490000000002,10.0,8.939455,0.0,0.0,0.0,0.13549552199999998,0.0,0.137169312,0.0,0.486610912,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,0.0,76.127841,0.0,4.63194,0.0,6.892764,72.265458,0.0,175.403281,5.203149,0.0,92.523201,73.838974,76.181227,110.59058600000002,81.52920999999999,0.00678121,0.0,66.58255799999999,14.593706,29.107314000000002,75.07444699999999,75.58829200000001,0.0,75.17651,78.901997,0.0,74.237178,0.024829141000000002,0.0,39.259427,10.0,41.0,73.4,23.912207000000002,67.523519,30.641352,0.0,11.830651,12.152343,6.175745,10.0,1.0,12.489725,0.0,1036.55,10.0,0.0,0.0,72.36950999999999,1.4648290000000002,2.119353,10.729778999999999,8.24,1.0,85.882863,47.476782,40.908066,236.986725,4.146,0.0,11.817860000000001,12.023078,14.084245000000001,10.0,0.0,47.028141999999995,18.555481,24.310185999999998,40.19043998756061,30.709359000000003,0.0,0.054585611,0.0,0.045647691,0.0,0.018139823,0.0,0.015208656000000001,0.0,0.017849926999999998,2.020995,2.01349,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011580433000000001,5.698597,0.0,0.082952779,0.0,0.044238042000000005,9.5,9.795567,0.0,0.017012451,9.5,9.738197999999999,0.0,0.044810215,0.34811775899999997,72.39350400000001,0.960007176,72.02528000000001,0.207453533,71.7511,0.9740735909999999,71.732291,0.035640896,9.869914999999999,1.0,1.0,72.503486,72.659273,40.180608,71.96441899999999,72.01893199999999,41.140611,71.964279,72.164926,41.180771,72.386263,72.324072,40.612232
 10/20/2017,19:18:07.781,0.0,72.843845,0.0,4.750584,14.801181,0.0,0.0,73.871791,0.0,72.100492,0.011550293,3.8195959999999998,0.0,0.0,0.0,61.37851,0.0,80.77210600000001,30.927923999999997,70.316326,0.0,0.0,0.0,157.218965,1.0,0.010448,97.662251,24.059166,14.135670999999999,22.267711,1.0,11079.719,1.0,0.00404,17.437718,42.6063,0.0,1.988806,0.0,1.987875,0.0,1.9806540000000001,0.0,1.987972,10.0,8.93408,0.0,0.0,0.0,0.138070584,0.0,0.13778088900000002,0.0,0.48290529200000004,0.0,0.0,0.0,0.20736826600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,0.0,76.093839,0.0,4.63194,0.0,16.56755,72.225669,0.0,175.247186,5.18706,0.0,92.525971,73.83537,76.18338100000001,110.58841899999999,81.52963199999999,0.0028482209999999997,0.0,66.578491,14.593945999999999,29.213016999999997,75.11892399999999,75.58641999999999,0.0,75.169815,78.893798,0.0,74.23727099999999,0.0,0.0,39.213273,10.0,40.0,73.3,23.906261999999998,67.523285,30.64033,0.0,11.901591999999999,11.92373,9.850294,10.0,1.0,12.491524,0.0,1031.048,10.0,0.0,0.0,72.36946400000001,1.434167,2.222784,18.396568,8.24,1.0,85.917434,48.044697,41.333123,214.09086299999998,4.146,0.0,11.68441,11.895135,5.699413,10.0,0.0,47.025859000000004,18.109707999999998,24.302901000000002,39.10700398486584,30.705689000000003,0.0,0.053747490999999994,0.0,0.044262634,0.0,0.01488655,0.0,0.016174975,0.0,0.021199832000000002,2.020834,2.013619,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01158567,5.697597,0.0,0.083371839,0.0,0.044173572,9.5,9.787482,0.0,0.013694757,9.5,9.740002,0.0,0.043876107000000004,0.29888527800000003,72.350099,0.0,71.971746,0.073822515,71.836465,0.988140015,71.69395,0.025975348,9.875715,1.0,1.0,72.505545,72.659975,40.165617,71.967087,72.017996,41.139429,71.961191,72.166096,41.101201,72.382941,72.323745,40.73879
