date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:18:17.781,0.0,72.84539000000001,0.0,4.6431629999999995,2.296253,0.0,0.0,73.871791,0.0,72.096374,0.019124802,2.06504,26.476366,0.0,0.0,60.455874,0.0,80.770325,30.921513,70.299205,0.0,0.0,0.0,152.021199,1.0,0.010448,97.67075899999999,24.061254,14.136772,22.362882,1.0,11148.889,1.0,0.00404,17.483126000000002,42.588518,0.0,1.989257,0.0,1.987198,0.0,1.9819759999999997,0.0,1.9874560000000001,10.0,8.934884,0.0,0.0,0.0,0.13494832199999998,0.0,0.136493358,0.0,0.48541866899999997,0.0,0.0,0.0,0.208302727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,0.0,76.088775,0.0,6.849612,0.0,8.433028,72.221328,0.0,175.094622,5.188661,0.0,92.530245,73.83644699999999,76.18225799999999,110.58403700000001,81.52996,0.006256811,0.0,66.575125,14.594982,29.192532,75.118971,75.58421899999999,0.0,75.171454,78.886865,0.0,74.23685,0.0,0.0,39.239042,10.0,40.0,73.3,23.911978,67.523425,30.637496999999996,0.0,12.018825999999999,11.775522,13.958086999999999,10.0,1.0,12.678033000000001,0.0,1024.471,10.0,0.0,0.0,72.36918299999999,1.360819,2.054186,7.9229,8.24,1.0,85.94464,48.200949,41.534212,210.53142200000002,4.146,0.0,11.746326,12.018295,13.555183,10.0,0.0,47.024648,17.90894,24.305778,38.30477402975402,30.706711,0.0,0.053296195,0.0,0.043425158,0.0,0.016690345,0.0,0.016142764,0.0,0.020201302,2.021028,2.013877,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011589823,5.698983,0.0,0.080470652,0.0,0.04369004,9.5,9.767864999999999,0.0,0.014016863999999999,9.5,9.739809,0.0,0.04922307,0.5591141079999999,72.41376,0.678678707,72.026003,1.00924,71.753271,0.643512651,71.578925,0.031130307000000003,9.871849000000001,1.0,1.0,72.50367299999999,72.654687,40.177846,71.966899,72.020055,41.204848999999996,71.961518,72.16413,41.221715,72.382987,72.324072,40.611455
 10/20/2017,19:18:27.781,0.0,72.845764,0.0,4.8221989999999995,12.187972,0.0,0.0,73.865997,0.0,72.097871,0.021064616,3.461523,0.0,0.0,0.0,60.946884,0.0,80.76910699999999,30.919609,70.255094,0.0,0.0,0.0,142.585253,1.0,0.010448,97.670477,24.059352,14.144294,22.346884,1.0,11144.72,1.0,0.00404,17.659487,42.570177,0.0,1.988935,0.0,1.986231,0.0,1.9821369999999998,0.0,1.987939,10.0,8.946505,0.0,0.0,0.0,0.136589923,0.0,0.137233689,0.0,0.481358599,0.0,0.0,0.0,0.207658271,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,76.09311600000001,0.0,6.2415400000000005,0.0,0.0,72.244478,0.0,174.909272,5.188866,0.0,92.53588,73.85114399999999,76.185067,110.581682,81.531741,0.0,0.0,66.579847,14.59586,29.309707,75.089897,75.58215899999999,0.0,75.172952,78.887614,0.0,74.238395,0.0,9.752581,39.341735,10.0,40.0,73.3,23.835607999999997,67.525249,30.632944000000002,0.0,11.867925,12.10374,8.261733999999999,10.0,1.0,12.469335000000001,0.0,1011.462,10.0,0.0,0.0,72.369697,1.385469,2.18751,11.611941,8.24,1.0,85.948252,48.345782,41.767210999999996,218.00304100000002,4.146,0.0,11.801629,11.745072,14.388856,10.0,0.0,47.023436,18.067059,24.301092,39.73142336584576,30.705735999999998,0.0,0.035212126,0.0,0.04455253,0.0,0.018365297,0.0,0.01433897,0.0,0.016819187,2.020963,2.01349,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01159023,5.697662,0.0,0.082823837,0.0,0.044882751,9.5,9.754046,0.0,0.018912878,9.5,9.738327,0.0,0.043876107000000004,0.42548308700000004,72.365291,0.952973959,71.93340400000001,0.636479436,71.798847,0.6294462239999999,71.70841800000001,0.028875012999999998,9.872492999999999,1.0,1.0,72.50489,72.656886,40.059495,71.966853,72.018417,41.130759000000005,71.962595,72.16150999999999,41.319825,72.382987,72.324821,40.482568
 10/20/2017,19:18:37.781,0.0,72.845015,0.0,5.430922,9.943497,0.0,0.0,73.83123499999999,0.0,72.100445,0.023835778,4.499934,12.046371,0.0,0.0,61.321296999999994,0.0,80.771403,30.918865000000004,70.20625799999999,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,97.71085500000001,24.060512,14.151634,22.361739,1.0,11135.847,1.0,0.00404,17.256085000000002,42.566359999999996,0.0,1.988645,0.0,1.9879069999999999,0.0,1.9827169999999998,0.0,1.988552,10.0,8.953393,0.0,0.0,0.0,0.137974019,0.0,0.136042723,0.0,0.478007429,0.0,0.0,0.0,0.208141613,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,6.777760000000001,76.090946,0.0,6.420385,0.0,9.026672,72.224946,0.0,174.73898799999998,6.444203,0.0,92.536303,73.86514,76.185863,110.57970300000001,81.5316,0.0075678080000000005,0.0,66.57377,14.591234,29.238009,75.111058,75.58183100000001,0.0,75.170798,78.883866,0.0,74.23656899999999,0.0,8.646478,39.142119,10.0,40.0,73.3,23.883854,67.523238,30.631040000000002,0.0,11.943676,11.983134,3.5441910000000005,10.0,1.0,12.645049,0.0,1043.512,10.0,0.0,0.0,72.366188,1.428756,2.3650759999999997,6.254812,8.24,1.0,85.940512,48.970789,42.189257,228.729464,4.146,0.0,11.727691,11.96389,11.134323,10.0,0.0,47.023483,18.163246,24.301834,37.603422261243914,30.705316999999997,0.0,0.0,0.0,0.047838013,0.0,0.024130997999999997,0.0,0.018848456,0.0,0.014628865,2.020834,2.013329,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011588804,5.700499,0.0,0.083210662,0.0,0.051168657,9.5,9.753273,0.0,0.022745941000000002,9.5,9.739197,0.0,0.043457369,0.137121412,72.362397,1.114738,72.008641,1.4031,71.790889,0.8263761479999999,71.694673,0.025653164,9.824806,1.0,1.0,72.50301800000001,72.656091,40.212168,71.965683,72.019728,41.223766,71.96077,72.161323,41.134806,72.384812,72.323698,40.586221
 10/20/2017,19:18:47.781,0.0,72.846326,0.0,4.28509,0.0,0.0,0.0,73.792128,0.0,72.100398,0.019124802,2.8528,14.016281,0.0,0.0,61.983219999999996,0.0,80.771825,30.91487,70.179408,0.0,0.0,0.0,133.78903200000002,1.0,0.010448,97.73727199999999,24.054202,14.163193,22.313419,1.0,11132.532,1.0,0.00404,17.398796,42.566174,0.0,1.9894180000000001,0.0,1.987359,0.0,1.982782,0.0,1.9893900000000002,10.0,8.953876,0.0,0.0,0.0,0.135592087,0.0,0.137362442,0.0,0.471240644,0.0,0.0,0.0,0.20511267100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.218005999999999,0.0,6.873983,76.072137,0.0,5.955389,0.0,15.861595999999999,72.237967,0.0,174.55651,6.489104,0.0,92.537712,73.840847,76.18544200000001,110.57541599999999,81.530569,0.0028482209999999997,0.0,66.57166600000001,14.595061999999999,29.309707,75.10015,75.57668100000001,0.0,75.17309200000001,78.875949,0.0,74.234697,0.0,6.835035,39.324812,10.0,40.0,73.3,23.906719,67.523472,30.631226,0.0,11.721834,11.908128999999999,10.31563,10.0,1.0,12.483128,0.0,1034.9460000000001,10.0,0.0,0.0,72.366235,1.3493959999999998,2.3441509999999997,3.8809940000000003,8.24,1.0,85.907067,49.099996999999995,42.319905,215.43767799999998,4.146,0.0,11.671786,11.945356,6.613247,10.0,0.0,47.023576,17.803226000000002,24.298586,36.692337470786846,30.706153999999998,0.0,0.0,0.0,0.045357796,0.0,0.024743,0.0,0.024130997999999997,0.0,0.017398979,2.020834,2.013233,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011583176,5.688829,0.0,0.083178427,0.0,0.048138528,9.5,9.753048,0.0,0.0268689,9.5,9.738069,0.0,0.039269989,0.573180531,72.385547,0.341084557,71.984768,1.199136,71.74459,0.446582727,71.598457,0.035318711,9.880871,1.0,1.0,72.5062,72.65595,40.233077,71.965121,72.018792,41.088196,71.961378,72.16225899999999,41.246821999999995,72.381396,72.325429,40.55827
 10/20/2017,19:18:57.781,0.0,72.844454,0.0,5.144464,12.620835000000001,0.0,0.0,73.82689,0.0,72.10194200000001,0.021341732000000002,2.530535,12.670976,0.0,0.0,60.896913,0.0,80.773043,30.908738,70.16256899999999,0.0,0.0,0.0,148.902538,1.0,0.010448,97.72161899999999,24.050026000000003,14.142643,22.306889,1.0,11115.641000000001,1.0,0.00404,17.424744,42.55556,0.0,1.988323,0.0,1.988584,0.0,1.9814919999999998,0.0,1.9888099999999997,10.0,8.941998,0.0,0.0,0.0,0.138038395,0.0,0.136428982,0.0,0.458222639,0.0,0.0,0.0,0.208206059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.893027,0.0,9.183344,76.07430699999999,0.0,6.098465,0.0,14.513864000000002,72.194562,0.0,174.410302,6.633164999999999,0.0,92.53818199999999,73.82731899999999,76.187081,110.573531,81.534038,0.0,0.0,66.571292,14.596418,29.060608000000002,75.07959699999999,75.579349,0.0,75.16958100000001,78.874075,0.0,74.233901,0.03635096,5.873207,39.295581,10.0,40.0,73.3,23.922954,67.524968,30.627834999999997,0.0,11.828246,11.979533,0.0,10.0,1.0,12.429153999999999,0.0,1046.704,10.0,0.0,0.0,72.36572,1.3650280000000001,2.087069,0.0,8.24,1.0,85.878782,49.374039,42.732318,214.41153300000002,4.146,0.0,11.461392,12.049384,0.0,10.0,0.0,47.022179,18.407345,24.299560999999997,36.553892049650884,30.706711,0.0,0.007876491999999999,0.0,0.044230424000000004,0.0,0.022101729,0.0,0.023937734,0.0,0.021264252999999997,2.020834,2.013651,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011578277,5.687926,0.0,0.082920544,0.0,0.043657805,9.5,9.753305000000001,0.0,0.023454575,9.5,9.699608,0.0,0.044906847,0.108988566,72.350099,0.974073599,71.975363,0.0,71.837912,1.114738,71.578201,0.029841567000000003,9.881836999999999,1.0,1.0,72.501287,72.656418,40.240572,71.966572,72.017762,41.064157,71.961004,72.159872,41.182316,72.383689,72.32248100000001,40.359891999999995
 10/20/2017,19:19:07.781,0.0,72.84319,0.0,5.645766,0.0,0.0,0.0,73.877584,0.0,72.10030400000001,0.022450197,2.315691,0.0,0.0,0.0,60.701378000000005,0.0,80.774262,30.910318,70.158125,0.0,0.0,0.0,142.105459,1.0,0.010448,97.72632,24.051417999999998,14.153285,22.292198000000003,1.0,11146.965,1.0,0.00404,17.386634,42.552907,0.0,1.989225,0.0,1.991098,0.0,1.9814599999999998,0.0,1.9899380000000002,10.0,8.941837,0.0,0.0,0.0,0.13572084,0.0,0.13578521699999999,0.0,0.45964044200000004,0.0,0.0,0.0,0.208431618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,16.528396,76.04392299999999,0.0,4.989629,0.0,11.625867999999999,72.20469,0.0,174.246658,6.638214,0.0,92.54424,73.835604,76.18769,110.569809,81.53263199999999,0.0028482209999999997,0.0,66.568487,14.596098999999999,29.279389000000002,75.081938,75.57593100000001,0.0,75.171126,78.875434,0.0,74.23366700000001,0.0,7.139614,39.227119,10.0,40.0,73.2,23.847498,67.522724,30.627927000000003,0.0,11.857705000000001,11.934531,0.0,10.0,1.0,12.609667,0.0,1039.501,10.0,0.0,0.0,72.366515,1.55441,2.1522360000000003,11.884609,8.24,1.0,85.864616,49.495434,42.799147,221.67471600000002,4.146,0.0,11.75955,11.931605000000001,0.0,10.0,0.0,47.019523,18.661651000000003,24.295106,37.02877986599571,30.708337,0.0,0.02666974,0.0,0.045776534,0.0,0.018816246000000002,0.0,0.025129527000000002,0.0,0.022101729,2.020802,2.013426,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011575581000000001,5.675644999999999,0.0,0.083307369,0.0,0.044495926,9.5,9.753305000000001,0.0,0.021360885,9.5,9.700928999999999,0.0,0.043135263,0.622413013,72.39856800000001,0.446582735,72.005747,1.325734,71.764122,1.796959,71.72361,0.030485937,9.87926,1.0,1.0,72.500679,72.65843100000001,40.152993,71.967789,72.018885,41.161499,71.958196,72.163896,41.179612,72.38396999999999,72.322528,40.596703000000005
 10/20/2017,19:19:17.781,0.0,72.84454699999999,0.0,4.67897,0.0,0.0,0.0,73.837029,0.0,72.098433,0.019679035,2.029233,25.115045000000002,0.0,0.0,61.227875,0.0,80.772809,30.906044,70.129497,0.0,0.0,0.0,147.942951,1.0,0.010448,97.674143,24.047984,14.168697,22.279628,1.0,11106.981000000002,1.0,0.00404,17.597862,42.558307,0.0,1.9887419999999998,0.0,1.989745,0.0,1.9813310000000002,0.0,1.989583,10.0,8.938168,0.0,0.0,0.0,0.136525547,0.0,0.136750865,0.0,0.45741707,0.0,0.0,0.0,0.208818292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.861847000000001,0.0,9.888982,75.997623,0.0,6.348847,0.0,5.705476,72.202519,0.0,174.08111200000002,6.634519999999999,0.0,92.546635,73.842766,76.18895400000001,110.568725,81.535397,0.0,0.0,66.567926,14.596737,29.142547999999998,75.08624499999999,75.579256,0.0,75.170845,78.872997,0.0,74.23474399999999,0.028408735,13.920503,39.092119,10.0,40.0,73.2,23.835379,67.520901,30.626720000000002,0.0,11.888967,11.996334,0.0,10.0,1.0,12.574883,0.0,1037.769,10.0,0.0,0.0,72.36483100000001,1.480461,2.143268,0.46462200200000003,8.24,1.0,85.908428,49.684739,42.949061,211.22086299999998,4.146,0.0,11.66337,12.020089,0.0,10.0,0.0,47.020082,18.50217,24.294642,36.75828224914512,30.709034000000003,0.0,0.013163101000000002,0.0,0.041363679,0.0,0.020942147,0.0,0.025483844,0.0,0.022262782000000002,2.020802,2.013233,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011582261000000002,5.661493,0.0,0.080986418,0.0,0.04249733,9.5,9.754594,0.0,0.023035837000000003,9.5,9.699415,0.0,0.039302198999999996,0.144154625,72.386993,0.734944404,71.975363,0.13008821,71.85238000000001,0.439549514,71.573137,0.029197197999999997,9.872171,1.0,1.0,72.498386,72.657682,40.071725,71.965964,72.019213,41.044452,71.959834,72.16104200000001,41.286221000000005,72.382005,72.322762,40.581563
 10/20/2017,19:19:27.781,0.0,72.84454699999999,0.0,4.428319,0.0,0.0,0.001262408,73.860928,0.0,72.101849,0.017923965,3.282487,23.73771,0.0,0.0,61.366198,0.0,80.774309,30.904697,70.125662,0.0,0.0,0.0,145.863844,1.0,0.010448,97.650265,24.04186,14.139339999999999,22.329254000000002,1.0,11173.372,1.0,0.00404,17.547994,42.563148,0.0,1.988645,0.0,1.9874880000000001,0.0,1.981782,0.0,1.9891,10.0,8.94232,0.0,0.0,0.0,0.135366769,0.0,0.137330253,0.0,0.45773929700000004,0.0,0.0,0.0,0.208786069,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.466859,0.0,10.738955,76.061285,0.0,7.314608,0.0,10.711336,72.240861,0.0,173.931534,6.492182,0.0,92.548138,73.85081600000001,76.19162299999999,110.564532,81.535069,0.005470214,0.0,66.569048,14.596098999999999,29.200317,75.10408199999999,75.580099,0.0,75.170798,78.871967,0.0,74.234229,0.09731593,7.540375999999999,39.100196000000004,10.0,40.0,73.2,23.844982,67.521134,30.6296,0.0,11.662916000000001,12.044336999999999,0.0,10.0,1.0,12.446546000000001,0.0,1046.944,10.0,0.0,0.0,72.36394200000001,1.479258,2.140876,0.0,8.24,1.0,85.957774,49.425722,42.939428,219.494158,4.146,0.0,11.859338000000001,11.908886,0.0,10.0,0.0,47.020222,18.594954,24.295802,36.01379747905603,30.710706,0.0,0.004459538,0.0,0.042941999,0.0,0.022778152000000003,0.0,0.025193947999999997,0.0,0.020684462,2.020963,2.013362,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011589981999999999,5.65943,0.0,0.089174215,0.0,0.045076162999999995,9.5,9.753949,0.0,0.023068047,9.5,9.701058,0.0,0.045035689000000004,0.108988567,72.355163,0.446582731,71.968129,0.130088208,71.861785,0.446582725,71.591946,0.0050333290000000004,9.880548,1.0,1.0,72.499041,72.65801,40.144708,71.964887,72.015189,41.029082,71.96292199999999,72.161697,41.234462,72.38266,72.321499,40.522554
 10/20/2017,19:19:37.781,0.0,72.845951,0.0,4.965428,0.0,0.0,0.0,73.861652,0.0,72.10489,0.021895964,4.535741000000001,0.0,0.0,0.0,60.609404000000005,0.0,80.77684,30.91055,70.13497,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.661781,24.047195000000002,14.098975,22.373166,1.0,11148.355,1.0,0.00404,17.309197,42.573761,0.0,1.989322,0.0,1.985393,0.0,1.981686,0.0,1.988358,10.0,8.941708,0.0,0.0,0.0,0.136589923,0.0,0.136300229,0.0,0.462830497,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,17.731188,76.092393,0.0,4.524633000000001,0.0,13.390754999999999,72.25605300000001,0.0,173.774241,3.876118,0.0,92.55250500000001,73.85545,76.190921,110.564203,81.535397,0.016482582,0.0,66.56951600000001,14.594663,29.151971999999997,75.10544,75.580333,0.0,75.172624,78.87548000000001,0.0,74.234884,0.0,11.868603,39.158273,10.0,40.0,73.2,23.856187,67.519358,30.628438,0.0,12.039267,11.878728,0.0,10.0,1.0,12.47953,0.0,1037.6889999999999,10.0,0.0,0.0,72.363146,1.433566,2.290343,16.728479999999998,8.24,1.0,85.997787,49.831376,43.162192,227.542984,4.146,0.0,11.650145,11.855675999999999,0.0,10.0,0.0,47.017846,18.547315,24.291951,36.560483502472515,30.711589,0.0,0.026153974,0.0,0.045196742000000005,0.0,0.018816246000000002,0.0,0.025741529,0.0,0.02268152,2.0211240000000004,2.013651,2.018612,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011596347,5.661461,0.0,0.08375866400000001,0.0,0.045301811,9.5,9.744962,0.0,0.021715201,9.5,9.69977,0.0,0.045808744000000005,0.0,72.352992,0.636479437,72.02310899999999,0.573180531,71.788719,0.41844987899999997,71.648374,0.030485937,9.870238,1.0,1.0,72.49712199999999,72.656933,40.132873,71.965823,72.01785600000001,41.2415,71.95824300000001,72.16062099999999,41.181544,72.383315,72.32070300000001,40.425112
 10/20/2017,19:19:47.781,0.0,72.842863,0.0,4.8221989999999995,8.997612,0.0,0.0,73.873963,0.0,72.10554499999999,0.018940058,2.029233,18.901019,0.0,0.0,59.884476,0.0,80.77773,30.907065999999997,70.136841,0.0,0.0,0.0,115.39693500000001,1.0,0.010448,97.69106500000001,24.044226000000002,14.101176,22.367289000000003,1.0,11089.127,1.0,0.00404,17.64327,42.602064,0.0,1.989386,0.0,1.9869720000000002,0.0,1.9814599999999998,0.0,1.988391,10.0,8.932694999999999,0.0,0.0,0.0,0.13584959300000002,0.0,0.135688652,0.0,0.46563388,0.0,0.0,0.0,0.20852828699999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,17.378369,76.075754,0.0,4.524633000000001,0.0,13.839998999999999,72.23290300000001,0.0,173.608852,3.869592,0.0,92.551707,73.866029,76.188017,110.56147,81.53652199999999,0.008878804,0.0,66.57381600000001,14.58924,29.041760999999997,75.11391400000001,75.577055,0.0,75.1693,78.88288299999999,0.0,74.23671,0.0,14.160960000000001,39.141734,10.0,40.0,73.2,23.929813,67.520059,30.627927000000003,0.0,11.766924000000001,11.722119000000001,16.445228,10.0,1.0,12.568287,0.0,1036.325,10.0,0.0,0.0,72.364597,1.413125,2.023695,17.931428,8.24,1.0,86.024149,49.600003,42.798545000000004,209.553378,4.146,0.0,11.58883,11.688275,14.869822000000001,10.0,0.0,47.018545,17.871736,24.292786,36.36938040413289,30.713447,0.0,0.037146251,0.0,0.051993183,0.0,0.015724026000000002,0.0,0.023390154,0.0,0.023969945,2.021028,2.013716,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011600623000000001,5.661235,0.0,0.07927794099999999,0.0,0.043045332,9.5,9.752983,0.0,0.017398979,9.5,9.700704,0.0,0.039624305,0.20042031600000002,72.402185,0.20042032899999998,71.97898,0.087888935,71.859615,0.692745128,71.728674,0.031774677,9.879582000000001,1.0,1.0,72.495671,72.657916,40.162855,71.96619799999999,72.016359,41.087408,71.960115,72.16029300000001,41.259955,72.381116,72.32075,40.307871
 10/20/2017,19:19:57.781,0.0,72.843986,0.0,4.714777,9.430475,0.0,0.0,73.850064,0.0,72.104843,0.017092617,2.2440759999999997,21.447488,0.0,0.0,60.205298,0.0,80.775152,30.907902000000004,70.132678,0.0,0.0,0.0,162.256801,1.0,0.010448,97.74436999999999,24.043854999999997,14.033104999999999,22.237510999999998,1.0,11173.906,1.0,0.00404,17.475017,42.606998,0.0,1.989064,0.0,1.9872619999999999,0.0,1.981138,0.0,1.9881,10.0,8.934562,0.0,0.0,0.0,0.13726587699999998,0.0,0.136879618,0.0,0.47591294799999995,0.0,0.0,0.0,0.205918241,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,76.105414,0.0,6.098465,0.0,14.176931,72.224946,0.0,173.44399199999998,3.117325,0.0,92.557108,73.873986,76.19279399999999,110.55920900000001,81.535022,0.007305608000000001,0.0,66.57391,14.593307999999999,29.047907000000002,75.124729,75.5786,0.0,75.170517,78.879322,0.0,74.237225,0.019459749,0.0,39.040196,10.0,40.0,73.2,23.864647,67.518937,30.626347999999997,0.0,11.877544,11.884128,10.219354,10.0,1.0,12.351192,0.0,1031.882,10.0,0.0,0.0,72.36305300000001,1.3662299999999998,2.0523919999999998,12.766771,8.24,1.0,86.087148,50.066955,43.187478000000006,229.018067,4.146,0.0,11.672988,11.907093,10.204456,10.0,0.0,47.016775,18.102222,24.288610000000002,39.47222852179491,30.714144,0.0,0.054940200999999994,0.0,0.045486637999999996,0.0,0.016078343000000002,0.0,0.015820658,0.0,0.020136881000000002,2.021028,2.013072,2.01858,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011610938999999999,5.657496,0.0,0.082469248,0.0,0.043786747,9.5,9.746444,0.0,0.013920232,9.5,9.700607000000002,0.0,0.044520319,0.327018125,72.373972,0.502848423,71.99127800000001,1.149904,71.798123,1.5718969999999999,71.680205,0.028552828,9.868304,1.0,1.0,72.49754300000001,72.655576,40.069358,71.96601,72.017575,41.118148,71.959506,72.162773,41.120901,72.380928,72.322013,40.430159
 10/20/2017,19:20:07.781,0.0,72.842442,0.0,4.607355,23.859238,0.0,0.0,73.935521,0.0,72.10582600000001,0.016723129,5.07285,22.856855,0.0,0.0,61.046824,0.0,80.777777,30.904883,70.145729,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,97.785547,24.04469,14.055673,22.215310000000002,1.0,11145.681999999999,1.0,0.00404,17.444204,42.590379999999996,0.0,1.989193,0.0,1.986747,0.0,1.98233,0.0,1.9881650000000002,10.0,8.942095,0.0,0.0,0.0,0.139551244,0.0,0.136074911,0.0,0.480617475,0.0,0.0,0.0,0.208850514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,14.491667999999999,76.113372,0.0,4.63194,0.0,14.898929999999998,72.23579699999999,0.0,173.270418,3.117366,0.0,92.558094,73.873144,76.19373,110.556712,81.538912,0.004159217,0.0,66.574751,14.588044,29.053233000000002,75.133718,75.576259,0.0,75.165882,78.87014,0.0,74.237974,0.0,12.173182,39.164811,10.0,41.0,73.1,23.816401000000003,67.51790799999999,30.624815,0.0,11.693577000000001,11.867327000000001,5.052521,10.0,1.0,12.379379,0.0,1048.019,10.0,0.0,0.0,72.362397,1.437775,2.1384849999999997,6.158576,8.24,1.0,86.144564,49.948564000000005,43.474061,225.763263,4.146,0.0,11.829281,11.981228,5.4589300000000005,10.0,0.0,47.014864,18.323407,24.285316,38.94774661382334,30.716513,0.0,0.0,0.0,0.042845367,0.0,0.023100258,0.0,0.018043191,0.0,0.014435601999999999,2.02077,2.013587,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011620553,5.659591000000001,0.0,0.080760771,0.0,0.044528161,9.5,9.735009,0.0,0.022488256,9.5,9.701445,0.0,0.045035689000000004,0.137121412,72.407249,0.34811776200000005,71.980427,0.47471557,71.832124,0.41141666600000004,71.59484,0.025330979,9.873460000000001,1.0,1.0,72.49735600000001,72.655997,40.031486,71.967929,72.017622,40.994795,71.95810300000001,72.161463,41.166866,72.37994599999999,72.319487,40.50159
 10/20/2017,19:20:17.781,0.0,72.84365799999999,0.0,5.645766,0.0,0.0,0.0,73.89134399999999,0.0,72.106668,0.019679035,2.673764,28.942758,0.0,0.0,60.620267000000005,0.0,80.775621,30.901445000000002,70.225016,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,97.820614,24.043205,14.023931,22.247469,1.0,11139.268,1.0,0.00404,17.422310999999997,42.568315000000005,0.0,1.9886130000000002,0.0,1.988229,0.0,1.982072,0.0,1.988777,10.0,8.952685,0.0,0.0,0.0,0.134304556,0.0,0.13601053400000002,0.0,0.451649191,0.0,0.0,0.0,0.20785160800000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,11.973822,76.089499,0.0,4.810784,0.0,8.433028,72.223499,0.0,173.106569,2.359477,0.0,92.56124,73.866029,76.19237199999999,110.55223600000001,81.541209,0.001537225,0.0,66.572835,14.595061999999999,29.042990000000003,75.149449,75.574105,0.0,75.164618,78.8685,0.0,74.238488,0.0,1.6571930000000001,39.232888,10.0,41.0,73.1,23.821888,67.519171,30.621006,0.0,11.56973,12.022136,0.0,10.0,1.0,12.604269,0.0,1051.0510000000002,10.0,0.0,0.0,72.359309,1.334967,2.1887060000000003,0.0,8.24,1.0,86.216383,50.503859000000006,43.889484,214.36343300000001,4.146,0.0,11.826276,11.878993,0.0,10.0,0.0,47.018032,17.974048,24.288564,36.553892049650884,30.714562,0.0,0.000752465169,0.0,0.04455253,0.0,0.023647839,0.0,0.024839632,0.0,0.020942147,2.020899,2.013362,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011632693000000001,5.738215,0.0,0.08430666699999999,0.0,0.04643005099999999,9.5,9.723896,0.0,0.021521937999999997,9.5,9.700092,0.0,0.043811685999999996,0.369217394,72.402909,0.6083465929999999,71.942809,0.9459407459999999,71.84442299999999,0.960007168,71.669353,0.017598541000000002,9.872815,1.0,1.0,72.49628,72.654687,40.066202000000004,71.96966,72.01860500000001,41.185538,71.95721400000001,72.15772,41.098110999999996,72.38032,72.31920600000001,40.356009
 10/20/2017,19:20:27.781,0.0,72.842956,0.0,3.927018,14.368317999999999,0.0,0.0,73.83558000000001,0.0,72.110973,0.009240991,3.855403,0.0,0.0,0.0,60.279891000000006,0.0,80.776371,30.909017,70.23222,0.0,0.0,0.0,100.043533,1.0,0.010448,97.880877,24.04353,14.085948000000002,22.324846,1.0,11086.775,1.0,0.00404,17.405282999999997,42.560588,0.0,1.9896759999999998,0.0,1.985393,0.0,1.9812020000000001,0.0,1.987875,10.0,8.926451,0.0,0.0,0.0,0.136525547,0.0,0.136235852,0.0,0.473399571,0.0,0.0,0.0,0.208044945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,10.754992999999999,76.090222,0.0,5.3473180000000005,0.0,14.914975,72.264011,0.0,172.946107,2.215419,0.0,92.564011,73.861489,76.195837,110.55105800000001,81.54092800000001,0.003634819,0.0,66.568253,14.590835,29.041352000000003,75.13133,75.571343,0.0,75.16780200000001,78.863675,0.0,74.24228000000001,0.0,11.708298,39.224427,10.0,41.0,73.1,23.910378,67.519591,30.622911,0.0,11.913616000000001,12.156543,10.941427000000001,10.0,1.0,12.469935000000001,0.0,1029.588,10.0,0.0,0.0,72.359637,1.380659,2.116962,20.305245000000003,8.24,1.0,86.184766,50.440757,43.887076,225.554827,4.146,0.0,11.774579,11.923833,17.370843,10.0,0.0,47.013653000000005,18.457479,24.288193,37.002381076123115,30.715119,0.0,0.046558993,0.0,0.044166002999999995,0.0,0.01488655,0.0,0.018751825,0.0,0.022423835,2.0212209999999997,2.013297,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011628258,5.72877,0.0,0.081695598,0.0,0.048460882000000004,9.5,9.713459,0.0,0.01540192,9.5,9.700221,0.0,0.039785359,0.16525425800000001,72.405079,0.5942801670000001,72.030344,0.47471557,71.834295,1.487498,71.712035,0.026941903,9.871849000000001,1.0,1.0,72.49642,72.656512,40.192049,71.96713299999999,72.015704,41.115783,71.958056,72.160948,41.179612,72.382566,72.31813000000001,40.361444
 10/20/2017,19:20:37.781,0.0,72.844454,0.0,3.676367,0.0,0.0,0.0,73.888447,0.0,72.110458,0.028454381,5.037043,0.0,0.0,0.0,60.904880000000006,0.0,80.776371,30.904046,70.173889,0.0,0.0,0.0,147.623088,1.0,0.010448,97.95294,24.039029,14.100259,22.276526,1.0,11048.928999999998,1.0,0.00404,17.277979000000002,42.565475,0.0,1.9894180000000001,0.0,1.988745,0.0,1.9818470000000001,0.0,1.9872299999999998,10.0,8.943543,0.0,0.0,0.0,0.135624275,0.0,0.137040559,0.0,0.478684107,0.0,0.0,0.0,0.20868940100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,76.107585,0.0,4.4888639999999995,0.0,1.774593,72.23435,0.0,172.786794,1.449365,0.0,92.56743900000001,73.86322,76.194479,110.547525,81.53975600000001,0.0007506272870000001,0.0,66.566571,14.591553,29.05692,75.11789399999999,75.566848,0.0,75.16503900000001,78.85481999999999,0.0,74.244948,0.0,15.908282,39.170965,10.0,41.0,73.1,23.902832,67.518937,30.620263,0.0,11.957504,12.047937,8.454286999999999,10.0,1.0,12.618062,0.0,1011.382,10.0,0.0,0.0,72.36305300000001,1.3620219999999998,2.143268,18.605079,8.24,1.0,86.02884,51.003264,44.20617,214.171031,4.146,0.0,11.600853,12.001555,3.3106169999999997,10.0,0.0,47.01356,18.405302,24.285733,38.828347769173526,30.717256,0.0,0.000720229796,0.0,0.041717996,0.0,0.020813303999999998,0.0,0.017109083,0.0,0.015852869,2.020931,2.013329,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011603521,5.737151,0.0,0.082630425,0.0,0.044786045,9.5,9.714780000000001,0.0,0.019653722,9.5,9.699672999999999,0.0,0.043425158,0.559114109,72.406526,0.812309727,72.00647,1.1921030000000001,71.79450600000001,1.0936379999999999,71.613649,0.020498205,9.869593,1.0,1.0,72.497169,72.657214,40.084744,71.96858399999999,72.016733,40.947503999999995,71.959366,72.15991899999999,41.30901,72.380086,72.31831700000001,40.449958
 10/20/2017,19:20:47.781,0.0,72.843939,0.0,4.714777,5.358357,0.0,0.0,73.908001,0.0,72.110412,0.02346629,4.858006,0.0,0.0,0.0,61.364025,0.0,80.778199,30.89889,70.154616,0.0,0.0,0.0,156.899103,1.0,0.010448,97.976443,24.045479,14.138606,22.271302,1.0,11173.906,1.0,0.00404,17.480693,42.572505,0.0,1.988162,0.0,1.986618,0.0,1.9816209999999999,0.0,1.991066,10.0,8.954359,0.0,0.0,0.0,0.136203664,0.0,0.13758776,0.0,0.464312746,0.0,0.0,0.0,0.207432712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,12.631349,76.076477,0.0,4.596171,0.0,16.358973000000002,72.198902,0.0,172.626341,1.444809,0.0,92.56814399999999,73.873471,76.196072,110.544227,81.541818,0.008878804,0.0,66.56521500000001,14.592989000000001,29.133535,75.084419,75.563571,0.0,75.163588,78.84554399999999,0.0,74.243965,0.0,12.718217999999998,39.08558,10.0,41.0,73.1,23.927298,67.514448,30.618498,0.0,11.451895,11.875128,5.2932120000000005,10.0,1.0,12.586878,0.0,1039.79,10.0,0.0,0.0,72.36132099999999,1.404107,2.029673,0.0,8.24,1.0,85.96246500000001,51.194973,44.529478000000005,231.407061,4.146,0.0,11.817860000000001,12.011121000000001,3.0380700000000003,10.0,0.0,47.0137,18.378079999999997,24.284898000000002,36.75828224914512,30.713911,0.0,4.3286004e-05,0.0,0.044713583,0.0,0.021489727,0.0,0.02425984,0.0,0.018397508,2.020609,2.013587,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011592828999999999,5.739730000000001,0.0,0.08375866400000001,0.0,0.04439922,9.5,9.715038,0.0,0.025612686000000003,9.5,9.701283,0.0,0.044101580999999994,0.622413013,72.422441,0.995173229,72.000683,1.6422290000000002,71.778591,1.18507,71.577478,0.029519383,9.879904,1.0,1.0,72.498432,72.65660600000001,39.983356,71.96769499999999,72.017482,40.961296999999995,71.957775,72.158702,41.186951,72.379852,72.318551,40.593986
 10/20/2017,19:20:57.781,0.0,72.845577,0.0,5.681573,0.0,0.0,0.0,73.871791,0.0,72.111254,0.019309546,2.387305,33.939605,0.0,0.0,60.24006,0.0,80.780261,30.895498999999997,70.152231,0.0,0.0,0.0,135.388345,1.0,0.010448,97.881629,24.043066,14.134203,22.215147,1.0,11126.225,1.0,0.00404,17.520831,42.601365,0.0,1.9895150000000001,0.0,1.988777,0.0,1.981138,0.0,1.988358,10.0,8.936075,0.0,0.0,0.0,0.136911806,0.0,0.13726587699999998,0.0,0.465923885,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,4.115579,76.062009,0.0,8.280368,0.0,16.118307,72.174306,0.0,172.480518,1.443742,0.0,92.572887,73.87899499999999,76.198553,110.54106999999999,81.53994300000001,0.003634819,0.0,66.562083,14.590516000000001,29.092564000000003,75.088211,75.561464,0.0,75.162605,78.83439399999999,0.0,74.24654,0.0,10.057160000000001,39.095196,10.0,41.0,73.1,23.859388,67.518002,30.615384999999996,0.0,11.846883,11.661516,5.822732,10.0,1.0,12.372782,0.0,1044.715,10.0,0.0,0.0,72.358326,1.460019,2.074513,13.424382000000001,8.24,1.0,85.962184,51.350623999999996,44.728761,220.85700699999998,4.146,0.0,11.616482000000001,12.035633,11.310677,10.0,0.0,47.011417,17.925727,24.284481,36.35620449751069,30.717906,0.0,0.03708178,0.0,0.04300642,0.0,0.01540192,0.0,0.023132469,0.0,0.024292051000000002,2.021092,2.013587,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011592661,5.736055,0.0,0.084113254,0.0,0.044012395,9.5,9.715167,0.0,0.017076872,9.5,9.700478,0.0,0.041653574,0.319984913,72.407973,1.304635,71.927617,1.487498,71.886381,1.6351950000000002,71.70986500000001,0.032741232,9.887637,1.0,1.0,72.498386,72.658805,40.097367999999996,71.966291,72.016312,40.959327,71.959319,72.162305,41.171115,72.378121,72.31789599999999,40.345528
 10/20/2017,19:21:07.781,0.0,72.844126,0.0,3.676367,1.174016,0.0,0.0,73.860203,0.0,72.112939,0.025313731000000003,2.816993,35.829438,0.0,0.0,60.842597999999995,0.0,80.77787099999999,30.892386,70.16181999999999,0.0,0.0,0.0,140.666077,1.0,0.010448,97.793492,24.04121,14.147047,22.23343,1.0,11142.153999999999,1.0,0.00404,17.492451000000003,42.618682,0.0,1.989225,0.0,1.9868759999999999,0.0,1.98088,0.0,1.9876169999999997,10.0,8.934111999999999,0.0,0.0,0.0,0.135978346,0.0,0.136622112,0.0,0.47072508,0.0,0.0,0.0,0.20936607899999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,0.0,76.067073,0.0,8.280368,0.0,5.545032,72.201072,0.0,172.324457,1.443414,0.0,92.573779,73.881148,76.19761700000001,110.539657,81.54463100000001,0.012811791999999999,0.0,66.558109,14.593228,29.058969,75.101835,75.558139,0.0,75.166116,78.82305699999999,0.0,74.24668,0.0,0.0,39.13135,10.0,41.0,73.0,23.818916,67.518516,30.616082000000002,0.0,12.020029,11.779722,7.250832000000001,10.0,1.0,12.412962,0.0,1036.373,10.0,0.0,0.0,72.357765,1.496693,2.115766,11.050564999999999,8.24,1.0,85.944781,51.509279,44.952729,223.83924100000002,4.146,0.0,11.68441,11.790509,9.002042999999999,10.0,0.0,47.011277,18.369004999999998,24.283645,38.59629337649795,30.714887,0.0,0.05365078400000001,0.0,0.045744322999999996,0.0,0.014693287,0.0,0.015820658,0.0,0.021296462999999998,2.020899,2.013297,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01158971,5.735636,0.0,0.083371839,0.0,0.045011693,9.5,9.715038,0.0,0.013630336000000002,9.5,9.699931,0.0,0.042394419,0.073822508,72.402185,0.552080905,71.986214,0.467682359,71.7511,1.1710040000000002,71.72578,0.032096862000000004,9.879904,1.0,1.0,72.501053,72.658103,40.137607,71.96554300000001,72.013411,40.919917,71.956184,72.15916999999999,41.112403,72.375547,72.319159,40.507802000000005
 10/20/2017,19:21:17.781,0.0,72.844875,0.0,5.001234999999999,6.256147,0.0,0.0,73.838477,0.0,72.113453,0.011365548999999999,2.888607,20.822882,0.0,0.0,61.76089,0.0,80.782042,30.890946000000003,70.19854000000001,0.0,0.0,0.0,144.904256,1.0,0.010448,97.762467,24.0407,14.126313,22.309828,1.0,11115.32,1.0,0.00404,17.42069,42.623337,0.0,1.989032,0.0,1.9872619999999999,0.0,1.982427,0.0,1.9880360000000001,10.0,8.94393,0.0,0.0,0.0,0.138521219,0.0,0.138521219,0.0,0.481133039,0.0,0.0,0.0,0.20701381600000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,76.034518,0.0,4.381557,0.0,0.0,72.220605,0.0,172.166876,1.442552,0.0,92.575799,73.88288,76.201363,110.537301,81.54205300000001,0.0,0.0,66.558437,14.596498,29.147054999999998,75.121826,75.56052700000001,0.0,75.162184,78.816264,0.0,74.245042,0.0,7.203736,39.208273,10.0,41.0,73.0,23.869906,67.516926,30.61297,0.0,11.918426,11.840926,5.325304,10.0,1.0,12.433952,0.0,1007.0189999999999,10.0,0.0,0.0,72.35664200000001,1.4449889999999999,2.105004,1.44302,8.24,1.0,85.916449,51.705195,44.861816999999995,219.36588999999998,4.146,0.0,11.549757000000001,11.909483999999999,6.004023999999999,10.0,0.0,47.00755,18.641688000000002,24.280305,39.62506519201513,30.714329,0.0,0.019416771,0.0,0.044359265999999994,0.0,0.019299405,0.0,0.014274548,0.0,0.016690345,2.020963,2.013619,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011584927,5.736281,0.0,0.08443560800000001,0.0,0.04362557,9.5,9.715069999999999,0.0,0.019428248000000002,9.5,9.699898,0.0,0.042941999,0.390317029,72.39350400000001,0.37625062,71.986214,1.311668,71.814762,1.550797,71.57964799999999,0.033385602,9.883125999999999,1.0,1.0,72.5011,72.65684,40.097367999999996,71.965075,72.015984,40.969967,71.958664,72.16179100000001,41.338752,72.37784,72.319721,40.404925
 10/20/2017,19:21:27.781,0.0,72.844501,0.0,5.359308,12.396386999999999,0.0,0.0,73.900035,0.0,72.109616,0.020879872,2.387305,0.0,0.0,0.0,61.904281999999995,0.0,80.780401,30.886394,70.091702,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.757861,24.037405,14.135854,22.280281,1.0,11143.437,1.0,0.00404,17.527723,42.625432,0.0,1.9891279999999998,0.0,1.9879069999999999,0.0,1.982588,0.0,1.988777,10.0,8.964145,0.0,0.0,0.0,0.13710493599999998,0.0,0.138778725,0.0,0.46573054799999997,0.0,0.0,0.0,0.20511267100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,11.52478,75.99473,0.0,5.1684730000000005,0.0,12.203467,72.222052,0.0,171.991246,1.439268,0.0,92.582139,73.88288,76.198975,110.53381499999999,81.54266199999999,0.008354405,0.0,66.55479,14.590755999999999,29.128209000000002,75.13517,75.557999,0.0,75.163822,78.809471,0.0,74.246587,0.0,8.742661,39.13558,10.0,41.0,73.0,23.840867000000003,67.515711,30.610879999999998,0.0,11.905801,11.809724000000001,3.592329,10.0,1.0,12.657642999999998,0.0,1049.944,10.0,0.0,0.0,72.357624,1.411922,2.275994,6.447284,8.24,1.0,85.864335,51.848225,45.04364,214.53980099999998,4.146,0.0,11.44997,11.868232,8.408852,10.0,0.0,47.009879999999995,18.213156,24.282578,38.66257980304718,30.713865000000002,0.0,0.0,0.0,0.043972739000000004,0.0,0.025032895,0.0,0.018268665,0.0,0.014435601999999999,2.02106,2.0128779999999997,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011576187,5.7334760000000005,0.0,0.08346854599999999,0.0,0.042948626,9.5,9.714972999999999,0.0,0.025065106,9.5,9.700446000000001,0.0,0.042233365999999994,0.200420317,72.404356,1.114738,72.028173,1.396066,71.749654,1.677395,71.57024399999999,0.030485937,9.884093,1.0,1.0,72.495297,72.657167,39.991640999999994,71.96498100000001,72.01575,41.058639,71.960349,72.159778,41.246435999999996,72.37723199999999,72.318083,40.416183000000004
 10/20/2017,19:21:37.781,0.0,72.845483,0.0,4.8221989999999995,15.827226000000001,0.0,0.0,73.918864,0.0,72.106481,0.022080707999999998,3.8195959999999998,0.0,0.0,0.0,61.396615000000004,0.0,80.782276,30.886301,70.105595,0.0,0.0,0.0,159.058175,1.0,0.010448,97.728576,24.040468,14.187412,22.266732,1.0,11138.198999999999,1.0,0.00404,17.466098000000002,42.6144,0.0,1.9897080000000003,0.0,1.9869720000000002,0.0,1.9826849999999998,0.0,1.9888740000000003,10.0,8.953683,0.0,0.0,0.0,0.135366769,0.0,0.136525547,0.0,0.456740391,0.0,0.0,0.0,0.207207152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,17.185922,76.03307099999999,0.0,5.096935,0.0,11.080358,72.23724399999999,0.0,171.814193,1.442511,0.0,92.583782,73.884518,76.20145699999999,110.531742,81.543693,0.0,0.0,66.550209,14.594265,29.081912,75.113727,75.55818599999999,0.0,75.16003,78.803989,0.0,74.244012,0.0,7.508315,39.147119,10.0,41.0,73.0,23.845211,67.514635,30.608696000000002,0.0,11.798186,11.91653,0.8805439509999999,10.0,1.0,12.481929,0.0,1045.404,10.0,0.0,0.0,72.358092,1.387273,2.164791,0.0,8.24,1.0,85.83075,51.897504999999995,45.209208000000004,235.36733999999998,4.146,0.0,11.659763,11.830566000000001,0.328631445,10.0,0.0,47.008249,18.131259,24.283599,36.79125908687452,30.714376,0.0,0.0,0.0,0.043167473,0.0,0.02213394,0.0,0.024614157,0.0,0.018912878,2.020641,2.013362,2.0182900000000004,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011570288,5.734927,0.0,0.082856073,0.0,0.044366984000000005,9.5,9.707661,0.0,0.025644897000000003,9.5,9.694261000000001,0.0,0.042941999,0.383283817,72.421718,0.9951732409999999,72.00213000000001,0.312951705,71.76339899999999,1.9165240000000001,71.72144,0.029841567000000003,9.880871,1.0,1.0,72.497824,72.656699,40.140763,71.962361,72.01565699999999,40.980214000000004,71.956091,72.16080799999999,41.187338000000004,72.377044,72.318083,40.376197
 10/20/2017,19:21:47.781,0.0,72.84585799999999,0.0,5.001234999999999,0.0,0.0,0.0,73.850064,0.0,72.104375,0.025867962999999997,2.816993,34.035698,0.0,0.0,60.753521,0.0,80.781104,30.893037,70.19900799999999,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,97.690031,24.038055,14.156404,22.26363,1.0,11154.128,1.0,0.00404,17.558535,42.61142,0.0,1.988935,0.0,1.9884549999999999,0.0,1.981589,0.0,1.98852,10.0,8.946183,0.0,0.0,0.0,0.135366769,0.0,0.135559899,0.0,0.459189323,0.0,0.0,0.0,0.20836717300000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,10.979514,75.992559,0.0,4.918091,0.0,7.325963000000001,72.213371,0.0,171.649291,1.441977,0.0,92.58645899999999,73.87291,76.201316,110.528444,81.546037,0.005994612,0.0,66.546656,14.594504,29.096252000000003,75.109186,75.556313,0.0,75.162933,78.802865,0.0,74.245276,0.0,3.58085,39.200196000000005,10.0,41.0,73.0,23.839723,67.517347,30.607581,0.0,12.163114,11.857127,0.0,10.0,1.0,12.588677,0.0,1040.688,10.0,0.0,0.0,72.35500400000001,1.357212,1.995595,6.367087000000001,8.24,1.0,85.84299200000001,51.722623,44.884093,216.624159,4.146,0.0,11.75414,11.781542,0.0,10.0,0.0,47.007271,18.253080999999998,24.279562,36.665962881027745,30.714190000000002,0.0,0.034986478,0.0,0.043296315999999994,0.0,0.017398979,0.0,0.024324262000000003,0.0,0.023003626,2.020899,2.013748,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011571727,5.733669,0.0,0.084113254,0.0,0.044914986,9.5,9.682858,0.0,0.020040249,9.5,9.688657000000001,0.0,0.043231895,0.38328381799999994,72.428229,0.629446232,72.020939,0.664612283,71.77063299999999,0.355150973,71.659949,0.039507115,9.869914999999999,1.0,1.0,72.497309,72.659788,39.967182,71.96544899999999,72.014066,41.007801,71.958524,72.15772,41.189269,72.376249,72.317287,40.374256
 10/20/2017,19:21:57.781,0.0,72.845109,0.0,5.287693,3.57881,0.0,0.0,73.908001,0.0,72.099696,0.021895964,4.6431629999999995,8.170612,0.0,0.0,60.816527,0.0,80.783541,30.885976,70.293873,0.0,0.0,0.0,118.51559499999999,1.0,0.010448,97.647115,24.027987,14.160074,22.267874,1.0,11174.333999999999,1.0,0.00404,17.308791,42.612212,0.0,1.989579,0.0,1.987972,0.0,1.9826849999999998,0.0,1.988358,10.0,8.938007,0.0,0.0,0.0,0.134336745,0.0,0.135398957,0.0,0.46598833,0.0,0.0,0.0,0.20649825100000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,11.829487,76.03307099999999,0.0,4.882322,0.0,17.032839000000003,72.203243,0.0,171.451625,1.321805,0.0,92.589559,73.87333100000001,76.202768,110.52736000000002,81.547771,0.0,0.0,66.544459,14.590117999999999,29.031109000000004,75.097153,75.556313,0.0,75.158532,78.79780500000001,0.0,74.244527,0.0,11.323567,39.024042,10.0,41.0,73.0,23.917009,67.516926,30.606792,0.0,11.92564,11.779122000000001,7.555707000000001,10.0,1.0,12.293021000000001,0.0,1036.774,10.0,0.0,0.0,72.35547199999999,1.343985,2.096037,12.526181,8.24,1.0,85.931412,51.620458,45.077356,222.973431,4.146,0.0,11.551561,11.791705,7.014052,10.0,0.0,47.004754999999996,18.029854999999998,24.277521,36.87041559748186,30.713725,0.0,0.037339662999999995,0.0,0.045937587,0.0,0.015562973,0.0,0.023583417000000002,0.0,0.024710789,2.0211240000000004,2.013329,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011585585,5.725449,0.0,0.083533016,0.0,0.045108399,9.5,9.677769,0.0,0.017592242,9.5,9.676899,0.0,0.039012304,0.073822508,72.380483,0.48878200899999996,72.066515,0.6786787190000001,71.780761,1.740694,71.727951,0.022109128999999998,9.880871,1.0,1.0,72.49773,72.657776,40.137607,71.965075,72.012568,41.034205,71.957026,72.159591,41.126695,72.376857,72.317474,40.361833000000004
 10/20/2017,19:22:07.781,0.0,72.844126,0.0,4.28509,0.0,0.0,0.0,73.901483,0.0,72.099275,0.022912057000000003,4.177668,0.0,0.0,0.0,60.190090000000005,0.0,80.784572,30.889274,70.296024,0.0,0.0,0.0,104.041815,1.0,0.010448,97.635176,24.032998000000003,14.093836999999999,22.323703,1.0,11188.873,1.0,0.00404,17.333522,42.593871,0.0,1.9896759999999998,0.0,1.986005,0.0,1.9816209999999999,0.0,1.9879069999999999,10.0,8.929702,0.0,0.0,0.0,0.14048470400000002,0.0,0.137072747,0.0,0.47033840600000004,0.0,0.0,0.0,0.207046039,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,15.726534,76.05188100000001,0.0,4.381557,0.0,16.439195,72.180817,0.0,171.278494,1.257574,0.0,92.588573,73.877778,76.201925,110.521707,81.549458,0.011762995,0.0,66.550723,14.592032000000001,29.052414000000002,75.11986,75.55317600000001,0.0,75.164665,78.79724300000001,0.0,74.244621,0.0,6.289999,39.12635,10.0,41.0,72.9,23.897116,67.516272,30.603446999999996,0.0,11.946682000000001,11.897329,14.728298,10.0,1.0,12.742202,0.0,1030.695,10.0,0.0,0.0,72.353319,1.412524,2.1576169999999997,21.12325,8.24,1.0,85.982776,51.875269,44.991261,224.76918500000002,4.146,0.0,11.733101,11.839534,9.563169,10.0,0.0,47.00564,17.938432000000002,24.274737,39.71812693332484,30.716790999999997,0.0,0.049234532000000004,0.0,0.041846838,0.0,0.014242338,0.0,0.018622982,0.0,0.019782564,2.020802,2.0140700000000002,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011593708999999999,5.723483,0.0,0.083178427,0.0,0.045688636,9.5,9.676416,0.0,0.015273078,9.5,9.697579,0.0,0.04455253,0.270752432,72.41665400000001,1.135837,72.005747,1.156937,71.762675,1.0584719999999999,71.716376,0.026297532999999998,9.875071,1.0,1.0,72.500959,72.657495,40.2027,71.965075,72.014393,40.986519,71.952815,72.160855,41.183475,72.376202,72.315088,40.323399
 10/25/2017,10:50:08.118,0.0,72.792694,0.0,0.0,18.536627,0.0,5.917831e-05,72.539973,0.0,72.787079,0.019679035,0.9550152390000001,14.192452,0.0,0.0,60.810733,0.0,72.251213,72.23567800000001,72.312795,0.0,0.0,0.0,126.51215900000001,1.0,0.010448,72.159217,72.406572,0.0,0.0,0.0,165.184774,1.0,0.00404,0.017677067,73.34312,0.0,1.454133,0.0,1.987327,0.0,1.981718,0.0,1.9874880000000001,10.0,0.052095722000000004,0.0,0.105656999,0.0,0.23675981100000001,0.0,0.238658918,0.0,0.721998365,0.0,0.024020622999999998,0.0,0.091076238,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.380028,0.0,16.688768,70.632681,0.0,2.3069610000000003,0.0,13.487020999999999,70.069131,0.0,72.91966,0.000986322269,0.0,72.864063,73.459099,72.11925600000001,72.27896199999999,72.632224,0.0,0.0,72.680192,14.435562,23.555835000000002,74.69739100000001,73.254148,0.0,73.479412,72.464973,0.0,73.415805,0.0,13.279284,32.471728999999996,10.0,74.0,51.0,0.0,72.641958,73.14551999999999,0.0,23.789714,23.577576,0.0,10.0,0.0,23.653298,23.015179,12.924610000000001,10.0,0.0,0.0,73.584863,22.48924,23.194126,8.628629,8.24,0.0,72.674763,42.50918,42.437307000000004,13.335273999999998,4.146,0.0,23.634825,23.887662,12.593252,10.0,0.0,73.852876,0.014111455,73.023323,37.299476023799635,72.560812,0.0,0.060839282,0.0,0.047000537,0.0,0.014918761000000001,0.0,0.6493711870000001,0.0,0.59648137,2.020802,2.013587,2.018129,2.02354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.04249733,0.0,0.044882751,0.0,0.042819684000000004,0.0,1.1917010000000001,0.0,0.6693417629999999,0.0,0.045776534,0.0,0.043779475,0.017556816,71.213594,0.5731805329999999,70.939415,0.30591849,70.916988,0.777143668,70.86200799999999,0.031774677,0.038218375,1.0,0.0,72.49127299999999,72.696384,32.623506,72.34161999999999,72.526838,32.980447999999996,72.491974,72.761339,32.94607,72.26955699999999,72.686369,32.743891
 10/25/2017,10:50:18.118,0.0,72.79091600000001,0.0,0.0,0.0,0.0,0.000183927915,72.432066,0.0,72.78881,0.017739221,1.957618,13.327613000000001,0.0,0.0,59.90765,0.0,72.249903,72.23567800000001,72.310362,0.0,0.0,0.0,140.746043,1.0,0.010448,72.160761,72.406479,0.0,0.0,0.0,161.763702,1.0,0.00404,0.260122883,73.347847,0.0,1.640896,0.0,1.9869080000000001,0.0,1.981524,0.0,1.987746,10.0,0.478525889,0.0,0.055024854000000005,0.0,0.182329451,0.0,0.18545171300000002,0.0,0.677820923,0.0,0.0,0.0,0.377601233,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.591583,0.0,16.095391,70.650044,0.0,4.95386,0.0,13.182177,70.048876,0.0,72.920222,0.001027364,0.0,72.86523299999999,73.45718000000001,72.11747700000001,72.279664,72.635266,0.0,0.0,72.678226,14.430776999999999,23.651706,74.702213,73.255224,0.0,73.481612,72.465581,0.0,73.412014,0.0,13.872411999999999,32.505190999999996,10.0,74.0,51.0,0.0,72.644766,73.14331999999999,0.0,23.71216,23.782787,13.70135,10.0,0.0,23.686881,23.038632999999997,13.967257,10.0,0.0,0.0,73.584863,22.452566,23.161841,17.498366,8.24,0.0,72.677992,42.765793,42.608292999999996,14.473652,4.146,0.0,23.848827,23.838039000000002,15.895882,10.0,0.0,73.851004,0.0,73.022995,38.271662238222575,72.562731,0.0,0.051619952999999996,0.0,0.044810215,0.0,0.018751825,0.0,0.016690345,0.0,0.013565915,2.02106,2.013233,2.018,2.023572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.043045332,0.0,0.038467903,0.0,0.043077567000000004,0.0,0.044101580999999994,0.0,0.024420893,0.0,0.043199684,0.0,0.040622835,0.0,71.212147,0.7490108329999999,70.99584200000001,0.566147325,70.90179599999999,0.228553163,70.851157,0.030163752000000002,0.036607451,1.0,0.0,72.48804399999999,72.69643,32.742251,72.34026300000001,72.527774,32.862613,72.49426700000001,72.759608,32.948002,72.27119499999999,72.687492,32.881707
