date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,10:50:28.118,0.0,72.793256,0.0,2.351498,11.803205,0.0,0.00025233899,72.563147,0.0,72.786938,0.021618848,2.208269,15.810020999999999,0.0,0.0,60.125636,0.0,72.247096,72.23507,72.309566,0.0,0.0,0.0,146.823432,1.0,0.010448,72.159498,72.407882,0.0,0.0,0.0,171.064742,1.0,0.00404,0.0,73.34663,0.0,1.798079,0.0,1.98636,0.0,1.981428,0.0,1.987359,10.0,1.412404,0.0,0.0,0.0,0.137459006,0.0,0.14000188,0.0,0.626683361,0.0,0.0,0.0,0.623332191,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.128116,0.0,14.684114000000001,70.63340500000001,0.0,6.956917999999999,0.0,14.578042000000002,70.093728,0.0,72.92303000000001,0.0,0.0,72.868181,73.455261,72.117805,72.27835400000001,72.634236,0.012287393999999998,0.0,72.679209,14.433648000000002,23.682024,74.693552,73.25620699999999,0.0,73.481284,72.46853,0.0,73.415291,0.0,12.638065,32.505959999999995,10.0,74.0,51.0,0.0,72.642098,73.141823,0.0,23.353844,23.744385,4.827876,10.0,0.0,23.692279,23.05848,13.983297,10.0,0.0,0.0,73.585238,22.507276,23.209671,0.0,8.24,0.0,72.6786,42.613147999999995,42.618528000000005,12.838235000000001,4.146,0.0,23.55728,23.762709,0.0,10.0,0.0,73.852548,0.0,73.025101,34.78510268367469,72.560999,0.0,0.0,0.0,0.044101580999999994,0.0,0.020555619,0.0,0.023357943,0.0,0.020426777,2.020802,2.013297,2.018129,2.0237979999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.04369004,0.0,0.04207827,0.0,0.042529565,0.0,0.045003479000000006,0.0,0.017398979,0.0,0.042201155,0.0,0.044327056,0.0,71.20201899999999,0.0,71.032737,0.010523611,70.899626,0.587246953,70.835965,0.013410136999999999,0.038862745,1.0,0.0,72.493144,72.698536,32.607331,72.342088,72.527165,32.903993,72.492302,72.762837,32.939890000000005,72.27161600000001,72.688896,32.892577
 10/25/2017,10:50:38.118,0.0,72.792039,0.0,1.527931,15.506587,0.0,0.0,72.72609399999999,0.0,72.7875,0.016261268,1.742775,6.344841000000001,0.0,0.0,59.846817,0.0,72.25027800000001,72.23656700000001,72.311157,0.0,0.0,0.0,148.66264099999998,1.0,0.010448,72.15973199999999,72.405402,0.0,0.0,0.0,154.387016,1.0,0.00404,0.011595653999999999,73.346349,0.0,1.924811,0.0,1.9865849999999998,0.0,1.981428,0.0,1.9868759999999999,10.0,2.319729,0.0,0.0,0.0,0.137974019,0.0,0.137555571,0.0,0.598262863,0.0,0.0,0.0,0.8210512190000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.02081,0.0,13.946401999999999,70.634852,0.0,5.633469,0.0,15.011241,70.112537,0.0,72.91919200000001,0.0,0.0,72.866309,73.460737,72.117992,72.28120899999999,72.633815,0.0,0.0,72.678975,14.430617000000002,23.761097,74.696502,73.254101,0.0,73.48091,72.471337,0.0,73.41285699999999,0.0,13.455619,32.470575,10.0,74.0,51.0,0.0,72.640695,73.14116800000001,0.0,23.949032,23.604577,15.835477,10.0,0.0,23.829612,23.059081,15.860062,10.0,0.0,0.0,73.585238,22.395451,23.132545999999998,9.574948,8.24,0.0,72.679536,42.621561,42.439716,15.419629,4.146,0.0,23.657668,23.726837,12.000061,10.0,0.0,73.852314,0.024773629,73.024633,35.97431048777633,72.564088,0.0,0.0,0.0,0.043779475,0.0,0.023615628,0.0,0.020233513,0.0,0.016239396,2.020931,2.013458,2.018193,2.023927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.04868653,0.0,0.04404463,0.0,0.042884155,0.0,0.044939057000000004,0.0,0.024195419,0.0,0.045679902,0.0,0.044166002999999995,0.0,71.246871,0.017556828,71.05805699999999,0.453615934,70.919159,0.0,70.895286,0.032741232,0.038218375,1.0,0.0,72.489915,72.694839,32.593918,72.34419399999999,72.526604,33.104194,72.49628,72.761152,33.02255,72.26974399999999,72.689364,32.949644
 10/25/2017,10:50:48.118,0.0,72.79245999999999,0.0,0.668557214,13.967519,0.0,0.0,72.55807800000001,0.0,72.79012,0.018940058,2.960222,14.096359,0.0,0.0,59.431124,0.0,72.251026,72.236707,72.308396,0.0,0.0,0.0,155.619652,1.0,0.010448,72.158749,72.40718100000001,0.0,0.0,0.0,166.574585,1.0,0.00404,0.13484568800000002,73.347332,0.0,2.019514,0.0,1.987714,0.0,1.9807830000000002,0.0,1.986811,10.0,3.250005,0.0,0.0,0.0,0.137330253,0.0,0.13369297900000002,0.0,0.525664928,0.0,0.0,0.0,0.9925409209999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.092347,0.0,0.0,70.667406,0.0,3.666179,0.0,13.823954,70.101686,0.0,72.921673,0.0,0.0,72.868462,73.457461,72.120238,72.281536,72.637559,0.0,0.0,72.67963,14.434365,23.766423,74.701324,73.25644100000001,0.0,73.480114,72.472788,0.0,73.41341800000001,0.0,13.247223000000002,32.586729,10.0,74.0,51.0,0.0,72.643362,73.14084,0.0,23.806548,23.731184,14.551791,10.0,0.0,23.898579,23.04585,5.946897,10.0,0.0,0.0,73.587204,22.453167,23.164831,9.494752,8.24,0.0,72.675371,42.669639000000004,42.55471,14.505720000000002,4.146,0.0,23.846422,23.831463,14.004083999999999,10.0,0.0,73.85006800000001,0.017287324,73.023135,37.70258856338848,72.55996999999999,0.0,0.054940200999999994,0.0,0.045196742000000005,0.0,0.020362355,0.0,0.016658133999999998,0.0,0.017946558999999997,2.020706,2.013362,2.018161,2.02354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.043013097,0.0,0.043013097,0.0,0.043657805,0.0,0.045454427,0.0,0.021425306,0.0,0.045808744000000005,0.0,0.044681372999999996,0.0,71.273638,0.48878199299999997,71.043588,0.4325163,70.950266,0.0,70.877923,0.030485937,0.037574005,1.0,0.0,72.491179,72.69493299999999,32.693333,72.340825,72.52754,32.91424,72.491647,72.759795,32.877316,72.27072700000001,72.688334,32.812605
 10/25/2017,10:50:58.118,0.0,72.795128,0.0,1.814389,15.218012,0.0,0.0,72.56676800000001,0.0,72.78764,0.0,2.816993,12.719023,0.0,0.0,58.87710799999999,0.0,72.248078,72.23806400000001,72.309472,0.0,0.0,0.0,124.35308700000002,1.0,0.010448,72.160995,72.407461,0.0,0.0,0.0,157.38045400000001,1.0,0.00404,0.0,73.348502,0.0,2.11251,0.0,1.988616,0.0,1.9814599999999998,0.0,1.9878099999999999,10.0,4.217043,0.0,0.0,0.0,0.136589923,0.0,0.13404705,0.0,0.463184948,0.0,0.0,0.0,1.12053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.163885,0.0,16.624619,70.705024,0.0,3.380028,0.0,13.134044,70.070578,0.0,72.919567,0.0,0.0,72.866122,73.45615,72.122063,72.278775,72.634751,0.0,0.0,72.677571,14.431734,23.68776,74.69888900000001,73.257283,0.0,73.48095699999999,72.47685899999999,0.0,73.411827,0.0,10.201433999999999,32.480575,10.0,74.0,51.0,0.0,72.643502,73.140512,0.0,23.697129999999998,23.926195,14.952943,10.0,0.0,23.821216,23.092759,13.582279000000002,10.0,0.0,0.0,73.586923,22.421904,23.172603,20.321285,8.24,1.0,72.676167,42.710504,42.665489,12.742034,4.146,0.0,23.835001000000002,23.803363,14.949983,10.0,0.0,73.852502,0.051088729000000006,73.025616,34.56870521584705,72.561748,0.0,0.044947222,0.0,0.044874635999999996,0.0,0.015627394,0.0,0.016786976999999998,0.0,0.018461929,2.02077,2.013426,2.018097,2.023508,0.0,0.0,0.0,0.0,0.0,0.0,0.009534876999999999,0.043109802999999995,0.0,0.04404463,0.0,0.044560397,0.0,0.045390006,0.0,0.015788448,0.0,0.045937587,0.0,0.041589153,0.0,71.304746,0.516914847,71.08554699999999,0.298885279,70.973416,0.6013133820000001,70.947372,0.029841567000000003,0.03789619,1.0,0.0,72.491179,72.69437099999999,32.721342,72.343165,72.527914,32.820839,72.493472,72.761152,33.007872,72.27152199999999,72.688007,32.795522999999996
 10/25/2017,10:51:08.118,0.0,72.792835,0.0,1.241473,2.632924,0.0,6.863964e-06,72.652225,0.0,72.78918399999999,0.0105342,0.668557185,15.393617,0.0,0.0,59.053814,0.0,72.24910799999999,72.237222,72.3098,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,72.162633,72.406151,0.0,0.0,0.0,162.51206200000001,1.0,0.00404,0.174172192,73.35032700000001,0.0,2.184141,0.0,1.9869080000000001,0.0,1.981718,0.0,1.9878099999999999,10.0,5.155373,0.0,0.0,0.0,0.137555571,0.0,0.140710021,0.0,0.37483007399999996,0.0,0.0,0.0,1.2390780000000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.0581080000000003,0.0,15.004859,70.688385,0.0,2.98657,0.0,13.839998000000001,70.127729,0.0,72.92115799999999,0.0,0.0,72.86710500000001,73.459193,72.119911,72.279618,72.637231,0.0,0.0,72.68094,14.430457999999998,23.696773,74.702354,73.254756,0.0,73.482782,72.476251,0.0,73.411968,0.0,12.718217999999998,32.458268,10.0,74.0,51.0,0.0,72.64294100000001,73.145005,0.0,23.805947,23.604577,0.0,10.0,0.0,23.73186,23.035025,12.892529,10.0,0.0,0.0,73.58495699999999,22.441744,23.192332999999998,11.38739,8.24,1.0,72.67761800000001,42.601729,42.550495,75.76975,10.0,0.0,23.707562,23.691563000000002,0.0,10.0,0.0,73.852361,0.022505024,73.025101,33.95955127014524,72.56160799999999,0.0,0.053618549,0.0,0.052605184000000006,0.0,0.017753295,0.0,0.01955709,0.0,0.022874784,2.020931,2.013201,2.018225,2.023476,0.0,0.0,0.0,0.0,0.0,0.0,0.00949181,2.774293,0.0,0.044141335999999996,0.0,0.044657103,0.0,0.044327056,0.0,0.017237925,0.0,0.043650633,0.0,0.04297421,0.0,71.292447,0.763077248,71.014651,0.0,70.93001,0.17932068399999998,70.945202,0.030485937,0.030163752000000002,1.0,1.0,72.489588,72.695448,32.751719,72.342556,72.525902,32.846849,72.493378,72.762837,32.886586,72.273628,72.688334,32.814934
 10/25/2017,10:51:18.118,0.0,72.79409799999999,0.0,0.0,6.897425,0.0,0.0,72.82169,0.0,72.790635,0.02124936,0.740171716,15.890098000000002,0.0,0.0,59.87144,0.0,72.25098,72.238907,72.308911,0.0,0.0,0.0,147.783019,1.0,0.010448,72.16268000000001,72.406666,0.0,0.0,0.0,176.410166,1.0,0.00404,0.0,73.350187,0.0,2.24646,0.0,1.9879069999999999,0.0,1.9812020000000001,0.0,1.9875200000000002,10.0,6.15757,0.0,0.0,0.0,0.138006207,0.0,0.138006207,0.0,0.32050246,0.0,0.0,0.0,1.329559,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.378499,0.0,14.603928,70.717322,0.0,3.9165620000000003,0.0,14.914975,70.13641,0.0,72.920503,0.000904238024,0.0,72.869164,73.46087800000001,72.12145500000001,72.27816700000001,72.636623,0.030903541,0.0,72.677711,14.435082999999999,23.634498,74.710827,73.25587900000001,0.0,73.480301,72.480182,0.0,73.409487,0.0,13.48768,32.529037,10.0,74.0,51.0,0.0,72.644251,73.14215,0.0,23.591919,23.750386,0.0,10.0,0.0,23.758247,23.112606,13.598320000000001,10.0,0.0,0.0,73.585753,22.418898000000002,23.109827,0.0,8.24,1.0,72.678881,42.576489,42.647427,244.08957400000003,10.0,0.0,23.77068,23.955818,0.0,10.0,0.0,73.851285,0.0,73.02481999999999,33.16200248974946,72.559736,0.0,0.0043628320000000005,0.0,0.04403716,0.0,0.020716672,0.0,0.023680048999999998,0.0,0.0211032,2.020931,2.013007,2.018097,2.02354,0.0,0.0,0.0,0.0,0.0,0.0,0.009448718,4.645641,0.0,0.047719468,0.0,0.045559695,0.0,0.042941999,0.0,0.021328674,0.0,0.043425158,0.0,0.049931703,0.0,71.301128,0.601313379,71.10508,0.0,71.036354,0.573180531,70.935074,0.026619717999999997,0.036929636,1.0,1.0,72.490992,72.697975,32.773416999999995,72.341808,72.525715,32.838573,72.49043,72.761527,33.096326,72.270399,72.6903,32.896459
 10/25/2017,10:51:28.118,0.0,72.794145,0.0,1.098244,17.638838,0.0,0.0,72.695677,0.0,72.787125,0.019124802,1.456317,0.0,0.0,0.0,60.291479,0.0,72.252477,72.238439,72.309051,0.0,0.0,0.0,147.303225,1.0,0.010448,72.163662,72.40661899999999,0.0,0.0,0.0,178.97597,1.0,0.00404,0.0,73.361935,0.0,2.2998529999999997,0.0,1.98852,0.0,1.9814919999999998,0.0,1.987714,10.0,7.071672,0.0,0.0,0.0,0.13810277199999998,0.0,0.136589923,0.0,0.28428405100000004,0.0,0.0,0.0,1.4073129999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,14.700151000000002,70.707918,0.0,2.056579,0.0,15.636973999999999,70.15956,0.0,72.93473,0.0,0.0,72.870568,73.458912,72.12047199999999,72.278448,72.63868199999999,0.013598391000000001,0.0,72.67761800000001,14.432132000000001,23.727091,74.718645,73.25470899999999,0.0,73.48119100000001,72.482849,0.0,73.410376,0.0,11.916694,32.522883,10.0,74.0,51.0,0.0,72.641724,73.143835,0.0,23.428393,23.716784,7.716168,10.0,0.0,23.748651000000002,23.050660999999998,13.854972,10.0,0.0,0.0,73.58505,22.463388000000002,23.277827,2.838439,8.24,1.0,72.679583,57.671011,57.683979,468.06188499999996,10.0,0.0,23.705157,23.867335,14.452985,10.0,0.0,73.854748,0.091468861,73.024259,34.55559431724749,72.562403,0.0,0.0,0.0,0.045551059000000005,0.0,0.018590771000000002,0.0,0.023518996,0.0,0.018816246000000002,2.020512,2.013426,2.018161,2.023637,0.0,0.0,0.0,0.0,0.0,0.0,0.009405538,4.638775,0.0,0.04446369,0.0,0.04404463,0.0,0.045422217,0.0,0.025129527000000002,0.0,0.051671075999999996,0.0,0.043586211,0.0,71.30546899999999,0.003490395,71.014651,0.432516299,71.00814,0.6294462279999999,70.97848,0.030485937,0.035963081,1.0,1.0,72.49174000000001,72.695494,32.685443,72.343586,72.528195,32.959167,72.49473499999999,72.758672,33.083966,72.272411,72.688194,32.913928999999996
 10/25/2017,10:51:38.118,0.0,72.793818,0.0,0.0,18.96949,0.0,0.00011551684800000001,72.637741,0.0,72.79012,0.025498475,1.706968,0.0,0.0,0.0,59.809158,0.0,72.25004399999999,72.236333,72.313076,0.0,0.0,0.0,148.342779,1.0,0.010448,72.16483199999999,72.410269,0.0,0.0,0.0,175.768715,1.0,0.00404,0.0,74.044977,0.0,2.344353,0.0,1.9869080000000001,0.0,1.9818790000000002,0.0,1.987391,10.0,7.9410050000000005,0.0,0.0,0.0,0.13617147599999999,0.0,0.136525547,0.0,0.21033276199999998,0.0,0.0,0.0,1.484164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.199654,0.0,14.7643,70.739749,0.0,0.590053464,0.0,16.054129,70.137857,0.0,74.92379,1.3113050000000002e-06,0.0,72.877167,73.461533,72.123186,72.279852,72.636483,0.036671924,0.0,72.681268,14.430856,23.755770000000002,74.726978,73.255973,0.0,73.483765,72.484113,0.0,73.408457,0.0,11.77242,32.549037,10.0,74.0,51.0,0.0,72.644672,73.142899,0.0,23.508954,23.688582,11.695592,10.0,0.0,23.757047,22.983906,15.763817000000001,10.0,0.0,0.0,73.58551899999999,22.552969,23.295763,17.610642000000002,8.24,1.0,72.679536,58.45828,58.406456000000006,716.196963,10.0,0.0,23.662477,23.815918,12.897863000000001,10.0,0.0,73.851987,0.030444923,73.022995,35.928246714242164,72.561561,0.0,0.0,0.0,0.040332939,0.0,0.024066577000000002,0.0,0.02268152,0.0,0.019685932,2.020899,2.013458,2.0182580000000003,2.023444,0.0,0.0,0.0,0.0,0.0,0.0,0.009362239,4.644029,0.0,0.044238042000000005,0.0,0.043303215,0.0,0.044294845,0.0,0.025226158999999998,0.0,0.043264105,0.0,0.04348958,0.0,71.312703,0.580213758,71.065291,1.227269,71.084824,0.74197761,70.95533,0.031130307000000003,0.038218375,1.0,1.0,72.493051,72.697366,32.620744,72.343913,72.528803,32.982418,72.493425,72.764522,33.055382,72.270914,72.68875600000001,32.799794
 10/25/2017,10:51:48.118,0.0,72.794988,0.0,0.0,11.867332000000001,0.0,0.000200024643,72.83038,0.0,72.790027,0.017923965,2.1366549999999997,0.0,0.0,0.0,60.344345,0.0,72.25116700000001,72.23820500000001,72.311859,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,72.16413,72.407461,0.0,0.0,0.0,173.951271,1.0,0.00404,0.0,73.937551,0.0,2.374063,0.0,1.987424,0.0,1.9812990000000001,0.0,1.987198,10.0,8.886954,0.0,0.0,0.0,0.137523383,0.0,0.143381648,0.0,0.156552936,0.0,0.0,0.0,1.541875,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6988900000000002,0.0,14.908635,70.754941,0.0,2.235423,0.0,15.476529999999999,70.153772,0.0,73.35701999999999,0.0,0.0,72.88053599999999,73.45863100000001,72.12210999999999,72.279384,72.64130300000001,0.0,0.0,72.67925600000001,14.431574,23.749215,74.73208100000001,73.257237,0.0,73.480301,72.487154,0.0,73.40813,0.003799023,13.840351,32.617883,10.0,74.0,50.8,0.0,72.646638,73.145193,0.0,23.649033,23.795388,9.754017999999999,10.0,0.0,23.818817000000003,22.953836,16.020469,10.0,0.0,0.0,73.584863,22.486835,22.893997,11.259076,8.24,1.0,72.68094,58.48953,58.56600400000001,964.733167,10.0,0.0,23.785708,23.826082,16.857813,10.0,0.0,73.85311,0.0,73.026271,35.67171209958867,72.56025,0.0,0.0,0.0,0.043940528,0.0,0.024549736000000003,0.0,0.021038777999999998,0.0,0.019073931000000002,2.020834,2.013523,2.018354,2.0233790000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.009319176,4.646157,0.0,0.04369004,0.0,0.040788853,0.0,0.043618422000000004,0.0,0.025193947999999997,0.0,0.046485167,0.0,0.046163061,0.0,71.319938,0.8967082759999999,71.113037,0.0,70.95243599999999,0.650545859,70.974863,0.030808122,0.036285266000000004,1.0,1.0,72.49351899999999,72.69535400000001,32.517384,72.34251,72.525855,33.125081,72.496794,72.762322,33.048043,72.27175600000001,72.688475,32.889859
 10/25/2017,10:51:58.118,0.0,72.793864,0.0,2.029233,17.302167,0.0,0.0,72.983188,0.0,72.791524,0.02392815,1.563739,5.12766,0.0,0.0,59.895339,0.0,72.253928,72.238486,72.311719,0.0,0.0,0.0,149.78216,1.0,0.010448,72.16581500000001,72.408116,0.0,0.0,0.0,170.744016,1.0,0.00404,0.17701018,73.536467,0.0,2.404223,0.0,1.9886810000000001,0.0,1.9813310000000002,0.0,1.987166,10.0,9.023599,0.0,0.0,0.0,0.137426818,0.0,0.13939030300000002,0.0,0.147595002,0.0,0.0,0.0,1.583443,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.733129101,0.0,13.786029000000001,70.76289799999999,0.0,2.378499,0.0,14.850797,70.192838,0.0,81.676528,0.0,0.0,72.87829,73.459754,72.124871,72.282659,72.641209,0.0,0.0,72.679396,14.429979000000001,23.699641,74.73549799999999,73.25859399999999,0.0,73.480863,72.485423,0.0,73.409487,0.0,12.926614,32.480959999999996,10.0,74.0,50.8,0.0,72.644391,73.144163,0.0,23.843822,23.727584,11.503039,10.0,0.0,23.506969,23.059682000000002,15.619451000000002,10.0,0.0,0.0,73.585612,22.44475,23.123578,13.071517,8.24,1.0,72.680613,58.464290000000005,58.655108999999996,1211.378,10.0,0.0,23.854237,23.786623000000002,13.410893,10.0,0.0,73.854046,0.0,73.025616,35.57309298444953,72.559455,0.0,0.005297659000000001,0.0,0.043135263,0.0,0.024066577000000002,0.0,0.020748883,0.0,0.016819187,2.020802,2.013233,2.018161,2.023411,1.0,0.0,0.0,0.0,0.0,0.0,0.009275835999999999,4.639839,0.0,0.043303215,0.0,0.043367685999999996,0.0,0.041782417,0.0,0.025097316,0.0,0.046388535,0.0,0.04348958,0.0,71.297511,0.151187836,71.135464,0.10898857,71.01248100000001,0.77011046,70.971969,0.029197197999999997,0.025975348,1.0,1.0,72.49384599999999,72.69820899999999,32.53277,72.344335,72.52651,33.006852,72.49534399999999,72.763258,33.026413,72.274704,72.687118,32.810275
 10/25/2017,10:52:08.118,0.0,72.795315,0.0,2.279884,10.937479,0.0,0.0,73.013605,0.0,72.78764,0.017646849,1.492124,12.7991,0.0,0.0,60.030041000000004,0.0,72.255706,72.237877,72.315462,0.0,0.0,0.0,155.459721,1.0,0.010448,72.164411,72.40942700000001,0.0,0.0,0.0,134.822762,1.0,0.00404,0.032677895,73.38224699999999,0.0,2.433675,0.0,1.9865529999999998,0.0,1.981428,0.0,1.987004,10.0,9.039951,0.0,0.0,0.0,0.13578521699999999,0.0,0.132662955,0.0,0.153459549,0.0,0.0,0.0,1.617696,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.877734,0.0,0.0,70.721663,0.0,3.2011830000000003,0.0,0.0,70.141474,0.0,208.634679,0.0,0.0,72.880489,73.45699300000001,72.125853,72.284063,72.641209,0.0,0.0,72.677665,14.429022,23.716439,74.74224,73.260372,0.0,73.480255,72.481586,0.0,73.41295,0.0,14.433478,32.660959999999996,10.0,74.0,50.8,0.0,72.645561,73.14538,0.0,23.704945000000002,23.704183,10.813058,10.0,1.0,23.882386,23.160116,0.0,10.0,0.0,0.0,73.584395,22.489841000000002,23.099065,11.676098,8.24,1.0,72.680051,58.41981800000001,58.753246,1142.754,10.0,0.0,23.76527,23.842822,17.595292999999998,10.0,0.0,73.855919,0.029764323,73.024773,36.547300715457254,72.560672,0.0,0.0,0.0,0.042716525,0.0,0.016464871000000002,0.0,0.017302347,0.0,0.014628865,2.020834,2.013265,2.0184189999999997,2.0237979999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.009232457,4.638356,0.0,0.045108399,0.0,0.042948626,0.0,0.044455898,0.0,0.014500023,0.0,0.046871695,0.0,0.044423687999999996,0.0,71.322108,0.11602178199999999,71.146315,0.33405133800000003,71.0038,0.5591141070000001,70.95388299999999,0.028875012999999998,0.037574005,1.0,1.0,72.492723,72.70059499999999,32.648359,72.342229,72.524123,32.842514,72.494127,72.762135,33.038773,72.275079,72.687913,32.911599
 10/25/2017,10:52:18.118,0.0,72.79508100000001,0.0,1.850197,18.039637,0.0,0.00028855662599999997,73.116442,0.0,72.793818,0.027161172,1.241473,12.975271000000001,0.0,0.0,58.709092000000005,0.0,72.254583,72.238626,72.313824,0.0,0.0,0.0,153.780442,1.0,0.010448,72.165628,72.407742,0.0,0.0,0.0,165.184774,1.0,0.00404,0.0,73.14388199999999,0.0,2.457198,0.0,1.9882939999999998,0.0,1.98117,0.0,1.9872619999999999,10.0,8.966237,0.0,0.0,0.0,0.138939667,0.0,0.134916133,0.0,0.152976207,0.0,0.0,0.0,1.6485330000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.9492720000000001,0.0,0.0,70.726004,0.0,6.420385,0.0,14.128798000000002,70.150879,0.0,234.31292799999997,0.0,0.0,72.881051,73.459801,72.127678,72.285794,72.64130300000001,0.063416247,0.0,72.679443,14.433488,23.764374,74.749964,73.2607,0.0,73.48105,72.477187,0.0,73.41547800000001,0.0,0.0,32.489806,10.0,74.0,50.8,0.0,72.644625,73.13999799999999,0.0,23.888310999999998,23.750985999999997,12.770678,10.0,1.0,23.800826,23.274382,70.157902,10.0,0.0,0.0,73.585004,22.443548,23.076944,15.766121,8.24,1.0,72.68271899999999,58.604916,58.749632999999996,980.333831,10.0,0.0,23.746033999999998,23.72325,18.140387,10.0,0.0,73.852455,0.200586017,73.025101,36.50116469768604,72.559174,0.0,0.054069845,0.0,0.045164532,0.0,0.015724026000000002,0.0,0.016174975,0.0,0.020781094,2.020738,2.013329,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.0091896,4.64274,0.0,0.04369004,0.0,0.044528161,0.0,0.04712938,0.0,0.015434131,0.0,0.044455898,0.0,0.037305141,0.0,71.312703,0.671645495,71.164401,0.552080905,71.032013,0.221519954,70.989331,0.030163752000000002,0.0398293,1.0,1.0,72.496139,72.697928,32.60812,72.34382,72.527586,32.839361,72.494782,72.76016899999999,33.002078000000004,72.275313,72.68782,32.89413
 10/25/2017,10:52:28.118,0.0,72.794286,0.0,0.0,0.0,0.0,0.000276484081,73.15772199999999,0.0,72.791618,0.025683219,1.3130879999999998,14.897135,0.0,0.0,59.37536,0.0,72.252664,72.239328,72.31223299999999,0.0,0.0,0.0,151.861267,1.0,0.010448,72.16792099999999,72.450654,0.0,0.0,0.0,167.429853,1.0,0.00404,0.0,73.58032299999999,0.0,2.478046,0.0,1.9872299999999998,0.0,1.98117,0.0,1.9876490000000002,10.0,8.977310000000001,0.0,0.0,0.0,0.13646117,0.0,0.135109263,0.0,0.133739205,0.0,0.0,0.0,1.681819,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.092347,0.0,15.357678,70.76651600000001,0.0,5.418856,0.0,14.144842,70.163177,0.0,235.462444,0.0,0.0,72.880583,73.459193,72.122718,72.281864,72.643362,0.010189803,0.0,72.67963,14.430059,23.730779000000002,74.755348,73.26079399999999,0.0,73.48545,72.471805,0.0,73.417397,0.0,13.391497,32.464037,10.0,74.0,50.8,0.0,72.646497,73.085287,0.0,24.172078,24.048602,0.0,10.0,1.0,24.048506,22.473317,70.302269,10.0,0.0,0.0,73.586033,22.503669,23.192332999999998,12.045002,8.24,0.0,72.682999,58.479915000000005,58.743010999999996,955.6421339999999,10.0,0.0,23.979873,24.098110000000002,0.0,10.0,0.0,73.853812,0.024319899,73.037971,34.155940718911744,72.560438,0.0,0.037339662999999995,0.0,0.052283078,0.0,0.016497081,0.0,0.02165078,0.0,0.022552678,2.02077,2.013426,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.0,4.647930000000001,0.0,0.046107697,0.0,0.047848409,0.0,0.0487077,0.0,0.017688874,0.0,0.042136734,0.0,0.041814627,0.0,71.385769,0.474715571,71.172358,0.249652798,71.00452299999999,0.559114109,70.945202,0.025975348,0.026941903,1.0,1.0,72.492349,72.697647,32.628634000000005,72.342416,72.525013,32.909116,72.497075,72.763913,33.033365,72.27578000000001,72.689364,32.955467999999996
 10/25/2017,10:52:38.118,0.0,72.79494100000001,0.0,3.067643,16.228025,0.0,0.00020002464800000002,73.17003299999999,0.0,72.79218,0.019494291,1.599546,0.0,0.0,0.0,59.725875,0.0,72.254583,72.241948,72.318504,0.0,0.0,0.0,147.143294,1.0,0.010448,72.165534,74.187606,0.0,6.529909,0.0,178.762153,1.0,0.00404,0.0,74.038517,0.0,2.486617,0.0,1.988745,0.0,1.981524,0.0,1.9875200000000002,10.0,8.995465,0.0,0.0,0.0,0.135044886,0.0,0.136074911,0.0,0.137605939,0.0,0.0,0.0,1.7125599999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,15.052971,70.69272600000001,0.0,2.235423,0.0,16.182484,70.167518,0.0,232.04153399999998,8.339556000000001e-05,0.0,72.883672,73.458444,72.12852099999999,72.285046,72.640461,0.0,0.0,72.67832,14.432770000000001,23.736924,74.760263,73.263836,0.0,73.483671,72.468951,0.0,73.416788,0.005253234,12.173182,32.545575,10.0,74.0,50.8,8.24209,72.64514,73.022527,0.0,24.288109,24.302416,10.492137,10.0,1.0,24.311177999999998,21.361328,103.971749,10.0,0.0,0.0,73.586361,22.481424,23.15108,12.975282,8.24,0.0,72.680192,58.535204,58.464255,638.9794009999999,10.0,0.0,24.528703,24.614066,15.831752999999999,10.0,0.0,73.85465500000001,0.024546661,73.091886,35.941407199254755,72.559034,0.0,0.0,0.0,0.04664622,0.0,0.023969945,0.0,0.022294993,0.0,0.019911407,2.020706,2.013394,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.04285192,0.0,0.044592632,0.0,0.041433561,0.0,0.045132320999999996,0.0,0.024614157,0.0,0.046452957,0.0,0.04036515,0.0,71.375642,0.073822518,71.146315,0.383283831,71.071078,0.467682356,70.992948,0.030163752000000002,0.036929636,1.0,1.0,72.49351899999999,72.695962,32.524091,72.344335,72.527446,32.888622999999995,72.49712199999999,72.761667,33.09285,72.276108,72.688241,32.910823
 10/25/2017,10:52:48.118,0.0,72.795643,0.0,2.709571,9.815242,0.0,0.0,73.351809,0.0,72.792367,0.019401918,0.847593475,12.831132,0.0,0.0,59.625211,0.0,72.252851,72.27433,72.3171,0.0,0.0,0.0,154.02033899999998,1.0,0.010448,72.166423,75.736672,0.0,8.721414999999999,0.0,106.278194,1.0,0.00404,0.0,74.25290600000001,0.0,2.4886470000000003,0.0,1.989197,0.0,1.9816209999999999,0.0,1.9871009999999998,10.0,8.980528999999999,0.0,0.0,0.0,0.137523383,0.0,0.133081402,0.0,0.15587625800000002,0.0,0.0,0.0,1.728961,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.9492720000000001,0.0,0.0,70.765069,0.0,2.7361880000000003,0.0,0.0,70.254329,0.0,213.05959,0.0,0.0,72.882408,73.45989499999999,72.124262,72.282238,72.641724,0.025921757,0.0,72.68215699999999,14.430457999999998,23.691036999999998,74.76204200000001,73.264772,0.0,73.485497,72.465441,0.0,73.419035,0.060625085999999995,15.395306,32.506729,10.0,74.0,50.8,10.861999,72.647574,73.114304,0.0,24.832196,25.07706,9.449143,10.0,1.0,24.743568,20.135074,133.663135,10.0,0.0,0.0,73.58495699999999,22.824116,23.537899,14.723566,8.24,0.0,72.678273,58.493136,58.503991000000006,329.355837,10.0,0.0,24.748716,25.116270999999998,16.857813,10.0,0.0,73.85334399999999,0.0,73.172852,37.048579331862825,72.55964200000001,0.0,0.0,0.0,0.043972739000000004,0.0,0.023164679,0.0,0.020684462,0.0,0.016207186000000002,2.020867,2.013265,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.047397113,0.0,0.042948626,0.0,0.042529565,0.0,0.044906847,0.0,0.022069518,0.0,0.04609864,0.0,0.044939057000000004,0.0,71.406749,0.545047686,71.129676,0.369217395,71.08554699999999,0.334051342,71.01248100000001,0.029197197999999997,0.035963081,1.0,1.0,72.493706,72.699238,32.662167,72.342603,72.528008,32.729803000000004,72.492723,72.761573,32.993581,72.275827,72.68730500000001,32.820757
 10/25/2017,10:52:58.118,0.0,72.794332,0.0,0.346291915,18.312179999999998,0.0,0.00047769313000000003,73.405401,0.0,72.793256,0.022080707999999998,0.203062861,14.016281,0.0,0.0,58.853933,0.0,72.255706,72.599326,72.317802,0.0,0.0,0.0,157.698759,1.0,0.010448,72.165207,73.566937,0.0,11.935958,0.0,165.291683,1.0,0.00404,0.20498470100000002,74.32728900000001,0.0,2.495994,0.0,1.985812,0.0,1.981396,0.0,1.987327,10.0,8.970614999999999,0.0,0.0,0.0,0.136493358,0.0,0.133596414,0.0,0.163448612,0.0,0.0,0.0,1.752129,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.484276,0.0,0.0,70.796176,0.0,0.125057701,0.0,13.791865,70.211647,0.0,191.543656,0.0,0.0,72.879413,73.461861,72.125105,72.28645,72.64055400000001,0.0,0.0,72.676869,14.435401999999998,23.759458,74.760497,73.268422,0.0,73.487135,72.456597,0.0,73.420673,0.014090358,14.786148,32.460190999999995,10.0,74.0,50.8,13.593035999999998,72.649446,73.244553,0.0,25.379889000000002,25.680694,14.872713000000001,10.0,1.0,25.715097,18.288175,214.893396,10.0,0.0,0.0,73.585238,22.871612,23.531921,16.375615,8.24,0.0,72.681315,58.669821,58.631629000000004,91.53069,10.0,0.0,25.724347,25.891101000000003,15.046176,10.0,0.0,73.854093,0.0,73.173508,37.517498965823826,72.56039100000001,0.0,0.041659208999999996,0.0,0.044584741,0.0,0.020104671,0.0,0.017109083,0.0,0.016819187,2.020802,2.013297,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.041078972000000005,0.0,0.041530267,0.0,0.041465797,0.0,0.045551059000000005,0.0,0.020201302,0.0,0.046195272,0.0,0.042426629,0.0,71.379982,0.0,71.12895300000001,0.7560440359999999,71.050823,0.327018135,71.05660999999999,0.028875012999999998,0.034996526,1.0,1.0,72.493612,72.69909799999999,32.747774,72.34148,72.528008,32.912269,72.494548,72.763352,33.021005,72.275359,72.691002,32.880154
 10/25/2017,10:53:08.118,0.0,72.797374,0.0,0.561135432,17.222007,0.0,0.000461596399,73.33949799999999,0.0,72.793537,0.022265452999999998,2.100847,13.519798999999999,0.0,0.0,58.908972999999996,0.0,72.255706,72.857558,72.314433,0.0,0.0,0.0,155.459721,1.0,0.010448,72.166797,72.903047,0.0,14.989879,0.0,167.750578,1.0,0.00404,0.0,74.295176,0.0,2.510398,0.0,1.9886810000000001,0.0,1.981138,0.0,1.987681,10.0,8.966752,0.0,0.0,0.0,0.137523383,0.0,0.133564226,0.0,0.150752835,0.0,0.0,0.0,1.764116,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6273520000000001,0.0,0.0,70.80124,0.0,1.913503,0.0,13.647464999999999,70.179092,0.0,177.685781,0.0,0.0,72.880676,73.45924000000001,72.124403,72.28523299999999,72.641584,0.0,0.0,72.68183,14.434764000000001,23.761506,74.76700500000001,73.269639,0.0,73.48521600000001,72.45266600000001,0.0,73.420486,0.0,5.905268,32.531344,10.0,74.0,50.8,16.356089,72.64696500000001,72.960236,0.0,26.582290000000004,26.706752,10.187261999999999,10.0,1.0,26.751394,16.067808,341.230259,10.0,0.0,0.0,73.587859,23.018909,23.671820999999998,17.546484,8.24,0.0,72.681923,58.83268399999999,58.913996999999995,17.808622,10.0,0.0,26.657297999999997,26.746045000000002,16.61733,10.0,0.0,73.85278199999999,0.0,72.949846,37.31929095299604,72.560952,0.0,0.055488203,0.0,0.045261164000000007,0.0,0.020136881000000002,0.0,0.01698024,0.0,0.01797877,2.021092,2.013458,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.0,0.040079673999999996,0.0,0.04285192,0.0,0.043045332,0.0,0.047548118,0.0,0.020813303999999998,0.0,0.045325585,0.0,0.043779475,0.0,71.380705,0.77011046,71.211423,0.0,71.07976,0.5169148370000001,71.080483,0.030808122,0.03789619,1.0,1.0,72.49604599999999,72.700361,32.784068,72.344335,72.527118,32.962714,72.49735600000001,72.76339899999999,32.880792,72.273441,72.687118,32.770289
 10/25/2017,10:53:18.118,0.0,72.79583000000001,0.0,2.279884,8.7411,0.0,0.000385136968,73.41046999999999,0.0,72.79377099999999,0.02124936,0.203062876,12.222541,0.0,0.0,58.801791,0.0,72.25584599999999,72.866824,72.3171,0.0,0.0,0.0,154.74003000000002,1.0,0.010448,72.165581,73.138079,0.0,17.548369,0.0,166.681493,1.0,0.00404,0.072409818,74.07353,0.0,2.513491,0.0,1.9875200000000002,0.0,1.981105,0.0,1.9877779999999998,10.0,8.967621000000001,0.0,0.0,0.0,0.13633241699999998,0.0,0.132662955,0.0,0.154200673,0.0,0.0,0.0,1.7839330000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.201184,0.0,0.0,70.78315400000001,0.0,1.841965,0.0,14.321330999999999,70.192114,0.0,170.212918,0.0,0.0,72.882408,73.461673,72.123888,72.281349,72.642098,0.029330349,0.0,72.679724,14.432691,23.685710999999998,74.774823,73.272026,0.0,73.48676,72.445272,0.0,73.420767,0.024941003,0.0,32.474421,10.0,74.0,50.8,19.559077,72.649305,74.13714399999999,0.0,27.900722,27.992024,9.914477999999999,10.0,1.0,28.048565000000004,13.636351000000001,505.230909,10.0,0.0,0.0,73.586782,23.27683,24.150115,14.932077,8.24,1.0,72.679911,58.918020999999996,58.682202000000004,17.93689,10.0,0.0,27.721296000000002,27.849701,13.122314000000001,10.0,0.0,73.85390600000001,0.016833555,74.17931999999999,37.576982188887435,72.56245,0.0,0.059130805,0.0,0.046034217999999995,0.0,0.019428248000000002,0.0,0.016625924,0.0,0.01643266,2.020899,2.013394,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.009535486,0.043722276,0.0,0.043303215,0.0,0.042400624000000005,0.0,0.044971267999999995,0.0,0.01643266,0.0,0.048578857,0.0,0.044327056,0.0,71.395174,1.1921030000000001,71.272191,0.42548308799999995,71.065291,0.488781991,71.073249,0.030485937,0.037574005,1.0,1.0,72.496514,72.70148499999999,32.642047,72.344849,72.52618299999999,32.920545000000004,72.493332,72.762416,33.024868,72.274751,72.689177,32.957021000000005
 10/25/2017,10:53:28.118,0.0,72.796298,0.0,2.924414,19.145842000000002,0.0,0.000610491092,73.460441,0.0,72.790776,0.018755314,0.883400725,12.815116,0.0,0.0,58.364371,0.0,72.253272,72.86308000000001,72.31625799999999,0.0,0.0,0.0,123.073637,1.0,0.010448,72.167312,73.23772,0.0,20.255417,0.0,163.901872,1.0,0.00404,0.0,73.555563,0.0,2.514103,0.0,1.9888740000000003,0.0,1.9814599999999998,0.0,1.987359,10.0,8.965657,0.0,0.0,0.0,0.136203664,0.0,0.143574777,0.0,0.154909574,0.0,0.0,0.0,1.7894759999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.162356,0.0,16.512359,70.831624,0.0,3.236952,0.0,14.353420000000002,70.271691,0.0,170.045302,0.0,0.0,72.88297,73.462048,72.126462,72.285888,72.643034,0.00809221,0.0,72.682672,14.433727,23.657442,74.775759,73.273898,0.0,73.487837,72.44326,0.0,73.419129,0.007266756,0.0,32.521729,10.0,74.0,50.8,22.216959,72.64621700000001,73.66204599999999,0.0,29.234787,29.372702,10.780966000000001,10.0,1.0,29.595215000000003,10.604697999999999,714.915856,10.0,0.0,0.0,73.587484,23.564811,24.412578,15.509492000000002,8.24,1.0,72.68225100000001,58.754557999999996,58.909181000000004,73.62125999999999,10.0,0.0,28.977053,29.250495,10.765583,10.0,0.0,73.854327,0.141150085,73.479365,36.580258572705475,72.560952,0.0,0.050459477999999995,0.0,0.049480755,0.0,0.014500023,0.0,0.016400448999999998,0.0,0.021876255,2.020834,2.013297,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.009492575,2.779677,0.0,0.045366282,0.0,0.044205807,0.0,0.048804332,0.0,0.014274548,0.0,0.044874635999999996,0.0,0.04278094599999999,0.0,71.375642,0.0,71.241807,0.7490108240000001,71.096398,0.348117766,71.06601500000001,0.030808122,0.043373334000000006,1.0,1.0,72.49557800000001,72.70134399999999,32.67558,72.342744,72.53020699999999,32.85079,72.497028,72.762509,32.895857,72.27681,72.68777299999999,32.986525
 10/25/2017,10:53:38.118,0.0,72.796813,0.0,1.9218110000000002,5.903444,0.0,7.9299211e-05,73.442335,0.0,72.792835,0.020972243999999998,1.2772809999999999,13.423706,0.0,0.0,57.942885,0.0,72.254817,72.90000500000001,72.316211,0.0,0.0,0.0,126.27226200000001,1.0,0.010448,72.166797,73.18305500000001,0.0,22.644966,0.0,159.83935,1.0,0.00404,0.048895004000000006,72.796298,0.0,2.516874,0.0,1.9876490000000002,0.0,1.981557,0.0,1.9876169999999997,10.0,8.969907000000001,0.0,0.0,0.0,0.138006207,0.0,0.13256639,0.0,0.141794901,0.0,0.0,0.0,1.8043619999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.661591289,0.0,16.223688,70.871412,0.0,3.737717,0.0,13.134044,70.25215899999999,0.0,186.307468,0.0006169431579999999,0.0,72.882689,73.461533,72.123841,72.28523299999999,72.64102199999999,0.039293918,0.0,72.680566,14.431574,23.680795,74.782313,73.275958,0.0,73.489756,72.434649,0.0,73.420111,0.007266756,10.698378,32.482114,10.0,74.0,50.8,24.694437,72.650943,73.300669,0.0,30.675865,30.812184000000002,18.178202,10.0,1.0,31.427327000000002,7.566432000000001,1003.2330000000001,10.0,0.0,0.0,73.588093,23.94057,25.113875,11.146801,8.24,1.0,72.681455,58.499145999999996,58.70568299999999,234.309128,10.0,0.0,30.566438,30.762490999999997,14.228534,10.0,0.0,73.85390600000001,0.166104066,73.311481,36.45503536340786,72.56114000000001,0.0,0.048460882000000004,0.0,0.04551884900000001,0.0,0.015434131,0.0,0.015885079,0.0,0.02216615,2.020995,2.013426,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.009449163,4.639645,0.0,0.050201595,0.0,0.045108399,0.0,0.045873165,0.0,0.015466341000000002,0.0,0.046968326,0.0,0.043296315999999994,0.0,71.409643,0.334051337,71.18827399999999,0.523948051,71.05660999999999,0.812309727,71.05444,0.041440224,0.036929636,1.0,1.0,72.497075,72.696337,32.751719,72.346019,72.53151700000001,32.862219,72.495999,72.762697,33.024095,72.275079,72.688428,32.792806
 10/25/2017,10:53:48.118,0.0,72.796345,0.0,2.1366549999999997,0.0,0.0,0.000807675958,73.511859,0.0,72.790401,0.028362009,0.704364443,14.032295999999999,0.0,0.0,58.92345699999999,0.0,72.254302,73.266925,72.317755,0.0,0.0,0.0,153.220683,1.0,0.010448,72.16506600000001,73.148328,0.0,24.464312,0.0,167.750578,1.0,0.00404,0.0,72.05982900000001,0.0,2.526509,0.0,1.987746,0.0,1.9814919999999998,0.0,1.9881,10.0,8.975314,0.0,0.0,0.0,0.136493358,0.0,0.131471989,0.0,0.133900319,0.0,0.0,0.0,1.8126759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,14.860524,70.833794,0.0,3.093877,0.0,13.615376999999999,70.2102,0.0,204.98292800000002,0.000124437678,0.0,72.88128499999999,73.460925,72.124169,72.28490500000001,72.641584,0.027494954,0.0,72.680706,14.429739999999999,23.709064,74.78240699999999,73.277923,0.0,73.492517,72.428566,0.0,73.424745,0.0,14.577751999999998,32.555575,10.0,74.0,50.8,26.179095999999998,72.650662,73.375367,0.0,31.075663,30.965193,6.68922,10.0,1.0,31.93828,6.85618,1022.1610000000001,10.0,0.0,0.0,73.587438,24.135363,24.888479999999998,11.900648,8.24,1.0,72.681268,58.714893999999994,58.799003000000006,448.003937,10.0,0.0,30.916295,30.992669,4.416837999999999,10.0,0.0,73.854702,0.106214461,73.339282,35.28396509379219,72.56114000000001,0.0,0.036985074,0.0,0.045390006,0.0,0.017560032,0.0,0.021070989,0.0,0.022230571,2.020867,2.013651,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.009405848,4.628975,0.0,0.043980159000000005,0.0,0.042110505,0.0,0.045712112,0.0,0.015273078,0.0,0.043038630999999994,0.0,0.040719466,0.0,71.404579,0.0,71.257723,0.46768235700000005,71.063121,0.467682356,71.075419,0.030808122,0.035318711,1.0,1.0,72.49571800000001,72.701391,32.621139,72.344522,72.527586,32.977295,72.495016,72.766347,33.004782,72.275874,72.688615,32.964785
 10/25/2017,10:53:58.118,0.0,72.796204,0.0,1.7785819999999999,2.248157,0.0,0.0005943943740000001,73.48071800000001,0.0,72.7948,0.023004429,1.169859,15.441663,0.0,0.0,59.546271999999995,0.0,72.255612,73.23538,72.31841,0.0,0.0,0.0,151.061611,1.0,0.010448,72.165347,73.56773299999999,0.0,25.247717,0.0,170.637108,1.0,0.00404,0.114574303,71.67319499999999,0.0,2.531214,0.0,1.9871330000000003,0.0,1.982749,0.0,1.987939,10.0,8.985969,0.0,0.0,0.0,0.136879618,0.0,0.134755192,0.0,0.125619063,0.0,0.0,0.0,1.817348,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.587891,70.791112,0.0,4.023868,0.0,14.20902,70.28833,0.0,216.16193700000002,0.0,0.0,72.882829,73.462329,72.126602,72.286169,72.640928,0.01936678,0.0,72.68051899999999,14.433887,23.684892,74.779083,73.281387,0.0,73.49682299999999,72.42065799999999,0.0,73.421796,0.020019061,13.295314999999999,32.523268,10.0,74.0,50.8,26.909879999999998,72.654125,73.361092,0.0,31.001114,31.027596000000003,0.0,10.0,1.0,31.480701,6.9812710000000004,1020.252,10.0,0.0,0.0,73.585144,24.161816,24.921362,12.55826,8.24,1.0,72.681876,58.600108999999996,58.699662,691.97027,10.0,0.0,30.880828,30.998048999999998,0.0,10.0,0.0,73.854046,0.0,73.334836,33.81560019627,72.561233,0.0,0.02315608,0.0,0.041138204,0.0,0.017592242,0.0,0.024066577000000002,0.0,0.022101729,2.020963,2.013523,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.009362661,4.6469629999999995,0.0,0.044141335999999996,0.0,0.048944413,0.0,0.044423687999999996,0.0,0.020362355,0.0,0.044745794000000005,0.0,0.044166002999999995,0.0,71.409643,0.0,71.23746700000001,0.376250607,71.075419,0.369217395,71.05516300000001,0.031774677,0.030163752000000002,1.0,1.0,72.493893,72.699706,32.780518,72.346815,72.52856899999999,33.001335,72.494969,72.76583199999999,32.995126,72.27816700000001,72.687913,32.845603000000004
 10/25/2017,10:54:08.118,0.0,72.797327,0.0,0.955015249,2.10387,0.0,0.000654757088,73.416264,0.0,72.796157,0.020972243999999998,1.3130879999999998,14.945182,0.0,0.0,59.011084999999994,0.0,72.253834,73.17191600000001,72.31878499999999,0.0,0.0,0.0,150.981645,1.0,0.010448,72.168529,73.528791,0.0,25.599834,0.0,172.026918,1.0,0.00404,0.047678747,71.337585,0.0,2.536982,0.0,1.9878099999999999,0.0,1.982266,0.0,1.988004,10.0,8.985292999999999,0.0,0.0,0.0,0.138810914,0.0,0.13816714800000002,0.0,0.13438366,0.0,0.0,0.0,1.8370689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,14.780338,70.871412,0.0,4.095406,0.0,14.176931,70.27241500000001,0.0,221.470442,0.0,0.0,72.881659,73.462282,72.12491800000001,72.286028,72.641256,0.048470894,0.0,72.68271899999999,14.434764000000001,23.744298999999998,74.779364,73.284522,0.0,73.497479,72.413825,0.0,73.424324,0.0,12.493791,32.480959999999996,10.0,74.0,50.8,27.227940000000004,72.653751,73.38430699999999,0.0,30.921155,30.816984,0.0,10.0,1.0,31.535875,6.981872999999999,1020.573,10.0,0.0,0.0,73.58968399999999,24.195484,24.874131,1.282627,8.24,1.0,72.680238,58.711288,58.80020699999999,943.825394,10.0,0.0,30.790659,30.738577000000003,0.0,10.0,0.0,73.853438,0.014338207,73.41833299999999,34.31967928401259,72.562216,0.0,0.019029946000000002,0.0,0.042265576,0.0,0.018333086000000002,0.0,0.023583417000000002,0.0,0.021811833,2.020802,2.013587,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.009319111,4.638066,0.0,0.04404463,0.0,0.047171465,0.0,0.04245884,0.0,0.020652251,0.0,0.045744322999999996,0.0,0.043650633,0.045689662,71.410366,0.847475785,71.18755,0.066789301,71.152826,0.355150972,71.113761,0.030808122,0.029197197999999997,1.0,1.0,72.495999,72.700315,32.840877,72.345177,72.529411,32.843696,72.498807,72.766019,33.131862,72.279009,72.688475,32.833568
 10/25/2017,10:54:18.118,0.0,72.797093,0.0,1.492124,5.79122,0.0,0.0,73.300391,0.0,72.795362,0.017831593,2.8528,16.066269000000002,0.0,0.0,59.921409999999995,0.0,72.25659499999999,73.16162,72.320188,0.0,0.0,0.0,148.982504,1.0,0.010448,72.16778000000001,73.41997099999999,0.0,25.719492000000002,0.0,175.020356,1.0,0.00404,0.05335471,70.51654,0.0,2.541686,0.0,1.9874560000000001,0.0,1.9822009999999999,0.0,1.988068,10.0,8.989252,0.0,0.0,0.0,0.137523383,0.0,0.13871434900000001,0.0,0.14456606,0.0,0.0,0.0,1.8393560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.697360199,0.0,14.668076999999998,70.895286,0.0,2.8434939999999997,0.0,14.337376,70.24781800000001,0.0,220.972588,0.0,0.0,72.881566,73.45970799999999,72.125619,72.286309,72.643924,0.03693413,0.0,72.682298,14.433967,23.748806,74.777632,73.28602,0.0,73.49780600000001,72.408865,0.0,73.425353,0.0,11.580053999999999,32.487497999999995,10.0,74.0,50.8,27.323289000000003,72.652253,73.712924,0.0,30.870053000000002,30.992194,0.912635951,10.0,1.0,31.894501,6.877228999999999,1022.659,10.0,0.0,0.0,73.58902900000001,24.334364,25.00327,0.0,8.24,1.0,72.678741,58.84830899999999,58.791176,1192.41,10.0,0.0,30.746175,30.968156,0.0,10.0,0.0,73.852736,0.04337557,73.686665,34.05118639323278,72.561842,0.0,0.004459538,0.0,0.044488109000000005,0.0,0.020909936,0.0,0.023486786000000003,0.0,0.020942147,2.020963,2.013072,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.009275578,4.631715,0.0,0.043947924000000006,0.0,0.044624867,0.0,0.044874635999999996,0.0,0.021489727,0.0,0.04455253,0.0,0.043682843,0.0,71.4639,0.0,71.304746,0.48174878299999996,71.147038,0.32701813,71.11014399999999,0.026619717999999997,0.037574005,1.0,1.0,72.49515699999999,72.699893,32.677158,72.347657,72.529365,32.926851,72.49468900000001,72.76400699999999,33.071219,72.277652,72.687913,32.973326
 10/25/2017,10:54:28.118,0.0,72.799387,0.0,2.244077,18.15186,0.0,0.00060646691,73.49375400000001,0.0,72.79508100000001,0.018662942,0.27467739,5.271801,0.0,0.0,59.598415,0.0,72.25243,73.167096,72.318691,0.0,0.0,0.0,146.423603,1.0,0.010448,72.16646999999999,73.389361,0.0,25.665784,0.0,179.082879,1.0,0.00404,0.170928765,68.613811,0.0,2.533276,0.0,1.988487,0.0,1.982298,0.0,1.988391,10.0,8.989285,0.0,0.0,0.0,0.138617784,0.0,0.135688652,0.0,0.154619569,0.0,0.0,0.0,1.84274,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2727209999999998,0.0,14.619964999999999,70.854774,0.0,5.526162,0.0,15.155641000000001,70.29339399999999,0.0,215.82650800000002,0.0,0.0,72.88203399999999,73.463452,72.12838,72.286918,72.639993,0.041915913,0.0,72.682438,14.432929999999999,23.74225,74.78133000000001,73.28676899999999,0.0,73.498696,72.406385,0.0,73.42334100000001,0.0,13.343406,32.550959999999996,10.0,74.0,50.8,27.334493,72.651037,73.694529,0.0,30.891696000000003,30.936991,8.646839,10.0,1.0,31.464509000000003,6.773186999999999,1019.6110000000001,10.0,0.0,0.0,73.58659499999999,24.292279,25.133007,0.0,8.24,1.0,72.683327,70.049175,58.70508100000001,422.02961799999997,10.0,0.0,30.940941,30.871302000000004,3.390778,10.0,0.0,73.857042,0.07785752900000001,73.646085,34.92944000965221,72.55996999999999,0.0,0.00036564016799999995,0.0,0.044198213,0.0,0.020748883,0.0,0.023518996,0.0,0.019846986,2.021092,2.013426,2.018097,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.009233029,4.642547,0.0,0.04472157400000001,0.0,0.043142038,0.0,0.044810215,0.0,0.022101729,0.0,0.043650633,0.0,0.043650633,0.0,71.421941,1.107705,71.283766,0.0,71.163677,0.7419776140000001,71.1304,0.023720053999999997,0.036285266000000004,1.0,1.0,72.494548,72.700315,32.712269,72.346815,72.528148,32.996212,72.496654,72.766019,33.004782,72.277886,72.687258,32.892965000000004
 10/25/2017,10:54:38.118,0.0,72.798357,0.0,1.635353,18.552659,0.0,0.000248314817,73.509687,0.0,72.793537,0.018478198,0.704364447,0.0,0.0,0.0,60.42618100000001,0.0,72.25331899999999,73.26046600000001,72.319112,0.0,0.0,0.0,149.702195,1.0,0.010448,72.16721899999999,73.376958,0.0,25.726021,0.0,173.416729,1.0,0.00404,0.039164738,65.483823,0.0,2.5345,0.0,1.986682,0.0,1.981911,0.0,1.987875,10.0,8.999135,0.0,0.0,0.0,0.138810914,0.0,0.13832809,0.0,0.145403853,0.0,0.0,0.0,1.842804,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66465,0.0,14.619964999999999,70.895286,0.0,5.383087000000001,0.0,15.925773000000001,70.326672,0.0,208.971876,0.000247564046,0.0,72.882548,73.461393,72.130112,72.285607,72.642098,0.0,0.0,72.68304599999999,14.432372,23.684892,74.787369,73.288969,0.0,73.501878,72.39885100000001,0.0,73.425587,0.0,13.327376000000001,32.548268,10.0,74.0,50.8,27.344783000000003,72.6523,73.614631,0.0,30.907327000000002,30.971193,10.716782,10.0,1.0,31.862116999999998,6.832124,1023.3,10.0,0.0,0.0,73.58879499999999,24.273041,25.143171,17.193620000000003,8.24,1.0,72.683187,73.357515,58.874261,549.8810139999999,10.0,0.0,30.871209999999998,30.816299,10.701454,10.0,0.0,73.85629300000001,0.024546693999999997,73.581446,35.605963057129074,72.558987,0.0,0.0,0.0,0.044520319,0.0,0.024034366,0.0,0.022552678,0.0,0.018558561,2.020995,2.013329,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009189727,4.640161,0.0,0.043109802999999995,0.0,0.040337557,0.0,0.043038630999999994,0.0,0.025451632999999998,0.0,0.041202626,0.0,0.043747265,0.101955356,71.465347,0.40438345600000003,71.21865799999999,0.474715568,71.131846,0.545047685,71.128229,0.030808122,0.037574005,1.0,1.0,72.496701,72.70190600000001,32.590762,72.348687,72.52885,32.961531,72.498807,72.767189,33.131476,72.2806,72.685761,32.881319
 10/25/2017,10:54:48.118,0.0,72.798123,0.0,0.203062875,11.626853,0.0,0.0,73.466234,0.0,72.795877,0.024297637999999996,0.310484649,11.069423,0.0,0.0,60.734692,0.0,72.253647,73.396008,72.319767,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,72.16670400000001,73.482033,0.0,25.72145,0.0,88.10375,1.0,0.00404,0.00997394,62.264568999999995,0.0,2.5296990000000004,0.0,1.9883259999999998,0.0,1.981524,0.0,1.9874560000000001,10.0,8.973092999999999,0.0,0.0,0.0,0.136493358,0.0,0.136268041,0.0,0.162514151,0.0,0.0,0.0,1.850989,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66465,0.0,0.0,70.867072,0.0,3.9523300000000003,0.0,0.0,70.298458,0.0,202.181112,0.000575901036,0.0,72.883859,73.46378,72.129129,72.284999,72.64163,0.003110431,0.0,72.684169,14.429739999999999,23.800428,74.796077,73.29196400000001,0.0,73.503563,72.39496700000001,0.0,73.425728,0.02382238,14.016685999999998,32.574037,10.0,75.0,50.7,27.361246,72.653049,73.583974,0.0,30.959632,31.130802000000003,10.347722000000001,10.0,1.0,31.782355,7.0366,1018.44,10.0,0.0,0.0,73.588654,24.253802,24.935710999999998,14.659409,8.24,1.0,72.68445,77.744597,58.731570999999995,692.4192099999999,10.0,0.0,30.925913,30.984299,11.070194,10.0,0.0,73.85226800000001,0.034528266,73.553597,37.06178015030386,72.558987,0.0,0.0,0.0,0.043586211,0.0,0.023003626,0.0,0.01955709,0.0,0.016013922,2.020931,2.0135549999999998,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.009146653000000001,4.642933,0.0,0.044141335999999996,0.0,0.044592632,0.0,0.052154236,0.0,0.023132469,0.0,0.045905376,0.0,0.044069370999999996,0.0,71.497901,0.9740736059999999,71.207806,0.538014475,71.18682700000001,0.355150975,71.15644300000001,0.028875012999999998,0.037251821,1.0,1.0,72.494501,72.701625,32.704772999999996,72.350699,72.529505,32.889806,72.495671,72.763539,33.109459,72.27718399999999,72.688007,32.879378
