date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,10:54:58.118,0.0,72.798029,0.0,4.6431629999999995,7.490608,0.0,0.00019600045999999997,73.406849,0.0,72.79419200000001,0.017184988999999998,0.274677388,13.808079000000001,0.0,0.0,60.033662,0.0,72.254349,73.413793,72.318878,0.0,0.0,0.0,158.018621,1.0,0.010448,72.16834200000001,73.631341,0.0,25.726021,0.0,167.85748700000002,1.0,0.00404,0.0,59.599502,0.0,2.538818,0.0,1.988648,0.0,1.9809759999999998,0.0,1.987295,10.0,8.971387,0.0,0.0,0.0,0.136235852,0.0,0.133853921,0.0,0.154522901,0.0,0.0,0.0,1.8667779999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.198125,0.0,0.0,70.882987,0.0,4.775015,0.0,13.567243,70.323778,0.0,197.86310600000002,0.5247250689999999,0.0,72.88516899999999,73.462843,72.128989,72.286309,72.644251,0.0,0.0,72.685761,14.433807,23.845495,74.802818,73.293836,0.0,73.50791600000001,72.392253,0.0,73.425962,0.000778740699,14.209051,32.386728999999995,10.0,75.0,50.7,27.294478,72.653611,73.574238,0.0,31.161634999999997,31.0942,14.455515,10.0,1.0,31.538272999999997,6.95481,1005.03,10.0,0.0,0.0,73.587063,24.303703,25.023,8.901297,8.24,1.0,72.68393499999999,82.488057,58.57082,872.540165,10.0,0.0,30.596494,30.901196000000002,16.905909,10.0,0.0,73.85498199999999,0.025227227,73.556827,37.41177473931217,72.562075,0.0,0.020319363,0.0,0.044069370999999996,0.0,0.019331616,0.0,0.015434131,0.0,0.017592242,2.020867,2.013426,2.0182900000000004,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.009103294,4.637163,0.0,0.04172368,0.0,0.04249733,0.0,0.045293374000000004,0.0,0.019718143,0.0,0.042845367,0.0,0.051059075,0.0,71.477645,0.0,71.22444499999999,0.291852069,71.18755,0.40438345200000003,71.151379,0.030163752000000002,0.037251821,1.0,1.0,72.496093,72.701157,32.738306,72.34891999999999,72.529599,32.931974,72.499228,72.76564499999999,33.013666,72.279477,72.686977,32.823863
 10/25/2017,10:55:08.118,0.0,72.79728100000001,0.0,2.279884,20.236015,0.0,0.0,73.508963,0.0,72.795923,0.026237452,2.351498,12.670976,0.0,0.0,60.156777000000005,0.0,72.256642,73.398301,72.317662,0.0,0.0,0.0,92.846624,1.0,0.010448,72.168903,73.645149,0.0,25.656479,0.0,158.984082,1.0,0.00404,0.0,57.51701,0.0,2.544618,0.0,1.987198,0.0,1.981428,0.0,1.9877779999999998,10.0,8.959831,0.0,0.0,0.0,0.137491195,0.0,0.133596414,0.0,0.15465179199999998,0.0,0.0,0.0,1.8795709999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7361880000000003,0.0,16.416135,70.884434,0.0,4.703478,0.0,13.647464999999999,70.28688299999999,0.0,198.432634,0.531250772,0.0,72.88278199999999,73.461814,72.133527,72.284999,72.642566,0.016744789,0.0,72.681783,14.432053,23.7697,74.814335,73.299125,0.0,73.510724,72.386216,0.0,73.42750600000001,0.019683474,3.677033,32.447114,10.0,75.0,50.7,27.298137,72.652394,73.678989,0.0,30.826765999999996,30.902189,14.936897,10.0,1.0,31.725383,6.777999,1019.9639999999999,10.0,0.0,0.0,73.585987,24.26282,24.990714999999998,11.996884,8.24,1.0,72.686229,87.693067,58.655108999999996,1081.8419999999999,10.0,0.0,31.006464,31.050660999999998,16.649394,10.0,0.0,73.854233,0.013884556999999999,73.678849,35.31680906838847,72.560812,0.0,0.051394305,0.0,0.043940528,0.0,0.015144235,0.0,0.018461929,0.0,0.020394566,2.020931,2.013168,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.009060389,4.449808,0.0,0.044592632,0.0,0.04481828,0.0,0.045228952999999995,0.0,0.01540192,0.0,0.046291902999999995,0.0,0.041556943,0.0,71.48921999999999,0.0,71.259893,0.798243325,71.21865799999999,1.002206,71.148485,0.030163752000000002,0.036607451,1.0,1.0,72.49810500000001,72.700455,32.664139,72.349997,72.53119000000001,32.979265999999996,72.501334,72.765738,32.998988,72.277746,72.689036,32.853756
 10/25/2017,10:55:18.118,0.0,72.79793599999999,0.0,3.4257160000000004,2.216093,0.0,0.0,73.560381,0.0,72.796251,0.025313731000000003,2.172462,15.281507999999999,0.0,0.0,60.229197,0.0,72.25495699999999,73.390906,72.323371,0.0,0.0,0.0,152.660923,1.0,0.010448,72.168014,73.619546,0.0,25.653215,0.0,168.071304,1.0,0.00404,0.0,55.814744999999995,0.0,2.545875,0.0,1.988358,0.0,1.982072,0.0,1.9884549999999999,10.0,8.978759,0.0,0.0,0.0,0.135688652,0.0,0.145506073,0.0,0.131515833,0.0,0.0,0.0,1.885145,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.022339,0.0,15.197306,70.884434,0.0,2.8077259999999997,0.0,13.823954,70.31799000000001,0.0,202.916341,0.532523078,0.0,72.88194,73.464996,72.132826,72.28537299999999,72.644017,0.0,0.0,72.679443,14.430059,23.851641,74.816488,73.299125,0.0,73.513626,72.381396,0.0,73.42657,0.0013380520000000002,12.093029,32.589806,10.0,75.0,50.7,27.300881,72.65276800000001,73.799797,0.0,31.186884999999997,31.038396999999996,0.0,10.0,1.0,31.826734000000002,6.963228999999999,1018.488,10.0,0.0,0.0,73.586689,24.250795999999998,24.853804,19.615555,8.24,1.0,72.68894300000001,93.33138000000001,58.954938,1369.0839999999998,10.0,0.0,30.811096999999997,31.1798,0.0,10.0,0.0,73.855825,0.005944591999999999,73.77658000000001,34.450724210884125,72.55894,0.0,0.036952837999999995,0.0,0.049448544000000004,0.0,0.016303816999999998,0.0,0.018719614,0.0,0.021844044,2.021092,2.013845,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.009017561,4.451485,0.0,0.045108399,0.0,0.044205807,0.0,0.046195272,0.0,0.023937734,0.0,0.043876107000000004,0.0,0.040268517999999996,0.0,71.484879,0.0,71.334406,0.334051337,71.223722,0.7841768790000001,71.194061,0.029841567000000003,0.027908457999999997,1.0,1.0,72.496794,72.700502,32.743434,72.35336600000001,72.528756,32.971778,72.498245,72.768266,33.107527000000005,72.280834,72.689458,32.856085
 10/25/2017,10:55:28.118,0.0,72.796859,0.0,2.5663419999999997,7.186,0.0,0.00040525787300000005,73.558933,0.0,72.794847,0.018201082,1.42051,0.0,0.0,0.0,60.974403,0.0,72.255144,73.412576,72.32028199999999,0.0,0.0,0.0,148.262813,1.0,0.010448,72.171009,73.59515999999999,0.0,25.654357,0.0,178.334519,1.0,0.00404,0.0,54.353260999999996,0.0,2.546487,0.0,1.9876169999999997,0.0,1.981524,0.0,1.988004,10.0,9.001517,0.0,0.0,0.0,0.13678305300000002,0.0,0.14418635400000002,0.0,0.144147164,0.0,0.0,0.0,1.894522,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.558873,0.0,14.796375,70.928563,0.0,2.879263,0.0,16.262706,70.309309,0.0,208.72636,2.386688,0.0,72.884888,73.46560500000001,72.134229,72.285794,72.642379,0.048208699,0.0,72.68431,14.433089,23.771749,74.822387,73.30282199999999,0.0,73.515311,72.377044,0.0,73.427319,0.0,12.734248,32.550575,10.0,75.0,50.7,27.301567,72.654453,73.823715,0.0,30.925964,31.004795,16.348951,10.0,1.0,31.508888,6.880838000000001,1018.408,10.0,0.0,0.0,73.586501,24.254403,24.948864,17.17758,8.24,1.0,72.685714,93.619847,58.872455,1409.521,10.0,0.0,31.08942,30.883858,17.35481,10.0,0.0,73.85545,0.074227791,73.792588,35.01475723560152,72.55819100000001,0.0,0.0,0.0,0.044294845,0.0,0.02425984,0.0,0.022101729,0.0,0.01852635,2.020995,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.008973775,4.452162,0.0,0.045269576,0.0,0.04672017,0.0,0.045969797,0.0,0.025483844,0.0,0.046356325,0.0,0.048578857,0.0,71.484879,0.369217399,71.325725,0.32701812399999997,71.228062,0.868575423,71.186103,0.029841567000000003,0.037574005,1.0,1.0,72.49698199999999,72.701625,32.545,72.351915,72.529973,32.923698,72.501989,72.76746999999999,33.189029,72.278401,72.68894300000001,32.852203
 10/25/2017,10:55:38.118,0.0,72.79831,0.0,3.1392580000000003,8.484589,0.0,0.000123565203,73.646562,0.0,72.797655,0.024667126,1.241473,13.311597,0.0,0.0,60.930227,0.0,72.253132,73.497151,72.321312,0.0,0.0,0.0,158.41845,1.0,0.010448,72.16759300000001,73.6085,0.0,25.692556,0.0,165.933134,1.0,0.00404,0.0,53.082192000000006,0.0,2.552996,0.0,1.988004,0.0,1.981041,0.0,1.9872619999999999,10.0,8.97348,0.0,0.0,0.0,0.138456843,0.0,0.142126305,0.0,0.162578597,0.0,0.0,0.0,1.901257,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.269663,0.0,0.0,70.926393,0.0,1.484276,0.0,13.647464999999999,70.349098,0.0,213.89787599999997,2.46237,0.0,72.883438,73.46162700000001,72.133247,72.288275,72.643222,0.0,0.0,72.683374,14.4362,23.772568,74.828567,73.305864,0.0,73.517651,72.371289,0.0,73.425494,0.0,14.064777,32.556344,10.0,75.0,50.7,27.355071999999996,72.653002,73.805273,0.0,31.026365000000002,30.815184000000002,8.261733999999999,10.0,1.0,31.542471000000003,6.867006,1002.174,10.0,0.0,0.0,73.58725,24.290476,24.95006,9.911774000000001,8.24,1.0,72.686743,93.855428,58.403445999999995,1424.2079999999999,10.0,0.0,30.802681,30.909565999999998,9.819684,10.0,0.0,73.854702,0.0,73.77255500000001,37.64969608148817,72.557443,0.0,0.040369792,0.0,0.045100111,0.0,0.019170563,0.0,0.016303816999999998,0.0,0.017302347,2.020802,2.013523,2.018322,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.008930671,4.45084,0.0,0.043367685999999996,0.0,0.043142038,0.0,0.046291902999999995,0.0,0.020523409,0.0,0.045712112,0.0,0.043457369,0.0,71.510922,0.404383479,71.301128,0.369217394,71.226615,0.34108454899999996,71.13763399999999,0.030485937,0.035640896,1.0,1.0,72.500445,72.701578,32.613248999999996,72.350324,72.53184499999999,32.976113,72.499368,72.767236,33.05461,72.27798,72.690394,32.977596000000005
 10/25/2017,10:55:48.118,0.0,72.801259,0.0,1.886004,3.6429379999999996,0.0,0.0,73.628457,0.0,72.79704699999999,0.017277361,1.02663,12.815116,0.0,0.0,59.69835500000001,0.0,72.255051,73.56221,72.318363,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,72.16703100000001,73.69195400000001,0.0,25.729286,1.0,160.801526,1.0,0.00404,0.001459957,52.011389,0.0,2.5581840000000002,0.0,1.987746,0.0,1.9812990000000001,0.0,1.9881,10.0,8.978147,0.0,0.0,0.0,0.13832809,0.0,0.133596414,0.0,0.142407134,0.0,0.0,0.0,1.9062830000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,16.207651000000002,70.97703299999999,0.0,4.596171,0.0,12.813155,70.36211999999999,0.0,217.732905,5.645796,0.0,72.884842,73.463686,72.132638,72.288602,72.644766,0.019104581000000002,0.0,72.682204,14.431654,23.75618,74.832593,73.309936,0.0,73.518822,72.368574,0.0,73.42933199999999,0.028744322000000003,13.968594,32.467883,10.0,75.0,50.7,27.424812,72.654266,73.787627,0.0,31.103920000000002,30.985594,12.257204,10.0,1.0,31.857919,6.934964,1017.702,10.0,0.0,0.0,73.588701,24.393885,24.793419,12.269552000000001,8.24,1.0,72.68730500000001,93.647491,58.38839399999999,1407.116,10.0,0.0,30.894053000000003,30.814505,12.737541,10.0,0.0,73.854842,0.0,73.75856,33.99227543068918,72.559268,0.0,0.036179188,0.0,0.044101580999999994,0.0,0.019782564,0.0,0.024292051000000002,0.0,0.023454575,2.02077,2.013233,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.008887494000000001,4.450711,0.0,0.042271682000000005,0.0,0.044366984000000005,9.5,0.044520319,0.0,0.016529292,9.5,0.046517378,0.0,0.042201155,0.03865645,71.48994300000001,0.172287478,71.326448,0.362184182,71.192614,0.0,71.10725,0.030485937,0.037574005,1.0,1.0,72.498479,72.698724,32.677158,72.352804,72.529926,32.922121999999995,72.500632,72.769436,33.074309,72.279852,72.689926,32.792806
 10/25/2017,10:55:58.118,0.0,72.79728100000001,0.0,1.527931,4.23612,0.0,0.000360991876,73.64004399999999,0.0,72.796672,0.0,2.2440759999999997,14.881120000000001,0.0,0.0,60.660099,0.0,72.256033,73.57896600000001,72.31906500000001,0.0,0.0,0.0,147.623088,1.0,0.010448,72.165113,73.77199300000001,0.0,25.707901,1.0,179.617421,1.0,0.00404,0.0,51.081484,0.0,2.547518,0.0,1.9877779999999998,0.0,1.981686,0.0,1.9881,10.0,8.990958000000001,0.0,0.0,0.0,0.13646117,0.0,0.139004043,0.0,0.137702607,0.0,0.0,0.0,1.9026740000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,14.684114000000001,70.9575,0.0,0.8762047059999999,0.0,14.337376,70.403355,0.0,219.40497200000001,5.67666,0.0,72.880676,73.46321800000001,72.13189,72.285607,72.643315,0.096453354,0.0,72.684637,14.434206,23.758638,74.8391,73.31134,0.0,73.520319,72.361976,0.0,73.42933199999999,0.010622625,11.323567,32.534806,10.0,75.0,50.7,27.363075,72.653049,73.722285,0.0,31.126164000000003,31.419418,0.0,10.0,1.0,32.217145,7.375789,1013.997,10.0,0.0,0.0,73.588561,24.322941,24.988323,0.0,8.24,1.0,72.688007,93.498451,58.851381999999994,1394.8339999999998,10.0,0.0,31.353315000000002,31.485906,0.0,10.0,0.0,73.85662099999999,0.0,73.789218,34.41795853061596,72.32075,0.0,0.000784700582,0.0,0.045132320999999996,0.0,0.026353531,0.0,0.026804479,0.0,0.019106141,2.020931,2.013329,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008844342,4.453193,0.0,0.043818982,0.0,0.043399922,9.5,2.781778,0.0,0.02525837,9.5,3.409017,0.0,0.042104523,0.08085572,71.485603,0.587246956,71.31849100000001,0.12305499800000001,71.184657,0.8826418420000001,71.217934,0.011154842,1.106262,1.0,1.0,72.498292,72.70097,32.769077,72.351026,72.53058100000001,32.984389,72.498713,72.76681500000001,33.010962,72.277746,72.688896,33.093672
 10/25/2017,10:56:08.118,0.0,72.797842,0.0,2.6021490000000003,18.568691,0.0,0.0005501283830000001,73.609627,0.0,72.798404,0.024112894,1.742775,0.0,0.0,0.0,60.255993000000004,0.0,72.255191,73.59085400000001,72.321405,0.0,0.0,0.0,149.06247,1.0,0.010448,72.16834200000001,73.802371,0.0,25.534863,1.0,178.97597,1.0,0.00404,0.103222325,50.298655,0.0,2.5441990000000003,0.0,1.988423,0.0,1.9818790000000002,0.0,1.988616,10.0,8.993405000000001,0.0,0.0,0.0,0.135753028,0.0,0.144379484,0.0,0.147595002,0.0,0.0,0.0,1.910795,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.378499,0.0,14.812412,70.973416,0.0,2.02081,0.0,15.444441000000001,70.40769499999999,0.0,219.110902,5.677111,0.0,72.88531,73.46162700000001,72.13385500000001,72.288321,72.644625,0.0,0.0,72.685293,14.432212,23.729549,74.840926,73.31569300000001,0.0,73.521817,72.356922,0.0,73.431438,0.033778127000000005,13.407528,32.553652,10.0,75.0,50.7,27.225653,72.655108,71.510324,0.0,32.966440000000006,33.223721000000005,11.29444,10.0,1.0,33.459742999999996,8.419215,1002.0139999999999,10.0,0.0,0.0,73.585893,24.015721,24.596721,13.231910999999998,8.24,1.0,72.684871,93.877063,59.159038,1387.17,10.0,0.0,33.020246,33.164109,10.557164,10.0,0.0,73.855076,9.159553,73.862425,36.10595242897463,65.423064,0.0,0.0033957690000000003,0.0,0.044359265999999994,0.0,0.02735206,0.0,0.019492669,0.0,0.014113495,2.020577,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.008800568,4.452001,0.0,0.043174274000000006,0.0,0.044270277999999996,9.5,5.749838,0.0,0.02683669,9.5,7.202392999999999,0.0,0.04403716,0.0,71.497901,0.8474757959999999,71.32861899999999,0.770110462,71.240361,0.277785648,71.154996,0.030163752000000002,9.884737,1.0,1.0,72.498666,72.702795,32.683865000000004,72.35383399999999,72.53034699999999,33.002517,72.50241,72.768406,33.178986,72.280413,72.691751,32.906553
 10/25/2017,10:56:18.118,0.0,72.798591,0.0,2.888607,9.478571,0.0,0.0005501283830000001,73.670461,0.0,72.797374,0.026237452,2.781185,12.847147,0.0,0.0,59.75484300000001,0.0,72.253413,73.58224200000001,72.31953299999999,0.0,0.0,0.0,157.138999,1.0,0.010448,72.165908,73.934696,0.0,24.44962,1.0,156.097552,1.0,0.00404,0.046057015,49.626391999999996,0.0,2.550064,0.0,1.9871009999999998,0.0,1.981944,0.0,1.987746,10.0,8.984199,0.0,0.0,0.0,0.137040559,0.0,0.131793871,0.0,0.16315860699999998,0.0,0.0,0.0,1.9118580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.056579,0.0,0.0,71.03563100000001,0.0,5.418856,0.0,7.0371630000000005,70.421441,0.0,217.359439,0.02257448,0.0,72.883391,73.46471600000001,72.132264,72.286028,72.641396,0.0,0.0,72.68566700000001,14.429341,23.688579,74.844718,73.316161,0.0,73.521536,72.352664,0.0,73.430549,0.026283351,14.818209,32.538268,10.0,75.0,50.7,26.774515,72.657214,47.400565,0.0,34.234373,33.895759999999996,9.593557,10.0,1.0,34.612984000000004,8.818544000000001,965.777845,10.0,0.0,0.0,73.58771800000001,23.668820999999998,24.091524,8.644669,8.24,1.0,72.68566700000001,93.91312099999999,58.366719999999994,1391.227,10.0,0.0,33.789691999999995,34.038784,9.579201,10.0,0.0,73.855357,17.511032999999998,73.922947,37.160801413682606,40.119018,0.0,0.0066515459999999995,0.0,0.042297787,0.0,0.019685932,0.0,0.01433897,0.0,0.015337499,2.020706,2.013619,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008757423,4.4526129999999995,0.0,0.04472157400000001,0.0,0.043947924000000006,9.5,8.746374000000001,0.0,0.018268665,9.5,9.740453,0.0,0.041073782999999996,0.0,71.50802900000001,0.46064914700000004,71.356109,0.291852073,71.235297,0.650545858,71.19550799999999,0.031774677,9.906325,1.0,1.0,72.499275,72.70316899999999,32.694122,72.355987,72.534653,33.088429999999995,72.499836,72.769389,33.155038,72.278401,72.68899,33.085908
 10/25/2017,10:56:28.118,0.0,72.798591,0.0,1.456317,13.887359,0.0,0.000151734473,73.7494,0.0,72.796204,0.020140895,2.637956,12.815116,0.0,0.0,58.760511,0.0,72.254115,73.257049,72.32046899999999,0.0,0.0,0.0,124.672949,1.0,0.010448,72.240123,73.879931,1.4746620000000001,23.798279,1.0,9893.776,1.0,0.00404,0.042408163,49.051515,0.0,2.53972,0.0,1.988584,0.0,1.9818790000000002,0.0,1.9877779999999998,10.0,8.964338,0.0,0.0,0.0,0.136879618,0.0,0.133081402,0.0,0.145017179,0.0,0.0,0.0,1.904608,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,13.112466,70.899626,0.0,3.487335,0.0,14.016487,70.415653,0.0,215.139725,0.003079471,0.0,72.882876,73.464294,72.133808,72.28659,72.642332,0.0,0.0,72.685761,14.432451,23.753722,74.851506,73.31925,0.0,73.526591,72.347985,0.0,73.431859,0.0,0.0,32.518268,10.0,75.0,50.7,26.458056,72.656044,35.728254,0.0,33.669846,33.293925,13.70135,10.0,1.0,33.5485,8.083033,988.796408,10.0,0.0,0.0,73.589403,23.162599,23.453001999999998,18.428646,8.24,1.0,72.689224,93.948578,58.281829,1478.963,10.0,0.0,33.290153000000004,33.278301,12.400865,10.0,0.0,73.85634,19.524388000000002,74.002381,37.517498965823826,33.742149,0.0,0.054263257,0.0,0.045100111,0.0,0.013501494,0.0,0.016271607,0.0,0.023229101000000002,2.02106,2.013394,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.00871473,4.2552650000000005,0.0,0.043818982,0.0,0.043883452999999996,9.5,9.794053,0.0,0.013888021,9.5,9.739841,0.0,0.042813157000000004,0.094922145,71.51888000000001,0.319984915,71.29534100000001,0.5872469570000001,71.173082,0.749010823,71.204189,0.029841567000000003,9.88667,1.0,1.0,72.498432,72.703965,32.751719,72.356314,72.534278,32.987147,72.50124,72.770512,33.076627,72.282098,72.688568,32.871613
 10/25/2017,10:56:38.118,0.0,72.797421,0.0,2.2440759999999997,0.0,0.0,0.0,73.591522,0.0,72.797,0.022173081,2.1366549999999997,13.423706,0.0,0.0,58.733715000000004,0.0,72.253226,67.91346899999999,72.325383,0.0,0.0,0.0,150.261954,1.0,0.010448,73.488913,66.414551,7.137747999999999,23.473425,1.0,11284.023000000001,1.0,0.00404,7.646210000000001,48.528746999999996,0.0,2.543877,0.0,1.9868430000000001,0.0,1.981782,0.0,1.988358,10.0,8.980367999999999,0.0,0.0,0.0,0.1372015,0.0,0.13871434900000001,0.0,0.1385404,0.0,0.0,0.0,1.913727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.411208942,0.0,15.309566,71.009587,0.0,5.5977,0.0,13.422842999999999,70.404078,0.0,213.534125,0.00020652194299999998,0.0,72.884982,73.46471600000001,72.133387,72.289304,72.643362,0.027494955,0.0,72.682298,14.429022,23.674649,74.857124,73.32042,0.0,73.526872,72.341714,0.0,73.43190600000001,0.0,13.199132,32.423652000000004,10.0,75.0,50.7,26.371624,72.654687,34.1448,0.0,32.181272,31.957649,13.091599,10.0,1.0,33.07413,6.8609919999999995,1000.2660000000001,10.0,0.0,0.0,73.58879499999999,22.302864000000003,22.357711,10.376914,8.24,1.0,74.588408,94.229833,58.296279000000006,1570.13,10.0,0.0,32.220143,32.182417,17.787679,10.0,0.0,73.857042,19.902784,74.068288,34.03809423782703,32.662760999999996,0.0,0.034535182000000005,0.0,0.045486637999999996,0.0,0.017141293999999998,0.0,0.02374447,0.0,0.024130997999999997,2.020995,2.013265,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.008980087,4.258553,0.0,0.04439922,0.0,0.044979457,9.5,9.794729,0.0,0.017817717,9.5,9.738456,0.0,0.041073782999999996,0.0,71.536966,0.23558637600000001,71.320661,0.474715569,71.246148,0.5520808970000001,71.23891400000001,0.031130307000000003,1.907859,1.0,1.0,72.500679,72.70251400000001,32.80616,72.356688,72.53348299999999,32.957196,72.503346,72.769202,32.999761,72.281817,72.689224,33.005547
 10/25/2017,10:56:48.118,0.0,72.796859,0.0,0.0,14.38435,0.0,0.000260387362,73.626284,0.0,72.797187,0.021618848,0.34629189,12.446759,0.0,0.0,59.112474,0.0,72.253366,54.832714,72.324166,0.0,0.0,0.0,146.423603,1.0,0.010448,78.327467,60.571757999999996,4.669034,23.398006,1.0,12339.003,1.0,0.00404,6.871842,48.076944,0.0,2.5441990000000003,0.0,1.9880360000000001,0.0,1.982266,0.0,1.988648,10.0,8.990926,0.0,0.0,0.0,0.137652136,0.0,0.138295901,0.0,0.144952734,0.0,0.0,0.0,1.919269,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,14.219035,70.920606,0.0,3.30849,0.0,14.690353,70.399738,0.0,213.18863399999998,0.00209446,0.0,72.886433,73.463499,72.13460400000001,72.29042700000001,72.64265999999999,0.0,0.0,72.683421,14.433010000000001,23.766832,74.858482,73.32430500000001,0.0,73.527808,72.34017,0.0,73.432702,0.021808857999999997,11.676237,32.533652000000004,10.0,75.0,50.7,26.372539,72.655436,33.755349,0.0,30.830975,30.822384000000003,6.512713,10.0,1.0,31.156858000000003,5.2636769999999995,1002.6080000000001,10.0,0.0,0.0,73.588093,21.233304999999998,21.127302,0.0,8.24,1.0,73.087253,94.047739,58.376353,1499.598,10.0,0.0,30.743170000000003,30.939459000000003,6.517054,10.0,0.0,73.85465500000001,19.537772,73.400126,34.79166222562503,32.372756,0.0,0.000462346417,0.0,0.050930232,0.0,0.024066577000000002,0.0,0.024549736000000003,0.0,0.018977299,2.020899,2.013619,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.008699061999999999,4.37486,0.0,0.04446369,0.0,0.044560397,9.5,9.794825999999999,0.0,0.025000685,9.5,9.739486,0.0,0.05186434,0.0,71.533349,0.7349444009999999,71.36261999999999,0.200420317,71.207806,0.692745128,71.188997,0.026619717999999997,8.845303999999999,1.0,1.0,72.496888,72.702935,32.686626000000004,72.355238,72.53367,32.93828,72.502176,72.77023100000001,33.050746999999994,72.280507,72.692172,32.984584000000005
 10/25/2017,10:56:58.118,0.0,72.797374,0.0,2.06504,16.949463,0.0,0.00017990374,73.65380400000001,0.0,72.79704699999999,0.021156987999999998,1.205666,5.848358999999999,0.0,0.0,58.713438000000004,0.0,72.25491,49.729349,72.327067,0.0,0.0,0.0,148.982504,1.0,0.010448,89.18745799999999,49.543711,7.5124130000000005,23.2457,1.0,11960.544,1.0,0.00404,8.054071,47.670557,0.0,2.544522,0.0,1.9882939999999998,0.0,1.9821689999999998,0.0,1.9881,10.0,8.977246000000001,0.0,0.0,0.0,0.139358114,0.0,0.137169312,0.0,0.156971832,0.0,0.0,0.0,1.919462,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.450036,0.0,13.256801000000001,70.971969,0.0,4.166944,0.0,14.722442000000001,70.398291,0.0,214.102967,0.001684038,0.0,72.88311,73.465886,72.134557,72.289304,72.640461,0.0,0.0,72.685339,14.430298,23.872126,74.869109,73.32365,0.0,73.531693,72.337362,0.0,73.431859,0.0026804,12.750278999999999,32.530575,10.0,75.0,50.6,26.293653000000003,72.653891,33.627583,0.0,29.570858,29.492709,12.770678,10.0,1.0,29.741544,3.935189,1024.07,10.0,0.0,0.0,73.584863,20.078374,19.95668,17.081344,8.24,1.0,71.907895,94.313969,58.426325,1600.61,10.0,0.0,29.288438,29.313868,9.258557000000001,10.0,0.0,73.85091,19.494442000000003,67.363479,35.36279561519958,32.27448,0.0,0.0,0.0,0.041138205,0.0,0.025193947999999997,0.0,0.065328379,0.0,0.013630336000000002,2.020738,2.01349,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.00846545,4.375021,0.0,0.044850515,0.0,0.041659208999999996,9.5,9.794536,0.0,0.024968473999999997,9.5,9.739937,0.0,0.04822454,0.0,71.57530799999999,1.079572,71.323555,0.284818864,71.223722,0.52394805,71.273638,0.030163752000000002,7.657350999999999,1.0,1.0,72.500538,72.70461999999999,32.701617,72.356782,72.53367,33.0037,72.502036,72.770512,33.053451,72.282285,72.690674,33.081249
 10/25/2017,10:57:08.118,0.0,72.796906,0.0,1.02663,9.334283000000001,0.0,0.00039720950799999996,73.663219,0.0,72.798357,0.020418011,0.7759789709999999,13.007302000000001,0.0,0.0,58.34409399999999,0.0,72.256408,45.191677,72.329454,0.0,0.0,0.0,156.419309,1.0,0.010448,105.849575,38.806983,14.426487,23.159998,1.0,10505.188999999998,1.0,0.00404,16.109532,47.303707,0.0,2.533598,0.0,1.987166,0.0,1.9816529999999999,0.0,1.9881,10.0,8.969874,0.0,0.0,0.0,0.136911806,0.0,0.139004043,0.0,0.149302809,0.0,0.0,0.0,1.914887,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,0.0,70.97413900000001,0.0,5.669238,0.0,12.428089,70.413483,0.0,215.92743199999998,8.339557199999999e-05,0.0,72.887135,73.462422,72.134791,72.28673,72.640928,0.013336196000000002,0.0,72.682906,14.434445000000002,23.7697,74.87388399999999,73.328002,0.0,73.53183299999999,72.333151,0.0,73.431017,0.0,12.509822,32.488652,10.0,75.0,50.6,26.234659000000004,72.656138,33.571114,0.0,28.011944,27.605002000000002,10.716782,10.0,1.0,28.235674,1.720841,1017.1080000000001,10.0,0.0,0.0,73.586174,18.708209,18.188191,18.781511,8.24,1.0,69.57648499999999,94.40711999999999,58.823085,1630.368,10.0,0.0,27.380456,27.465873,7.895822,10.0,0.0,73.85334399999999,19.892576000000002,60.580256999999996,37.66952987249074,32.227596999999996,0.0,0.048428647000000005,0.0,0.045776534,0.0,0.01749561,0.0,0.014532233,0.0,0.018590771000000002,2.020641,2.013651,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.008040796,4.178383,0.0,0.043335451,0.0,0.050652891,9.5,9.794794,0.0,0.01852635,9.5,9.739197,0.0,0.043618422000000004,0.0,71.595564,0.23558637699999999,71.364067,0.298885282,71.23385,0.158221052,71.297511,0.029197197999999997,1.572141,1.0,1.0,72.50367299999999,72.705275,32.813656,72.359169,72.53240600000001,32.967837,72.50442199999999,72.770746,32.982765,72.28378199999999,72.69207800000001,32.907717
 10/25/2017,10:57:18.118,0.0,72.796766,0.0,3.282487,11.787173,0.0,0.000284532441,73.700153,0.0,72.79526800000001,0.020325639,2.745378,8.683109,0.0,0.0,58.407824,0.0,72.254395,43.649398,72.33118499999999,0.0,0.0,0.0,131.949823,1.0,0.010448,96.22238,32.694221,9.910859,23.115922,1.0,10366.742,1.0,0.00404,15.967632,46.968139,0.0,2.5280240000000003,0.0,1.985264,0.0,1.982588,0.0,1.988229,10.0,8.978952,0.0,0.0,0.0,0.13633241699999998,0.0,0.13208356599999999,0.0,0.142664916,0.0,0.0,0.0,1.9119869999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,5.157999,70.981373,0.0,7.064225,0.0,4.4379669999999996,70.44459,0.0,218.067153,0.0,0.0,72.885497,73.46209499999999,72.13315300000001,72.289491,72.642988,0.021726572000000003,0.0,72.679583,14.430139000000002,23.720945999999998,74.881188,73.331653,0.0,73.538854,72.333151,0.0,73.431251,0.0,9.303728,32.485575,10.0,75.0,50.6,26.153944,72.651973,33.550897,0.0,25.982893,25.762298,13.492751,10.0,1.0,26.465333,0.0,1052.029,10.0,0.0,0.0,73.58594000000001,17.073511,16.306109,5.565122,8.24,1.0,70.79366999999999,93.620448,58.93506899999999,1471.0420000000001,10.0,0.0,25.577070000000003,25.480369,14.148373999999999,10.0,0.0,73.853391,19.841307,50.510236,35.461357789130304,32.203899,0.0,0.044238042000000005,0.0,0.045808744000000005,0.0,0.014564444,0.0,0.017946558999999997,0.0,0.022584887999999997,2.02106,2.0135549999999998,2.018,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.008185211999999999,3.9827120000000003,0.0,0.041659208999999996,0.0,0.045076162999999995,9.5,9.79518,0.0,0.014918761000000001,9.5,9.740195,0.0,0.040687256,0.0,71.591946,0.341084551,71.353215,0.763077248,71.268574,0.341084555,71.288107,0.030163752000000002,0.334306313,1.0,1.0,72.50301800000001,72.707288,32.829831,72.358981,72.536759,32.931974,72.502597,72.771261,32.980061,72.281302,72.69404399999999,32.908494
 10/25/2017,10:57:28.118,0.0,72.796298,0.0,1.706968,0.0,0.0,0.0006225636430000001,73.624112,0.0,72.795034,0.018385826,2.1366549999999997,0.899559922,0.0,0.0,59.673731999999994,0.0,72.25491,41.688590999999995,72.331981,0.0,0.0,0.0,161.137282,1.0,0.010448,92.121075,29.920828999999998,3.976033,23.197707,1.0,11376.392,1.0,0.00404,6.07923,46.663988,0.0,2.531858,0.0,1.991227,0.0,1.9822009999999999,0.0,1.9882939999999998,10.0,8.977181,0.0,0.0,0.0,0.136428982,0.0,0.137941831,0.0,0.13576924,0.0,0.0,0.0,1.910859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,10.354061999999999,70.962564,0.0,2.950801,0.0,11.000136,70.417823,0.0,220.064995,0.001930291,0.0,72.883531,73.45774200000001,72.133434,72.29024,72.64383000000001,0.003110426,0.0,72.684263,14.428464000000002,23.707835,74.887789,73.333057,0.0,73.533144,72.32889200000001,0.0,73.43551,0.010175176,13.423559,32.503652,10.0,75.0,50.6,26.153715,72.65276800000001,33.481648,0.0,24.265264000000002,23.65558,14.567838,10.0,1.0,24.830526000000003,0.0,1046.527,10.0,0.0,0.0,73.582336,15.366667000000001,14.505934,8.532394,8.24,1.0,72.56951600000001,93.553139,58.632231000000004,1368.747,10.0,0.0,23.77609,23.632972,8.889818,10.0,0.0,73.853297,19.538453,40.733803,34.37209156061684,32.188845,0.0,0.033471413,0.0,0.047258222,0.0,0.018172033,0.0,0.022101729,0.0,0.023035837000000003,2.020834,2.013941,2.0182580000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.008424367,3.9842269999999997,0.0,0.051039716,0.0,0.044947222,9.5,9.794794,0.0,0.016786976999999998,9.5,9.739229,0.0,0.043264105,0.0,71.588329,0.502848419,71.351768,0.158221055,71.340917,0.52394805,71.26785100000001,0.026941903,4.751485,1.0,1.0,72.500117,72.706164,32.739095,72.358747,72.534138,32.986753,72.50475,72.774303,33.121047,72.28359499999999,72.69395,33.003218
 10/25/2017,10:57:38.118,0.0,72.79728100000001,0.0,1.3130879999999998,17.815189,0.0,0.0,73.657425,0.0,72.795034,0.007301178,1.993426,26.828708000000002,0.0,0.0,61.002646999999996,0.0,72.253881,40.992263,72.333151,0.0,0.0,0.0,157.698759,1.0,0.010448,91.421099,28.847553,1.0249549999999998,23.20342,1.0,12557.847,1.0,0.00404,0.09389748699999999,46.373267999999996,0.0,2.538335,0.0,1.988745,0.0,1.9825240000000002,0.0,1.987681,10.0,8.987933,0.0,0.0,0.0,0.135431146,0.0,0.139454679,0.0,0.144630506,0.0,0.0,0.0,1.9090220000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.162356,0.0,3.987281,71.063121,0.0,3.236952,0.0,13.823954,70.454718,0.0,221.49673199999998,0.0,0.0,72.888726,73.461814,72.136054,72.288134,72.64528100000001,0.0,0.0,72.679443,14.433329,23.70128,74.889193,73.335444,0.0,73.538714,72.327348,0.0,73.432889,0.011853111000000001,11.515932000000001,32.521344,10.0,75.0,50.6,26.170179,72.655716,33.365507,0.0,22.378096,22.420111,7.202694,10.0,1.0,22.973228,0.0,1063.7069999999999,10.0,0.0,0.0,73.582757,13.789685,12.912024,0.0,8.24,1.0,73.956789,93.932953,58.150579,1378.865,10.0,0.0,22.312945000000003,22.188535,0.0,10.0,0.0,73.850255,20.495562,34.666665,34.48349285685248,32.189077000000005,0.0,0.000559052667,0.0,0.043360737,0.0,0.023261311,0.0,0.025580476,0.0,0.019685932,2.020641,2.013362,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.00860615,3.9831309999999998,0.0,0.044979457,0.0,0.044141335999999996,9.5,9.79415,0.0,0.02268152,9.5,9.739550999999999,0.0,0.041138204,0.0,71.604968,0.312951704,71.389387,0.594280165,71.283766,0.784176878,71.308363,0.015021061,9.882804,1.0,1.0,72.500959,72.70799,32.722131,72.36104,72.536197,32.986753,72.50531099999999,72.772243,33.148084999999995,72.282706,72.69511999999999,33.024958000000005
 10/25/2017,10:57:48.118,0.0,72.794473,0.0,2.315691,12.877346000000001,0.0,0.00038111278599999997,73.682048,0.0,72.79349,0.02346629,1.098244,19.958044,0.0,0.0,60.576091000000005,0.0,72.25608000000001,39.761448,72.332215,0.0,0.0,0.0,142.105459,1.0,0.010448,92.92666899999999,28.417603000000003,7.054632000000001,23.250598,1.0,11304.87,1.0,0.00404,7.332814,46.108228000000004,0.0,2.5449080000000004,0.0,1.988648,0.0,1.982234,0.0,1.988068,10.0,8.977503,0.0,0.0,0.0,0.13758776,0.0,0.136622112,0.0,0.156101817,0.0,0.0,0.0,1.91363,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.017751011,0.0,20.633927,71.014651,0.0,2.7361880000000003,0.0,18.829814000000002,70.455442,0.0,222.217379,0.00041173254,0.0,72.885731,73.45914599999999,72.133527,72.288087,72.641162,0.025397361,0.0,72.680426,14.429739999999999,23.726682,74.892845,73.337035,0.0,73.54044499999999,72.322575,0.0,73.435323,0.0,11.900664,32.547883,10.0,75.0,50.6,26.121704,72.653751,33.214187,0.0,21.12219,20.96323,5.469719,10.0,1.0,21.669461,0.0,1069.931,10.0,0.0,0.0,73.582149,12.350983,11.527964,20.401481,8.24,1.0,76.716435,93.792927,58.080137,1483.9489999999998,10.0,0.0,20.835372,20.918077,13.939955,10.0,0.0,73.84819499999999,19.903465,31.603694,35.27082833434974,32.194328000000006,0.0,0.001171526,0.0,0.040171886000000004,0.0,0.024904053,0.0,0.019138352,0.0,0.014757708000000001,2.02077,2.013458,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.009015452,4.179124,0.0,0.044238042000000005,0.0,0.046849111,9.5,9.794762,0.0,0.025193947999999997,9.5,9.740195,0.0,0.051091285,0.0,71.599181,0.6364794420000001,71.357556,0.46064915,71.30619200000001,0.538014482,71.31198,0.027908457999999997,5.389423000000001,1.0,1.0,72.500913,72.706773,32.777362,72.359356,72.537086,33.047838,72.503206,72.771588,33.091305,72.282519,72.69357600000001,33.019523
 10/25/2017,10:57:58.118,0.0,72.794286,0.0,0.9908225420000001,27.466428999999998,0.0,0.000787555052,73.692911,0.0,72.79395799999999,0.020140895,2.100847,0.851513438,0.0,0.0,59.726599,0.0,72.254255,39.377846999999996,72.331138,0.0,0.0,0.0,142.185425,1.0,0.010448,105.87052299999999,28.16027,11.414660000000001,23.259413000000002,1.0,10275.976,1.0,0.00404,13.582089000000002,45.853262,0.0,2.552223,0.0,1.987681,0.0,1.9826529999999998,0.0,1.988552,10.0,8.973061,0.0,0.0,0.0,0.13572084,0.0,0.137459006,0.0,0.161966364,0.0,0.0,0.0,1.924264,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.303902241,0.0,0.0,71.036354,0.0,4.7034769999999995,0.0,13.968354000000001,70.39901400000001,0.0,222.267227,0.000740069531,0.0,72.885544,73.461533,72.13306,72.288087,72.644532,0.06813583599999999,0.0,72.67976999999999,14.433329,23.679156,74.89654300000001,73.340405,0.0,73.545687,72.32206,0.0,73.43373100000001,0.0,10.009068,32.707114000000004,10.0,75.0,50.5,26.117131,72.654219,33.002133,0.0,19.955261,19.654557,6.962003,10.0,1.0,20.748309,0.0,1043.175,10.0,0.0,0.0,73.58107199999999,11.084829,10.356147,17.610642000000002,8.24,1.0,81.816443,93.744248,58.104822,1435.64,10.0,0.0,19.790011,19.881981,8.521077,10.0,0.0,73.850302,19.661635999999998,30.152555,37.2400376421228,32.199206,0.0,0.045140634000000006,0.0,0.045422217,0.0,0.018075402,0.0,0.015015393,0.0,0.018655193,2.020802,2.013458,2.018612,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.009814030999999999,4.374699,0.0,0.043077567000000004,0.0,0.043013097,9.5,9.795341,0.0,0.018751825,9.5,9.740324000000001,0.0,0.040751677,0.0,71.609309,0.8123097340000001,71.396621,0.910774693,71.33513,0.22855317600000002,71.306916,0.030808122,0.257304117,1.0,1.0,72.50287800000001,72.707756,32.726865000000004,72.35739000000001,72.537273,32.894929,72.506013,72.77055899999999,33.114094,72.281302,72.69193800000001,32.936833
 10/25/2017,10:58:08.118,0.0,72.79508100000001,0.0,2.530535,0.0,0.0,0.0004978140329999999,73.708844,0.0,72.792694,0.021526476,1.7785819999999999,17.075248000000002,0.0,0.0,58.935044,0.0,72.253974,38.382466,72.327676,0.0,0.0,0.0,141.305803,1.0,0.010448,95.142483,27.697687,5.290661,23.205869,1.0,11189.836000000001,1.0,0.00404,11.35142,45.612884,0.0,2.55087,0.0,1.986779,0.0,1.982105,0.0,1.9882939999999998,10.0,8.976473,0.0,0.0,0.0,0.136235852,0.0,0.143832283,0.0,0.136284805,0.0,0.0,0.0,1.934059,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8762047190000001,0.0,12.037971,71.011034,0.0,5.418856,0.0,9.347560000000001,70.42795100000001,0.0,221.91301600000003,0.0,0.0,72.886292,73.462422,72.1332,72.289351,72.64532700000001,0.0,0.0,72.678226,14.427745999999999,23.763965,74.900288,73.342792,0.0,73.547887,72.32191999999999,0.0,73.437335,0.012524285,9.784642,32.442498,10.0,75.0,50.5,25.97605,72.653891,32.78163,0.0,18.933822,18.705904,9.368913000000001,10.0,1.0,19.377375,0.0,1057.2269999999999,10.0,0.0,0.0,73.58374,10.053749,9.445598,13.520617999999999,8.24,1.0,84.49505,93.890885,58.817065,1339.807,10.0,0.0,18.720605,18.954696,12.625316,10.0,0.0,73.85170600000001,19.881007,29.437528000000004,33.73710649304645,32.197487,0.0,0.037468605,0.0,0.051445602,0.0,0.015208656000000001,0.0,0.022359413999999998,0.0,0.024549736000000003,2.020995,2.013329,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010235708,4.804919,0.0,0.04362557,0.0,0.047300407,9.5,9.794955,0.0,0.017592242,9.5,9.740002,0.0,0.042072312,0.0,71.584712,0.277785646,71.34742800000001,0.411416665,71.28593599999999,0.6997783390000001,71.29534100000001,0.031130307000000003,4.115806,1.0,1.0,72.501614,72.705884,32.640075,72.358654,72.535916,32.946556,72.50540500000001,72.77229,33.065811,72.28556,72.69460500000001,32.993513
 10/25/2017,10:58:18.118,0.0,72.793724,0.0,2.816993,22.464458,0.0,0.000437451317,73.631354,0.0,72.792086,0.023189172999999997,0.7759789570000001,0.0,0.0,0.0,59.300043,0.0,72.256361,37.765796,72.33118499999999,0.0,0.0,0.0,147.143294,1.0,0.010448,92.260733,27.422048999999998,2.381599,23.214684,1.0,12268.978000000001,1.0,0.00404,4.2187209999999995,45.399156,0.0,2.549484,0.0,1.9888740000000003,0.0,1.982072,0.0,1.9881,10.0,8.990701,0.0,0.0,0.0,0.137330253,0.0,0.137941831,0.0,0.152170637,0.0,0.0,0.0,1.937282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7346580000000003,0.0,2.944861,71.068185,0.0,3.9165620000000003,0.0,13.053822,70.453271,0.0,221.514804,4.599533999999999,0.0,72.886386,73.460925,72.132311,72.28907,72.644345,0.0,0.0,72.67836700000001,14.432770000000001,23.683663,74.907826,73.345928,0.0,73.551164,72.322013,0.0,73.435838,0.0,9.415941,32.727498,10.0,75.0,50.5,25.990683999999998,72.65548199999999,32.613690000000005,0.0,17.869098,17.879057999999997,0.816359649,10.0,1.0,18.631937,0.0,1059.167,10.0,0.0,0.0,73.581868,9.045516000000001,8.532657,12.494102999999999,8.24,1.0,84.970967,94.38969200000001,58.690631,1364.691,10.0,0.0,17.811099,17.648964000000003,5.97196,10.0,0.0,73.84768000000001,19.960179999999998,28.965738,34.509709908931285,32.192097,0.0,0.0,0.0,0.04613085,0.0,0.023680048999999998,0.0,0.02374447,0.0,0.017527821000000002,2.020738,2.0138130000000003,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010308154,5.035889,0.0,0.046139932,0.0,0.050556184000000004,9.5,9.795309,0.0,0.026450162000000003,9.5,9.738681,0.0,0.040171886000000004,0.0,71.640416,0.952973967,71.396621,0.741977612,71.327895,0.713844762,71.293171,0.032741232,9.88377,1.0,1.0,72.50081899999999,72.705462,32.778151,72.360151,72.53966,33.004488,72.504001,72.77243100000001,33.176668,72.285093,72.691376,32.928681
 10/25/2017,10:58:28.118,0.0,72.792039,0.0,1.42051,11.787173,0.0,0.000437451322,73.78560999999999,0.0,72.792039,0.019679035,1.7785819999999999,18.965081,0.0,0.0,58.676503000000004,0.0,72.254817,37.513807,72.330249,0.0,0.0,0.0,146.183707,1.0,0.010448,94.70991500000001,27.367128000000005,7.546724,23.16865,1.0,11778.157,1.0,0.00404,8.02934,45.205602,0.0,2.552964,0.0,1.98852,0.0,1.9820080000000002,0.0,1.988262,10.0,8.981784,0.0,0.0,0.0,0.13671867599999998,0.0,0.140613457,0.0,0.167379791,0.0,0.0,0.0,1.944822,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1296459999999997,0.0,0.0,71.00814,0.0,4.131175,0.0,7.678939999999999,70.494507,0.0,221.326786,2.007416,0.0,72.885122,73.45750799999999,72.13306,72.289023,72.64429799999999,0.00179943,0.0,72.679958,14.430139000000002,23.748396,74.913444,73.348174,0.0,73.552193,72.31789599999999,0.0,73.436867,0.027290112000000002,10.441891,32.528268,10.0,75.0,50.5,25.924831,72.655061,32.489202,0.0,17.49936,17.488437,10.68469,10.0,1.0,17.852916,0.0,1036.999,10.0,0.0,0.0,73.58023,8.217646,7.605367,1.507177,8.24,1.0,83.380778,94.002065,58.352270999999995,1502.0510000000002,10.0,0.0,16.92684,17.123442,11.134323,10.0,0.0,73.835651,20.215621,28.432415000000002,36.547300715457254,32.197859,0.0,0.011680271,0.0,0.043070842000000005,0.0,0.019363826,0.0,0.015498551999999999,0.0,0.015595184,2.020706,2.013458,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010046404,5.035405,0.0,0.044753809000000006,0.0,0.042722977999999995,9.5,9.792732,0.0,0.018880667,9.5,9.739229,0.0,0.045905376,0.0,71.611479,0.235586375,71.372024,0.6294462239999999,71.36479,0.608346588,71.313427,0.027586272999999998,7.8732240000000004,1.0,1.0,72.503065,72.70714699999999,32.733965999999995,72.361602,72.536103,33.012764000000004,72.506247,72.774817,33.248899,72.284671,72.690674,32.893353000000005
 10/25/2017,10:58:38.118,0.0,72.794239,0.0,3.067643,16.404377,0.0,0.0005702492839999999,73.808785,0.0,72.793396,0.025406103,1.6711599999999998,0.0,0.0,0.0,58.24705,0.0,72.255051,37.087154,72.332308,0.0,0.0,0.0,114.67724399999999,1.0,0.010448,103.99908,27.175301,17.058882999999998,23.105801,1.0,11115.106000000002,1.0,0.00404,17.417445999999998,45.033896,0.0,2.553834,0.0,1.9882939999999998,0.0,1.981686,0.0,1.9882939999999998,10.0,8.976183,0.0,0.0,0.0,0.136815241,0.0,0.137748701,0.0,0.142407134,0.0,0.0,0.0,1.951556,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,18.24438,71.028396,0.0,4.739246,0.0,5.432721,70.451825,0.0,221.504566,2.007621,0.0,72.884842,73.456806,72.132077,72.290942,72.64275400000001,0.0,0.0,72.680004,14.430378,23.720945999999998,74.920232,73.35079499999999,0.0,73.555095,72.315556,0.0,73.437522,0.028408735,10.217464,32.515575,10.0,75.0,50.5,25.892132999999998,72.652909,32.451935999999996,0.0,16.69736,16.558985,7.29897,10.0,1.0,17.328170999999998,0.0,1057.451,10.0,0.0,0.0,73.580557,7.585772,6.983586999999999,13.729129,8.24,1.0,83.390062,93.691963,58.438366,1664.872,10.0,0.0,16.570372,16.466391,15.895882,10.0,0.0,73.82526,20.512804,28.194259000000002,34.110106964644956,32.269555,0.0,0.04594652,0.0,0.044520319,0.0,0.014435601999999999,0.0,0.018300876,0.0,0.022101729,2.021028,2.013297,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0100394,5.0356309999999995,0.0,0.044592632,0.0,0.044109101,9.5,9.793666,0.0,0.01485434,9.5,9.741128999999999,0.0,0.04348958,0.0,71.635352,0.474715575,71.39951500000001,0.896708271,71.340194,0.552080895,71.29534100000001,0.032096862000000004,5.916851,1.0,1.0,72.503486,72.70813000000001,32.764738,72.36305300000001,72.53750699999999,32.963896000000005,72.506762,72.772665,32.998602000000005,72.28556,72.692874,32.88753
 10/25/2017,10:58:48.118,0.0,72.791946,0.0,1.169859,0.0,0.0,0.0,73.724776,0.0,72.795455,0.016630756,1.814389,0.0,0.0,0.0,58.756890000000006,0.0,72.25584599999999,36.625471000000005,72.332823,0.0,0.0,0.0,133.069342,1.0,0.010448,94.87289399999999,26.961244,22.415433,23.127512,1.0,10724.888,1.0,0.00404,25.295753,44.875514,0.0,2.541557,0.0,1.988229,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,8.988673,0.0,0.0,0.0,0.135431146,0.0,0.134755192,0.0,0.132740298,0.0,0.0,0.0,1.942985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,16.143501999999998,71.069632,0.0,3.845024,0.0,14.160886999999999,70.474251,0.0,222.035971,0.01157519,0.0,72.885731,73.457976,72.132592,72.28673,72.644204,0.021202172000000002,0.0,72.676869,14.434525,23.678746,74.925101,73.35341600000001,0.0,73.561227,72.31593000000001,0.0,73.43644599999999,0.021473271000000002,11.612115,32.713652,10.0,75.0,50.5,25.905624,72.65159799999999,32.638411,0.0,15.830429999999998,15.807144000000001,0.0,10.0,1.0,16.356044,0.0,1048.661,10.0,0.0,0.0,73.580978,6.849286,6.176468,5.388689,8.24,1.0,88.810115,93.512273,58.873056999999996,1603.704,10.0,0.0,15.918748999999998,15.878693,0.0,10.0,0.0,73.814775,20.049335,28.016937,34.14284476740977,32.567454,0.0,0.0032023570000000003,0.0,0.04352179,0.0,0.022939205,0.0,0.02580595,0.0,0.020233513,2.020931,2.013394,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010911676,5.038178,0.0,0.044560397,0.0,0.049589122,9.5,9.794794,0.0,0.023390154,9.5,9.701251,0.0,0.045164532,0.0,71.59267,0.6857119340000001,71.440027,0.0,71.340917,1.0584719999999999,71.304022,0.006644253,3.9244260000000004,1.0,1.0,72.50264399999999,72.707615,32.840877,72.36193,72.540736,32.900052,72.504048,72.772477,33.028729999999996,72.285607,72.693155,32.999724
 10/25/2017,10:58:58.118,0.0,72.79255400000001,0.0,2.996029,7.105841000000001,0.0,0.000658781262,73.678427,0.0,72.793116,0.01903243,1.7785819999999999,0.0,0.0,0.0,59.839575,0.0,72.256642,36.175311,72.331138,0.0,0.0,0.0,144.184566,1.0,0.010448,92.856503,26.743342,13.100659,23.060419,1.0,11313.101999999999,1.0,0.00404,20.473572,44.728823999999996,0.0,2.534436,0.0,1.987004,0.0,1.98175,0.0,1.9877779999999998,10.0,8.979531,0.0,0.0,0.0,0.135978346,0.0,0.13456206199999998,0.0,0.15639182199999999,0.0,0.0,0.0,1.938248,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.950801,0.0,14.186960000000001,71.063121,0.0,1.4127379999999998,0.0,9.973293,70.455442,0.0,222.809714,0.000699027423,0.0,72.883672,73.459474,72.133434,72.290334,72.64275400000001,0.019366778,0.0,72.680098,14.42966,23.767652,74.93146800000001,73.354072,0.0,73.560291,72.312889,0.0,73.44037800000001,0.0046939220000000005,10.441891,32.642114,10.0,75.0,50.5,25.912712,72.652253,33.123518,0.0,15.493757999999998,15.361319,3.3355919999999997,10.0,1.0,16.128155,0.0,1070.813,10.0,0.0,0.0,73.580042,6.142862,5.491912,2.228946,8.24,1.0,92.129011,93.836798,58.618382999999994,1484.4620000000002,10.0,0.0,15.182367999999999,15.362737,5.747509,10.0,0.0,73.786457,20.192708,27.777451,35.37593569622624,33.167342,0.0,0.0,0.0,0.04297421,0.0,0.024678578,0.0,0.018397508,0.0,0.013565915,2.02077,2.013587,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01146013,5.425976,0.0,0.044657103,0.0,0.048912178,9.5,9.795728,0.0,0.024581947000000003,9.5,9.70138,0.0,0.044713583,0.0,71.606415,0.34811776,71.41470699999999,0.0,71.327895,0.847475784,71.345258,0.029841567000000003,5.936827,1.0,1.0,72.501755,72.70920600000001,32.835747999999995,72.362865,72.541251,32.95759,72.503907,72.775473,33.090146000000004,72.288275,72.694278,33.147634000000004
 10/25/2017,10:59:08.118,0.0,72.793864,0.0,3.89121,6.6409139999999995,0.0,0.000477693122,73.727673,0.0,72.791758,0.021988336,3.855403,20.166245999999997,0.0,0.0,58.270226,0.0,72.254349,36.006015999999995,72.32950100000001,0.0,0.0,0.0,163.296354,1.0,0.010448,97.46558399999999,26.639176000000003,12.893326,23.054216,1.0,11741.167,1.0,0.00404,15.398004,44.599694,0.0,2.532954,0.0,1.9862950000000001,0.0,1.981589,0.0,1.987552,10.0,8.972321,0.0,0.0,0.0,0.135881781,0.0,0.132437637,0.0,0.153072875,0.0,0.0,0.0,1.9456919999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.30849,0.0,0.0,71.038524,0.0,4.4888639999999995,0.0,11.032224000000001,70.504635,0.0,223.632656,0.000740069531,0.0,72.884888,73.46012900000001,72.132217,72.289023,72.644532,0.014122795,0.0,72.67509100000001,14.434045999999999,23.770929000000002,74.93526,73.357114,0.0,73.559589,72.312374,0.0,73.43719499999999,0.0,11.932725,32.684421,10.0,75.0,50.5,25.845259,72.65464,33.852953,0.0,14.944262,14.82249,1.698893,10.0,1.0,15.457081,0.0,1067.99,10.0,0.0,0.0,73.579059,5.624617,5.425549,3.014872,8.24,1.0,89.521314,94.038724,58.575035,1621.293,10.0,0.0,14.86858,14.881457999999999,4.0801620000000005,10.0,0.0,73.706324,20.12034,27.552183000000003,36.580258572705475,33.984860999999995,0.0,0.048912178,0.0,0.044069370999999996,0.0,0.017914348,0.0,0.01536971,0.0,0.018719614,2.020931,2.013426,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011056298,5.660042,0.0,0.04362557,0.0,0.042110505,9.5,9.795599000000001,0.0,0.018590771000000002,9.5,9.700478,0.0,0.044616950999999995,0.0,71.649821,0.334051337,71.386493,0.291852068,71.31053299999999,0.42548309100000004,71.314874,0.030163752000000002,9.03347,1.0,1.0,72.50241,72.70864499999999,32.713452000000004,72.364363,72.54078299999999,32.921728,72.506668,72.77294499999999,33.053451,72.283969,72.692687,33.057956
