date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,10:59:18.118,0.0,72.792741,0.0,3.175065,5.406454,0.0,0.0006789021670000001,73.726225,0.0,72.789746,0.021988336,2.2440759999999997,0.0,0.0,0.0,59.058158999999996,0.0,72.25701600000001,35.793904,72.330483,0.0,0.0,0.0,136.987658,1.0,0.010448,101.845587,26.636252000000002,24.205849,23.033811,1.0,11264.671999999999,1.0,0.00404,23.987025,44.496643,0.0,2.5310200000000003,0.0,1.987552,0.0,1.981267,0.0,1.988358,10.0,8.981044,0.0,0.0,0.0,0.1372015,0.0,0.13424018,0.0,0.143309372,0.0,0.0,0.0,1.9419540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8077259999999997,0.0,8.68619,71.106526,0.0,5.848082,0.0,10.32627,70.48003800000001,0.0,224.35666,0.0012736169999999999,0.0,72.88414,73.457414,72.133995,72.289351,72.64429799999999,0.0,0.0,72.678179,14.42966,23.683253,74.937133,73.360811,0.0,73.564363,72.307694,0.0,73.440331,0.015097118999999999,15.106758,32.604805999999996,10.0,75.0,50.5,25.816449,72.655342,34.659553,0.0,14.748872,14.572276,12.225112,10.0,1.0,15.400109,0.0,1069.963,10.0,0.0,0.0,73.578404,5.079317,4.656694,13.392304000000001,8.24,1.0,85.775447,93.175729,58.113251,1787.305,10.0,0.0,14.529544,14.848575,19.294705,10.0,0.0,73.571337,19.965397,27.308909999999997,33.80905832986139,34.835967,0.0,0.040434263,0.0,0.044778004,0.0,0.014596655,0.0,0.020555619,0.0,0.024388682999999998,2.021028,2.013523,2.0185470000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.010459039,5.504761,0.0,0.044109101,0.0,0.044012395,9.5,9.794439,0.0,0.016013922,9.5,9.700317,0.0,0.050124967,0.0,71.63318199999999,0.60834659,71.437133,0.179320683,71.402408,0.39031703,71.376365,0.029841567000000003,7.875800999999999,1.0,1.0,72.502597,72.70944,32.889401,72.365392,72.541391,32.973354,72.504563,72.77261800000001,32.987787,72.28556,72.691563,32.987301
 10/25/2017,10:59:28.118,0.0,72.79213299999999,0.0,3.89121,0.0,0.0,0.000626587814,73.718983,0.0,72.792507,0.022173081,0.883400748,23.177166,0.0,0.0,60.611577000000004,0.0,72.25495699999999,35.544421,72.33179399999999,0.0,0.0,0.0,155.139858,1.0,0.010448,94.656827,26.770590999999996,29.077493,22.991041,1.0,10866.008,1.0,0.00404,33.452203000000004,44.42009,0.0,2.52812,0.0,1.9881970000000002,0.0,1.9820400000000002,0.0,1.988584,10.0,8.990926,0.0,0.0,0.0,0.136428982,0.0,0.137909642,0.0,0.150043934,0.0,0.0,0.0,1.944822,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8434939999999997,0.0,9.488050999999999,71.09784499999999,0.0,3.1654150000000003,0.0,12.604578,70.468463,0.0,224.85054,2.7087060000000003,0.0,72.886292,73.45853699999999,72.1332,72.288602,72.645093,0.011238601,0.0,72.677571,14.432929999999999,23.688169,74.93858399999999,73.361981,0.0,73.56623499999999,72.307039,0.0,73.441314,0.0,13.856380999999999,32.670190999999996,10.0,75.0,50.5,25.775062,72.6545,35.374493,0.0,14.177132,14.376064999999999,7.700122,10.0,1.0,15.003101999999998,0.0,1071.647,10.0,0.0,0.0,73.579574,4.724001,4.458801,0.0,8.24,1.0,91.42833,92.925124,58.072309999999995,1747.879,10.0,0.0,14.22357,14.232179,13.507086,10.0,0.0,73.3888,20.102646,27.190759999999997,34.503155467969584,35.559855999999996,0.0,0.0,0.0,0.045905376,0.0,0.024324262000000003,0.0,0.024678578,0.0,0.018397508,2.02106,2.013201,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011376903,5.23198,0.0,0.045527459000000006,0.0,0.042626272,9.5,9.795019,0.0,0.026289108999999998,9.5,9.701348,0.0,0.040977151,0.0,71.625224,0.657579073,71.449431,0.552080896,71.400238,0.573180531,71.412536,0.026941903,5.404566,1.0,1.0,72.504469,72.70995500000001,32.87007,72.366515,72.538303,32.922909999999995,72.506294,72.774349,33.231517,72.283829,72.693903,33.051745000000004
 10/25/2017,10:59:38.118,0.0,72.794847,0.0,2.530535,27.578653000000003,0.0,0.000135637751,73.76388399999999,0.0,72.794286,0.018016337,2.1366549999999997,27.533390999999998,0.0,0.0,59.592620999999994,0.0,72.25495699999999,35.788697,72.32921999999999,0.0,0.0,0.0,143.624806,1.0,0.010448,94.720486,26.998984999999998,24.180345000000003,22.936681,1.0,11495.168,1.0,0.00404,31.283147999999997,44.354805999999996,0.0,2.523061,0.0,1.989422,0.0,1.981557,0.0,1.987585,10.0,8.9776,0.0,0.0,0.0,0.138810914,0.0,0.141450352,0.0,0.166832004,0.0,0.0,0.0,1.9399560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,0.0,71.113037,0.0,4.2742510000000005,0.0,8.240495,70.475698,0.0,225.07744100000002,3.464626,0.0,72.886152,73.45914599999999,72.134323,72.288462,72.644064,0.084654387,0.0,72.676682,14.430697,23.616062,74.93563499999999,73.364836,0.0,73.565252,72.30484,0.0,73.43906700000001,0.016327604,14.850271,32.650575,10.0,75.0,50.5,25.762714000000003,72.655295,35.909071999999995,0.0,14.240257000000001,14.289060000000001,13.25206,10.0,1.0,14.896354,0.0,1047.9389999999999,10.0,0.0,0.0,73.576672,4.401751,4.476737,18.091821,8.24,1.0,91.726961,93.645689,58.735184,1676.513,10.0,0.0,14.008367000000002,14.096465,5.410833,10.0,0.0,73.17495799999999,19.998972,27.17479,37.101385452699155,36.076923,0.0,0.019835832,0.0,0.049931703,0.0,0.019202773,0.0,0.014435601999999999,0.0,0.016110554,2.021028,2.013168,2.018193,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011443072,5.585674,0.0,0.043593334000000004,0.0,0.043013097,9.5,9.794825999999999,0.0,0.018655193,9.5,9.700543,0.0,0.043876107000000004,0.0,71.654885,0.263719222,71.476198,0.334051337,71.361896,1.0866049999999998,71.309086,0.032419047,8.641994,1.0,1.0,72.503814,72.71042299999999,32.782096,72.366609,72.538537,32.991483,72.505077,72.772337,33.059631,72.285888,72.69460500000001,32.999724
 10/25/2017,10:59:48.118,0.0,72.796111,0.0,0.0,0.0,0.0,0.000542080019,73.886275,0.0,72.79068199999999,0.012196897,3.175065,33.555232000000004,0.0,0.0,59.651281999999995,0.0,72.254583,36.206371000000004,72.334742,0.0,0.0,0.0,141.465734,1.0,0.010448,99.58984699999999,27.428595,26.398094,22.867956,1.0,11277.287,1.0,0.00404,30.13659,44.293295,0.0,2.525639,0.0,1.988391,0.0,1.98233,0.0,1.988391,10.0,8.977632,0.0,0.0,0.0,0.136943994,0.0,0.135109263,0.0,0.139539306,0.0,0.0,0.0,1.938184,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,14.956747,71.079036,0.0,6.026927,0.0,13.695599,70.48871899999999,0.0,225.1138,3.513507,0.0,72.887509,73.46158,72.134276,72.289772,72.645421,0.030116946000000002,0.0,72.678788,14.429421,23.758229,74.939286,73.365117,0.0,73.568435,72.304091,0.0,73.44239,0.019571612,11.243414,32.541729,10.0,75.0,50.5,25.721099,72.657027,36.218461,0.0,14.015409,13.977043,9.304727999999999,10.0,1.0,14.796202,0.0,1064.317,10.0,0.0,0.0,73.577842,4.137217,4.067199,15.477414000000001,8.24,1.0,88.075825,92.87464200000001,58.130109,1830.372,10.0,0.0,13.772124,14.133532,4.689385,10.0,0.0,72.950034,19.719485,27.27112,33.90065525473056,36.360421,0.0,0.036662718999999996,0.0,0.045744322999999996,0.0,0.015240867,0.0,0.023132469,0.0,0.02422763,2.021189,2.013716,2.0184189999999997,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.010868376,5.582063,0.0,0.050362772,0.0,0.044270277999999996,9.5,9.793633999999999,0.0,0.017721085,9.5,9.699254,0.0,0.038690197,0.0,71.675141,0.516914839,71.495007,0.0,71.325725,0.924841117,71.296064,0.026941903,8.034322999999999,1.0,1.0,72.503065,72.711312,32.81405,72.36572,72.54083,33.010399,72.506996,72.776034,33.173192,72.286169,72.69629,33.03117
 10/25/2017,10:59:58.118,0.0,72.792648,0.0,4.750584,8.067758,0.0,8.7347575e-05,73.905828,0.0,72.79213299999999,0.026514568,0.8475934820000001,10.2206,0.0,0.0,60.613025,0.0,72.25790500000001,36.544513,72.33160600000001,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,95.452635,28.06035,31.142229999999998,22.851468,1.0,10930.26,1.0,0.00404,37.414888,44.234390999999995,0.0,2.535725,0.0,1.985844,0.0,1.9825240000000002,0.0,1.9880360000000001,10.0,8.991731,0.0,0.0,0.0,0.136074911,0.0,0.133789544,0.0,0.14388938199999998,0.0,0.0,0.0,1.9341240000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,0.0,71.050099,0.0,4.810784,0.0,11.978845,70.50608199999999,0.0,225.058877,3.9056269999999995,0.0,72.885965,73.45792900000001,72.133995,72.288275,72.644813,0.0,0.0,72.676214,14.431973000000001,23.700460999999997,74.942704,73.367083,0.0,73.56698399999999,72.302734,0.0,73.441594,0.014425945,11.531963000000001,32.725190999999995,10.0,75.0,50.4,25.640155,72.654032,36.283558,0.0,13.9607,13.979443,7.651983,10.0,1.0,14.544325,0.0,1062.472,10.0,0.0,0.0,73.57854499999999,4.037416,4.124594,0.0,8.24,1.0,91.162533,92.685937,58.4775,1794.184,10.0,0.0,13.790759,13.988251000000002,12.929928,10.0,0.0,72.718987,20.163216000000002,27.472004,35.09352852474141,36.381252,0.0,0.0,0.0,0.045679902,0.0,0.02529058,0.0,0.023390154,0.0,0.017785506,2.021028,2.013265,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011376711999999999,5.428974,0.0,0.045785343,0.0,0.04404463,9.5,9.79386,0.0,0.026772268999999998,9.5,9.700124,0.0,0.042619893,0.0,71.670077,0.376250606,71.474751,0.5450476879999999,71.37057800000001,0.967040384,71.374195,0.032419047,6.660152,1.0,1.0,72.50591999999999,72.70920600000001,32.698461,72.367264,72.54153199999999,32.983207,72.505873,72.776362,33.125295,72.28729200000001,72.695214,33.021464
 10/25/2017,11:00:08.118,0.0,72.794894,0.0,4.1418610000000005,0.0,0.0,0.000139661935,73.89062,0.0,72.793724,0.01542992,1.205666,0.0,0.0,0.0,60.774522999999995,0.0,72.2536,36.808178000000005,72.33301,0.0,0.0,0.0,145.464016,1.0,0.010448,95.679445,28.578313,29.435284999999997,22.784865,1.0,11433.053999999998,1.0,0.00404,34.773908,44.211808000000005,0.0,2.543007,0.0,1.9876169999999997,0.0,1.981815,0.0,1.9874880000000001,10.0,8.977149,0.0,0.0,0.0,0.139325926,0.0,0.138971855,0.0,0.166413108,0.0,0.0,0.0,1.936347,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.0581080000000003,0.0,0.0,71.11014399999999,0.0,3.523104,0.0,3.379035,70.53501899999999,0.0,225.02400899999998,3.9057089999999994,0.0,72.884982,73.457976,72.13554,72.290334,72.645655,0.003110424,0.0,72.676822,14.429820000000001,23.625075,74.947947,73.368955,0.0,73.568528,72.298757,0.0,73.44201600000001,0.009504002,9.143423,32.707114000000004,10.0,75.0,50.4,25.623692000000002,72.65515500000001,36.084362,0.0,13.860901,14.076049,11.150025999999999,10.0,1.0,14.67746,0.0,1025.113,10.0,0.0,0.0,73.579668,3.870279,4.245362999999999,12.654496,8.24,1.0,90.973793,93.196162,58.388996999999996,1788.7320000000002,10.0,0.0,13.733652,14.054016,6.052121,10.0,0.0,72.48678000000001,19.807958,27.886467,36.78466348207263,36.125698,0.0,0.019577948,0.0,0.043876107000000004,0.0,0.019106141,0.0,0.014564444,0.0,0.015627394,2.020867,2.013587,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01136282,5.589639,0.0,0.043109802999999995,0.0,0.042755213,9.5,9.796952000000001,0.0,0.018333086000000002,9.5,9.700027,0.0,0.042845367,0.0,71.716376,0.495815202,71.510199,0.003490398,71.364067,0.23558638199999998,71.405302,0.027908457999999997,8.879457,1.0,1.0,72.503907,72.710329,32.695305,72.366235,72.541579,32.948132,72.507183,72.773601,33.080103,72.287245,72.69731999999999,33.080085
 10/25/2017,11:00:18.118,0.0,72.793677,0.0,3.747981,8.596813000000001,0.0,0.000276484082,73.90727700000001,0.0,72.794379,0.023835778,2.960222,10.092475,0.0,0.0,59.844643999999995,0.0,72.255799,36.975497,72.333431,0.0,0.0,0.0,135.948105,1.0,0.010448,97.82099000000001,28.943354,30.699668,22.723159,1.0,11131.677,1.0,0.00404,36.487666,44.223775,0.0,2.537852,0.0,1.988068,0.0,1.9818470000000001,0.0,1.98852,10.0,8.977535000000001,0.0,0.0,0.0,0.136042723,0.0,0.147662687,0.0,0.147433888,0.0,0.0,0.0,1.934221,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.02081,0.0,17.169885,71.13618699999999,0.0,3.022339,0.0,7.309919,70.55961500000001,0.0,225.092927,9.069537,0.0,72.887509,73.458303,72.134978,72.290006,72.646123,0.00415922,0.0,72.675371,14.429979000000001,23.711523,74.94682399999999,73.37284,0.0,73.57320899999999,72.296183,0.0,73.442296,0.007714205,5.760994,32.611729,10.0,75.0,50.4,25.584363,72.653704,35.635872,0.0,13.794167999999999,14.061048000000001,9.513327,10.0,1.0,14.336826,0.0,1045.822,10.0,0.0,0.0,73.580791,3.695928,4.0331209999999995,14.835841,8.24,1.0,89.38928,92.507448,58.027156000000005,1886.65,10.0,0.0,13.688567,13.892593,15.174432999999999,10.0,0.0,72.259496,19.824519,28.436873,34.04464025621589,35.618251,0.0,0.044173572,0.0,0.049158648,0.0,0.014757708000000001,0.0,0.01801098,0.0,0.023357943,2.02106,2.013619,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011121501,5.590445,0.0,0.041981563,0.0,0.041691445,9.5,9.796275999999999,0.0,0.01536971,9.5,9.700124,0.0,0.042007891,0.0,71.699014,0.12305501,71.48053900000001,0.650545864,71.406749,1.135837,71.325002,0.028552828,7.691503999999999,1.0,1.0,72.504001,72.712997,32.817206,72.369744,72.543638,32.917787,72.505873,72.771916,33.051906,72.286309,72.694886,32.938386
 10/25/2017,11:00:28.118,0.0,72.79405200000001,0.0,5.216079,12.09178,0.0,0.0,73.802991,0.0,72.794145,0.012566386,0.668557207,27.020894000000002,0.0,0.0,60.691239,0.0,72.254442,36.991634000000005,72.336145,0.0,0.0,0.0,134.188861,1.0,0.010448,95.18124499999999,29.288263,32.114326,22.637783,1.0,11229.071000000002,1.0,0.00404,38.999315,44.219957,0.0,2.5316,0.0,1.987295,0.0,1.9816209999999999,0.0,1.988423,10.0,8.989317,0.0,0.0,0.0,0.138939667,0.0,0.144991061,0.0,0.136897038,0.0,0.0,0.0,1.9384740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,14.0747,71.12895300000001,0.0,2.7004189999999997,0.0,11.112447,70.564679,0.0,225.286027,10.03936,0.0,72.886854,73.457367,72.13306,72.290287,72.64771400000001,0.008354409,0.0,72.680238,14.433568,23.713570999999998,74.95436099999999,73.373121,0.0,73.571524,72.296042,0.0,73.44309200000001,0.006483719000000001,12.910583,32.637498,10.0,75.0,50.4,25.590537,72.65698,35.002252,0.0,13.744268,13.653625,0.0,10.0,1.0,14.219883,0.0,1053.81,10.0,0.0,0.0,73.578498,3.536606,3.9332769999999995,0.0,8.24,1.0,91.223054,92.70036,58.147569,1776.0020000000002,10.0,0.0,13.351335,13.816067000000002,0.0,10.0,0.0,72.031987,19.730373,28.900817,34.457277702821784,34.940329999999996,0.0,0.0021708229999999997,0.0,0.044391477,0.0,0.022745941000000002,0.0,0.024743,0.0,0.020362355,2.020867,2.013201,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011430505,5.591605,0.0,0.044173572,0.0,0.048557588,9.5,9.793569999999999,0.0,0.023357943,9.5,9.700188,0.0,0.04194347,0.0,71.683098,0.495815203,71.492837,0.024590034,71.385769,0.5169148379999999,71.46607,0.021142575,7.918653999999999,1.0,1.0,72.506013,72.710142,32.848372,72.367498,72.54429300000001,32.944191,72.508119,72.776315,33.170102,72.288602,72.69699200000001,33.05291
 10/25/2017,11:00:38.118,0.0,72.7948,0.0,0.0,3.354362,0.0,0.000135637749,73.839925,0.0,72.79335,0.027900149,1.02663,10.428802000000001,0.0,0.0,60.951953,0.0,72.25940200000001,36.858215,72.337643,0.0,0.0,0.0,139.14673,1.0,0.010448,96.866413,29.38672,29.91913,22.648557,1.0,11268.306999999999,1.0,0.00404,35.959795,44.219631,0.0,2.540526,0.0,1.987972,0.0,1.9820400000000002,0.0,1.9880360000000001,10.0,8.98378,0.0,0.0,0.0,0.136493358,0.0,0.13572084,0.0,0.155296247,0.0,0.0,0.0,1.933641,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,5.879675,71.094228,0.0,2.128116,0.0,13.791865,70.55961500000001,0.0,225.61015299999997,10.040878999999999,0.0,72.88736899999999,73.45924000000001,72.136709,72.29038,72.644532,0.0,0.0,72.677431,14.430139000000002,23.68776,74.952629,73.37424399999999,0.0,73.574473,72.29295400000001,0.0,73.44309200000001,0.002568538,6.6587,32.582498,10.0,75.0,50.4,25.508678,72.65829000000001,34.306463,0.0,13.497776000000002,13.55822,8.630792999999999,10.0,1.0,14.166509,0.0,1061.59,10.0,0.0,0.0,73.578825,3.418168,3.7371769999999995,12.702614,8.24,1.0,90.008076,92.64567199999999,58.539513,1857.645,10.0,0.0,13.428279000000002,13.503982999999998,5.346705,10.0,0.0,71.813237,19.4831,29.281761,35.100093642192434,34.217682,0.0,0.006329191999999999,0.0,0.043747265,0.0,0.025451632999999998,0.0,0.020169092,0.0,0.015820658,2.020931,2.013909,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011250046000000001,5.591799,0.0,0.045817578,0.0,0.043528863,9.5,9.793731,0.0,0.025580476,9.5,9.692264,0.0,0.04661401,0.0,71.696843,0.270752435,71.470411,0.19338710899999997,71.384323,0.37625061,71.44292,0.026297532999999998,8.618473,1.0,1.0,72.50395400000001,72.713605,32.758031,72.370165,72.544854,33.238580999999996,72.506294,72.77500500000001,33.086669,72.28893000000001,72.695494,33.095613
 10/25/2017,11:00:48.118,0.0,72.795783,0.0,1.241473,15.121820000000001,0.0,0.000666829628,73.85441,0.0,72.793537,0.023651033999999998,1.6711599999999998,0.0,0.0,0.0,60.865773,0.0,72.25711,36.633191,72.335444,0.0,0.0,0.0,149.702195,1.0,0.010448,96.287278,29.262813,33.048809999999996,22.64921,1.0,11076.511999999999,1.0,0.00404,39.365826,44.225637,0.0,2.5341139999999998,0.0,1.98852,0.0,1.9814599999999998,0.0,1.987939,10.0,8.976023,0.0,0.0,0.0,0.13855340800000002,0.0,0.138360278,0.0,0.16628421699999998,0.0,0.0,0.0,1.9440810000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,0.0,71.140528,0.0,1.233894,0.0,3.9726790000000003,70.555275,0.0,226.008181,10.043752,0.0,72.88680699999999,73.45863100000001,72.131609,72.290848,72.64734,0.0054702169999999994,0.0,72.67761800000001,14.431095999999998,23.696364000000003,74.957545,73.377567,0.0,73.575034,72.291878,0.0,73.44505799999999,0.013195459,14.994545,32.741344,10.0,75.0,50.3,25.432993,72.656418,33.652355,0.0,13.388959,13.433413,5.068567,10.0,1.0,14.120331,0.0,1040.32,10.0,0.0,0.0,73.57765500000001,3.268466,3.5889059999999997,8.019136,8.24,1.0,90.424839,93.068155,58.779737,1850.318,10.0,0.0,13.351335,13.611,14.789660999999999,10.0,0.0,71.602778,19.782777,29.591394,36.395733640913356,33.562888,0.0,0.021576544,0.0,0.044649162,0.0,0.019234984,0.0,0.014467812,0.0,0.015595184,2.02077,2.013587,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011330796,5.585706,0.0,0.040369792,0.0,0.040627676,9.5,9.79605,0.0,0.018622982,9.5,9.69555,0.0,0.043360737,0.0,71.70263100000001,0.460649145,71.510199,0.706811553,71.419771,0.40438345700000006,71.432069,0.024686608999999998,7.348041,1.0,1.0,72.50489,72.71117199999999,32.659011,72.372646,72.545369,32.959955,72.506622,72.77828000000001,33.246195,72.285841,72.696852,33.076978999999994
 10/25/2017,11:00:58.118,0.0,72.797187,0.0,1.2772809999999999,5.550741,0.0,0.0008197485000000001,73.914519,0.0,72.79241400000001,0.023096801,1.706968,25.931838,0.0,0.0,59.886648,0.0,72.256688,36.264726,72.335444,0.0,0.0,0.0,85.24989000000001,1.0,0.010448,95.947758,28.985242,31.439473,22.600237,1.0,11248.208,1.0,0.00404,37.525166,44.207803999999996,0.0,2.536402,0.0,1.9880360000000001,0.0,1.980719,0.0,1.9879069999999999,10.0,8.963147,0.0,0.0,0.0,0.136847429,0.0,0.141418163,0.0,0.15049505300000002,0.0,0.0,0.0,1.945241,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.591583,0.0,20.345257,71.202742,0.0,2.8077259999999997,0.0,12.267645,70.557445,0.0,226.40537200000003,10.047487,0.0,72.887603,73.460082,72.13376099999999,72.290661,72.644485,0.01517159,0.0,72.678647,14.431175,23.751264000000003,74.95909,73.37761400000001,0.0,73.575783,72.28893000000001,0.0,73.444028,0.017893677,7.396102000000001,32.692498,10.0,75.0,50.3,25.378573,72.65581,33.119475,0.0,13.542264999999999,13.359009,12.401619,10.0,1.0,13.916431,0.0,1031.497,10.0,0.0,0.0,73.578404,3.0887029999999998,3.444821,17.354013000000002,8.24,1.0,90.676141,92.928729,58.199948,1969.8329999999999,10.0,0.0,13.3862,13.258261,16.970038,10.0,0.0,71.39340200000001,19.914581,29.693432,35.395646707476295,33.030295,0.0,0.051233127999999996,0.0,0.045357796,0.0,0.013984653,0.0,0.018719614,0.0,0.023390154,2.020706,2.013587,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011386013,5.584965,0.0,0.045849812999999996,0.0,0.046526757,9.5,9.79518,0.0,0.014467812,9.5,9.687819000000001,0.0,0.041750206,0.0,71.69612,0.38328381799999994,71.52105,0.411416664,71.386493,0.538014475,71.380705,0.024042239,8.433207000000001,1.0,1.0,72.506341,72.713605,32.748563,72.373067,72.546773,33.009611,72.508774,72.778421,33.127227000000005,72.289772,72.696898,32.899177
 10/25/2017,11:01:08.118,0.0,72.793911,0.0,0.417906403,1.28624,0.0,0.000421354591,73.965213,0.0,72.797,0.011642665,2.1366549999999997,5.063598000000001,0.0,0.0,60.308859,0.0,72.25973,35.710446999999995,72.336333,0.0,0.0,0.0,137.067624,1.0,0.010448,96.729226,28.537915,31.742404999999998,22.608563,1.0,11137.985,1.0,0.00404,37.729098,44.176327,0.0,2.537368,0.0,1.9895509999999998,0.0,1.9821369999999998,0.0,1.9881970000000002,10.0,8.987579,0.0,0.0,0.0,0.135978346,0.0,0.13778088900000002,0.0,0.129421352,0.0,0.0,0.0,1.9416,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.378499,0.0,9.167307000000001,71.183933,0.0,2.98657,0.0,10.101647999999999,70.56685,0.0,226.752559,10.049211,0.0,72.886948,73.45881800000001,72.134276,72.28967800000001,72.64546800000001,0.040867115,0.0,72.678039,14.433010000000001,23.747576000000002,74.958762,73.380984,0.0,73.577,72.28654300000001,0.0,73.44267099999999,0.0,10.057160000000001,32.711344,10.0,75.0,50.3,25.364854,72.659133,32.716433,0.0,13.182147,12.803979,0.0,10.0,1.0,13.736517999999998,0.0,1044.8110000000001,10.0,0.0,0.0,73.578872,2.996718,3.305518,11.948766,8.24,1.0,90.07196400000001,92.739423,58.160212,1926.67,10.0,0.0,12.828955,13.085479,0.0,10.0,0.0,71.19194,19.839945,29.591394,33.54748181225981,32.630790999999995,0.0,0.024187612999999997,0.0,0.045164532,0.0,0.018751825,0.0,0.025451632999999998,0.0,0.022649309,2.020738,2.01349,2.017968,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011303032,5.583965,0.0,0.042787449000000005,0.0,0.04472157400000001,9.5,9.794889999999999,0.0,0.021715201,9.5,9.694197,0.0,0.043328527,0.0,71.705525,0.390317029,71.510199,0.40438345299999995,71.436409,0.643512647,71.421217,0.050783587000000005,7.867424000000001,1.0,1.0,72.50680899999999,72.713278,32.874804,72.373535,72.54644499999999,33.005276,72.50615400000001,72.775051,33.095167,72.28818100000001,72.697928,33.003606
 10/25/2017,11:01:18.118,0.0,72.797234,0.0,3.962825,9.494603,0.0,0.00016783119500000002,73.962317,0.0,72.797889,0.025683219,2.5663419999999997,0.0,0.0,0.0,60.068424,0.0,72.257858,35.233022999999996,72.33619200000001,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,95.895974,28.065689000000003,31.539105,22.538857999999998,1.0,11189.729,1.0,0.00404,38.023846999999996,44.120172,0.0,2.534146,0.0,1.987875,0.0,1.9830720000000002,0.0,1.988068,10.0,8.992343,0.0,0.0,0.0,0.137298065,0.0,0.140066256,0.0,0.14930281,0.0,0.0,0.0,1.948882,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,16.44821,71.158613,0.0,3.30849,0.0,8.850183,70.566126,0.0,227.009848,7.617585000000001,0.0,72.886105,73.458865,72.13450999999999,72.29089499999999,72.645421,0.044537904,0.0,72.678133,14.432292000000002,23.730369,74.967376,73.38060899999999,0.0,73.578825,72.28921,0.0,73.44430899999999,0.0,5.408323,32.684037,10.0,75.0,50.3,25.304032,72.65576300000001,32.424334,0.0,12.790165,12.881383,5.806686,10.0,1.0,13.514026000000001,0.0,1050.425,10.0,0.0,0.0,73.57896600000001,2.984092,3.215241,9.895735,8.24,1.0,90.680648,92.497833,58.058463,1887.884,10.0,0.0,12.761028,13.029878,8.456947999999999,10.0,0.0,71.000217,19.560685,29.335819,34.706397433254985,32.345155,0.0,0.0,0.0,0.046710641,0.0,0.025451632999999998,0.0,0.023873312999999997,0.0,0.017656663,2.020706,2.013362,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011415177,5.584255000000001,0.0,0.046333345,0.0,0.04369004,9.5,9.792603,0.0,0.026643426,9.5,9.686531,0.0,0.041073782999999996,0.003490392,71.681651,0.130088216,71.551434,0.369217395,71.437133,0.418449878,71.427728,0.03918493,7.822961,1.0,1.0,72.504563,72.71281,32.896896000000005,72.374049,72.545697,32.941432,72.50919499999999,72.775098,33.127227000000005,72.287666,72.70134399999999,32.992348
 10/25/2017,11:01:28.118,0.0,72.797889,0.0,5.538344,18.039637,0.0,0.0005943943710000001,73.87686,0.0,72.795455,0.026699312000000003,1.492124,18.196335,0.0,0.0,59.55279,0.0,72.25594,34.777394,72.334274,0.0,0.0,0.0,148.422745,1.0,0.010448,96.331312,27.597216999999997,31.183881,22.488089000000002,1.0,11129.325,1.0,0.00404,37.053649,44.076869,0.0,2.536885,0.0,1.9878099999999999,0.0,1.982427,0.0,1.988358,10.0,8.982782,0.0,0.0,0.0,0.13761994800000002,0.0,0.141997552,0.0,0.159710769,0.0,0.0,0.0,1.947432,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,6.697572999999999,71.172358,0.0,4.381557,0.0,5.962187,70.59434,0.0,227.184974,7.61307,0.0,72.886105,73.45689899999999,72.132826,72.29089499999999,72.646872,0.013860593000000001,0.0,72.680613,14.429421,23.730369,74.971075,73.383043,0.0,73.57896600000001,72.286309,0.0,73.442999,0.0,9.752581,32.655190999999995,10.0,75.0,50.3,25.24984,72.658056,32.220766,0.0,12.473934,12.628769,8.823346,10.0,1.0,13.355703,0.0,1050.73,10.0,0.0,0.0,73.579293,2.774269,3.028707,13.552697,8.24,1.0,90.298323,92.80613100000001,58.085556000000004,1819.806,10.0,0.0,12.405762,12.769210000000001,11.631321,10.0,0.0,70.80967,20.048427,28.940986,34.83102196851534,32.146469,0.0,0.0,0.0,0.042845367,0.0,0.024356472,0.0,0.018590771000000002,0.0,0.014435601999999999,2.02048,2.01378,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011368261000000001,5.58519,0.0,0.042336153,0.0,0.043883452999999996,9.5,9.795502,0.0,0.024743,9.5,9.668492,0.0,0.043618422000000004,0.0,71.68960899999999,0.43954951,71.540583,0.34108455,71.445814,0.749010823,71.41615300000001,0.027264088,7.816194,1.0,1.0,72.504563,72.71543,32.844033,72.374424,72.546352,33.066361,72.509383,72.78066700000001,33.182076,72.288555,72.696618,33.147246
 10/25/2017,11:01:38.118,0.0,72.79728100000001,0.0,5.824802,15.025628,0.0,0.000320750067,73.90727700000001,0.0,72.797702,0.027623032999999998,3.461523,7.049524000000001,0.0,0.0,59.137820999999995,0.0,72.256174,34.415558000000004,72.33670699999999,0.0,0.0,0.0,165.93522,1.0,0.010448,96.217916,27.124142,30.968838,22.440422,1.0,11057.803,1.0,0.00404,37.195955,44.0277,0.0,2.541525,0.0,1.9862630000000001,0.0,1.981911,0.0,1.987746,10.0,8.975025,0.0,0.0,0.0,0.137974019,0.0,0.141933176,0.0,0.17073096100000001,0.0,0.0,0.0,1.9419540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.985041,0.0,0.0,71.170188,0.0,4.023868,0.0,1.389527,70.584935,0.0,227.32349,7.613563,0.0,72.888024,73.46064399999999,72.134463,72.29178399999999,72.64654399999999,0.019628976,0.0,72.677805,14.430697,23.653754,74.967517,73.38547700000001,0.0,73.582944,72.28448399999999,0.0,73.443747,0.0,6.738853,32.697883000000004,10.0,75.0,50.3,25.167753,72.657916,32.060092,0.0,12.651288000000001,12.450559,3.768836,10.0,1.0,12.904123,0.0,1020.14,10.0,0.0,0.0,73.57690600000001,2.595709,2.833802,11.948766,8.24,1.0,90.31259399999999,92.802525,58.34926,1834.2839999999999,10.0,0.0,12.316794999999999,12.477453,12.43293,10.0,0.0,70.62689499999999,19.623297,28.506432,36.652776297916226,31.997690999999996,0.0,0.019223359,0.0,0.044520319,0.0,0.019267193999999998,0.0,0.014822129,0.0,0.015852869,2.020899,2.013329,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01138455,5.58403,0.0,0.044366984000000005,0.0,0.042626272,9.5,9.795148,0.0,0.018912878,9.5,9.661631,0.0,0.04300642,0.0,71.686715,0.2496528,71.534072,0.601313377,71.374195,0.6997783390000001,71.436409,0.023397868999999998,7.631897,1.0,1.0,72.510178,72.716413,32.887428,72.374517,72.54593100000001,32.864584,72.51074,72.780808,33.172419,72.28939799999999,72.696945,33.09639
 10/25/2017,11:01:48.118,0.0,72.799995,0.0,1.7785819999999999,30.849171999999996,0.0,1.4912318e-05,73.770402,0.0,72.79526800000001,0.009425735,1.098244,10.492863999999999,0.0,0.0,59.305837,0.0,72.25594,34.065968,72.337128,0.0,0.0,0.0,155.939515,1.0,0.010448,95.988405,26.756526,30.885720000000003,22.421323,1.0,11184.169,1.0,0.00404,36.883368,43.974387,0.0,2.5463259999999996,0.0,1.9856509999999998,0.0,1.982105,0.0,1.9874560000000001,10.0,8.969874,0.0,0.0,0.0,0.137555571,0.0,0.13404705,0.0,0.14988282,0.0,0.0,0.0,1.9400529999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.771957,0.0,0.0,71.140528,0.0,2.879263,0.0,8.144228,70.5437,0.0,227.439011,7.615450999999999,0.0,72.8891,73.45938000000001,72.133434,72.289632,72.646638,0.066038241,0.0,72.678694,14.433488,23.686121,74.968734,73.387489,0.0,73.58533100000001,72.283034,0.0,73.44206199999999,0.0,14.225082,32.620191,10.0,75.0,50.2,25.11562,72.65576300000001,31.950995000000002,0.0,12.210008,12.313752000000001,10.171216000000001,10.0,1.0,13.031861,0.0,1041.1860000000001,10.0,0.0,0.0,73.578498,2.474264,2.776407,4.522567,8.24,1.0,90.379819,92.747236,58.67859,1807.476,10.0,0.0,12.360678,12.346521000000001,4.833675,10.0,0.0,70.44824200000001,19.606054999999998,28.05162,37.002381076123115,31.893148999999998,0.0,0.04826747,0.0,0.044455898,0.0,0.017624453,0.0,0.015176446000000001,0.0,0.018848456,2.020834,2.013426,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01140949,5.583578,0.0,0.043980159000000005,0.0,0.043528863,9.5,9.794633000000001,0.0,0.018945088,9.5,9.661889,0.0,0.044488109000000005,0.0,71.716376,0.756044044,71.558669,0.495815203,71.448708,0.889675058,71.452325,0.030485937,7.514295,1.0,1.0,72.509242,72.715337,32.841271,72.376483,72.54799,32.900446,72.510272,72.777485,33.009417,72.29108199999999,72.696898,33.049803999999995
 10/25/2017,11:01:58.118,0.0,72.794988,0.0,5.788995,3.386426,0.0,0.000369040239,73.764608,0.0,72.79419200000001,0.021803592000000004,1.742775,23.625601,0.0,0.0,59.32249300000001,0.0,72.254255,33.86699,72.340451,0.0,0.0,0.0,160.897385,1.0,0.010448,96.09719100000001,26.437301,30.746089,22.354392999999998,1.0,11158.618,1.0,0.00404,36.596322,43.934717,0.0,2.544264,0.0,1.9874880000000001,0.0,1.98233,0.0,1.987198,10.0,8.967106,0.0,0.0,0.0,0.1372015,0.0,0.133338908,0.0,0.144276055,0.0,0.0,0.0,1.938764,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,0.0,71.239637,0.0,3.487335,0.0,10.823647,70.56685,0.0,227.56281099999998,7.616025,0.0,72.888164,73.456525,72.13525899999999,72.290474,72.64532700000001,0.017269184,0.0,72.677852,14.432770000000001,23.77011,74.971637,73.39114000000001,0.0,73.58715699999999,72.282659,0.0,73.446649,0.007826066999999999,4.430465,32.729421,10.0,75.0,50.2,25.046337,72.658618,31.861648,0.0,12.156500999999999,12.439159,10.877243,10.0,1.0,12.788979,0.0,1036.309,10.0,0.0,0.0,73.57807700000001,2.287287,2.736948,15.236823999999999,8.24,1.0,90.17321899999999,92.806732,58.20055,1819.2279999999998,10.0,0.0,11.909832000000002,12.356086999999999,15.142369,10.0,0.0,70.274647,19.716307999999998,27.596799,36.86381856914386,31.817183,0.0,0.04839641099999999,0.0,0.044294845,0.0,0.017946558999999997,0.0,0.014145706000000001,0.0,0.01852635,2.021157,2.013329,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011390151999999999,5.585609,0.0,0.043657805,0.0,0.042207210999999994,9.5,9.794085,0.0,0.018075402,9.5,9.660536,0.0,0.039592095,0.0,71.70263100000001,0.9248411259999999,71.559392,0.5380144729999999,71.41326,1.00924,71.426281,0.030485937,7.417313,1.0,1.0,72.507464,72.714214,32.862969,72.372271,72.546773,32.896505,72.507324,72.778327,32.948774,72.289959,72.697694,33.022628999999995
 10/25/2017,11:02:08.118,0.0,72.79831,0.0,6.50514,11.466533,0.0,0.000264411543,73.743606,0.0,72.797749,0.023743406,2.781185,5.3358620000000005,0.0,0.0,59.176928000000004,0.0,72.25823299999999,33.593051,72.339,0.0,0.0,0.0,170.253365,1.0,0.010448,96.049212,26.219652000000004,30.305362,22.323539999999998,1.0,11132.425,1.0,0.00404,35.521524,43.912461,0.0,2.5468740000000003,0.0,1.9859080000000002,0.0,1.9814599999999998,0.0,1.9884549999999999,10.0,8.970132000000001,0.0,0.0,0.0,0.13761994800000002,0.0,0.13864997199999998,0.0,0.15278287,0.0,0.0,0.0,1.937958,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.022339,0.0,0.0,71.27653199999999,0.0,2.450037,0.0,7.293874000000001,70.634128,0.0,227.73781,7.615614999999999,0.0,72.888492,73.460831,72.132826,72.292252,72.646029,0.008616609,0.0,72.67963,14.434525,23.726682,74.97851899999999,73.393106,0.0,73.587812,72.283034,0.0,73.44225,0.0,16.148738,32.705575,10.0,75.0,50.2,25.047252,72.657963,31.780385,0.0,12.121630999999999,12.09954,10.31563,10.0,1.0,12.796175999999999,0.0,1040.785,10.0,0.0,0.0,73.578779,2.183879,2.606016,15.57365,8.24,1.0,90.125901,93.022481,58.165028,1800.277,10.0,0.0,11.801629,12.281353999999999,14.661403,10.0,0.0,70.10508,19.479016,27.214622,37.51089031195679,31.750418,0.0,0.043077567000000004,0.0,0.044810215,0.0,0.017882138,0.0,0.015144235,0.0,0.017688874,2.0212849999999998,2.013329,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011396026,5.583611,0.0,0.042303917,0.0,0.046333345,9.5,9.795148,0.0,0.018719614,9.5,9.660214,0.0,0.051574445,0.0,71.71927,0.0,71.542753,0.650545859,71.467517,0.727911194,71.45015500000001,0.030485937,7.325487,1.0,1.0,72.507604,72.715711,32.827464,72.378776,72.549347,32.903205,72.51125400000001,72.781088,33.178213,72.290006,72.699004,33.001277
 10/25/2017,11:02:18.118,0.0,72.79854399999999,0.0,3.24668,27.049598,0.0,0.00019600045699999998,73.919588,0.0,72.796766,0.022357825,4.1418610000000005,18.772894,0.0,0.0,58.230394,0.0,72.257671,33.403802,72.344522,0.0,0.0,0.0,166.255083,1.0,0.010448,96.052878,26.041231,29.811609000000004,22.357985,1.0,11101.101,1.0,0.00404,34.647819,43.904126,0.0,2.545746,0.0,1.987424,0.0,1.981557,0.0,1.987681,10.0,8.969552,0.0,0.0,0.0,0.135946158,0.0,0.133596414,0.0,0.15867964,0.0,0.0,0.0,1.949913,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,0.0,71.175252,0.0,3.380028,0.0,9.010627000000001,70.597957,0.0,227.950106,5.759854,0.0,72.886714,73.46059699999999,72.133527,72.290708,72.646825,0.009403207,0.0,72.677899,14.434126000000001,23.667275,74.988069,73.396803,0.0,73.58902900000001,72.282051,0.0,73.444496,0.0,9.431971,32.666344,10.0,75.0,50.2,25.034218,72.657682,31.717523,0.0,11.86552,12.033536,5.87087,10.0,1.0,12.475332,0.0,1029.813,10.0,0.0,0.0,73.578825,2.049809,2.568948,9.863656,8.24,1.0,90.023051,93.235225,58.513022,1755.527,10.0,0.0,11.733702000000001,11.933996,20.497119,10.0,0.0,69.937997,19.560910999999997,26.892121999999997,36.14545452519163,31.698984999999997,0.0,0.038596845,0.0,0.051155707,0.0,0.018075402,0.0,0.014306758999999999,0.0,0.017785506,2.020738,2.013587,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011392722,5.583836,0.0,0.043399922,0.0,0.046043226,9.5,9.795050999999999,0.0,0.019460458,9.5,9.66147,0.0,0.044101580999999994,0.0,71.715652,0.8404425870000001,71.57169,0.74197761,71.426281,0.8545089990000001,71.426281,0.029197197999999997,7.226895,1.0,1.0,72.508447,72.714541,32.89808,72.37316,72.550096,32.909116,72.511395,72.779076,33.164694,72.290474,72.699613,33.086296000000004
 10/25/2017,11:02:28.118,0.0,72.80032299999999,0.0,2.673764,24.933379000000002,0.0,0.000570249286,73.89641400000001,0.0,72.799527,0.015984151999999998,0.8834007359999999,13.407691,0.0,0.0,59.96993199999999,0.0,72.256548,33.22627,72.345037,0.0,0.0,0.0,173.611922,1.0,0.010448,96.17581,25.848753,29.390882,22.317010999999997,1.0,11075.443000000001,1.0,0.00404,33.69911,43.900121999999996,0.0,2.542814,0.0,1.986618,0.0,1.9821689999999998,0.0,1.986682,10.0,8.971033,0.0,0.0,0.0,0.136589923,0.0,0.136235852,0.0,0.16982872300000001,0.0,0.0,0.0,1.960611,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,0.0,71.205636,0.0,4.667708999999999,0.0,4.229389,70.600851,0.0,228.20312,5.755134,0.0,72.886105,73.46275,72.132545,72.29141,72.64865,0.026708356000000003,0.0,72.679068,14.433010000000001,23.688169,74.992283,73.39399499999999,0.0,73.589871,72.284157,0.0,73.446088,0.004022748,8.646478,32.734806,10.0,75.0,50.2,24.914403,72.65637199999999,31.659726000000003,0.0,11.809008,11.883528,8.630792999999999,10.0,1.0,12.505317,0.0,1037.705,10.0,0.0,0.0,73.58023,2.1454009999999997,2.302898,9.382477,8.24,1.0,89.911096,93.149286,58.32578,1760.257,10.0,0.0,11.760753,12.075092,9.691426,10.0,0.0,69.778123,19.414815,26.657837,37.02217999058555,31.658378000000003,0.0,0.021125249,0.0,0.044616950999999995,0.0,0.018816246000000002,0.0,0.014950971,0.0,0.016078343000000002,2.021157,2.013523,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011387603999999999,5.584062,0.0,0.044012395,0.0,0.043561099000000006,9.5,9.795406,0.0,0.018751825,9.5,9.66118,0.0,0.048031277000000004,0.0,71.70407800000001,0.0,71.473304,0.60834659,71.410366,0.756044033,71.453048,0.034674341000000004,7.104138000000001,1.0,1.0,72.508915,72.71543,32.884271999999996,72.375126,72.552669,32.959955,72.50971,72.778655,33.247354,72.292112,72.69731999999999,33.009429
 10/25/2017,11:02:38.118,0.0,72.79714,0.0,1.492124,20.733006,0.0,0.0,73.901483,0.0,72.797093,0.025313731000000003,4.714777,0.0,0.0,0.0,60.69993,0.0,72.258747,33.095356,72.34728299999999,0.0,0.0,0.0,145.703913,1.0,0.010448,96.238875,25.718984,28.760067,22.318806,1.0,11108.05,1.0,0.00404,32.487683000000004,43.884431,0.0,2.545585,0.0,1.987198,0.0,1.981589,0.0,1.988777,10.0,8.972836000000001,0.0,0.0,0.0,0.13552771,0.0,0.13572084,0.0,0.164769746,0.0,0.0,0.0,1.963543,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,0.0,71.196955,0.0,3.845024,0.0,8.641606,70.592169,0.0,228.46673399999997,5.7571449999999995,0.0,72.88919399999999,73.459333,72.134557,72.29178399999999,72.644813,0.052403882,0.0,72.67949,14.431016,23.670552,74.995654,73.39619499999999,0.0,73.590761,72.28556,0.0,73.44739799999999,0.000331291477,5.825116,32.818652,10.0,75.0,50.2,24.855867,72.658665,31.609455999999998,0.0,11.747084,11.92553,11.037703,10.0,1.0,12.451344,0.0,1029.123,10.0,0.0,0.0,73.581868,1.9271610000000001,2.22936,12.445985,8.24,1.0,89.85547199999999,93.084982,58.572024,1746.612,10.0,0.0,11.633915,11.746866,7.4148559999999994,10.0,0.0,69.620264,19.261233999999998,26.459767,36.91659811743196,31.627622,0.0,0.016580055,0.0,0.047838013,0.0,0.019621511,0.0,0.015144235,0.0,0.015756237,2.020963,2.013619,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011391276,5.5832559999999996,0.0,0.042884155,0.0,0.044012395,9.5,9.795309,0.0,0.01904172,9.5,9.66002,0.0,0.04352179,0.0,71.72071600000001,0.263719228,71.492837,0.186353902,71.412536,0.6083465889999999,71.436409,0.032741232,6.782586,1.0,1.0,72.512752,72.715056,32.796298,72.374985,72.54944,32.950497,72.51219,72.78151,33.268598,72.290801,72.698068,33.061062
 10/25/2017,11:02:48.118,0.0,72.797702,0.0,2.996029,13.101792999999999,0.0,0.000787555055,73.73129399999999,0.0,72.798357,0.021803592000000004,2.2440759999999997,0.0,0.0,0.0,59.932272999999995,0.0,72.25711,32.971276,72.343773,0.0,0.0,0.0,142.985081,1.0,0.010448,96.321443,25.635165,27.178446,22.246979,1.0,11154.556,1.0,0.00404,31.918458,43.862082,0.0,2.5513209999999997,0.0,1.9877779999999998,0.0,1.98117,0.0,1.988358,10.0,8.97364,0.0,0.0,0.0,0.13572084,0.0,0.145988897,0.0,0.168346475,0.0,0.0,0.0,1.960257,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,0.0,71.191891,0.0,5.5619309999999995,0.0,12.347866999999999,70.59868,0.0,228.706297,5.751768,0.0,72.88662,73.459474,72.134838,72.29258,72.646919,0.05319048,0.0,72.680238,14.431415,23.598445,74.998837,73.397599,0.0,73.593522,72.282987,0.0,73.44650899999999,0.009839589000000001,12.702187,32.636344,10.0,75.0,50.2,24.846264,72.65917900000001,31.62265,0.0,11.469930999999999,11.883528,11.198164,10.0,1.0,12.248043,0.0,1037.192,10.0,0.0,0.0,73.577421,1.817741,2.141474,13.263989000000002,8.24,1.0,89.761498,93.24904699999999,58.387792000000005,1720.092,10.0,0.0,11.639325,11.660772999999999,3.118231,10.0,0.0,69.467694,19.319309,26.263376,37.015580233803405,31.606109999999997,0.0,0.02083513,0.0,0.044069370999999996,0.0,0.018977299,0.0,0.014306758999999999,0.0,0.015949501,2.021092,2.013619,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011388536000000001,5.583869,0.0,0.043657805,0.0,0.041111207000000004,9.5,9.795245,0.0,0.018655193,9.5,9.777367,0.0,0.044778004,0.0,71.740249,0.945940758,71.52032700000001,0.545047684,71.459559,0.7138447640000001,71.424111,0.033385602,6.868289999999999,1.0,1.0,72.509429,72.716788,32.787619,72.379384,72.54925300000001,32.936703,72.509289,72.778234,33.183621,72.28921,72.70073599999999,33.047475
 10/25/2017,11:02:58.118,0.0,72.799527,0.0,6.361911,5.6148690000000006,0.0,0.000449523865,73.834856,0.0,72.799293,0.018940058,3.210872,0.0,0.0,0.0,59.578862,0.0,72.25846700000001,32.838277000000005,72.348265,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,96.416983,25.512732999999997,26.137182,22.204045999999998,1.0,11108.798,1.0,0.00404,30.698517,43.846903000000005,0.0,2.555155,0.0,1.9867139999999999,0.0,1.9820080000000002,0.0,1.987004,10.0,8.971419000000001,0.0,0.0,0.0,0.139551244,0.0,0.139712185,0.0,0.162353037,0.0,0.0,0.0,1.967539,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7361880000000003,0.0,0.0,71.231679,0.0,6.062696,0.0,5.111833,70.616043,0.0,228.941731,5.7565290000000005,0.0,72.888539,73.458444,72.13614799999999,72.290848,72.644766,0.011763001,0.0,72.678507,14.433089,23.644331,74.99738599999999,73.398395,0.0,73.592773,72.285794,0.0,73.448802,0.019459749,12.79837,32.650191,10.0,75.0,50.2,24.843977,72.660724,31.624740999999997,0.0,11.494581,11.670516000000001,11.166072,10.0,1.0,12.128101,0.0,1037.127,10.0,0.0,0.0,73.577515,1.6908849999999997,2.047012,15.7982,8.24,1.0,89.766098,93.326573,58.116261,1704.3470000000002,10.0,0.0,11.438549,11.645827,11.871803,10.0,0.0,69.315269,18.933653,26.131462,36.87041559748186,31.599838000000002,0.0,0.036114717000000005,0.0,0.044906847,0.0,0.018204243999999998,0.0,0.014500023,0.0,0.017624453,2.020673,2.013426,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011401508000000001,5.583933,0.0,0.048879942999999995,0.0,0.04327098,9.5,9.795921,0.0,0.018300876,9.5,9.777754,0.0,0.043038630999999994,0.0,71.715652,0.298885281,71.599181,0.650545878,71.483432,0.868575421,71.40819599999999,0.0056776990000000005,6.8815,1.0,1.0,72.509757,72.715898,32.868097,72.379758,72.5493,33.123111,72.51247099999999,72.78413,33.144995,72.291035,72.69788100000001,33.059897
 10/25/2017,11:03:08.118,0.0,72.79821700000001,0.0,4.1418610000000005,23.859238,0.0,0.000111492665,73.816027,0.0,72.800744,0.009333363,3.747981,0.0,0.0,0.0,59.950378,0.0,72.25725,32.739621,72.34653399999999,0.0,0.0,0.0,163.856113,1.0,0.010448,96.63744,25.431005,25.219954,22.219065,1.0,11096.183,1.0,0.00404,29.989013,43.850209,0.0,2.558442,0.0,1.9876490000000002,0.0,1.982234,0.0,1.9874880000000001,10.0,8.966880999999999,0.0,0.0,0.0,0.137459006,0.0,0.138231525,0.0,0.149818374,0.0,0.0,0.0,1.972662,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,0.0,71.230233,0.0,4.095406,0.0,14.979152,70.655831,0.0,229.177032,5.757391,0.0,72.887135,73.461439,72.132498,72.292814,72.646029,0.028281552,0.0,72.680613,14.432691,23.689808,75.002348,73.39801999999999,0.0,73.597594,72.283034,0.0,73.448943,0.012859872,1.961773,32.701344,10.0,75.0,50.2,24.750457,72.658103,31.621256,0.0,11.314822,11.777922,3.6404669999999997,10.0,1.0,12.077126,0.0,1050.12,10.0,0.0,0.0,73.58107199999999,1.603709,2.095439,5.420768,8.24,1.0,89.674661,93.402896,58.605740000000004,1709.013,10.0,0.0,11.454178,11.446141,12.144351,10.0,0.0,69.172436,19.368537,26.02378,36.49457431251647,31.604252000000002,0.0,0.052361368,0.0,0.04278094599999999,0.0,0.018043191,0.0,0.016303816999999998,0.0,0.017817717,2.020963,2.013297,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011398888999999999,5.580806,0.0,0.042948626,0.0,0.04362557,9.5,9.795857,0.0,0.015724026000000002,9.5,9.777947,0.0,0.051123496,0.0,71.778591,0.16525426,71.606415,0.5169148370000001,71.458836,0.5169148379999999,71.46028299999999,0.030485937,6.987181,1.0,1.0,72.511535,72.71800400000001,32.839693,72.377044,72.550657,32.969807,72.509429,72.780714,33.094395,72.29089499999999,72.700689,33.096001
 10/25/2017,11:03:18.118,0.0,72.798123,0.0,3.067643,8.067758,0.0,0.00033282261100000003,73.793576,0.0,72.800697,0.024297637999999996,1.993426,30.800559999999997,0.0,0.0,60.615198,0.0,72.259824,32.682557,72.34831199999999,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,96.585039,25.392857,25.024546,22.173192999999998,1.0,11118.527,1.0,0.00404,29.8163,43.852863,0.0,2.565338,0.0,1.988939,0.0,1.981428,0.0,1.9881970000000002,10.0,8.966688000000001,0.0,0.0,0.0,0.13832809,0.0,0.13456206199999998,0.0,0.145887194,0.0,0.0,0.0,1.974016,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.879263,0.0,0.0,71.204913,0.0,3.3442589999999996,0.0,12.091156,70.653661,0.0,229.387843,5.756241999999999,0.0,72.88956800000001,73.458678,72.13334,72.293048,72.650428,0.010714205,0.0,72.680098,14.432212,23.682843,75.007217,73.40195200000001,0.0,73.59707900000001,72.287526,0.0,73.443888,0.0,0.0,32.528652,10.0,75.0,50.2,24.705182999999998,72.657588,31.627389,0.0,11.541474000000001,11.3675,8.566609,10.0,1.0,12.280427,0.0,1066.691,10.0,0.0,0.0,73.578638,1.558618,1.886784,17.17758,8.24,1.0,89.740516,93.33919300000001,58.319157,1733.464,10.0,0.0,11.211323,11.699634,4.80161,10.0,0.0,69.03030799999999,19.468354,25.901061,35.51393432719086,31.619909000000003,0.0,0.05535926099999999,0.0,0.044906847,0.0,0.015981711000000003,0.0,0.015852869,0.0,0.019299405,2.020834,2.013426,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011421533000000001,5.578711,0.0,0.045140634000000006,0.0,0.043109802999999995,9.5,9.795374,0.0,0.013565915,9.5,9.778012,0.0,0.044327056,0.0,71.762675,1.114738,71.635352,0.5169148370000001,71.492837,0.7349444,71.412536,0.030485937,6.886655,1.0,1.0,72.509897,72.71763,32.840088,72.380414,72.55121899999999,33.099071,72.512424,72.781603,33.004782,72.289023,72.70073599999999,33.069990999999995
 10/25/2017,11:03:28.118,0.0,72.79817,0.0,0.0,19.690929,0.0,0.00015173447000000001,73.75302099999999,0.0,72.797655,0.0207875,4.965428,30.240015999999997,0.0,0.0,61.199631000000004,0.0,72.25622,32.589294,72.348874,0.0,0.0,0.0,147.143294,1.0,0.010448,96.59824499999999,25.319252,25.035922,22.120139,1.0,11171.233,1.0,0.00404,30.063207000000002,43.839034999999996,0.0,2.571234,0.0,1.989841,0.0,1.981944,0.0,1.9883259999999998,10.0,8.96643,0.0,0.0,0.0,0.137813077,0.0,0.137555571,0.0,0.153169544,0.0,0.0,0.0,1.9695369999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,10.434248,71.226615,0.0,2.950801,0.0,11.930712,70.653661,0.0,229.564777,5.754928,0.0,72.890458,73.460269,72.132498,72.291269,72.644859,0.001537229,0.0,72.678647,14.430537,23.651706,75.01101,73.406632,0.0,73.59614300000001,72.28761899999999,0.0,73.44561999999999,0.0,0.0,32.675959999999996,10.0,75.0,50.2,24.657623,72.658946,31.645509000000004,0.0,11.632856,11.322497,12.112789999999999,10.0,1.0,11.848037,0.0,1051.869,10.0,0.0,0.0,73.58154,1.577256,1.967495,13.632893,8.24,1.0,89.81604200000001,93.18895,58.205367,1696.86,10.0,0.0,11.241379,11.410269,15.318723,10.0,0.0,68.892953,19.036872,25.825129,36.41549981409279,31.650108000000003,0.0,0.05416655099999999,0.0,0.045390006,0.0,0.015627394,0.0,0.015724026000000002,0.0,0.019138352,2.021157,2.013619,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011445963,5.58274,0.0,0.049975947,0.0,0.046397815,9.5,9.794439,0.0,0.014274548,9.5,9.777142,0.0,0.043264105,0.0,71.75399399999999,0.066789314,71.627394,0.713844765,71.479815,0.7208779759999999,71.500794,0.029841567000000003,6.888589,1.0,1.0,72.510178,72.71543,32.787619,72.37905699999999,72.550096,33.152274,72.51270500000001,72.78151,33.077785,72.291503,72.700549,33.067273
