date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:03:38.118,0.0,72.797749,0.0,6.397718,0.8213128890000001,0.0,7.125085200000001e-05,73.786334,0.0,72.800229,0.021156987999999998,1.599546,0.0,0.0,0.0,61.52986800000001,0.0,72.258326,32.565688,72.347891,0.0,0.0,0.0,170.49326200000002,1.0,0.010448,96.716348,25.267089000000002,25.108397,22.061372,1.0,11193.471000000001,1.0,0.00404,30.003609,43.844947999999995,0.0,2.5774209999999997,0.0,1.9869400000000002,0.0,1.981524,0.0,1.988648,10.0,8.970325,0.0,0.0,0.0,0.136300229,0.0,0.137716513,0.0,0.150076156,0.0,0.0,0.0,1.973468,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,71.225169,0.0,4.202713,0.0,10.069559,70.665236,0.0,229.71846800000003,3.104971,0.0,72.89017700000001,73.45863100000001,72.134417,72.292673,72.648088,0.050306288,0.0,72.680051,14.432292000000002,23.68735,75.018781,73.406351,0.0,73.598624,72.289819,0.0,73.449083,0.0,8.101442,32.710575,10.0,75.0,50.2,24.523401999999997,72.660115,31.670598,0.0,11.266726,11.318297,10.010755,10.0,1.0,12.023152,0.0,1033.213,10.0,0.0,0.0,73.57807700000001,1.470841,2.040435,16.439772,8.24,1.0,89.80449499999999,93.120439,58.066892,1711.2420000000002,10.0,0.0,11.148204,11.481415,12.753574,10.0,0.0,68.760559,19.598569,25.767948999999998,36.26398643749218,31.683096000000003,0.0,0.04362557,0.0,0.048804332,0.0,0.060432365,0.0,0.013437072,0.0,0.020555619,2.020995,2.013362,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011456488999999999,5.661976,0.0,0.043496627999999996,0.0,0.043464392000000004,9.5,9.794568,0.0,0.016110554,9.5,9.777045,0.0,0.043360737,0.0,71.757611,0.03865646,71.644757,0.5942801679999999,71.51671,1.016273,71.458836,0.029197197999999997,7.116703,1.0,1.0,72.511535,72.719689,32.838115,72.379899,72.55164,33.134145000000004,72.512612,72.782258,33.020619,72.293094,72.700034,32.990795
 10/25/2017,11:03:48.118,0.0,72.801539,0.0,6.0754529999999995,5.1820059999999994,0.0,0.000159782833,73.810233,0.0,72.79985500000001,0.025313731000000003,1.886004,16.482673000000002,0.0,0.0,61.47482900000001,0.0,72.257952,32.529443,72.34770400000001,0.0,0.0,0.0,148.50271,1.0,0.010448,96.646135,25.326863,25.314080999999998,22.018113,1.0,11079.933,1.0,0.00404,30.232272,43.831399,0.0,2.577582,0.0,1.9889709999999998,0.0,1.9818470000000001,0.0,1.9882939999999998,10.0,8.980592999999999,0.0,0.0,0.0,0.13552771,0.0,0.137813077,0.0,0.159710769,0.0,0.0,0.0,1.976432,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,0.0,71.21431700000001,0.0,5.025398,0.0,0.0,70.647873,0.0,229.89565299999998,0.9046934879999999,0.0,72.888164,73.46041,72.135165,72.290287,72.64865,0.074953016,0.0,72.679583,14.427985000000001,23.733237,75.027302,73.407615,0.0,73.602509,72.287947,0.0,73.447164,0.0,13.118979999999999,32.740190999999996,10.0,75.0,50.1,24.460751000000002,72.660022,31.697638,0.0,11.171737,11.210291,9.818202000000001,10.0,1.0,12.059135000000001,0.0,1051.612,10.0,0.0,0.0,73.578591,1.372844,1.898741,13.4725,8.24,1.0,89.68550400000001,93.10000600000001,58.30410500000001,1723.668,10.0,0.0,11.11394,11.246455000000001,13.667409,10.0,0.0,68.633125,19.362638,25.695732,35.88876810627659,31.714968,0.0,0.0,0.0,0.043876107000000004,0.0,0.023068047,0.0,0.018172033,0.0,0.015498551999999999,2.020802,2.013877,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011449517,5.6590110000000005,0.0,0.042561800999999996,0.0,0.043045332,9.5,9.795696000000001,0.0,0.021715201,9.5,9.778527,0.0,0.04384389599999999,0.0,71.82706,1.114738,71.63318199999999,0.840442584,71.533349,0.9107746879999999,71.52756099999999,0.026297532999999998,7.072885,1.0,1.0,72.511442,72.72010999999999,32.871648,72.3828,72.553839,33.177496000000005,72.511301,72.782071,32.973495,72.293562,72.6998,33.017582
 10/25/2017,11:03:58.118,0.0,72.801305,0.0,8.116467,13.085761,0.0,0.0,73.874687,0.0,72.800229,0.022080707999999998,3.354101,0.0,0.0,0.0,62.217139,0.0,72.257531,32.50607,72.35083900000001,0.0,0.0,0.0,158.098587,1.0,0.010448,96.513981,25.288762,25.29243,22.039171,1.0,11135.847,1.0,0.00404,30.398093,43.823577,0.0,2.56827,0.0,1.987166,0.0,1.9818470000000001,0.0,1.988391,10.0,8.994467,0.0,0.0,0.0,0.137491195,0.0,0.13530239300000002,0.0,0.14685387800000002,0.0,0.0,0.0,1.969859,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7019480000000002,0.0,14.507705,71.211423,0.0,2.7361880000000003,0.0,19.022347,70.63919200000001,0.0,230.083723,0.898372992,0.0,72.889475,73.45914599999999,72.13404200000001,72.294451,72.646919,0.009927605,0.0,72.678741,14.429820000000001,23.641054,75.032826,73.408176,0.0,73.598998,72.28864899999999,0.0,73.446088,0.0,10.506013000000001,32.651728999999996,10.0,75.0,50.1,24.462809,72.662081,31.716548,0.0,11.15851,11.214491,8.085227,10.0,1.0,11.854034,0.0,1055.141,10.0,0.0,0.0,73.578264,1.273644,1.8138439999999998,11.435508,8.24,1.0,89.71113199999999,93.091593,58.094587,1717.832,10.0,0.0,10.822995,11.378582000000002,2.653298,10.0,0.0,68.51023,19.398709,25.652058,34.7391892116064,31.739081,0.0,0.0,0.0,0.044971267999999995,0.0,0.025741529,0.0,0.02268152,0.0,0.017270136000000002,2.0212849999999998,2.013651,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01146566,5.662718,0.0,0.044914986,0.0,0.043496627999999996,9.5,9.794955,0.0,0.027158796000000002,9.5,9.779589999999999,0.0,0.043264105,0.0,71.806804,0.20745353100000002,71.612926,0.467682356,71.497901,0.650545859,71.534072,0.026619717999999997,6.964627,1.0,1.0,72.513033,72.721187,32.754086,72.384766,72.555852,33.061632,72.514577,72.78230500000001,33.164308,72.292112,72.698162,32.993124
 10/25/2017,11:04:08.118,0.0,72.80121199999999,0.0,3.282487,8.32427,0.0,8.332340200000001e-05,73.847892,0.0,72.799246,0.024851871,2.208269,0.0,0.0,0.0,62.140373,0.0,72.257765,32.509183,72.35238299999999,0.0,0.0,0.0,137.067624,1.0,0.010448,96.505898,25.245927,25.315916,21.979423999999998,1.0,11175.617,1.0,0.00404,30.434581,43.833494,0.0,2.56943,0.0,1.986811,0.0,1.9827169999999998,0.0,1.989197,10.0,8.990153999999999,0.0,0.0,0.0,0.135753028,0.0,0.137040559,0.0,0.139313746,0.0,0.0,0.0,1.9795580000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,11.380445,71.212147,0.0,4.7034769999999995,0.0,14.289242000000002,70.686215,0.0,230.25971600000003,0.896936515,0.0,72.890738,73.459427,72.133481,72.29253299999999,72.647387,0.01517159,0.0,72.676869,14.432610999999998,23.657851,75.035823,73.41028299999999,0.0,73.601385,72.290989,0.0,73.450019,0.0,0.0,32.699806,10.0,75.0,50.1,24.393298,72.660022,31.732809000000003,0.0,11.607005000000001,11.402302,0.0,10.0,1.0,11.693912,0.0,1059.617,10.0,0.0,0.0,73.578357,1.320538,1.8168330000000001,0.0,8.24,1.0,89.65865500000001,93.524893,58.518440000000005,1722.529,10.0,0.0,10.98049,11.209985000000001,0.0,10.0,0.0,68.392996,19.485595,25.672526,34.16248887260475,31.756458000000002,0.0,0.019803596,0.0,0.046871695,0.0,0.019911407,0.0,0.025483844,0.0,0.022520467000000002,2.020899,2.013458,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011469193,5.662138,0.0,0.042787449000000005,0.0,0.048654295,9.5,9.795696000000001,0.0,0.022391624,9.5,9.77843,0.0,0.042813157000000004,0.0,71.80174,0.221519957,71.606415,0.34108454899999996,71.528285,1.382,71.450878,0.030808122,6.9401399999999995,1.0,1.0,72.512331,72.72142099999999,32.792747,72.382145,72.55313699999999,33.132569000000004,72.512378,72.784317,33.160059000000004,72.291597,72.699238,33.071932000000004
 10/25/2017,11:04:18.118,0.0,72.80036899999999,0.0,7.794200999999999,0.0,0.0,0.0,73.70160200000001,0.0,72.80135200000001,0.028454381,4.28509,24.3463,0.0,0.0,61.129383,0.0,72.25912199999999,32.47345,72.35500400000001,0.0,0.0,0.0,145.464016,1.0,0.010448,96.486301,25.244256,25.384171,21.93894,1.0,11102.812,1.0,0.00404,30.452826,43.835356,0.0,2.563533,0.0,1.987939,0.0,1.9814919999999998,0.0,1.98852,10.0,8.977246000000001,0.0,0.0,0.0,0.136428982,0.0,0.132727331,0.0,0.142987144,0.0,0.0,0.0,1.975208,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2011830000000003,0.0,6.7937970000000005,71.232403,0.0,3.666179,0.0,3.3309019999999996,70.668853,0.0,230.45641600000002,0.010836432,0.0,72.89172099999999,73.459193,72.136429,72.29286,72.647667,0.012811796,0.0,72.681362,14.429739999999999,23.676288,75.044624,73.415525,0.0,73.601479,72.291223,0.0,73.446415,0.0,9.624336999999999,32.706344,10.0,75.0,50.1,24.37935,72.662081,31.731601,0.0,11.180153,11.327297999999999,11.005611,10.0,1.0,11.819251,0.0,1064.653,10.0,0.0,0.0,73.579481,1.21232,1.803082,12.349749000000001,8.24,1.0,89.59003100000001,93.360828,57.86821,1693.9089999999999,10.0,0.0,11.000327,11.153188,7.847725,10.0,0.0,68.279224,15.07709,25.641059,34.214877507381466,31.762172999999997,0.0,0.051104185999999996,0.0,0.0450679,0.0,0.013920232,0.0,0.019138352,0.0,0.021747412,2.021028,2.013426,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011469933,5.661042,0.0,0.041465797,0.0,0.043722276,9.5,9.794955,0.0,0.014757708000000001,9.5,9.778656,0.0,0.042813157000000004,0.0,71.83357099999999,0.38328382,71.60279799999999,0.72791119,71.513816,0.720877975,71.45015500000001,0.024042239,6.928541,1.0,1.0,72.512237,72.72259,32.81405,72.38383,72.555243,33.188531,72.513501,72.78202399999999,33.039159000000005,72.29346899999999,72.699519,32.980313
 10/25/2017,11:04:28.118,0.0,72.801586,0.0,4.034439,17.446454,0.0,0.0,73.85730600000001,0.0,72.804815,0.022450197,1.599546,7.033509,0.0,0.0,61.261913,0.0,72.25954300000001,32.438041999999996,72.355144,0.0,0.0,0.0,170.813124,1.0,0.010448,96.387376,25.283425,25.425088,21.98122,1.0,11067.532,1.0,0.00404,30.1597,43.825532,0.0,2.568753,0.0,1.986618,0.0,1.9821689999999998,0.0,1.9869400000000002,10.0,8.970808,0.0,0.0,0.0,0.139132796,0.0,0.140066256,0.0,0.15358844,0.0,0.0,0.0,1.9707290000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7004189999999997,0.0,0.0,71.225892,0.0,3.845024,0.0,14.947064000000001,70.713705,0.0,230.66515800000002,0.004844282,0.0,72.89064499999999,73.457601,72.137084,72.290755,72.64696500000001,0.0,0.0,72.67729,14.433169,23.598445,75.038913,73.413465,0.0,73.604849,72.291925,0.0,73.448662,0.026171489,17.431176,32.825575,10.0,75.0,50.1,24.301835,72.660911,31.723052000000003,0.0,11.135665,11.408302,7.876628,10.0,1.0,11.784467999999999,0.0,1049.014,10.0,0.0,0.0,73.57732800000001,1.135365,1.548392,17.851231,8.24,1.0,89.592659,93.675136,58.69424300000001,1746.355,10.0,0.0,11.319526,11.273359,14.469017000000001,10.0,0.0,68.170693,14.321886,25.596597,37.603422261243914,31.753949,0.0,0.03940273,0.0,0.044971267999999995,0.0,0.01797877,0.0,0.015015393,0.0,0.017302347,2.020834,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011482026999999999,5.66246,0.0,0.043206509000000004,0.0,0.043496627999999996,9.5,9.794729,0.0,0.01849414,9.5,9.777335,0.0,0.042201155,0.0,71.82055,0.270752434,71.65199100000001,0.601313378,71.541306,1.016273,71.543477,0.028875012999999998,6.900188000000001,1.0,1.0,72.51439,72.721233,32.832198,72.385,72.552903,33.089218,72.512612,72.784317,33.104824,72.29370300000001,72.698162,33.063003
 10/25/2017,11:04:38.118,0.0,72.802709,0.0,2.637956,4.604855000000001,0.0,0.0,73.95290200000001,0.0,72.803177,0.020972243999999998,1.814389,0.0,0.0,0.0,61.852139,0.0,72.25711,32.426054,72.35570600000001,0.0,0.0,0.0,151.781301,1.0,0.010448,96.385966,25.263932999999998,25.495178,21.95053,1.0,11082.071000000002,1.0,0.00404,30.397687,43.805977,0.0,2.5649509999999998,0.0,1.985522,0.0,1.982234,0.0,1.9881970000000002,10.0,8.980915,0.0,0.0,0.0,0.13778088900000002,0.0,0.143735719,0.0,0.160161888,0.0,0.0,0.0,1.982104,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,0.0,71.249765,0.0,3.30849,0.0,0.0,70.718769,0.0,230.87193399999998,0.004187608,0.0,72.891674,73.460925,72.135212,72.292159,72.647012,0.005732416,0.0,72.680753,14.427586999999999,23.664816000000002,75.037274,73.416742,0.0,73.603585,72.291691,0.0,73.451704,0.0,11.676237,32.686344,10.0,75.0,50.1,24.323329,72.660724,31.70247,0.0,11.104402,11.050682,13.70135,10.0,1.0,11.669924,0.0,1052.655,10.0,0.0,0.0,73.578498,1.298293,1.788734,8.259725,8.24,1.0,89.551401,93.517081,58.035584,1725.287,10.0,0.0,11.026777000000001,11.093402000000001,10.108264,10.0,0.0,68.06076,18.454078,25.604487,35.730896380496944,31.732715999999996,0.0,0.0,0.0,0.043425158,0.0,0.023969945,0.0,0.018107612,0.0,0.014403391000000001,2.020931,2.013426,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011486999,5.661815,0.0,0.045140634000000006,0.0,0.039563907,9.5,9.796308,0.0,0.023615628,9.5,9.777915,0.0,0.044455898,0.024590027,71.821273,0.319984918,71.6708,0.7701104559999999,71.52322099999999,0.488781996,71.536966,0.027264088,6.883433999999999,1.0,1.0,72.514156,72.722029,32.868097,72.385701,72.554775,33.205477,72.514156,72.783381,33.142677,72.29505999999999,72.703123,33.06145
 10/25/2017,11:04:48.118,0.0,72.800697,0.0,1.850197,4.685015,0.0,0.000682926355,73.86816999999999,0.0,72.799387,0.022819685,1.456317,0.0,0.0,0.0,61.806515000000005,0.0,72.256922,32.404075,72.354302,0.0,0.0,0.0,150.421886,1.0,0.010448,96.397997,25.248711,25.434262,21.920820000000003,1.0,11144.079,1.0,0.00404,30.036448999999998,43.783628,0.0,2.565982,0.0,1.986392,0.0,1.9823950000000001,0.0,1.988358,10.0,8.999972,0.0,0.0,0.0,0.136847429,0.0,0.13517364,0.0,0.145854972,0.0,0.0,0.0,1.9801380000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,6.681536,71.219381,0.0,2.915032,0.0,17.353727,70.658001,0.0,231.087433,0.000534858927,0.0,72.89139399999999,73.45839699999999,72.134791,72.29258,72.64771400000001,0.0,0.0,72.679911,14.430378,23.597215,75.038913,73.418146,0.0,73.60550400000001,72.291223,0.0,73.45217199999999,0.0,11.499902,32.695575,10.0,75.0,50.1,24.307323,72.661987,31.669621999999997,0.0,11.042479,10.994879,3.800928,10.0,1.0,11.638739,0.0,1066.2089999999998,10.0,0.0,0.0,73.578638,1.231559,1.8443349999999998,9.991971000000001,8.24,1.0,89.480948,93.365636,58.743613,1704.989,10.0,0.0,11.147603,11.297871,9.819684,10.0,0.0,67.95616,19.101753,25.624257999999998,34.326230403390085,31.699961,0.0,0.0,0.0,0.043554000999999995,0.0,0.025709318,0.0,0.023357943,0.0,0.017109083,2.02077,2.0135549999999998,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011487091999999999,5.6630720000000005,0.0,0.045301811,0.0,0.050266066,9.5,9.792925,0.0,0.026933322000000003,9.5,9.778752,0.0,0.04245884,0.0,71.801017,0.7208779829999999,71.644757,0.615379802,71.537689,1.149904,71.541306,0.030163752000000002,6.826727,1.0,1.0,72.51378100000001,72.72259,32.82628,72.388275,72.55646,32.965472,72.511021,72.783147,33.23847,72.292112,72.699753,33.145305
 10/25/2017,11:04:58.118,0.0,72.801259,0.0,2.315691,0.0,0.0,0.000827796863,73.944936,0.0,72.801539,0.023004429,2.279884,15.057291000000001,0.0,0.0,60.976576,0.0,72.260058,32.370061,72.35491,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,96.334977,25.289133,25.402703,21.827282,1.0,11117.671999999999,1.0,0.00404,30.242813,43.781906,0.0,2.5697520000000003,0.0,1.988487,0.0,1.9825240000000002,0.0,1.989164,10.0,8.988126,0.0,0.0,0.0,0.136235852,0.0,0.136815241,0.0,0.138057058,0.0,0.0,0.0,1.986486,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.381557,0.0,8.974860000000001,71.220828,0.0,4.453094999999999,0.0,14.353420000000002,70.69779,0.0,231.27828799999997,0.004023439,0.0,72.892049,73.459754,72.13371500000001,72.291878,72.647574,0.001537229,0.0,72.678039,14.433248999999998,23.684072,75.041628,73.42423000000001,0.0,73.608266,72.288415,0.0,73.454512,0.0,7.267858,32.79596,10.0,75.0,50.1,24.188879999999997,72.661239,31.628504,0.0,11.133861,11.065083,0.0,10.0,1.0,11.886419,0.0,1059.376,10.0,0.0,0.0,73.577421,1.139573,1.730741,0.0,8.24,1.0,89.435513,93.604222,58.090371999999995,1691.2320000000002,10.0,0.0,11.202306,10.995951,0.0,10.0,0.0,67.85198299999999,19.288683,25.606065,33.41022966794577,31.661909,0.0,0.010519796000000001,0.0,0.046452957,0.0,0.020909936,0.0,0.02529058,0.0,0.022262782000000002,2.020802,2.013684,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011491022,5.66188,0.0,0.044689337999999995,0.0,0.043915688,9.5,9.794794,0.0,0.023357943,9.5,9.774467999999999,0.0,0.042136734,0.03865645,71.837912,0.9037414859999999,71.617266,1.002206,71.54637,0.7068115540000001,71.554328,0.042728964,6.640821000000001,1.0,1.0,72.51219,72.723339,32.769077,72.385889,72.553792,33.135328,72.515419,72.783288,33.160831,72.292346,72.702093,33.037769
 10/25/2017,11:05:08.118,0.0,72.800276,0.0,2.709571,0.0,0.0,0.000413306236,73.884102,0.0,72.803271,0.02346629,4.249283,28.926741999999997,0.0,0.0,60.47035699999999,0.0,72.25926199999999,32.343901,72.354676,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,96.513887,25.274004,25.063260999999997,21.882948000000003,1.0,11153.166000000001,1.0,0.00404,28.893946000000003,43.775946000000005,0.0,2.572394,0.0,1.985554,0.0,1.9820080000000002,0.0,1.9887130000000002,10.0,8.975089,0.0,0.0,0.0,0.136815241,0.0,0.1366543,0.0,0.13615591400000002,0.0,0.0,0.0,1.995154,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,3.891058,71.230956,0.0,3.093877,0.0,10.534847000000001,70.68332099999999,0.0,231.44406400000003,0.000986322274,0.0,72.890458,73.46392,72.133668,72.293048,72.64710600000001,0.013860593999999999,0.0,72.68225100000001,14.427745999999999,23.621388,75.043313,73.423762,0.0,73.608874,72.289959,0.0,73.450815,0.013642908,10.522043,32.700959999999995,10.0,75.0,50.1,24.190023,72.664889,31.589291999999997,0.0,11.058711,10.976278,2.950486,10.0,1.0,11.772474,0.0,1067.172,10.0,0.0,0.0,73.58018299999999,1.0770469999999999,1.719381,15.445335,8.24,1.0,89.315825,93.85061999999999,58.572626,1680.6660000000002,10.0,0.0,11.053827,11.037203,5.31464,10.0,0.0,67.752249,18.963143,25.602629999999998,33.5670935320558,31.620095000000003,0.0,0.035341067000000004,0.0,0.049609597000000005,0.0,0.016690345,0.0,0.024710789,0.0,0.024743,2.020867,2.013362,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011482738999999999,5.660623,0.0,0.043947924000000006,0.0,0.04362557,9.5,9.795792,0.0,0.01801098,9.5,9.73968,0.0,0.04403716,0.031623239,71.806804,0.5309812629999999,71.641863,0.685711917,71.56011600000001,0.5872469579999999,71.502241,0.032419047,6.657252000000001,1.0,1.0,72.515934,72.722824,32.889401,72.38635699999999,72.555852,33.181437,72.51345400000001,72.785675,33.14963,72.293656,72.701812,33.040487
 10/25/2017,11:05:18.118,0.0,72.801914,0.0,2.637956,10.61684,0.0,0.000417330415,73.875412,0.0,72.803552,0.021803592000000004,4.571548,2.308927,0.0,0.0,60.033662,0.0,72.258279,32.292415999999996,72.354536,0.0,0.0,0.0,115.31697,1.0,0.010448,96.676965,25.227224,24.719598,21.905475,1.0,11103.56,1.0,0.00404,28.620684999999998,43.749221,0.0,2.573393,0.0,1.9874560000000001,0.0,1.981589,0.0,1.988648,10.0,8.970678999999999,0.0,0.0,0.0,0.13813496,0.0,0.139969691,0.0,0.147272774,0.0,0.0,0.0,1.987614,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,15.437864000000001,71.293894,0.0,5.132704,0.0,10.149780999999999,70.697066,0.0,231.62361600000003,0.360556463,0.0,72.89008299999999,73.460737,72.134089,72.292018,72.647059,0.0,0.0,72.678226,14.428942000000001,23.672601,75.0413,73.425119,0.0,73.611683,72.288321,0.0,73.454887,0.034001852,7.043431,32.639037,10.0,75.0,50.1,24.243528,72.661941,31.543436,0.0,11.192177000000001,11.292496,8.422194000000001,10.0,1.0,11.408451,0.0,1079.507,10.0,0.0,0.0,73.57873199999999,1.057207,1.716392,12.333708999999999,8.24,1.0,89.190696,93.189551,58.050034,1700.3870000000002,10.0,0.0,10.892124,11.05753,12.368801,10.0,0.0,67.65214300000001,19.482646,25.628203,36.94299073864818,31.576283,0.0,0.052844899,0.0,0.045100111,0.0,0.013630336000000002,0.0,0.01904172,0.0,0.021360885,2.020834,2.013297,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011473181,5.659752,0.0,0.042884155,0.0,0.043851217000000005,9.5,9.793763,0.0,0.014145706000000001,9.5,9.734912,0.0,0.042523261,0.066789298,71.85165699999999,1.114738,71.688886,0.692745135,71.526114,0.425483092,71.55794499999999,0.035640896,6.527086,1.0,1.0,72.516402,72.72142099999999,32.981714000000004,72.387199,72.554354,33.022616,72.515185,72.783803,33.283276,72.29375,72.69984699999999,33.024570000000004
 10/25/2017,11:05:28.118,0.0,72.800978,0.0,2.100847,9.494603,0.0,0.000308677524,73.898586,0.0,72.804441,0.0207875,3.1392580000000003,32.930626000000004,0.0,0.0,60.36751999999999,0.0,72.258513,32.26226,72.349856,0.0,0.0,0.0,143.864703,1.0,0.010448,96.553317,25.197430999999998,24.403275,21.877397,1.0,11125.69,1.0,0.00404,28.227418,43.731854,0.0,2.575617,0.0,1.986134,0.0,1.982105,0.0,1.9888099999999997,10.0,8.967074,0.0,0.0,0.0,0.136268041,0.0,0.13864997199999998,0.0,0.151719518,0.0,0.0,0.0,1.9806540000000001,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,0.0,71.32861899999999,0.0,4.524633000000001,0.0,8.384895,70.71225799999999,0.0,231.76494100000002,0.364989014,0.0,72.89321899999999,73.461533,72.135633,72.290708,72.646872,0.0,0.0,72.680145,14.431654,23.600493,75.04045699999999,73.42774,0.0,73.611729,72.28925699999999,0.0,73.45039399999999,0.021361408999999998,0.0,32.794037,10.0,75.0,50.1,24.201684,72.662876,31.501576,0.0,10.98777,10.918675,4.442769999999999,10.0,1.0,11.609952999999999,0.0,1056.7930000000001,10.0,0.0,0.0,73.579013,1.055404,1.675139,9.542869999999999,8.24,1.0,89.288462,93.441358,58.514226,1663.285,10.0,0.0,10.90595,11.085032,8.585206,10.0,0.0,67.55489200000001,19.188866,25.611495,37.29287128465683,31.536188,0.0,0.04981477,0.0,0.043425158,0.0,0.017946558999999997,0.0,0.015176446000000001,0.0,0.019396036999999998,2.02106,2.012814,2.0184189999999997,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011499438,5.660429,0.0,0.043464392000000004,0.0,0.042207210999999994,9.5,9.794794,0.0,0.017914348,9.5,9.726763,0.0,0.043264105,0.0,71.855274,0.58724696,71.574584,0.29185207399999996,71.494284,0.938907539,71.55794499999999,0.028875012999999998,6.604412,1.0,1.0,72.512939,72.72596,32.89808,72.39258000000001,72.553558,33.111288,72.514156,72.787359,33.071219,72.294451,72.702187,33.042428
 10/25/2017,11:05:38.118,0.0,72.803598,0.0,3.676367,8.917452,0.0,0.0007392648859999999,73.84644300000001,0.0,72.802662,0.023189172999999997,1.3488950000000002,17.267433999999998,0.0,0.0,61.330712,0.0,72.258607,32.240932,72.349388,0.0,0.0,0.0,162.896526,1.0,0.010448,96.47882800000001,25.192604,24.135208,21.845891,1.0,11124.514,1.0,0.00404,28.268772,43.71351,0.0,2.57001,0.0,1.9864240000000002,0.0,1.981911,0.0,1.988745,10.0,8.972771,0.0,0.0,0.0,0.138617784,0.0,0.136911806,0.0,0.170312065,0.0,0.0,0.0,1.975788,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.558873,0.0,0.0,71.315597,0.0,2.3069610000000003,0.0,10.502759,70.723833,0.0,231.93304300000003,0.363675666,0.0,72.894155,73.461252,72.136335,72.293796,72.649539,0.0,0.0,72.679022,14.430457999999998,23.661949,75.042705,73.428162,0.0,73.613602,72.29056700000001,0.0,73.45381,0.0,10.922805,32.667497999999995,10.0,75.0,50.1,24.202142000000002,72.662315,31.459670000000003,0.0,11.12845,11.104085000000001,3.656513,10.0,1.0,11.636339999999999,0.0,1035.62,10.0,0.0,0.0,73.57896600000001,1.114924,1.86825,1.250548,8.24,1.0,89.33103299999999,93.41491500000001,58.361302,1678.325,10.0,0.0,10.979288,11.018071,12.272608,10.0,0.0,67.46068000000001,19.052525,25.575434,36.65936953015799,31.504363,0.0,0.014226869,0.0,0.043908317999999995,0.0,0.019492669,0.0,0.015144235,0.0,0.015562973,2.021092,2.013684,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011517043000000001,5.658721,0.0,0.047590525999999994,0.0,0.043528863,9.5,9.795245,0.0,0.019428248000000002,9.5,9.723123,0.0,0.042136734,0.0,71.82706,0.094922145,71.568073,0.868575425,71.515263,0.833409361,71.54781700000001,0.02017602,6.550928,1.0,1.0,72.512986,72.725352,32.864152000000004,72.389585,72.558425,33.103406,72.51410899999999,72.788342,33.217226000000004,72.292439,72.70059499999999,33.01797
 10/25/2017,11:05:48.118,0.0,72.801961,0.0,2.960222,5.743124,0.0,0.0,74.001424,0.0,72.802194,0.019309546,3.282487,24.858797,0.0,0.0,61.821723,0.0,72.258794,32.177925,72.351447,0.0,0.0,0.0,148.902538,1.0,0.010448,96.65496999999999,25.120766,23.666779000000002,21.793979999999998,1.0,11179.893,1.0,0.00404,27.783065999999998,43.711182,0.0,2.566852,0.0,1.9844259999999998,0.0,1.982427,0.0,1.987552,10.0,8.98275,0.0,0.0,0.0,0.137748701,0.0,0.137909642,0.0,0.162095255,0.0,0.0,0.0,1.97321,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,0.0,71.26351,0.0,6.706536,0.0,0.0,70.68549200000001,0.0,232.07784300000003,0.363880876,0.0,72.89359300000001,73.462843,72.132685,72.291597,72.647948,0.072855422,0.0,72.679396,14.425832000000002,23.620159,75.048978,73.42877,0.0,73.612151,72.291878,0.0,73.453436,0.0,7.925107000000001,32.65096,10.0,76.0,50.0,24.177676,72.662081,31.423059999999996,0.0,11.025044,10.971478,9.545419,10.0,1.0,11.746687,0.0,1059.36,10.0,0.0,0.0,73.578638,1.12815,1.825204,6.75203,8.24,1.0,89.23899200000001,93.437752,58.050636,1668.624,10.0,0.0,10.960052000000001,10.967851,4.6412889999999996,10.0,0.0,67.368809,19.411866,25.548237,35.59281467217322,31.470354999999998,0.0,0.0,0.0,0.04384389599999999,0.0,0.02216615,0.0,0.01797877,0.0,0.014242338,2.020834,2.013458,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011512913,5.660687,0.0,0.042884155,0.0,0.04713923,9.5,9.793119,0.0,0.021264252999999997,9.5,9.698964,0.0,0.044133792000000005,0.0,71.83357099999999,0.559114119,71.625224,0.777143667,71.473304,0.847475784,71.553605,0.034674341000000004,6.630510000000001,1.0,1.0,72.51345400000001,72.725445,32.783674,72.389539,72.555384,32.961137,72.515513,72.787687,33.068901000000004,72.295621,72.70345,33.181796999999996
 10/25/2017,11:05:58.118,0.0,72.803084,0.0,3.354101,30.544565000000002,0.0,0.000775482511,73.933348,0.0,72.80598499999999,0.022173081,2.029233,21.367410999999997,0.0,0.0,61.820999,0.0,72.259309,32.114919,72.353787,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,96.720437,25.093154000000002,23.373575,21.779288,1.0,11072.128999999999,1.0,0.00404,27.74901,43.710716,0.0,2.563437,0.0,1.9881970000000002,0.0,1.982427,0.0,1.9879069999999999,10.0,8.980143,0.0,0.0,0.0,0.137298065,0.0,0.141643481,0.0,0.160226333,0.0,0.0,0.0,1.97698,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,6.473052,71.257723,0.0,5.27578,0.0,11.770268,70.73540799999999,0.0,232.24527999999998,0.364537551,0.0,72.89345300000001,73.462609,72.135118,72.292814,72.64968,0.01517159,0.0,72.678788,14.428544,23.599674,75.048323,73.43045500000001,0.0,73.613414,72.290755,0.0,73.451002,0.001897364,10.730439,32.749806,10.0,76.0,50.0,24.163956,72.66166,31.397601,0.0,11.060514999999999,10.895874000000001,8.037089,10.0,1.0,11.714302,0.0,1082.138,10.0,0.0,0.0,73.580838,1.069231,1.6261139999999998,5.164139,8.24,1.0,89.203932,93.646891,58.742408999999995,1651.9170000000001,10.0,0.0,10.768892999999998,10.959481,11.26258,10.0,0.0,67.277967,13.065557,25.524057,35.37593569622624,31.44234,0.0,0.0,0.0,0.043715054,0.0,0.024807421,0.0,0.018784035,0.0,0.014274548,2.02077,2.013716,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011517742,5.652467,0.0,0.04472157400000001,0.0,0.043851217000000005,9.5,9.794729,0.0,0.025355001000000002,9.5,9.700221,0.0,0.041653574,0.0,71.842252,0.706811553,71.57169,0.256686012,71.542753,0.6786787040000001,71.55794499999999,0.035963081,6.707192999999999,1.0,1.0,72.515934,72.724977,32.827464,72.391317,72.55819100000001,33.164097,72.51378100000001,72.786377,33.125682,72.297212,72.703263,33.024182
 10/25/2017,11:06:08.118,0.0,72.802943,0.0,10.515553,3.4345220000000003,0.0,0.0,74.103537,0.0,72.807062,0.023558662,3.031836,2.22885,0.0,0.0,61.55376700000001,0.0,72.258279,32.084857,72.355987,0.0,0.0,0.0,144.584394,1.0,0.010448,96.619957,25.08183,23.175598,21.780104,1.0,11170.485,1.0,0.00404,27.825637,43.742144,0.0,2.5669169999999997,0.0,1.986779,0.0,1.983555,0.0,2.022109,10.0,8.995787,0.0,0.0,0.0,0.13494832199999998,0.0,0.137169312,0.0,0.15049505300000002,0.0,0.0,0.0,1.9739509999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.558873,0.0,4.388212,71.28593599999999,0.0,3.9880989999999996,0.0,18.508926000000002,70.74770600000001,0.0,232.401068,1.206066,0.0,72.894529,73.461205,72.133434,72.294451,72.649024,0.052928280999999994,0.0,72.681034,14.430218,23.619339,75.05131899999999,73.431859,0.0,73.614257,72.290661,0.0,73.454559,0.0,5.007562,32.656344,10.0,76.0,50.0,24.164185,72.66484200000001,31.368517999999998,0.0,10.81763,11.080084,5.036475,10.0,1.0,11.579968,0.0,1068.776,10.0,0.0,0.0,73.57910600000001,0.983859374,1.7983,4.009309,8.24,1.0,89.288321,93.266475,57.679764,1663.4129999999998,10.0,0.0,10.807364999999999,11.063509,13.923923,10.0,0.0,67.188435,17.157137,25.457598,35.50736173619103,31.419203999999997,0.0,0.0,0.0,0.042362208,0.0,0.026063635,0.0,0.022230571,0.0,0.018204243999999998,2.02106,2.013329,2.0182900000000004,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011541868,5.656045,0.0,0.044657103,0.0,0.04439922,9.5,9.795374,0.0,0.026901111000000002,9.5,9.701219,0.0,0.043779475,0.045689662,71.831401,0.35515098100000003,71.706248,0.355150979,71.547094,0.706811561,71.557222,0.032419047,6.5622050000000005,1.0,1.0,72.517993,72.726709,32.887033,72.39361,72.556975,33.102618,72.514951,72.785768,33.233449,72.296604,72.702701,33.139093
 10/25/2017,11:06:18.118,0.0,72.803926,0.0,3.067643,10.777159,0.0,2.6984867e-05,73.929727,0.0,72.80626600000001,0.028084893,3.031836,0.0,0.0,0.0,61.143143,0.0,72.259964,32.040577,72.360292,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,96.673675,25.0028,23.012666,21.802306,1.0,11207.903,1.0,0.00404,27.741307,43.774223,0.0,2.5712669999999997,0.0,1.985941,0.0,1.981782,0.0,1.988648,10.0,9.001033999999999,0.0,0.0,0.0,0.136815241,0.0,0.134368933,0.0,0.147498334,0.0,0.0,0.0,1.973049,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,1.196803,71.271468,0.0,4.667708999999999,0.0,19.599946,70.72455699999999,0.0,232.571164,1.207216,0.0,72.89523100000001,73.46392,72.136335,72.29763299999999,72.648416,0.0,0.0,72.679864,14.431415,23.68694,75.046825,73.430081,0.0,73.616691,72.291878,0.0,73.45460600000001,0.02192072,9.688459,32.672498,10.0,76.0,50.0,24.172645000000003,72.664046,31.346589,0.0,10.933662,11.025481,6.047377,10.0,1.0,11.570972,0.0,1072.69,10.0,0.0,0.0,73.578685,0.943578162,1.681716,12.173316,8.24,1.0,89.28433199999999,93.567562,58.540115,1691.777,10.0,0.0,10.890922,11.002527,10.124295,10.0,0.0,67.10344,19.145537,25.438292,35.28396509379219,31.395975,0.0,0.0,0.0,0.043876107000000004,0.0,0.025967003,0.0,0.022005097,0.0,0.017785506,2.02106,2.013329,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011551907,5.626614,0.0,0.042884155,0.0,0.043399922,9.5,9.793409,0.0,0.026546794,9.5,9.700285000000001,0.0,0.043876107000000004,0.08788893199999999,71.803911,0.249652801,71.577478,0.650545861,71.52105,1.178037,71.534796,0.023720053999999997,6.788708,1.0,1.0,72.513501,72.724462,32.78249,72.393984,72.55851899999999,32.993453,72.516355,72.789746,33.16817,72.294405,72.70148499999999,33.160057
 10/25/2017,11:06:28.118,0.0,72.805236,0.0,3.282487,27.851196,0.0,0.00030465335,73.930451,0.0,72.8065,0.020972243999999998,1.886004,0.0,0.0,0.0,60.894017000000005,0.0,72.25846700000001,31.990443,72.362725,0.0,0.0,0.0,147.063329,1.0,0.010448,96.743889,24.957555,22.86166,21.802958,1.0,11092.548,1.0,0.00404,27.797662,43.766355,0.0,2.573458,0.0,1.9879069999999999,0.0,1.982072,0.0,1.987746,10.0,8.979757000000001,0.0,0.0,0.0,0.138939667,0.0,0.133338908,0.0,0.15909853599999998,0.0,0.0,0.0,1.9695049999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,17.20196,71.291,0.0,4.2742510000000005,0.0,18.188036999999998,70.697066,0.0,232.736883,2.599739,0.0,72.894623,73.462563,72.13310600000001,72.292673,72.647153,0.015695988,0.0,72.681455,14.429501,23.685710999999998,75.049072,73.434761,0.0,73.616691,72.292673,0.0,73.452781,0.052011685999999994,10.650286999999999,32.655575,10.0,76.0,50.0,24.159612,72.66662,31.32573,0.0,10.947489,10.981079,10.107032,10.0,1.0,11.538588,0.0,1059.167,10.0,0.0,0.0,73.582523,0.929750284,1.4497440000000001,6.9124229999999995,8.24,1.0,89.293249,93.318159,58.106628,1668.704,10.0,0.0,10.80436,11.071280999999999,22.85385,10.0,0.0,67.015314,19.49172,25.407892999999998,35.63226125057682,31.378320000000002,0.0,0.0,0.0,0.043972739000000004,0.0,0.024163208999999998,0.0,0.018172033,0.0,0.014274548,2.020673,2.013233,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01156403,5.623132,0.0,0.042174975999999996,0.0,0.042046034,9.5,9.791476,0.0,0.024324262000000003,9.5,9.699963,0.0,0.042072312,0.0,71.810422,0.967040386,71.707695,0.847475788,71.57530799999999,1.156937,71.56952,0.027908457999999997,6.716536,1.0,1.0,72.514811,72.725398,32.890584000000004,72.39609,72.558566,33.201536,72.51598100000001,72.788997,33.180531,72.291503,72.703076,33.143752
 10/25/2017,11:06:38.118,0.0,72.8043,0.0,3.282487,8.420461,0.0,0.00010746848599999999,74.010839,0.0,72.80387900000001,0.022727313,2.351498,8.426860000000001,0.0,0.0,60.39504,0.0,72.261649,31.952436,72.362397,0.0,0.0,0.0,167.614499,1.0,0.010448,96.664792,24.965629,22.777993,21.797570999999998,1.0,11075.122,1.0,0.00404,27.727928000000002,43.76249,0.0,2.562953,0.0,1.9881650000000002,0.0,1.981589,0.0,1.9878099999999999,10.0,8.973415,0.0,0.0,0.0,0.138521219,0.0,0.13961562,0.0,0.16928093600000002,0.0,0.0,0.0,1.967539,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,71.313427,0.0,9.246128,0.0,12.492267,70.705748,0.0,232.87351600000002,2.366003,0.0,72.895278,73.45970799999999,72.136569,72.292673,72.64981999999999,0.084916586,0.0,72.679864,14.431574,23.665636,75.052255,73.436306,0.0,73.616972,72.29131600000001,0.0,73.4525,0.014537807,15.780038000000001,32.737883000000004,10.0,76.0,50.0,24.108165,72.66428,31.30868,0.0,10.74248,10.900074,16.044076,10.0,1.0,11.608153999999999,0.0,1044.362,10.0,0.0,0.0,73.579247,1.0181280000000001,1.618342,11.098683,8.24,1.0,89.34018499999999,93.51167199999999,58.264368999999995,1680.345,10.0,0.0,10.773100999999999,11.159167,6.773569,10.0,0.0,66.928919,19.006698999999998,25.342456,37.47784882204173,31.368007000000002,0.0,0.023027138,0.0,0.043231895,0.0,0.019202773,0.0,0.015047603,0.0,0.016142764,2.020673,2.013684,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01158236,5.623487,0.0,0.04285192,0.0,0.042400624000000005,9.5,9.793312,0.0,0.01849414,9.5,9.701316,0.0,0.042652104,0.024590027,71.811145,0.108988581,71.58760600000001,0.5098816270000001,71.61003199999999,1.002206,71.56735,0.029841567000000003,6.645009,1.0,1.0,72.51780600000001,72.72750400000001,32.910703999999996,72.394873,72.560438,33.144785999999996,72.516964,72.788249,33.23847,72.293937,72.701859,33.117740999999995
 10/25/2017,11:06:48.118,0.0,72.803271,0.0,3.1034509999999997,0.0,0.0,0.0007956034209999999,73.989836,0.0,72.807062,0.020510383,2.2440759999999997,0.0,0.0,0.0,59.339874,0.0,72.25959,31.91048,72.36188299999999,0.0,0.0,0.0,132.029788,1.0,0.010448,96.687586,24.921498,22.749553,21.748599,1.0,11184.597,1.0,0.00404,27.777390000000004,43.76263,0.0,2.566723,0.0,1.985393,0.0,1.9814599999999998,0.0,1.987875,10.0,8.964499,0.0,0.0,0.0,0.137362442,0.0,0.13761994800000002,0.0,0.150398384,0.0,0.0,0.0,1.976432,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,17.651002,71.312703,0.0,6.527692,0.0,6.106587,70.733961,0.0,233.0273,0.688278088,0.0,72.896635,73.460082,72.133808,72.295528,72.651785,0.00809221,0.0,72.68066,14.432451,23.600903,75.055673,73.438271,0.0,73.616176,72.288555,0.0,73.45643100000001,0.005588821,0.0,32.694806,10.0,75.0,49.9,24.068835999999997,72.66465500000001,31.297019,0.0,10.96793,10.996079,7.363154,10.0,1.0,11.511001,0.0,1064.958,10.0,0.0,0.0,73.58135300000001,1.028349,1.4993670000000001,14.402779999999998,8.24,1.0,89.369286,93.239432,58.478704,1678.309,10.0,0.0,10.830208,10.793873,18.348806,10.0,0.0,66.843694,19.022806,25.307882,36.244228449645256,31.354022999999998,0.0,0.055294790999999996,0.0,0.04455253,0.0,0.012374122,0.0,0.005835366,0.0,0.026450162000000003,2.020995,2.01378,2.018129,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011597945,5.620133999999999,0.0,0.042980860999999995,0.0,0.043238745,9.5,9.793409,0.0,0.013920232,9.5,9.699093,0.0,0.043457369,0.0,71.855274,0.010523609,71.70986500000001,0.798243307,71.49862399999999,0.699778343,71.553605,0.032096862000000004,6.614723,1.0,1.0,72.520099,72.72815899999999,32.803793,72.398617,72.560812,33.078578,72.515139,72.789325,33.082034,72.295762,72.702467,33.165492
 10/25/2017,11:06:58.118,0.0,72.80453399999999,0.0,2.960222,0.0,0.0,5.1129955e-05,74.346871,0.0,72.806313,0.024205266,2.960222,0.0,0.0,0.0,59.894615,0.0,72.260713,31.871823,72.362163,0.0,0.0,0.0,146.423604,1.0,0.010448,96.808276,24.864836999999998,22.667353,21.798060999999997,1.0,11135.312,1.0,0.00404,27.648058000000002,43.751921,0.0,2.5604720000000003,0.0,1.987746,0.0,1.9813630000000002,0.0,1.988906,10.0,8.976119,0.0,0.0,0.0,0.133725168,0.0,0.140291574,0.0,0.139958202,0.0,0.0,0.0,1.9729849999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,14.924673,71.32934200000001,0.0,6.6349979999999995,0.0,12.187422999999999,70.741919,0.0,233.148143,0.020440289,0.0,72.896354,73.462001,72.135025,72.294217,72.649773,0.016482587,0.0,72.680004,14.429022,23.644741,75.054924,73.43719499999999,0.0,73.617487,72.287152,0.0,73.456806,0.024829141000000002,9.848764,32.646344,10.0,75.0,49.9,24.007328,72.666714,31.282663,0.0,10.840475999999999,10.909675,11.936283,10.0,1.0,11.512801,0.0,1058.478,10.0,0.0,0.0,73.579668,0.9634181620000001,1.755253,11.210958,8.24,1.0,89.359476,93.291115,57.972368,1677.892,10.0,0.0,10.764084,11.122099,10.412875,10.0,0.0,66.761463,18.916638,25.294841,33.39062735276681,31.343477000000004,0.0,0.205350665,0.0,0.053378239,0.0,0.01485434,0.0,0.027094375,0.0,0.026095846000000002,2.021157,2.013426,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011607301,5.620811,0.0,0.047880645,0.0,0.044495926,9.5,9.794536,0.0,0.019234984,9.5,9.699544,0.0,0.041685785,0.0,71.821273,0.0,71.593393,0.334051339,71.523944,0.7208779740000001,71.537689,0.029841567000000003,6.722980000000001,1.0,1.0,72.516121,72.729563,32.974613,72.39899100000001,72.56029699999999,33.108529,72.516449,72.790401,33.167398,72.295387,72.706352,32.949256
 10/25/2017,11:07:08.118,0.0,72.80121199999999,0.0,2.960222,0.59686556,0.0,0.000759385793,74.018805,0.0,72.809214,0.016907873,2.4231130000000003,15.48971,0.0,0.0,60.034386,0.0,72.258841,31.862344,72.36281899999999,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,96.78881899999999,24.854627999999998,22.573411,21.751863,1.0,11205.444,1.0,0.00404,27.722657,43.710251,0.0,2.5648869999999997,0.0,1.989197,0.0,1.982298,0.0,1.989132,10.0,8.975186,0.0,0.0,0.0,0.136364605,0.0,0.137008371,0.0,0.136284805,0.0,0.0,0.0,1.982748,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,12.615312,71.291,0.0,7.350376,0.0,12.9736,70.73540799999999,0.0,233.26821800000002,0.000575901057,0.0,72.897477,73.461159,72.13296600000001,72.293656,72.648697,0.0,0.0,72.681081,14.428942000000001,23.684482,75.056797,73.439722,0.0,73.618189,72.285327,0.0,73.458772,0.0,3.4205449999999997,32.715959999999995,10.0,75.0,49.9,23.993837,72.66629300000001,31.268587,0.0,10.986566999999999,10.701463,0.0,10.0,1.0,11.518198,0.0,1061.205,10.0,0.0,0.0,73.58130600000001,0.930952708,1.633289,7.5379570000000005,8.24,1.0,89.395992,93.14988699999999,58.452213,1679.255,10.0,0.0,10.674516,10.756806,0.0,10.0,0.0,66.681102,19.143722,25.257482,33.22730905068207,31.331119,0.0,0.033761532000000004,0.0,0.045325585,0.0,0.0,0.0,0.02371226,0.0,0.024485315,2.020963,2.0135549999999998,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011624153,5.621585,0.0,0.04523734,0.0,0.045559695,9.5,9.793183,0.0,0.017882138,9.5,9.69977,0.0,0.04352179,0.0,71.878424,0.137121416,71.63318199999999,0.319984919,71.51236899999999,0.812309725,71.561562,0.024364424,6.742634,1.0,1.0,72.516075,72.729376,32.889795,72.398055,72.562543,33.15385,72.516449,72.790963,33.103665,72.293001,72.704573,33.066109000000004
 10/25/2017,11:07:18.118,0.0,72.80640600000001,0.0,2.816993,7.218064,0.0,0.000686950537,74.16075,0.0,72.80767,0.015337547,2.6021490000000003,17.603761,0.0,0.0,60.812906000000005,0.0,72.25935600000001,31.850357000000002,72.362163,0.0,0.0,0.0,134.028929,1.0,0.010448,96.766918,24.843583,22.676894,21.676119,1.0,11205.231000000002,1.0,0.00404,27.581162,43.662295,0.0,2.566981,0.0,1.9864240000000002,0.0,1.982105,0.0,1.9888740000000003,10.0,8.988866,0.0,0.0,0.0,0.136525547,0.0,0.14074221,0.0,0.144114941,0.0,0.0,0.0,1.9817490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,4.708957,71.29968199999999,0.0,6.527692,0.0,12.428089,70.726727,0.0,233.39667599999999,0.001560912,0.0,72.898179,73.461486,72.136335,72.293516,72.649539,0.019104579,0.0,72.680753,14.432530999999999,23.676698000000002,75.062789,73.43902,0.0,73.618797,72.284625,0.0,73.459942,0.011964974,6.081603,32.65596,10.0,75.0,49.9,23.973715,72.668118,31.258227,0.0,10.881357000000001,10.802269,0.0,10.0,1.0,11.37007,0.0,1063.45,10.0,0.0,0.0,73.578638,0.896082405,1.538826,0.0,8.24,1.0,89.389703,93.246042,57.756226,1651.4360000000001,10.0,0.0,10.895731,10.849474,0.0,10.0,0.0,66.60018199999999,18.969269,25.20583,34.41795853061596,31.328424,0.0,0.003266828,0.0,0.044842426,0.0,0.022584887999999997,0.0,0.024066577000000002,0.0,0.021972886,2.020802,2.013651,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011634168,5.740181,0.0,0.048718766,0.0,0.044431455,9.5,9.794472,0.0,0.023422363999999998,9.5,9.701896000000001,0.0,0.051252338,0.08788893099999999,71.831401,0.9811068070000001,71.63969300000001,0.172287473,71.584712,0.5520809,71.561562,0.023720053999999997,6.782909,1.0,1.0,72.515139,72.72914200000001,32.859813,72.401799,72.563058,33.187348,72.515794,72.792273,33.07933,72.294077,72.705743,32.990019000000004
 10/25/2017,11:07:28.118,0.0,72.80533,0.0,3.210872,0.0,0.0,0.00037306442799999996,74.194063,0.0,72.80898,0.022080707999999998,2.924414,15.265493,0.0,0.0,61.329264,0.0,72.260292,31.814535,72.364456,0.0,0.0,0.0,133.78903200000002,1.0,0.010448,96.836569,24.788594,22.669188000000002,21.737335,1.0,11139.161,1.0,0.00404,27.7632,43.650376,0.0,2.565402,0.0,1.9877779999999998,0.0,1.982234,0.0,1.988745,10.0,8.990637,0.0,0.0,0.0,0.1372015,0.0,0.13810277199999998,0.0,0.145887194,0.0,0.0,0.0,1.9804599999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.915032,0.0,13.353024,71.301852,0.0,3.7019480000000002,0.0,14.000442999999999,70.796176,0.0,233.53626400000002,0.0049674079999999995,0.0,72.89883499999999,73.463171,72.13404200000001,72.29328199999999,72.650101,0.004945819000000001,0.0,72.68445,14.431494,23.633269,75.065973,73.44103299999999,0.0,73.619967,72.28284599999999,0.0,73.456806,0.0,13.263254000000002,32.725190999999995,10.0,75.0,49.9,23.975316,72.667416,31.249585999999997,0.0,10.633061999999999,10.799269,0.0,10.0,1.0,11.39166,0.0,1066.723,10.0,0.0,0.0,73.577842,0.8600096779999999,1.486812,0.0,8.24,1.0,89.147469,93.545927,58.623802000000005,1730.771,10.0,0.0,10.689544999999999,10.807624,0.0,10.0,0.0,66.521506,18.729934,25.189958999999998,34.4769388904028,31.321084000000003,0.0,0.000591288084,0.0,0.04400495,0.0,0.02319689,0.0,0.024871842,0.0,0.020458986999999998,2.020867,2.013684,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011605822,5.739246,0.0,0.044173572,0.0,0.042046034,9.5,9.794504,0.0,0.022230571,9.5,9.699383000000001,0.0,0.04348958,0.0,71.811868,0.291852068,71.70407800000001,0.5169148410000001,71.57530799999999,0.6716454940000001,71.56735,0.008577363000000001,6.806429,1.0,1.0,72.518087,72.730312,32.993155,72.399085,72.56202900000001,33.207053,72.517993,72.788857,33.128772,72.297914,72.704714,33.146081
 10/25/2017,11:07:38.118,0.0,72.80753,0.0,3.067643,10.328264,0.0,0.000493789854,74.16726700000001,0.0,72.8087,0.023558662,1.9218110000000002,0.0,0.0,0.0,62.114302,0.0,72.259636,31.796740000000003,72.365158,0.0,0.0,0.0,143.224978,1.0,0.010448,96.760432,24.763397,22.624602,21.734723000000002,1.0,11057.696000000002,1.0,0.00404,27.719819,43.658291,0.0,2.558152,0.0,1.988648,0.0,1.982363,0.0,1.988745,10.0,8.994467,0.0,0.0,0.0,0.135978346,0.0,0.140677833,0.0,0.147788339,0.0,0.0,0.0,1.97901,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,8.782413,71.315597,0.0,3.880793,0.0,10.935958,70.818602,0.0,233.662176,0.0,0.0,72.899817,73.460737,72.135774,72.29253299999999,72.649024,0.001799429,0.0,72.67976999999999,14.430935999999999,23.615242000000002,75.060542,73.439254,0.0,73.617721,72.281864,0.0,73.45586999999999,0.001449915,8.117473,32.690191,10.0,75.0,49.9,23.947649,72.666433,31.241409,0.0,10.55671,10.773467,6.175745,10.0,1.0,11.600958,0.0,1077.021,10.0,0.0,0.0,73.57934,0.974239981,1.354683,7.6181529999999995,8.24,1.0,89.079509,93.60362099999999,57.95791800000001,1744.64,10.0,0.0,10.521229,10.914641,11.855771,10.0,0.0,66.449096,11.298122,25.168936,34.529373943584474,31.314905,0.0,0.0,0.0,0.044906847,0.0,0.025129527000000002,0.0,0.022939205,0.0,0.018365297,2.020834,2.013909,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011605006999999999,5.740826,0.0,0.046172168,0.0,0.050556184000000004,9.5,9.795084,0.0,0.027158796000000002,9.5,9.701025999999999,0.0,0.044713583,0.0,71.892892,0.0,71.764122,0.5731805320000001,71.593393,0.502848418,71.56735,0.030808122,6.697527,1.0,1.0,72.520146,72.727925,33.076395,72.40348399999999,72.564836,33.246069,72.516121,72.79231999999999,33.24465,72.29505999999999,72.705228,33.089402
 10/25/2017,11:07:48.118,0.0,72.808185,0.0,3.5331379999999997,0.035746902000000004,0.0,0.0,74.070224,0.0,72.807764,0.026422196000000002,2.709571,0.0,0.0,0.0,62.22945,0.0,72.258841,31.768072999999998,72.365018,0.0,0.0,0.0,148.50271,1.0,0.010448,96.526576,24.781633,22.637446,21.694565,1.0,11161.291000000001,1.0,0.00404,27.684952000000003,43.667928,0.0,2.564629,0.0,1.988648,0.0,1.982266,0.0,1.9886810000000001,10.0,8.993727,0.0,0.0,0.0,0.137169312,0.0,0.140967528,0.0,0.151397291,0.0,0.0,0.0,1.980621,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7361880000000003,0.0,0.218532306,71.36261999999999,0.0,5.848082,0.0,14.385508999999999,70.77085600000001,0.0,233.78611600000002,0.013996676000000001,0.0,72.899817,73.461954,72.13549300000001,72.294077,72.654547,0.03929392,0.0,72.68346700000001,14.429341,23.540267,75.06573900000001,73.44145400000001,0.0,73.619125,72.279477,0.0,73.455963,0.015768292,8.502203999999999,32.805191,10.0,76.0,49.9,24.007328,72.667182,31.234069,0.0,10.925846,11.135287,16.589642,10.0,1.0,11.49361,0.0,1069.867,10.0,0.0,0.0,73.58060400000001,0.881653314,1.58247,5.629279,8.24,1.0,89.09495,93.27308599999999,58.715918,1768.033,10.0,0.0,10.650471000000001,10.653972999999999,7.87979,10.0,0.0,66.370329,17.36766,25.124014000000003,35.67171209958867,31.313418,0.0,0.003234592,0.0,0.044101580999999994,0.0,0.025870371,0.0,0.020555619,0.0,0.017109083,2.021028,2.01378,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011617525,5.738279,0.0,0.043818982,0.0,0.045043928,9.5,9.794343,0.0,0.026707847000000003,9.5,9.700285000000001,0.0,0.043392948,0.0,71.842252,0.5309812629999999,71.733738,0.6716454940000001,71.56735,0.7208779759999999,71.53986,0.031130307000000003,6.509043,1.0,1.0,72.516589,72.73429,32.864152000000004,72.403063,72.565585,33.116805,72.51818,72.79124399999999,33.130703000000004,72.295013,72.70536899999999,33.140258
