date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:07:58.118,0.0,72.806687,0.0,2.888607,4.428504,0.0,0.0,74.146265,0.0,72.807249,0.027900149,3.24668,5.159692,0.0,0.0,62.405432,0.0,72.256782,31.757572999999997,72.364784,0.0,0.0,0.0,157.378896,1.0,0.010448,96.494713,24.759545000000003,22.658363,21.714481,1.0,11028.617,1.0,0.00404,27.755091999999998,43.673655,0.0,2.573168,0.0,1.98852,0.0,1.982427,0.0,1.988358,10.0,8.979047999999999,0.0,0.0,0.0,0.13980875,0.0,0.142351623,0.0,0.16157969,0.0,0.0,0.0,1.988,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,71.330789,0.0,5.025398,0.0,0.491039448,70.73034399999999,0.0,233.90808399999997,0.44452869899999997,0.0,72.901409,73.462843,72.134884,72.294498,72.648978,0.0,0.0,72.681268,14.428623000000002,23.600493,75.069484,73.44473,0.0,73.621044,72.279852,0.0,73.45821,0.0,12.589974,32.720191,10.0,76.0,49.9,23.992694,72.665357,31.227611,0.0,10.708813000000001,10.931875999999999,13.749489,10.0,1.0,11.527194,0.0,1076.989,10.0,0.0,0.0,73.57807700000001,0.8467830120000001,1.586057,13.087557,8.24,1.0,88.999206,93.217196,58.374547,1741.241,10.0,0.0,10.643258,10.865019,23.815781,10.0,0.0,66.299604,18.367871,25.099975,36.05328961052041,31.310491,0.0,0.0,0.0,0.04297421,0.0,0.023583417000000002,0.0,0.018719614,0.0,0.014725496999999999,2.020802,2.013523,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011612025,5.739182,0.0,0.045108399,0.0,0.042819684000000004,9.5,9.793988,0.0,0.023518996,9.5,9.699544,0.0,0.043747265,0.09492214300000001,71.85021,0.6153798,71.735908,0.073822517,71.536966,0.8967082679999999,71.558669,0.032419047,6.391764,1.0,1.0,72.519818,72.730172,32.774995000000004,72.40442,72.564275,33.097494,72.515326,72.790308,33.16199,72.296136,72.706913,33.168209000000004
 10/25/2017,11:08:08.118,0.0,72.805564,0.0,0.0,27.562621000000004,0.0,0.0006748779889999999,74.204926,0.0,72.809589,0.022912057000000003,2.4231130000000003,26.956832000000002,0.0,0.0,62.167168000000004,0.0,72.259169,31.731833,72.365205,0.0,0.0,0.0,146.183707,1.0,0.010448,96.613331,24.718106,22.454331,21.753659,1.0,11097.145,1.0,0.00404,27.168434,43.661084,0.0,2.571009,0.0,1.9875200000000002,0.0,1.9821689999999998,0.0,1.989164,10.0,8.970903999999999,0.0,0.0,0.0,0.138939667,0.0,0.139519056,0.0,0.161998586,0.0,0.0,0.0,1.985745,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.380028,0.0,0.0,71.366237,0.0,5.3473180000000005,0.0,12.412044999999999,70.729621,0.0,234.02629700000003,0.448345619,0.0,72.900987,73.463077,72.13600799999999,72.296838,72.650335,0.075477414,0.0,72.682812,14.431973000000001,23.634498,75.073183,73.441735,0.0,73.623805,72.277746,0.0,73.45661899999999,0.0,15.154848999999999,32.644806,10.0,76.0,49.9,24.005727,72.669943,31.225241999999998,0.0,10.808612,10.786667999999999,12.449757,10.0,1.0,11.520597,0.0,1066.482,10.0,0.0,0.0,73.57573599999999,0.81491877,1.513118,17.690838,8.24,1.0,88.84540799999999,93.196162,58.193325,1746.5320000000002,10.0,0.0,10.762281,11.026442,2.893781,10.0,0.0,66.224065,18.673447,25.108421,37.02877986599571,31.303244,0.0,0.042368388,0.0,0.042652104,0.0,0.018172033,0.0,0.01433897,0.0,0.018043191,2.021157,2.014392,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01159678,5.735314,0.0,0.041755915,0.0,0.043464392000000004,9.5,9.794665,0.0,0.01852635,9.5,9.701187,0.0,0.043715054,0.0,71.853104,1.3609,71.70263100000001,0.734944402,71.63318199999999,0.8474757820000001,71.523944,0.030485937,6.436548999999999,1.0,1.0,72.517291,72.73199699999999,33.036945,72.403624,72.562731,33.199959,72.518274,72.792039,33.082807,72.295153,72.70565,33.037380999999996
 10/25/2017,11:08:18.118,0.0,72.80462800000001,0.0,3.210872,3.097851,0.0,0.000634636183,74.168716,0.0,72.80898,0.019863778999999998,3.282487,18.965081,0.0,0.0,61.754372,0.0,72.26178900000001,31.720543,72.362865,0.0,0.0,0.0,141.145871,1.0,0.010448,96.625973,24.713791,22.297087,21.745007,1.0,11065.073,1.0,0.00404,26.817332,43.655451,0.0,2.577325,0.0,1.9869720000000002,0.0,1.9806540000000001,0.0,1.987972,10.0,8.959574,0.0,0.0,0.0,0.136911806,0.0,0.135881781,0.0,0.150656166,0.0,0.0,0.0,1.9891599999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.521574,0.0,23.440443,71.372024,0.0,4.95386,0.0,5.32041,70.791112,0.0,234.15800099999998,0.175825791,0.0,72.9008,73.462422,72.137084,72.293937,72.651037,0.013598395,0.0,72.677665,14.430457999999998,23.67342,75.086573,73.446977,0.0,73.621091,72.279103,0.0,73.45535500000001,0.015320843,0.0,32.682883000000004,10.0,76.0,49.9,23.995209,72.665638,31.217762,0.0,10.902399,10.918075,16.044076,10.0,1.0,11.400655,0.0,1081.865,10.0,0.0,0.0,73.578264,0.815519982,1.540022,2.662007,8.24,1.0,88.712076,93.21359,58.67859,1733.4479999999999,10.0,0.0,10.663095,10.79208,16.408912,10.0,0.0,66.15450899999999,18.41778,25.081877,35.94798761970304,31.30278,0.0,0.054134315999999995,0.0,0.044230424000000004,0.0,0.013598125,0.0,0.017044662,0.0,0.022198361,2.020867,2.0135549999999998,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011584361000000001,5.736603,0.0,0.040982265,0.0,0.040498734,9.5,9.795599000000001,0.0,0.013984653,9.5,9.700059,0.0,0.041717996,0.0,71.920383,1.0373729999999999,71.76195200000001,0.6153798,71.589776,0.523948053,71.54781700000001,0.031452492,6.408196,1.0,1.0,72.521129,72.733682,32.891373,72.40605699999999,72.5661,33.000153000000005,72.517853,72.792975,33.136883000000005,72.297025,72.70714699999999,33.042815999999995
 10/25/2017,11:08:28.118,0.0,72.80640600000001,0.0,7.54355,0.0,0.0,8.332340200000001e-05,74.133954,0.0,72.808559,0.024205266,2.673764,28.558384999999998,0.0,0.0,62.218587,0.0,72.261274,31.704141999999997,72.360385,0.0,0.0,0.0,145.38405,1.0,0.010448,96.470416,24.724835000000002,22.076542,21.747946,1.0,11095.862,1.0,0.00404,26.618671000000003,43.64288,0.0,2.580225,0.0,1.9900349999999998,0.0,1.98175,0.0,1.988358,10.0,8.975121000000001,0.0,0.0,0.0,0.137072747,0.0,0.13987312699999999,0.0,0.137283711,0.0,0.0,0.0,1.992802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,14.443556,71.375642,0.0,2.02081,0.0,11.962800999999999,70.791112,0.0,234.257046,0.002053417,0.0,72.900987,73.462001,72.135165,72.295808,72.652675,0.023037567999999998,0.0,72.68066,14.427268,23.507491,75.08282700000001,73.444637,0.0,73.620903,72.27807299999999,0.0,73.457321,0.017222503,14.946453,32.688268,10.0,76.0,49.9,23.977145,72.67013,31.212141,0.0,10.696188000000001,10.801069,19.221197,10.0,1.0,11.431239999999999,0.0,1062.231,10.0,0.0,0.0,73.57854499999999,0.781852104,1.48442,9.590988000000001,8.24,1.0,88.75140400000001,93.706988,57.945275,1700.531,10.0,0.0,10.784523,10.803439,16.793684,10.0,0.0,66.079206,18.792773999999998,25.043359,33.76326945087929,31.299527,0.0,0.034696358999999996,0.0,0.044778004,0.0,0.017817717,0.0,0.022745941000000002,0.0,0.024163208999999998,2.021028,2.013458,2.0186439999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011599566,5.738859,0.0,0.044560397,0.0,0.044947222,9.5,9.791669,0.0,0.017012451,9.5,9.699575999999999,0.0,0.043425158,0.010523603999999999,71.89506300000001,0.228553166,71.739526,0.580213745,71.661395,0.650545863,71.581818,0.026297532999999998,6.205536,1.0,1.0,72.51977099999999,72.732792,32.896502000000005,72.403671,72.565538,33.268138,72.516964,72.792601,33.056540999999996,72.29772700000001,72.70696,33.142975
 10/25/2017,11:08:38.118,0.0,72.806032,0.0,10.55136,14.688957,0.0,0.000795603423,74.211444,0.0,72.811461,0.017923965,1.3488950000000002,13.183473000000001,0.0,0.0,62.700182999999996,0.0,72.259496,31.689646999999997,72.363661,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,96.709064,24.689847,20.169069,21.809815,1.0,11099.818000000001,1.0,0.00404,25.311159,43.638969,0.0,2.5697520000000003,0.0,1.9868430000000001,0.0,1.982878,0.0,1.988906,10.0,8.992375,0.0,0.0,0.0,0.13591397,0.0,0.136203664,0.0,0.14292269800000001,0.0,0.0,0.0,1.994284,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,4.4844349999999995,71.38794,0.0,2.128116,0.0,17.642526999999998,70.762175,0.0,234.31263900000002,0.002176544,0.0,72.902298,73.464248,72.13582,72.298148,72.650475,0.012549599,0.0,72.682204,14.430697,23.637776000000002,75.085636,73.448334,0.0,73.62258800000001,72.279196,0.0,73.457976,0.0,8.085412,32.710575,10.0,76.0,49.9,23.988349,72.66765,31.204753999999998,0.0,10.746088,10.966078,1.618663,10.0,1.0,11.316696,0.0,1085.41,10.0,0.0,0.0,73.58018299999999,0.852795133,1.623125,0.0,8.24,1.0,88.551059,93.697973,58.590688,1680.505,10.0,0.0,10.663696,10.548152,5.09019,10.0,0.0,66.01016700000001,18.809561,25.042246,33.97918541058758,31.298365999999998,0.0,0.000107756836,0.0,0.04300642,0.0,0.023390154,0.0,0.025226158999999998,0.0,0.018622982,2.02106,2.013201,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011575951999999999,5.7405040000000005,0.0,0.044979457,0.0,0.044657103,9.5,9.793666,0.0,0.025870371,9.5,9.695099,0.0,0.044649162,0.0,71.879871,0.0,71.77425,0.495815204,71.664289,0.71384477,71.57675400000001,0.030808122,6.397886,1.0,1.0,72.520801,72.730406,32.960017,72.40661899999999,72.563994,33.157790999999996,72.51677600000001,72.79157099999999,33.074309,72.29651,72.705462,33.036605
 10/25/2017,11:08:48.118,0.0,72.806313,0.0,3.927018,9.045708,0.0,0.000425378773,74.21072,0.0,72.810384,0.023558662,3.031836,14.865104,0.0,0.0,62.407605000000004,0.0,72.26221,31.672224,72.36043199999999,0.0,0.0,0.0,152.500992,1.0,0.010448,96.94856700000001,24.659313,20.102466,21.730315,1.0,11117.458,1.0,0.00404,24.903702,43.61704,0.0,2.564468,0.0,1.9881650000000002,0.0,1.982975,0.0,1.98852,10.0,8.978855000000001,0.0,0.0,0.0,0.137974019,0.0,0.141514728,0.0,0.156585159,0.0,0.0,0.0,1.989322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.443556,71.359003,0.0,4.2742510000000005,0.0,12.026978999999999,70.79183499999999,0.0,234.406146,0.002258628,0.0,72.905527,73.463124,72.135072,72.294919,72.649867,0.002848227,0.0,72.683748,14.428623000000002,23.686121,75.088024,73.445947,0.0,73.622963,72.27943,0.0,73.46069,0.001785502,13.167071,32.757883,10.0,76.0,49.9,23.985605,72.667135,31.197739000000002,0.0,10.841077,10.873673,10.572367,10.0,1.0,11.375467,0.0,1066.386,10.0,0.0,0.0,73.578357,0.941173314,1.471267,15.974632000000001,8.24,1.0,88.332138,93.408305,57.986215,1630.4,10.0,0.0,10.726814,10.844691000000001,13.779632999999999,10.0,0.0,65.937997,18.494684,25.043870000000002,36.033543010962184,31.294092,0.0,0.001848469,0.0,0.044230424000000004,0.0,0.025226158999999998,0.0,0.01849414,0.0,0.013952441999999999,2.020931,2.0131360000000003,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011548669,5.740246,0.0,0.045205105,0.0,0.045527459000000006,9.5,9.795084,0.0,0.025483844,9.5,9.699319000000001,0.0,0.045261164000000007,0.0,71.92617,0.334051341,71.766292,0.26371923,71.613649,0.7208779740000001,71.563733,0.026297532999999998,6.445571,1.0,1.0,72.522111,72.732231,32.83851,72.408725,72.566381,33.347351,72.520005,72.79218,33.181303,72.296932,72.708411,33.011371000000004
 10/25/2017,11:08:58.118,0.0,72.80926099999999,0.0,3.175065,21.374284,0.0,0.0005259832989999999,74.018805,0.0,72.809168,0.023096801,2.5663419999999997,27.933778999999998,0.0,0.0,62.886304,0.0,72.259917,31.655358000000003,72.361087,0.0,0.0,0.0,148.342779,1.0,0.010448,96.749341,24.676157999999997,20.052926,21.790062,1.0,11129.218,1.0,0.00404,25.092226999999998,43.609916,0.0,2.5650150000000003,0.0,1.9848119999999998,0.0,1.982459,0.0,1.9880360000000001,10.0,8.980915,0.0,0.0,0.0,0.136525547,0.0,0.135366769,0.0,0.162739711,0.0,0.0,0.0,1.9846169999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,71.321384,0.0,1.6273520000000001,0.0,0.0,70.821496,0.0,234.509194,0.001807165,0.0,72.906089,73.46392,72.13699,72.294498,72.650616,0.020415575,0.0,72.68431,14.427268,23.606229000000003,75.090739,73.4503,0.0,73.623852,72.278307,0.0,73.45863100000001,0.0,7.796863,32.713652,10.0,76.0,49.8,23.983319,72.67214200000001,31.194627,0.0,10.776148,10.856272,5.886916,10.0,1.0,11.467222999999999,0.0,1054.917,10.0,0.0,0.0,73.57821700000001,0.873236345,1.525673,6.4954019999999995,8.24,1.0,88.40520500000001,93.502657,58.451009,1642.5220000000002,10.0,0.0,10.709382000000002,10.862627,8.937914,10.0,0.0,65.87419399999999,18.143056,25.01533,36.896804897113874,31.288749,0.0,0.0,0.0,0.043940528,0.0,0.022069518,0.0,0.018880667,0.0,0.014789918,2.020609,2.0138130000000003,2.018193,2.0233790000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011568121,5.73915,0.0,0.043722276,0.0,0.043947924000000006,9.5,9.795148,0.0,0.020974357000000002,9.5,9.69919,0.0,0.048256750999999994,0.010523603999999999,71.887828,0.749010823,71.706971,0.453615934,71.651267,0.8334093659999999,71.580372,0.017920725,6.191682,1.0,1.0,72.52140899999999,72.73461800000001,32.860996,72.405589,72.563947,32.972172,72.516449,72.795736,33.072378,72.298569,72.706398,33.075038
 10/25/2017,11:09:08.118,0.0,72.80781,0.0,2.709571,10.216041,0.0,0.0,74.16944000000001,0.0,72.809635,0.020233267,3.568945,11.053407,0.0,0.0,63.014488,0.0,72.258981,31.659771999999997,72.363848,0.0,0.0,0.0,172.492403,1.0,0.010448,96.598292,24.664974,19.665779999999998,21.775044,1.0,11160.863000000001,1.0,0.00404,24.653551999999998,43.614898,0.0,2.567561,0.0,1.987166,0.0,1.981815,0.0,1.988584,10.0,8.971323,0.0,0.0,0.0,0.136364605,0.0,0.140162821,0.0,0.16921649,0.0,0.0,0.0,1.9918349999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,0.0,71.396621,0.0,1.9492720000000001,0.0,9.49196,70.765069,0.0,234.58198900000002,0.001232575,0.0,72.906323,73.46611999999999,72.137973,72.293983,72.652721,0.059221061,0.0,72.683514,14.433488,23.682024,75.087509,73.451751,0.0,73.62198000000001,72.279196,0.0,73.46003499999999,0.0,16.132707999999997,32.651344,10.0,76.0,49.8,24.003211999999998,72.668211,31.186915000000003,0.0,10.84228,10.871273,13.155783999999999,10.0,1.0,11.212947,0.0,1053.81,10.0,0.0,0.0,73.578357,0.8485866479999999,1.569317,11.307194,8.24,1.0,88.495964,93.46479599999999,58.42511999999999,1620.1070000000002,10.0,0.0,10.631235,10.934371,13.827729999999999,10.0,0.0,65.802774,18.841548,24.988414000000002,37.5307166294419,31.284846999999996,0.0,0.030441284,0.0,0.044584741,0.0,0.018751825,0.0,0.015047603,0.0,0.016786976999999998,2.020963,2.013201,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011590686999999999,5.738859,0.0,0.042239447,0.0,0.043174274000000006,9.5,9.794021,0.0,0.018590771000000002,9.5,9.668073,0.0,0.040944941,0.0,71.929064,0.263719223,71.696843,0.446582724,71.595564,0.756044033,71.619437,0.030808122,6.240333000000001,1.0,1.0,72.52183000000001,72.735039,32.809711,72.40858399999999,72.567972,33.158184999999996,72.51701,72.794239,33.129931,72.29819499999999,72.710142,33.186067
 10/25/2017,11:09:18.118,0.0,72.808278,0.0,5.037042,16.211993,0.0,4.7105764e-05,74.00939,0.0,72.811741,0.024667126,3.1034509999999997,0.0,0.0,0.0,64.010995,0.0,72.260385,31.645415999999997,72.370212,0.0,0.0,0.0,147.463157,1.0,0.010448,96.89856,24.632260000000002,19.697156,21.794795999999998,1.0,11194.326000000001,1.0,0.00404,23.998782000000002,43.610987,0.0,2.568109,0.0,1.9888740000000003,0.0,1.981234,0.0,1.9883259999999998,10.0,8.967203,0.0,0.0,0.0,0.13758776,0.0,0.141933176,0.0,0.149689483,0.0,0.0,0.0,1.985713,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.201184,0.0,0.0,71.37057800000001,0.0,6.599228999999999,0.0,15.540707000000001,70.818602,0.0,234.679018,0.002217586,0.0,72.90491899999999,73.464294,72.135446,72.29375,72.649914,0.020415575,0.0,72.68402900000001,14.431892999999999,23.651296,75.086104,73.45259300000001,0.0,73.62343100000001,72.27924300000001,0.0,73.46176700000001,0.0,0.0,32.692883,10.0,76.0,49.8,24.045056,72.672049,31.17688,0.0,10.760516,10.82507,7.186648,10.0,1.0,11.409051,0.0,1069.353,10.0,0.0,0.0,73.580698,0.813115134,1.5938299999999999,5.613239,8.24,1.0,88.325287,93.444363,57.84533199999999,1636.878,10.0,0.0,10.926389,11.026442,13.09025,10.0,0.0,65.730746,12.003417,24.987904,37.64308505507667,31.276252000000003,0.0,0.054714553,0.0,0.042297787,0.0,0.01749561,0.0,0.01540192,0.0,0.018268665,2.020706,2.0135549999999998,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011571063999999999,5.739246,0.0,0.045301811,0.0,0.043818982,9.5,9.7946,0.0,0.014435601999999999,9.5,9.695518,0.0,0.044488109000000005,0.094922144,71.913872,0.86857542,71.730121,0.6646122839999999,71.674417,0.78417688,71.600627,0.032419047,6.330225,1.0,1.0,72.52229799999999,72.73546,32.856657,72.41045600000001,72.565398,33.140451,72.516262,72.79320899999999,33.077399,72.296932,72.711078,33.132104999999996
 10/25/2017,11:09:28.118,0.0,72.807202,0.0,8.438732,5.037718,0.0,0.000276484083,74.270829,0.0,72.809729,0.021341732000000002,4.965428,4.535086,0.0,0.0,65.17479300000001,0.0,72.260713,31.622836,72.373862,0.0,0.0,0.0,110.838894,1.0,0.010448,97.01610600000001,24.634905,19.903021,21.786797,1.0,11115.427,1.0,0.00404,23.985809,43.588127,0.0,2.567239,0.0,1.9882939999999998,0.0,1.9818470000000001,0.0,1.988552,10.0,8.977149,0.0,0.0,0.0,0.136815241,0.0,0.138682161,0.0,0.142278243,0.0,0.0,0.0,1.98655,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,15.197306,71.395174,0.0,5.27578,0.0,13.053822,70.777367,0.0,234.77956600000002,0.00209446,0.0,72.90534,73.463077,72.136429,72.294732,72.650616,0.035098733,0.0,72.679724,14.429739999999999,23.670552,75.093314,73.454512,0.0,73.625958,72.28378199999999,0.0,73.45924000000001,0.021473271000000002,13.439589000000002,32.735575,10.0,76.0,49.8,24.059232,72.67097199999999,31.167961,0.0,10.683563000000001,10.970877999999999,15.033173999999999,10.0,1.0,11.433038999999999,0.0,1063.242,10.0,0.0,0.0,73.578264,0.8257405879999999,1.478442,12.638456,8.24,1.0,88.223455,93.90350500000001,58.317953,1623.586,10.0,0.0,10.715392999999999,10.786699,16.954006,10.0,0.0,65.666152,16.977013,24.981639,35.65856134207268,31.270352000000003,0.0,0.045624165,0.0,0.047709170999999995,0.0,0.014435601999999999,0.0,0.018397508,0.0,0.022230571,2.021028,2.0135549999999998,2.018354,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011562073,5.739569,0.0,0.041498032000000004,0.0,0.04439922,9.5,9.795050999999999,0.0,0.014725496999999999,9.5,9.66366,0.0,0.040429571,0.0,71.907361,0.334051339,71.75399399999999,0.960007176,71.641139,0.495815206,71.576031,0.032741232,6.339891000000001,1.0,1.0,72.523422,72.735086,33.119396,72.40807,72.565585,33.129022,72.519678,72.79395799999999,33.138815,72.295668,72.70944,33.015253
 10/25/2017,11:09:38.118,0.0,72.80846600000001,0.0,0.0,10.937479,0.0,0.00033282261,74.160025,0.0,72.812022,0.020602755,1.527931,0.0,0.0,0.0,66.144504,0.0,72.261836,31.602161,72.377278,0.0,0.0,0.0,140.905974,1.0,0.010448,96.850998,24.648176,19.913847,21.792021,1.0,11080.361,1.0,0.00404,24.188929,43.566431,0.0,2.580064,0.0,1.986102,0.0,1.982492,0.0,1.988616,10.0,8.980272,0.0,0.0,0.0,0.134723004,0.0,0.140130633,0.0,0.134931448,0.0,0.0,0.0,1.9864540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,7.964515,71.411813,0.0,5.5977,0.0,10.406492,70.83307099999999,0.0,234.87664700000002,0.00209446,0.0,72.90566700000001,73.462797,72.136429,72.29623000000001,72.650101,0.007830011,0.0,72.682812,14.431016,23.575501000000003,75.092331,73.455729,0.0,73.625912,72.27798,0.0,73.462001,0.0037990240000000002,8.245716999999999,32.678268,10.0,76.0,49.8,24.049629,72.66999,31.160017,0.0,10.993782000000001,10.890474000000001,0.0,10.0,1.0,11.515199,0.0,1063.579,10.0,0.0,0.0,73.57971500000001,0.8353599820000001,1.400719,14.001798,8.24,1.0,88.30721899999999,93.218999,58.479907999999995,1631.378,10.0,0.0,10.569319,11.080249,0.0,10.0,0.0,65.598567,18.343144,24.954817000000002,34.22142672871086,31.262176,0.0,0.029893282,0.0,0.044810215,0.0,0.018075402,0.0,0.024936262999999997,0.0,0.023003626,2.0212209999999997,2.013619,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011582911000000001,5.738892,0.0,0.043722276,0.0,0.043303215,9.5,9.794568,0.0,0.020942147,9.5,9.661019,0.0,0.045100111,0.0,71.896509,0.33405133800000003,71.68382199999999,0.5802137479999999,71.64765,0.411416669,71.641863,0.033707786,6.19877,1.0,1.0,72.525481,72.736396,32.88151,72.40853800000001,72.566053,33.190501,72.51888199999999,72.795175,33.198685,72.29768,72.706586,33.083578
 10/25/2017,11:09:48.118,0.0,72.808185,0.0,2.960222,13.358305,0.0,0.0005420800179999999,74.273726,0.0,72.811929,0.024759497999999998,3.962825,0.0,0.0,0.0,67.445178,0.0,72.261321,31.597794,72.376623,0.0,0.0,0.0,146.74346599999998,1.0,0.010448,96.766213,24.625485,19.876233,21.841974,1.0,11205.124,1.0,0.00404,23.935941,43.555257,0.0,2.5872490000000004,0.0,1.987843,0.0,1.9830720000000002,0.0,1.9888419999999998,10.0,8.997911,0.0,0.0,0.0,0.13758776,0.0,0.138263713,0.0,0.147530556,0.0,0.0,0.0,1.9853900000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,6.745685000000001,71.364067,0.0,3.8092550000000003,0.0,7.871473,70.767239,0.0,234.961395,0.000986322278,0.0,72.90894300000001,73.463124,72.138254,72.293235,72.650662,0.024610762,0.0,72.68304599999999,14.42958,23.63245,75.09294,73.457601,0.0,73.629188,72.282051,0.0,73.463358,0.026842663,9.319758,32.751344,10.0,76.0,49.8,23.989492000000002,72.672751,31.148031,0.0,10.814624,10.916275,8.149411,10.0,1.0,11.498408,0.0,1083.277,10.0,0.0,0.0,73.577421,0.9808533140000001,1.576492,4.378213,8.24,1.0,88.37183900000001,93.567562,57.874832999999995,1630.8970000000002,10.0,0.0,10.616207000000001,10.865617,15.398883999999999,10.0,0.0,65.53472099999999,18.484702,24.959318,35.67828765628867,31.254649,0.0,0.0,0.0,0.044520319,0.0,0.025773739,0.0,0.022456046,0.0,0.017688874,2.021092,2.013909,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01160091,5.737667,0.0,0.045140634000000006,0.0,0.043045332,9.5,9.793054,0.0,0.026546794,9.5,9.660085,0.0,0.049416333,0.0,71.938468,0.193387108,71.745313,0.495815204,71.585436,0.931874322,71.678034,0.028875012999999998,6.154307,1.0,1.0,72.52454499999999,72.7378,32.984476,72.409193,72.56670799999999,33.238975,72.518555,72.794379,33.277096,72.298335,72.713792,33.147246
 10/25/2017,11:09:58.118,0.0,72.808887,0.0,8.546154,0.0,0.0,0.0005823218329999999,74.207099,0.0,72.814456,0.021064616,3.389909,0.0,0.0,0.0,66.560198,0.0,72.260432,31.584041999999997,72.374658,0.0,0.0,0.0,164.016045,1.0,0.010448,96.85795300000001,24.589848,19.860820999999998,21.833810999999997,1.0,11182.886999999999,1.0,0.00404,24.072165,43.534911,0.0,2.582641,0.0,1.9888099999999997,0.0,1.9818470000000001,0.0,1.987939,10.0,8.97966,0.0,0.0,0.0,0.137008371,0.0,0.136589923,0.0,0.165349756,0.0,0.0,0.0,1.9964110000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.845024,0.0,0.0,71.432069,0.0,4.023868,0.0,1.517882,70.805581,0.0,235.04421800000003,0.00151987,0.0,72.906837,73.463452,72.13582,72.294919,72.6523,0.020153377,0.0,72.682672,14.429979000000001,23.635317999999998,75.093455,73.45661899999999,0.0,73.630358,72.278214,0.0,73.461159,0.0026804,19.338801999999998,32.769037,10.0,76.0,49.7,23.996351999999998,72.672985,31.137532,0.0,10.973942,11.128086999999999,8.438239999999999,10.0,1.0,11.602757,0.0,1047.778,10.0,0.0,0.0,73.57985500000001,0.847985436,1.5752959999999998,10.344835,8.24,1.0,88.333546,93.519485,58.098199,1609.4920000000002,10.0,0.0,10.665499,11.067694,17.803712,10.0,0.0,65.47026899999999,18.403487,24.967439000000002,37.45802535162878,31.245126000000003,0.0,0.012840746,0.0,0.043940528,0.0,0.019396036999999998,0.0,0.015305288,0.0,0.015659605,2.020995,2.013329,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011602396000000001,5.741761,0.0,0.048460882000000004,0.0,0.04327098,9.5,9.794375,0.0,0.019073931000000002,9.5,9.660729,0.0,0.044069370999999996,0.010523605,71.924,0.685711927,71.676587,0.9107746879999999,71.626671,0.622413012,71.66067199999999,0.027264088,6.103401,1.0,1.0,72.52566800000001,72.740421,32.878749,72.411579,72.566755,33.164097,72.519257,72.796859,33.174737,72.295715,72.7093,33.098331
 10/25/2017,11:10:08.118,0.0,72.80884,0.0,3.676367,15.570715,0.0,0.000662805446,74.177406,0.0,72.812584,0.016723129,4.464126,21.879908,0.0,0.0,66.357421,0.0,72.263052,31.574935999999997,72.376623,0.0,0.0,0.0,93.006557,1.0,0.010448,96.92149599999999,24.598108,19.86027,21.790226,1.0,11168.775,1.0,0.00404,24.325559,43.527322,0.0,2.5758099999999997,0.0,1.986102,0.0,1.9809759999999998,0.0,1.988004,10.0,8.960636000000001,0.0,0.0,0.0,0.13552771,0.0,0.1366543,0.0,0.152363974,0.0,0.0,0.0,1.998118,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,14.684114000000001,71.390833,0.0,3.8092550000000003,0.0,14.626175,70.786048,0.0,235.112394,0.001642996,0.0,72.909084,73.465699,72.13582,72.295996,72.650896,0.013860593999999999,0.0,72.68454399999999,14.431494,23.664816000000002,75.098652,73.45839699999999,0.0,73.628579,72.27798,0.0,73.461954,0.011629386,4.911379,32.721728999999996,10.0,76.0,49.7,23.957709,72.67424799999999,31.160806,0.0,10.850095,10.791468,9.144267,10.0,1.0,11.529592,0.0,1072.144,10.0,0.0,0.0,73.581212,0.86902786,1.518499,14.226348000000002,8.24,1.0,88.297787,93.85843299999999,58.675579000000006,1623.842,10.0,0.0,10.926389,10.995951,1.258498,10.0,0.0,65.406378,18.627169,24.940988,36.1257029432571,31.237832,0.0,0.052458074,0.0,0.044971267999999995,0.0,0.013952441999999999,0.0,0.01904172,0.0,0.021232042000000003,2.020802,2.013233,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011604169,5.736603,0.0,0.04059544,0.0,0.044205807,9.5,9.795663000000001,0.0,0.014532233,9.5,9.77785,0.0,0.040751677,0.137121413,71.93340400000001,0.608346595,71.764122,0.17932068899999998,71.626671,0.9459407479999999,71.68382199999999,0.035640896,6.049917,1.0,1.0,72.523094,72.739625,32.827069,72.411345,72.568159,33.199565,72.519116,72.797889,33.146926,72.297587,72.709627,32.981478
 10/25/2017,11:10:18.118,0.0,72.80771700000001,0.0,1.2772809999999999,0.0,0.0,0.0,74.26069,0.0,72.813567,0.025590847000000003,4.714777,9.932319999999999,0.0,0.0,67.135942,0.0,72.26221,31.559557,72.371663,0.0,0.0,0.0,165.93522,1.0,0.010448,96.898466,24.629198000000002,19.692018,21.841647000000002,1.0,11154.448999999999,1.0,0.00404,23.543079000000002,43.520246,0.0,2.5833180000000002,0.0,1.988068,0.0,1.9825560000000002,0.0,1.987972,10.0,8.981881,0.0,0.0,0.0,0.138971855,0.0,0.137426818,0.0,0.131644724,0.0,0.0,0.0,1.9992459999999999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.771957,0.0,10.578583,71.369854,0.0,2.7361880000000003,0.0,14.160886999999999,70.783878,0.0,235.203892,0.0018482070000000001,0.0,72.909224,73.46275,72.136195,72.296183,72.64907099999999,0.058696662000000004,0.0,72.683748,14.431175,23.679156,75.105674,73.460363,0.0,73.632698,72.276904,0.0,73.45881800000001,0.0,3.7571849999999998,32.657498,10.0,76.0,49.7,23.977145,72.676027,31.199087,0.0,11.135665,11.165289,0.0,10.0,1.0,11.608153999999999,0.0,1078.962,10.0,0.0,0.0,73.581727,0.81792483,1.676335,2.453496,8.24,1.0,88.295112,93.294721,58.267981000000006,1596.168,10.0,0.0,10.702769,11.069488,0.0,10.0,0.0,65.346742,18.281212,24.913841,33.998820618682,31.227937,0.0,0.028474924,0.0,0.045196742000000005,0.0,0.018397508,0.0,0.024904053,0.0,0.022456046,2.020673,2.013297,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011611202,5.699435,0.0,0.043077567000000004,0.0,0.045624165,9.5,9.795309,0.0,0.020974357000000002,9.5,9.778075999999999,0.0,0.04300642,0.073822508,71.916042,0.988140027,71.743143,0.756044032,71.646927,1.1288040000000001,71.69612,0.037251821,5.990311,1.0,1.0,72.523188,72.741263,32.9253,72.413638,72.568955,33.23661,72.518461,72.797327,33.090532,72.297306,72.710329,33.169762
 10/25/2017,11:10:28.118,0.0,72.810946,0.0,6.218682,1.975614,0.0,0.0,74.218686,0.0,72.81478299999999,0.031872147999999996,3.6405589999999997,0.0,0.0,0.0,68.41416600000001,0.0,72.26150799999999,31.533819,72.374143,0.0,0.0,0.0,146.823432,1.0,0.010448,97.025929,24.605857,19.590186,21.835117,1.0,11100.246000000001,1.0,0.00404,23.105215,43.492311,0.0,2.596723,0.0,1.987166,0.0,1.9821369999999998,0.0,1.988648,10.0,8.993727,0.0,0.0,0.0,0.136525547,0.0,0.136879618,0.0,0.148851691,0.0,0.0,0.0,2.002533,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.02081,0.0,15.052971,71.327895,0.0,4.739246,0.0,8.529295,70.802687,0.0,235.273612,0.001807165,0.0,72.909458,73.466822,72.13689699999999,72.297306,72.650148,0.043226908,0.0,72.682017,14.430139000000002,23.670962,75.110496,73.46162700000001,0.0,73.629796,72.27564,0.0,73.46101800000001,0.012748009,10.938836,32.700959999999995,10.0,76.0,49.7,23.99338,72.672938,31.188865999999997,0.0,11.039473,10.991278999999999,13.765533999999999,10.0,1.0,11.647135,0.0,1079.652,10.0,0.0,0.0,73.579387,0.8864630109999999,1.508335,11.836491,8.24,1.0,88.210972,93.38667,57.794757999999995,1590.701,10.0,0.0,10.929394,11.144817999999999,18.028162,10.0,0.0,65.280702,18.5455,24.91876,34.9097542661207,31.218413,0.0,0.0,0.0,0.045905376,0.0,0.024710789,0.0,0.024034366,0.0,0.017721085,2.020867,2.013233,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011604989,5.699564,0.0,0.045076162999999995,0.0,0.043174274000000006,9.5,9.794439,0.0,0.026353531,9.5,9.777883000000001,0.0,0.038980093,0.09492214300000001,71.923276,0.580213745,71.724334,0.6716454940000001,71.627394,1.0373729999999999,71.602074,0.027264088,6.174283,1.0,1.0,72.527212,72.74098199999999,33.095331,72.412141,72.569189,33.122322,72.52051999999999,72.796625,33.231903,72.30025400000001,72.707943,33.113083
 10/25/2017,11:10:38.118,0.0,72.809495,0.0,3.354101,14.576734,0.0,9.1371754e-05,74.18030300000001,0.0,72.814222,0.021895964,2.924414,0.0,0.0,0.0,68.728472,0.0,72.260853,31.532425,72.37592099999999,0.0,0.0,0.0,146.663501,1.0,0.010448,97.101458,24.575881,19.480648000000002,21.828260999999998,1.0,11229.285,1.0,0.00404,23.249548,43.472384999999996,0.0,2.59147,0.0,1.9874560000000001,0.0,1.982427,0.0,1.98852,10.0,9.0001,0.0,0.0,0.0,0.137491195,0.0,0.142866635,0.0,0.145339407,0.0,0.0,0.0,1.9996330000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1654150000000003,0.0,7.258876,71.39734399999999,0.0,3.9523300000000003,0.0,7.518496000000001,70.808474,0.0,235.33972000000003,0.00074006954,0.0,72.906369,73.462422,72.135914,72.295902,72.651785,0.013336195,0.0,72.682064,14.430378,23.679566,75.110637,73.46087800000001,0.0,73.632932,72.275266,0.0,73.464294,0.0,6.32206,32.651344,10.0,76.0,49.7,23.931185,72.676635,31.175719,0.0,10.910816,10.82387,4.266264,10.0,1.0,11.495409,0.0,1082.988,10.0,0.0,0.0,73.58060400000001,0.864819375,1.508335,6.960541,8.24,1.0,88.191967,93.798936,58.624404000000006,1624.4520000000002,10.0,0.0,10.836219,11.016278,16.841781,10.0,0.0,65.218216,18.033712,24.928736999999998,35.38907625176493,31.207959999999996,0.0,0.0,0.0,0.044584741,0.0,0.025870371,0.0,0.022552678,0.0,0.017624453,2.02077,2.013458,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011609086000000001,5.700434,0.0,0.04446369,0.0,0.043335451,9.5,9.794021,0.0,0.027126585,9.5,9.778075999999999,0.0,0.04278094599999999,0.0,71.946426,0.284818858,71.75471800000001,0.312951703,71.62305400000001,0.573180531,71.646927,0.025653164,6.196193,1.0,1.0,72.5252,72.74079499999999,32.858629,72.41391899999999,72.568674,33.140845,72.519865,72.794613,33.100575,72.30025400000001,72.70827,33.123176
 10/25/2017,11:10:48.118,0.0,72.81118000000001,0.0,8.116467,3.2902339999999994,0.0,0.000614515274,74.044152,0.0,72.813379,0.014044339,2.8528,0.0,0.0,0.0,69.748879,0.0,72.261649,31.544596999999996,72.37615500000001,0.0,0.0,0.0,138.906833,1.0,0.010448,97.053659,24.581588,19.407989,21.809488,1.0,11177.327,1.0,0.00404,23.322931,43.476901,0.0,2.6061,0.0,1.9871330000000003,0.0,1.982105,0.0,1.988616,10.0,8.997492999999999,0.0,0.0,0.0,0.136268041,0.0,0.140066256,0.0,0.15184840900000002,0.0,0.0,0.0,1.9977,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.093877,0.0,9.391828,71.389387,0.0,6.92115,0.0,15.283997,70.81209100000001,0.0,235.413152,0.0017661229999999999,0.0,72.909131,73.464014,72.135727,72.296183,72.653564,0.00835441,0.0,72.68524599999999,14.429979000000001,23.680795,75.114991,73.462703,0.0,73.632137,72.273066,0.0,73.46176700000001,0.0,6.338091,32.738268,10.0,76.0,49.7,24.02219,72.67378000000001,31.160342,0.0,11.033461,11.114286,3.800928,10.0,1.0,11.662128,0.0,1079.587,10.0,0.0,0.0,73.578357,0.98265695,1.572306,12.846967,8.24,1.0,88.232887,93.550735,58.511818000000005,1597.9479999999999,10.0,0.0,10.720202,11.303252,7.831693,10.0,0.0,65.156104,18.413469,24.918851999999998,35.796667962277944,31.196299,0.0,0.0,0.0,0.042136734,0.0,0.025644897000000003,0.0,0.02213394,0.0,0.018139823,2.020834,2.0138130000000003,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01162286,5.70095,0.0,0.045430753,0.0,0.042303917,9.5,9.795084,0.0,0.026804479,9.5,9.777206,0.0,0.043360737,0.094922144,71.938468,0.34108455,71.777867,0.35515098799999995,71.63173499999999,1.023306,71.649821,0.035640896,6.2612760000000005,1.0,1.0,72.530067,72.740608,32.850739000000004,72.416586,72.567036,33.082519,72.520099,72.79714,33.143063,72.29969200000001,72.707615,32.989631
 10/25/2017,11:10:58.118,0.0,72.811461,0.0,6.003838,11.065735,0.0,0.0,73.89641400000001,0.0,72.814596,0.019124802,2.2440759999999997,13.071365,0.0,0.0,71.048106,0.0,72.261602,31.559371999999996,72.37690400000001,0.0,0.0,0.0,153.140717,1.0,0.010448,96.993875,24.619498999999998,19.385970999999998,21.844422,1.0,11144.934,1.0,0.00404,23.234953,43.477227,0.0,2.616218,0.0,1.9857150000000001,0.0,1.98262,0.0,1.988391,10.0,8.997976,0.0,0.0,0.0,0.1372015,0.0,0.13958343199999998,0.0,0.145468298,0.0,0.0,0.0,2.002759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,12.920019,71.40385500000001,0.0,4.381557,0.0,20.562611999999998,70.811368,0.0,235.486778,0.001191533,0.0,72.90875600000001,73.463077,72.136429,72.296464,72.65187900000001,0.066562639,0.0,72.682438,14.428464000000002,23.658261,75.124074,73.466962,0.0,73.632277,72.273394,0.0,73.463077,0.009727727,13.006766,32.760575,10.0,76.0,49.7,23.985377,72.672798,31.147613,0.0,10.993782000000001,11.253494,8.646839,10.0,1.0,11.860032,0.0,1087.496,10.0,0.0,0.0,73.580557,0.9327563440000001,1.629702,16.471851,8.24,1.0,88.268458,93.418521,57.869415000000004,1624.933,10.0,0.0,11.014754,11.062313,2.268525,10.0,0.0,65.091376,15.727488000000001,24.893979,35.35622575262824,31.181154,0.0,0.0,0.0,0.045325585,0.0,0.025870371,0.0,0.021940676,0.0,0.017431189,2.020802,2.0135549999999998,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011635897,5.699693,0.0,0.04559193,0.0,0.043206509000000004,9.5,9.793956,0.0,0.027158796000000002,9.5,9.778688,0.0,0.043586211,0.0,71.921829,0.917807904,71.68526899999999,0.713844762,71.641863,0.83340936,71.658502,0.025330979,6.337313,1.0,1.0,72.526136,72.74355600000001,32.975008,72.414668,72.56965699999999,33.229123,72.52286,72.79985500000001,33.179758,72.299412,72.710704,33.080861
 10/25/2017,11:11:08.118,0.0,72.81089899999999,0.0,0.668557214,0.0,0.0,0.000678902175,74.237516,0.0,72.815345,0.015522292,1.6711599999999998,13.183473999999999,0.0,0.0,71.41455500000001,0.0,72.260947,31.555515000000003,72.3755,0.0,0.0,0.0,148.742607,1.0,0.010448,97.000925,24.635648,19.345973,21.849809,1.0,11109.653999999999,1.0,0.00404,23.400773,43.490309,0.0,2.614768,0.0,1.98607,0.0,1.982234,0.0,1.988648,10.0,8.997557,0.0,0.0,0.0,0.137137124,0.0,0.142158493,0.0,0.14559718900000002,0.0,0.0,0.0,2.010685,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.485805,0.0,14.251109,71.371301,0.0,4.775015,0.0,5.898009,70.833794,0.0,235.550768,0.002340712,0.0,72.911237,73.46635400000001,72.135727,72.298148,72.652019,0.02880595,0.0,72.68548,14.428623000000002,23.684892,75.124729,73.468694,0.0,73.632745,72.276997,0.0,73.459333,0.014425945,6.546487,32.816728999999995,10.0,76.0,49.7,23.992236,72.674482,31.13284,0.0,10.971537,11.18569,14.776435999999999,10.0,1.0,12.050139,0.0,1082.298,10.0,0.0,0.0,73.578638,0.942375738,1.630299,18.380529,8.24,1.0,88.271883,93.437752,58.127098,1606.7179999999998,10.0,0.0,10.955844,11.139437,12.978024000000001,10.0,0.0,65.03328499999999,18.780751000000002,24.901032999999998,35.90850687643335,31.169354,0.0,0.0,0.0,0.051896551,0.0,0.026192477000000002,0.0,0.022391624,0.0,0.017334557,2.020834,2.013297,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011643826000000001,5.700241,0.0,0.04369004,0.0,0.04362557,9.5,9.794794,0.0,0.0268689,9.5,9.777722,0.0,0.039978622000000005,0.0,71.937021,0.868575421,71.688886,0.594280165,71.640416,0.833409361,71.671523,0.013732322,6.384032,1.0,1.0,72.525808,72.741357,32.956071,72.415931,72.56932900000001,33.125475,72.520801,72.798497,33.160059000000004,72.30001999999999,72.709066,33.130941
 10/25/2017,11:11:18.118,0.0,72.809776,0.0,2.709571,25.462434,0.0,0.000155758658,74.032565,0.0,72.815439,0.024944242999999998,3.568945,0.0,0.0,0.0,71.536946,0.0,72.259449,31.546131,72.372412,0.0,0.0,0.0,160.25765900000002,1.0,0.010448,97.056526,24.621402,19.278819,21.849156,1.0,11112.968,1.0,0.00404,23.382935,43.521596,0.0,2.624918,0.0,1.986521,0.0,1.982266,0.0,1.9880360000000001,10.0,8.981141000000001,0.0,0.0,0.0,0.137974019,0.0,0.136074911,0.0,0.159678546,0.0,0.0,0.0,2.011459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,1.148692,71.419771,0.0,3.0581080000000003,0.0,12.6848,70.79328199999999,0.0,235.637839,0.002669049,0.0,72.91404399999999,73.465886,72.13685,72.296464,72.649773,0.0,0.0,72.68618199999999,14.426948999999999,23.600903,75.12411999999999,73.46785200000001,0.0,73.633915,72.281068,0.0,73.46223499999999,0.0037990240000000002,10.970896,32.702114,10.0,76.0,49.7,23.971657,72.676261,31.115325,0.0,11.159713,11.146088,2.3728279999999997,10.0,1.0,11.770675,0.0,1086.774,10.0,0.0,0.0,73.577281,0.949590284,1.752264,9.943853,8.24,1.0,88.252033,93.514677,58.612363,1616.451,10.0,0.0,10.93781,11.264391,5.6352839999999995,10.0,0.0,64.969165,18.177765,24.926741,35.77035790602946,31.159506,0.0,0.0,0.0,0.04403716,0.0,0.025032895,0.0,0.01852635,0.0,0.013759179,2.020802,2.013523,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011647983999999998,5.700241,0.0,0.043013097,0.0,0.041949328,9.5,9.794085,0.0,0.024517525,9.5,9.778172999999999,0.0,0.043328527,0.0,71.921829,0.116021795,71.772803,1.0936379999999999,71.63969300000001,0.650545858,71.636799,0.025330979,6.426239,1.0,1.0,72.52618299999999,72.742714,33.02077,72.41555699999999,72.57162199999999,33.304001,72.522813,72.79728100000001,33.091691,72.29838199999999,72.710797,33.089013
 10/25/2017,11:11:28.118,0.0,72.813426,0.0,7.758394,1.2381440000000001,0.0,0.000316725885,74.187545,0.0,72.812397,0.026422196000000002,3.6047519999999995,0.0,0.0,0.0,71.2364,0.0,72.264737,31.520253000000004,72.371476,0.0,0.0,0.0,171.532815,1.0,0.010448,97.104936,24.598710999999998,19.225242,21.912004999999997,1.0,11140.444,1.0,0.00404,23.167651,43.501855,0.0,2.617184,0.0,1.986811,0.0,1.9820400000000002,0.0,1.9878099999999999,10.0,8.974703,0.0,0.0,0.0,0.139229361,0.0,0.13726587699999998,0.0,0.166509776,0.0,0.0,0.0,2.009493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.450037,0.0,0.0,71.473304,0.0,3.2011830000000003,0.0,6.138676,70.848986,0.0,235.67802700000001,0.0028332179999999998,0.0,72.915448,73.46775799999999,72.13783199999999,72.295949,72.651785,0.002323828,0.0,72.685948,14.428863,23.596806,75.124916,73.469677,0.0,73.638175,72.280179,0.0,73.462843,0.0,13.952564,32.742883,10.0,76.0,49.7,24.025163,72.672189,31.100040999999997,0.0,11.327447,11.405302,4.683461,10.0,1.0,11.902011,0.0,1058.6860000000001,10.0,0.0,0.0,73.57657900000001,1.0109139999999999,1.7684060000000001,14.579213000000001,8.24,1.0,88.245276,93.633669,58.06026899999999,1604.4579999999999,10.0,0.0,11.056232000000001,11.272761000000001,8.569174,10.0,0.0,64.90972,18.375131,24.936347,37.66952987249074,31.144175,0.0,0.025025733999999997,0.0,0.044101580999999994,0.0,0.018880667,0.0,0.014274548,0.0,0.016174975,2.020834,2.013265,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011654205,5.701852,0.0,0.041691445,0.0,0.042948626,9.5,9.793827,0.0,0.018397508,9.5,9.778656,0.0,0.04245884,0.130088201,71.926893,0.200420333,71.75399399999999,0.636479435,71.641139,0.594280166,71.641139,0.028552828,6.4462150000000005,1.0,1.0,72.528288,72.741357,33.00499,72.416586,72.567598,33.071090000000005,72.52150300000001,72.799948,33.27053,72.300394,72.711733,33.126282
 10/25/2017,11:11:38.118,0.0,72.812256,0.0,2.888607,10.344296,0.0,0.00038111278400000003,74.140472,0.0,72.814362,0.013582478,4.535741000000001,0.0,0.0,0.0,70.922094,0.0,72.26221,31.503759000000002,72.370961,0.0,0.0,0.0,147.623088,1.0,0.010448,97.10959,24.573885999999998,19.256067,21.899762,1.0,11157.976999999999,1.0,0.00404,23.284415,43.504556,0.0,2.6333919999999997,0.0,1.987069,0.0,1.9816529999999999,0.0,1.988391,10.0,8.96775,0.0,0.0,0.0,0.136976182,0.0,0.137716513,0.0,0.14849724,0.0,0.0,0.0,2.006754,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,0.0,71.485603,0.0,3.594641,0.0,9.764714999999999,70.839582,0.0,235.76548599999998,0.001314659,0.0,72.91367,73.466775,72.13802,72.29655699999999,72.65351700000001,0.027494953,0.0,72.683655,14.42966,23.608276999999998,75.126508,73.471315,0.0,73.636162,72.278869,0.0,73.46485600000001,0.010622626000000001,0.0,32.702114,10.0,76.0,49.7,24.044826999999998,72.676635,31.085083,0.0,11.314221,11.260694,3.9453419999999997,10.0,1.0,12.042942,0.0,1082.491,10.0,0.0,0.0,73.581446,1.0391709999999998,1.826399,14.707526999999999,8.24,1.0,88.279955,93.806148,58.186101,1613.164,10.0,0.0,11.042406,11.348689,6.11625,10.0,0.0,64.842938,18.348588,24.925720000000002,37.59681206521279,31.129865999999996,0.0,0.05416655099999999,0.0,0.045454427,0.0,0.015079813999999999,0.0,0.01540192,0.0,0.020909936,2.020963,2.013684,2.01858,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011667137,5.698242,0.0,0.042787449000000005,0.0,0.043754510999999996,9.5,9.794665,0.0,0.013276018999999998,9.5,9.777496000000001,0.0,0.043715054,0.33405133800000003,71.92255300000001,0.7138447640000001,71.786548,0.622413011,71.595564,0.580213743,71.686715,0.033707786,6.4681239999999995,1.0,1.0,72.529973,72.742948,33.063771,72.416306,72.57209,33.104588,72.522111,72.800697,33.021005,72.300956,72.71266899999999,33.246629
 10/25/2017,11:11:48.118,0.0,72.811086,0.0,6.934827,0.0,0.0,0.0006628054429999999,74.19696,0.0,72.81642099999999,0.020972243999999998,3.031836,0.0,0.0,0.0,71.645577,0.0,72.26244399999999,31.500321000000003,72.369791,0.0,0.0,0.0,136.747761,1.0,0.010448,96.89329599999999,24.602562,19.3801,21.934696,1.0,11094.045,1.0,0.00404,23.910398999999998,43.491054,0.0,2.635584,0.0,1.9865529999999998,0.0,1.9818470000000001,0.0,1.9884549999999999,10.0,8.980111,0.0,0.0,0.0,0.137233689,0.0,0.136428982,0.0,0.140795995,0.0,0.0,0.0,2.0068509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.555814,0.0,12.67946,71.46028299999999,0.0,6.742305,0.0,16.262706,70.85332700000001,0.0,235.82972,0.002545923,0.0,72.91718,73.467664,72.138207,72.296323,72.65187900000001,0.014384992,0.0,72.686603,14.425832000000002,23.656213,75.13095600000001,73.47286,0.0,73.63789399999999,72.27882199999999,0.0,73.462797,0.001673639,13.455619,32.699037,10.0,76.0,49.7,24.070894,72.677805,31.066640000000003,0.0,11.041276,11.385501,15.514555999999999,10.0,1.0,11.750285,0.0,1088.249,10.0,0.0,0.0,73.577936,1.160616,1.7540580000000001,8.484276,8.24,1.0,88.426792,93.473811,58.667753000000005,1611.705,10.0,0.0,10.945625,11.192049,21.635404,10.0,0.0,64.779055,18.213382,24.909060999999998,35.237988511733704,31.114117999999998,0.0,0.038693551,0.0,0.045357796,0.0,0.015047603,0.0,0.021425306,0.0,0.023937734,2.0211240000000004,2.013329,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011698408,5.696662,0.0,0.04136909,0.0,0.044560397,9.5,9.7927,0.0,0.016464871000000002,9.5,9.777754,0.0,0.042426629,0.0,71.920383,0.650545861,71.76339899999999,0.404383459,71.675864,0.7068115559999999,71.677311,0.030163752000000002,6.342791,1.0,1.0,72.52754,72.745802,32.898869,72.419113,72.569469,33.197989,72.523094,72.799153,33.124137,72.299084,72.71159300000001,33.106483000000004
 10/25/2017,11:11:58.118,0.0,72.813941,0.0,3.89121,1.254176,0.0,0.0008559661320000001,74.152059,0.0,72.813005,0.025036615,4.320897,17.860008999999998,0.0,0.0,71.954089,0.0,72.263801,31.489125,72.368996,0.0,0.0,0.0,148.102882,1.0,0.010448,96.806443,24.601124,19.492391,21.937144,1.0,11142.153999999999,1.0,0.00404,24.025135000000002,43.455671,0.0,2.634101,0.0,1.9882939999999998,0.0,1.9822009999999999,0.0,1.9887130000000002,10.0,8.980078,0.0,0.0,0.0,0.136493358,0.0,0.13871434900000001,0.0,0.132611407,0.0,0.0,0.0,2.016421,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.415797,0.0,7.371136999999999,71.474028,0.0,8.351906,0.0,11.433335000000001,70.809198,0.0,235.892798,0.001478828,0.0,72.91666500000001,73.46523,72.138113,72.297961,72.653143,0.016220386,0.0,72.68665,14.425432999999998,23.593938,75.131424,73.47585500000001,0.0,73.638502,72.278775,0.0,73.462469,0.013866633,6.209847,32.791345,10.0,77.0,49.7,24.127143,72.67832,31.048661,0.0,11.467527,11.204891,0.0,10.0,1.0,11.799461,0.0,1075.625,10.0,0.0,0.0,73.57934,1.130555,1.828193,14.755645000000001,8.24,1.0,88.523512,93.482825,57.883864,1628.668,10.0,0.0,11.181867,11.496959,0.0,10.0,0.0,64.720079,17.964748,24.894304,34.56870521584705,31.096929,0.0,0.034793065,0.0,0.045647691,0.0,0.006318526,0.0,0.023164679,0.0,0.022713731,2.020963,2.01349,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011722011999999999,5.7000470000000005,0.0,0.051845601,0.0,0.042594035999999995,9.5,9.79241,0.0,0.01849414,9.5,9.778559,0.0,0.042265576,0.0,71.926893,1.079572,71.70841800000001,0.552080896,71.64548,1.0866049999999998,71.670077,0.036607451,6.282218,1.0,1.0,72.52871,72.74481999999999,33.058642,72.417148,72.570125,33.211388,72.517712,72.802148,33.167784000000005,72.29927099999999,72.713137,33.125894
 10/25/2017,11:12:08.118,0.0,72.811461,0.0,0.0,13.999583,0.0,0.0005098865770000001,74.090501,0.0,72.8182,0.02439001,5.037042,0.0,0.0,0.0,72.966531,0.0,72.263661,31.479182,72.37082099999999,0.0,0.0,0.0,135.788173,1.0,0.010448,96.975874,24.562656,19.488537,21.878213,1.0,11152.845,1.0,0.00404,23.863369,43.43202,0.0,2.625917,0.0,1.9881650000000002,0.0,1.982105,0.0,1.987939,10.0,8.989381,0.0,0.0,0.0,0.136847429,0.0,0.135624275,0.0,0.13754149300000001,0.0,0.0,0.0,2.0136819999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,17.827412,71.412536,0.0,4.95386,0.0,5.111833,70.848263,0.0,235.95231099999998,0.0,0.0,72.918444,73.46523,72.137973,72.29655699999999,72.655436,0.069709029,0.0,72.68477800000001,14.430457999999998,23.682434,75.12899,73.474779,0.0,73.64215300000001,72.27891600000001,0.0,73.46378,0.0,11.75639,32.811729,10.0,77.0,49.7,24.126686,72.676261,31.028964000000002,0.0,10.974542999999999,11.230692,0.0,10.0,1.0,11.625546,0.0,1070.428,10.0,0.0,0.0,73.57817,1.04879,1.791125,0.0,8.24,1.0,88.425055,93.70218,58.04581999999999,1608.194,10.0,0.0,11.079075,11.164548,0.0,10.0,0.0,64.66301899999999,18.530301,24.910731,34.24107510446706,31.081459000000002,0.0,0.006103544,0.0,0.045551059000000005,0.0,0.021844044,0.0,0.025193947999999997,0.0,0.02216615,2.020641,2.013394,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011714213999999999,5.698661,0.0,0.045011693,0.0,0.048460882000000004,9.5,9.793151,0.0,0.023390154,9.5,9.778495,0.0,0.045035689000000004,0.0,71.919659,0.6716454959999999,71.69612,0.305918504,71.648374,1.023306,71.666459,0.035318711,6.392409,1.0,1.0,72.528522,72.746926,32.906759,72.41841099999999,72.574523,33.116411,72.523094,72.79910600000001,33.126841,72.302968,72.713699,33.002441999999995
