date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:12:18.118,0.0,72.813192,0.0,1.456317,7.137905,0.0,0.000763409972,74.057912,0.0,72.817778,0.014506199,4.177668,1.0116690000000002,0.0,0.0,74.218686,0.0,72.26207,31.458369,72.378074,0.0,0.0,0.0,160.25766000000002,1.0,0.010448,97.099296,24.526741,19.481015,21.918698000000003,1.0,11153.487,1.0,0.00404,23.892965,43.414561,0.0,2.624209,0.0,1.988423,0.0,1.9826849999999998,0.0,1.9889709999999998,10.0,8.991152,0.0,0.0,0.0,0.135656464,0.0,0.138070584,0.0,0.146306091,0.0,0.0,0.0,2.0192240000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,12.086083,71.471857,0.0,5.955389,0.0,8.705783,70.806304,0.0,236.005512,0.002135502,0.0,72.919848,73.466167,72.136522,72.295434,72.65323599999999,0.013860593000000001,0.0,72.68388900000001,14.429739999999999,23.558294,75.131799,73.476651,0.0,73.641966,72.276482,0.0,73.464762,0.0,9.015179,32.738268,10.0,77.0,49.7,24.109079,72.678179,31.008197999999997,0.0,11.06833,11.257694,0.0,10.0,1.0,11.749086,0.0,1078.978,10.0,0.0,0.0,73.579293,1.034361,1.8138439999999998,0.0,8.24,1.0,88.365363,93.816965,58.697254,1624.339,10.0,0.0,11.055631,11.273956,0.0,10.0,0.0,64.605587,17.922552,24.900522,34.188681808343965,31.063527,0.0,0.0035891820000000002,0.0,0.044745794000000005,0.0,0.022745941000000002,0.0,0.025355001000000002,0.0,0.021457517000000002,2.020673,2.0135549999999998,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011712396000000002,5.70066,0.0,0.044012395,0.0,0.043013097,9.5,9.793538,0.0,0.022971416,9.5,9.772858,0.0,0.051381181,0.17228747,71.926893,0.9248411190000001,71.78365500000001,0.594280166,71.659949,0.664612281,71.714206,0.023397868999999998,6.42495,1.0,1.0,72.528382,72.74669200000001,32.880721,72.419722,72.571809,33.238186999999996,72.522626,72.801305,33.156196,72.301564,72.713044,33.114247
 10/25/2017,11:12:28.118,0.0,72.813286,0.0,6.791598,6.384403,0.0,0.000429402952,74.237516,0.0,72.817685,0.021895964,3.676367,1.2999479999999999,0.0,0.0,73.824717,0.0,72.261976,31.443502000000002,72.388416,0.0,0.0,0.0,137.707349,1.0,0.010448,97.021746,24.531891,19.488904,21.979587,1.0,11124.087,1.0,0.00404,24.117573,43.422475,0.0,2.6315560000000002,0.0,1.9878099999999999,0.0,1.98233,0.0,1.989164,10.0,8.984617,0.0,0.0,0.0,0.137684324,0.0,0.13855340800000002,0.0,0.129002455,0.0,0.0,0.0,2.014455,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.773486,0.0,10.642732,71.474028,0.0,6.599228999999999,0.0,4.052901,70.848986,0.0,236.05081,0.001068407,0.0,72.92115799999999,73.46714899999999,72.135727,72.298289,72.651926,0.012025198,0.0,72.68665,14.425513,23.600903,75.14200500000001,73.47749300000001,0.0,73.639813,72.280179,0.0,73.462843,0.047984642,2.122077,32.620575,10.0,77.0,49.7,24.107021,72.677805,30.992264000000002,0.0,11.07795,11.158688,0.0,10.0,1.0,11.857633,0.0,1073.6680000000001,10.0,0.0,0.0,73.58018299999999,1.016325,1.86825,1.683609,8.24,1.0,88.422944,93.524292,58.024747,1603.175,10.0,0.0,11.008742999999999,11.326568,0.0,10.0,0.0,64.548342,18.351537,24.873839,35.66513666151666,31.043319,0.0,0.036694955,0.0,0.045228952999999995,0.0,0.0174634,0.0,0.020909936,0.0,0.022874784,2.020867,2.013329,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01172944,5.778542,0.0,0.045656401,0.0,0.045076162999999995,9.5,9.793892,0.0,0.01698024,9.5,9.748408999999999,0.0,0.042909789000000004,0.0,71.910255,0.9037414890000001,71.73084399999999,0.7630772459999999,71.641139,0.706811552,71.629565,0.03854056,6.450081,1.0,1.0,72.528382,72.748142,33.10046,72.418318,72.57185600000001,33.222029,72.524264,72.801259,33.037614000000005,72.30100300000001,72.71220100000001,33.081637
 10/25/2017,11:12:38.118,0.0,72.81043100000001,0.0,2.816993,0.0,0.0,0.000191976282,74.195512,0.0,72.819089,0.017000245,4.28509,0.0,0.0,0.0,73.823993,0.0,72.26104000000001,31.425846999999997,72.392861,0.0,0.0,0.0,139.06676399999998,1.0,0.010448,96.886905,24.549153,19.503766,21.967344,1.0,11159.367,1.0,0.00404,24.257041,43.436163,0.0,2.641352,0.0,1.9877779999999998,0.0,1.9818790000000002,0.0,1.9890349999999999,10.0,8.981913,0.0,0.0,0.0,0.140355951,0.0,0.137523383,0.0,0.140892663,0.0,0.0,0.0,2.022479,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.415797,0.0,18.452864,71.469687,0.0,3.236952,0.0,4.7909440000000005,70.86417800000001,0.0,236.063725,0.000945280155,0.0,72.91951999999999,73.467477,72.138441,72.295808,72.655904,0.02539736,0.0,72.683233,14.425432999999998,23.641873,75.139149,73.479038,0.0,73.64065500000001,72.277091,0.0,73.464762,0.03198833,8.085412,32.721344,10.0,77.0,49.7,24.085299,72.675793,30.968108,0.0,11.392377,11.321897,12.786724000000001,10.0,1.0,11.943391,0.0,1081.256,10.0,0.0,0.0,73.579621,0.995282405,1.740307,3.51209,8.24,1.0,88.414168,93.844009,58.166835,1613.2120000000002,10.0,0.0,10.940214,11.166341000000001,20.978084,10.0,0.0,64.489368,17.725413,24.840985,34.7326306186801,31.025387,0.0,0.043496627999999996,0.0,0.045035689000000004,0.0,0.015015393,0.0,0.019009508999999997,0.0,0.024130997999999997,2.020738,2.013458,2.018225,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011735889,5.779026,0.0,0.044012395,0.0,0.04362557,9.5,9.79386,0.0,0.015337499,9.5,9.739197,0.0,0.041814627,0.0,71.952213,0.242619599,71.714929,0.692745127,71.662842,1.023306,71.672247,0.032419047,6.324426,1.0,1.0,72.530956,72.746645,33.092569,72.417663,72.572558,33.193653999999995,72.524357,72.80032299999999,33.222246999999996,72.305448,72.715618,33.019911
 10/25/2017,11:12:48.118,0.0,72.813988,0.0,6.469333,13.727039999999999,0.0,0.000666829625,74.1832,0.0,72.81805899999999,0.026791684,4.034439,1.9405689999999998,0.0,0.0,73.550242,0.0,72.262351,31.406614,72.393048,0.0,0.0,0.0,109.879306,1.0,0.010448,96.94767399999999,24.508876,19.495326000000002,21.893232,1.0,11151.99,1.0,0.00404,24.065273,43.461444,0.0,2.655207,0.0,1.9875200000000002,0.0,1.982266,0.0,1.9882939999999998,10.0,8.960668,0.0,0.0,0.0,0.137137124,0.0,0.13549552199999998,0.0,0.153427326,0.0,0.0,0.0,2.018612,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2727209999999998,0.0,19.671692999999998,71.429899,0.0,3.63041,0.0,1.758548,70.864902,0.0,236.082037,0.004351776,0.0,72.926025,73.465184,72.139143,72.297587,72.650896,0.039818319,0.0,72.68641600000001,14.42958,23.612784,75.145189,73.478523,0.0,73.64210600000001,72.278775,0.0,73.46509,0.0,0.0,32.740575,10.0,77.0,49.7,24.101305,72.674295,30.950362,0.0,11.185564,11.021281,9.481235,10.0,1.0,11.686116,0.0,1085.5230000000001,10.0,0.0,0.0,73.580276,1.2039030000000002,1.773189,7.104895,8.24,1.0,88.24053599999999,93.717805,58.625006000000006,1603.191,10.0,0.0,10.826601,11.140633,18.092291,10.0,0.0,64.435582,18.035299,24.849152,36.46821482887026,31.008663000000002,0.0,0.054682318,0.0,0.044649162,0.0,0.012406333,0.0,0.0049012579999999995,0.0,0.025773739,2.020802,2.013394,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01171552,5.7779300000000005,0.0,0.042658507000000005,0.0,0.043818982,9.5,9.795116,0.0,0.014145706000000001,9.5,9.730466999999999,0.0,0.039269989,0.0,71.963788,0.8756086359999999,71.780761,0.8193429390000001,71.628118,0.861542212,71.649097,0.034996526,6.442026,1.0,1.0,72.529131,72.748283,33.025504,72.422202,72.572137,33.119958000000004,72.524732,72.80345799999999,33.038773,72.304887,72.712763,33.234982
 10/25/2017,11:12:58.118,0.0,72.812584,0.0,1.42051,3.867385,0.0,0.000658781269,74.285313,0.0,72.818434,0.022265452999999998,3.89121,0.0,0.0,0.0,73.28807900000001,0.0,72.262865,31.385336,72.388696,0.0,0.0,0.0,144.424462,1.0,0.010448,96.967461,24.464841,19.592571,21.936165,1.0,11099.07,1.0,0.00404,24.051894,43.474107000000004,0.0,2.661459,0.0,1.984168,0.0,1.982105,0.0,1.987552,10.0,8.968328999999999,0.0,0.0,0.0,0.138424655,0.0,0.140710021,0.0,0.14933503199999998,0.0,0.0,0.0,2.013489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,71.431345,0.0,2.98657,0.0,13.872086999999999,70.877923,0.0,236.13066099999998,0.00172508,0.0,72.924949,73.467805,72.13802,72.298523,72.652628,0.0,0.0,72.687866,14.42966,23.515685,75.158579,73.478944,0.0,73.640281,72.279337,0.0,73.46635400000001,0.0,0.0,32.74596,10.0,77.0,49.6,24.123942,72.675184,30.930804,0.0,11.086366,11.046482000000001,4.490908999999999,10.0,1.0,11.838442,0.0,1091.025,10.0,0.0,0.0,73.57803,1.136567,1.7923209999999998,14.595251999999999,8.24,1.0,88.141897,93.410108,58.150579,1630.961,10.0,0.0,10.934203,11.103566,9.082203999999999,10.0,0.0,64.385348,17.82455,24.849477,36.71211965870025,30.988919,0.0,0.052973840999999994,0.0,0.05241192099999999,0.0,0.018075402,0.0,0.015788448,0.0,0.017721085,2.02077,2.013523,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011706771999999999,5.777704,0.0,0.041981563,0.0,0.042626272,9.5,9.793731,0.0,0.016851398,9.5,9.726505,0.0,0.043972739000000004,0.0,71.905191,0.889675056,71.757611,0.509881636,71.677311,0.38328382200000005,71.69612,0.032741232,6.352779,1.0,1.0,72.53184499999999,72.749125,33.154506,72.421594,72.572886,33.147939,72.522111,72.802662,32.980061,72.30367,72.71758299999999,33.038546000000004
 10/25/2017,11:13:08.118,0.0,72.814877,0.0,0.382099158,25.173859,0.0,0.00038513696,74.12164200000001,0.0,72.818761,0.026329823999999998,0.596942699,23.73771,0.0,0.0,74.452605,0.0,72.262959,31.377531,72.38602900000001,0.0,0.0,0.0,163.296354,1.0,0.010448,96.765602,24.432731,19.646882,21.841484,1.0,11075.443000000001,1.0,0.00404,24.306504,43.486724,0.0,2.650954,0.0,1.9858759999999998,0.0,1.9819759999999997,0.0,1.9881,10.0,8.977310000000001,0.0,0.0,0.0,0.135366769,0.0,0.13671867599999998,0.0,0.17082762899999998,0.0,0.0,0.0,2.00814,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,71.421217,0.0,4.775015,0.0,14.706397,70.835241,0.0,236.15225099999998,0.0017661229999999999,0.0,72.92537,73.4686,72.136663,72.296791,72.653938,0.001275032,0.0,72.68618199999999,14.426869,23.664816000000002,75.164524,73.480863,0.0,73.643464,72.2806,0.0,73.468086,0.010063314,7.893046000000001,32.662883,10.0,77.0,49.6,24.153667000000002,72.675512,30.914685,0.0,11.061116,11.299696,8.470333,10.0,1.0,11.956584,0.0,1056.8419999999999,10.0,0.0,0.0,73.580089,1.099893,1.5878510000000001,5.549082,8.24,1.0,88.17498,94.089807,58.187906999999996,1625.734,10.0,0.0,11.092901,11.183081,8.47298,10.0,0.0,64.326656,18.290967000000002,24.816901,36.69893141479663,30.973311,0.0,0.003847065,0.0,0.044101580999999994,0.0,0.02007246,0.0,0.017817717,0.0,0.015240867,2.020738,2.013297,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01171911,5.7783489999999995,0.0,0.045430753,0.0,0.042400624000000005,9.5,9.794117,0.0,0.01955709,9.5,9.717035000000001,0.0,0.043135263,0.17228747100000003,71.947873,1.0373729999999999,71.71275899999999,0.615379801,71.646203,0.875608631,71.691056,0.022109128999999998,6.010930999999999,1.0,1.0,72.529599,72.750435,33.030238,72.424448,72.574664,33.121140000000004,72.52215799999999,72.804488,33.304907,72.302828,72.713371,33.184902
 10/25/2017,11:13:18.118,0.0,72.815439,0.0,0.34629189899999996,9.991593,0.0,0.000791579234,74.19696,0.0,72.81880799999999,0.023651033999999998,3.998632,23.129119,0.0,0.0,74.632209,0.0,72.262163,31.350631,72.385701,0.0,0.0,0.0,156.819137,1.0,0.010448,96.630297,24.449807,19.672202,21.881152,1.0,11099.39,1.0,0.00404,24.027973,43.496594,0.0,2.655143,0.0,1.9878099999999999,0.0,1.982459,0.0,1.988423,10.0,8.981881,0.0,0.0,0.0,0.139776562,0.0,0.136525547,0.0,0.155360693,0.0,0.0,0.0,2.0050790000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6288810000000002,0.0,21.884831,71.503688,0.0,6.026927,0.0,8.11214,70.85332700000001,0.0,236.18887599999996,1.31131e-06,0.0,72.92771,73.469302,72.13839399999999,72.295902,72.655061,0.009141009,0.0,72.687539,14.426708999999999,23.685302,75.164009,73.480301,0.0,73.644634,72.277465,0.0,73.46635400000001,0.0,14.144929999999999,32.786345000000004,10.0,77.0,49.6,24.145893,72.676261,30.890853000000003,0.0,10.948692,11.059683,10.299584,10.0,1.0,11.583566000000001,0.0,1074.085,10.0,0.0,0.0,73.57821700000001,1.023539,1.557958,7.249249000000001,8.24,1.0,88.150297,93.818768,58.82549399999999,1611.625,10.0,0.0,10.894528999999999,11.184875,7.687403,10.0,0.0,64.27105,18.162793,24.778571,35.29710232774669,30.955053999999997,0.0,0.0024609420000000003,0.0,0.043650633,0.0,0.025580476,0.0,0.02058783,0.0,0.017302347,2.020673,2.013426,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011722167,5.778155,0.0,0.043786747,0.0,0.043077567000000004,9.5,9.79299,0.0,0.026160267,9.5,9.700188,0.0,0.043747265,0.0,71.95366,0.418449884,71.710589,0.791210095,71.60424499999999,1.220236,71.70841800000001,0.020498205,6.131432,1.0,1.0,72.53076899999999,72.751793,32.995521999999994,72.422904,72.573915,33.127446,72.524404,72.80402,33.1589,72.3025,72.715571,33.124340999999994
 10/25/2017,11:13:28.118,0.0,72.815813,0.0,7.1496710000000006,1.029728,0.0,0.0,74.09846800000001,0.0,72.818527,0.018940058,3.6405589999999997,0.0,0.0,0.0,74.24475799999999,0.0,72.26356700000001,31.341246999999996,72.385701,0.0,0.0,0.0,132.349651,1.0,0.010448,96.69473,24.417651,19.568901999999998,21.902047,1.0,11148.462,1.0,0.00404,23.659032,43.517732,0.0,2.655948,0.0,1.9861990000000003,0.0,1.982975,0.0,1.987972,10.0,8.989478,0.0,0.0,0.0,0.136074911,0.0,0.140291574,0.0,0.138572622,0.0,0.0,0.0,2.011878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.370099,71.39589699999999,0.0,4.560402,0.0,15.909729,70.90252,0.0,236.236055,0.001355701,0.0,72.930284,73.468226,72.138675,72.297025,72.654172,0.018580181,0.0,72.687258,14.430617000000002,23.454229,75.154786,73.48325,0.0,73.644961,72.277231,0.0,73.46635400000001,0.023039342999999997,10.650286999999999,32.642114,10.0,77.0,49.6,24.136289,72.673874,30.875152000000003,0.0,11.098991999999999,11.092085,0.0,10.0,1.0,11.578169,0.0,1071.262,10.0,0.0,0.0,73.578123,0.979049677,1.507737,5.484925,8.24,1.0,88.015902,93.687156,58.263767,1586.789,10.0,0.0,10.9859,11.128675999999999,0.0,10.0,0.0,64.21525600000001,17.951589000000002,24.754904999999997,34.26072454787535,30.941117,0.0,0.016644526,0.0,0.045132320999999996,0.0,0.020330145,0.0,0.025580476,0.0,0.022069518,2.020963,2.0135549999999998,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011707317,5.777865,0.0,0.044786045,0.0,0.048783235999999994,9.5,9.792732,0.0,0.022810362999999997,9.5,9.700317,0.0,0.042394419,0.0,71.93774499999999,0.291852082,71.82923100000001,0.981106812,71.633905,0.418449881,71.653438,0.032096862000000004,6.019953,1.0,1.0,72.53002,72.750716,33.027476,72.425618,72.576629,33.239369,72.522018,72.803692,33.174351,72.303015,72.71472800000001,33.075038
 10/25/2017,11:13:38.118,0.0,72.816468,0.0,4.786392,0.0,0.0,0.0,74.110055,0.0,72.818387,0.024851871,1.241473,0.0,0.0,0.0,73.950005,0.0,72.264503,31.319922,72.390475,0.0,0.0,0.0,141.705631,1.0,0.010448,96.93898,24.374173000000003,19.280286,21.882458,1.0,11128.256000000001,1.0,0.00404,22.879796,43.483838,0.0,2.658462,0.0,1.987552,0.0,1.981524,0.0,1.9878099999999999,10.0,8.980625999999999,0.0,0.0,0.0,0.13572084,0.0,0.140999716,0.0,0.136735924,0.0,0.0,0.0,2.010041,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,16.079353,71.49356,0.0,3.880793,0.0,13.872086999999999,70.846816,0.0,236.26684900000004,0.0018482070000000001,0.0,72.929582,73.46850699999999,72.13933,72.296042,72.655389,0.0025860279999999998,0.0,72.688007,14.42655,23.526336999999998,75.156144,73.486199,0.0,73.644961,72.277886,0.0,73.46378,0.04261525099999999,13.167071,32.630959999999995,10.0,77.0,49.6,24.151838,72.678788,30.857778000000003,0.0,10.826047,11.045882,10.68469,10.0,1.0,11.567374000000001,0.0,1084.688,10.0,0.0,0.0,73.580838,0.911112708,1.709815,14.210308,8.24,1.0,87.776824,93.67213100000001,58.284237,1579.9579999999999,10.0,0.0,10.967866,11.025246000000001,9.996038,10.0,0.0,64.1618,18.041197,24.755694000000002,34.870385982013886,30.925648,0.0,0.040402028,0.0,0.04400495,0.0,0.01488655,0.0,0.02058783,0.0,0.024549736000000003,2.020867,2.014038,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011675018,5.779574,0.0,0.047300407,0.0,0.044753809000000006,9.5,9.794889999999999,0.0,0.016400448999999998,9.5,9.699415,0.0,0.040429571,0.0,71.976086,0.9740735970000001,71.767739,0.770110458,71.686715,0.720877975,71.73301500000001,0.027908457999999997,6.054427,1.0,1.0,72.534419,72.751325,33.182122,72.426647,72.575366,33.15188,72.522486,72.8043,33.165467,72.302547,72.71355799999999,33.021076
 10/25/2017,11:13:48.118,0.0,72.817217,0.0,1.563739,11.947492,0.0,0.00023624226900000002,74.144093,0.0,72.818012,0.012104525,4.249283,0.0,0.0,0.0,72.595013,0.0,72.265486,31.296228999999997,72.38888399999999,0.0,0.0,0.0,82.531058,1.0,0.010448,97.029924,24.33399,19.133501000000003,21.868419,1.0,11172.089,1.0,0.00404,22.680325,43.462095,0.0,2.665261,0.0,1.988616,0.0,1.981815,0.0,1.987875,10.0,8.961505,0.0,0.0,0.0,0.13726587699999998,0.0,0.135366769,0.0,0.153459549,0.0,0.0,0.0,2.010911,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,17.60289,71.432792,0.0,5.1684730000000005,0.0,10.149780999999999,70.865625,0.0,236.33696899999998,0.001889249,0.0,72.929863,73.46888100000001,72.13956400000001,72.297821,72.655904,0.040080517999999996,0.0,72.686135,14.428225,23.631221,75.158766,73.48371800000001,0.0,73.64571,72.27915,0.0,73.467945,0.014314081999999999,3.7732160000000006,32.681729,10.0,77.0,49.6,24.144292,72.678273,30.84282,0.0,11.058110000000001,10.81367,7.587799,10.0,1.0,11.525394,0.0,1091.41,10.0,0.0,0.0,73.577374,0.9219345259999999,1.880207,8.917337,8.24,1.0,87.653653,93.62525600000001,58.74,1613.18,10.0,0.0,10.933602,11.054541,3.4068099999999997,10.0,0.0,64.101943,17.996507,24.726505,36.705525477434435,30.913477,0.0,0.055455968,0.0,0.049319700999999994,0.0,0.013630336000000002,0.0,0.016497081,0.0,0.022456046,2.02077,2.013329,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011660776999999999,5.7774779999999994,0.0,0.042303917,0.0,0.044366984000000005,9.5,9.79415,0.0,0.01385581,9.5,9.700124,0.0,0.049706229000000005,0.0,72.01876899999999,0.9178079159999999,71.722163,0.29185207399999996,71.684545,1.20617,71.629565,0.034674341000000004,6.008998,1.0,1.0,72.531611,72.752167,33.010118,72.42763000000001,72.574009,33.172767,72.524872,72.80256899999999,33.124909,72.301985,72.716881,33.179466999999995
 10/25/2017,11:13:58.118,0.0,72.817825,0.0,1.3488950000000002,3.226107,0.0,0.00022014554299999999,74.237516,0.0,72.819089,0.025313731000000003,0.740171721,28.462291999999998,0.0,0.0,73.433645,0.0,72.263006,31.279644,72.390147,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,96.890101,24.306057,18.886352,21.853237,1.0,11097.893999999998,1.0,0.00404,22.559101000000002,43.455484000000006,0.0,2.672479,0.0,1.9897770000000001,0.0,1.981815,0.0,1.9886810000000001,10.0,8.974671,0.0,0.0,0.0,0.137298065,0.0,0.136203664,0.0,0.170118728,0.0,0.0,0.0,2.0093,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,0.0,71.41904699999999,0.0,6.098465,0.0,10.727381,70.882987,0.0,236.387764,0.00172508,0.0,72.930658,73.46523,72.138113,72.29847600000001,72.657027,0.016744787,0.0,72.687398,14.426070999999999,23.633269,75.155489,73.487837,0.0,73.647021,72.285701,0.0,73.46686899999999,0.0,8.726631,32.721728999999996,10.0,77.0,49.6,24.106564000000002,72.67976999999999,30.829302000000002,0.0,10.871738,10.951077,3.110947,10.0,1.0,11.475019,0.0,1065.504,10.0,0.0,0.0,73.58130600000001,0.924339375,1.423438,0.368386175,8.24,1.0,87.71789,93.235225,58.505796999999994,1593.6029999999998,10.0,0.0,10.770697,10.896705,5.683381,10.0,0.0,64.042273,18.372635,24.687248,37.51089031195679,30.902606,0.0,0.0,0.0,0.041492521,0.0,0.018139823,0.0,0.017270136000000002,0.0,0.014242338,2.020609,2.013233,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01167659,5.777801,0.0,0.042400624000000005,0.0,0.041981563,9.5,9.79415,0.0,0.07476609,9.5,9.69948,0.0,0.04455253,0.0,71.99127800000001,0.931874338,71.736632,0.348117765,71.651267,0.692745128,71.678758,0.033385602,5.795383999999999,1.0,1.0,72.533951,72.753477,33.06022,72.427537,72.576208,33.20193,72.523656,72.802382,33.139201,72.30278100000001,72.715898,33.103377
 10/25/2017,11:14:08.118,0.0,72.815907,0.0,0.8475934959999999,11.723044999999999,0.0,0.000437451319,74.217962,0.0,72.82082,0.019956151000000002,4.106054,1.748384,0.0,0.0,73.885551,0.0,72.26104000000001,31.263894,72.387807,0.0,0.0,0.0,141.225837,1.0,0.010448,96.952562,24.277196,18.389119,21.856992,1.0,11093.296999999999,1.0,0.00404,21.515526,43.457952,0.0,2.677473,0.0,1.988552,0.0,1.982363,0.0,1.988906,10.0,8.99965,0.0,0.0,0.0,0.136525547,0.0,0.138070584,0.0,0.147981675,0.0,0.0,0.0,2.006561,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,14.603928,71.41543,0.0,4.810784,0.0,10.631114,70.88154,0.0,236.415523,0.000986322268,0.0,72.93435600000001,73.467618,72.13816,72.301939,72.65548199999999,0.007567814,0.0,72.68805400000001,14.428065,23.606229000000003,75.15160300000001,73.48760300000001,0.0,73.64720799999999,72.279477,0.0,73.468132,0.0,14.257143,32.732498,10.0,77.0,49.6,24.065863,72.679864,30.818199,0.0,10.755106,10.765067,11.278394,10.0,1.0,11.466023,0.0,1084.9289999999999,10.0,0.0,0.0,73.581025,0.9898714959999999,1.39773,2.036474,8.24,1.0,87.678099,93.919732,58.160814,1551.5629999999999,10.0,0.0,10.797747,10.972036,4.256516,10.0,0.0,63.983492000000005,18.007169,24.641541,35.625686524272865,30.890064000000002,0.0,0.0,0.0,0.04561548,0.0,0.024388682999999998,0.0,0.024292051000000002,0.0,0.01797877,2.020673,2.013329,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011675708,5.779122,0.0,0.045753107,0.0,0.044205807,9.5,9.793731,0.0,0.02683669,9.5,9.699544,0.0,0.04403716,0.0,71.96234100000001,0.664612282,71.808975,0.411416669,71.740972,0.840442575,71.634629,0.026619717999999997,5.806983,1.0,1.0,72.532687,72.755115,33.188828,72.42884699999999,72.576723,33.270109000000005,72.525949,72.806313,33.274392,72.302594,72.716273,33.117353
 10/25/2017,11:14:18.118,0.0,72.816796,0.0,3.4257160000000004,0.0,0.0,0.000811700138,74.18826899999999,0.0,72.819089,0.028916242,1.957618,0.0,0.0,0.0,73.300391,0.0,72.265065,31.266216999999997,72.38748000000001,0.0,0.0,0.0,151.701336,1.0,0.010448,97.176895,24.251583,17.970048000000002,21.856502,1.0,11075.015,1.0,0.00404,21.522418,43.423639,0.0,2.670674,0.0,1.9860369999999998,0.0,1.98175,0.0,1.988487,10.0,8.981076,0.0,0.0,0.0,0.138231525,0.0,0.140613457,0.0,0.13660703300000002,0.0,0.0,0.0,2.0068189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,19.511321,71.453772,0.0,4.381557,0.0,14.289242000000002,70.85188000000001,0.0,236.459812,0.0,0.0,72.93421500000001,73.46977,72.139657,72.29871,72.652487,0.0,0.0,72.68524599999999,14.424954999999999,23.598035,75.151837,73.487088,0.0,73.650297,72.285748,0.0,73.465652,0.013307321,10.265556,32.730575,10.0,77.0,49.6,24.054202,72.68066,30.805564,0.0,10.676349,10.774666999999999,10.652598,10.0,1.0,11.421645,0.0,1073.54,10.0,0.0,0.0,73.58093199999999,1.003699,1.507139,9.494752,8.24,1.0,87.496561,93.735834,58.395017,1569.649,10.0,0.0,10.727416,10.932577,4.352709,10.0,0.0,63.929056,16.518763,24.619453,36.362792391507796,30.880865999999997,0.0,0.037210722,0.0,0.041750206,0.0,0.016207186000000002,0.0,0.023873312999999997,0.0,0.02374447,2.020802,2.013716,2.0184189999999997,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011651661,5.778283999999999,0.0,0.045398518,0.0,0.043947924000000006,9.5,9.79386,0.0,0.01852635,9.5,9.698996000000001,0.0,0.042619893,0.0,71.984768,1.1217709999999999,71.86106099999999,0.362184186,71.664289,0.587246959,71.72505699999999,0.027908457999999997,5.940371,1.0,1.0,72.53184499999999,72.751652,33.070871999999994,72.428005,72.574711,33.110894,72.524919,72.805751,33.110231,72.302687,72.71763,33.101048
 10/25/2017,11:14:28.118,0.0,72.819744,0.0,6.0754529999999995,34.456363,0.0,0.0010008369999999999,74.240412,0.0,72.821803,0.022634941000000002,4.607355,13.455737,0.0,0.0,73.054884,0.0,72.265252,31.249725,72.385514,0.0,0.0,0.0,154.500133,1.0,0.010448,97.250123,24.242303,17.735008999999998,21.757414,1.0,11135.419,1.0,0.00404,21.493226999999997,43.417634,0.0,2.661555,0.0,1.9859080000000002,0.0,1.9816209999999999,0.0,1.9883259999999998,10.0,8.966752,0.0,0.0,0.0,0.137072747,0.0,0.140838775,0.0,0.154039559,0.0,0.0,0.0,2.0041759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,9.472014,71.488496,0.0,8.781133,0.0,7.309918,70.878647,0.0,236.48574,0.0,0.0,72.937538,73.469022,72.139423,72.29950500000001,72.653002,0.0,0.0,72.686509,14.429421,23.665226,75.157268,73.490926,0.0,73.648051,72.286684,0.0,73.46906800000001,0.021361408999999998,0.0,32.802883,10.0,77.0,49.6,24.041854999999998,72.678179,30.795623,0.0,10.86753,10.562256,6.095515,10.0,1.0,11.457627,0.0,1071.84,10.0,0.0,0.0,73.580698,0.9279466470000001,1.6362780000000001,7.265288000000001,8.24,1.0,87.415529,93.89749599999999,58.499174,1588.953,10.0,0.0,10.646865,10.672507000000001,12.945960000000001,10.0,0.0,63.874154000000004,17.397832,24.58841,37.722425201463224,30.873897999999997,0.0,0.054650082,0.0,0.045228952999999995,0.0,0.016497081,0.0,0.015659605,0.0,0.01955709,2.020931,2.013426,2.018129,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011643358000000001,5.777124,0.0,0.043013097,0.0,0.040369792,9.5,9.793699,0.0,0.014596655,9.5,9.698932000000001,0.0,0.044230424000000004,0.0,72.058557,0.52394805,71.743866,0.98110681,71.73301500000001,1.3609,71.641863,0.031774677,5.746733,1.0,1.0,72.534091,72.75488100000001,33.069688,72.430625,72.575132,33.139269,72.523375,72.806032,33.039932,72.301517,72.718425,33.178303
 10/25/2017,11:14:38.118,0.0,72.81815300000001,0.0,6.791598,7.538703999999999,0.0,7.929921599999999e-05,74.243309,0.0,72.817966,0.02392815,1.814389,15.874082999999999,0.0,0.0,74.144093,0.0,72.264129,31.224080999999998,72.38266,0.0,0.0,0.0,147.942951,1.0,0.010448,97.179621,24.228986,17.47043,21.727704,1.0,11172.409,1.0,0.00404,21.002657,43.425874,0.0,2.668193,0.0,1.987359,0.0,1.981782,0.0,1.987681,10.0,8.972514,0.0,0.0,0.0,0.13601053400000002,0.0,0.135238016,0.0,0.16853981199999998,0.0,0.0,0.0,2.016034,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,71.50802900000001,0.0,5.1684730000000005,0.0,10.085604,70.878647,0.0,236.56232000000003,0.002545923,0.0,72.93721,73.46995799999999,72.139798,72.301049,72.655904,0.021726572000000003,0.0,72.687258,14.429898999999999,23.659081,75.159983,73.488867,0.0,73.650672,72.286403,0.0,73.473281,0.022256308,3.212149,32.73596,10.0,77.0,49.6,24.072494,72.678507,30.786053000000003,0.0,10.91262,10.934876,4.1539410000000005,10.0,1.0,11.350878999999999,0.0,1054.387,10.0,0.0,0.0,73.580791,0.8371636179999999,1.521488,0.0,8.24,1.0,87.453675,93.668525,58.630425,1592.16,10.0,0.0,10.605387,10.662941,4.897803,10.0,0.0,63.816029,17.512621,24.565951000000002,37.92085030307423,30.868879999999997,0.0,0.017224763,0.0,0.044488109000000005,0.0,0.019685932,0.0,0.014564444,0.0,0.016174975,2.020802,2.013716,2.0184509999999998,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011654157,5.777672,0.0,0.042432859,0.0,0.040885559,9.5,9.794053,0.0,0.018622982,9.5,9.700349000000001,0.0,0.041717996,0.0,71.999236,0.6716454940000001,71.81548599999999,0.960007171,71.652714,1.438266,71.672247,0.026941903,5.686161,1.0,1.0,72.535495,72.754132,33.036945,72.42866,72.57803299999999,33.044290999999994,72.526042,72.80462800000001,33.178599,72.302874,72.71646,33.193443
 10/25/2017,11:14:48.118,0.0,72.81805899999999,0.0,5.753188,3.402458,0.0,8.332339200000001e-05,74.225204,0.0,72.82175600000001,0.013490106000000002,2.494727,26.172071,0.0,0.0,74.666247,0.0,72.26445600000001,31.208332000000002,72.38046,0.0,0.0,0.0,164.175976,1.0,0.010448,97.185402,24.197806,17.277041,21.746313,1.0,11156.373,1.0,0.00404,21.163613,43.45581,0.0,2.6762490000000003,0.0,1.9851349999999999,0.0,1.982234,0.0,1.987843,10.0,8.981913,0.0,0.0,0.0,0.137233689,0.0,0.135817405,0.0,0.163577503,0.0,0.0,0.0,2.013328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,0.0,71.522497,0.0,3.1654150000000003,0.0,2.785392,70.90035,0.0,236.591912,0.0,0.0,72.941188,73.46799200000001,72.140125,72.297259,72.65576300000001,0.062105253,0.0,72.689879,14.426070999999999,23.684482,75.16724,73.490177,0.0,73.651046,72.285935,0.0,73.469396,0.023710518,6.033512,32.782114,10.0,77.0,49.6,24.067007,72.677524,30.779317,0.0,10.610217,10.534654,8.678932000000001,10.0,1.0,11.271718,0.0,1064.605,10.0,0.0,0.0,73.579527,0.783054528,1.417459,3.672483,8.24,1.0,87.428667,93.735233,58.069902,1586.2920000000001,10.0,0.0,10.667303,10.682072999999999,13.939956,10.0,0.0,63.761033999999995,17.837707,24.552076,37.11458816918834,30.865861,0.0,0.0,0.0,0.044166002999999995,0.0,0.022005097,0.0,0.018461929,0.0,0.014145706000000001,2.020931,2.013651,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011654817,5.776737000000001,0.0,0.048847707000000004,0.0,0.045624165,9.5,9.794504,0.0,0.02062004,9.5,9.699963,0.0,0.04297421,0.0,71.98115,0.7560440509999999,71.76484599999999,0.7349444009999999,71.714206,0.545047684,71.734462,0.035318711,5.652653,1.0,1.0,72.532126,72.758063,33.035367,72.431561,72.577752,33.051778999999996,72.523328,72.808091,33.151947,72.303015,72.715758,33.106483000000004
 10/25/2017,11:14:58.118,0.0,72.817357,0.0,0.9908225140000001,0.388450029,0.0,0.00010344430200000001,74.318627,0.0,72.820774,0.017923965,1.456317,0.0,0.0,0.0,73.810957,0.0,72.265907,31.202989000000002,72.382051,0.0,0.0,0.0,145.144153,1.0,0.010448,97.256704,24.177251000000002,17.123835,21.757414,1.0,11131.249,1.0,0.00404,20.96698,43.450875,0.0,2.678343,0.0,1.986811,0.0,1.9822009999999999,0.0,1.988004,10.0,8.98172,0.0,0.0,0.0,0.137748701,0.0,0.137008371,0.0,0.159452987,0.0,0.0,0.0,2.015325,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,71.465347,0.0,3.594641,0.0,0.0,70.890222,0.0,236.644685,0.00229967,0.0,72.943575,73.469817,72.138254,72.299224,72.654032,0.07311762200000001,0.0,72.686509,14.42639,23.690217999999998,75.178991,73.491628,0.0,73.65348,72.283736,0.0,73.4686,0.0,12.654096000000001,32.820190999999994,10.0,77.0,49.5,24.056031,72.682298,30.774440000000002,0.0,10.645086000000001,10.654061,1.105189,10.0,1.0,11.150577,0.0,1087.046,10.0,0.0,0.0,73.579949,0.731951499,1.596819,16.503929,8.24,1.0,87.38521899999999,93.697973,58.201754,1593.2820000000002,10.0,0.0,10.638449000000001,10.647995,1.1783370000000002,10.0,0.0,63.709965000000004,17.823416,24.539826,37.29287128465683,30.857359999999996,0.0,0.0,0.0,0.044520319,0.0,0.022649309,0.0,0.017849926999999998,0.0,0.015144235,2.02077,2.013201,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0116524,5.778961,0.0,0.042948626,0.0,0.043303215,9.5,9.793376,0.0,0.021811833,9.5,9.699575999999999,0.0,0.039559884,0.545047686,72.046982,0.39031703,71.79233599999999,0.952973959,71.743866,1.311668,71.658502,0.030485937,5.628811,1.0,1.0,72.531798,72.75637900000001,33.054303000000004,72.433526,72.577706,33.10577,72.525013,72.804581,33.051133,72.304512,72.715805,33.193831
 10/25/2017,11:15:08.118,0.0,72.819604,0.0,5.001234999999999,0.0,0.0,0.0006668296270000001,74.294728,0.0,72.824237,0.021156987999999998,2.100847,16.578766,0.0,0.0,74.60034399999999,0.0,72.265065,31.192628999999997,72.385889,0.0,0.0,0.0,144.984222,1.0,0.010448,97.284576,24.163099,16.684032000000002,21.7406,1.0,11133.495,1.0,0.00404,20.392081,43.435279,0.0,2.68743,0.0,1.985522,0.0,1.9821689999999998,0.0,1.988004,10.0,8.982814999999999,0.0,0.0,0.0,0.137330253,0.0,0.139004043,0.0,0.15987188300000002,0.0,0.0,0.0,2.013811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523300000000003,0.0,0.0,71.46100600000001,0.0,3.666179,0.0,0.0,70.934351,0.0,236.67206000000002,0.0,0.0,72.94395,73.46789799999999,72.138441,72.30100300000001,72.654687,0.012549599,0.0,72.685199,14.424397,23.693496,75.176463,73.4935,0.0,73.651701,72.283923,0.0,73.470239,0.027737561,16.276982,32.830575,10.0,77.0,49.5,23.923410999999998,72.679349,30.769005,0.0,10.564525999999999,10.576657,18.130065,10.0,1.0,11.401855,0.0,1072.128,10.0,0.0,0.0,73.579247,0.72954665,1.32479,8.516354,8.24,1.0,87.363261,94.09161,58.560584999999996,1570.001,10.0,0.0,10.479751,10.754414,11.631321,10.0,0.0,63.6617,17.729723,24.511428,36.79125908687452,30.85578,0.0,0.0,0.0,0.043650633,0.0,0.023229101000000002,0.0,0.018107612,0.0,0.014950971,2.020673,2.013233,2.018612,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011653334,5.778703,0.0,0.042819684000000004,0.0,0.042948626,9.5,9.795116,0.0,0.022359413999999998,9.5,9.698964,0.0,0.0450679,0.0,72.044089,0.7279111859999999,71.804634,0.7208779759999999,71.66863000000001,0.48878199299999997,71.759058,0.031130307000000003,5.750922,1.0,1.0,72.53460600000001,72.75343000000001,33.067321,72.436662,72.578501,33.046262,72.524591,72.809027,33.151175,72.304653,72.716788,33.147634000000004
 10/25/2017,11:15:18.118,0.0,72.817357,0.0,6.89902,22.368266000000002,0.0,0.0009444981110000001,74.249827,0.0,72.82353499999999,0.022265452999999998,3.998632,2.86947,0.0,0.0,74.250551,0.0,72.263614,31.178924,72.400255,0.0,0.0,0.0,146.183707,1.0,0.010448,97.505585,24.149179,16.438351,21.699789000000003,1.0,11123.98,1.0,0.00404,19.912863,43.435697999999995,0.0,2.691007,0.0,1.9890349999999999,0.0,1.981911,0.0,1.988358,10.0,8.981076,0.0,0.0,0.0,0.13871434900000001,0.0,0.138682161,0.0,0.163964176,0.0,0.0,0.0,2.015229,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,71.52105,0.0,4.596171,0.0,0.0,70.85622099999999,0.0,236.740594,0.001150491,0.0,72.949753,73.46846,72.138441,72.300441,72.653891,0.0,0.0,72.687539,14.42344,23.557474,75.17164100000001,73.49518499999999,0.0,73.65245,72.283548,0.0,73.47248499999999,0.038811932,13.792259,32.815191,10.0,77.0,49.5,23.92867,72.680238,30.761385999999998,0.0,10.636068,10.529254,13.861811,10.0,1.0,11.137383,0.0,1044.763,10.0,0.0,0.0,73.577702,0.732552711,1.3439219999999998,7.040738,8.24,1.0,87.237706,93.62645699999999,58.673773,1548.4360000000001,10.0,0.0,10.522431,10.494942,18.909933,10.0,0.0,63.611893,17.744923,24.493331,36.79125908687452,30.851507,0.0,0.0,0.0,0.043747265,0.0,0.021844044,0.0,0.018397508,0.0,0.013469283,2.020834,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011637362,5.7780260000000006,0.0,0.042980860999999995,0.0,0.044012395,9.5,9.794053,0.0,0.021328674,9.5,9.699415,0.0,0.042684314,0.0,72.104857,0.73494443,71.85238000000001,1.016273,71.66863000000001,1.199136,71.72071600000001,0.025008793999999997,5.942304,1.0,1.0,72.535729,72.756332,33.057064000000004,72.433994,72.579718,33.083307,72.524311,72.805236,33.118728999999995,72.304278,72.716741,33.194608
 10/25/2017,11:15:28.118,0.0,72.818621,0.0,0.417906428,5.823283999999999,0.0,0.000115516844,74.24475799999999,0.0,72.821382,0.023835778,3.998632,20.886945,0.0,0.0,73.44668100000001,0.0,72.26281800000001,31.16299,72.411532,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,97.574211,24.128671,16.15524,21.755454999999998,1.0,11096.396999999999,1.0,0.00404,20.319914,43.421125,0.0,2.686496,0.0,1.9890349999999999,0.0,1.982234,0.0,1.9878099999999999,10.0,8.98275,0.0,0.0,0.0,0.13810277199999998,0.0,0.137459006,0.0,0.162546374,0.0,0.0,0.0,2.0139400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,71.52756099999999,0.0,3.9523300000000003,0.0,0.0,70.87285899999999,0.0,236.76984900000002,0.0018482070000000001,0.0,72.948583,73.471175,72.141248,72.299926,72.658384,0.064727244,0.0,72.69015999999999,14.424716,23.670143,75.172062,73.495138,0.0,73.65535200000001,72.282191,0.0,73.46888100000001,0.00312785,5.328171,32.833652,10.0,77.0,49.5,23.92021,72.682672,30.756044,0.0,10.592782000000001,10.566456,4.218126,10.0,1.0,11.052825,0.0,1065.167,10.0,0.0,0.0,73.57985500000001,0.698283621,1.2560360000000002,9.574948,8.24,1.0,87.173099,93.896895,58.416692000000005,1561.504,10.0,0.0,10.357722,10.709575,13.010089,10.0,0.0,63.557041000000005,17.461806,24.468321,37.041979100584314,30.848672999999998,0.0,0.0,0.0,0.04384389599999999,0.0,0.022842572999999998,0.0,0.01849414,0.0,0.01485434,2.021028,2.0135549999999998,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011630886000000002,5.779412000000001,0.0,0.042561800999999996,0.0,0.050008182000000005,9.5,9.793376,0.0,0.021715201,9.5,9.6989,0.0,0.042265576,0.010523603999999999,71.97681,0.692745128,71.803911,0.587246955,71.711312,0.960007169,71.761228,0.033707786,5.903641,1.0,1.0,72.53353,72.760918,32.975008,72.436942,72.57911,33.157790999999996,72.526229,72.806453,33.116797999999996,72.302687,72.718659,33.172868
 10/25/2017,11:15:38.118,0.0,72.816936,0.0,2.494727,10.600808,0.0,0.0,74.289659,0.0,72.82306700000001,0.015707036,2.745378,0.6753424579999999,0.0,0.0,74.30269399999999,0.0,72.263988,31.148542,72.411392,0.0,0.0,0.0,154.979927,1.0,0.010448,97.49515,24.118092,16.236339,21.711869,1.0,11059.193000000001,1.0,0.00404,20.357619,43.396543,0.0,2.683016,0.0,1.9876490000000002,0.0,1.981718,0.0,1.987939,10.0,8.984810000000001,0.0,0.0,0.0,0.13639679400000002,0.0,0.140516892,0.0,0.160000774,0.0,0.0,0.0,2.0123290000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.201184,0.0,0.0,71.453772,0.0,5.883851,0.0,0.0,70.872136,0.0,236.829323,0.002176544,0.0,72.949612,73.468086,72.14003199999999,72.301283,72.657167,0.0,0.0,72.68782,14.424875,23.591889000000002,75.174637,73.49579399999999,0.0,73.652497,72.283689,0.0,73.469724,0.0,9.560215,32.832498,10.0,77.0,49.5,23.916094,72.682812,30.749865999999997,0.0,10.511619999999999,10.600058,9.529373,10.0,1.0,11.134385,0.0,1054.6760000000002,10.0,0.0,0.0,73.580464,0.8143175579999999,1.586057,11.900648,8.24,1.0,87.26111800000001,93.606024,57.945275,1576.9920000000002,10.0,0.0,10.42565,10.612721,5.6192519999999995,10.0,0.0,63.504479,17.375373,24.453751,37.49106506212373,30.846721999999996,0.0,0.0,0.0,0.043715054,0.0,0.021328674,0.0,0.018043191,0.0,0.015691816,2.020512,2.013619,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011649001,5.740923,0.0,0.041562503,0.0,0.044205807,9.5,9.794311,0.0,0.020652251,9.5,9.700285000000001,0.0,0.043940528,0.0,72.045536,0.31998492,71.832848,0.31998492,71.740249,1.227269,71.659949,0.03918493,5.930061,1.0,1.0,72.53512099999999,72.758578,32.932401,72.437972,72.58055999999999,33.214541,72.525527,72.809589,33.144222,72.305542,72.719174,33.101436
 10/25/2017,11:15:48.118,0.0,72.81965,0.0,1.169859,13.246081,0.0,0.0,74.146265,0.0,72.8255,0.027345916,2.029233,14.064328,0.0,0.0,73.282286,0.0,72.267779,31.139065000000002,72.40821,0.0,0.0,0.0,157.538828,1.0,0.010448,97.294963,24.127326,16.296704000000002,21.70991,1.0,11187.483999999999,1.0,0.00404,20.418028,43.374708,0.0,2.6676130000000002,0.0,1.987198,0.0,1.9809759999999998,0.0,1.987327,10.0,8.966977,0.0,0.0,0.0,0.135978346,0.0,0.137459006,0.0,0.149141696,0.0,0.0,0.0,2.009235,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,0.0,71.51888000000001,0.0,5.204242,0.0,11.930712,70.869966,0.0,236.868266,0.001642996,0.0,72.951952,73.470566,72.140079,72.298757,72.654453,0.0,0.0,72.686041,14.430378,23.597625,75.17519899999999,73.497151,0.0,73.65460300000001,72.285607,0.0,73.470332,0.012859872,0.0,32.810190999999996,10.0,77.0,49.5,23.86579,72.682485,30.744338,0.0,10.566930000000001,10.645660000000001,11.647454,10.0,1.0,11.14338,0.0,1069.4660000000001,10.0,0.0,0.0,73.57798299999999,0.7367611959999999,1.208206,6.8322270000000005,8.24,1.0,87.395354,93.798936,58.441376,1579.0120000000002,10.0,0.0,10.42024,10.479994999999999,19.727574,10.0,0.0,63.447899,17.680495999999998,24.438392,37.953931533293385,30.843052,0.0,0.05100748,0.0,0.045647691,0.0,0.017785506,0.0,0.014789918,0.0,0.01852635,2.020802,2.013233,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011674913,5.738633999999999,0.0,0.044657103,0.0,0.043818982,9.5,9.795341,0.0,0.016915819,9.5,9.699544,0.0,0.04925528,0.0,71.99127800000001,0.69977834,71.859615,0.587246956,71.740249,1.248369,71.74893,0.030485937,5.880765,1.0,1.0,72.537835,72.758765,33.088623999999996,72.434228,72.580467,33.111288,72.525949,72.809448,33.111776,72.304653,72.719876,33.175197
 10/25/2017,11:15:58.118,0.0,72.816234,0.0,0.48952094399999996,0.0,0.0,0.0008760870380000001,74.204202,0.0,72.823301,0.024944242999999998,3.7121739999999996,0.0,0.0,0.0,72.812999,0.0,72.264409,31.138925,72.403671,0.0,0.0,0.0,126.592125,1.0,0.010448,97.260746,24.126351,16.352482000000002,21.663876000000002,1.0,11092.976,1.0,0.00404,20.376673999999998,43.377828,0.0,2.678827,0.0,1.989422,0.0,1.981428,0.0,1.988745,10.0,8.983908999999999,0.0,0.0,0.0,0.136589923,0.0,0.136622112,0.0,0.140538212,0.0,0.0,0.0,2.009719,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,8.10885,71.55071099999999,0.0,7.314608,0.0,10.919914,70.90541400000001,0.0,236.90692,0.0,0.0,72.95405799999999,73.468694,72.13928299999999,72.302126,72.656231,0.07311761900000001,0.0,72.688849,14.425432999999998,23.645151000000002,75.17945999999999,73.498087,0.0,73.65343299999999,72.283034,0.0,73.471034,0.03679841,15.026604999999998,32.619421,10.0,77.0,49.5,23.867162,72.681081,30.740157,0.0,10.462923,10.519053,12.658356,10.0,1.0,11.197954,0.0,1068.279,10.0,0.0,0.0,73.580885,0.662812107,1.2010319999999999,16.584126,8.24,1.0,87.43814499999999,93.806749,58.52265500000001,1575.7579999999998,7.35,0.0,10.550684,10.662343,11.326709,10.0,0.0,63.39188000000001,17.843379000000002,24.428648000000003,34.431064446839216,30.838128,0.0,0.043174274000000006,0.0,0.044455898,0.0,0.01485434,0.0,0.019943617,0.0,0.023969945,2.021189,2.013297,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011686402,5.737602,0.0,0.040047438,0.0,0.043851217000000005,9.5,9.794858,0.0,0.015756237,9.5,9.692908000000001,0.0,0.042909789000000004,0.031623239,72.05204599999999,0.52394805,71.866125,0.9248411129999999,71.692503,0.23558637899999998,71.631011,0.030163752000000002,5.985156,1.0,1.0,72.535589,72.75717399999999,33.084284999999994,72.436521,72.580139,33.256709,72.526323,72.80954200000001,33.141518,72.30236,72.721795,33.066885
 10/25/2017,11:16:08.118,0.0,72.821382,0.0,1.2772809999999999,5.630901000000001,0.0,0.000707071433,74.083259,0.0,72.823769,0.020325639,3.282487,10.012398,0.0,0.0,74.767636,0.0,72.26455,31.134558000000002,72.400536,0.0,0.0,0.0,159.058175,1.0,0.010448,97.371249,24.11104,16.171570000000003,21.697993,1.0,11223.191,1.0,0.00404,19.937189,43.443193,0.0,2.684144,0.0,1.987843,0.0,1.982363,0.0,1.9888099999999997,10.0,8.991408999999999,0.0,0.0,0.0,0.135688652,0.0,0.13761994800000002,0.0,0.145758303,0.0,0.0,0.0,2.007495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,9.888982,71.511646,0.0,3.9165620000000003,0.0,17.032839000000003,70.926393,0.0,236.97994,0.0035719759999999997,0.0,72.956773,73.469911,72.137786,72.302874,72.654032,0.067349237,0.0,72.69001899999999,14.429341,23.597625,75.16869100000001,73.499257,0.0,73.656335,72.284437,0.0,73.46977,0.011741248999999999,9.896855,32.73596,10.0,78.0,49.5,23.792163000000002,72.682064,30.736348,0.0,10.226652,10.489652,0.0,10.0,1.0,11.027637,0.0,1073.652,10.0,0.0,0.0,73.577515,0.6213284720000001,1.299082,3.095069,8.24,1.0,87.367108,86.34568900000001,58.14516,1153.368,7.35,0.0,10.340891000000001,10.363412,3.871744,10.0,0.0,63.34184200000001,17.844285,24.430457,35.88876810627659,30.837988,0.0,0.0,0.0,0.047290433,0.0,0.023937734,0.0,0.024324262000000003,0.0,0.018977299,2.020963,2.013651,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011679532,5.741116000000001,0.0,0.044431455,0.0,0.04446369,9.5,9.792571,0.0,0.021360885,9.5,9.698739,0.0,0.044391477,0.256686009,72.057834,0.734944404,71.807528,1.107705,71.717099,0.523948051,71.667183,0.023075684,6.085036,1.0,1.0,72.53643100000001,72.757736,33.150166999999996,72.437223,72.58023299999999,33.287055,72.527493,72.807998,33.116411,72.304091,72.72085899999999,33.119682
 10/25/2017,11:16:18.118,0.0,72.82011800000001,0.0,6.003838,26.761022999999998,0.0,0.00069902308,74.20202900000001,0.0,72.825921,0.017646849,2.960222,7.546005999999999,0.0,0.0,73.746503,0.0,72.264409,31.129447999999996,72.399038,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.906261,24.085938,15.441868,21.64445,1.0,11187.27,1.0,0.00404,18.589947,43.455065000000005,0.0,2.685819,0.0,1.9877779999999998,0.0,1.982105,0.0,1.987875,10.0,8.982878999999999,0.0,0.0,0.0,0.136750865,0.0,0.139004043,0.0,0.159356318,0.0,0.0,0.0,2.017355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,0.0,71.529732,0.0,3.773486,0.0,11.449378999999999,70.88588100000001,0.0,237.051996,0.0005759010409999999,0.0,72.960891,73.47037900000001,72.137552,72.30100300000001,72.65637199999999,0.065513842,0.0,72.69161,14.425513,23.615242000000002,75.169628,73.502112,0.0,73.656101,72.282612,0.0,73.472251,0.007714205,8.181595,32.789806,10.0,78.0,49.5,23.778215,72.681783,30.730774,0.0,10.431661,10.394247,1.7791240000000001,10.0,1.0,10.992854,0.0,1082.651,10.0,0.0,0.0,73.579668,0.5630108979999999,1.034826,8.724865,8.24,1.0,87.00274300000001,79.94895600000001,58.243297,830.740673,7.35,0.0,10.269357000000001,10.455483000000001,8.456949,10.0,0.0,63.287366000000006,17.224514000000003,24.432453,35.967729592816006,30.839336,0.0,0.0,0.0,0.049835070999999995,0.0,0.023841102000000003,0.0,0.018139823,0.0,0.014403391000000001,2.020867,2.013168,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011624766000000002,5.739246,0.0,0.050781832,0.0,0.042980860999999995,9.5,9.793441,0.0,0.023422363999999998,9.5,9.685113000000001,0.0,0.039978622000000005,0.137121412,72.07519599999999,0.79824331,71.793059,1.0373729999999999,71.747483,1.452332,71.649821,0.028230643,6.471024,1.0,1.0,72.539239,72.759046,32.967512,72.438955,72.58233800000001,33.207053,72.526838,72.806687,33.135725,72.306524,72.719923,33.141422
 10/25/2017,11:16:28.118,0.0,72.82231800000001,0.0,5.144464,0.0,0.0,0.00039318532099999996,74.02604699999999,0.0,72.82522,0.021803592000000004,2.06504,0.0,0.0,0.0,73.579211,0.0,72.266281,31.134976,72.404045,0.0,0.0,0.0,159.058175,1.0,0.010448,98.262588,24.067611,15.149033,21.651142999999998,1.0,11265.848,1.0,0.00404,18.90456,43.436815,0.0,2.672543,0.0,1.98607,0.0,1.9821369999999998,0.0,1.9886810000000001,10.0,8.972965,0.0,0.0,0.0,0.13864997199999998,0.0,0.141418163,0.0,0.164221959,0.0,0.0,0.0,2.022253,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,0.0,71.53986,0.0,5.383087000000001,0.0,10.310226,70.878647,0.0,237.10303900000002,0.0,0.0,72.963559,73.47201700000001,72.137271,72.303015,72.65637199999999,0.004421423,0.0,72.690628,14.429979000000001,23.615242000000002,75.171688,73.501972,0.0,73.657459,72.283969,0.0,73.47248499999999,0.007602343,10.313647,32.737114,10.0,78.0,49.5,23.784389,72.68328000000001,30.727057000000002,0.0,10.319838,10.552655,14.648067999999999,10.0,1.0,10.944877,0.0,1060.739,10.0,0.0,0.0,73.578123,0.567820595,1.192662,18.027664,8.24,1.0,86.670208,78.09135699999999,58.144557999999996,756.922183,7.35,0.0,10.360728,10.455483000000001,14.7095,10.0,0.0,63.235787,17.75082,24.417233,37.385348427804566,30.830695000000002,0.0,0.038758022,0.0,0.044971267999999995,0.0,0.01797877,0.0,0.01485434,0.0,0.017688874,2.020963,2.013394,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011573988,5.738086,0.0,0.041207913,0.0,0.042336153,9.5,9.793795,0.0,0.018461929,9.5,9.692458,0.0,0.05289508,0.376250606,72.05566400000001,0.88967506,71.834295,1.002206,71.706971,1.621129,71.722887,0.028552828,6.774209,1.0,1.0,72.541391,72.760029,33.106377,72.441201,72.58159,33.223211,72.525293,72.807998,33.158514000000004,72.30755400000001,72.72273100000001,33.170927
