date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:16:38.118,0.0,72.819744,0.0,6.003838,20.556654,0.0,0.000304653348,74.074569,0.0,72.824377,0.022080707999999998,3.1034509999999997,0.691358006,0.0,0.0,73.016501,0.0,72.265813,31.125964,72.40704000000001,0.0,0.0,0.0,116.996248,1.0,0.010448,98.06543,24.065755,15.795985,21.59613,1.0,11147.393,1.0,0.00404,19.889754,43.416656,0.0,2.662909,0.0,1.990647,0.0,1.979945,0.0,1.987939,10.0,8.961053999999999,0.0,0.0,0.0,0.136589923,0.0,0.14009844400000002,0.0,0.14917391800000002,0.0,0.0,0.0,2.032049,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,12.150232,71.57675400000001,0.0,4.739246,0.0,16.391061999999998,70.871412,0.0,237.158371,0.001971333,0.0,72.965056,73.469302,72.136616,72.301798,72.657588,0.062367451,0.0,72.68875600000001,14.427826000000001,23.665636,75.183439,73.503236,0.0,73.65905,72.283221,0.0,73.470941,0.0,3.949551,32.785959999999996,10.0,78.0,49.5,23.788732999999997,72.684076,30.719811,0.0,10.244688,10.200436,7.234786,10.0,1.0,10.989855,0.0,1072.048,10.0,0.0,0.0,73.58023,0.581648473,1.116135,16.536008,8.24,1.0,86.75502900000001,78.088953,58.283635,762.357557,7.35,0.0,10.306026,10.464450999999999,10.990033,10.0,0.0,63.186265,17.739024,24.399136,35.88218875348035,30.82828,0.0,0.053715255,0.0,0.044713583,0.0,0.013630336000000002,0.0,0.018204243999999998,0.0,0.023551207,2.020738,2.012943,2.018612,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01158995,5.737119,0.0,0.043238745,0.0,0.048428647000000005,9.5,9.794858,0.0,0.013662546999999999,9.5,9.672873,0.0,0.040622835,0.073822508,72.012258,0.453615934,71.872636,0.826376149,71.75254699999999,1.002206,71.663566,0.035963081,6.4375160000000005,1.0,1.0,72.538958,72.761059,33.158057,72.440312,72.581356,33.272079,72.52856899999999,72.811601,33.165467,72.306384,72.721795,33.110753
 10/25/2017,11:16:48.118,0.0,72.82171,0.0,4.6431629999999995,20.059664,0.0,0.000574273462,74.086156,0.0,72.826249,0.015522292,3.210872,0.0,0.0,0.0,73.879757,0.0,72.26567299999999,31.119925,72.407602,0.0,0.0,0.0,144.1046,1.0,0.010448,97.155603,24.080370000000002,15.995429000000001,21.612128,1.0,11121.735,1.0,0.00404,19.870293,43.377874,0.0,2.675443,0.0,1.9888419999999998,0.0,1.981589,0.0,1.988552,10.0,8.974283999999999,0.0,0.0,0.0,0.13633241699999998,0.0,0.13498051,0.0,0.137863721,0.0,0.0,0.0,2.036979,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,14.812412,71.487049,0.0,5.955389,0.0,12.524356,70.907584,0.0,237.22136899999998,0.0,0.0,72.967162,73.469583,72.135727,72.299926,72.658244,0.021464371,0.0,72.68899,14.424795000000001,23.594348,75.176323,73.505669,0.0,73.657225,72.28411,0.0,73.47108100000001,0.0,11.035017999999999,32.709806,10.0,78.0,49.4,23.805882,72.68360799999999,30.714097,0.0,10.47134,10.10023,10.15517,10.0,1.0,11.131386000000001,0.0,1078.705,10.0,0.0,0.0,73.578638,0.5726302910000001,1.1723350000000001,7.136974,8.24,1.0,87.28096500000001,78.07873599999999,58.160212,747.959427,7.35,0.0,10.206239,10.377163000000001,15.847785,10.0,0.0,63.13421999999999,17.825457,24.380251,36.04012509218691,30.826886,0.0,0.036437072,0.0,0.044294845,0.0,0.018461929,0.0,0.022552678,0.0,0.023325732000000002,2.020867,2.013362,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011677868000000001,5.725578,0.0,0.04439922,0.0,0.050201595,9.5,9.793119,0.0,0.016400448999999998,9.5,9.660182,0.0,0.042909789000000004,0.284818855,72.060004,0.305918521,71.869019,0.411416667,71.73735500000001,1.0584719999999999,71.686715,0.034674341000000004,6.269975,1.0,1.0,72.538256,72.761854,33.020375,72.442792,72.582526,33.225182000000004,72.528382,72.814409,33.096326,72.303062,72.720391,33.095613
 10/25/2017,11:16:58.118,0.0,72.825266,0.0,1.599546,11.899396000000001,0.0,0.0,74.12236700000001,0.0,72.825266,0.017369733000000002,2.4231130000000003,0.0,0.0,0.0,75.048629,0.0,72.26717,31.111423,72.410269,0.0,0.0,0.0,132.42961599999998,1.0,0.010448,97.009714,24.075081,15.709016,21.544382000000002,1.0,11168.24,1.0,0.00404,19.391076,43.355015,0.0,2.685594,0.0,1.9899060000000002,0.0,1.982234,0.0,1.987843,10.0,8.992858,0.0,0.0,0.0,0.139358114,0.0,0.137845266,0.0,0.14840057199999998,0.0,0.0,0.0,2.034401,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,10.979514,71.52322099999999,0.0,5.526162,0.0,16.150395,70.91481800000001,0.0,237.260652,0.0038182290000000002,0.0,72.971562,73.470519,72.13717700000001,72.300394,72.659086,0.006256816,0.0,72.689832,14.430697,23.646379999999997,75.183486,73.50880500000001,0.0,73.657833,72.283923,0.0,73.473749,0.025947763999999998,11.724329,32.723652,10.0,78.0,49.4,23.787132999999997,72.686603,30.707965,0.0,9.964528999999999,10.414048,0.0,10.0,1.0,11.014443,0.0,1065.728,10.0,0.0,0.0,73.578825,0.601488472,1.302669,0.0,8.24,1.0,87.389489,78.329942,58.51543,750.685131,7.35,0.0,10.179188,10.358628999999999,0.10418103,10.0,0.0,63.082783,17.705903,24.372595,34.63426596014653,30.820985999999998,0.0,0.001461644,0.0,0.050994653,0.0,0.022874784,0.0,0.025193947999999997,0.0,0.019879196000000002,2.020834,2.01378,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011699666000000001,5.711942,0.0,0.042658507000000005,0.0,0.04369004,9.5,9.793409,0.0,0.022874784,9.5,9.660632000000001,0.0,0.04352179,0.09492214199999999,72.036854,0.418449876,71.832124,0.99517323,71.762675,1.473432,71.77135600000001,0.023075684,6.605701,1.0,1.0,72.539005,72.764662,33.147405,72.44326,72.584725,33.168432,72.527961,72.81150699999999,33.194435999999996,72.30624399999999,72.722871,33.118906
 10/25/2017,11:17:08.118,0.0,72.823254,0.0,5.932224,9.045708,0.0,6.3202494e-05,74.232446,0.0,72.82709100000001,0.012935873999999998,2.8528,0.0,0.0,0.0,74.934928,0.0,72.267264,31.097579,72.40821,0.0,0.0,0.0,160.897385,1.0,0.010448,97.683498,24.040375,15.489022,21.595967,1.0,11182.993,1.0,0.00404,19.031865,43.343283,0.0,2.686045,0.0,1.989068,0.0,1.9841360000000001,0.0,1.988648,10.0,8.988287,0.0,0.0,0.0,0.13778088900000002,0.0,0.136686488,0.0,0.154007336,0.0,0.0,0.0,2.028956,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,16.44821,71.458112,0.0,5.1684730000000005,0.0,4.7107220000000005,70.939415,0.0,237.31863700000002,0.001684038,0.0,72.972404,73.471362,72.13493100000001,72.302874,72.658384,0.046897698,0.0,72.68665,14.427906,23.644331,75.189385,73.508852,0.0,73.659097,72.286403,0.0,73.47337399999999,0.005253234,6.001451,32.747883,10.0,78.0,49.4,23.792849,72.686229,30.748751000000002,0.0,10.140079,10.256839,11.198164,10.0,1.0,10.913093,0.0,1084.432,10.0,0.0,0.0,73.58018299999999,0.572029079,1.0061280000000001,8.596551,8.24,1.0,86.91519699999999,78.171887,58.716519999999996,759.968558,7.35,0.0,10.171974,10.343683,12.641347999999999,10.0,0.0,63.030832,17.719286999999998,24.382386,36.079620070723465,30.819917999999998,0.0,0.009069203,0.0,0.050511494000000004,0.0,0.025226158999999998,0.0,0.019975828,0.0,0.015466341000000002,2.020802,2.013426,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01162711,5.700628,0.0,0.042561800999999996,0.0,0.044109101,9.5,9.793924,0.0,0.025644897000000003,9.5,9.778172999999999,0.0,0.044230424000000004,0.305918491,72.060728,0.545047684,71.84297600000001,0.7701104559999999,71.717099,0.35515097700000003,71.79523,0.027264088,6.762288000000001,1.0,1.0,72.535963,72.760918,33.02077,72.442745,72.583134,33.320947,72.527025,72.80954200000001,33.14036,72.310174,72.72399399999999,33.167433
 10/25/2017,11:17:18.118,0.0,72.821288,0.0,6.648369000000001,0.821312877,0.0,0.0,74.12236700000001,0.0,72.824658,0.020325639,3.282487,15.601819,0.0,0.0,73.423506,0.0,72.26520500000001,31.093538,72.40554300000001,0.0,0.0,0.0,167.614499,1.0,0.010448,97.796453,24.005669,15.712685,21.562828,1.0,11167.919,1.0,0.00404,20.100982000000002,43.369354,0.0,2.679439,0.0,1.98852,0.0,1.9821689999999998,0.0,1.9881330000000002,10.0,8.978791000000001,0.0,0.0,0.0,0.138199337,0.0,0.139132796,0.0,0.16750868300000002,0.0,0.0,0.0,2.035755,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,71.535519,0.0,2.771957,0.0,5.689432,70.924223,0.0,237.369971,0.0,0.0,72.975493,73.468647,72.136475,72.301237,72.658805,0.0,0.0,72.69058100000001,14.42655,23.608276999999998,75.190415,73.510397,0.0,73.66068800000001,72.28864899999999,0.0,73.473515,0.016551329,17.735754999999997,32.890575,10.0,78.0,49.4,23.71785,72.687118,30.784613,0.0,10.271139999999999,10.399647,10.797011999999999,10.0,1.0,10.938880000000001,0.0,1055.51,10.0,0.0,0.0,73.578498,0.558201201,1.0007469999999998,11.964805,8.24,1.0,86.71168,78.308908,58.544329000000005,748.167863,7.35,0.0,10.285587,10.431569,11.519095,10.0,0.0,62.980517000000006,17.792109,24.372595,37.90761864138262,30.81648,0.0,0.012196038000000001,0.0,0.044584741,0.0,0.019911407,0.0,0.015144235,0.0,0.015820658,2.020931,2.0135549999999998,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011597013,5.698951,0.0,0.041884857000000005,0.0,0.041530267,9.5,9.793280000000001,0.0,0.018945088,9.5,9.777818,0.0,0.039946412,0.017556815,72.046982,0.502848415,71.807528,0.74197761,71.70841800000001,0.52394805,71.688886,0.027908457999999997,6.511943,1.0,1.0,72.537741,72.761667,33.070871999999994,72.443073,72.5829,33.180254999999995,72.525293,72.81249,33.294478000000005,72.30493299999999,72.722965,33.271086
 10/25/2017,11:17:28.118,0.0,72.821242,0.0,3.927018,6.849328999999999,0.0,0.000143686114,74.048497,0.0,72.826296,0.018201082,3.962825,8.170612,0.0,0.0,74.254897,0.0,72.269276,31.092004,72.40212700000001,0.0,0.0,0.0,146.183707,1.0,0.010448,97.409791,24.033832999999998,15.942585999999999,21.560053,1.0,11132.853000000001,1.0,0.00404,20.236801,43.399709,0.0,2.683048,0.0,1.987681,0.0,1.981944,0.0,1.9881,10.0,8.967009,0.0,0.0,0.0,0.137684324,0.0,0.142834447,0.0,0.150913949,0.0,0.0,0.0,2.028633,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,0.0,71.525391,0.0,4.560402,0.0,21.043944,70.92567,0.0,237.40887,0.001930291,0.0,72.980032,73.47037900000001,72.137879,72.301237,72.655529,0.060007658,0.0,72.688334,14.428703,23.675059,75.190883,73.514562,0.0,73.660875,72.29131600000001,0.0,73.475387,0.002232951,0.0,32.765575,10.0,78.0,49.4,23.810454999999997,72.687866,30.779735,0.0,10.470137,10.28144,10.219354,10.0,1.0,10.829733000000001,0.0,1086.71,10.0,0.0,0.0,73.577889,0.516717567,1.054555,16.840754999999998,8.24,1.0,86.941564,78.361192,58.663538,760.674034,7.35,0.0,10.235694,10.452494,8.312659,10.0,0.0,62.928988000000004,17.582493,24.345961,37.15419916572797,30.808722999999997,0.0,0.05487573,0.0,0.04551884900000001,0.0,0.015305288,0.0,0.015466341000000002,0.0,0.020330145,2.021092,2.013297,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011636681999999999,5.699112,0.0,0.043142038,0.0,0.044302512999999995,9.5,9.794117,0.0,0.013372651000000001,9.5,9.776755,0.0,0.039108935,0.0,72.08315400000001,1.065505,71.832124,0.643512647,71.71854599999999,1.515631,71.706971,0.031130307000000003,6.517098000000001,1.0,1.0,72.537273,72.764943,33.063376,72.44672299999999,72.5829,33.132963000000004,72.529084,72.811741,33.131862,72.305916,72.722544,33.414336999999996
 10/25/2017,11:17:38.118,0.0,72.82142900000001,0.0,6.361911,4.444536,0.0,0.000618539462,74.072396,0.0,72.824658,0.022173081,3.4257160000000004,3.413999,0.0,0.0,74.536613,0.0,72.268855,31.098415000000003,72.399225,0.0,0.0,0.0,121.954118,1.0,0.010448,96.968401,24.047845000000002,16.007904999999997,21.525935,1.0,11104.628999999999,1.0,0.00404,19.907592,43.388536,0.0,2.671222,0.0,1.9860369999999998,0.0,1.980848,0.0,1.9886810000000001,10.0,8.973447,0.0,0.0,0.0,0.137040559,0.0,0.137523383,0.0,0.143277149,0.0,0.0,0.0,2.026217,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,11.98986,71.531178,0.0,5.132704,0.0,7.342007000000001,70.935074,0.0,237.471629,0.002135502,0.0,72.977131,73.470473,72.13685,72.304419,72.659039,0.009403205999999999,0.0,72.690487,14.428703,23.672191,75.19388000000001,73.515452,0.0,73.663496,72.288976,0.0,73.473889,0.0,6.257937999999999,32.811345,10.0,78.0,49.4,23.712362,72.688662,30.770213000000002,0.0,10.349897,10.309042,13.70135,10.0,1.0,10.93828,0.0,1069.049,10.0,0.0,0.0,73.579621,0.43194666200000004,1.272178,18.765472,8.24,1.0,87.166484,78.153257,58.746021,738.339296,7.35,0.0,9.980816,10.371185,7.59121,10.0,0.0,62.883157999999995,17.455227,24.324988,34.99506686557773,30.806307,0.0,0.048364175999999995,0.0,0.042007891,0.0,0.014596655,0.0,0.01749561,0.0,0.018751825,2.020834,2.013587,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011676291,5.697533,0.0,0.04285192,0.0,0.049427945,9.5,9.792797,0.0,0.014049073999999998,9.5,9.778300999999999,0.0,0.039237778,0.0,71.999236,0.502848424,71.834295,0.8193429390000001,71.746036,1.5085979999999999,71.7511,0.024686608999999998,6.410774,1.0,1.0,72.538724,72.765364,33.112295,72.446208,72.583836,33.214541,72.527025,72.811882,33.263577000000005,72.306712,72.723526,32.994677
 10/25/2017,11:17:48.118,0.0,72.82428399999999,0.0,1.134052,0.0,0.0,0.000690974717,74.021702,0.0,72.829104,0.022912057000000003,3.210872,33.234921,0.0,0.0,74.674213,0.0,72.267404,31.110121999999997,72.398009,0.0,0.0,0.0,149.462298,1.0,0.010448,97.177741,24.047288,15.758372,21.559237,1.0,11143.544,1.0,0.00404,18.954428,43.43053,0.0,2.664874,0.0,1.985618,0.0,1.981944,0.0,1.9881650000000002,10.0,8.978244,0.0,0.0,0.0,0.135366769,0.0,0.14074221,0.0,0.13747704800000002,0.0,0.0,0.0,2.033145,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,11.621003,71.490666,0.0,6.778074,0.0,21.942432,70.93290400000001,0.0,237.507588,0.002012375,0.0,72.980173,73.470519,72.137505,72.300675,72.657074,0.030116947,0.0,72.689879,14.425673000000002,23.672601,75.195612,73.51699599999999,0.0,73.665837,72.291223,0.0,73.474685,0.017781814,10.073189999999999,32.766729,10.0,78.0,49.4,23.720137,72.686463,30.761108,0.0,10.271139999999999,10.115831,8.775208000000001,10.0,1.0,10.803946,0.0,1066.338,10.0,0.0,0.0,73.579013,0.442768479,1.269787,19.326848000000002,8.24,1.0,86.986228,78.42249100000001,58.770104,762.758396,7.35,0.0,10.208642999999999,10.339497999999999,0.0,10.0,0.0,62.834199,17.40305,24.337748,34.214877507381466,30.800082,0.0,0.034728594,0.0,0.04561548,0.0,0.018333086000000002,0.0,0.022617098999999998,0.0,0.024292051000000002,2.020899,2.013523,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011650791,5.70153,0.0,0.045301811,0.0,0.044979457,9.5,9.792764,0.0,0.017109083,9.5,9.778624,0.0,0.042136734,0.059756085,72.03540799999999,0.798243307,71.856721,0.8404425809999999,71.72578,1.2554020000000001,71.769186,0.028230643,6.72878,1.0,1.0,72.53952,72.766253,33.006173,72.446208,72.584959,33.209812,72.52899000000001,72.812865,33.097097999999995,72.306852,72.722824,33.161998
 10/25/2017,11:17:58.118,0.0,72.82185,0.0,5.251886,2.60086,0.0,0.0005259833,74.065878,0.0,72.828027,0.013120618,3.210872,3.15775,0.0,0.0,74.616276,0.0,72.268621,31.112166,72.39693199999999,0.0,0.0,0.0,138.267108,1.0,0.010448,97.72961,24.041256,15.537645000000001,21.505856,1.0,11150.707,1.0,0.00404,19.004701,43.444171000000004,0.0,2.6848520000000002,0.0,1.9881970000000002,0.0,1.9830720000000002,0.0,1.9891,10.0,8.990314999999999,0.0,0.0,0.0,0.138843102,0.0,0.138907479,0.0,0.14907725,0.0,0.0,0.0,2.0305020000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,6.13627,71.530455,0.0,2.8434939999999997,0.0,5.063699,70.95605400000001,0.0,237.54952400000002,0.002340712,0.0,72.982513,73.47183000000001,72.137365,72.303717,72.65665200000001,0.051879483,0.0,72.688896,14.430298,23.627943,75.187512,73.519898,0.0,73.667849,72.295715,0.0,73.477727,0.009951451,4.510617,32.748267999999996,10.0,78.0,49.4,23.709160999999998,72.689551,30.750795,0.0,10.073947,10.309642,0.0,10.0,1.0,11.14398,0.0,1070.6689999999999,10.0,0.0,0.0,73.58130600000001,0.454792721,1.039608,0.0,8.24,1.0,86.592098,78.27825899999999,58.543727000000004,765.4841,7.35,0.0,10.18039,10.433361999999999,0.0,10.0,0.0,62.781456999999996,17.897370000000002,24.348931,34.58837245345643,30.79395,0.0,0.003073415,0.0,0.046839484,0.0,0.022939205,0.0,0.025097316,0.0,0.020491198000000002,2.020802,2.01349,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01158995,5.702175,0.0,0.043238745,0.0,0.041852622,9.5,9.793666,0.0,0.023776681,9.5,9.778462,0.0,0.044520319,0.0,72.058557,0.10195537,71.840082,0.6716454940000001,71.738802,0.6083465889999999,71.711312,0.028875012999999998,6.783875,1.0,1.0,72.540736,72.76499,33.074816999999996,72.445646,72.584351,33.294148,72.527727,72.81352,33.163534999999996,72.305167,72.726054,33.142199
 10/25/2017,11:18:08.118,0.0,72.824986,0.0,5.968031,17.622806,0.0,0.00036904023999999997,74.09846800000001,0.0,72.825547,0.027438287999999998,4.249283,0.0,0.0,0.0,74.652487,0.0,72.268527,31.120621000000003,72.400021,0.0,0.0,0.0,142.985081,1.0,0.010448,97.774407,24.032673000000003,15.718923,21.473534,1.0,11154.663,1.0,0.00404,19.642847,43.418239,0.0,2.674799,0.0,1.987424,0.0,1.982266,0.0,1.988487,10.0,8.994016,0.0,0.0,0.0,0.138038395,0.0,0.13617147599999999,0.0,0.154007336,0.0,0.0,0.0,2.0329189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,3.265606,71.50802900000001,0.0,7.922679,0.0,12.396,70.909031,0.0,237.60727200000002,0.0,0.0,72.98607,73.470285,72.13970400000001,72.305542,72.660022,0.041129314,0.0,72.68875600000001,14.429182,23.686121,75.201417,73.52200400000001,0.0,73.665743,72.297212,0.0,73.476276,0.001114328,7.572437,32.846345,10.0,78.0,49.4,23.735685,72.69044,30.748983000000003,0.0,10.134067,10.106231,3.881158,10.0,1.0,10.659416,0.0,1068.68,10.0,0.0,0.0,73.579574,0.451185448,1.16516,0.0,8.24,1.0,86.487201,78.250013,58.533492,757.579559,7.35,0.0,10.018687,10.259982,0.0,10.0,0.0,62.731938,17.935028,24.353432,35.38250591468158,30.789816,0.0,0.0,0.0,0.044778004,0.0,0.019396036999999998,0.0,0.024743,0.0,0.018751825,2.021092,2.013458,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011574828,5.698629,0.0,0.046043226,0.0,0.040434263,9.5,9.791766,0.0,0.025387212000000003,9.5,9.778624,0.0,0.042813157000000004,0.130088201,72.049876,0.44658272200000004,71.842252,0.657579084,71.764122,1.002206,71.66067199999999,0.030485937,6.569292999999999,1.0,1.0,72.540736,72.767423,33.219205,72.449343,72.587439,33.257497,72.528101,72.815251,33.199071,72.30919200000001,72.723386,33.360375
 10/25/2017,11:18:18.118,0.0,72.825032,0.0,1.957618,3.226107,0.0,0.000123565207,74.116573,0.0,72.829619,0.013120618,3.5331379999999997,0.0,0.0,0.0,74.627864,0.0,72.26717,31.123037,72.405075,0.0,0.0,0.0,153.300649,1.0,0.010448,97.228503,24.035828,15.804058,21.512713,1.0,11129.86,1.0,0.00404,19.668389,43.42066,0.0,2.679665,0.0,1.9892290000000001,0.0,1.9823950000000001,0.0,1.988616,10.0,8.9973,0.0,0.0,0.0,0.136557735,0.0,0.137716513,0.0,0.14988282,0.0,0.0,0.0,2.037978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,9.840869999999999,71.503688,0.0,5.383087000000001,0.0,21.396922,70.946649,0.0,237.65841600000002,0.002710091,0.0,72.989346,73.471783,72.13928299999999,72.303951,72.661005,0.020153373999999998,0.0,72.69109499999999,14.427826000000001,23.620159,75.201324,73.523783,0.0,73.667288,72.30001999999999,0.0,73.47571500000001,0.0,12.910583,32.830575,10.0,78.0,49.4,23.736829,72.687071,30.735744,0.0,10.21583,10.297641,10.524229,10.0,1.0,10.767364,0.0,1069.883,10.0,0.0,0.0,73.58130600000001,0.599684836,1.062925,15.365139000000001,8.24,1.0,86.812547,78.269244,58.618984999999995,733.032191,7.35,0.0,10.159952,10.181662,7.992014999999999,10.0,0.0,62.680597999999996,17.896916,24.351993,35.89534757770084,30.783963,0.0,0.0,0.0,0.045293374000000004,0.0,0.025451632999999998,0.0,0.02319689,0.0,0.01749561,2.020995,2.0138130000000003,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011629281000000002,5.697887000000001,0.0,0.046139932,0.0,0.043754510999999996,9.5,9.792539,0.0,0.026385741,9.5,9.778462,0.0,0.043070842000000005,0.312951702,72.038301,0.263719223,71.83357099999999,0.7912101020000001,71.738802,0.270752437,71.81548599999999,0.033385602,6.291562,1.0,1.0,72.542327,72.767798,32.99276,72.44775200000001,72.585989,33.116805,72.526978,72.815298,33.211818,72.30820899999999,72.72815899999999,33.181020000000004
 10/25/2017,11:18:28.118,0.0,72.825407,0.0,0.20306289100000002,10.648904,0.0,0.000654757092,74.00939,0.0,72.829151,0.022727313,2.5663419999999997,0.0,0.0,0.0,74.57644499999999,0.0,72.267545,31.118577000000002,72.41611800000001,0.0,0.0,0.0,136.827727,1.0,0.010448,96.908289,24.035874,15.810664000000001,21.433866000000002,1.0,11153.913999999999,1.0,0.00404,19.410535999999997,43.3951,0.0,2.692844,0.0,1.9869400000000002,0.0,1.9809759999999998,0.0,1.988616,10.0,8.998941,0.0,0.0,0.0,0.13726587699999998,0.0,0.13530239300000002,0.0,0.145500521,0.0,0.0,0.0,2.033821,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,5.9117489999999995,71.537689,0.0,5.204242,0.0,9.395693,70.915542,0.0,237.700257,0.0018482070000000001,0.0,72.993792,73.469864,72.13839399999999,72.305448,72.659554,0.057647866,0.0,72.691002,14.427268,23.684892,75.193552,73.52364200000001,0.0,73.666679,72.30240699999999,0.0,73.478663,0.0,3.500697,32.797114,10.0,78.0,49.4,23.675549,72.6881,30.732166999999997,0.0,10.219437,10.349244,12.915092999999999,10.0,1.0,10.860318,0.0,1067.252,10.0,0.0,0.0,73.579668,0.559403625,0.864433881,3.5602080000000003,8.24,1.0,87.049284,78.193522,58.500981,753.3787679999999,7.35,0.0,10.082406,10.158942999999999,19.310737,10.0,0.0,62.634910999999995,18.046188,24.340857,36.49457431251647,30.780571999999996,0.0,0.0,0.0,0.044971267999999995,0.0,0.025967003,0.0,0.022037308,0.0,0.0174634,2.020867,2.01349,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011670391,5.7004660000000005,0.0,0.045817578,0.0,0.044689337999999995,9.5,9.791895,0.0,0.026965532,9.5,9.778656,0.0,0.043296315999999994,0.0,71.999236,0.284818864,71.85165699999999,0.685711918,71.753271,1.543764,71.72071600000001,0.030163752000000002,6.245488,1.0,1.0,72.546305,72.770044,32.984081,72.447518,72.586176,33.20863,72.52856899999999,72.813941,33.165853000000006,72.310315,72.724837,33.104929999999996
 10/25/2017,11:18:38.118,0.0,72.826436,0.0,2.100847,10.552712,0.0,0.000614515276,73.932624,0.0,72.83069499999999,0.014690943,2.745378,13.295582000000001,0.0,0.0,74.551098,0.0,72.267872,31.095582,72.42412,0.0,0.0,0.0,158.25851799999998,1.0,0.010448,97.246645,24.025852,15.769931,21.479248000000002,1.0,11166.636,1.0,0.00404,19.231336,43.381413,0.0,2.691941,0.0,1.988584,0.0,1.9833619999999998,0.0,1.9881,10.0,8.989478,0.0,0.0,0.0,0.13671867599999998,0.0,0.141965364,0.0,0.152331751,0.0,0.0,0.0,2.034852,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9880989999999996,0.0,6.5692759999999994,71.542753,0.0,5.848082,0.0,23.258075,70.945202,0.0,237.747015,0.000206521925,0.0,72.99477399999999,73.472064,72.13783199999999,72.30446500000001,72.660677,0.055550271,0.0,72.692453,14.425912,23.688579,75.189385,73.52649699999999,0.0,73.667615,72.30189200000001,0.0,73.478897,0.0,7.203736,32.760575,10.0,78.0,49.4,23.626617,72.685152,30.725664000000002,0.0,10.246491,10.365445,4.186033,10.0,1.0,10.812342,0.0,1075.224,10.0,0.0,0.0,73.57971500000001,0.47463272,1.0288469999999998,18.58904,8.24,1.0,86.846654,78.158665,58.68762099999999,746.25987,7.35,0.0,10.187002,10.200196,5.779574,10.0,0.0,62.587729,17.498102,24.343409,36.395733640913356,30.775601,0.0,0.00423389,0.0,0.049996124,0.0,0.02580595,0.0,0.021489727,0.0,0.017173504,2.021028,2.013748,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011640873999999999,5.700144,0.0,0.045559695,0.0,0.043464392000000004,9.5,9.793376,0.0,0.025902582,9.5,9.778012,0.0,0.041846838,0.0,72.007194,0.0,71.915319,0.756044033,71.756888,1.417166,71.699737,0.028230643,6.489711,1.0,1.0,72.54330999999999,72.768359,32.946209,72.44808,72.584632,33.273655,72.528288,72.815439,33.164694,72.306712,72.724462,33.317284
 10/25/2017,11:18:48.118,0.0,72.826436,0.0,4.213476,0.0,0.0,0.00040525787300000005,74.065878,0.0,72.830835,0.02439001,3.175065,11.277625,0.0,0.0,74.618449,0.0,72.26791899999999,31.089589,72.427817,0.0,0.0,0.0,158.818278,1.0,0.010448,97.585116,24.006133,15.756354,21.448721,1.0,11152.524,1.0,0.00404,19.115384,43.373312,0.0,2.696098,0.0,1.9871009999999998,0.0,1.9813630000000002,0.0,1.988229,10.0,8.987867999999999,0.0,0.0,0.0,0.13639679400000002,0.0,0.135624275,0.0,0.150559498,0.0,0.0,0.0,2.03047,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,15.582199,71.51236899999999,0.0,4.989629,0.0,18.942125,70.92784,0.0,237.792569,0.001807165,0.0,72.996787,73.47173599999999,72.137552,72.305308,72.661098,0.014122792,0.0,72.690347,14.42655,23.677927,75.194114,73.527574,0.0,73.672483,72.303436,0.0,73.482923,0.0,10.217464,32.802114,10.0,78.0,49.4,23.595976999999998,72.687492,30.717581,0.0,10.09559,10.220837,15.787339000000001,10.0,1.0,10.67141,0.0,1084.271,10.0,0.0,0.0,73.580089,0.3940703,1.054555,13.151714000000002,8.24,1.0,86.582387,78.16768,58.671967,755.992237,7.35,0.0,10.017485,10.216936,7.703436,10.0,0.0,62.536437,17.916653,24.335521,36.58685050003915,30.771188000000002,0.0,0.001526115,0.0,0.044584741,0.0,0.025934792999999998,0.0,0.0211032,0.0,0.01801098,2.020834,2.013362,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011600682,5.699854,0.0,0.044012395,0.0,0.043335451,9.5,9.794182000000001,0.0,0.025934792999999998,9.5,9.779107000000002,0.0,0.043650633,0.0,72.026726,1.002206,71.819103,0.685711917,71.76339899999999,1.269468,71.82706,0.021786944,6.375654,1.0,1.0,72.545556,72.769108,33.069294,72.450934,72.586223,33.165673,72.528148,72.815579,33.358983,72.305261,72.72750400000001,33.182185
 10/25/2017,11:18:58.118,0.0,72.827559,0.0,6.290296,5.662964,0.0,0.000417330417,74.14336899999999,0.0,72.830461,0.022727313,3.1392580000000003,15.761973999999999,0.0,0.0,74.650314,0.0,72.269463,31.090564,72.425618,0.0,0.0,0.0,151.381473,1.0,0.010448,97.61905300000001,24.002375,15.694888,21.496388,1.0,11072.128999999999,1.0,0.00404,19.238634,43.347566,0.0,2.694874,0.0,1.9861659999999999,0.0,1.981911,0.0,1.988423,10.0,8.998265,0.0,0.0,0.0,0.135270204,0.0,0.136976182,0.0,0.150366161,0.0,0.0,0.0,2.027473,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,11.81345,71.530455,0.0,6.2057720000000005,0.0,8.914361,70.991501,0.0,237.827903,0.00098632227,0.0,73.002075,73.472813,72.139517,72.303202,72.661426,0.075215214,0.0,72.692031,14.426869,23.670962,75.192943,73.529914,0.0,73.67463599999999,72.305589,0.0,73.480395,0.0,9.704489,32.899037,10.0,78.0,49.3,23.653369,72.687726,30.710288000000002,0.0,10.051703,10.135632000000001,11.053749,10.0,1.0,10.694199000000001,0.0,1064.557,10.0,0.0,0.0,73.57943399999999,0.315311517,0.952320085,12.478063,8.24,1.0,86.518022,78.274653,58.585269999999994,728.1098910000001,7.35,0.0,10.03612,10.182260000000001,11.647353,10.0,0.0,62.491218,17.932306,24.331438000000002,36.257400322915196,30.766961,0.0,0.0,0.0,0.045357796,0.0,0.025516055,0.0,0.023647839,0.0,0.017817717,2.020995,2.013845,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011592116000000001,5.702368,0.0,0.044914986,0.0,0.041820386,9.5,9.794085,0.0,0.02683669,9.5,9.776304,0.0,0.043779475,0.26371922,72.065792,0.509881635,71.882764,0.791210092,71.755441,1.2554020000000001,71.840805,0.026619717999999997,6.134976,1.0,1.0,72.544527,72.770325,33.126497,72.448782,72.587907,33.222029,72.529692,72.81829300000001,33.333104,72.307226,72.726568,33.158504
 10/25/2017,11:19:08.118,0.0,72.826623,0.0,1.993426,1.8473580000000003,0.0,0.000143686113,74.06298100000001,0.0,72.830929,0.029378102000000003,3.676367,7.946394000000001,0.0,0.0,74.687973,0.0,72.268247,31.090379,72.42412,0.0,0.0,0.0,144.02463500000002,1.0,0.010448,97.395126,24.010495000000002,15.652870000000002,21.446599,1.0,11083.14,1.0,0.00404,19.045244,43.319446,0.0,2.7088259999999997,0.0,1.9890029999999999,0.0,1.9821369999999998,0.0,1.989164,10.0,8.988802,0.0,0.0,0.0,0.136589923,0.0,0.135624275,0.0,0.12636018699999998,0.0,0.0,0.0,2.025025,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,16.640657,71.538413,0.0,4.023868,0.0,9.941203999999999,70.950266,0.0,237.865263,0.0,0.0,73.003854,73.472064,72.139798,72.304185,72.661941,0.065251644,0.0,72.690066,14.427826000000001,23.519782,75.196455,73.532067,0.0,73.67299799999999,72.310034,0.0,73.480816,0.0,13.391498,32.725575,10.0,78.0,49.3,23.659543,72.688615,30.705364000000003,0.0,10.480959,10.078028999999999,0.0,10.0,1.0,10.767963,0.0,1074.069,10.0,0.0,0.0,73.582663,0.294870306,1.1125479999999999,12.494102999999999,8.24,1.0,86.63826,78.172488,58.639456,756.521344,7.35,0.0,9.958574,10.186444999999999,0.0,10.0,0.0,62.446514,17.826591,24.313295,35.04757602416842,30.764265999999996,0.0,0.034954242,0.0,0.044584741,0.0,0.017205715,0.0,0.022971416,0.0,0.023100258,2.021028,2.013619,2.018354,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011613338,5.700595,0.0,0.049202297,0.0,0.04291639,9.5,9.794311,0.0,0.018848456,9.5,9.777528,0.0,0.041911259,0.144154624,72.099069,0.580213742,71.879147,0.727911195,71.74169599999999,0.305918494,71.814762,0.029197197999999997,6.307348999999999,1.0,1.0,72.542,72.769436,33.100065,72.45074699999999,72.584585,33.266562,72.528288,72.816141,33.173964,72.308022,72.727411,33.207807
 10/25/2017,11:19:18.118,0.0,72.828121,0.0,6.326104,0.0,0.0,0.000654757089,73.999975,0.0,72.83420500000001,0.030117078,3.1034509999999997,29.118928999999998,0.0,0.0,74.622794,0.0,72.26908900000001,31.075095,72.421594,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,97.21158199999999,24.015459,15.624614000000001,21.448232,1.0,11120.665,1.0,0.00404,19.078084,43.324335,0.0,2.714562,0.0,1.987424,0.0,1.981589,0.0,1.988648,10.0,8.980432,0.0,0.0,0.0,0.13778088900000002,0.0,0.136847429,0.0,0.141086,0.0,0.0,0.0,2.027957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,11.075737,71.51236899999999,0.0,4.345788,0.0,13.454932000000001,70.92784,0.0,237.90912999999998,0.000657985284,0.0,73.007972,73.471502,72.139938,72.30493299999999,72.66245500000001,0.041653712,0.0,72.691751,14.42655,23.624256,75.202166,73.534501,0.0,73.676415,72.311578,0.0,73.481612,0.0,7.267858,32.733652,10.0,78.0,49.3,23.654513,72.688007,30.699882000000002,0.0,10.125049,10.253839,9.513327,10.0,1.0,10.669611,0.0,1072.947,10.0,0.0,0.0,73.578357,0.308096971,1.049174,19.583477,8.24,1.0,86.753012,78.316721,58.677988,754.773687,7.35,0.0,10.135306,10.203185000000001,5.394801,10.0,0.0,62.401295999999995,18.006942000000002,24.310001,36.09278601259304,30.762362,0.0,0.050846302999999995,0.0,0.044616950999999995,0.0,0.014081285,0.0,0.017624453,0.0,0.022488256,2.020963,2.013426,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011634058999999999,5.70066,0.0,0.04404463,0.0,0.044141335999999996,9.5,9.793666,0.0,0.014242338,9.5,9.777174,0.0,0.041975680999999994,0.207453528,72.067238,1.044406,71.77425,0.7068115559999999,71.774974,1.346834,71.76991,0.036285266000000004,6.133365,1.0,1.0,72.544574,72.77079300000001,33.07245,72.452104,72.585661,33.294542,72.530675,72.819604,33.084738,72.307507,72.726709,33.171703
 10/25/2017,11:19:28.118,0.0,72.82353499999999,0.0,1.957618,8.436492999999999,0.0,0.000992788278,74.094847,0.0,72.831257,0.030486567000000003,3.067643,27.373236,0.0,0.0,74.660453,0.0,72.269697,31.070356,72.41794300000001,0.0,0.0,0.0,163.856113,1.0,0.010448,97.32575,23.995879000000002,15.439298999999998,21.423909,1.0,11169.095,1.0,0.00404,18.236818,43.361346999999995,0.0,2.706023,0.0,1.988004,0.0,1.98175,0.0,1.98852,10.0,8.969391,0.0,0.0,0.0,0.136622112,0.0,0.139293738,0.0,0.14930281,0.0,0.0,0.0,2.0256689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,0.0,71.544924,0.0,6.026927,0.0,6.972986,70.988608,0.0,237.95825200000002,0.001191533,0.0,73.009985,73.474311,72.13792600000001,72.304653,72.66311,0.023824164,0.0,72.691517,14.429898999999999,23.633269,75.204086,73.533986,0.0,73.675011,72.31504100000001,0.0,73.480582,0.001002465,7.364041,32.814421,10.0,78.0,49.3,23.684009,72.687866,30.693333000000003,0.0,10.349897,10.176435000000001,7.732214,10.0,1.0,10.736179,0.0,1069.065,10.0,0.0,0.0,73.576813,0.332145455,1.018683,10.6977,8.24,1.0,86.672085,78.379823,58.432345,737.63382,7.35,0.0,9.923708999999999,10.066873,3.166328,10.0,0.0,62.354349,18.041424,24.316636,38.980919780669836,30.756509,0.0,0.047526055,0.0,0.045486637999999996,0.0,0.017946558999999997,0.0,0.015079813999999999,0.0,0.018558561,2.020899,2.013651,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011623356000000001,5.699466999999999,0.0,0.042787449000000005,0.0,0.04369004,9.5,9.793666,0.0,0.018397508,9.5,9.761036,0.0,0.044971267999999995,0.066789298,72.010088,0.467682361,71.769186,0.7490108209999999,71.761228,0.8896750520000001,71.826337,0.031130307000000003,6.356644999999999,1.0,1.0,72.545369,72.771682,32.999860999999996,72.449203,72.586831,33.190895000000005,72.530113,72.816983,33.111004,72.30984699999999,72.726662,33.335141
 10/25/2017,11:19:38.118,0.0,72.82653,0.0,2.781185,11.145894,0.0,0.000236242267,74.01518399999999,0.0,72.831257,0.015614663999999999,3.389909,23.977943,0.0,0.0,74.632209,0.0,72.26983800000001,31.067058000000003,72.414293,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.78070600000001,23.97449,15.292148000000001,21.386363,1.0,11182.673,1.0,0.00404,18.491428,43.381738,0.0,2.7078599999999997,0.0,1.987327,0.0,1.9822009999999999,0.0,1.987939,10.0,8.980851,0.0,0.0,0.0,0.137426818,0.0,0.136493358,0.0,0.161160794,0.0,0.0,0.0,2.02235,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,71.589776,0.0,4.059637,0.0,0.0,70.969799,0.0,237.97362999999999,0.002669049,0.0,73.015694,73.472158,72.141623,72.306431,72.662876,0.03221454,0.0,72.68777299999999,14.424555999999999,23.723814,75.209142,73.540211,0.0,73.676181,72.31639799999999,0.0,73.482688,0.007826066999999999,4.767105,32.836345,10.0,78.0,49.3,23.693384,72.687913,30.688779999999998,0.0,10.079958999999999,10.189035,0.864497813,10.0,1.0,10.793751,0.0,1048.933,10.0,0.0,0.0,73.57817,0.42773817700000005,1.0790680000000001,10.601464,8.24,1.0,86.379914,78.241599,58.610556,764.297617,7.35,0.0,10.053552,10.175684,0.0,10.0,0.0,62.308431000000006,17.379456,24.318492000000003,37.68936473114537,30.752839,0.0,0.0,0.0,0.041782417,0.0,0.016561502,0.0,0.017721085,0.0,0.023551207,2.020802,2.013201,2.01858,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011578063000000001,5.698758,0.0,0.04327098,0.0,0.042819684000000004,9.5,9.794053,0.0,0.01536971,9.5,9.738197999999999,0.0,0.043747265,0.144154624,72.068685,0.573180531,71.798847,0.643512648,71.785102,0.6083465920000001,71.79378299999999,0.035640896,6.5928130000000005,1.0,1.0,72.548364,72.773273,32.999466999999996,72.45407,72.585006,33.213753000000004,72.527914,72.81716999999999,33.197913,72.30844300000001,72.728815,33.290884999999996
 10/25/2017,11:19:48.118,0.0,72.827372,0.0,3.1034509999999997,15.073723999999999,0.0,0.000743289069,74.110055,0.0,72.83397099999999,0.028454381,2.745378,0.0,0.0,0.0,74.653211,0.0,72.267545,31.058463,72.418084,0.0,0.0,0.0,149.622229,1.0,0.010448,97.87204,23.963214999999998,15.199123,21.430602,1.0,11190.798,1.0,0.00404,18.421694,43.370006,0.0,2.696936,0.0,1.9892290000000001,0.0,1.98233,0.0,1.987939,10.0,8.981141000000001,0.0,0.0,0.0,0.136107099,0.0,0.13816714800000002,0.0,0.159807437,0.0,0.0,0.0,2.031082,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,0.0,71.58760600000001,0.0,4.166944,0.0,2.336148,70.93796800000001,0.0,238.008339,0.001068407,0.0,73.01840899999999,73.473281,72.13895500000001,72.304699,72.66367199999999,0.06970903,0.0,72.689785,14.426708999999999,23.606229000000003,75.226138,73.542177,0.0,73.677679,72.31967399999999,0.0,73.483391,0.0,6.081603,32.837114,10.0,78.0,49.3,23.713506,72.689224,30.680372,0.0,10.2008,10.212437,8.983807,10.0,1.0,10.73378,0.0,1078.048,10.0,0.0,0.0,73.57985500000001,0.392867876,1.0133020000000001,0.0,8.24,1.0,86.26836,78.09976999999999,58.48653100000001,746.5324410000001,7.35,0.0,9.929119,10.127257,5.715445,10.0,0.0,62.264708999999996,18.2279,24.297751,37.07498144325694,30.75047,0.0,0.0,0.0,0.04400495,0.0,0.024485315,0.0,0.01849414,0.0,0.014113495,2.020673,2.013072,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01156117,5.700273,0.0,0.044141335999999996,0.0,0.040885559,9.5,9.792088,0.0,0.024743,9.5,9.738037,0.0,0.052154236,0.0,72.056387,1.0866049999999998,71.837188,1.0584719999999999,71.727227,0.692745127,71.871189,0.027586272999999998,6.604412,1.0,1.0,72.548458,72.770605,32.963567,72.45421,72.587533,33.192865999999995,72.526604,72.820399,33.242719,72.309426,72.72558599999999,33.421713000000004
 10/25/2017,11:19:58.118,0.0,72.827045,0.0,2.244077,13.823231,0.0,0.000542080024,74.034013,0.0,72.831069,0.027900149,3.461523,14.576825,0.0,0.0,74.63076099999999,0.0,72.267685,31.049822999999996,72.423746,0.0,0.0,0.0,148.662642,1.0,0.010448,97.654589,23.988177,15.1083,21.359264000000003,1.0,11143.651000000002,1.0,0.00404,18.511699,43.352315000000004,0.0,2.708923,0.0,1.9857150000000001,0.0,1.981944,0.0,1.987875,10.0,8.980658,0.0,0.0,0.0,0.13778088900000002,0.0,0.13848903099999998,0.0,0.157004055,0.0,0.0,0.0,2.027409,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,7.739992999999999,71.55071099999999,0.0,2.8077259999999997,0.0,14.176931,70.950266,0.0,238.04459100000003,0.0,0.0,73.021872,73.473796,72.139798,72.30605600000001,72.664046,0.021464371,0.0,72.691517,14.427107999999999,23.607048000000002,75.232271,73.53824499999999,0.0,73.677725,72.324494,0.0,73.48273499999999,0.001673639,11.179293,32.931729,10.0,79.0,49.3,23.725396,72.688849,30.677816999999997,0.0,10.111221,9.884219,15.707107999999998,10.0,1.0,10.761366,0.0,1067.91,10.0,0.0,0.0,73.58093199999999,0.306894547,0.9020993970000001,8.708826,8.24,1.0,86.395535,78.140035,58.532288,753.57117,7.35,0.0,9.876821000000001,10.109919,10.460971,10.0,0.0,62.214634,17.759214,24.277148999999998,36.98918239295486,30.746754,0.0,0.006296957,0.0,0.041717996,0.0,0.025677107999999997,0.0,0.019718143,0.0,0.015981711000000003,2.020802,2.0131360000000003,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011582708,5.699564,0.0,0.045656401,0.0,0.043657805,9.5,9.79386,0.0,0.025902582,9.5,9.738101,0.0,0.044423687999999996,0.031623239,72.08749399999999,0.7419776109999999,71.889999,0.6927451290000001,71.75471800000001,0.305918493,71.7974,0.033707786,6.533207,1.0,1.0,72.547007,72.77243100000001,33.078762,72.454818,72.588001,33.353657,72.530394,72.81965,33.245809,72.308724,72.729844,33.164327
 10/25/2017,11:20:08.118,0.0,72.82536,0.0,3.962825,5.9515400000000005,0.0,0.00038916114699999996,73.877584,0.0,72.83252,0.025221359,3.354101,0.0,0.0,0.0,74.459847,0.0,72.27119499999999,31.042946999999998,72.431795,0.0,0.0,0.0,139.14673,1.0,0.010448,97.39287,24.00386,15.089402,21.40987,1.0,11092.655,1.0,0.00404,18.315877,43.33481,0.0,2.707312,0.0,1.9862630000000001,0.0,1.9826529999999998,0.0,1.9883259999999998,10.0,8.992085000000001,0.0,0.0,0.0,0.136847429,0.0,0.13887529,0.0,0.15020504699999998,0.0,0.0,0.0,2.034627,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,12.326641,71.533349,0.0,2.8077259999999997,0.0,16.551506,70.929287,0.0,238.089568,0.0,0.0,73.026552,73.474357,72.141669,72.306618,72.664936,0.013860593999999999,0.0,72.690815,14.42655,23.685710999999998,75.223329,73.542505,0.0,73.679645,72.325476,0.0,73.485029,0.0,12.333486,32.825191,10.0,79.0,49.3,23.653141,72.689083,30.67438,0.0,10.16052,10.08463,9.449143,10.0,1.0,10.916691,0.0,1070.107,10.0,0.0,0.0,73.58191500000001,0.302686063,1.023466,20.385442,8.24,1.0,86.54504399999999,78.31011,58.557575,734.379009,7.35,0.0,9.982619,10.006489,11.454967,10.0,0.0,62.166429,17.428004,24.271257000000002,36.79125908687452,30.745128,0.0,0.0,0.0,0.043811685999999996,0.0,0.025644897000000003,0.0,0.022456046,0.0,0.017560032,2.020899,2.013233,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011608288999999999,5.698403,0.0,0.044528161,0.0,0.044238042000000005,9.5,9.793344,0.0,0.026740057999999997,9.5,9.739841,0.0,0.045132320999999996,0.0,72.086047,1.311668,71.830678,0.7208779759999999,71.759058,0.903741475,71.746036,0.034996526,6.359545,1.0,1.0,72.547569,72.773133,33.060615000000006,72.45655,72.59010699999999,33.129022,72.53016,72.820727,33.271302,72.309379,72.730453,33.257498999999996
 10/25/2017,11:20:18.118,0.0,72.82924399999999,0.0,5.07285,7.875375,0.0,4.7105774e-05,73.84065,0.0,72.833924,0.027715405,3.1392580000000003,3.029626,0.0,0.0,74.480125,0.0,72.26965,31.045780999999998,72.431187,0.0,0.0,0.0,149.38233200000002,1.0,0.010448,97.355503,23.97681,15.000597,21.427173,1.0,11164.498,1.0,0.00404,18.289119,43.355340999999996,0.0,2.7180419999999996,0.0,1.9890029999999999,0.0,1.982363,0.0,1.988777,10.0,8.996881,0.0,0.0,0.0,0.13646117,0.0,0.140452515,0.0,0.148142789,0.0,0.0,0.0,2.033209,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,4.083505000000001,71.52032700000001,0.0,4.2742510000000005,0.0,19.038392,70.93218,0.0,238.130883,0.002135502,0.0,73.030156,73.473281,72.14045300000001,72.30493299999999,72.664795,0.024348562,0.0,72.692921,14.427028,23.629172,75.226606,73.545594,0.0,73.682172,72.32557,0.0,73.486339,0.0,12.381578,32.917497999999995,10.0,79.0,49.3,23.655427,72.69184399999999,30.666437,0.0,9.995791,10.118832000000001,13.733442000000002,10.0,1.0,10.661214999999999,0.0,1060.0339999999999,10.0,0.0,0.0,73.581868,0.32192484899999996,0.9206332220000001,7.056777,8.24,1.0,86.577508,78.298692,58.404047999999996,725.817093,7.35,0.0,10.017485,10.303626,10.765583,10.0,0.0,62.119671,17.767382,24.286105,35.395646707476295,30.741272,0.0,0.0,0.0,0.044359265999999994,0.0,0.024420893,0.0,0.024356472,0.0,0.018590771000000002,2.020641,2.013426,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011615335,5.691408,0.0,0.049073355,0.0,0.050878539,9.5,9.794246000000001,0.0,0.027255427999999998,9.5,9.738358999999999,0.0,0.045905376,0.43954951200000003,72.107027,0.37625060899999996,71.840082,0.727911187,71.76050500000001,1.213203,71.742419,0.028230643,6.355356,1.0,1.0,72.549019,72.774069,33.175415,72.45519300000001,72.588516,33.274838,72.528803,72.821242,33.335035,72.307928,72.729938,33.106871000000005
 10/25/2017,11:20:28.118,0.0,72.826155,0.0,6.147067,26.761022999999998,0.0,0.000469644761,74.14192,0.0,72.833831,0.022819685,3.927018,12.174495,0.0,0.0,74.67711,0.0,72.269416,31.037791,72.430625,0.0,0.0,0.0,132.749479,1.0,0.010448,97.513246,23.950363,15.053623000000002,21.409217,1.0,11157.976999999999,1.0,0.00404,18.389665,43.338488,0.0,2.7153680000000002,0.0,1.9884549999999999,0.0,1.9828139999999999,0.0,1.988584,10.0,8.992922,0.0,0.0,0.0,0.135656464,0.0,0.135946158,0.0,0.144147164,0.0,0.0,0.0,2.02989,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,18.468901000000002,71.47909200000001,0.0,5.91962,0.0,7.598717999999999,71.00452299999999,0.0,238.16419399999998,0.003366765,0.0,73.03357199999999,73.472953,72.14134200000001,72.305635,72.668352,0.0,0.0,72.694512,14.429182,23.645151000000002,75.206661,73.546436,0.0,73.68039300000001,72.326599,0.0,73.485263,0.0,9.656398,32.902883,10.0,79.0,49.3,23.656113,72.688615,30.663324,0.0,9.975952000000001,10.175835000000001,0.0,10.0,1.0,10.624633,0.0,1058.077,10.0,0.0,0.0,73.582617,0.267815762,0.8417149979999999,0.0,8.24,1.0,86.489312,78.327538,58.56359499999999,751.695245,7.35,0.0,9.835343,10.221719,0.0,10.0,0.0,62.072214,17.458176,24.296777,34.83758234086173,30.739228000000004,0.0,0.002847767,0.0,0.042909788,0.0,0.023068047,0.0,0.025129527000000002,0.0,0.021844044,2.0211240000000004,2.013523,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01160288,5.689699,0.0,0.04439922,0.0,0.049266767999999996,9.5,9.793892,0.0,0.023357943,9.5,9.731562,0.0,0.042555472000000004,0.017556816,72.067238,1.065505,71.787272,0.657579073,71.77135600000001,1.452332,71.85238000000001,0.018565095,6.395630000000001,1.0,1.0,72.547943,72.77458299999999,33.098882,72.458469,72.589405,33.259074,72.531751,72.821803,33.347782,72.309706,72.731576,33.317284
 10/25/2017,11:20:38.118,0.0,72.82887,0.0,4.070247,0.0,0.0,1.0888140000000001e-05,74.126712,0.0,72.834111,0.028269637,2.816993,0.0,0.0,0.0,74.698112,0.0,72.269416,31.034957000000002,72.428472,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,97.636915,23.929485,15.011973000000001,21.424561999999998,1.0,11106.233,1.0,0.00404,18.360069,43.327873,0.0,2.721941,0.0,1.987714,0.0,1.981944,0.0,1.989325,10.0,8.971805999999999,0.0,0.0,0.0,0.136815241,0.0,0.136042723,0.0,0.139055964,0.0,0.0,0.0,2.02641,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,8.39752,71.531902,0.0,8.85267,0.0,6.4435199999999995,70.966181,0.0,238.203629,0.001971333,0.0,73.034929,73.474311,72.137224,72.30745999999999,72.66765,0.033263337000000004,0.0,72.692546,14.425114,23.690217999999998,75.20066800000001,73.544096,0.0,73.682874,72.326787,0.0,73.487275,0.0,12.718217999999998,32.800191,10.0,79.0,49.3,23.582258,72.554728,30.658958000000002,0.0,9.852706,9.843416,12.802771,10.0,1.0,10.801547,0.0,1070.733,10.0,0.0,0.0,73.580089,0.282244852,0.858455227,12.429945,8.24,1.0,86.43606700000001,78.139434,58.46064200000001,731.364701,7.35,0.0,9.781842999999999,10.031599,11.294645,10.0,0.0,62.030829000000004,17.960209,24.280860999999998,34.463831313387445,30.735605,0.0,0.035727892000000004,0.0,0.044584741,0.0,0.015852869,0.0,0.02422763,0.0,0.024195419,2.020899,2.012975,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011595818,5.6802220000000005,0.0,0.043367685999999996,0.0,0.04439922,9.5,9.794214,0.0,0.01797877,9.5,9.700833,0.0,0.04767696,0.066789298,72.060728,0.0,71.923276,0.622413012,71.756164,0.228553166,71.843699,0.028552828,6.433326999999999,1.0,1.0,72.553278,72.773273,33.089019,72.45519300000001,72.589171,33.264196999999996,72.531003,72.820306,33.166625,72.307928,72.730827,33.203925
 10/25/2017,11:20:48.118,0.0,72.829291,0.0,1.134052,11.43447,0.0,0.0,74.056464,0.0,72.83233299999999,0.016168896000000002,3.3182940000000003,7.626083,0.0,0.0,74.73939200000001,0.0,72.27082,31.034074,72.42510300000001,0.0,0.0,0.0,158.97820900000002,1.0,0.010448,97.640629,23.913756,15.056375,21.3973,1.0,11154.341999999999,1.0,0.00404,18.684412,43.326476,0.0,2.716914,0.0,1.9887130000000002,0.0,1.981944,0.0,1.988262,10.0,8.967267,0.0,0.0,0.0,0.137491195,0.0,0.140838775,0.0,0.150398384,0.0,0.0,0.0,2.026056,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,16.191614,71.558669,0.0,3.022339,0.0,19.551813,71.007417,0.0,238.22035699999998,0.002053417,0.0,73.038299,73.47543399999999,72.140266,72.30680500000001,72.667182,0.041129314,0.0,72.690768,14.429341,23.609097,75.219302,73.547092,0.0,73.684232,72.329126,0.0,73.48657299999999,0.0,0.0,32.856729,10.0,79.0,49.3,23.660686,72.50124,30.655706,0.0,10.043286,10.049228,11.150025999999999,10.0,1.0,10.602444,0.0,1067.4769999999999,10.0,0.0,0.0,73.579247,0.414511511,0.9188396259999999,6.76807,8.24,1.0,86.437662,78.155661,58.392609,743.00506,7.35,0.0,9.897860000000001,10.23547,0.761500263,10.0,0.0,61.987249,17.358132,24.251583,38.02672067904015,30.735884000000002,0.0,0.05410208,0.0,0.048933174,0.0,0.017044662,0.0,0.015595184,0.0,0.019363826,2.020867,2.0135549999999998,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011597495,5.663459,0.0,0.050878539,0.0,0.044076865,9.5,9.794955,0.0,0.013888021,9.5,9.699834,0.0,0.043586211,0.0,72.091835,0.931874335,71.860338,0.580213743,71.782931,1.3609,71.787272,0.028552828,6.300261,1.0,1.0,72.55033,72.777812,33.088229999999996,72.46034,72.59137,33.281931,72.53062800000001,72.822084,33.085124,72.311017,72.731716,33.343294
