date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:20:58.118,0.0,72.827466,0.0,2.2440759999999997,18.664883,0.0,0.000304653343,74.127436,0.0,72.833831,0.025683219,3.568945,0.0,0.0,0.0,74.687249,0.0,72.269042,31.020974,72.422857,0.0,0.0,0.0,152.18113,1.0,0.010448,97.568805,23.933892,15.01656,21.356489,1.0,11146.858,1.0,0.00404,18.593191,43.347706,0.0,2.712081,0.0,1.984877,0.0,1.982072,0.0,1.9881,10.0,8.981978,0.0,0.0,0.0,0.138907479,0.0,0.139969691,0.0,0.16177302699999999,0.0,0.0,0.0,2.026797,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,71.584712,0.0,6.563461,0.0,2.432415,70.941585,0.0,238.26051600000002,0.002751134,0.0,73.044055,73.47290600000001,72.139751,72.304793,72.669241,0.011238601,0.0,72.691797,14.424875,23.654574,75.20947,73.549338,0.0,73.684934,72.332355,0.0,73.486526,0.021249547,11.435780000000001,33.002883000000004,10.0,79.0,49.3,23.574026,72.49394000000001,30.653012,0.0,9.966934,10.080428999999999,4.6353230000000005,10.0,1.0,10.594648,0.0,1050.265,10.0,0.0,0.0,73.580651,0.389861815,0.710782492,9.478713,8.24,1.0,86.514926,78.29749,58.516633999999996,751.486809,7.35,0.0,10.039125,10.011271,8.200434,10.0,0.0,61.943481999999996,17.885574,24.239751000000002,37.98701572921273,30.734444,0.0,0.0,0.0,0.04400495,0.0,0.022423835,0.0,0.017882138,0.0,0.015015393,2.020802,2.013523,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011611473,5.6630400000000005,0.0,0.044528161,0.0,0.04207827,9.5,9.794214,0.0,0.021296462999999998,9.5,9.700446000000001,0.0,0.040139675,0.123054989,72.033961,0.34811776299999997,71.855997,0.36921740299999994,71.78944200000001,0.777143666,71.750377,0.033385602,6.327648,1.0,1.0,72.552061,72.77640799999999,33.083890000000004,72.460949,72.592961,33.183407,72.52781999999999,72.824986,33.151561,72.31097,72.734196,33.294767
 10/25/2017,11:21:08.118,0.0,72.827045,0.0,5.3951150000000005,27.450397,0.0,0.0,74.170888,0.0,72.836638,0.017646849,3.5331379999999997,3.606185,0.0,0.0,74.722735,0.0,72.271148,31.006247,72.420704,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,97.508076,23.946095,14.966837,21.392729,1.0,11167.063999999998,1.0,0.00404,18.55954,43.371356,0.0,2.6934560000000003,0.0,1.988487,0.0,1.982427,0.0,1.9880360000000001,10.0,8.981366,0.0,0.0,0.0,0.136557735,0.0,0.138746537,0.0,0.157036278,0.0,0.0,0.0,2.02293,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,9.359753999999999,71.568073,0.0,6.062696,0.0,16.262706,70.97269200000001,0.0,238.29811899999999,0.001807165,0.0,73.046442,73.4752,72.139377,72.30830300000001,72.668586,0.034312134,0.0,72.691891,14.427107999999999,23.679566,75.20244699999999,73.550228,0.0,73.685823,72.334367,0.0,73.48685400000001,0.0,10.233495,32.964037,10.0,79.0,49.3,23.590032,72.520801,30.646973,0.0,10.026452,10.139233,8.35801,10.0,1.0,10.598846,0.0,1064.413,10.0,0.0,0.0,73.582757,0.356193938,0.9463414309999999,9.30228,8.24,1.0,86.57164399999999,78.523454,58.435356000000006,744.303777,7.35,0.0,9.862995,9.845664,12.096254,10.0,0.0,61.89859499999999,17.733353,24.219753,36.211300842460524,30.731934999999996,0.0,0.008682378000000001,0.0,0.042684314,0.0,0.025419422999999997,0.0,0.019975828,0.0,0.016400448999999998,2.020834,2.013619,2.018161,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011622363,5.6611709999999995,0.0,0.044109101,0.0,0.043528863,9.5,9.794504,0.0,0.026482372999999997,9.5,9.699963,0.0,0.043715054,0.0,72.12583599999999,0.305918494,71.77642,1.0866049999999998,71.75471800000001,0.298885284,71.738802,0.030808122,6.250321,1.0,1.0,72.553558,72.77931,33.101643,72.46230600000001,72.589218,33.329223,72.532313,72.823207,33.348168,72.3098,72.729844,33.351058
 10/25/2017,11:21:18.118,0.0,72.829853,0.0,4.535741000000001,10.680966999999999,0.0,0.000469644763,74.125988,0.0,72.832707,0.020325639,3.6047519999999995,0.0,0.0,0.0,74.693042,0.0,72.270961,30.999883,72.417008,0.0,0.0,0.0,158.738312,1.0,0.010448,97.514609,23.942476,15.007385999999999,21.407911,1.0,11165.781,1.0,0.00404,18.461021,43.37401,0.0,2.703252,0.0,1.988358,0.0,1.981944,0.0,1.988552,10.0,8.993501,0.0,0.0,0.0,0.137040559,0.0,0.139422491,0.0,0.148787245,0.0,0.0,0.0,2.021706,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,2.030739,71.591223,0.0,2.163885,0.0,16.824261,70.973416,0.0,238.33924199999998,0.003736145,0.0,73.051309,73.47276600000001,72.13839399999999,72.30863000000001,72.669147,0.02225097,0.0,72.693623,14.428384,23.597625,75.21429300000001,73.550321,0.0,73.685355,72.335865,0.0,73.48559,0.0,8.03732,32.823652,10.0,79.0,49.3,23.587745,72.547475,30.647437,0.0,9.762526,10.079229,12.305342,10.0,1.0,10.562863,0.0,1067.6689999999999,10.0,0.0,0.0,73.58205500000001,0.29607273,1.102384,9.029612,8.24,1.0,86.590643,78.339558,58.762879000000005,741.9308110000001,7.35,0.0,9.978411,9.95866,9.450944,10.0,0.0,61.85711800000001,17.821827,24.234925,36.60662699380819,30.734258,0.0,0.001107055,0.0,0.041267047,0.0,0.025838161000000002,0.0,0.02062004,0.0,0.017753295,2.021028,2.013651,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011627308000000001,5.66217,0.0,0.043883452999999996,0.0,0.043851217000000005,9.5,9.794986999999999,0.0,0.026707847000000003,9.5,9.699512,0.0,0.045003479000000006,0.066789296,72.114261,1.0584719999999999,71.895786,1.00924,71.785102,0.9107746870000001,71.82706,0.033707786,6.410774,1.0,1.0,72.55313699999999,72.77739100000001,33.090990999999995,72.459779,72.590902,33.292966,72.529692,72.822271,33.194821999999995,72.31190600000001,72.73298,33.358434
 10/25/2017,11:21:28.118,0.0,72.830508,0.0,5.46673,7.859342999999999,0.0,0.000344895155,74.126712,0.0,72.834158,0.025406103,1.993426,5.207738,0.0,0.0,74.696663,0.0,72.271429,30.998675,72.415417,0.0,0.0,0.0,160.817419,1.0,0.010448,97.57726600000001,23.926701,15.002982999999999,21.412155,1.0,11140.016000000001,1.0,0.00404,18.330067,43.38388,0.0,2.690975,0.0,1.9888740000000003,0.0,1.98333,0.0,1.988906,10.0,8.997139,0.0,0.0,0.0,0.138199337,0.0,0.13758776,0.0,0.146273868,0.0,0.0,0.0,2.0308889999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,15.918981,71.609309,0.0,5.454625,0.0,21.653633,70.993672,0.0,238.34681099999997,0.003325723,0.0,73.053649,73.47571500000001,72.142605,72.305963,72.669241,0.010976402,0.0,72.691985,14.429260999999999,23.68735,75.229555,73.552849,0.0,73.685963,72.33684699999999,0.0,73.486901,0.0,8.261747,32.884421,10.0,79.0,49.3,23.57677,72.57087299999999,30.642792,0.0,10.090781,9.980224,17.456129,10.0,1.0,10.63183,0.0,1068.519,10.0,0.0,0.0,73.582897,0.278036367,0.965473122,23.320635,8.24,1.0,86.585577,78.394847,58.541318999999994,734.2347070000001,7.35,0.0,10.088417999999999,10.191825999999999,7.126277,10.0,0.0,61.810643000000006,17.701819,24.245969,37.07498144325694,30.728498,0.0,0.0,0.0,0.044745794000000005,0.0,0.025999214,0.0,0.021360885,0.0,0.018204243999999998,2.020706,2.013684,2.018097,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011628403999999998,5.6598489999999995,0.0,0.043496627999999996,0.0,0.039854026,9.5,9.794021,0.0,0.027126585,9.5,9.699931,0.0,0.05073696900000001,0.144154624,72.122219,0.0,71.838635,0.538014477,71.759782,0.988140015,71.780038,0.025975348,6.4813339999999995,1.0,1.0,72.553558,72.77771899999999,32.950548,72.462446,72.590154,33.268532,72.531003,72.823348,33.233835,72.309332,72.73391600000001,33.364258
 10/25/2017,11:21:38.118,0.0,72.83121,0.0,5.502537,6.111859,0.0,0.000320750067,74.184648,0.0,72.83200500000001,0.026422196000000002,3.1392580000000003,9.916305,0.0,0.0,74.695215,0.0,72.27138199999999,30.986503999999996,72.420377,0.0,0.0,0.0,140.905974,1.0,0.010448,97.632591,23.902157,15.015276,21.354694,1.0,11163.001,1.0,0.00404,18.160598,43.391562,0.0,2.6843049999999997,0.0,1.9869720000000002,0.0,1.982234,0.0,1.988423,10.0,8.994886,0.0,0.0,0.0,0.136268041,0.0,0.13816714800000002,0.0,0.149367255,0.0,0.0,0.0,2.037398,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,14.010551000000001,71.577478,0.0,3.093877,0.0,6.154719999999999,70.958947,0.0,238.38036499999998,0.002012375,0.0,73.057862,73.476136,72.141529,72.30834899999999,72.668586,0.035623131,0.0,72.689645,14.429022,23.653754,75.235548,73.555657,0.0,73.688959,72.342135,0.0,73.48610500000001,0.0,8.053351,32.955191,10.0,79.0,49.3,23.580657000000002,72.580513,30.638053999999997,0.0,9.850902,10.081629,12.241158,10.0,1.0,10.532878,0.0,1063.001,10.0,0.0,0.0,73.58116600000001,0.235951522,0.8692168029999999,7.393603,8.24,1.0,86.565451,78.03486600000001,58.415487,730.4828570000001,7.35,0.0,10.003658999999999,10.026816,4.817643,10.0,0.0,61.764635999999996,17.073654,24.247639000000003,35.79009027027381,30.732214000000003,0.0,0.0,0.0,0.045422217,0.0,0.024646368,0.0,0.024646368,0.0,0.018300876,2.020706,2.013845,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011627037,5.66217,0.0,0.051426541,0.0,0.047461584,9.5,9.794278,0.0,0.027094375,9.5,9.69919,0.0,0.044488109000000005,0.0,72.128006,0.369217398,71.82271999999999,0.6294462239999999,71.77425,0.777143666,71.749654,0.028552828,6.534174,1.0,1.0,72.554728,72.779638,33.180149,72.461463,72.590762,33.210206,72.53002,72.822131,33.379069,72.311485,72.733962,33.38755
 10/25/2017,11:21:48.118,0.0,72.831771,0.0,2.637956,0.11590670800000001,0.0,0.000477693125,74.270829,0.0,72.838651,0.017646849,3.676367,15.473695000000001,0.0,0.0,74.740116,0.0,72.2733,30.999185999999998,72.420985,0.0,0.0,0.0,138.187143,1.0,0.010448,97.67433100000001,23.882251999999998,15.033991,21.368569,1.0,11144.079,1.0,0.00404,18.482914,43.389094,0.0,2.673607,0.0,1.989325,0.0,1.983104,0.0,1.9883259999999998,10.0,8.987611,0.0,0.0,0.0,0.139679997,0.0,0.13601053400000002,0.0,0.136897038,0.0,0.0,0.0,2.032984,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,21.275416,71.563009,0.0,5.812314,0.0,11.433335000000001,70.94303199999999,0.0,238.396612,0.00365406,0.0,73.062729,73.475949,72.139049,72.311812,72.673172,0.004945819000000001,0.0,72.69395,14.431016,23.609507,75.224452,73.556546,0.0,73.686431,72.339795,0.0,73.490411,0.0,9.464032000000001,32.904421,10.0,79.0,49.3,23.51892,72.583462,30.636939,0.0,10.082965,10.024626,0.0,10.0,1.0,10.40574,0.0,1063.563,10.0,0.0,0.0,73.579153,0.202283645,0.8231811729999999,22.646984,8.24,1.0,86.578305,78.145444,58.594903,740.102987,7.35,0.0,9.861792999999999,10.134431,0.0,10.0,0.0,61.718256000000004,17.489029000000002,24.230982,35.18545096420446,30.729845,0.0,0.020996307000000002,0.0,0.045132320999999996,0.0,0.019589301,0.0,0.02525837,0.0,0.021457517000000002,2.021092,2.014038,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011630963000000001,5.661654,0.0,0.043722276,0.0,0.046075461,9.5,9.791766,0.0,0.022359413999999998,9.5,9.699834,0.0,0.046839484,0.17932068199999998,72.134517,0.200420323,71.871189,0.734944398,71.747483,0.348117764,71.856721,0.031774677,6.582825,1.0,1.0,72.552716,72.780901,33.078367,72.46628299999999,72.5924,33.318582,72.530441,72.823769,33.356279,72.31176500000001,72.733682,33.364258
 10/25/2017,11:21:58.118,0.0,72.831818,0.0,4.965428,7.105841000000001,0.0,0.000546104204,74.18030300000001,0.0,72.83827600000001,0.021988336,3.461523,0.0,0.0,0.0,74.756773,0.0,72.269697,30.995888,72.422155,0.0,0.0,0.0,157.938656,1.0,0.010448,97.677481,23.877613,15.013991,21.316658,1.0,11147.393,1.0,0.00404,18.562784,43.418425,0.0,2.6780209999999998,0.0,1.987391,0.0,1.982072,0.0,1.9891,10.0,8.977214,0.0,0.0,0.0,0.136750865,0.0,0.137974019,0.0,0.137509271,0.0,0.0,0.0,2.040524,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,19.623581,71.548541,0.0,6.527692,0.0,6.202853,70.9575,0.0,238.41907799999998,0.001971333,0.0,73.06666,73.476323,72.140874,72.31008100000001,72.671534,0.007567811999999999,0.0,72.692687,14.424397,23.643512,75.23582900000001,73.556172,0.0,73.687789,72.342416,0.0,73.48985,0.0,13.086919,32.88596,10.0,79.0,49.3,23.511832000000002,72.579297,30.635639,0.0,9.867135000000001,9.808015,16.364997,10.0,1.0,10.46631,0.0,1050.538,10.0,0.0,0.0,73.58107199999999,0.235951522,0.93498199,6.479362,8.24,1.0,86.61719599999999,77.975369,58.653905,734.827948,7.35,0.0,10.000052,9.803813,16.088268,10.0,0.0,61.675332,17.746283,24.206436,35.428500765453194,30.731841999999997,0.0,0.034438476,0.0,0.044745794000000005,0.0,0.016593713,0.0,0.024807421,0.0,0.024388682999999998,2.021028,2.013426,2.0184830000000002,2.0233470000000002,1.0,1.0,0.0,0.0,0.0,0.0,0.011639163000000001,5.6638779999999995,0.0,0.044495926,0.0,0.043851217000000005,9.5,9.793827,0.0,0.018365297,9.5,9.699351,0.0,0.043811685999999996,0.0,72.120772,1.1288040000000001,71.901573,0.7349443990000001,71.734462,0.20745353100000002,71.735908,0.025975348,6.649842,1.0,1.0,72.552903,72.780574,33.104009999999995,72.46459899999999,72.591557,33.226758000000004,72.53296800000001,72.82395600000001,33.276323,72.313356,72.736677,33.305637
 10/25/2017,11:22:08.118,0.0,72.831491,0.0,1.814389,0.0,0.0,0.000558176739,74.104261,0.0,72.83837,0.021988336,2.06504,14.977213,0.0,0.0,74.727804,0.0,72.26848100000001,30.99036,72.423325,0.0,0.0,0.0,117.076213,1.0,0.010448,97.66765699999999,23.883041,15.165545999999999,21.320086,1.0,11150.707,1.0,0.00404,18.82388,43.412512,0.0,2.671738,0.0,1.9877779999999998,0.0,1.9816529999999999,0.0,1.988584,10.0,8.975507,0.0,0.0,0.0,0.13758776,0.0,0.1366543,0.0,0.14653165,0.0,0.0,0.0,2.038139,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,17.538742000000003,71.552881,0.0,4.023868,0.0,11.593779,70.93579799999999,0.0,238.456055,0.0018482070000000001,0.0,73.070638,73.47913100000001,72.141482,72.311391,72.670317,0.013598395,0.0,72.693623,14.426869,23.650887,75.23391,73.560103,0.0,73.694201,72.344335,0.0,73.48956899999999,0.0,4.751074,32.968268,10.0,79.0,49.3,23.59552,72.560812,30.635731,0.0,10.06553,10.064229,16.990794,10.0,1.0,10.696598,0.0,1056.088,10.0,0.0,0.0,73.58032299999999,0.280441216,1.0701,17.594602,8.24,1.0,86.675416,78.114795,58.463051,750.492728,7.35,0.0,9.760803999999998,10.116495,4.6412889999999996,10.0,0.0,61.630072999999996,17.632175,24.186020000000003,35.56651932579765,30.72873,0.0,0.050169359000000004,0.0,0.044294845,0.0,0.023100258,0.0,0.019685932,0.0,0.022069518,2.020995,2.013329,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011650629,5.659655,0.0,0.049782534,0.0,0.050717360999999996,9.5,9.794182000000001,0.0,0.014435601999999999,9.5,9.699736999999999,0.0,0.041846838,0.0,72.159114,0.51691484,71.863232,0.48174878,71.745313,0.284818858,71.722163,0.033063417000000005,6.691083,1.0,1.0,72.553558,72.783569,33.113084,72.463429,72.59371,33.257497,72.531938,72.82217800000001,33.163922,72.310642,72.735039,33.273804
 10/25/2017,11:22:18.118,0.0,72.83308199999999,0.0,4.965428,8.484589,0.0,0.000831821042,74.317178,0.0,72.838183,0.015984151999999998,2.673764,1.668305,0.0,0.0,74.778499,0.0,72.273394,30.985714,72.42346500000001,0.0,0.0,0.0,110.51903100000001,1.0,0.010448,97.377923,23.891161,15.361687,21.327595000000002,1.0,11088.593,1.0,0.00404,19.354181,43.408322,0.0,2.682081,0.0,1.9881330000000002,0.0,1.9814919999999998,0.0,1.9882939999999998,10.0,8.958575999999999,0.0,0.0,0.0,0.13633241699999998,0.0,0.140935339,0.0,0.15558625199999998,0.0,0.0,0.0,2.034595,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,20.457518,71.557222,0.0,4.989629,0.0,6.5237419999999995,71.00814,0.0,238.4791,0.000575901034,0.0,73.07428900000001,73.474638,72.13946999999999,72.310174,72.674529,0.010189804,0.0,72.69058100000001,14.428544,23.665226,75.220332,73.559916,0.0,73.690691,72.345177,0.0,73.487931,0.022256307000000003,0.0,32.873267999999996,10.0,79.0,49.3,23.578599,72.55398000000001,30.631783000000002,0.0,10.147895,9.923821,15.675016000000001,10.0,1.0,10.627632,0.0,1061.4769999999999,10.0,0.0,0.0,73.58182099999999,0.361604847,0.926611875,17.193620000000003,8.24,1.0,86.907269,78.233787,58.343842,740.407624,7.35,0.0,9.800478,10.039969000000001,10.781614999999999,10.0,0.0,61.584348,17.672102,24.178179,37.24664143224152,30.729891,0.0,0.053554078,0.0,0.045100111,0.0,0.013404862,0.0,0.018107612,0.0,0.02374447,2.020995,2.013619,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011690501,5.776318,0.0,0.044205807,0.0,0.043561099000000006,9.5,9.793409,0.0,0.014822129,9.5,9.698868,0.0,0.041621364,0.200420317,72.106303,0.474715571,71.986214,1.0373729999999999,71.743866,1.698494,71.825614,0.027264088,6.547706,1.0,1.0,72.556507,72.783896,33.119396,72.466471,72.59230600000001,33.228728000000004,72.53207900000001,72.825032,33.172806,72.311157,72.735694,33.3332
 10/25/2017,11:22:28.118,0.0,72.832895,0.0,5.681573,14.737053,0.0,0.000811700139,74.307764,0.0,72.83560899999999,0.021156987999999998,3.927018,0.0,0.0,0.0,74.748082,0.0,72.273488,30.987294,72.426507,0.0,0.0,0.0,87.488928,1.0,0.010448,97.242368,23.898629999999997,15.581129999999998,21.330534,1.0,11131.57,1.0,0.00404,19.122681,43.423826,0.0,2.683982,0.0,1.989164,0.0,1.9828459999999999,0.0,1.988391,10.0,8.963339999999999,0.0,0.0,0.0,0.136686488,0.0,0.141064092,0.0,0.147143883,0.0,0.0,0.0,2.03308,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,15.213343,71.572414,0.0,5.955389,0.0,14.401554,70.997289,0.0,238.49631200000002,0.000740069532,0.0,73.08055999999999,73.476651,72.140874,72.31111,72.675184,0.031690142000000004,0.0,72.695214,14.427028,23.624256,75.213403,73.56221,0.0,73.691767,72.34396,0.0,73.490084,0.0,0.775517545,32.963652,10.0,79.0,49.3,23.592319,72.528663,30.626534000000003,0.0,9.971142,10.120632,6.673172999999999,10.0,1.0,10.460913,0.0,1062.103,10.0,0.0,0.0,73.579761,0.336955151,0.732305643,5.693436,8.24,1.0,86.831266,77.807699,58.355883,763.4478389999999,7.35,0.0,9.917698,9.891699000000001,16.745587,10.0,0.0,61.540911,17.634216000000002,24.182261999999998,36.896804897113874,30.728498,0.0,0.052329132,0.0,0.046549587999999996,0.0,0.013630336000000002,0.0,0.018558561,0.0,0.021972886,2.020673,2.013619,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011681098999999999,5.777639,0.0,0.043367685999999996,0.0,0.042594035999999995,9.5,9.793892,0.0,0.014435601999999999,9.5,9.702153,0.0,0.042909789000000004,0.0,72.097622,0.6435126489999999,71.88131700000001,0.664612282,71.78944200000001,0.840442571,71.78944200000001,0.034352156,6.505821,1.0,1.0,72.55655300000001,72.78211800000001,33.125708,72.465862,72.590434,33.275626,72.530488,72.825079,33.337353,72.309706,72.733869,33.230712
 10/25/2017,11:22:38.118,0.0,72.832473,0.0,5.609959,19.258066,0.0,0.000602442739,74.23317,0.0,72.839587,0.021618848,3.962825,17.60376,0.0,0.0,74.796604,0.0,72.273207,30.995237,72.426226,0.0,0.0,0.0,120.27483899999999,1.0,0.010448,97.33331700000001,23.906704,15.791765,21.347837,1.0,11158.511,1.0,0.00404,19.238229,43.423733,0.0,2.6770869999999998,0.0,1.987004,0.0,1.981234,0.0,1.988391,10.0,8.97834,0.0,0.0,0.0,0.13678305300000002,0.0,0.138424655,0.0,0.144888288,0.0,0.0,0.0,2.0284400000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,18.100045,71.568797,0.0,3.2011830000000003,0.0,11.433335000000001,70.985714,0.0,238.47755800000002,0.0,0.0,73.083321,73.47693199999999,72.142605,72.311859,72.674903,0.056336869000000005,0.0,72.692874,14.427745999999999,23.67424,75.204554,73.56089899999999,0.0,73.694716,72.344849,0.0,73.495138,0.0,12.221273,32.894037,10.0,79.0,49.3,23.526694,72.36923,30.624769,0.0,9.888177,9.944822,14.230870000000001,10.0,1.0,10.550869,0.0,1067.396,10.0,0.0,0.0,73.580464,0.280441216,0.9852026779999999,13.71309,8.24,1.0,86.673539,77.98258100000001,58.671365,740.0067849999999,7.35,0.0,9.901467,9.916211,15.094272,10.0,0.0,61.497195,17.505135,24.191635,38.185583184432566,30.727476,0.0,0.049137825999999996,0.0,0.045132320999999996,0.0,0.014242338,0.0,0.018751825,0.0,0.020684462,2.021189,2.013426,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01165817,5.777317,0.0,0.050717360999999996,0.0,0.044495926,9.5,9.794407000000001,0.0,0.014628865,9.5,9.700059,0.0,0.043167473,0.0,72.138134,0.0,71.82489,0.777143668,71.785825,0.988140015,71.809698,0.035963081,6.589269,1.0,1.0,72.554962,72.785534,33.106772,72.465956,72.59123000000001,33.189713,72.531751,72.82798100000001,33.208342,72.31059599999999,72.73546,33.222947
 10/25/2017,11:22:48.118,0.0,72.832848,0.0,3.4973300000000003,8.212046,0.0,0.0,74.179579,0.0,72.83991400000001,0.023743406,3.1034509999999997,31.40915,0.0,0.0,74.795156,0.0,72.270914,30.996306,72.424495,0.0,0.0,0.0,130.110613,1.0,0.010448,97.412752,23.898027,15.781673999999999,21.373467,1.0,11095.969,1.0,0.00404,19.123492000000002,43.428993,0.0,2.666614,0.0,1.9868430000000001,0.0,1.981686,0.0,1.9886810000000001,10.0,8.977535000000001,0.0,0.0,0.0,0.137459006,0.0,0.136428982,0.0,0.144276055,0.0,0.0,0.0,2.036979,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,9.90502,71.57530799999999,0.0,3.594641,0.0,15.027285999999998,70.947372,0.0,238.46661400000002,0.0,0.0,73.091324,73.47543399999999,72.140687,72.311578,72.676682,0.04558670099999999,0.0,72.69788100000001,14.42655,23.668094,75.205772,73.562771,0.0,73.694529,72.34620600000001,0.0,73.492283,0.0,9.415941,32.873652,10.0,79.0,49.3,23.502914,72.209193,30.622725,0.0,9.946492999999998,10.132632000000001,8.678931,10.0,1.0,10.514287,0.0,1053.649,10.0,0.0,0.0,73.580838,0.297876366,0.834540614,13.376265,8.24,1.0,86.504746,78.231984,58.538911,754.164412,7.35,0.0,9.647791999999999,9.958062,17.050199,10.0,0.0,61.448668000000005,17.914158,24.197017000000002,36.5275274246444,30.727103999999997,0.0,0.050266066,0.0,0.045325585,0.0,0.01437118,0.0,0.018816246000000002,0.0,0.021586359,2.020995,2.014328,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01163293,5.77909,0.0,0.043077567000000004,0.0,0.044431455,9.5,9.793280000000001,0.0,0.014177917,9.5,9.699995,0.0,0.0414281,0.151187835,72.120049,0.805276518,71.910255,0.594280169,71.803187,0.502848418,71.879147,0.029197197999999997,6.463291000000001,1.0,1.0,72.558847,72.784739,33.201452,72.465769,72.594365,33.218876,72.53151700000001,72.82522,33.335808,72.313263,72.734898,33.098719
 10/25/2017,11:22:58.118,0.0,72.832848,0.0,5.251886,5.05375,0.0,0.0,74.125988,0.0,72.837574,0.029562846,2.387306,19.221329,0.0,0.0,74.676386,0.0,72.27152199999999,30.989245,72.42524399999999,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.315691,23.885639,15.880753,21.361387,1.0,11098.108,1.0,0.00404,19.661091,43.416377000000004,0.0,2.6753139999999997,0.0,1.9881970000000002,0.0,1.981686,0.0,1.9888099999999997,10.0,8.976183,0.0,0.0,0.0,0.136493358,0.0,0.137491195,0.0,0.142374911,0.0,0.0,0.0,2.041265,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,6.986244,71.652714,0.0,2.950801,0.0,2.4645029999999997,70.991501,0.0,238.493998,0.001314659,0.0,73.093711,73.478195,72.140874,72.309566,72.67925600000001,0.012549597,0.0,72.693108,14.426789000000001,23.680385,75.217148,73.562678,0.0,73.692048,72.347797,0.0,73.492751,0.0,4.783135,32.879037,10.0,79.0,49.2,23.435004,72.269323,30.618451,0.0,9.875551,10.036027,4.763692,10.0,1.0,10.598846,0.0,1070.877,10.0,0.0,0.0,73.580885,0.22512970399999999,0.780732735,3.8168370000000005,8.24,1.0,86.438975,78.016836,58.51543,744.528247,7.35,0.0,9.771624000000001,9.849250999999999,13.651376,10.0,0.0,61.407054,17.191619,24.203838,35.47450142899717,30.726314000000002,0.0,0.045043928,0.0,0.045035689000000004,0.0,0.014306758999999999,0.0,0.019170563,0.0,0.021940676,2.020867,2.013329,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011623883,5.775963,0.0,0.049621357000000005,0.0,0.046107697,9.5,9.793666,0.0,0.015047603,9.5,9.700059,0.0,0.050189388,0.010523603999999999,72.12583599999999,0.151187842,71.897233,0.390317034,71.749654,1.142871,71.73735500000001,0.028875012999999998,6.2873730000000005,1.0,1.0,72.555852,72.786564,33.077184,72.46619,72.594365,33.341440000000006,72.53315500000001,72.828074,33.25083,72.311625,72.738174,33.247017
 10/25/2017,11:23:08.118,0.0,72.832427,0.0,2.387306,0.0,0.0,0.0006064669200000001,74.12816,0.0,72.838885,0.028362009,3.676367,0.0,0.0,0.0,74.714044,0.0,72.27316,30.985435,72.428613,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.184979,23.869260999999998,15.768279999999999,21.366774,1.0,11091.8,1.0,0.00404,19.026189000000002,43.394588,0.0,2.686496,0.0,1.985618,0.0,1.98175,0.0,1.9887130000000002,10.0,8.985517999999999,0.0,0.0,0.0,0.138939667,0.0,0.13855340800000002,0.0,0.140022648,0.0,0.0,0.0,2.045067,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,8.269222000000001,71.649097,0.0,6.098465,0.0,6.9569410000000005,70.960394,0.0,238.509425,0.0005348589100000001,0.0,73.09694,73.47782099999999,72.14078,72.314012,72.678133,0.005208018,0.0,72.694793,14.425274,23.685710999999998,75.224124,73.563052,0.0,73.692891,72.34587900000001,0.0,73.492939,0.021137684,12.317456,32.960575,10.0,79.0,49.2,23.467016,72.21972099999999,30.617662,0.0,9.843086999999999,9.91242,16.846379000000002,10.0,1.0,10.597046,0.0,1068.407,10.0,0.0,0.0,73.582336,0.179437586,0.857259497,22.133726,8.24,1.0,86.43738,77.873805,58.590086,748.9374740000001,7.35,0.0,9.769219,9.945507000000001,5.6192519999999995,10.0,0.0,61.363386,17.762844,24.198038,36.27715902253016,30.726314000000002,0.0,0.037404134,0.0,0.046034217999999995,0.0,0.015240867,0.0,0.021264252999999997,0.0,0.024614157,2.020802,2.013329,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01162505,5.776576,0.0,0.04446369,0.0,0.048235234,9.5,9.794407000000001,0.0,0.016336028,9.5,9.698771,0.0,0.044874635999999996,0.09492214300000001,72.13306999999999,0.5520808979999999,71.944979,0.805276515,71.759782,1.522664,71.90374399999999,0.031774677,6.474246,1.0,1.0,72.559174,72.785721,33.152534,72.471057,72.596939,33.239763,72.53315500000001,72.826717,33.274778000000005,72.313029,72.735507,33.208971999999996
 10/25/2017,11:23:18.118,0.0,72.832473,0.0,2.8528,10.488584,0.0,0.000465620587,74.123091,0.0,72.83930600000001,0.019401918,3.389909,23.625601,0.0,0.0,74.66697099999999,0.0,72.275079,30.990406,72.437223,0.0,0.0,0.0,155.619652,1.0,0.010448,97.297925,23.858683,15.654522,21.384076999999998,1.0,11055.451000000001,1.0,0.00404,18.723334,43.364838,0.0,2.699449,0.0,1.986779,0.0,1.981718,0.0,1.989583,10.0,8.980819,0.0,0.0,0.0,0.135431146,0.0,0.139261549,0.0,0.140087093,0.0,0.0,0.0,2.039557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,12.903982000000001,71.578925,0.0,4.7034769999999995,0.0,7.678939999999999,71.010311,0.0,238.537629,0.0008631959,0.0,73.102884,73.47585500000001,72.141857,72.311438,72.680051,0.03562313,0.0,72.693623,14.422004000000001,23.661129000000003,75.216914,73.564222,0.0,73.696588,72.347236,0.0,73.49340699999999,0.0,11.884633000000001,32.723268,10.0,79.0,49.2,23.443235,72.222342,30.61153,0.0,9.770342,9.817015,18.049834,10.0,1.0,10.577856,0.0,1064.172,10.0,0.0,0.0,73.58551899999999,0.153585467,0.883565571,5.388689,8.24,1.0,86.316725,77.979576,58.48653100000001,741.2413690000001,7.35,0.0,9.713916000000001,9.950887,20.753633999999998,10.0,0.0,61.320418000000004,17.651457,24.185232,35.2445562390009,30.724224,0.0,0.034567417,0.0,0.045100111,0.0,0.01694803,0.0,0.024324262000000003,0.0,0.023808892,2.021189,2.013651,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011606865,5.779637999999999,0.0,0.045398518,0.0,0.042432859,9.5,9.793956,0.0,0.018945088,9.5,9.694711999999999,0.0,0.041299258,0.0,72.115708,0.882641846,71.89361600000001,0.861542211,71.77135600000001,0.9740735909999999,71.825614,0.025653164,6.212301999999999,1.0,1.0,72.559455,72.785815,33.137937,72.469185,72.595956,33.273655,72.531892,72.828823,33.348940999999996,72.31251400000001,72.73691099999999,33.337471
 10/25/2017,11:23:28.118,0.0,72.834018,0.0,4.177668,0.0,0.0,0.0005984185519999999,74.15640400000001,0.0,72.841131,0.019771407,3.7121739999999996,20.918976,0.0,0.0,74.741564,0.0,72.274798,30.982927,72.446348,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.351366,23.835206,15.653970999999999,21.352245,1.0,11119.169,1.0,0.00404,18.792256,43.355574,0.0,2.706667,0.0,1.987359,0.0,1.9822009999999999,0.0,1.988487,10.0,8.973995,0.0,0.0,0.0,0.136300229,0.0,0.138295901,0.0,0.138443731,0.0,0.0,0.0,2.046453,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,12.615311,71.59701,0.0,4.775015,0.0,13.759776,71.037077,0.0,238.565688,0.001642996,0.0,73.109062,73.478617,72.142371,72.314246,72.681362,0.017006983,0.0,72.69526,14.424555999999999,23.607457999999998,75.22084699999999,73.565439,0.0,73.693405,72.34934200000001,0.0,73.49359399999999,0.011964973,6.209847,32.780575,10.0,79.0,49.2,23.4645,72.22089100000001,30.608882,0.0,9.60922,9.805614,5.694364,10.0,1.0,10.499894,0.0,1063.049,10.0,0.0,0.0,73.582336,0.136751529,0.923024683,11.210958,8.24,1.0,86.206251,78.016836,58.266175,753.186365,7.35,0.0,9.760803999999998,9.916808999999999,19.567252,10.0,0.0,61.278805000000006,17.587938,24.173261,35.527079865074505,30.725014,0.0,0.033600355,0.0,0.04300642,0.0,0.016239396,0.0,0.023261311,0.0,0.024517525,2.02106,2.013684,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011589941999999999,5.779058,0.0,0.043722276,0.0,0.041465797,9.5,9.792958,0.0,0.018977299,9.5,9.694809,0.0,0.042587682,0.277785645,72.12873,1.00924,71.95583,0.432516305,71.757611,0.453615934,71.90374399999999,0.033707786,6.171384,1.0,1.0,72.560016,72.78665699999999,33.148983,72.470214,72.595722,33.264590999999996,72.53264,72.82741899999999,33.19096,72.313356,72.737566,33.310684
 10/25/2017,11:23:38.118,0.0,72.83584300000001,0.0,3.8195959999999998,0.0,0.0,0.0,74.208547,0.0,72.84276899999999,0.022912057000000003,4.213476,33.314999,0.0,0.0,74.73432199999999,0.0,72.27358100000001,30.986735999999997,72.456597,0.0,0.0,0.0,145.703913,1.0,0.010448,97.303189,23.82834,15.608101000000001,21.372814,1.0,11093.831,1.0,0.00404,18.206006,43.357529,0.0,2.7052169999999998,0.0,1.985618,0.0,1.9818470000000001,0.0,1.988616,10.0,8.982782,0.0,0.0,0.0,0.137555571,0.0,0.14219068199999998,0.0,0.13615591400000002,0.0,0.0,0.0,2.050223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,5.157999,71.56735,0.0,5.025398,0.0,14.20902,71.032737,0.0,238.616745,0.000247564057,0.0,73.110747,73.473889,72.142044,72.313684,72.683701,0.066300441,0.0,72.694137,14.424716,23.681205,75.22037900000001,73.56412900000001,0.0,73.698695,72.34995,0.0,73.493173,0.0,12.525852,32.811729,10.0,79.0,49.2,23.462214000000003,72.218271,30.610601000000003,0.0,9.855711999999999,9.782213,9.368913000000001,10.0,1.0,10.366159,0.0,1058.285,10.0,0.0,0.0,73.580089,0.241963643,0.816604654,11.595901,8.24,1.0,86.20259200000001,78.139434,58.502185,733.288728,7.35,0.0,9.987428,9.826532,0.0,10.0,0.0,61.235184,17.586123,24.16129,34.857264169669,30.723759,0.0,0.036372601,0.0,0.045132320999999996,0.0,0.017914348,0.0,0.023841102000000003,0.0,0.023969945,2.020995,2.013297,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011590018,5.78067,0.0,0.049427945,0.0,0.044850515,9.5,9.793409,0.0,0.017366768,9.5,9.688657000000001,0.0,0.041234836000000004,0.010523603999999999,72.136687,0.840442575,71.950766,0.650545858,71.817656,0.059756089000000005,71.764122,0.034352156,5.995466,1.0,1.0,72.55894,72.787547,33.221965999999995,72.471525,72.59450600000001,33.301241999999995,72.53371700000001,72.828168,33.450527,72.314573,72.738221,33.272639
 10/25/2017,11:23:48.118,0.0,72.832239,0.0,3.031836,0.0,0.0,0.0006789021769999999,74.193339,0.0,72.84071,0.016815501,4.428319,9.17959,0.0,0.0,74.78501700000001,0.0,72.2733,30.968479,72.46459899999999,0.0,0.0,0.0,156.099446,1.0,0.010448,97.440766,23.834185,15.177839,21.334452,1.0,11165.888,1.0,0.00404,17.651784,43.36833,0.0,2.713885,0.0,1.989745,0.0,1.9822009999999999,0.0,1.988584,10.0,8.98275,0.0,0.0,0.0,0.138392466,0.0,0.143027577,0.0,0.13322364,0.0,0.0,0.0,2.0472900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,21.692384,71.573861,0.0,5.91962,0.0,20.498434,70.97703299999999,0.0,238.65112000000002,0.0,0.0,73.117861,73.480021,72.14078,72.313544,72.685386,0.013073996000000001,0.0,72.694559,14.425832000000002,23.652116,75.21007900000001,73.568201,0.0,73.696354,72.351026,0.0,73.496589,0.0,16.453318,32.881345,10.0,79.0,49.2,23.442778,72.333197,30.605677000000004,0.0,9.917635,9.619603999999999,5.325304,10.0,1.0,10.477105,0.0,1068.76,10.0,0.0,0.0,73.582008,0.240761218,0.781928465,17.88331,8.24,1.0,86.053608,77.94532099999999,58.336015,739.958685,7.35,0.0,9.762607000000001,9.909635,6.340701,10.0,0.0,61.194832999999996,17.577956,24.143565,34.87694706612834,30.72427,0.0,0.035502244,0.0,0.044939057000000004,0.0,0.017946558999999997,0.0,0.023100258,0.0,0.023486786000000003,2.020963,2.013297,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011566466999999999,5.776189,0.0,0.048879942999999995,0.0,0.044624867,9.5,9.794311,0.0,0.017721085,9.5,9.690493,0.0,0.041879049,0.052722872999999996,72.12294200000001,0.277785658,71.960894,1.044406,71.772803,0.840442571,71.727227,0.013410136999999999,6.199414,1.0,1.0,72.560672,72.786938,33.104405,72.470823,72.596424,33.357597999999996,72.531658,72.829291,33.292933000000005,72.312467,72.737285,33.316895
 10/25/2017,11:23:58.118,0.0,72.833877,0.0,2.208269,3.017691,0.0,0.0,74.16944000000001,0.0,72.842488,0.023835778,2.960222,4.487039,0.0,0.0,74.788638,0.0,72.273534,30.969640999999996,72.469091,0.0,0.0,0.0,151.861267,1.0,0.010448,97.850464,23.835995,14.901701000000001,21.317638,1.0,11156.266000000001,1.0,0.00404,17.294601,43.359019,0.0,2.724873,0.0,1.987166,0.0,1.9825560000000002,0.0,1.988068,10.0,8.987321000000001,0.0,0.0,0.0,0.138521219,0.0,0.136879618,0.0,0.132224734,0.0,0.0,0.0,2.044197,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,11.540817,71.586159,0.0,5.776545,0.0,11.401246,70.986437,0.0,238.66003999999998,0.0,0.0,73.12006,73.478851,72.142465,72.313684,72.68566700000001,0.0,0.0,72.696196,14.429501,23.631629999999998,75.219115,73.571711,0.0,73.696073,72.351167,0.0,73.49471700000001,0.0,4.783135,32.969806,10.0,79.0,49.2,23.448723,72.415089,30.605211999999998,0.0,9.790181,10.061828,0.0,10.0,1.0,10.330776,0.0,1072.754,10.0,0.0,0.0,73.581025,0.216712735,0.7179568759999999,0.0,8.24,1.0,85.7572,78.054097,58.213193999999994,726.955475,7.35,0.0,9.63637,9.970616999999999,0.0,10.0,0.0,61.152846999999994,17.52714,24.135585,35.48107342687263,30.722087,0.0,0.020254892,0.0,0.051477813,0.0,0.025967003,0.0,0.01694803,0.0,0.021328674,2.0211240000000004,2.013716,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011518475,5.777446,0.0,0.044302512999999995,0.0,0.045753107,9.5,9.793569999999999,0.0,0.027158796000000002,9.5,9.660922,0.0,0.043940528,0.305918491,72.12728299999999,1.5367309999999998,71.924723,0.896708273,71.76339899999999,1.9305900000000003,71.91314799999999,0.032741232,6.380809999999999,1.0,1.0,72.562403,72.78764,33.024715,72.473724,72.598249,33.289025,72.535261,72.828823,33.314177,72.313637,72.738923,33.364258
 10/25/2017,11:24:08.118,0.0,72.83528100000001,0.0,3.783789,2.5367319999999998,0.0,0.000610491099,74.23389499999999,0.0,72.842676,0.023189172999999997,2.387306,13.647924,0.0,0.0,74.73649499999999,0.0,72.276389,30.965784999999997,72.468202,0.0,0.0,0.0,158.818278,1.0,0.010448,97.913829,23.8385,14.840785999999998,21.263767,1.0,11123.659,1.0,0.00404,17.777873,43.356365000000004,0.0,2.727,0.0,1.989197,0.0,1.981815,0.0,1.988229,10.0,8.991699,0.0,0.0,0.0,0.137974019,0.0,0.133596414,0.0,0.146209422,0.0,0.0,0.0,2.0415229999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,6.184382,71.62884100000001,0.0,5.705007,0.0,17.193282999999997,70.984267,0.0,238.672671,0.0,0.0,73.127595,73.478944,72.14312,72.31593000000001,72.687586,0.024872961000000002,0.0,72.69273299999999,14.430457999999998,23.686121,75.2186,73.568341,0.0,73.697571,72.350933,0.0,73.49682299999999,0.0,9.367849,32.835575,10.0,79.0,49.2,23.45947,72.422951,30.600659999999998,0.0,9.522046000000001,9.717410000000001,0.0,10.0,1.0,10.361961,0.0,1057.579,10.0,0.0,0.0,73.582851,0.139156377,0.751437334,0.0,8.24,1.0,85.642938,78.003615,58.543125,727.805253,7.35,0.0,9.794467,9.827728,1.915818,10.0,0.0,61.113617000000005,17.757854000000002,24.138137,35.74404974782908,30.720508000000002,0.0,0.003879301,0.0,0.045100111,0.0,0.02319689,0.0,0.025161738,0.0,0.020458986999999998,2.020995,2.013651,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011499118000000001,5.777446,0.0,0.053102782,0.0,0.045559695,9.5,9.794246000000001,0.0,0.023035837000000003,9.5,9.660375,0.0,0.043940528,0.17932068199999998,72.164178,0.0,71.923276,0.6435126489999999,71.801017,1.7336599999999998,71.758335,0.010832656999999999,6.2251900000000004,1.0,1.0,72.563386,72.78778100000001,33.080734,72.474426,72.596799,33.276414,72.53367,72.82872900000001,33.32113,72.314339,72.741403,33.373186
 10/25/2017,11:24:18.118,0.0,72.83734,0.0,5.108657,3.739129,0.0,0.0,74.118021,0.0,72.84305,0.027161172,1.599546,16.402595,0.0,0.0,74.693042,0.0,72.273628,30.951012,72.46815500000001,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,97.55089699999999,23.840263,14.891060000000001,21.263114,1.0,11058.551000000001,1.0,0.00404,17.663135999999998,43.356645,0.0,2.721232,0.0,1.988391,0.0,1.9832330000000002,0.0,1.98968,10.0,8.99231,0.0,0.0,0.0,0.13778088900000002,0.0,0.13639679400000002,0.0,0.146370536,0.0,0.0,0.0,2.037173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,13.705843,71.678758,0.0,4.2742510000000005,0.0,10.679247,71.018992,0.0,238.67778199999998,0.001191533,0.0,73.133352,73.478804,72.144524,72.31536899999999,72.690394,0.009403205999999999,0.0,72.694137,14.429979000000001,23.656622,75.22819799999999,73.573162,0.0,73.69700999999999,72.35055799999999,0.0,73.49687,0.0,14.83424,32.957883,10.0,79.0,49.2,23.443235,72.420096,30.598290999999996,0.0,9.513028,9.975424,0.0,10.0,1.0,10.377553,0.0,1053.826,10.0,0.0,0.0,73.581259,0.140960013,0.949330758,0.0,8.24,1.0,85.830327,78.18931500000001,58.302901,729.857547,7.35,0.0,9.882230999999999,10.027414,0.0,10.0,0.0,61.06855,17.718153,24.137997,35.757203589673246,30.718371,0.0,0.002815532,0.0,0.043296315999999994,0.0,0.023035837000000003,0.0,0.025193947999999997,0.0,0.020394566,2.0212209999999997,2.012975,2.0184830000000002,2.0233470000000002,1.0,1.0,0.0,0.0,0.0,0.0,0.011528408,5.7780260000000006,0.0,0.04630110900000001,0.0,0.045398518,9.5,9.793602,0.0,0.023776681,9.5,9.659408,0.0,0.043135263,0.312951702,72.148262,0.256686019,71.970299,0.566147319,71.77714399999999,0.840442571,71.813315,0.007610808,6.085358,1.0,1.0,72.560859,72.788857,33.145038,72.474987,72.594412,33.214541,72.534746,72.82741899999999,33.299884999999996,72.313731,72.739672,33.360375
 10/25/2017,11:24:28.118,0.0,72.836264,0.0,4.034439,6.560753999999999,0.0,0.000328798429,74.18826899999999,0.0,72.842348,0.023281545,2.387305,33.683355999999996,0.0,0.0,74.75967,0.0,72.274423,30.943440000000002,72.46637700000001,0.0,0.0,0.0,161.217247,1.0,0.010448,97.28062800000001,23.834185,14.691249,21.263278,1.0,11112.326000000001,1.0,0.00404,17.293789999999998,43.370286,0.0,2.729191,0.0,1.987746,0.0,1.9826849999999998,0.0,1.9881,10.0,8.990186,0.0,0.0,0.0,0.136589923,0.0,0.135624275,0.0,0.145822749,0.0,0.0,0.0,2.035819,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,12.535125,71.607138,0.0,6.026927,0.0,8.481161,71.021885,0.0,238.68327799999997,0.001109449,0.0,73.13616,73.478055,72.142184,72.313356,72.694839,0.026708356000000003,0.0,72.694278,14.429501,23.63245,75.216774,73.56937099999999,0.0,73.700567,72.35243,0.0,73.497291,0.0,4.1098550000000005,32.993268,10.0,79.0,49.2,23.459927,72.556834,30.675495,0.0,9.83948,9.797214,0.0,10.0,1.0,10.594648,0.0,1041.41,10.0,0.0,0.0,73.583365,0.153585467,0.778341273,0.0,8.24,1.0,85.986576,78.120203,58.387190000000004,725.336086,7.35,0.0,9.814905,9.828923,0.0,10.0,0.0,61.027032,17.32365,24.138554,35.77035790602946,30.717999,0.0,0.003524711,0.0,0.044230424000000004,0.0,0.023100258,0.0,0.025193947999999997,0.0,0.020942147,2.02077,2.013974,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011553246999999999,5.777124,0.0,0.050523949000000005,0.0,0.045076162999999995,9.5,9.794246000000001,0.0,0.023293522,9.5,9.777947,0.0,0.03988199,0.101955354,72.15477299999999,0.699778342,71.964512,0.7560440340000001,71.769186,0.699778344,71.811868,0.029197197999999997,5.970013,1.0,1.0,72.56015699999999,72.78918399999999,33.078367,72.47489399999999,72.599419,33.300453999999995,72.53133000000001,72.829572,33.347395,72.314526,72.742292,33.236534999999996
 10/25/2017,11:24:38.118,0.0,72.836451,0.0,5.180272,0.0,0.0,0.000570249286,74.179579,0.0,72.842161,0.021156987999999998,2.816993,35.621235999999996,0.0,0.0,74.708251,0.0,72.27704399999999,30.942929,72.461931,0.0,0.0,0.0,165.135564,1.0,0.010448,97.58558599999999,23.817158,13.446152,21.312251,1.0,11186.521,1.0,0.00404,15.980606,43.403248,0.0,2.721715,0.0,1.9865849999999998,0.0,1.98233,0.0,1.987552,10.0,8.988448,0.0,0.0,0.0,0.134916133,0.0,0.13761994800000002,0.0,0.127810212,0.0,0.0,0.0,2.0357220000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,6.89002,71.644033,0.0,5.848082,0.0,14.032532000000002,70.981373,0.0,238.68592999999998,0.001314659,0.0,73.14102700000001,73.480582,72.144851,72.316632,72.692031,0.017269183,0.0,72.69526,14.428384,23.643512,75.225716,73.574566,0.0,73.701035,72.355519,0.0,73.50005300000001,0.0,2.073986,32.826729,10.0,79.0,49.2,23.485308,72.654687,30.683113,0.0,9.760722,9.805614,0.0,10.0,1.0,10.378753,0.0,1010.403,10.0,0.0,0.0,73.581727,0.073023049,0.923622548,10.088206,8.24,1.0,85.755887,78.239195,58.452213,736.6397400000001,7.35,0.0,9.765011,9.934147,0.0,10.0,0.0,60.987708999999995,17.528955,24.138415,35.698015038156704,30.716372999999997,0.0,0.07518404299999999,0.0,0.044939057000000004,0.0,0.024034366,0.0,0.025193947999999997,0.0,0.02319689,2.020867,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011515717,5.776866,0.0,0.055198084,0.0,0.04517287,9.5,9.793215,0.0,0.02062004,9.5,9.777174,0.0,0.044874635999999996,0.0,72.143198,0.727911193,71.970299,0.763077245,71.76484599999999,0.988140015,71.887105,0.029841567000000003,6.40143,1.0,1.0,72.56104599999999,72.78941800000001,33.084284999999994,72.47583,72.598951,33.397007,72.533202,72.830274,33.274392,72.314807,72.741591,33.352222999999995
 10/25/2017,11:24:48.118,0.0,72.838557,0.0,3.783789,3.610874,0.0,0.000566225104,74.16944000000001,0.0,72.84454699999999,0.029378102000000003,3.962825,0.0,0.0,0.0,74.694491,0.0,72.27807299999999,30.947993,72.459872,0.0,0.0,0.0,146.423603,1.0,0.010448,98.29244,23.790805,14.191816000000001,21.35551,1.0,11152.952,1.0,0.00404,16.645104,43.365815999999995,0.0,2.726581,0.0,1.9877779999999998,0.0,1.981782,0.0,1.987359,10.0,8.983072,0.0,0.0,0.0,0.13639679400000002,0.0,0.138424655,0.0,0.13715482,0.0,0.0,0.0,2.035078,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,14.347332000000002,71.603521,0.0,6.956919,0.0,18.123859,70.986437,0.0,238.718425,0.002669049,0.0,73.147111,73.479225,72.141623,72.315977,72.69498,0.003634824,0.0,72.695588,14.424397,23.694315,75.228853,73.57377,0.0,73.700052,72.355285,0.0,73.494764,0.0,8.774722,32.979037,10.0,79.0,49.2,23.472732,72.642379,30.678839,0.0,9.757114999999999,9.686208,6.111561,10.0,1.0,10.236622,0.0,1011.173,10.0,0.0,0.0,73.58224200000001,0.12653092400000002,0.711978222,11.660058,8.24,1.0,85.324648,78.275254,58.476898,736.3992360000001,7.35,0.0,9.757798,9.845066000000001,11.583224000000001,10.0,0.0,60.949181,17.776909,24.128671,35.428500765453194,30.717674,0.0,0.036179188,0.0,0.044488109000000005,0.0,0.017141293999999998,0.0,0.024130997999999997,0.0,0.023873312999999997,2.020834,2.013651,2.0186439999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011444847,5.778639,0.0,0.044786045,0.0,0.047203700999999994,9.5,9.793763,0.0,0.018300876,9.5,9.777818,0.0,0.039495463,0.059756085,72.125113,1.0373729999999999,71.97898,0.692745127,71.808251,0.960007168,71.82055,0.029197197999999997,6.443315,1.0,1.0,72.56268399999999,72.79101,33.255105,72.47709300000001,72.59853000000001,33.355627,72.534325,72.83135,33.369799,72.316024,72.74145,33.262157
 10/25/2017,11:24:58.118,0.0,72.836685,0.0,4.499934,0.0,0.0,0.00040123368900000004,74.178855,0.0,72.846513,0.024944242999999998,4.714777,24.154113,0.0,0.0,74.787914,0.0,72.27807299999999,30.972289,72.46010600000001,0.0,0.0,0.0,139.546559,1.0,0.010448,98.01969100000001,23.804538,14.478963,21.363346,1.0,11091.907,1.0,0.00404,17.219597,43.323636,0.0,2.7167209999999997,0.0,1.987327,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.98201,0.0,0.0,0.0,0.136589923,0.0,0.13646117,0.0,0.13973264300000002,0.0,0.0,0.0,2.033467,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,7.290951,71.544924,0.0,7.672297,0.0,7.293874000000001,71.046482,0.0,238.735879,0.0016019539999999998,0.0,73.150809,73.478382,72.141716,72.317662,72.69820899999999,0.022513167999999997,0.0,72.695401,14.425432999999998,23.698412,75.22993000000001,73.573396,0.0,73.699443,72.355144,0.0,73.499491,0.0,8.790752000000001,32.895575,10.0,79.0,49.2,23.398876,72.623941,30.675216,0.0,9.876153,9.90162,12.64231,10.0,1.0,10.544272,0.0,1031.882,10.0,0.0,0.0,73.58565899999999,0.19747394899999998,0.7030102420000001,3.9130730000000002,8.24,1.0,85.39641,78.117799,58.295074,732.599285,7.35,0.0,9.695882000000001,9.922189999999999,5.891799,10.0,0.0,60.906684,17.725413,24.110808,36.02696104836546,30.716745,0.0,0.04369004,0.0,0.044874635999999996,0.0,0.014918761000000001,0.0,0.019396036999999998,0.0,0.023647839,2.0212209999999997,2.0138130000000003,2.0185470000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011454313,5.778542,0.0,0.049685828,0.0,0.044786045,9.5,9.793119,0.0,0.015273078,9.5,9.777786,0.0,0.041975680999999994,0.052722872999999996,72.148986,0.0,71.963788,0.73494441,71.749654,0.896708264,71.931957,0.033063417000000005,6.0831029999999995,1.0,1.0,72.56310500000001,72.793677,33.161607000000004,72.475128,72.600776,33.377303000000005,72.5325,72.831163,33.262803999999996,72.313356,72.739719,33.291273
 10/25/2017,11:25:08.118,0.0,72.840429,0.0,3.1392580000000003,15.218012,0.0,0.000268435719,74.160025,0.0,72.845483,0.010257084,4.464126,0.0,0.0,0.0,74.75025500000001,0.0,72.27741800000001,31.001416,72.465956,0.0,0.0,0.0,120.434771,1.0,0.010448,97.53698299999999,23.887495,14.425203,21.317964,1.0,11112.22,1.0,0.00404,17.192432999999998,43.298077,0.0,2.72555,0.0,1.989583,0.0,1.981944,0.0,1.9882939999999998,10.0,8.966173,0.0,0.0,0.0,0.13678305300000002,0.0,0.142061929,0.0,0.145854972,0.0,0.0,0.0,2.0399439999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,6.505127,71.611479,0.0,7.421914,0.0,17.54626,71.016098,0.0,238.763312,0.000370690416,0.0,73.155957,73.477587,72.145273,72.317287,72.700502,0.037458525,0.0,72.69460500000001,14.425992,23.686531,75.229602,73.576438,0.0,73.701971,72.35636099999999,0.0,73.49906999999999,0.0,9.544185,32.875575,10.0,79.0,49.2,23.386529,72.635406,30.671175,0.0,9.658519,9.91122,7.700121,10.0,1.0,10.278602000000001,0.0,1016.3710000000001,10.0,0.0,0.0,73.583834,0.217915159,0.868618938,17.033227,8.24,1.0,85.672395,78.175493,58.582861,728.222125,7.35,0.0,9.696483,10.075841,10.028102,10.0,0.0,60.86526,17.629452,24.085103,38.79518824454791,30.714236,0.0,0.053199487999999996,0.0,0.0414281,0.0,0.014016863999999999,0.0,0.018751825,0.0,0.021747412,2.02106,2.013587,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011497199,5.737344,0.0,0.040756617,0.0,0.044173572,9.5,9.793441,0.0,0.014403391000000001,9.5,9.777561,0.0,0.041975680999999994,0.108988566,72.130177,0.0,71.905914,0.763077245,71.84804,1.030339,71.824167,0.034674341000000004,5.896553,1.0,1.0,72.561374,72.792975,33.085863,72.475362,72.599887,33.26735,72.534278,72.830414,33.286753000000004,72.314947,72.741871,33.27885
